Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526312,Coastal Village Llanelli,2023-06-08T05:20:00.000+00:00,busbar,,N Current (RMS),A,43.5
526312,Coastal Village Llanelli,2023-06-08T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
526312,Coastal Village Llanelli,2023-06-08T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
526312,Coastal Village Llanelli,2023-06-08T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
526312,Coastal Village Llanelli,2023-06-08T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
526312,Coastal Village Llanelli,2023-06-08T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
526312,Coastal Village Llanelli,2023-06-08T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
526312,Coastal Village Llanelli,2023-06-08T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.23
526312,Coastal Village Llanelli,2023-06-08T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.62
526312,Coastal Village Llanelli,2023-06-08T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.54
526312,Coastal Village Llanelli,2023-06-08T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.7
526312,Coastal Village Llanelli,2023-06-08T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.6
526312,Coastal Village Llanelli,2023-06-08T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.7
526312,Coastal Village Llanelli,2023-06-08T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.8
526312,Coastal Village Llanelli,2023-06-08T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526312,Coastal Village Llanelli,2023-06-08T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
526312,Coastal Village Llanelli,2023-06-08T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
526312,Coastal Village Llanelli,2023-06-08T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.97
526312,Coastal Village Llanelli,2023-06-08T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.4
526312,Coastal Village Llanelli,2023-06-08T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.88
526312,Coastal Village Llanelli,2023-06-08T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
526312,Coastal Village Llanelli,2023-06-08T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
526312,Coastal Village Llanelli,2023-06-08T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
526312,Coastal Village Llanelli,2023-06-08T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
526312,Coastal Village Llanelli,2023-06-08T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.88
526312,Coastal Village Llanelli,2023-06-08T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
526312,Coastal Village Llanelli,2023-06-08T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.1
526312,Coastal Village Llanelli,2023-06-08T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.36
526312,Coastal Village Llanelli,2023-06-08T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.6
526312,Coastal Village Llanelli,2023-06-08T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.9
526312,Coastal Village Llanelli,2023-06-08T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
526312,Coastal Village Llanelli,2023-06-08T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.1
526312,Coastal Village Llanelli,2023-06-08T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
526312,Coastal Village Llanelli,2023-06-08T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
526312,Coastal Village Llanelli,2023-06-08T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
526312,Coastal Village Llanelli,2023-06-08T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
526312,Coastal Village Llanelli,2023-06-08T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
526312,Coastal Village Llanelli,2023-06-08T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.26
526312,Coastal Village Llanelli,2023-06-08T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.98
526312,Coastal Village Llanelli,2023-06-08T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.85
526312,Coastal Village Llanelli,2023-06-08T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
526312,Coastal Village Llanelli,2023-06-08T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
526312,Coastal Village Llanelli,2023-06-08T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.8
526312,Coastal Village Llanelli,2023-06-08T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
526312,Coastal Village Llanelli,2023-06-08T05:10:00.000+00:00,transformer,,Temperature,C,28.9
526312,Coastal Village Llanelli,2023-06-08T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
526312,Coastal Village Llanelli,2023-06-08T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
526312,Coastal Village Llanelli,2023-06-08T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
526312,Coastal Village Llanelli,2023-06-08T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
526312,Coastal Village Llanelli,2023-06-08T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
526312,Coastal Village Llanelli,2023-06-08T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
526312,Coastal Village Llanelli,2023-06-08T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
526312,Coastal Village Llanelli,2023-06-08T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
526312,Coastal Village Llanelli,2023-06-08T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
526312,Coastal Village Llanelli,2023-06-08T05:10:00.000+00:00,busbar,,L3 Active Power,kW,11.83
526312,Coastal Village Llanelli,2023-06-08T05:10:00.000+00:00,busbar,,L2 Active Power,kW,13.61
526312,Coastal Village Llanelli,2023-06-08T05:10:00.000+00:00,busbar,,L1 Active Power,kW,11.17
526312,Coastal Village Llanelli,2023-06-08T05:10:00.000+00:00,busbar,,N Current (RMS),A,40.7
526312,Coastal Village Llanelli,2023-06-08T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
526312,Coastal Village Llanelli,2023-06-08T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
526312,Coastal Village Llanelli,2023-06-08T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
526312,Coastal Village Llanelli,2023-06-08T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
526312,Coastal Village Llanelli,2023-06-08T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
526312,Coastal Village Llanelli,2023-06-08T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
526312,Coastal Village Llanelli,2023-06-08T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.25
526312,Coastal Village Llanelli,2023-06-08T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.45
526312,Coastal Village Llanelli,2023-06-08T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.5
526312,Coastal Village Llanelli,2023-06-08T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.6
526312,Coastal Village Llanelli,2023-06-08T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
526312,Coastal Village Llanelli,2023-06-08T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.1
526312,Coastal Village Llanelli,2023-06-08T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.3
526312,Coastal Village Llanelli,2023-06-08T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
526312,Coastal Village Llanelli,2023-06-08T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
526312,Coastal Village Llanelli,2023-06-08T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
526312,Coastal Village Llanelli,2023-06-08T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.61
526312,Coastal Village Llanelli,2023-06-08T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.55
526312,Coastal Village Llanelli,2023-06-08T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.98
526312,Coastal Village Llanelli,2023-06-08T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
526312,Coastal Village Llanelli,2023-06-08T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
526312,Coastal Village Llanelli,2023-06-08T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
526312,Coastal Village Llanelli,2023-06-08T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
526312,Coastal Village Llanelli,2023-06-08T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.78
526312,Coastal Village Llanelli,2023-06-08T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.07
526312,Coastal Village Llanelli,2023-06-08T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.42
526312,Coastal Village Llanelli,2023-06-08T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.15
526312,Coastal Village Llanelli,2023-06-08T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.52
526312,Coastal Village Llanelli,2023-06-08T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.49
526312,Coastal Village Llanelli,2023-06-08T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
526312,Coastal Village Llanelli,2023-06-08T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.6
526312,Coastal Village Llanelli,2023-06-08T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.3
526312,Coastal Village Llanelli,2023-06-08T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.3
526312,Coastal Village Llanelli,2023-06-08T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
526312,Coastal Village Llanelli,2023-06-08T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
526312,Coastal Village Llanelli,2023-06-08T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
526312,Coastal Village Llanelli,2023-06-08T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.79
526312,Coastal Village Llanelli,2023-06-08T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.85
526312,Coastal Village Llanelli,2023-06-08T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.25
526312,Coastal Village Llanelli,2023-06-08T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
526312,Coastal Village Llanelli,2023-06-08T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.0
526312,Coastal Village Llanelli,2023-06-08T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
526312,Coastal Village Llanelli,2023-06-08T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
526312,Coastal Village Llanelli,2023-06-08T05:00:00.000+00:00,transformer,,Temperature,C,28.9
526312,Coastal Village Llanelli,2023-06-08T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
526312,Coastal Village Llanelli,2023-06-08T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
526312,Coastal Village Llanelli,2023-06-08T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
526312,Coastal Village Llanelli,2023-06-08T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
526312,Coastal Village Llanelli,2023-06-08T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
526312,Coastal Village Llanelli,2023-06-08T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
526312,Coastal Village Llanelli,2023-06-08T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
526312,Coastal Village Llanelli,2023-06-08T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
526312,Coastal Village Llanelli,2023-06-08T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
526312,Coastal Village Llanelli,2023-06-08T05:00:00.000+00:00,busbar,,L3 Active Power,kW,14.8
526312,Coastal Village Llanelli,2023-06-08T05:00:00.000+00:00,busbar,,L2 Active Power,kW,12.37
526312,Coastal Village Llanelli,2023-06-08T05:00:00.000+00:00,busbar,,L1 Active Power,kW,11.22
526312,Coastal Village Llanelli,2023-06-08T05:00:00.000+00:00,busbar,,N Current (RMS),A,42.6
526312,Coastal Village Llanelli,2023-06-08T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
526312,Coastal Village Llanelli,2023-06-08T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
526312,Coastal Village Llanelli,2023-06-08T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
526312,Coastal Village Llanelli,2023-06-08T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
526312,Coastal Village Llanelli,2023-06-08T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
526312,Coastal Village Llanelli,2023-06-08T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.86
526312,Coastal Village Llanelli,2023-06-08T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.02
526312,Coastal Village Llanelli,2023-06-08T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.34
526312,Coastal Village Llanelli,2023-06-08T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.12
526312,Coastal Village Llanelli,2023-06-08T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.3
526312,Coastal Village Llanelli,2023-06-08T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
526312,Coastal Village Llanelli,2023-06-08T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.0
526312,Coastal Village Llanelli,2023-06-08T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
526312,Coastal Village Llanelli,2023-06-08T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
526312,Coastal Village Llanelli,2023-06-08T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.4
526312,Coastal Village Llanelli,2023-06-08T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
526312,Coastal Village Llanelli,2023-06-08T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.51
526312,Coastal Village Llanelli,2023-06-08T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.69
526312,Coastal Village Llanelli,2023-06-08T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.99
526312,Coastal Village Llanelli,2023-06-08T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
526312,Coastal Village Llanelli,2023-06-08T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
526312,Coastal Village Llanelli,2023-06-08T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
526312,Coastal Village Llanelli,2023-06-08T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
526312,Coastal Village Llanelli,2023-06-08T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.76
526312,Coastal Village Llanelli,2023-06-08T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.2
526312,Coastal Village Llanelli,2023-06-08T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.03
526312,Coastal Village Llanelli,2023-06-08T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.88
526312,Coastal Village Llanelli,2023-06-08T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.61
526312,Coastal Village Llanelli,2023-06-08T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.89
526312,Coastal Village Llanelli,2023-06-08T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
526312,Coastal Village Llanelli,2023-06-08T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.2
526312,Coastal Village Llanelli,2023-06-08T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.7
526312,Coastal Village Llanelli,2023-06-08T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.1
526312,Coastal Village Llanelli,2023-06-08T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.77
526312,Coastal Village Llanelli,2023-06-08T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
526312,Coastal Village Llanelli,2023-06-08T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
526312,Coastal Village Llanelli,2023-06-08T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.48
526312,Coastal Village Llanelli,2023-06-08T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.45
526312,Coastal Village Llanelli,2023-06-08T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.09
526312,Coastal Village Llanelli,2023-06-08T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
526312,Coastal Village Llanelli,2023-06-08T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
526312,Coastal Village Llanelli,2023-06-08T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
526312,Coastal Village Llanelli,2023-06-08T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
526312,Coastal Village Llanelli,2023-06-08T04:50:00.000+00:00,transformer,,Temperature,C,29.0
526312,Coastal Village Llanelli,2023-06-08T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
526312,Coastal Village Llanelli,2023-06-08T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
526312,Coastal Village Llanelli,2023-06-08T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
526312,Coastal Village Llanelli,2023-06-08T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
526312,Coastal Village Llanelli,2023-06-08T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
526312,Coastal Village Llanelli,2023-06-08T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
526312,Coastal Village Llanelli,2023-06-08T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
526312,Coastal Village Llanelli,2023-06-08T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
526312,Coastal Village Llanelli,2023-06-08T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
526312,Coastal Village Llanelli,2023-06-08T04:50:00.000+00:00,busbar,,L3 Active Power,kW,11.89
526312,Coastal Village Llanelli,2023-06-08T04:50:00.000+00:00,busbar,,L2 Active Power,kW,12.09
526312,Coastal Village Llanelli,2023-06-08T04:50:00.000+00:00,busbar,,L1 Active Power,kW,10.09
526312,Coastal Village Llanelli,2023-06-08T04:50:00.000+00:00,busbar,,N Current (RMS),A,38.9
526312,Coastal Village Llanelli,2023-06-08T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
526312,Coastal Village Llanelli,2023-06-08T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
526312,Coastal Village Llanelli,2023-06-08T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
526312,Coastal Village Llanelli,2023-06-08T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
526312,Coastal Village Llanelli,2023-06-08T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
526312,Coastal Village Llanelli,2023-06-08T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
526312,Coastal Village Llanelli,2023-06-08T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.27
526312,Coastal Village Llanelli,2023-06-08T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.32
526312,Coastal Village Llanelli,2023-06-08T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.16
526312,Coastal Village Llanelli,2023-06-08T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.1
526312,Coastal Village Llanelli,2023-06-08T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.5
526312,Coastal Village Llanelli,2023-06-08T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,1.9
526312,Coastal Village Llanelli,2023-06-08T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.4
526312,Coastal Village Llanelli,2023-06-08T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
526312,Coastal Village Llanelli,2023-06-08T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.35
526312,Coastal Village Llanelli,2023-06-08T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
526312,Coastal Village Llanelli,2023-06-08T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.73
526312,Coastal Village Llanelli,2023-06-08T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.22
526312,Coastal Village Llanelli,2023-06-08T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.83
526312,Coastal Village Llanelli,2023-06-08T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
526312,Coastal Village Llanelli,2023-06-08T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
526312,Coastal Village Llanelli,2023-06-08T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
526312,Coastal Village Llanelli,2023-06-08T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.5
526312,Coastal Village Llanelli,2023-06-08T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.83
526312,Coastal Village Llanelli,2023-06-08T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.37
526312,Coastal Village Llanelli,2023-06-08T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.17
526312,Coastal Village Llanelli,2023-06-08T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.82
526312,Coastal Village Llanelli,2023-06-08T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.24
526312,Coastal Village Llanelli,2023-06-08T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.52
526312,Coastal Village Llanelli,2023-06-08T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
526312,Coastal Village Llanelli,2023-06-08T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.0
526312,Coastal Village Llanelli,2023-06-08T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
526312,Coastal Village Llanelli,2023-06-08T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
526312,Coastal Village Llanelli,2023-06-08T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
526312,Coastal Village Llanelli,2023-06-08T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
526312,Coastal Village Llanelli,2023-06-08T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.39
526312,Coastal Village Llanelli,2023-06-08T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.96
526312,Coastal Village Llanelli,2023-06-08T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.77
526312,Coastal Village Llanelli,2023-06-08T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.67
526312,Coastal Village Llanelli,2023-06-08T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
526312,Coastal Village Llanelli,2023-06-08T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
526312,Coastal Village Llanelli,2023-06-08T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
526312,Coastal Village Llanelli,2023-06-08T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
526312,Coastal Village Llanelli,2023-06-08T04:40:00.000+00:00,transformer,,Temperature,C,29.1
526312,Coastal Village Llanelli,2023-06-08T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
526312,Coastal Village Llanelli,2023-06-08T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
526312,Coastal Village Llanelli,2023-06-08T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
526312,Coastal Village Llanelli,2023-06-08T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
526312,Coastal Village Llanelli,2023-06-08T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
526312,Coastal Village Llanelli,2023-06-08T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
526312,Coastal Village Llanelli,2023-06-08T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
526312,Coastal Village Llanelli,2023-06-08T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
526312,Coastal Village Llanelli,2023-06-08T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
526312,Coastal Village Llanelli,2023-06-08T04:40:00.000+00:00,busbar,,L3 Active Power,kW,11.77
526312,Coastal Village Llanelli,2023-06-08T04:40:00.000+00:00,busbar,,L2 Active Power,kW,10.56
526312,Coastal Village Llanelli,2023-06-08T04:40:00.000+00:00,busbar,,L1 Active Power,kW,9.18
526312,Coastal Village Llanelli,2023-06-08T04:40:00.000+00:00,busbar,,N Current (RMS),A,36.1
526312,Coastal Village Llanelli,2023-06-08T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
526312,Coastal Village Llanelli,2023-06-08T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
526312,Coastal Village Llanelli,2023-06-08T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
526312,Coastal Village Llanelli,2023-06-08T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
526312,Coastal Village Llanelli,2023-06-08T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
526312,Coastal Village Llanelli,2023-06-08T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
526312,Coastal Village Llanelli,2023-06-08T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.63
526312,Coastal Village Llanelli,2023-06-08T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.46
526312,Coastal Village Llanelli,2023-06-08T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.05
526312,Coastal Village Llanelli,2023-06-08T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
526312,Coastal Village Llanelli,2023-06-08T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.0
526312,Coastal Village Llanelli,2023-06-08T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.3
526312,Coastal Village Llanelli,2023-06-08T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.2
526312,Coastal Village Llanelli,2023-06-08T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
526312,Coastal Village Llanelli,2023-06-08T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.45
526312,Coastal Village Llanelli,2023-06-08T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
526312,Coastal Village Llanelli,2023-06-08T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.54
526312,Coastal Village Llanelli,2023-06-08T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.47
526312,Coastal Village Llanelli,2023-06-08T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.96
526312,Coastal Village Llanelli,2023-06-08T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
526312,Coastal Village Llanelli,2023-06-08T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
526312,Coastal Village Llanelli,2023-06-08T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
526312,Coastal Village Llanelli,2023-06-08T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
526312,Coastal Village Llanelli,2023-06-08T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.62
526312,Coastal Village Llanelli,2023-06-08T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.22
526312,Coastal Village Llanelli,2023-06-08T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.93
526312,Coastal Village Llanelli,2023-06-08T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.03
526312,Coastal Village Llanelli,2023-06-08T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.29
526312,Coastal Village Llanelli,2023-06-08T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.59
526312,Coastal Village Llanelli,2023-06-08T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
526312,Coastal Village Llanelli,2023-06-08T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.0
526312,Coastal Village Llanelli,2023-06-08T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
526312,Coastal Village Llanelli,2023-06-08T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.7
526312,Coastal Village Llanelli,2023-06-08T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.73
526312,Coastal Village Llanelli,2023-06-08T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
526312,Coastal Village Llanelli,2023-06-08T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
526312,Coastal Village Llanelli,2023-06-08T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.07
526312,Coastal Village Llanelli,2023-06-08T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.82
526312,Coastal Village Llanelli,2023-06-08T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.5
526312,Coastal Village Llanelli,2023-06-08T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
526312,Coastal Village Llanelli,2023-06-08T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
526312,Coastal Village Llanelli,2023-06-08T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
526312,Coastal Village Llanelli,2023-06-08T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
526312,Coastal Village Llanelli,2023-06-08T04:30:00.000+00:00,transformer,,Temperature,C,29.2
526312,Coastal Village Llanelli,2023-06-08T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
526312,Coastal Village Llanelli,2023-06-08T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
526312,Coastal Village Llanelli,2023-06-08T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
526312,Coastal Village Llanelli,2023-06-08T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
526312,Coastal Village Llanelli,2023-06-08T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
526312,Coastal Village Llanelli,2023-06-08T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
526312,Coastal Village Llanelli,2023-06-08T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
526312,Coastal Village Llanelli,2023-06-08T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
526312,Coastal Village Llanelli,2023-06-08T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
526312,Coastal Village Llanelli,2023-06-08T04:30:00.000+00:00,busbar,,L3 Active Power,kW,13.27
526312,Coastal Village Llanelli,2023-06-08T04:30:00.000+00:00,busbar,,L2 Active Power,kW,10.04
526312,Coastal Village Llanelli,2023-06-08T04:30:00.000+00:00,busbar,,L1 Active Power,kW,9.1
526312,Coastal Village Llanelli,2023-06-08T04:30:00.000+00:00,busbar,,N Current (RMS),A,36.4
526312,Coastal Village Llanelli,2023-06-08T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
526312,Coastal Village Llanelli,2023-06-08T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
526312,Coastal Village Llanelli,2023-06-08T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
526312,Coastal Village Llanelli,2023-06-08T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
526312,Coastal Village Llanelli,2023-06-08T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
526312,Coastal Village Llanelli,2023-06-08T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.74
526312,Coastal Village Llanelli,2023-06-08T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.23
526312,Coastal Village Llanelli,2023-06-08T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.52
526312,Coastal Village Llanelli,2023-06-08T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.13
526312,Coastal Village Llanelli,2023-06-08T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.2
526312,Coastal Village Llanelli,2023-06-08T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
526312,Coastal Village Llanelli,2023-06-08T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.3
526312,Coastal Village Llanelli,2023-06-08T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.2
526312,Coastal Village Llanelli,2023-06-08T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
526312,Coastal Village Llanelli,2023-06-08T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.41
526312,Coastal Village Llanelli,2023-06-08T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.05
526312,Coastal Village Llanelli,2023-06-08T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.59
526312,Coastal Village Llanelli,2023-06-08T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.72
526312,Coastal Village Llanelli,2023-06-08T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.68
526312,Coastal Village Llanelli,2023-06-08T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
526312,Coastal Village Llanelli,2023-06-08T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
526312,Coastal Village Llanelli,2023-06-08T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.3
526312,Coastal Village Llanelli,2023-06-08T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
526312,Coastal Village Llanelli,2023-06-08T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.0
526312,Coastal Village Llanelli,2023-06-08T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.27
526312,Coastal Village Llanelli,2023-06-08T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.98
526312,Coastal Village Llanelli,2023-06-08T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.32
526312,Coastal Village Llanelli,2023-06-08T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.49
526312,Coastal Village Llanelli,2023-06-08T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.25
526312,Coastal Village Llanelli,2023-06-08T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.4
526312,Coastal Village Llanelli,2023-06-08T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.3
526312,Coastal Village Llanelli,2023-06-08T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
526312,Coastal Village Llanelli,2023-06-08T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.5
526312,Coastal Village Llanelli,2023-06-08T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.83
526312,Coastal Village Llanelli,2023-06-08T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
526312,Coastal Village Llanelli,2023-06-08T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
526312,Coastal Village Llanelli,2023-06-08T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.14
526312,Coastal Village Llanelli,2023-06-08T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.15
526312,Coastal Village Llanelli,2023-06-08T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.56
526312,Coastal Village Llanelli,2023-06-08T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
526312,Coastal Village Llanelli,2023-06-08T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
526312,Coastal Village Llanelli,2023-06-08T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
526312,Coastal Village Llanelli,2023-06-08T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
526312,Coastal Village Llanelli,2023-06-08T04:20:00.000+00:00,transformer,,Temperature,C,29.3
526312,Coastal Village Llanelli,2023-06-08T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
526312,Coastal Village Llanelli,2023-06-08T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
526312,Coastal Village Llanelli,2023-06-08T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
526312,Coastal Village Llanelli,2023-06-08T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
526312,Coastal Village Llanelli,2023-06-08T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
526312,Coastal Village Llanelli,2023-06-08T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
526312,Coastal Village Llanelli,2023-06-08T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
526312,Coastal Village Llanelli,2023-06-08T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
526312,Coastal Village Llanelli,2023-06-08T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
526312,Coastal Village Llanelli,2023-06-08T04:20:00.000+00:00,busbar,,L3 Active Power,kW,16.28
526312,Coastal Village Llanelli,2023-06-08T04:20:00.000+00:00,busbar,,L2 Active Power,kW,10.88
526312,Coastal Village Llanelli,2023-06-08T04:20:00.000+00:00,busbar,,L1 Active Power,kW,7.61
526312,Coastal Village Llanelli,2023-06-08T04:20:00.000+00:00,busbar,,N Current (RMS),A,48.4
526312,Coastal Village Llanelli,2023-06-08T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
526312,Coastal Village Llanelli,2023-06-08T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
526312,Coastal Village Llanelli,2023-06-08T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
526312,Coastal Village Llanelli,2023-06-08T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
526312,Coastal Village Llanelli,2023-06-08T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
526312,Coastal Village Llanelli,2023-06-08T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
526312,Coastal Village Llanelli,2023-06-08T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.78
526312,Coastal Village Llanelli,2023-06-08T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.62
526312,Coastal Village Llanelli,2023-06-08T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.38
526312,Coastal Village Llanelli,2023-06-08T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,4.5
526312,Coastal Village Llanelli,2023-06-08T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.2
526312,Coastal Village Llanelli,2023-06-08T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.7
526312,Coastal Village Llanelli,2023-06-08T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
526312,Coastal Village Llanelli,2023-06-08T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
526312,Coastal Village Llanelli,2023-06-08T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.43
526312,Coastal Village Llanelli,2023-06-08T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.07
526312,Coastal Village Llanelli,2023-06-08T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.76
526312,Coastal Village Llanelli,2023-06-08T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.9
526312,Coastal Village Llanelli,2023-06-08T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.56
526312,Coastal Village Llanelli,2023-06-08T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
526312,Coastal Village Llanelli,2023-06-08T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
526312,Coastal Village Llanelli,2023-06-08T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
526312,Coastal Village Llanelli,2023-06-08T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
526312,Coastal Village Llanelli,2023-06-08T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.14
526312,Coastal Village Llanelli,2023-06-08T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.16
526312,Coastal Village Llanelli,2023-06-08T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.27
526312,Coastal Village Llanelli,2023-06-08T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.9
526312,Coastal Village Llanelli,2023-06-08T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.45
526312,Coastal Village Llanelli,2023-06-08T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.58
526312,Coastal Village Llanelli,2023-06-08T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
526312,Coastal Village Llanelli,2023-06-08T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.5
526312,Coastal Village Llanelli,2023-06-08T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.9
526312,Coastal Village Llanelli,2023-06-08T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.1
526312,Coastal Village Llanelli,2023-06-08T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.71
526312,Coastal Village Llanelli,2023-06-08T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
526312,Coastal Village Llanelli,2023-06-08T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
526312,Coastal Village Llanelli,2023-06-08T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.91
526312,Coastal Village Llanelli,2023-06-08T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.57
526312,Coastal Village Llanelli,2023-06-08T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.53
526312,Coastal Village Llanelli,2023-06-08T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
526312,Coastal Village Llanelli,2023-06-08T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
526312,Coastal Village Llanelli,2023-06-08T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
526312,Coastal Village Llanelli,2023-06-08T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
526312,Coastal Village Llanelli,2023-06-08T04:10:00.000+00:00,transformer,,Temperature,C,29.4
526312,Coastal Village Llanelli,2023-06-08T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
526312,Coastal Village Llanelli,2023-06-08T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
526312,Coastal Village Llanelli,2023-06-08T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
526312,Coastal Village Llanelli,2023-06-08T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
526312,Coastal Village Llanelli,2023-06-08T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
526312,Coastal Village Llanelli,2023-06-08T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
526312,Coastal Village Llanelli,2023-06-08T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
526312,Coastal Village Llanelli,2023-06-08T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
526312,Coastal Village Llanelli,2023-06-08T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
526312,Coastal Village Llanelli,2023-06-08T04:10:00.000+00:00,busbar,,L3 Active Power,kW,15.34
526312,Coastal Village Llanelli,2023-06-08T04:10:00.000+00:00,busbar,,L2 Active Power,kW,10.54
526312,Coastal Village Llanelli,2023-06-08T04:10:00.000+00:00,busbar,,L1 Active Power,kW,8.05
526312,Coastal Village Llanelli,2023-06-08T04:10:00.000+00:00,busbar,,N Current (RMS),A,44.9
526312,Coastal Village Llanelli,2023-06-08T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
526312,Coastal Village Llanelli,2023-06-08T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
526312,Coastal Village Llanelli,2023-06-08T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
526312,Coastal Village Llanelli,2023-06-08T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
526312,Coastal Village Llanelli,2023-06-08T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
526312,Coastal Village Llanelli,2023-06-08T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
526312,Coastal Village Llanelli,2023-06-08T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.94
526312,Coastal Village Llanelli,2023-06-08T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.6
526312,Coastal Village Llanelli,2023-06-08T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.6
526312,Coastal Village Llanelli,2023-06-08T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,4.9
526312,Coastal Village Llanelli,2023-06-08T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
526312,Coastal Village Llanelli,2023-06-08T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.6
526312,Coastal Village Llanelli,2023-06-08T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.4
526312,Coastal Village Llanelli,2023-06-08T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
526312,Coastal Village Llanelli,2023-06-08T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.49
526312,Coastal Village Llanelli,2023-06-08T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
526312,Coastal Village Llanelli,2023-06-08T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.71
526312,Coastal Village Llanelli,2023-06-08T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.85
526312,Coastal Village Llanelli,2023-06-08T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.54
526312,Coastal Village Llanelli,2023-06-08T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
526312,Coastal Village Llanelli,2023-06-08T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
526312,Coastal Village Llanelli,2023-06-08T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
526312,Coastal Village Llanelli,2023-06-08T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
526312,Coastal Village Llanelli,2023-06-08T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.83
526312,Coastal Village Llanelli,2023-06-08T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.03
526312,Coastal Village Llanelli,2023-06-08T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.25
526312,Coastal Village Llanelli,2023-06-08T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.84
526312,Coastal Village Llanelli,2023-06-08T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.53
526312,Coastal Village Llanelli,2023-06-08T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.96
526312,Coastal Village Llanelli,2023-06-08T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
526312,Coastal Village Llanelli,2023-06-08T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.9
526312,Coastal Village Llanelli,2023-06-08T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
526312,Coastal Village Llanelli,2023-06-08T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
526312,Coastal Village Llanelli,2023-06-08T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
526312,Coastal Village Llanelli,2023-06-08T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
526312,Coastal Village Llanelli,2023-06-08T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.42
526312,Coastal Village Llanelli,2023-06-08T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.4
526312,Coastal Village Llanelli,2023-06-08T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.16
526312,Coastal Village Llanelli,2023-06-08T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.52
526312,Coastal Village Llanelli,2023-06-08T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
526312,Coastal Village Llanelli,2023-06-08T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.7
526312,Coastal Village Llanelli,2023-06-08T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
526312,Coastal Village Llanelli,2023-06-08T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
526312,Coastal Village Llanelli,2023-06-08T04:00:00.000+00:00,transformer,,Temperature,C,29.5
526312,Coastal Village Llanelli,2023-06-08T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
526312,Coastal Village Llanelli,2023-06-08T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
526312,Coastal Village Llanelli,2023-06-08T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
526312,Coastal Village Llanelli,2023-06-08T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
526312,Coastal Village Llanelli,2023-06-08T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
526312,Coastal Village Llanelli,2023-06-08T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
526312,Coastal Village Llanelli,2023-06-08T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
526312,Coastal Village Llanelli,2023-06-08T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
526312,Coastal Village Llanelli,2023-06-08T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
526312,Coastal Village Llanelli,2023-06-08T04:00:00.000+00:00,busbar,,L3 Active Power,kW,12.88
526312,Coastal Village Llanelli,2023-06-08T04:00:00.000+00:00,busbar,,L2 Active Power,kW,11.14
526312,Coastal Village Llanelli,2023-06-08T04:00:00.000+00:00,busbar,,L1 Active Power,kW,8.63
526312,Coastal Village Llanelli,2023-06-08T04:00:00.000+00:00,busbar,,N Current (RMS),A,36.3
526312,Coastal Village Llanelli,2023-06-08T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
526312,Coastal Village Llanelli,2023-06-08T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
526312,Coastal Village Llanelli,2023-06-08T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
526312,Coastal Village Llanelli,2023-06-08T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
526312,Coastal Village Llanelli,2023-06-08T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
526312,Coastal Village Llanelli,2023-06-08T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
526312,Coastal Village Llanelli,2023-06-08T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.9
526312,Coastal Village Llanelli,2023-06-08T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.44
526312,Coastal Village Llanelli,2023-06-08T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.63
526312,Coastal Village Llanelli,2023-06-08T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.4
526312,Coastal Village Llanelli,2023-06-08T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.3
526312,Coastal Village Llanelli,2023-06-08T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.1
526312,Coastal Village Llanelli,2023-06-08T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.6
526312,Coastal Village Llanelli,2023-06-08T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
526312,Coastal Village Llanelli,2023-06-08T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.48
526312,Coastal Village Llanelli,2023-06-08T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.14
526312,Coastal Village Llanelli,2023-06-08T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.46
526312,Coastal Village Llanelli,2023-06-08T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.73
526312,Coastal Village Llanelli,2023-06-08T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.76
526312,Coastal Village Llanelli,2023-06-08T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
526312,Coastal Village Llanelli,2023-06-08T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
526312,Coastal Village Llanelli,2023-06-08T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.8
526312,Coastal Village Llanelli,2023-06-08T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
526312,Coastal Village Llanelli,2023-06-08T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.74
526312,Coastal Village Llanelli,2023-06-08T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.19
526312,Coastal Village Llanelli,2023-06-08T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.04
526312,Coastal Village Llanelli,2023-06-08T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.4
526312,Coastal Village Llanelli,2023-06-08T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.12
