Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526312,Coastal Village Llanelli,2023-06-08T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.74
526312,Coastal Village Llanelli,2023-06-08T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
526312,Coastal Village Llanelli,2023-06-08T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.0
526312,Coastal Village Llanelli,2023-06-08T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.9
526312,Coastal Village Llanelli,2023-06-08T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.7
526312,Coastal Village Llanelli,2023-06-08T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
526312,Coastal Village Llanelli,2023-06-08T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
526312,Coastal Village Llanelli,2023-06-08T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
526312,Coastal Village Llanelli,2023-06-08T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.36
526312,Coastal Village Llanelli,2023-06-08T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.07
526312,Coastal Village Llanelli,2023-06-08T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.82
526312,Coastal Village Llanelli,2023-06-08T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
526312,Coastal Village Llanelli,2023-06-08T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
526312,Coastal Village Llanelli,2023-06-08T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
526312,Coastal Village Llanelli,2023-06-08T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
526312,Coastal Village Llanelli,2023-06-08T03:50:00.000+00:00,transformer,,Temperature,C,29.6
526312,Coastal Village Llanelli,2023-06-08T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
526312,Coastal Village Llanelli,2023-06-08T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
526312,Coastal Village Llanelli,2023-06-08T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
526312,Coastal Village Llanelli,2023-06-08T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
526312,Coastal Village Llanelli,2023-06-08T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
526312,Coastal Village Llanelli,2023-06-08T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
526312,Coastal Village Llanelli,2023-06-08T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
526312,Coastal Village Llanelli,2023-06-08T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
526312,Coastal Village Llanelli,2023-06-08T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
526312,Coastal Village Llanelli,2023-06-08T03:50:00.000+00:00,busbar,,L3 Active Power,kW,13.13
526312,Coastal Village Llanelli,2023-06-08T03:50:00.000+00:00,busbar,,L2 Active Power,kW,14.37
526312,Coastal Village Llanelli,2023-06-08T03:50:00.000+00:00,busbar,,L1 Active Power,kW,15.95
526312,Coastal Village Llanelli,2023-06-08T03:50:00.000+00:00,busbar,,N Current (RMS),A,31.6
526312,Coastal Village Llanelli,2023-06-08T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
526312,Coastal Village Llanelli,2023-06-08T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
526312,Coastal Village Llanelli,2023-06-08T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
526312,Coastal Village Llanelli,2023-06-08T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
526312,Coastal Village Llanelli,2023-06-08T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
526312,Coastal Village Llanelli,2023-06-08T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
526312,Coastal Village Llanelli,2023-06-08T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.19
526312,Coastal Village Llanelli,2023-06-08T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.42
526312,Coastal Village Llanelli,2023-06-08T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.37
526312,Coastal Village Llanelli,2023-06-08T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.2
526312,Coastal Village Llanelli,2023-06-08T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.4
526312,Coastal Village Llanelli,2023-06-08T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.1
526312,Coastal Village Llanelli,2023-06-08T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
526312,Coastal Village Llanelli,2023-06-08T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.19
526312,Coastal Village Llanelli,2023-06-08T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.51
526312,Coastal Village Llanelli,2023-06-08T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.21
526312,Coastal Village Llanelli,2023-06-08T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.66
526312,Coastal Village Llanelli,2023-06-08T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.68
526312,Coastal Village Llanelli,2023-06-08T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.59
526312,Coastal Village Llanelli,2023-06-08T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
526312,Coastal Village Llanelli,2023-06-08T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
526312,Coastal Village Llanelli,2023-06-08T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.6
526312,Coastal Village Llanelli,2023-06-08T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
526312,Coastal Village Llanelli,2023-06-08T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.79
526312,Coastal Village Llanelli,2023-06-08T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
526312,Coastal Village Llanelli,2023-06-08T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.2
526312,Coastal Village Llanelli,2023-06-08T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.92
526312,Coastal Village Llanelli,2023-06-08T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.34
526312,Coastal Village Llanelli,2023-06-08T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.29
526312,Coastal Village Llanelli,2023-06-08T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.5
526312,Coastal Village Llanelli,2023-06-08T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.9
526312,Coastal Village Llanelli,2023-06-08T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.1
526312,Coastal Village Llanelli,2023-06-08T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.0
526312,Coastal Village Llanelli,2023-06-08T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
526312,Coastal Village Llanelli,2023-06-08T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
526312,Coastal Village Llanelli,2023-06-08T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
526312,Coastal Village Llanelli,2023-06-08T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.72
526312,Coastal Village Llanelli,2023-06-08T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.29
526312,Coastal Village Llanelli,2023-06-08T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.73
526312,Coastal Village Llanelli,2023-06-08T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
526312,Coastal Village Llanelli,2023-06-08T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
526312,Coastal Village Llanelli,2023-06-08T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
526312,Coastal Village Llanelli,2023-06-08T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
526312,Coastal Village Llanelli,2023-06-08T03:40:00.000+00:00,transformer,,Temperature,C,29.7
526312,Coastal Village Llanelli,2023-06-08T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
526312,Coastal Village Llanelli,2023-06-08T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
526312,Coastal Village Llanelli,2023-06-08T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
526312,Coastal Village Llanelli,2023-06-08T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
526312,Coastal Village Llanelli,2023-06-08T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
526312,Coastal Village Llanelli,2023-06-08T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
526312,Coastal Village Llanelli,2023-06-08T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
526312,Coastal Village Llanelli,2023-06-08T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
526312,Coastal Village Llanelli,2023-06-08T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
526312,Coastal Village Llanelli,2023-06-08T03:40:00.000+00:00,busbar,,L3 Active Power,kW,15.5
526312,Coastal Village Llanelli,2023-06-08T03:40:00.000+00:00,busbar,,L2 Active Power,kW,14.73
526312,Coastal Village Llanelli,2023-06-08T03:40:00.000+00:00,busbar,,L1 Active Power,kW,17.99
526312,Coastal Village Llanelli,2023-06-08T03:40:00.000+00:00,busbar,,N Current (RMS),A,31.2
526312,Coastal Village Llanelli,2023-06-08T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
526312,Coastal Village Llanelli,2023-06-08T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
526312,Coastal Village Llanelli,2023-06-08T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
526312,Coastal Village Llanelli,2023-06-08T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
526312,Coastal Village Llanelli,2023-06-08T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
526312,Coastal Village Llanelli,2023-06-08T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
526312,Coastal Village Llanelli,2023-06-08T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.23
526312,Coastal Village Llanelli,2023-06-08T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.31
526312,Coastal Village Llanelli,2023-06-08T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.35
526312,Coastal Village Llanelli,2023-06-08T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.6
526312,Coastal Village Llanelli,2023-06-08T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.5
526312,Coastal Village Llanelli,2023-06-08T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,1.9
526312,Coastal Village Llanelli,2023-06-08T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
526312,Coastal Village Llanelli,2023-06-08T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.37
526312,Coastal Village Llanelli,2023-06-08T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.54
526312,Coastal Village Llanelli,2023-06-08T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
526312,Coastal Village Llanelli,2023-06-08T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.7
526312,Coastal Village Llanelli,2023-06-08T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.92
526312,Coastal Village Llanelli,2023-06-08T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.72
526312,Coastal Village Llanelli,2023-06-08T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
526312,Coastal Village Llanelli,2023-06-08T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
526312,Coastal Village Llanelli,2023-06-08T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.6
526312,Coastal Village Llanelli,2023-06-08T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
526312,Coastal Village Llanelli,2023-06-08T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.14
526312,Coastal Village Llanelli,2023-06-08T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
526312,Coastal Village Llanelli,2023-06-08T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.69
526312,Coastal Village Llanelli,2023-06-08T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.68
526312,Coastal Village Llanelli,2023-06-08T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.31
526312,Coastal Village Llanelli,2023-06-08T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.81
526312,Coastal Village Llanelli,2023-06-08T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
526312,Coastal Village Llanelli,2023-06-08T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.1
526312,Coastal Village Llanelli,2023-06-08T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
526312,Coastal Village Llanelli,2023-06-08T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.5
526312,Coastal Village Llanelli,2023-06-08T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
526312,Coastal Village Llanelli,2023-06-08T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
526312,Coastal Village Llanelli,2023-06-08T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
526312,Coastal Village Llanelli,2023-06-08T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.87
526312,Coastal Village Llanelli,2023-06-08T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.9
526312,Coastal Village Llanelli,2023-06-08T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.38
526312,Coastal Village Llanelli,2023-06-08T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
526312,Coastal Village Llanelli,2023-06-08T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
526312,Coastal Village Llanelli,2023-06-08T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
526312,Coastal Village Llanelli,2023-06-08T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
526312,Coastal Village Llanelli,2023-06-08T03:30:00.000+00:00,transformer,,Temperature,C,29.8
526312,Coastal Village Llanelli,2023-06-08T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
526312,Coastal Village Llanelli,2023-06-08T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
526312,Coastal Village Llanelli,2023-06-08T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
526312,Coastal Village Llanelli,2023-06-08T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
526312,Coastal Village Llanelli,2023-06-08T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
526312,Coastal Village Llanelli,2023-06-08T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
526312,Coastal Village Llanelli,2023-06-08T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
526312,Coastal Village Llanelli,2023-06-08T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
526312,Coastal Village Llanelli,2023-06-08T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
526312,Coastal Village Llanelli,2023-06-08T03:30:00.000+00:00,busbar,,L3 Active Power,kW,15.48
526312,Coastal Village Llanelli,2023-06-08T03:30:00.000+00:00,busbar,,L2 Active Power,kW,14.43
526312,Coastal Village Llanelli,2023-06-08T03:30:00.000+00:00,busbar,,L1 Active Power,kW,17.27
526312,Coastal Village Llanelli,2023-06-08T03:30:00.000+00:00,busbar,,N Current (RMS),A,29.7
526312,Coastal Village Llanelli,2023-06-08T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
526312,Coastal Village Llanelli,2023-06-08T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
526312,Coastal Village Llanelli,2023-06-08T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
526312,Coastal Village Llanelli,2023-06-08T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
526312,Coastal Village Llanelli,2023-06-08T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
526312,Coastal Village Llanelli,2023-06-08T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
526312,Coastal Village Llanelli,2023-06-08T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.87
526312,Coastal Village Llanelli,2023-06-08T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.45
526312,Coastal Village Llanelli,2023-06-08T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.14
526312,Coastal Village Llanelli,2023-06-08T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.5
526312,Coastal Village Llanelli,2023-06-08T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.4
526312,Coastal Village Llanelli,2023-06-08T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.1
526312,Coastal Village Llanelli,2023-06-08T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.4
526312,Coastal Village Llanelli,2023-06-08T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.41
526312,Coastal Village Llanelli,2023-06-08T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.49
526312,Coastal Village Llanelli,2023-06-08T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
526312,Coastal Village Llanelli,2023-06-08T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.78
526312,Coastal Village Llanelli,2023-06-08T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.22
526312,Coastal Village Llanelli,2023-06-08T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.9
526312,Coastal Village Llanelli,2023-06-08T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
526312,Coastal Village Llanelli,2023-06-08T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.1
526312,Coastal Village Llanelli,2023-06-08T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.0
526312,Coastal Village Llanelli,2023-06-08T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
526312,Coastal Village Llanelli,2023-06-08T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.1
526312,Coastal Village Llanelli,2023-06-08T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
526312,Coastal Village Llanelli,2023-06-08T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.32
526312,Coastal Village Llanelli,2023-06-08T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.83
526312,Coastal Village Llanelli,2023-06-08T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.34
526312,Coastal Village Llanelli,2023-06-08T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.07
526312,Coastal Village Llanelli,2023-06-08T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
526312,Coastal Village Llanelli,2023-06-08T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.0
526312,Coastal Village Llanelli,2023-06-08T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
526312,Coastal Village Llanelli,2023-06-08T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.4
526312,Coastal Village Llanelli,2023-06-08T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
526312,Coastal Village Llanelli,2023-06-08T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
526312,Coastal Village Llanelli,2023-06-08T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
526312,Coastal Village Llanelli,2023-06-08T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.05
526312,Coastal Village Llanelli,2023-06-08T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.75
526312,Coastal Village Llanelli,2023-06-08T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.31
526312,Coastal Village Llanelli,2023-06-08T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
526312,Coastal Village Llanelli,2023-06-08T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.9
526312,Coastal Village Llanelli,2023-06-08T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
526312,Coastal Village Llanelli,2023-06-08T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
526312,Coastal Village Llanelli,2023-06-08T03:20:00.000+00:00,transformer,,Temperature,C,29.9
526312,Coastal Village Llanelli,2023-06-08T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
526312,Coastal Village Llanelli,2023-06-08T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
526312,Coastal Village Llanelli,2023-06-08T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
526312,Coastal Village Llanelli,2023-06-08T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
526312,Coastal Village Llanelli,2023-06-08T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
526312,Coastal Village Llanelli,2023-06-08T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
526312,Coastal Village Llanelli,2023-06-08T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
526312,Coastal Village Llanelli,2023-06-08T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
526312,Coastal Village Llanelli,2023-06-08T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
526312,Coastal Village Llanelli,2023-06-08T03:20:00.000+00:00,busbar,,L3 Active Power,kW,14.53
526312,Coastal Village Llanelli,2023-06-08T03:20:00.000+00:00,busbar,,L2 Active Power,kW,15.76
526312,Coastal Village Llanelli,2023-06-08T03:20:00.000+00:00,busbar,,L1 Active Power,kW,17.42
526312,Coastal Village Llanelli,2023-06-08T03:20:00.000+00:00,busbar,,N Current (RMS),A,30.2
526312,Coastal Village Llanelli,2023-06-08T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
526312,Coastal Village Llanelli,2023-06-08T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
526312,Coastal Village Llanelli,2023-06-08T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
526312,Coastal Village Llanelli,2023-06-08T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
526312,Coastal Village Llanelli,2023-06-08T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
526312,Coastal Village Llanelli,2023-06-08T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
526312,Coastal Village Llanelli,2023-06-08T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.95
526312,Coastal Village Llanelli,2023-06-08T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.53
526312,Coastal Village Llanelli,2023-06-08T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.12
526312,Coastal Village Llanelli,2023-06-08T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.3
526312,Coastal Village Llanelli,2023-06-08T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
526312,Coastal Village Llanelli,2023-06-08T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.3
526312,Coastal Village Llanelli,2023-06-08T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.3
526312,Coastal Village Llanelli,2023-06-08T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.38
526312,Coastal Village Llanelli,2023-06-08T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.29
526312,Coastal Village Llanelli,2023-06-08T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
526312,Coastal Village Llanelli,2023-06-08T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.9
526312,Coastal Village Llanelli,2023-06-08T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.71
526312,Coastal Village Llanelli,2023-06-08T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.03
526312,Coastal Village Llanelli,2023-06-08T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.1
526312,Coastal Village Llanelli,2023-06-08T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.5
526312,Coastal Village Llanelli,2023-06-08T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.9
526312,Coastal Village Llanelli,2023-06-08T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
526312,Coastal Village Llanelli,2023-06-08T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.9
526312,Coastal Village Llanelli,2023-06-08T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.88
526312,Coastal Village Llanelli,2023-06-08T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.22
526312,Coastal Village Llanelli,2023-06-08T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.16
526312,Coastal Village Llanelli,2023-06-08T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.01
526312,Coastal Village Llanelli,2023-06-08T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.41
526312,Coastal Village Llanelli,2023-06-08T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.3
526312,Coastal Village Llanelli,2023-06-08T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.5
526312,Coastal Village Llanelli,2023-06-08T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.9
526312,Coastal Village Llanelli,2023-06-08T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.0
526312,Coastal Village Llanelli,2023-06-08T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
526312,Coastal Village Llanelli,2023-06-08T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
526312,Coastal Village Llanelli,2023-06-08T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
526312,Coastal Village Llanelli,2023-06-08T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.34
526312,Coastal Village Llanelli,2023-06-08T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.91
526312,Coastal Village Llanelli,2023-06-08T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.04
526312,Coastal Village Llanelli,2023-06-08T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
526312,Coastal Village Llanelli,2023-06-08T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.9
526312,Coastal Village Llanelli,2023-06-08T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
526312,Coastal Village Llanelli,2023-06-08T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
526312,Coastal Village Llanelli,2023-06-08T03:10:00.000+00:00,transformer,,Temperature,C,30.0
526312,Coastal Village Llanelli,2023-06-08T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
526312,Coastal Village Llanelli,2023-06-08T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
526312,Coastal Village Llanelli,2023-06-08T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
526312,Coastal Village Llanelli,2023-06-08T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
526312,Coastal Village Llanelli,2023-06-08T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
526312,Coastal Village Llanelli,2023-06-08T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
526312,Coastal Village Llanelli,2023-06-08T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
526312,Coastal Village Llanelli,2023-06-08T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
526312,Coastal Village Llanelli,2023-06-08T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
526312,Coastal Village Llanelli,2023-06-08T03:10:00.000+00:00,busbar,,L3 Active Power,kW,15.35
526312,Coastal Village Llanelli,2023-06-08T03:10:00.000+00:00,busbar,,L2 Active Power,kW,19.15
526312,Coastal Village Llanelli,2023-06-08T03:10:00.000+00:00,busbar,,L1 Active Power,kW,18.61
526312,Coastal Village Llanelli,2023-06-08T03:10:00.000+00:00,busbar,,N Current (RMS),A,33.0
526312,Coastal Village Llanelli,2023-06-08T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
526312,Coastal Village Llanelli,2023-06-08T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
526312,Coastal Village Llanelli,2023-06-08T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
526312,Coastal Village Llanelli,2023-06-08T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
526312,Coastal Village Llanelli,2023-06-08T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
526312,Coastal Village Llanelli,2023-06-08T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
526312,Coastal Village Llanelli,2023-06-08T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.06
526312,Coastal Village Llanelli,2023-06-08T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.5
526312,Coastal Village Llanelli,2023-06-08T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.03
526312,Coastal Village Llanelli,2023-06-08T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.0
526312,Coastal Village Llanelli,2023-06-08T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
526312,Coastal Village Llanelli,2023-06-08T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.2
526312,Coastal Village Llanelli,2023-06-08T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.1
526312,Coastal Village Llanelli,2023-06-08T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.33
526312,Coastal Village Llanelli,2023-06-08T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.46
526312,Coastal Village Llanelli,2023-06-08T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
526312,Coastal Village Llanelli,2023-06-08T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.85
526312,Coastal Village Llanelli,2023-06-08T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.68
526312,Coastal Village Llanelli,2023-06-08T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.87
526312,Coastal Village Llanelli,2023-06-08T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.0
526312,Coastal Village Llanelli,2023-06-08T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
526312,Coastal Village Llanelli,2023-06-08T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.7
526312,Coastal Village Llanelli,2023-06-08T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
526312,Coastal Village Llanelli,2023-06-08T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.92
526312,Coastal Village Llanelli,2023-06-08T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.99
526312,Coastal Village Llanelli,2023-06-08T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
526312,Coastal Village Llanelli,2023-06-08T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.39
526312,Coastal Village Llanelli,2023-06-08T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.82
526312,Coastal Village Llanelli,2023-06-08T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.06
526312,Coastal Village Llanelli,2023-06-08T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.0
526312,Coastal Village Llanelli,2023-06-08T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.1
526312,Coastal Village Llanelli,2023-06-08T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
526312,Coastal Village Llanelli,2023-06-08T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.1
526312,Coastal Village Llanelli,2023-06-08T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
526312,Coastal Village Llanelli,2023-06-08T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
526312,Coastal Village Llanelli,2023-06-08T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
526312,Coastal Village Llanelli,2023-06-08T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
526312,Coastal Village Llanelli,2023-06-08T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.29
526312,Coastal Village Llanelli,2023-06-08T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.87
526312,Coastal Village Llanelli,2023-06-08T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
526312,Coastal Village Llanelli,2023-06-08T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.9
526312,Coastal Village Llanelli,2023-06-08T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
526312,Coastal Village Llanelli,2023-06-08T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
526312,Coastal Village Llanelli,2023-06-08T03:00:00.000+00:00,transformer,,Temperature,C,30.1
526312,Coastal Village Llanelli,2023-06-08T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
526312,Coastal Village Llanelli,2023-06-08T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
526312,Coastal Village Llanelli,2023-06-08T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
526312,Coastal Village Llanelli,2023-06-08T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
526312,Coastal Village Llanelli,2023-06-08T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
526312,Coastal Village Llanelli,2023-06-08T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
526312,Coastal Village Llanelli,2023-06-08T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
526312,Coastal Village Llanelli,2023-06-08T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
526312,Coastal Village Llanelli,2023-06-08T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
526312,Coastal Village Llanelli,2023-06-08T03:00:00.000+00:00,busbar,,L3 Active Power,kW,17.31
526312,Coastal Village Llanelli,2023-06-08T03:00:00.000+00:00,busbar,,L2 Active Power,kW,19.28
526312,Coastal Village Llanelli,2023-06-08T03:00:00.000+00:00,busbar,,L1 Active Power,kW,19.83
526312,Coastal Village Llanelli,2023-06-08T03:00:00.000+00:00,busbar,,N Current (RMS),A,32.0
526312,Coastal Village Llanelli,2023-06-08T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
526312,Coastal Village Llanelli,2023-06-08T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
526312,Coastal Village Llanelli,2023-06-08T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
526312,Coastal Village Llanelli,2023-06-08T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
526312,Coastal Village Llanelli,2023-06-08T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
526312,Coastal Village Llanelli,2023-06-08T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
526312,Coastal Village Llanelli,2023-06-08T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.08
526312,Coastal Village Llanelli,2023-06-08T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.43
526312,Coastal Village Llanelli,2023-06-08T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.07
526312,Coastal Village Llanelli,2023-06-08T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.7
526312,Coastal Village Llanelli,2023-06-08T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
526312,Coastal Village Llanelli,2023-06-08T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.0
526312,Coastal Village Llanelli,2023-06-08T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.0
526312,Coastal Village Llanelli,2023-06-08T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.81
526312,Coastal Village Llanelli,2023-06-08T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.41
526312,Coastal Village Llanelli,2023-06-08T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.1
526312,Coastal Village Llanelli,2023-06-08T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.01
526312,Coastal Village Llanelli,2023-06-08T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.84
526312,Coastal Village Llanelli,2023-06-08T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.87
526312,Coastal Village Llanelli,2023-06-08T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.3
526312,Coastal Village Llanelli,2023-06-08T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.6
526312,Coastal Village Llanelli,2023-06-08T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.4
526312,Coastal Village Llanelli,2023-06-08T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
526312,Coastal Village Llanelli,2023-06-08T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.9
526312,Coastal Village Llanelli,2023-06-08T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.94
526312,Coastal Village Llanelli,2023-06-08T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
526312,Coastal Village Llanelli,2023-06-08T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.15
526312,Coastal Village Llanelli,2023-06-08T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.85
526312,Coastal Village Llanelli,2023-06-08T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.64
526312,Coastal Village Llanelli,2023-06-08T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,40.9
526312,Coastal Village Llanelli,2023-06-08T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.5
526312,Coastal Village Llanelli,2023-06-08T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
526312,Coastal Village Llanelli,2023-06-08T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.4
526312,Coastal Village Llanelli,2023-06-08T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
526312,Coastal Village Llanelli,2023-06-08T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
526312,Coastal Village Llanelli,2023-06-08T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
526312,Coastal Village Llanelli,2023-06-08T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.71
526312,Coastal Village Llanelli,2023-06-08T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.17
526312,Coastal Village Llanelli,2023-06-08T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.81
526312,Coastal Village Llanelli,2023-06-08T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
526312,Coastal Village Llanelli,2023-06-08T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.5
526312,Coastal Village Llanelli,2023-06-08T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
526312,Coastal Village Llanelli,2023-06-08T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
526312,Coastal Village Llanelli,2023-06-08T02:50:00.000+00:00,transformer,,Temperature,C,30.2
526312,Coastal Village Llanelli,2023-06-08T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
526312,Coastal Village Llanelli,2023-06-08T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
526312,Coastal Village Llanelli,2023-06-08T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
526312,Coastal Village Llanelli,2023-06-08T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
526312,Coastal Village Llanelli,2023-06-08T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
526312,Coastal Village Llanelli,2023-06-08T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
526312,Coastal Village Llanelli,2023-06-08T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
526312,Coastal Village Llanelli,2023-06-08T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
526312,Coastal Village Llanelli,2023-06-08T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
526312,Coastal Village Llanelli,2023-06-08T02:50:00.000+00:00,busbar,,L3 Active Power,kW,16.96
526312,Coastal Village Llanelli,2023-06-08T02:50:00.000+00:00,busbar,,L2 Active Power,kW,19.28
526312,Coastal Village Llanelli,2023-06-08T02:50:00.000+00:00,busbar,,L1 Active Power,kW,21.41
526312,Coastal Village Llanelli,2023-06-08T02:50:00.000+00:00,busbar,,N Current (RMS),A,33.8
526312,Coastal Village Llanelli,2023-06-08T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
526312,Coastal Village Llanelli,2023-06-08T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
526312,Coastal Village Llanelli,2023-06-08T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
526312,Coastal Village Llanelli,2023-06-08T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
526312,Coastal Village Llanelli,2023-06-08T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
526312,Coastal Village Llanelli,2023-06-08T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.74
526312,Coastal Village Llanelli,2023-06-08T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.14
526312,Coastal Village Llanelli,2023-06-08T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.35
526312,Coastal Village Llanelli,2023-06-08T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.11
526312,Coastal Village Llanelli,2023-06-08T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.0
526312,Coastal Village Llanelli,2023-06-08T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.5
526312,Coastal Village Llanelli,2023-06-08T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,1.8
526312,Coastal Village Llanelli,2023-06-08T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.2
526312,Coastal Village Llanelli,2023-06-08T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.51
526312,Coastal Village Llanelli,2023-06-08T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.52
526312,Coastal Village Llanelli,2023-06-08T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.51
526312,Coastal Village Llanelli,2023-06-08T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.91
526312,Coastal Village Llanelli,2023-06-08T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.79
526312,Coastal Village Llanelli,2023-06-08T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.47
526312,Coastal Village Llanelli,2023-06-08T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.9
526312,Coastal Village Llanelli,2023-06-08T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
526312,Coastal Village Llanelli,2023-06-08T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.2
526312,Coastal Village Llanelli,2023-06-08T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
526312,Coastal Village Llanelli,2023-06-08T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.59
526312,Coastal Village Llanelli,2023-06-08T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
526312,Coastal Village Llanelli,2023-06-08T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.27
526312,Coastal Village Llanelli,2023-06-08T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.5
526312,Coastal Village Llanelli,2023-06-08T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.07
526312,Coastal Village Llanelli,2023-06-08T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.43
526312,Coastal Village Llanelli,2023-06-08T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.1
526312,Coastal Village Llanelli,2023-06-08T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.8
526312,Coastal Village Llanelli,2023-06-08T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
526312,Coastal Village Llanelli,2023-06-08T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.6
526312,Coastal Village Llanelli,2023-06-08T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
526312,Coastal Village Llanelli,2023-06-08T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
526312,Coastal Village Llanelli,2023-06-08T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
526312,Coastal Village Llanelli,2023-06-08T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.5
526312,Coastal Village Llanelli,2023-06-08T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.08
526312,Coastal Village Llanelli,2023-06-08T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.81
526312,Coastal Village Llanelli,2023-06-08T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
526312,Coastal Village Llanelli,2023-06-08T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.6
526312,Coastal Village Llanelli,2023-06-08T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
526312,Coastal Village Llanelli,2023-06-08T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
526312,Coastal Village Llanelli,2023-06-08T02:40:00.000+00:00,transformer,,Temperature,C,30.3
526312,Coastal Village Llanelli,2023-06-08T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
526312,Coastal Village Llanelli,2023-06-08T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
526312,Coastal Village Llanelli,2023-06-08T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
526312,Coastal Village Llanelli,2023-06-08T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
526312,Coastal Village Llanelli,2023-06-08T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
526312,Coastal Village Llanelli,2023-06-08T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
526312,Coastal Village Llanelli,2023-06-08T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
526312,Coastal Village Llanelli,2023-06-08T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
526312,Coastal Village Llanelli,2023-06-08T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
526312,Coastal Village Llanelli,2023-06-08T02:40:00.000+00:00,busbar,,L3 Active Power,kW,17.04
526312,Coastal Village Llanelli,2023-06-08T02:40:00.000+00:00,busbar,,L2 Active Power,kW,19.29
526312,Coastal Village Llanelli,2023-06-08T02:40:00.000+00:00,busbar,,L1 Active Power,kW,17.82
526312,Coastal Village Llanelli,2023-06-08T02:40:00.000+00:00,busbar,,N Current (RMS),A,30.5
526312,Coastal Village Llanelli,2023-06-08T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
526312,Coastal Village Llanelli,2023-06-08T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
526312,Coastal Village Llanelli,2023-06-08T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
526312,Coastal Village Llanelli,2023-06-08T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
526312,Coastal Village Llanelli,2023-06-08T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
526312,Coastal Village Llanelli,2023-06-08T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
526312,Coastal Village Llanelli,2023-06-08T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.02
526312,Coastal Village Llanelli,2023-06-08T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.41
526312,Coastal Village Llanelli,2023-06-08T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.99
526312,Coastal Village Llanelli,2023-06-08T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.8
526312,Coastal Village Llanelli,2023-06-08T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
526312,Coastal Village Llanelli,2023-06-08T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.1
526312,Coastal Village Llanelli,2023-06-08T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.1
526312,Coastal Village Llanelli,2023-06-08T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.25
526312,Coastal Village Llanelli,2023-06-08T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.52
526312,Coastal Village Llanelli,2023-06-08T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.4
526312,Coastal Village Llanelli,2023-06-08T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.09
526312,Coastal Village Llanelli,2023-06-08T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.76
526312,Coastal Village Llanelli,2023-06-08T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.57
526312,Coastal Village Llanelli,2023-06-08T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.0
526312,Coastal Village Llanelli,2023-06-08T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.7
526312,Coastal Village Llanelli,2023-06-08T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.1
526312,Coastal Village Llanelli,2023-06-08T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
526312,Coastal Village Llanelli,2023-06-08T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.6
526312,Coastal Village Llanelli,2023-06-08T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
526312,Coastal Village Llanelli,2023-06-08T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.53
526312,Coastal Village Llanelli,2023-06-08T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.67
526312,Coastal Village Llanelli,2023-06-08T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.2
526312,Coastal Village Llanelli,2023-06-08T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.97
526312,Coastal Village Llanelli,2023-06-08T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
526312,Coastal Village Llanelli,2023-06-08T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.3
526312,Coastal Village Llanelli,2023-06-08T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
526312,Coastal Village Llanelli,2023-06-08T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.1
526312,Coastal Village Llanelli,2023-06-08T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
526312,Coastal Village Llanelli,2023-06-08T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
526312,Coastal Village Llanelli,2023-06-08T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
526312,Coastal Village Llanelli,2023-06-08T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.79
526312,Coastal Village Llanelli,2023-06-08T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.85
526312,Coastal Village Llanelli,2023-06-08T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.19
526312,Coastal Village Llanelli,2023-06-08T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
526312,Coastal Village Llanelli,2023-06-08T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.7
526312,Coastal Village Llanelli,2023-06-08T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
526312,Coastal Village Llanelli,2023-06-08T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
526312,Coastal Village Llanelli,2023-06-08T02:30:00.000+00:00,transformer,,Temperature,C,30.4
526312,Coastal Village Llanelli,2023-06-08T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
526312,Coastal Village Llanelli,2023-06-08T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
526312,Coastal Village Llanelli,2023-06-08T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
526312,Coastal Village Llanelli,2023-06-08T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
526312,Coastal Village Llanelli,2023-06-08T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
526312,Coastal Village Llanelli,2023-06-08T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
526312,Coastal Village Llanelli,2023-06-08T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
526312,Coastal Village Llanelli,2023-06-08T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
526312,Coastal Village Llanelli,2023-06-08T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
526312,Coastal Village Llanelli,2023-06-08T02:30:00.000+00:00,busbar,,L3 Active Power,kW,16.57
526312,Coastal Village Llanelli,2023-06-08T02:30:00.000+00:00,busbar,,L2 Active Power,kW,19.23
526312,Coastal Village Llanelli,2023-06-08T02:30:00.000+00:00,busbar,,L1 Active Power,kW,16.71
526312,Coastal Village Llanelli,2023-06-08T02:30:00.000+00:00,busbar,,N Current (RMS),A,31.2
