Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526312,Coastal Village Llanelli,2023-06-08T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
526312,Coastal Village Llanelli,2023-06-08T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
526312,Coastal Village Llanelli,2023-06-08T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
526312,Coastal Village Llanelli,2023-06-08T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
526312,Coastal Village Llanelli,2023-06-08T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
526312,Coastal Village Llanelli,2023-06-08T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
526312,Coastal Village Llanelli,2023-06-08T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.9
526312,Coastal Village Llanelli,2023-06-08T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.43
526312,Coastal Village Llanelli,2023-06-08T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.44
526312,Coastal Village Llanelli,2023-06-08T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,4.9
526312,Coastal Village Llanelli,2023-06-08T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
526312,Coastal Village Llanelli,2023-06-08T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.0
526312,Coastal Village Llanelli,2023-06-08T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
526312,Coastal Village Llanelli,2023-06-08T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.24
526312,Coastal Village Llanelli,2023-06-08T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.31
526312,Coastal Village Llanelli,2023-06-08T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.33
526312,Coastal Village Llanelli,2023-06-08T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.96
526312,Coastal Village Llanelli,2023-06-08T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.83
526312,Coastal Village Llanelli,2023-06-08T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.7
526312,Coastal Village Llanelli,2023-06-08T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.2
526312,Coastal Village Llanelli,2023-06-08T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.7
526312,Coastal Village Llanelli,2023-06-08T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.3
526312,Coastal Village Llanelli,2023-06-08T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
526312,Coastal Village Llanelli,2023-06-08T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.95
526312,Coastal Village Llanelli,2023-06-08T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.9
526312,Coastal Village Llanelli,2023-06-08T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.65
526312,Coastal Village Llanelli,2023-06-08T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.28
526312,Coastal Village Llanelli,2023-06-08T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.03
526312,Coastal Village Llanelli,2023-06-08T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.05
526312,Coastal Village Llanelli,2023-06-08T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
526312,Coastal Village Llanelli,2023-06-08T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.9
526312,Coastal Village Llanelli,2023-06-08T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
526312,Coastal Village Llanelli,2023-06-08T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.6
526312,Coastal Village Llanelli,2023-06-08T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
526312,Coastal Village Llanelli,2023-06-08T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
526312,Coastal Village Llanelli,2023-06-08T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
526312,Coastal Village Llanelli,2023-06-08T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.76
526312,Coastal Village Llanelli,2023-06-08T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.14
526312,Coastal Village Llanelli,2023-06-08T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.4
526312,Coastal Village Llanelli,2023-06-08T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
526312,Coastal Village Llanelli,2023-06-08T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
526312,Coastal Village Llanelli,2023-06-08T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
526312,Coastal Village Llanelli,2023-06-08T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
526312,Coastal Village Llanelli,2023-06-08T02:20:00.000+00:00,transformer,,Temperature,C,30.5
526312,Coastal Village Llanelli,2023-06-08T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
526312,Coastal Village Llanelli,2023-06-08T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
526312,Coastal Village Llanelli,2023-06-08T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
526312,Coastal Village Llanelli,2023-06-08T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
526312,Coastal Village Llanelli,2023-06-08T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
526312,Coastal Village Llanelli,2023-06-08T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
526312,Coastal Village Llanelli,2023-06-08T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
526312,Coastal Village Llanelli,2023-06-08T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
526312,Coastal Village Llanelli,2023-06-08T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
526312,Coastal Village Llanelli,2023-06-08T02:20:00.000+00:00,busbar,,L3 Active Power,kW,15.9
526312,Coastal Village Llanelli,2023-06-08T02:20:00.000+00:00,busbar,,L2 Active Power,kW,19.43
526312,Coastal Village Llanelli,2023-06-08T02:20:00.000+00:00,busbar,,L1 Active Power,kW,17.59
526312,Coastal Village Llanelli,2023-06-08T02:20:00.000+00:00,busbar,,N Current (RMS),A,33.1
526312,Coastal Village Llanelli,2023-06-08T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
526312,Coastal Village Llanelli,2023-06-08T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
526312,Coastal Village Llanelli,2023-06-08T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
526312,Coastal Village Llanelli,2023-06-08T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
526312,Coastal Village Llanelli,2023-06-08T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
526312,Coastal Village Llanelli,2023-06-08T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
526312,Coastal Village Llanelli,2023-06-08T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.1
526312,Coastal Village Llanelli,2023-06-08T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.47
526312,Coastal Village Llanelli,2023-06-08T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.36
526312,Coastal Village Llanelli,2023-06-08T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.4
526312,Coastal Village Llanelli,2023-06-08T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.3
526312,Coastal Village Llanelli,2023-06-08T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.1
526312,Coastal Village Llanelli,2023-06-08T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
526312,Coastal Village Llanelli,2023-06-08T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.46
526312,Coastal Village Llanelli,2023-06-08T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.49
526312,Coastal Village Llanelli,2023-06-08T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
526312,Coastal Village Llanelli,2023-06-08T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.06
526312,Coastal Village Llanelli,2023-06-08T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.59
526312,Coastal Village Llanelli,2023-06-08T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.03
526312,Coastal Village Llanelli,2023-06-08T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.4
526312,Coastal Village Llanelli,2023-06-08T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.3
526312,Coastal Village Llanelli,2023-06-08T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.3
526312,Coastal Village Llanelli,2023-06-08T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
526312,Coastal Village Llanelli,2023-06-08T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.05
526312,Coastal Village Llanelli,2023-06-08T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.07
526312,Coastal Village Llanelli,2023-06-08T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.67
526312,Coastal Village Llanelli,2023-06-08T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.45
526312,Coastal Village Llanelli,2023-06-08T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.95
526312,Coastal Village Llanelli,2023-06-08T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.88
526312,Coastal Village Llanelli,2023-06-08T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
526312,Coastal Village Llanelli,2023-06-08T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.8
526312,Coastal Village Llanelli,2023-06-08T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.9
526312,Coastal Village Llanelli,2023-06-08T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.8
526312,Coastal Village Llanelli,2023-06-08T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
526312,Coastal Village Llanelli,2023-06-08T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
526312,Coastal Village Llanelli,2023-06-08T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
526312,Coastal Village Llanelli,2023-06-08T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.04
526312,Coastal Village Llanelli,2023-06-08T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.02
526312,Coastal Village Llanelli,2023-06-08T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.22
526312,Coastal Village Llanelli,2023-06-08T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
526312,Coastal Village Llanelli,2023-06-08T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.1
526312,Coastal Village Llanelli,2023-06-08T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
526312,Coastal Village Llanelli,2023-06-08T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
526312,Coastal Village Llanelli,2023-06-08T02:10:00.000+00:00,transformer,,Temperature,C,30.5
526312,Coastal Village Llanelli,2023-06-08T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
526312,Coastal Village Llanelli,2023-06-08T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
526312,Coastal Village Llanelli,2023-06-08T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
526312,Coastal Village Llanelli,2023-06-08T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
526312,Coastal Village Llanelli,2023-06-08T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
526312,Coastal Village Llanelli,2023-06-08T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
526312,Coastal Village Llanelli,2023-06-08T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
526312,Coastal Village Llanelli,2023-06-08T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
526312,Coastal Village Llanelli,2023-06-08T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
526312,Coastal Village Llanelli,2023-06-08T02:10:00.000+00:00,busbar,,L3 Active Power,kW,16.65
526312,Coastal Village Llanelli,2023-06-08T02:10:00.000+00:00,busbar,,L2 Active Power,kW,19.04
526312,Coastal Village Llanelli,2023-06-08T02:10:00.000+00:00,busbar,,L1 Active Power,kW,17.49
526312,Coastal Village Llanelli,2023-06-08T02:10:00.000+00:00,busbar,,N Current (RMS),A,32.0
526312,Coastal Village Llanelli,2023-06-08T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
526312,Coastal Village Llanelli,2023-06-08T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
526312,Coastal Village Llanelli,2023-06-08T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
526312,Coastal Village Llanelli,2023-06-08T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
526312,Coastal Village Llanelli,2023-06-08T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
526312,Coastal Village Llanelli,2023-06-08T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
526312,Coastal Village Llanelli,2023-06-08T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.28
526312,Coastal Village Llanelli,2023-06-08T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.5
526312,Coastal Village Llanelli,2023-06-08T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.43
526312,Coastal Village Llanelli,2023-06-08T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.1
526312,Coastal Village Llanelli,2023-06-08T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
526312,Coastal Village Llanelli,2023-06-08T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.3
526312,Coastal Village Llanelli,2023-06-08T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.0
526312,Coastal Village Llanelli,2023-06-08T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.32
526312,Coastal Village Llanelli,2023-06-08T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.62
526312,Coastal Village Llanelli,2023-06-08T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.07
526312,Coastal Village Llanelli,2023-06-08T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.85
526312,Coastal Village Llanelli,2023-06-08T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.9
526312,Coastal Village Llanelli,2023-06-08T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.95
526312,Coastal Village Llanelli,2023-06-08T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.8
526312,Coastal Village Llanelli,2023-06-08T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
526312,Coastal Village Llanelli,2023-06-08T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.8
526312,Coastal Village Llanelli,2023-06-08T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
526312,Coastal Village Llanelli,2023-06-08T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.93
526312,Coastal Village Llanelli,2023-06-08T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.19
526312,Coastal Village Llanelli,2023-06-08T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.6
526312,Coastal Village Llanelli,2023-06-08T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.64
526312,Coastal Village Llanelli,2023-06-08T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.79
526312,Coastal Village Llanelli,2023-06-08T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.98
526312,Coastal Village Llanelli,2023-06-08T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
526312,Coastal Village Llanelli,2023-06-08T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.1
526312,Coastal Village Llanelli,2023-06-08T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
526312,Coastal Village Llanelli,2023-06-08T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.1
526312,Coastal Village Llanelli,2023-06-08T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
526312,Coastal Village Llanelli,2023-06-08T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
526312,Coastal Village Llanelli,2023-06-08T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
526312,Coastal Village Llanelli,2023-06-08T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.57
526312,Coastal Village Llanelli,2023-06-08T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.11
526312,Coastal Village Llanelli,2023-06-08T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.93
526312,Coastal Village Llanelli,2023-06-08T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
526312,Coastal Village Llanelli,2023-06-08T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
526312,Coastal Village Llanelli,2023-06-08T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
526312,Coastal Village Llanelli,2023-06-08T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
526312,Coastal Village Llanelli,2023-06-08T02:00:00.000+00:00,transformer,,Temperature,C,30.7
526312,Coastal Village Llanelli,2023-06-08T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
526312,Coastal Village Llanelli,2023-06-08T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
526312,Coastal Village Llanelli,2023-06-08T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
526312,Coastal Village Llanelli,2023-06-08T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
526312,Coastal Village Llanelli,2023-06-08T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
526312,Coastal Village Llanelli,2023-06-08T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
526312,Coastal Village Llanelli,2023-06-08T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
526312,Coastal Village Llanelli,2023-06-08T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
526312,Coastal Village Llanelli,2023-06-08T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
526312,Coastal Village Llanelli,2023-06-08T02:00:00.000+00:00,busbar,,L3 Active Power,kW,15.35
526312,Coastal Village Llanelli,2023-06-08T02:00:00.000+00:00,busbar,,L2 Active Power,kW,19.3
526312,Coastal Village Llanelli,2023-06-08T02:00:00.000+00:00,busbar,,L1 Active Power,kW,17.28
526312,Coastal Village Llanelli,2023-06-08T02:00:00.000+00:00,busbar,,N Current (RMS),A,33.6
526312,Coastal Village Llanelli,2023-06-08T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
526312,Coastal Village Llanelli,2023-06-08T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
526312,Coastal Village Llanelli,2023-06-08T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
526312,Coastal Village Llanelli,2023-06-08T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
526312,Coastal Village Llanelli,2023-06-08T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
526312,Coastal Village Llanelli,2023-06-08T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
526312,Coastal Village Llanelli,2023-06-08T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.15
526312,Coastal Village Llanelli,2023-06-08T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.49
526312,Coastal Village Llanelli,2023-06-08T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.45
526312,Coastal Village Llanelli,2023-06-08T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.6
526312,Coastal Village Llanelli,2023-06-08T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
526312,Coastal Village Llanelli,2023-06-08T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.2
526312,Coastal Village Llanelli,2023-06-08T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
526312,Coastal Village Llanelli,2023-06-08T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.07
526312,Coastal Village Llanelli,2023-06-08T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.68
526312,Coastal Village Llanelli,2023-06-08T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
526312,Coastal Village Llanelli,2023-06-08T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.86
526312,Coastal Village Llanelli,2023-06-08T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.09
526312,Coastal Village Llanelli,2023-06-08T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.8
526312,Coastal Village Llanelli,2023-06-08T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
526312,Coastal Village Llanelli,2023-06-08T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
526312,Coastal Village Llanelli,2023-06-08T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.9
526312,Coastal Village Llanelli,2023-06-08T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
526312,Coastal Village Llanelli,2023-06-08T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.79
526312,Coastal Village Llanelli,2023-06-08T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
526312,Coastal Village Llanelli,2023-06-08T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.1
526312,Coastal Village Llanelli,2023-06-08T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.22
526312,Coastal Village Llanelli,2023-06-08T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.37
526312,Coastal Village Llanelli,2023-06-08T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.19
526312,Coastal Village Llanelli,2023-06-08T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
526312,Coastal Village Llanelli,2023-06-08T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.3
526312,Coastal Village Llanelli,2023-06-08T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
526312,Coastal Village Llanelli,2023-06-08T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.8
526312,Coastal Village Llanelli,2023-06-08T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
526312,Coastal Village Llanelli,2023-06-08T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
526312,Coastal Village Llanelli,2023-06-08T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
526312,Coastal Village Llanelli,2023-06-08T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.27
526312,Coastal Village Llanelli,2023-06-08T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.01
526312,Coastal Village Llanelli,2023-06-08T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.71
526312,Coastal Village Llanelli,2023-06-08T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
526312,Coastal Village Llanelli,2023-06-08T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.9
526312,Coastal Village Llanelli,2023-06-08T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
526312,Coastal Village Llanelli,2023-06-08T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
526312,Coastal Village Llanelli,2023-06-08T01:50:00.000+00:00,transformer,,Temperature,C,30.7
526312,Coastal Village Llanelli,2023-06-08T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
526312,Coastal Village Llanelli,2023-06-08T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
526312,Coastal Village Llanelli,2023-06-08T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
526312,Coastal Village Llanelli,2023-06-08T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
526312,Coastal Village Llanelli,2023-06-08T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
526312,Coastal Village Llanelli,2023-06-08T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
526312,Coastal Village Llanelli,2023-06-08T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
526312,Coastal Village Llanelli,2023-06-08T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
526312,Coastal Village Llanelli,2023-06-08T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
526312,Coastal Village Llanelli,2023-06-08T01:50:00.000+00:00,busbar,,L3 Active Power,kW,16.5
526312,Coastal Village Llanelli,2023-06-08T01:50:00.000+00:00,busbar,,L2 Active Power,kW,10.96
526312,Coastal Village Llanelli,2023-06-08T01:50:00.000+00:00,busbar,,L1 Active Power,kW,18.14
526312,Coastal Village Llanelli,2023-06-08T01:50:00.000+00:00,busbar,,N Current (RMS),A,40.9
526312,Coastal Village Llanelli,2023-06-08T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
526312,Coastal Village Llanelli,2023-06-08T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
526312,Coastal Village Llanelli,2023-06-08T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
526312,Coastal Village Llanelli,2023-06-08T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
526312,Coastal Village Llanelli,2023-06-08T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
526312,Coastal Village Llanelli,2023-06-08T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.83
526312,Coastal Village Llanelli,2023-06-08T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.09
526312,Coastal Village Llanelli,2023-06-08T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.41
526312,Coastal Village Llanelli,2023-06-08T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.05
526312,Coastal Village Llanelli,2023-06-08T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.6
526312,Coastal Village Llanelli,2023-06-08T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.3
526312,Coastal Village Llanelli,2023-06-08T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.0
526312,Coastal Village Llanelli,2023-06-08T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.2
526312,Coastal Village Llanelli,2023-06-08T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.88
526312,Coastal Village Llanelli,2023-06-08T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.62
526312,Coastal Village Llanelli,2023-06-08T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
526312,Coastal Village Llanelli,2023-06-08T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.6
526312,Coastal Village Llanelli,2023-06-08T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.92
526312,Coastal Village Llanelli,2023-06-08T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.47
526312,Coastal Village Llanelli,2023-06-08T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
526312,Coastal Village Llanelli,2023-06-08T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.9
526312,Coastal Village Llanelli,2023-06-08T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
526312,Coastal Village Llanelli,2023-06-08T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
526312,Coastal Village Llanelli,2023-06-08T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.0
526312,Coastal Village Llanelli,2023-06-08T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
526312,Coastal Village Llanelli,2023-06-08T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.29
526312,Coastal Village Llanelli,2023-06-08T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.07
526312,Coastal Village Llanelli,2023-06-08T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.37
526312,Coastal Village Llanelli,2023-06-08T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.2
526312,Coastal Village Llanelli,2023-06-08T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
526312,Coastal Village Llanelli,2023-06-08T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.1
526312,Coastal Village Llanelli,2023-06-08T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.9
526312,Coastal Village Llanelli,2023-06-08T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.2
526312,Coastal Village Llanelli,2023-06-08T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
526312,Coastal Village Llanelli,2023-06-08T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
526312,Coastal Village Llanelli,2023-06-08T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
526312,Coastal Village Llanelli,2023-06-08T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.11
526312,Coastal Village Llanelli,2023-06-08T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.34
526312,Coastal Village Llanelli,2023-06-08T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.82
526312,Coastal Village Llanelli,2023-06-08T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
526312,Coastal Village Llanelli,2023-06-08T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.5
526312,Coastal Village Llanelli,2023-06-08T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
526312,Coastal Village Llanelli,2023-06-08T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
526312,Coastal Village Llanelli,2023-06-08T01:40:00.000+00:00,transformer,,Temperature,C,30.8
526312,Coastal Village Llanelli,2023-06-08T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
526312,Coastal Village Llanelli,2023-06-08T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
526312,Coastal Village Llanelli,2023-06-08T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
526312,Coastal Village Llanelli,2023-06-08T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
526312,Coastal Village Llanelli,2023-06-08T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
526312,Coastal Village Llanelli,2023-06-08T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
526312,Coastal Village Llanelli,2023-06-08T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
526312,Coastal Village Llanelli,2023-06-08T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
526312,Coastal Village Llanelli,2023-06-08T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
526312,Coastal Village Llanelli,2023-06-08T01:40:00.000+00:00,busbar,,L3 Active Power,kW,15.87
526312,Coastal Village Llanelli,2023-06-08T01:40:00.000+00:00,busbar,,L2 Active Power,kW,11.06
526312,Coastal Village Llanelli,2023-06-08T01:40:00.000+00:00,busbar,,L1 Active Power,kW,19.53
526312,Coastal Village Llanelli,2023-06-08T01:40:00.000+00:00,busbar,,N Current (RMS),A,42.0
526312,Coastal Village Llanelli,2023-06-08T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
526312,Coastal Village Llanelli,2023-06-08T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
526312,Coastal Village Llanelli,2023-06-08T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
526312,Coastal Village Llanelli,2023-06-08T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
526312,Coastal Village Llanelli,2023-06-08T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
526312,Coastal Village Llanelli,2023-06-08T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
526312,Coastal Village Llanelli,2023-06-08T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.97
526312,Coastal Village Llanelli,2023-06-08T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.51
526312,Coastal Village Llanelli,2023-06-08T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.23
526312,Coastal Village Llanelli,2023-06-08T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.3
526312,Coastal Village Llanelli,2023-06-08T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
526312,Coastal Village Llanelli,2023-06-08T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.3
526312,Coastal Village Llanelli,2023-06-08T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.4
526312,Coastal Village Llanelli,2023-06-08T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.8
526312,Coastal Village Llanelli,2023-06-08T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.63
526312,Coastal Village Llanelli,2023-06-08T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
526312,Coastal Village Llanelli,2023-06-08T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.53
526312,Coastal Village Llanelli,2023-06-08T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.03
526312,Coastal Village Llanelli,2023-06-08T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.56
526312,Coastal Village Llanelli,2023-06-08T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
526312,Coastal Village Llanelli,2023-06-08T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
526312,Coastal Village Llanelli,2023-06-08T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
526312,Coastal Village Llanelli,2023-06-08T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
526312,Coastal Village Llanelli,2023-06-08T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.2
526312,Coastal Village Llanelli,2023-06-08T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.83
526312,Coastal Village Llanelli,2023-06-08T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.28
526312,Coastal Village Llanelli,2023-06-08T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.88
526312,Coastal Village Llanelli,2023-06-08T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.24
526312,Coastal Village Llanelli,2023-06-08T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.38
526312,Coastal Village Llanelli,2023-06-08T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
526312,Coastal Village Llanelli,2023-06-08T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.3
526312,Coastal Village Llanelli,2023-06-08T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
526312,Coastal Village Llanelli,2023-06-08T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.9
526312,Coastal Village Llanelli,2023-06-08T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
526312,Coastal Village Llanelli,2023-06-08T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
526312,Coastal Village Llanelli,2023-06-08T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
526312,Coastal Village Llanelli,2023-06-08T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.6
526312,Coastal Village Llanelli,2023-06-08T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.49
526312,Coastal Village Llanelli,2023-06-08T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.99
526312,Coastal Village Llanelli,2023-06-08T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
526312,Coastal Village Llanelli,2023-06-08T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.1
526312,Coastal Village Llanelli,2023-06-08T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
526312,Coastal Village Llanelli,2023-06-08T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
526312,Coastal Village Llanelli,2023-06-08T01:30:00.000+00:00,transformer,,Temperature,C,30.9
526312,Coastal Village Llanelli,2023-06-08T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
526312,Coastal Village Llanelli,2023-06-08T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
526312,Coastal Village Llanelli,2023-06-08T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
526312,Coastal Village Llanelli,2023-06-08T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
526312,Coastal Village Llanelli,2023-06-08T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
526312,Coastal Village Llanelli,2023-06-08T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
526312,Coastal Village Llanelli,2023-06-08T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
526312,Coastal Village Llanelli,2023-06-08T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
526312,Coastal Village Llanelli,2023-06-08T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
526312,Coastal Village Llanelli,2023-06-08T01:30:00.000+00:00,busbar,,L3 Active Power,kW,15.99
526312,Coastal Village Llanelli,2023-06-08T01:30:00.000+00:00,busbar,,L2 Active Power,kW,10.28
526312,Coastal Village Llanelli,2023-06-08T01:30:00.000+00:00,busbar,,L1 Active Power,kW,17.16
526312,Coastal Village Llanelli,2023-06-08T01:30:00.000+00:00,busbar,,N Current (RMS),A,38.8
526312,Coastal Village Llanelli,2023-06-08T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
526312,Coastal Village Llanelli,2023-06-08T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
526312,Coastal Village Llanelli,2023-06-08T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
526312,Coastal Village Llanelli,2023-06-08T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
526312,Coastal Village Llanelli,2023-06-08T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
526312,Coastal Village Llanelli,2023-06-08T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.73
526312,Coastal Village Llanelli,2023-06-08T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.22
526312,Coastal Village Llanelli,2023-06-08T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.58
526312,Coastal Village Llanelli,2023-06-08T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.11
526312,Coastal Village Llanelli,2023-06-08T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.4
526312,Coastal Village Llanelli,2023-06-08T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.0
526312,Coastal Village Llanelli,2023-06-08T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.5
526312,Coastal Village Llanelli,2023-06-08T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.2
526312,Coastal Village Llanelli,2023-06-08T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.03
526312,Coastal Village Llanelli,2023-06-08T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.62
526312,Coastal Village Llanelli,2023-06-08T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.13
526312,Coastal Village Llanelli,2023-06-08T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.83
526312,Coastal Village Llanelli,2023-06-08T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.2
526312,Coastal Village Llanelli,2023-06-08T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.57
526312,Coastal Village Llanelli,2023-06-08T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
526312,Coastal Village Llanelli,2023-06-08T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.9
526312,Coastal Village Llanelli,2023-06-08T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
526312,Coastal Village Llanelli,2023-06-08T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
526312,Coastal Village Llanelli,2023-06-08T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.98
526312,Coastal Village Llanelli,2023-06-08T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.12
526312,Coastal Village Llanelli,2023-06-08T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.43
526312,Coastal Village Llanelli,2023-06-08T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.61
526312,Coastal Village Llanelli,2023-06-08T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.92
526312,Coastal Village Llanelli,2023-06-08T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.5
526312,Coastal Village Llanelli,2023-06-08T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.8
526312,Coastal Village Llanelli,2023-06-08T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.3
526312,Coastal Village Llanelli,2023-06-08T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
526312,Coastal Village Llanelli,2023-06-08T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.6
526312,Coastal Village Llanelli,2023-06-08T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
526312,Coastal Village Llanelli,2023-06-08T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
526312,Coastal Village Llanelli,2023-06-08T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
526312,Coastal Village Llanelli,2023-06-08T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.62
526312,Coastal Village Llanelli,2023-06-08T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.62
526312,Coastal Village Llanelli,2023-06-08T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.83
526312,Coastal Village Llanelli,2023-06-08T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
526312,Coastal Village Llanelli,2023-06-08T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.1
526312,Coastal Village Llanelli,2023-06-08T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
526312,Coastal Village Llanelli,2023-06-08T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
526312,Coastal Village Llanelli,2023-06-08T01:20:00.000+00:00,transformer,,Temperature,C,31.0
526312,Coastal Village Llanelli,2023-06-08T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
526312,Coastal Village Llanelli,2023-06-08T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
526312,Coastal Village Llanelli,2023-06-08T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
526312,Coastal Village Llanelli,2023-06-08T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
526312,Coastal Village Llanelli,2023-06-08T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
526312,Coastal Village Llanelli,2023-06-08T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
526312,Coastal Village Llanelli,2023-06-08T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
526312,Coastal Village Llanelli,2023-06-08T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
526312,Coastal Village Llanelli,2023-06-08T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
526312,Coastal Village Llanelli,2023-06-08T01:20:00.000+00:00,busbar,,L3 Active Power,kW,20.27
526312,Coastal Village Llanelli,2023-06-08T01:20:00.000+00:00,busbar,,L2 Active Power,kW,10.32
526312,Coastal Village Llanelli,2023-06-08T01:20:00.000+00:00,busbar,,L1 Active Power,kW,17.01
526312,Coastal Village Llanelli,2023-06-08T01:20:00.000+00:00,busbar,,N Current (RMS),A,49.7
526312,Coastal Village Llanelli,2023-06-08T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
526312,Coastal Village Llanelli,2023-06-08T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
526312,Coastal Village Llanelli,2023-06-08T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
526312,Coastal Village Llanelli,2023-06-08T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
526312,Coastal Village Llanelli,2023-06-08T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
526312,Coastal Village Llanelli,2023-06-08T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.76
526312,Coastal Village Llanelli,2023-06-08T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.06
526312,Coastal Village Llanelli,2023-06-08T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.56
526312,Coastal Village Llanelli,2023-06-08T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.13
526312,Coastal Village Llanelli,2023-06-08T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.0
526312,Coastal Village Llanelli,2023-06-08T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.4
526312,Coastal Village Llanelli,2023-06-08T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.5
526312,Coastal Village Llanelli,2023-06-08T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.3
526312,Coastal Village Llanelli,2023-06-08T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.19
526312,Coastal Village Llanelli,2023-06-08T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.7
526312,Coastal Village Llanelli,2023-06-08T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.1
526312,Coastal Village Llanelli,2023-06-08T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.75
526312,Coastal Village Llanelli,2023-06-08T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.14
526312,Coastal Village Llanelli,2023-06-08T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.58
526312,Coastal Village Llanelli,2023-06-08T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
526312,Coastal Village Llanelli,2023-06-08T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.4
526312,Coastal Village Llanelli,2023-06-08T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
526312,Coastal Village Llanelli,2023-06-08T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
526312,Coastal Village Llanelli,2023-06-08T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.85
526312,Coastal Village Llanelli,2023-06-08T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.94
526312,Coastal Village Llanelli,2023-06-08T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.06
526312,Coastal Village Llanelli,2023-06-08T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.62
526312,Coastal Village Llanelli,2023-06-08T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.96
526312,Coastal Village Llanelli,2023-06-08T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.37
526312,Coastal Village Llanelli,2023-06-08T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.9
526312,Coastal Village Llanelli,2023-06-08T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.2
526312,Coastal Village Llanelli,2023-06-08T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.9
526312,Coastal Village Llanelli,2023-06-08T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.6
526312,Coastal Village Llanelli,2023-06-08T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
526312,Coastal Village Llanelli,2023-06-08T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
526312,Coastal Village Llanelli,2023-06-08T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
526312,Coastal Village Llanelli,2023-06-08T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.76
526312,Coastal Village Llanelli,2023-06-08T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.84
526312,Coastal Village Llanelli,2023-06-08T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.93
526312,Coastal Village Llanelli,2023-06-08T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
526312,Coastal Village Llanelli,2023-06-08T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.1
526312,Coastal Village Llanelli,2023-06-08T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
526312,Coastal Village Llanelli,2023-06-08T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
526312,Coastal Village Llanelli,2023-06-08T01:10:00.000+00:00,transformer,,Temperature,C,31.1
526312,Coastal Village Llanelli,2023-06-08T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
526312,Coastal Village Llanelli,2023-06-08T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
526312,Coastal Village Llanelli,2023-06-08T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
526312,Coastal Village Llanelli,2023-06-08T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
526312,Coastal Village Llanelli,2023-06-08T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
526312,Coastal Village Llanelli,2023-06-08T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
526312,Coastal Village Llanelli,2023-06-08T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
526312,Coastal Village Llanelli,2023-06-08T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
526312,Coastal Village Llanelli,2023-06-08T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
526312,Coastal Village Llanelli,2023-06-08T01:10:00.000+00:00,busbar,,L3 Active Power,kW,18.2
526312,Coastal Village Llanelli,2023-06-08T01:10:00.000+00:00,busbar,,L2 Active Power,kW,10.5
526312,Coastal Village Llanelli,2023-06-08T01:10:00.000+00:00,busbar,,L1 Active Power,kW,17.0
526312,Coastal Village Llanelli,2023-06-08T01:10:00.000+00:00,busbar,,N Current (RMS),A,44.4
526312,Coastal Village Llanelli,2023-06-08T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
526312,Coastal Village Llanelli,2023-06-08T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
526312,Coastal Village Llanelli,2023-06-08T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
526312,Coastal Village Llanelli,2023-06-08T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
526312,Coastal Village Llanelli,2023-06-08T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
526312,Coastal Village Llanelli,2023-06-08T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
526312,Coastal Village Llanelli,2023-06-08T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.32
526312,Coastal Village Llanelli,2023-06-08T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.49
526312,Coastal Village Llanelli,2023-06-08T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.21
526312,Coastal Village Llanelli,2023-06-08T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.8
526312,Coastal Village Llanelli,2023-06-08T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
526312,Coastal Village Llanelli,2023-06-08T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.4
526312,Coastal Village Llanelli,2023-06-08T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.3
526312,Coastal Village Llanelli,2023-06-08T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.09
526312,Coastal Village Llanelli,2023-06-08T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.71
526312,Coastal Village Llanelli,2023-06-08T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
526312,Coastal Village Llanelli,2023-06-08T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.85
526312,Coastal Village Llanelli,2023-06-08T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.78
526312,Coastal Village Llanelli,2023-06-08T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.68
526312,Coastal Village Llanelli,2023-06-08T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
526312,Coastal Village Llanelli,2023-06-08T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.1
526312,Coastal Village Llanelli,2023-06-08T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
526312,Coastal Village Llanelli,2023-06-08T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
526312,Coastal Village Llanelli,2023-06-08T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.0
526312,Coastal Village Llanelli,2023-06-08T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.87
526312,Coastal Village Llanelli,2023-06-08T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.5
526312,Coastal Village Llanelli,2023-06-08T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.59
526312,Coastal Village Llanelli,2023-06-08T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.89
