Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526312,Coastal Village Llanelli,2023-06-08T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.13
526312,Coastal Village Llanelli,2023-06-08T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.1
526312,Coastal Village Llanelli,2023-06-08T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.4
526312,Coastal Village Llanelli,2023-06-08T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
526312,Coastal Village Llanelli,2023-06-08T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.9
526312,Coastal Village Llanelli,2023-06-08T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
526312,Coastal Village Llanelli,2023-06-08T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
526312,Coastal Village Llanelli,2023-06-08T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
526312,Coastal Village Llanelli,2023-06-08T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.7
526312,Coastal Village Llanelli,2023-06-08T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.74
526312,Coastal Village Llanelli,2023-06-08T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.27
526312,Coastal Village Llanelli,2023-06-08T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
526312,Coastal Village Llanelli,2023-06-08T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.9
526312,Coastal Village Llanelli,2023-06-08T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
526312,Coastal Village Llanelli,2023-06-08T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
526312,Coastal Village Llanelli,2023-06-08T01:00:00.000+00:00,transformer,,Temperature,C,31.2
526312,Coastal Village Llanelli,2023-06-08T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
526312,Coastal Village Llanelli,2023-06-08T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
526312,Coastal Village Llanelli,2023-06-08T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
526312,Coastal Village Llanelli,2023-06-08T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
526312,Coastal Village Llanelli,2023-06-08T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
526312,Coastal Village Llanelli,2023-06-08T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
526312,Coastal Village Llanelli,2023-06-08T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
526312,Coastal Village Llanelli,2023-06-08T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
526312,Coastal Village Llanelli,2023-06-08T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
526312,Coastal Village Llanelli,2023-06-08T01:00:00.000+00:00,busbar,,L3 Active Power,kW,16.47
526312,Coastal Village Llanelli,2023-06-08T01:00:00.000+00:00,busbar,,L2 Active Power,kW,9.9
526312,Coastal Village Llanelli,2023-06-08T01:00:00.000+00:00,busbar,,L1 Active Power,kW,17.29
526312,Coastal Village Llanelli,2023-06-08T01:00:00.000+00:00,busbar,,N Current (RMS),A,43.4
526312,Coastal Village Llanelli,2023-06-08T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
526312,Coastal Village Llanelli,2023-06-08T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
526312,Coastal Village Llanelli,2023-06-08T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
526312,Coastal Village Llanelli,2023-06-08T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
526312,Coastal Village Llanelli,2023-06-08T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
526312,Coastal Village Llanelli,2023-06-08T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.8
526312,Coastal Village Llanelli,2023-06-08T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.35
526312,Coastal Village Llanelli,2023-06-08T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.4
526312,Coastal Village Llanelli,2023-06-08T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.13
526312,Coastal Village Llanelli,2023-06-08T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.3
526312,Coastal Village Llanelli,2023-06-08T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
526312,Coastal Village Llanelli,2023-06-08T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.2
526312,Coastal Village Llanelli,2023-06-08T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.4
526312,Coastal Village Llanelli,2023-06-08T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.43
526312,Coastal Village Llanelli,2023-06-08T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.53
526312,Coastal Village Llanelli,2023-06-08T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
526312,Coastal Village Llanelli,2023-06-08T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.09
526312,Coastal Village Llanelli,2023-06-08T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.98
526312,Coastal Village Llanelli,2023-06-08T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.76
526312,Coastal Village Llanelli,2023-06-08T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
526312,Coastal Village Llanelli,2023-06-08T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.3
526312,Coastal Village Llanelli,2023-06-08T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
526312,Coastal Village Llanelli,2023-06-08T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
526312,Coastal Village Llanelli,2023-06-08T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.9
526312,Coastal Village Llanelli,2023-06-08T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.84
526312,Coastal Village Llanelli,2023-06-08T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.45
526312,Coastal Village Llanelli,2023-06-08T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.67
526312,Coastal Village Llanelli,2023-06-08T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.08
526312,Coastal Village Llanelli,2023-06-08T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.34
526312,Coastal Village Llanelli,2023-06-08T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.5
526312,Coastal Village Llanelli,2023-06-08T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.6
526312,Coastal Village Llanelli,2023-06-08T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
526312,Coastal Village Llanelli,2023-06-08T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.9
526312,Coastal Village Llanelli,2023-06-08T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
526312,Coastal Village Llanelli,2023-06-08T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
526312,Coastal Village Llanelli,2023-06-08T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
526312,Coastal Village Llanelli,2023-06-08T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.67
526312,Coastal Village Llanelli,2023-06-08T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.89
526312,Coastal Village Llanelli,2023-06-08T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.27
526312,Coastal Village Llanelli,2023-06-08T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
526312,Coastal Village Llanelli,2023-06-08T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.2
526312,Coastal Village Llanelli,2023-06-08T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
526312,Coastal Village Llanelli,2023-06-08T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
526312,Coastal Village Llanelli,2023-06-08T00:50:00.000+00:00,transformer,,Temperature,C,31.3
526312,Coastal Village Llanelli,2023-06-08T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
526312,Coastal Village Llanelli,2023-06-08T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
526312,Coastal Village Llanelli,2023-06-08T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
526312,Coastal Village Llanelli,2023-06-08T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
526312,Coastal Village Llanelli,2023-06-08T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
526312,Coastal Village Llanelli,2023-06-08T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
526312,Coastal Village Llanelli,2023-06-08T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
526312,Coastal Village Llanelli,2023-06-08T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
526312,Coastal Village Llanelli,2023-06-08T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
526312,Coastal Village Llanelli,2023-06-08T00:50:00.000+00:00,busbar,,L3 Active Power,kW,18.78
526312,Coastal Village Llanelli,2023-06-08T00:50:00.000+00:00,busbar,,L2 Active Power,kW,10.35
526312,Coastal Village Llanelli,2023-06-08T00:50:00.000+00:00,busbar,,L1 Active Power,kW,17.51
526312,Coastal Village Llanelli,2023-06-08T00:50:00.000+00:00,busbar,,N Current (RMS),A,46.8
526312,Coastal Village Llanelli,2023-06-08T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
526312,Coastal Village Llanelli,2023-06-08T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
526312,Coastal Village Llanelli,2023-06-08T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
526312,Coastal Village Llanelli,2023-06-08T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
526312,Coastal Village Llanelli,2023-06-08T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
526312,Coastal Village Llanelli,2023-06-08T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
526312,Coastal Village Llanelli,2023-06-08T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.46
526312,Coastal Village Llanelli,2023-06-08T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.52
526312,Coastal Village Llanelli,2023-06-08T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.44
526312,Coastal Village Llanelli,2023-06-08T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.9
526312,Coastal Village Llanelli,2023-06-08T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.7
526312,Coastal Village Llanelli,2023-06-08T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.3
526312,Coastal Village Llanelli,2023-06-08T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
526312,Coastal Village Llanelli,2023-06-08T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.73
526312,Coastal Village Llanelli,2023-06-08T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.43
526312,Coastal Village Llanelli,2023-06-08T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
526312,Coastal Village Llanelli,2023-06-08T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.28
526312,Coastal Village Llanelli,2023-06-08T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.1
526312,Coastal Village Llanelli,2023-06-08T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.93
526312,Coastal Village Llanelli,2023-06-08T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
526312,Coastal Village Llanelli,2023-06-08T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.6
526312,Coastal Village Llanelli,2023-06-08T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
526312,Coastal Village Llanelli,2023-06-08T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
526312,Coastal Village Llanelli,2023-06-08T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.76
526312,Coastal Village Llanelli,2023-06-08T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.03
526312,Coastal Village Llanelli,2023-06-08T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.11
526312,Coastal Village Llanelli,2023-06-08T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.76
526312,Coastal Village Llanelli,2023-06-08T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.88
526312,Coastal Village Llanelli,2023-06-08T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.58
526312,Coastal Village Llanelli,2023-06-08T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
526312,Coastal Village Llanelli,2023-06-08T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.5
526312,Coastal Village Llanelli,2023-06-08T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
526312,Coastal Village Llanelli,2023-06-08T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.5
526312,Coastal Village Llanelli,2023-06-08T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
526312,Coastal Village Llanelli,2023-06-08T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
526312,Coastal Village Llanelli,2023-06-08T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
526312,Coastal Village Llanelli,2023-06-08T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.58
526312,Coastal Village Llanelli,2023-06-08T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.11
526312,Coastal Village Llanelli,2023-06-08T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.78
526312,Coastal Village Llanelli,2023-06-08T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
526312,Coastal Village Llanelli,2023-06-08T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.4
526312,Coastal Village Llanelli,2023-06-08T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
526312,Coastal Village Llanelli,2023-06-08T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.7
526312,Coastal Village Llanelli,2023-06-08T00:40:00.000+00:00,transformer,,Temperature,C,31.3
526312,Coastal Village Llanelli,2023-06-08T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
526312,Coastal Village Llanelli,2023-06-08T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
526312,Coastal Village Llanelli,2023-06-08T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
526312,Coastal Village Llanelli,2023-06-08T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
526312,Coastal Village Llanelli,2023-06-08T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
526312,Coastal Village Llanelli,2023-06-08T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
526312,Coastal Village Llanelli,2023-06-08T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
526312,Coastal Village Llanelli,2023-06-08T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
526312,Coastal Village Llanelli,2023-06-08T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
526312,Coastal Village Llanelli,2023-06-08T00:40:00.000+00:00,busbar,,L3 Active Power,kW,20.09
526312,Coastal Village Llanelli,2023-06-08T00:40:00.000+00:00,busbar,,L2 Active Power,kW,11.62
526312,Coastal Village Llanelli,2023-06-08T00:40:00.000+00:00,busbar,,L1 Active Power,kW,20.73
526312,Coastal Village Llanelli,2023-06-08T00:40:00.000+00:00,busbar,,N Current (RMS),A,49.4
526312,Coastal Village Llanelli,2023-06-08T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
526312,Coastal Village Llanelli,2023-06-08T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
526312,Coastal Village Llanelli,2023-06-08T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
526312,Coastal Village Llanelli,2023-06-08T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
526312,Coastal Village Llanelli,2023-06-08T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
526312,Coastal Village Llanelli,2023-06-08T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.74
526312,Coastal Village Llanelli,2023-06-08T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.34
526312,Coastal Village Llanelli,2023-06-08T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.44
526312,Coastal Village Llanelli,2023-06-08T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.44
526312,Coastal Village Llanelli,2023-06-08T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.7
526312,Coastal Village Llanelli,2023-06-08T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.1
526312,Coastal Village Llanelli,2023-06-08T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.1
526312,Coastal Village Llanelli,2023-06-08T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.3
526312,Coastal Village Llanelli,2023-06-08T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.44
526312,Coastal Village Llanelli,2023-06-08T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.15
526312,Coastal Village Llanelli,2023-06-08T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
526312,Coastal Village Llanelli,2023-06-08T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.06
526312,Coastal Village Llanelli,2023-06-08T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.21
526312,Coastal Village Llanelli,2023-06-08T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.72
526312,Coastal Village Llanelli,2023-06-08T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
526312,Coastal Village Llanelli,2023-06-08T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.5
526312,Coastal Village Llanelli,2023-06-08T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.7
526312,Coastal Village Llanelli,2023-06-08T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
526312,Coastal Village Llanelli,2023-06-08T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.79
526312,Coastal Village Llanelli,2023-06-08T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
526312,Coastal Village Llanelli,2023-06-08T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.04
526312,Coastal Village Llanelli,2023-06-08T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.62
526312,Coastal Village Llanelli,2023-06-08T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.1
526312,Coastal Village Llanelli,2023-06-08T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.8
526312,Coastal Village Llanelli,2023-06-08T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.2
526312,Coastal Village Llanelli,2023-06-08T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.8
526312,Coastal Village Llanelli,2023-06-08T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
526312,Coastal Village Llanelli,2023-06-08T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.5
526312,Coastal Village Llanelli,2023-06-08T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
526312,Coastal Village Llanelli,2023-06-08T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
526312,Coastal Village Llanelli,2023-06-08T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
526312,Coastal Village Llanelli,2023-06-08T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.09
526312,Coastal Village Llanelli,2023-06-08T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.04
526312,Coastal Village Llanelli,2023-06-08T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.26
526312,Coastal Village Llanelli,2023-06-08T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
526312,Coastal Village Llanelli,2023-06-08T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.2
526312,Coastal Village Llanelli,2023-06-08T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
526312,Coastal Village Llanelli,2023-06-08T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.9
526312,Coastal Village Llanelli,2023-06-08T00:30:00.000+00:00,transformer,,Temperature,C,31.4
526312,Coastal Village Llanelli,2023-06-08T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
526312,Coastal Village Llanelli,2023-06-08T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
526312,Coastal Village Llanelli,2023-06-08T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
526312,Coastal Village Llanelli,2023-06-08T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
526312,Coastal Village Llanelli,2023-06-08T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
526312,Coastal Village Llanelli,2023-06-08T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
526312,Coastal Village Llanelli,2023-06-08T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
526312,Coastal Village Llanelli,2023-06-08T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
526312,Coastal Village Llanelli,2023-06-08T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
526312,Coastal Village Llanelli,2023-06-08T00:30:00.000+00:00,busbar,,L3 Active Power,kW,22.12
526312,Coastal Village Llanelli,2023-06-08T00:30:00.000+00:00,busbar,,L2 Active Power,kW,12.8
526312,Coastal Village Llanelli,2023-06-08T00:30:00.000+00:00,busbar,,L1 Active Power,kW,20.23
526312,Coastal Village Llanelli,2023-06-08T00:30:00.000+00:00,busbar,,N Current (RMS),A,50.4
526312,Coastal Village Llanelli,2023-06-08T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
526312,Coastal Village Llanelli,2023-06-08T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
526312,Coastal Village Llanelli,2023-06-08T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
526312,Coastal Village Llanelli,2023-06-08T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
526312,Coastal Village Llanelli,2023-06-08T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
526312,Coastal Village Llanelli,2023-06-08T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
526312,Coastal Village Llanelli,2023-06-08T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.32
526312,Coastal Village Llanelli,2023-06-08T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.56
526312,Coastal Village Llanelli,2023-06-08T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.63
526312,Coastal Village Llanelli,2023-06-08T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.6
526312,Coastal Village Llanelli,2023-06-08T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.3
526312,Coastal Village Llanelli,2023-06-08T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.5
526312,Coastal Village Llanelli,2023-06-08T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.6
526312,Coastal Village Llanelli,2023-06-08T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.03
526312,Coastal Village Llanelli,2023-06-08T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
526312,Coastal Village Llanelli,2023-06-08T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
526312,Coastal Village Llanelli,2023-06-08T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.7
526312,Coastal Village Llanelli,2023-06-08T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.07
526312,Coastal Village Llanelli,2023-06-08T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.61
526312,Coastal Village Llanelli,2023-06-08T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
526312,Coastal Village Llanelli,2023-06-08T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
526312,Coastal Village Llanelli,2023-06-08T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
526312,Coastal Village Llanelli,2023-06-08T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
526312,Coastal Village Llanelli,2023-06-08T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.77
526312,Coastal Village Llanelli,2023-06-08T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
526312,Coastal Village Llanelli,2023-06-08T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.85
526312,Coastal Village Llanelli,2023-06-08T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.85
526312,Coastal Village Llanelli,2023-06-08T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.24
526312,Coastal Village Llanelli,2023-06-08T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.87
526312,Coastal Village Llanelli,2023-06-08T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.7
526312,Coastal Village Llanelli,2023-06-08T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.5
526312,Coastal Village Llanelli,2023-06-08T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
526312,Coastal Village Llanelli,2023-06-08T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.6
526312,Coastal Village Llanelli,2023-06-08T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
526312,Coastal Village Llanelli,2023-06-08T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
526312,Coastal Village Llanelli,2023-06-08T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
526312,Coastal Village Llanelli,2023-06-08T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.04
526312,Coastal Village Llanelli,2023-06-08T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.12
526312,Coastal Village Llanelli,2023-06-08T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.29
526312,Coastal Village Llanelli,2023-06-08T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
526312,Coastal Village Llanelli,2023-06-08T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.8
526312,Coastal Village Llanelli,2023-06-08T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
526312,Coastal Village Llanelli,2023-06-08T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
526312,Coastal Village Llanelli,2023-06-08T00:20:00.000+00:00,transformer,,Temperature,C,31.5
526312,Coastal Village Llanelli,2023-06-08T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
526312,Coastal Village Llanelli,2023-06-08T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
526312,Coastal Village Llanelli,2023-06-08T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
526312,Coastal Village Llanelli,2023-06-08T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
526312,Coastal Village Llanelli,2023-06-08T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
526312,Coastal Village Llanelli,2023-06-08T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
526312,Coastal Village Llanelli,2023-06-08T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
526312,Coastal Village Llanelli,2023-06-08T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
526312,Coastal Village Llanelli,2023-06-08T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
526312,Coastal Village Llanelli,2023-06-08T00:20:00.000+00:00,busbar,,L3 Active Power,kW,20.91
526312,Coastal Village Llanelli,2023-06-08T00:20:00.000+00:00,busbar,,L2 Active Power,kW,11.99
526312,Coastal Village Llanelli,2023-06-08T00:20:00.000+00:00,busbar,,L1 Active Power,kW,18.41
526312,Coastal Village Llanelli,2023-06-08T00:20:00.000+00:00,busbar,,N Current (RMS),A,45.7
526312,Coastal Village Llanelli,2023-06-08T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
526312,Coastal Village Llanelli,2023-06-08T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
526312,Coastal Village Llanelli,2023-06-08T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
526312,Coastal Village Llanelli,2023-06-08T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
526312,Coastal Village Llanelli,2023-06-08T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
526312,Coastal Village Llanelli,2023-06-08T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
526312,Coastal Village Llanelli,2023-06-08T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.36
526312,Coastal Village Llanelli,2023-06-08T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.65
526312,Coastal Village Llanelli,2023-06-08T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.62
526312,Coastal Village Llanelli,2023-06-08T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.4
526312,Coastal Village Llanelli,2023-06-08T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
526312,Coastal Village Llanelli,2023-06-08T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.8
526312,Coastal Village Llanelli,2023-06-08T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.6
526312,Coastal Village Llanelli,2023-06-08T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.06
526312,Coastal Village Llanelli,2023-06-08T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.15
526312,Coastal Village Llanelli,2023-06-08T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
526312,Coastal Village Llanelli,2023-06-08T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.61
526312,Coastal Village Llanelli,2023-06-08T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.47
526312,Coastal Village Llanelli,2023-06-08T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.81
526312,Coastal Village Llanelli,2023-06-08T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
526312,Coastal Village Llanelli,2023-06-08T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.3
526312,Coastal Village Llanelli,2023-06-08T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
526312,Coastal Village Llanelli,2023-06-08T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
526312,Coastal Village Llanelli,2023-06-08T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.96
526312,Coastal Village Llanelli,2023-06-08T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.79
526312,Coastal Village Llanelli,2023-06-08T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.25
526312,Coastal Village Llanelli,2023-06-08T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.22
526312,Coastal Village Llanelli,2023-06-08T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.24
526312,Coastal Village Llanelli,2023-06-08T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.73
526312,Coastal Village Llanelli,2023-06-08T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.8
526312,Coastal Village Llanelli,2023-06-08T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.6
526312,Coastal Village Llanelli,2023-06-08T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
526312,Coastal Village Llanelli,2023-06-08T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.2
526312,Coastal Village Llanelli,2023-06-08T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
526312,Coastal Village Llanelli,2023-06-08T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
526312,Coastal Village Llanelli,2023-06-08T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
526312,Coastal Village Llanelli,2023-06-08T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.82
526312,Coastal Village Llanelli,2023-06-08T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.84
526312,Coastal Village Llanelli,2023-06-08T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.24
526312,Coastal Village Llanelli,2023-06-08T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
526312,Coastal Village Llanelli,2023-06-08T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.6
526312,Coastal Village Llanelli,2023-06-08T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.1
526312,Coastal Village Llanelli,2023-06-08T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
526312,Coastal Village Llanelli,2023-06-08T00:10:00.000+00:00,transformer,,Temperature,C,31.6
526312,Coastal Village Llanelli,2023-06-08T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
526312,Coastal Village Llanelli,2023-06-08T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
526312,Coastal Village Llanelli,2023-06-08T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
526312,Coastal Village Llanelli,2023-06-08T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
526312,Coastal Village Llanelli,2023-06-08T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
526312,Coastal Village Llanelli,2023-06-08T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
526312,Coastal Village Llanelli,2023-06-08T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
526312,Coastal Village Llanelli,2023-06-08T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
526312,Coastal Village Llanelli,2023-06-08T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
526312,Coastal Village Llanelli,2023-06-08T00:10:00.000+00:00,busbar,,L3 Active Power,kW,19.02
526312,Coastal Village Llanelli,2023-06-08T00:10:00.000+00:00,busbar,,L2 Active Power,kW,13.2
526312,Coastal Village Llanelli,2023-06-08T00:10:00.000+00:00,busbar,,L1 Active Power,kW,18.4
526312,Coastal Village Llanelli,2023-06-08T00:10:00.000+00:00,busbar,,N Current (RMS),A,39.9
526312,Coastal Village Llanelli,2023-06-08T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
526312,Coastal Village Llanelli,2023-06-08T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
526312,Coastal Village Llanelli,2023-06-08T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
526312,Coastal Village Llanelli,2023-06-08T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
526312,Coastal Village Llanelli,2023-06-08T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
526312,Coastal Village Llanelli,2023-06-08T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.73
526312,Coastal Village Llanelli,2023-06-08T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.3
526312,Coastal Village Llanelli,2023-06-08T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.62
526312,Coastal Village Llanelli,2023-06-08T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.33
526312,Coastal Village Llanelli,2023-06-08T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.7
526312,Coastal Village Llanelli,2023-06-08T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.7
526312,Coastal Village Llanelli,2023-06-08T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.9
526312,Coastal Village Llanelli,2023-06-08T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
526312,Coastal Village Llanelli,2023-06-08T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.07
526312,Coastal Village Llanelli,2023-06-08T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.32
526312,Coastal Village Llanelli,2023-06-08T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.18
526312,Coastal Village Llanelli,2023-06-08T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.67
526312,Coastal Village Llanelli,2023-06-08T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.29
526312,Coastal Village Llanelli,2023-06-08T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.81
526312,Coastal Village Llanelli,2023-06-08T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
526312,Coastal Village Llanelli,2023-06-08T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
526312,Coastal Village Llanelli,2023-06-08T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.9
526312,Coastal Village Llanelli,2023-06-08T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
526312,Coastal Village Llanelli,2023-06-08T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.99
526312,Coastal Village Llanelli,2023-06-08T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.88
526312,Coastal Village Llanelli,2023-06-08T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.13
526312,Coastal Village Llanelli,2023-06-08T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.09
526312,Coastal Village Llanelli,2023-06-08T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.99
526312,Coastal Village Llanelli,2023-06-08T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.87
526312,Coastal Village Llanelli,2023-06-08T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
526312,Coastal Village Llanelli,2023-06-08T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.8
526312,Coastal Village Llanelli,2023-06-08T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
526312,Coastal Village Llanelli,2023-06-08T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.7
526312,Coastal Village Llanelli,2023-06-08T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
526312,Coastal Village Llanelli,2023-06-08T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
526312,Coastal Village Llanelli,2023-06-08T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
526312,Coastal Village Llanelli,2023-06-08T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.93
526312,Coastal Village Llanelli,2023-06-08T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.95
526312,Coastal Village Llanelli,2023-06-08T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.34
526312,Coastal Village Llanelli,2023-06-08T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
526312,Coastal Village Llanelli,2023-06-08T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.0
526312,Coastal Village Llanelli,2023-06-08T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
526312,Coastal Village Llanelli,2023-06-08T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
526312,Coastal Village Llanelli,2023-06-08T00:00:00.000+00:00,transformer,,Temperature,C,31.7
526312,Coastal Village Llanelli,2023-06-08T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
526312,Coastal Village Llanelli,2023-06-08T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
526312,Coastal Village Llanelli,2023-06-08T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
526312,Coastal Village Llanelli,2023-06-08T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
526312,Coastal Village Llanelli,2023-06-08T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
526312,Coastal Village Llanelli,2023-06-08T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
526312,Coastal Village Llanelli,2023-06-08T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
526312,Coastal Village Llanelli,2023-06-08T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
526312,Coastal Village Llanelli,2023-06-08T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
526312,Coastal Village Llanelli,2023-06-08T00:00:00.000+00:00,busbar,,L3 Active Power,kW,19.99
526312,Coastal Village Llanelli,2023-06-08T00:00:00.000+00:00,busbar,,L2 Active Power,kW,11.85
526312,Coastal Village Llanelli,2023-06-08T00:00:00.000+00:00,busbar,,L1 Active Power,kW,18.34
526312,Coastal Village Llanelli,2023-06-08T00:00:00.000+00:00,busbar,,N Current (RMS),A,46.5
526312,Coastal Village Llanelli,2023-06-08T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
526312,Coastal Village Llanelli,2023-06-08T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
526312,Coastal Village Llanelli,2023-06-08T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
526312,Coastal Village Llanelli,2023-06-09T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
526312,Coastal Village Llanelli,2023-06-09T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
526312,Coastal Village Llanelli,2023-06-09T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
526312,Coastal Village Llanelli,2023-06-09T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.34
526312,Coastal Village Llanelli,2023-06-09T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.38
526312,Coastal Village Llanelli,2023-06-09T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.82
526312,Coastal Village Llanelli,2023-06-09T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.3
526312,Coastal Village Llanelli,2023-06-09T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.1
526312,Coastal Village Llanelli,2023-06-09T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.2
526312,Coastal Village Llanelli,2023-06-09T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.7
526312,Coastal Village Llanelli,2023-06-09T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.03
526312,Coastal Village Llanelli,2023-06-09T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
526312,Coastal Village Llanelli,2023-06-09T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
526312,Coastal Village Llanelli,2023-06-09T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.07
526312,Coastal Village Llanelli,2023-06-09T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.83
526312,Coastal Village Llanelli,2023-06-09T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.49
526312,Coastal Village Llanelli,2023-06-09T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.0
526312,Coastal Village Llanelli,2023-06-09T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.1
526312,Coastal Village Llanelli,2023-06-09T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
526312,Coastal Village Llanelli,2023-06-09T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
526312,Coastal Village Llanelli,2023-06-09T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.36
526312,Coastal Village Llanelli,2023-06-09T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.08
526312,Coastal Village Llanelli,2023-06-09T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
526312,Coastal Village Llanelli,2023-06-09T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.67
526312,Coastal Village Llanelli,2023-06-09T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.29
526312,Coastal Village Llanelli,2023-06-09T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.31
526312,Coastal Village Llanelli,2023-06-09T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.1
526312,Coastal Village Llanelli,2023-06-09T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.1
526312,Coastal Village Llanelli,2023-06-09T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.3
526312,Coastal Village Llanelli,2023-06-09T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.6
526312,Coastal Village Llanelli,2023-06-09T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
526312,Coastal Village Llanelli,2023-06-09T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
526312,Coastal Village Llanelli,2023-06-09T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
526312,Coastal Village Llanelli,2023-06-09T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.88
526312,Coastal Village Llanelli,2023-06-09T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.79
526312,Coastal Village Llanelli,2023-06-09T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.24
526312,Coastal Village Llanelli,2023-06-09T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
526312,Coastal Village Llanelli,2023-06-09T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.0
526312,Coastal Village Llanelli,2023-06-09T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
526312,Coastal Village Llanelli,2023-06-09T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
526312,Coastal Village Llanelli,2023-06-09T23:50:00.000+00:00,transformer,,Temperature,C,34.9
526312,Coastal Village Llanelli,2023-06-09T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
526312,Coastal Village Llanelli,2023-06-09T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
526312,Coastal Village Llanelli,2023-06-09T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
526312,Coastal Village Llanelli,2023-06-09T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
526312,Coastal Village Llanelli,2023-06-09T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
526312,Coastal Village Llanelli,2023-06-09T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
526312,Coastal Village Llanelli,2023-06-09T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
526312,Coastal Village Llanelli,2023-06-09T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
526312,Coastal Village Llanelli,2023-06-09T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
526312,Coastal Village Llanelli,2023-06-09T23:50:00.000+00:00,busbar,,L3 Active Power,kW,26.96
526312,Coastal Village Llanelli,2023-06-09T23:50:00.000+00:00,busbar,,L2 Active Power,kW,13.29
526312,Coastal Village Llanelli,2023-06-09T23:50:00.000+00:00,busbar,,L1 Active Power,kW,23.87
526312,Coastal Village Llanelli,2023-06-09T23:50:00.000+00:00,busbar,,N Current (RMS),A,63.8
526312,Coastal Village Llanelli,2023-06-09T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
526312,Coastal Village Llanelli,2023-06-09T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
526312,Coastal Village Llanelli,2023-06-09T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
526312,Coastal Village Llanelli,2023-06-09T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
526312,Coastal Village Llanelli,2023-06-09T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
526312,Coastal Village Llanelli,2023-06-09T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
526312,Coastal Village Llanelli,2023-06-09T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.56
526312,Coastal Village Llanelli,2023-06-09T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.51
526312,Coastal Village Llanelli,2023-06-09T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.96
526312,Coastal Village Llanelli,2023-06-09T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
526312,Coastal Village Llanelli,2023-06-09T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.0
526312,Coastal Village Llanelli,2023-06-09T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.5
526312,Coastal Village Llanelli,2023-06-09T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.0
526312,Coastal Village Llanelli,2023-06-09T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.08
526312,Coastal Village Llanelli,2023-06-09T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
526312,Coastal Village Llanelli,2023-06-09T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
526312,Coastal Village Llanelli,2023-06-09T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.19
526312,Coastal Village Llanelli,2023-06-09T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.77
526312,Coastal Village Llanelli,2023-06-09T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.63
526312,Coastal Village Llanelli,2023-06-09T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.2
526312,Coastal Village Llanelli,2023-06-09T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.7
526312,Coastal Village Llanelli,2023-06-09T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
526312,Coastal Village Llanelli,2023-06-09T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
526312,Coastal Village Llanelli,2023-06-09T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.67
526312,Coastal Village Llanelli,2023-06-09T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.1
526312,Coastal Village Llanelli,2023-06-09T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.49
526312,Coastal Village Llanelli,2023-06-09T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.67
526312,Coastal Village Llanelli,2023-06-09T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.44
526312,Coastal Village Llanelli,2023-06-09T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.26
526312,Coastal Village Llanelli,2023-06-09T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.8
526312,Coastal Village Llanelli,2023-06-09T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.8
526312,Coastal Village Llanelli,2023-06-09T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.0
526312,Coastal Village Llanelli,2023-06-09T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.0
526312,Coastal Village Llanelli,2023-06-09T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
526312,Coastal Village Llanelli,2023-06-09T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
526312,Coastal Village Llanelli,2023-06-09T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
526312,Coastal Village Llanelli,2023-06-09T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.94
526312,Coastal Village Llanelli,2023-06-09T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.01
526312,Coastal Village Llanelli,2023-06-09T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.37
526312,Coastal Village Llanelli,2023-06-09T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
526312,Coastal Village Llanelli,2023-06-09T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.4
526312,Coastal Village Llanelli,2023-06-09T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
526312,Coastal Village Llanelli,2023-06-09T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
526312,Coastal Village Llanelli,2023-06-09T23:40:00.000+00:00,transformer,,Temperature,C,34.9
526312,Coastal Village Llanelli,2023-06-09T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
526312,Coastal Village Llanelli,2023-06-09T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
526312,Coastal Village Llanelli,2023-06-09T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
526312,Coastal Village Llanelli,2023-06-09T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
526312,Coastal Village Llanelli,2023-06-09T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
526312,Coastal Village Llanelli,2023-06-09T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
526312,Coastal Village Llanelli,2023-06-09T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
526312,Coastal Village Llanelli,2023-06-09T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
526312,Coastal Village Llanelli,2023-06-09T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
526312,Coastal Village Llanelli,2023-06-09T23:40:00.000+00:00,busbar,,L3 Active Power,kW,25.36
526312,Coastal Village Llanelli,2023-06-09T23:40:00.000+00:00,busbar,,L2 Active Power,kW,14.73
526312,Coastal Village Llanelli,2023-06-09T23:40:00.000+00:00,busbar,,L1 Active Power,kW,25.23
526312,Coastal Village Llanelli,2023-06-09T23:40:00.000+00:00,busbar,,N Current (RMS),A,60.2
