Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526312,Coastal Village Llanelli,2023-06-09T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
526312,Coastal Village Llanelli,2023-06-09T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
526312,Coastal Village Llanelli,2023-06-09T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
526312,Coastal Village Llanelli,2023-06-09T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
526312,Coastal Village Llanelli,2023-06-09T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
526312,Coastal Village Llanelli,2023-06-09T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
526312,Coastal Village Llanelli,2023-06-09T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.48
526312,Coastal Village Llanelli,2023-06-09T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.7
526312,Coastal Village Llanelli,2023-06-09T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.11
526312,Coastal Village Llanelli,2023-06-09T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.2
526312,Coastal Village Llanelli,2023-06-09T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.6
526312,Coastal Village Llanelli,2023-06-09T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.0
526312,Coastal Village Llanelli,2023-06-09T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.4
526312,Coastal Village Llanelli,2023-06-09T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.96
526312,Coastal Village Llanelli,2023-06-09T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
526312,Coastal Village Llanelli,2023-06-09T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.13
526312,Coastal Village Llanelli,2023-06-09T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.09
526312,Coastal Village Llanelli,2023-06-09T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.87
526312,Coastal Village Llanelli,2023-06-09T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.99
526312,Coastal Village Llanelli,2023-06-09T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.3
526312,Coastal Village Llanelli,2023-06-09T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.2
526312,Coastal Village Llanelli,2023-06-09T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
526312,Coastal Village Llanelli,2023-06-09T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.5
526312,Coastal Village Llanelli,2023-06-09T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.75
526312,Coastal Village Llanelli,2023-06-09T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
526312,Coastal Village Llanelli,2023-06-09T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.92
526312,Coastal Village Llanelli,2023-06-09T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.85
526312,Coastal Village Llanelli,2023-06-09T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.38
526312,Coastal Village Llanelli,2023-06-09T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.19
526312,Coastal Village Llanelli,2023-06-09T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.2
526312,Coastal Village Llanelli,2023-06-09T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.6
526312,Coastal Village Llanelli,2023-06-09T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.7
526312,Coastal Village Llanelli,2023-06-09T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.0
526312,Coastal Village Llanelli,2023-06-09T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
526312,Coastal Village Llanelli,2023-06-09T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
526312,Coastal Village Llanelli,2023-06-09T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
526312,Coastal Village Llanelli,2023-06-09T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.63
526312,Coastal Village Llanelli,2023-06-09T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.05
526312,Coastal Village Llanelli,2023-06-09T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.79
526312,Coastal Village Llanelli,2023-06-09T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
526312,Coastal Village Llanelli,2023-06-09T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.2
526312,Coastal Village Llanelli,2023-06-09T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
526312,Coastal Village Llanelli,2023-06-09T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.7
526312,Coastal Village Llanelli,2023-06-09T23:30:00.000+00:00,transformer,,Temperature,C,35.0
526312,Coastal Village Llanelli,2023-06-09T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
526312,Coastal Village Llanelli,2023-06-09T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
526312,Coastal Village Llanelli,2023-06-09T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
526312,Coastal Village Llanelli,2023-06-09T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
526312,Coastal Village Llanelli,2023-06-09T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
526312,Coastal Village Llanelli,2023-06-09T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
526312,Coastal Village Llanelli,2023-06-09T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
526312,Coastal Village Llanelli,2023-06-09T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
526312,Coastal Village Llanelli,2023-06-09T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
526312,Coastal Village Llanelli,2023-06-09T23:30:00.000+00:00,busbar,,L3 Active Power,kW,26.06
526312,Coastal Village Llanelli,2023-06-09T23:30:00.000+00:00,busbar,,L2 Active Power,kW,14.0
526312,Coastal Village Llanelli,2023-06-09T23:30:00.000+00:00,busbar,,L1 Active Power,kW,25.09
526312,Coastal Village Llanelli,2023-06-09T23:30:00.000+00:00,busbar,,N Current (RMS),A,65.5
526312,Coastal Village Llanelli,2023-06-09T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
526312,Coastal Village Llanelli,2023-06-09T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
526312,Coastal Village Llanelli,2023-06-09T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
526312,Coastal Village Llanelli,2023-06-09T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
526312,Coastal Village Llanelli,2023-06-09T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
526312,Coastal Village Llanelli,2023-06-09T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
526312,Coastal Village Llanelli,2023-06-09T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.6
526312,Coastal Village Llanelli,2023-06-09T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.76
526312,Coastal Village Llanelli,2023-06-09T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.96
526312,Coastal Village Llanelli,2023-06-09T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
526312,Coastal Village Llanelli,2023-06-09T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.1
526312,Coastal Village Llanelli,2023-06-09T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.3
526312,Coastal Village Llanelli,2023-06-09T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.2
526312,Coastal Village Llanelli,2023-06-09T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.93
526312,Coastal Village Llanelli,2023-06-09T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.23
526312,Coastal Village Llanelli,2023-06-09T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
526312,Coastal Village Llanelli,2023-06-09T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.08
526312,Coastal Village Llanelli,2023-06-09T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.76
526312,Coastal Village Llanelli,2023-06-09T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.64
526312,Coastal Village Llanelli,2023-06-09T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
526312,Coastal Village Llanelli,2023-06-09T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.2
526312,Coastal Village Llanelli,2023-06-09T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.2
526312,Coastal Village Llanelli,2023-06-09T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
526312,Coastal Village Llanelli,2023-06-09T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.79
526312,Coastal Village Llanelli,2023-06-09T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
526312,Coastal Village Llanelli,2023-06-09T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.62
526312,Coastal Village Llanelli,2023-06-09T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.53
526312,Coastal Village Llanelli,2023-06-09T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.66
526312,Coastal Village Llanelli,2023-06-09T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.19
526312,Coastal Village Llanelli,2023-06-09T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.8
526312,Coastal Village Llanelli,2023-06-09T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.3
526312,Coastal Village Llanelli,2023-06-09T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.4
526312,Coastal Village Llanelli,2023-06-09T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.8
526312,Coastal Village Llanelli,2023-06-09T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
526312,Coastal Village Llanelli,2023-06-09T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
526312,Coastal Village Llanelli,2023-06-09T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
526312,Coastal Village Llanelli,2023-06-09T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.87
526312,Coastal Village Llanelli,2023-06-09T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.18
526312,Coastal Village Llanelli,2023-06-09T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.09
526312,Coastal Village Llanelli,2023-06-09T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
526312,Coastal Village Llanelli,2023-06-09T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.1
526312,Coastal Village Llanelli,2023-06-09T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
526312,Coastal Village Llanelli,2023-06-09T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.7
526312,Coastal Village Llanelli,2023-06-09T23:20:00.000+00:00,transformer,,Temperature,C,35.0
526312,Coastal Village Llanelli,2023-06-09T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
526312,Coastal Village Llanelli,2023-06-09T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
526312,Coastal Village Llanelli,2023-06-09T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
526312,Coastal Village Llanelli,2023-06-09T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
526312,Coastal Village Llanelli,2023-06-09T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
526312,Coastal Village Llanelli,2023-06-09T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
526312,Coastal Village Llanelli,2023-06-09T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
526312,Coastal Village Llanelli,2023-06-09T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
526312,Coastal Village Llanelli,2023-06-09T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
526312,Coastal Village Llanelli,2023-06-09T23:20:00.000+00:00,busbar,,L3 Active Power,kW,26.08
526312,Coastal Village Llanelli,2023-06-09T23:20:00.000+00:00,busbar,,L2 Active Power,kW,16.36
526312,Coastal Village Llanelli,2023-06-09T23:20:00.000+00:00,busbar,,L1 Active Power,kW,24.88
526312,Coastal Village Llanelli,2023-06-09T23:20:00.000+00:00,busbar,,N Current (RMS),A,55.8
526312,Coastal Village Llanelli,2023-06-09T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
526312,Coastal Village Llanelli,2023-06-09T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
526312,Coastal Village Llanelli,2023-06-09T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
526312,Coastal Village Llanelli,2023-06-09T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
526312,Coastal Village Llanelli,2023-06-09T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
526312,Coastal Village Llanelli,2023-06-09T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.77
526312,Coastal Village Llanelli,2023-06-09T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.58
526312,Coastal Village Llanelli,2023-06-09T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.78
526312,Coastal Village Llanelli,2023-06-09T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.0
526312,Coastal Village Llanelli,2023-06-09T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.1
526312,Coastal Village Llanelli,2023-06-09T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.0
526312,Coastal Village Llanelli,2023-06-09T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.4
526312,Coastal Village Llanelli,2023-06-09T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.5
526312,Coastal Village Llanelli,2023-06-09T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.04
526312,Coastal Village Llanelli,2023-06-09T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
526312,Coastal Village Llanelli,2023-06-09T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
526312,Coastal Village Llanelli,2023-06-09T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.91
526312,Coastal Village Llanelli,2023-06-09T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.95
526312,Coastal Village Llanelli,2023-06-09T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.98
526312,Coastal Village Llanelli,2023-06-09T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.7
526312,Coastal Village Llanelli,2023-06-09T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.9
526312,Coastal Village Llanelli,2023-06-09T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.5
526312,Coastal Village Llanelli,2023-06-09T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
526312,Coastal Village Llanelli,2023-06-09T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.22
526312,Coastal Village Llanelli,2023-06-09T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
526312,Coastal Village Llanelli,2023-06-09T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.57
526312,Coastal Village Llanelli,2023-06-09T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.78
526312,Coastal Village Llanelli,2023-06-09T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.17
526312,Coastal Village Llanelli,2023-06-09T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.79
526312,Coastal Village Llanelli,2023-06-09T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.3
526312,Coastal Village Llanelli,2023-06-09T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.7
526312,Coastal Village Llanelli,2023-06-09T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.2
526312,Coastal Village Llanelli,2023-06-09T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.2
526312,Coastal Village Llanelli,2023-06-09T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
526312,Coastal Village Llanelli,2023-06-09T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
526312,Coastal Village Llanelli,2023-06-09T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
526312,Coastal Village Llanelli,2023-06-09T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.75
526312,Coastal Village Llanelli,2023-06-09T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.38
526312,Coastal Village Llanelli,2023-06-09T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.87
526312,Coastal Village Llanelli,2023-06-09T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
526312,Coastal Village Llanelli,2023-06-09T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.4
526312,Coastal Village Llanelli,2023-06-09T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
526312,Coastal Village Llanelli,2023-06-09T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
526312,Coastal Village Llanelli,2023-06-09T23:10:00.000+00:00,transformer,,Temperature,C,35.0
526312,Coastal Village Llanelli,2023-06-09T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
526312,Coastal Village Llanelli,2023-06-09T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
526312,Coastal Village Llanelli,2023-06-09T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
526312,Coastal Village Llanelli,2023-06-09T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
526312,Coastal Village Llanelli,2023-06-09T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
526312,Coastal Village Llanelli,2023-06-09T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
526312,Coastal Village Llanelli,2023-06-09T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
526312,Coastal Village Llanelli,2023-06-09T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
526312,Coastal Village Llanelli,2023-06-09T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
526312,Coastal Village Llanelli,2023-06-09T23:10:00.000+00:00,busbar,,L3 Active Power,kW,28.03
526312,Coastal Village Llanelli,2023-06-09T23:10:00.000+00:00,busbar,,L2 Active Power,kW,16.28
526312,Coastal Village Llanelli,2023-06-09T23:10:00.000+00:00,busbar,,L1 Active Power,kW,26.63
526312,Coastal Village Llanelli,2023-06-09T23:10:00.000+00:00,busbar,,N Current (RMS),A,62.0
526312,Coastal Village Llanelli,2023-06-09T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
526312,Coastal Village Llanelli,2023-06-09T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
526312,Coastal Village Llanelli,2023-06-09T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
526312,Coastal Village Llanelli,2023-06-09T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
526312,Coastal Village Llanelli,2023-06-09T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
526312,Coastal Village Llanelli,2023-06-09T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
526312,Coastal Village Llanelli,2023-06-09T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.66
526312,Coastal Village Llanelli,2023-06-09T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.74
526312,Coastal Village Llanelli,2023-06-09T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.06
526312,Coastal Village Llanelli,2023-06-09T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
526312,Coastal Village Llanelli,2023-06-09T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.5
526312,Coastal Village Llanelli,2023-06-09T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.2
526312,Coastal Village Llanelli,2023-06-09T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.4
526312,Coastal Village Llanelli,2023-06-09T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.39
526312,Coastal Village Llanelli,2023-06-09T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
526312,Coastal Village Llanelli,2023-06-09T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.13
526312,Coastal Village Llanelli,2023-06-09T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.53
526312,Coastal Village Llanelli,2023-06-09T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.24
526312,Coastal Village Llanelli,2023-06-09T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.59
526312,Coastal Village Llanelli,2023-06-09T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.1
526312,Coastal Village Llanelli,2023-06-09T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.2
526312,Coastal Village Llanelli,2023-06-09T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
526312,Coastal Village Llanelli,2023-06-09T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
526312,Coastal Village Llanelli,2023-06-09T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.17
526312,Coastal Village Llanelli,2023-06-09T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.99
526312,Coastal Village Llanelli,2023-06-09T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.75
526312,Coastal Village Llanelli,2023-06-09T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.34
526312,Coastal Village Llanelli,2023-06-09T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.8
526312,Coastal Village Llanelli,2023-06-09T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.31
526312,Coastal Village Llanelli,2023-06-09T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.2
526312,Coastal Village Llanelli,2023-06-09T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.4
526312,Coastal Village Llanelli,2023-06-09T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.4
526312,Coastal Village Llanelli,2023-06-09T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.8
526312,Coastal Village Llanelli,2023-06-09T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
526312,Coastal Village Llanelli,2023-06-09T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
526312,Coastal Village Llanelli,2023-06-09T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
526312,Coastal Village Llanelli,2023-06-09T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.51
526312,Coastal Village Llanelli,2023-06-09T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.38
526312,Coastal Village Llanelli,2023-06-09T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.71
526312,Coastal Village Llanelli,2023-06-09T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
526312,Coastal Village Llanelli,2023-06-09T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.7
526312,Coastal Village Llanelli,2023-06-09T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
526312,Coastal Village Llanelli,2023-06-09T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.5
526312,Coastal Village Llanelli,2023-06-09T23:00:00.000+00:00,transformer,,Temperature,C,35.1
526312,Coastal Village Llanelli,2023-06-09T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
526312,Coastal Village Llanelli,2023-06-09T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
526312,Coastal Village Llanelli,2023-06-09T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
526312,Coastal Village Llanelli,2023-06-09T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
526312,Coastal Village Llanelli,2023-06-09T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
526312,Coastal Village Llanelli,2023-06-09T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
526312,Coastal Village Llanelli,2023-06-09T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
526312,Coastal Village Llanelli,2023-06-09T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
526312,Coastal Village Llanelli,2023-06-09T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
526312,Coastal Village Llanelli,2023-06-09T23:00:00.000+00:00,busbar,,L3 Active Power,kW,24.04
526312,Coastal Village Llanelli,2023-06-09T23:00:00.000+00:00,busbar,,L2 Active Power,kW,14.15
526312,Coastal Village Llanelli,2023-06-09T23:00:00.000+00:00,busbar,,L1 Active Power,kW,25.67
526312,Coastal Village Llanelli,2023-06-09T23:00:00.000+00:00,busbar,,N Current (RMS),A,62.8
526312,Coastal Village Llanelli,2023-06-09T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
526312,Coastal Village Llanelli,2023-06-09T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
526312,Coastal Village Llanelli,2023-06-09T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
526312,Coastal Village Llanelli,2023-06-09T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
526312,Coastal Village Llanelli,2023-06-09T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
526312,Coastal Village Llanelli,2023-06-09T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
526312,Coastal Village Llanelli,2023-06-09T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.69
526312,Coastal Village Llanelli,2023-06-09T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.61
526312,Coastal Village Llanelli,2023-06-09T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.12
526312,Coastal Village Llanelli,2023-06-09T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
526312,Coastal Village Llanelli,2023-06-09T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.5
526312,Coastal Village Llanelli,2023-06-09T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.8
526312,Coastal Village Llanelli,2023-06-09T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.8
526312,Coastal Village Llanelli,2023-06-09T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.36
526312,Coastal Village Llanelli,2023-06-09T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
526312,Coastal Village Llanelli,2023-06-09T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.13
526312,Coastal Village Llanelli,2023-06-09T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.69
526312,Coastal Village Llanelli,2023-06-09T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.71
526312,Coastal Village Llanelli,2023-06-09T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.05
526312,Coastal Village Llanelli,2023-06-09T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.5
526312,Coastal Village Llanelli,2023-06-09T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.9
526312,Coastal Village Llanelli,2023-06-09T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
526312,Coastal Village Llanelli,2023-06-09T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.5
526312,Coastal Village Llanelli,2023-06-09T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.03
526312,Coastal Village Llanelli,2023-06-09T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.28
526312,Coastal Village Llanelli,2023-06-09T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.63
526312,Coastal Village Llanelli,2023-06-09T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.61
526312,Coastal Village Llanelli,2023-06-09T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.72
526312,Coastal Village Llanelli,2023-06-09T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.0
526312,Coastal Village Llanelli,2023-06-09T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
526312,Coastal Village Llanelli,2023-06-09T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.9
526312,Coastal Village Llanelli,2023-06-09T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.3
526312,Coastal Village Llanelli,2023-06-09T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.6
526312,Coastal Village Llanelli,2023-06-09T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
526312,Coastal Village Llanelli,2023-06-09T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
526312,Coastal Village Llanelli,2023-06-09T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
526312,Coastal Village Llanelli,2023-06-09T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.37
526312,Coastal Village Llanelli,2023-06-09T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.4
526312,Coastal Village Llanelli,2023-06-09T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.51
526312,Coastal Village Llanelli,2023-06-09T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
526312,Coastal Village Llanelli,2023-06-09T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.1
526312,Coastal Village Llanelli,2023-06-09T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
526312,Coastal Village Llanelli,2023-06-09T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
526312,Coastal Village Llanelli,2023-06-09T22:50:00.000+00:00,transformer,,Temperature,C,35.1
526312,Coastal Village Llanelli,2023-06-09T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
526312,Coastal Village Llanelli,2023-06-09T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
526312,Coastal Village Llanelli,2023-06-09T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
526312,Coastal Village Llanelli,2023-06-09T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
526312,Coastal Village Llanelli,2023-06-09T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
526312,Coastal Village Llanelli,2023-06-09T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
526312,Coastal Village Llanelli,2023-06-09T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
526312,Coastal Village Llanelli,2023-06-09T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
526312,Coastal Village Llanelli,2023-06-09T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
526312,Coastal Village Llanelli,2023-06-09T22:50:00.000+00:00,busbar,,L3 Active Power,kW,24.36
526312,Coastal Village Llanelli,2023-06-09T22:50:00.000+00:00,busbar,,L2 Active Power,kW,13.44
526312,Coastal Village Llanelli,2023-06-09T22:50:00.000+00:00,busbar,,L1 Active Power,kW,18.67
526312,Coastal Village Llanelli,2023-06-09T22:50:00.000+00:00,busbar,,N Current (RMS),A,60.2
526312,Coastal Village Llanelli,2023-06-09T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
526312,Coastal Village Llanelli,2023-06-09T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
526312,Coastal Village Llanelli,2023-06-09T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
526312,Coastal Village Llanelli,2023-06-09T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
526312,Coastal Village Llanelli,2023-06-09T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
526312,Coastal Village Llanelli,2023-06-09T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
526312,Coastal Village Llanelli,2023-06-09T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.14
526312,Coastal Village Llanelli,2023-06-09T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.57
526312,Coastal Village Llanelli,2023-06-09T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.13
526312,Coastal Village Llanelli,2023-06-09T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
526312,Coastal Village Llanelli,2023-06-09T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.3
526312,Coastal Village Llanelli,2023-06-09T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.6
526312,Coastal Village Llanelli,2023-06-09T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.7
526312,Coastal Village Llanelli,2023-06-09T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.43
526312,Coastal Village Llanelli,2023-06-09T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
526312,Coastal Village Llanelli,2023-06-09T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
526312,Coastal Village Llanelli,2023-06-09T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.86
526312,Coastal Village Llanelli,2023-06-09T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.84
526312,Coastal Village Llanelli,2023-06-09T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.14
526312,Coastal Village Llanelli,2023-06-09T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
526312,Coastal Village Llanelli,2023-06-09T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.3
526312,Coastal Village Llanelli,2023-06-09T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
526312,Coastal Village Llanelli,2023-06-09T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.5
526312,Coastal Village Llanelli,2023-06-09T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.9
526312,Coastal Village Llanelli,2023-06-09T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.27
526312,Coastal Village Llanelli,2023-06-09T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.46
526312,Coastal Village Llanelli,2023-06-09T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.86
526312,Coastal Village Llanelli,2023-06-09T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.87
526312,Coastal Village Llanelli,2023-06-09T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.14
526312,Coastal Village Llanelli,2023-06-09T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.7
526312,Coastal Village Llanelli,2023-06-09T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.0
526312,Coastal Village Llanelli,2023-06-09T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.5
526312,Coastal Village Llanelli,2023-06-09T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.5
526312,Coastal Village Llanelli,2023-06-09T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
526312,Coastal Village Llanelli,2023-06-09T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
526312,Coastal Village Llanelli,2023-06-09T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
526312,Coastal Village Llanelli,2023-06-09T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.64
526312,Coastal Village Llanelli,2023-06-09T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.26
526312,Coastal Village Llanelli,2023-06-09T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.99
526312,Coastal Village Llanelli,2023-06-09T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
526312,Coastal Village Llanelli,2023-06-09T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.7
526312,Coastal Village Llanelli,2023-06-09T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
526312,Coastal Village Llanelli,2023-06-09T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.3
526312,Coastal Village Llanelli,2023-06-09T22:40:00.000+00:00,transformer,,Temperature,C,35.2
526312,Coastal Village Llanelli,2023-06-09T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
526312,Coastal Village Llanelli,2023-06-09T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
526312,Coastal Village Llanelli,2023-06-09T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
526312,Coastal Village Llanelli,2023-06-09T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
526312,Coastal Village Llanelli,2023-06-09T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
526312,Coastal Village Llanelli,2023-06-09T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
526312,Coastal Village Llanelli,2023-06-09T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
526312,Coastal Village Llanelli,2023-06-09T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
526312,Coastal Village Llanelli,2023-06-09T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
526312,Coastal Village Llanelli,2023-06-09T22:40:00.000+00:00,busbar,,L3 Active Power,kW,25.5
526312,Coastal Village Llanelli,2023-06-09T22:40:00.000+00:00,busbar,,L2 Active Power,kW,14.54
526312,Coastal Village Llanelli,2023-06-09T22:40:00.000+00:00,busbar,,L1 Active Power,kW,19.4
526312,Coastal Village Llanelli,2023-06-09T22:40:00.000+00:00,busbar,,N Current (RMS),A,58.9
526312,Coastal Village Llanelli,2023-06-09T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
526312,Coastal Village Llanelli,2023-06-09T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
526312,Coastal Village Llanelli,2023-06-09T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
526312,Coastal Village Llanelli,2023-06-09T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
526312,Coastal Village Llanelli,2023-06-09T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
526312,Coastal Village Llanelli,2023-06-09T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
526312,Coastal Village Llanelli,2023-06-09T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.07
526312,Coastal Village Llanelli,2023-06-09T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.62
526312,Coastal Village Llanelli,2023-06-09T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.17
526312,Coastal Village Llanelli,2023-06-09T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
526312,Coastal Village Llanelli,2023-06-09T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.9
526312,Coastal Village Llanelli,2023-06-09T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.8
526312,Coastal Village Llanelli,2023-06-09T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.9
526312,Coastal Village Llanelli,2023-06-09T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.16
526312,Coastal Village Llanelli,2023-06-09T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.05
526312,Coastal Village Llanelli,2023-06-09T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.18
526312,Coastal Village Llanelli,2023-06-09T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.75
526312,Coastal Village Llanelli,2023-06-09T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.89
526312,Coastal Village Llanelli,2023-06-09T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.17
526312,Coastal Village Llanelli,2023-06-09T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
526312,Coastal Village Llanelli,2023-06-09T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.7
526312,Coastal Village Llanelli,2023-06-09T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
526312,Coastal Village Llanelli,2023-06-09T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
526312,Coastal Village Llanelli,2023-06-09T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.71
526312,Coastal Village Llanelli,2023-06-09T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.35
526312,Coastal Village Llanelli,2023-06-09T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.09
526312,Coastal Village Llanelli,2023-06-09T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.32
526312,Coastal Village Llanelli,2023-06-09T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.75
526312,Coastal Village Llanelli,2023-06-09T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.58
526312,Coastal Village Llanelli,2023-06-09T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
526312,Coastal Village Llanelli,2023-06-09T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.1
526312,Coastal Village Llanelli,2023-06-09T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.2
526312,Coastal Village Llanelli,2023-06-09T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.8
526312,Coastal Village Llanelli,2023-06-09T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
526312,Coastal Village Llanelli,2023-06-09T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
526312,Coastal Village Llanelli,2023-06-09T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
526312,Coastal Village Llanelli,2023-06-09T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.87
526312,Coastal Village Llanelli,2023-06-09T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.29
526312,Coastal Village Llanelli,2023-06-09T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.78
526312,Coastal Village Llanelli,2023-06-09T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
526312,Coastal Village Llanelli,2023-06-09T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.8
526312,Coastal Village Llanelli,2023-06-09T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
526312,Coastal Village Llanelli,2023-06-09T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
526312,Coastal Village Llanelli,2023-06-09T22:30:00.000+00:00,transformer,,Temperature,C,35.2
526312,Coastal Village Llanelli,2023-06-09T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
526312,Coastal Village Llanelli,2023-06-09T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
526312,Coastal Village Llanelli,2023-06-09T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
526312,Coastal Village Llanelli,2023-06-09T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
526312,Coastal Village Llanelli,2023-06-09T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
526312,Coastal Village Llanelli,2023-06-09T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
526312,Coastal Village Llanelli,2023-06-09T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
526312,Coastal Village Llanelli,2023-06-09T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
526312,Coastal Village Llanelli,2023-06-09T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
526312,Coastal Village Llanelli,2023-06-09T22:30:00.000+00:00,busbar,,L3 Active Power,kW,25.01
526312,Coastal Village Llanelli,2023-06-09T22:30:00.000+00:00,busbar,,L2 Active Power,kW,14.55
526312,Coastal Village Llanelli,2023-06-09T22:30:00.000+00:00,busbar,,L1 Active Power,kW,18.7
526312,Coastal Village Llanelli,2023-06-09T22:30:00.000+00:00,busbar,,N Current (RMS),A,58.4
526312,Coastal Village Llanelli,2023-06-09T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
526312,Coastal Village Llanelli,2023-06-09T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
526312,Coastal Village Llanelli,2023-06-09T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
526312,Coastal Village Llanelli,2023-06-09T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
526312,Coastal Village Llanelli,2023-06-09T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
526312,Coastal Village Llanelli,2023-06-09T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
526312,Coastal Village Llanelli,2023-06-09T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.96
526312,Coastal Village Llanelli,2023-06-09T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.73
526312,Coastal Village Llanelli,2023-06-09T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.3
526312,Coastal Village Llanelli,2023-06-09T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
526312,Coastal Village Llanelli,2023-06-09T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.5
526312,Coastal Village Llanelli,2023-06-09T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.2
526312,Coastal Village Llanelli,2023-06-09T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.8
526312,Coastal Village Llanelli,2023-06-09T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.04
526312,Coastal Village Llanelli,2023-06-09T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
526312,Coastal Village Llanelli,2023-06-09T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
526312,Coastal Village Llanelli,2023-06-09T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.79
526312,Coastal Village Llanelli,2023-06-09T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.73
526312,Coastal Village Llanelli,2023-06-09T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.35
526312,Coastal Village Llanelli,2023-06-09T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
526312,Coastal Village Llanelli,2023-06-09T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.7
526312,Coastal Village Llanelli,2023-06-09T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
526312,Coastal Village Llanelli,2023-06-09T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
526312,Coastal Village Llanelli,2023-06-09T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.0
526312,Coastal Village Llanelli,2023-06-09T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.28
526312,Coastal Village Llanelli,2023-06-09T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.17
526312,Coastal Village Llanelli,2023-06-09T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.12
526312,Coastal Village Llanelli,2023-06-09T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.85
526312,Coastal Village Llanelli,2023-06-09T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.52
526312,Coastal Village Llanelli,2023-06-09T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
526312,Coastal Village Llanelli,2023-06-09T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.9
526312,Coastal Village Llanelli,2023-06-09T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.6
526312,Coastal Village Llanelli,2023-06-09T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.9
526312,Coastal Village Llanelli,2023-06-09T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
526312,Coastal Village Llanelli,2023-06-09T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
526312,Coastal Village Llanelli,2023-06-09T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
526312,Coastal Village Llanelli,2023-06-09T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.66
526312,Coastal Village Llanelli,2023-06-09T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.83
526312,Coastal Village Llanelli,2023-06-09T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.56
526312,Coastal Village Llanelli,2023-06-09T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
526312,Coastal Village Llanelli,2023-06-09T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.5
526312,Coastal Village Llanelli,2023-06-09T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
526312,Coastal Village Llanelli,2023-06-09T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.9
526312,Coastal Village Llanelli,2023-06-09T22:20:00.000+00:00,transformer,,Temperature,C,35.3
526312,Coastal Village Llanelli,2023-06-09T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
526312,Coastal Village Llanelli,2023-06-09T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
526312,Coastal Village Llanelli,2023-06-09T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
526312,Coastal Village Llanelli,2023-06-09T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
526312,Coastal Village Llanelli,2023-06-09T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
526312,Coastal Village Llanelli,2023-06-09T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
526312,Coastal Village Llanelli,2023-06-09T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
526312,Coastal Village Llanelli,2023-06-09T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
526312,Coastal Village Llanelli,2023-06-09T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
526312,Coastal Village Llanelli,2023-06-09T22:20:00.000+00:00,busbar,,L3 Active Power,kW,22.53
526312,Coastal Village Llanelli,2023-06-09T22:20:00.000+00:00,busbar,,L2 Active Power,kW,14.14
526312,Coastal Village Llanelli,2023-06-09T22:20:00.000+00:00,busbar,,L1 Active Power,kW,21.73
526312,Coastal Village Llanelli,2023-06-09T22:20:00.000+00:00,busbar,,N Current (RMS),A,55.2
526312,Coastal Village Llanelli,2023-06-09T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
526312,Coastal Village Llanelli,2023-06-09T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
526312,Coastal Village Llanelli,2023-06-09T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
526312,Coastal Village Llanelli,2023-06-09T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
526312,Coastal Village Llanelli,2023-06-09T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
526312,Coastal Village Llanelli,2023-06-09T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
526312,Coastal Village Llanelli,2023-06-09T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.04
526312,Coastal Village Llanelli,2023-06-09T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.78
526312,Coastal Village Llanelli,2023-06-09T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.59
526312,Coastal Village Llanelli,2023-06-09T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
526312,Coastal Village Llanelli,2023-06-09T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.7
526312,Coastal Village Llanelli,2023-06-09T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.3
526312,Coastal Village Llanelli,2023-06-09T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.0
526312,Coastal Village Llanelli,2023-06-09T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.06
526312,Coastal Village Llanelli,2023-06-09T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
526312,Coastal Village Llanelli,2023-06-09T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
526312,Coastal Village Llanelli,2023-06-09T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.64
526312,Coastal Village Llanelli,2023-06-09T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.93
526312,Coastal Village Llanelli,2023-06-09T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.43
526312,Coastal Village Llanelli,2023-06-09T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
526312,Coastal Village Llanelli,2023-06-09T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.2
526312,Coastal Village Llanelli,2023-06-09T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
526312,Coastal Village Llanelli,2023-06-09T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.1
526312,Coastal Village Llanelli,2023-06-09T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.0
526312,Coastal Village Llanelli,2023-06-09T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.05
526312,Coastal Village Llanelli,2023-06-09T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.33
526312,Coastal Village Llanelli,2023-06-09T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.15
526312,Coastal Village Llanelli,2023-06-09T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.23
