Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526312,Coastal Village Llanelli,2023-06-09T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.53
526312,Coastal Village Llanelli,2023-06-09T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.7
526312,Coastal Village Llanelli,2023-06-09T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.0
526312,Coastal Village Llanelli,2023-06-09T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.8
526312,Coastal Village Llanelli,2023-06-09T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.4
526312,Coastal Village Llanelli,2023-06-09T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
526312,Coastal Village Llanelli,2023-06-09T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
526312,Coastal Village Llanelli,2023-06-09T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
526312,Coastal Village Llanelli,2023-06-09T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.76
526312,Coastal Village Llanelli,2023-06-09T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.17
526312,Coastal Village Llanelli,2023-06-09T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.82
526312,Coastal Village Llanelli,2023-06-09T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
526312,Coastal Village Llanelli,2023-06-09T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.3
526312,Coastal Village Llanelli,2023-06-09T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
526312,Coastal Village Llanelli,2023-06-09T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.3
526312,Coastal Village Llanelli,2023-06-09T22:10:00.000+00:00,transformer,,Temperature,C,35.3
526312,Coastal Village Llanelli,2023-06-09T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
526312,Coastal Village Llanelli,2023-06-09T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
526312,Coastal Village Llanelli,2023-06-09T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
526312,Coastal Village Llanelli,2023-06-09T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
526312,Coastal Village Llanelli,2023-06-09T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
526312,Coastal Village Llanelli,2023-06-09T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
526312,Coastal Village Llanelli,2023-06-09T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
526312,Coastal Village Llanelli,2023-06-09T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
526312,Coastal Village Llanelli,2023-06-09T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
526312,Coastal Village Llanelli,2023-06-09T22:10:00.000+00:00,busbar,,L3 Active Power,kW,23.6
526312,Coastal Village Llanelli,2023-06-09T22:10:00.000+00:00,busbar,,L2 Active Power,kW,15.12
526312,Coastal Village Llanelli,2023-06-09T22:10:00.000+00:00,busbar,,L1 Active Power,kW,26.37
526312,Coastal Village Llanelli,2023-06-09T22:10:00.000+00:00,busbar,,N Current (RMS),A,59.6
526312,Coastal Village Llanelli,2023-06-09T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
526312,Coastal Village Llanelli,2023-06-09T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
526312,Coastal Village Llanelli,2023-06-09T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
526312,Coastal Village Llanelli,2023-06-09T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
526312,Coastal Village Llanelli,2023-06-09T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
526312,Coastal Village Llanelli,2023-06-09T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
526312,Coastal Village Llanelli,2023-06-09T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.22
526312,Coastal Village Llanelli,2023-06-09T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.83
526312,Coastal Village Llanelli,2023-06-09T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.35
526312,Coastal Village Llanelli,2023-06-09T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
526312,Coastal Village Llanelli,2023-06-09T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.5
526312,Coastal Village Llanelli,2023-06-09T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.6
526312,Coastal Village Llanelli,2023-06-09T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.4
526312,Coastal Village Llanelli,2023-06-09T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.09
526312,Coastal Village Llanelli,2023-06-09T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.34
526312,Coastal Village Llanelli,2023-06-09T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
526312,Coastal Village Llanelli,2023-06-09T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.08
526312,Coastal Village Llanelli,2023-06-09T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.92
526312,Coastal Village Llanelli,2023-06-09T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.47
526312,Coastal Village Llanelli,2023-06-09T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
526312,Coastal Village Llanelli,2023-06-09T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.2
526312,Coastal Village Llanelli,2023-06-09T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
526312,Coastal Village Llanelli,2023-06-09T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
526312,Coastal Village Llanelli,2023-06-09T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.75
526312,Coastal Village Llanelli,2023-06-09T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.84
526312,Coastal Village Llanelli,2023-06-09T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.54
526312,Coastal Village Llanelli,2023-06-09T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.57
526312,Coastal Village Llanelli,2023-06-09T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.19
526312,Coastal Village Llanelli,2023-06-09T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.52
526312,Coastal Village Llanelli,2023-06-09T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
526312,Coastal Village Llanelli,2023-06-09T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.2
526312,Coastal Village Llanelli,2023-06-09T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.4
526312,Coastal Village Llanelli,2023-06-09T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.8
526312,Coastal Village Llanelli,2023-06-09T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
526312,Coastal Village Llanelli,2023-06-09T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
526312,Coastal Village Llanelli,2023-06-09T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
526312,Coastal Village Llanelli,2023-06-09T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.37
526312,Coastal Village Llanelli,2023-06-09T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.1
526312,Coastal Village Llanelli,2023-06-09T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.12
526312,Coastal Village Llanelli,2023-06-09T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
526312,Coastal Village Llanelli,2023-06-09T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.8
526312,Coastal Village Llanelli,2023-06-09T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
526312,Coastal Village Llanelli,2023-06-09T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
526312,Coastal Village Llanelli,2023-06-09T22:00:00.000+00:00,transformer,,Temperature,C,35.3
526312,Coastal Village Llanelli,2023-06-09T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
526312,Coastal Village Llanelli,2023-06-09T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
526312,Coastal Village Llanelli,2023-06-09T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
526312,Coastal Village Llanelli,2023-06-09T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
526312,Coastal Village Llanelli,2023-06-09T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
526312,Coastal Village Llanelli,2023-06-09T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
526312,Coastal Village Llanelli,2023-06-09T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
526312,Coastal Village Llanelli,2023-06-09T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
526312,Coastal Village Llanelli,2023-06-09T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
526312,Coastal Village Llanelli,2023-06-09T22:00:00.000+00:00,busbar,,L3 Active Power,kW,23.24
526312,Coastal Village Llanelli,2023-06-09T22:00:00.000+00:00,busbar,,L2 Active Power,kW,16.04
526312,Coastal Village Llanelli,2023-06-09T22:00:00.000+00:00,busbar,,L1 Active Power,kW,24.45
526312,Coastal Village Llanelli,2023-06-09T22:00:00.000+00:00,busbar,,N Current (RMS),A,57.6
526312,Coastal Village Llanelli,2023-06-09T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
526312,Coastal Village Llanelli,2023-06-09T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
526312,Coastal Village Llanelli,2023-06-09T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
526312,Coastal Village Llanelli,2023-06-09T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
526312,Coastal Village Llanelli,2023-06-09T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
526312,Coastal Village Llanelli,2023-06-09T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
526312,Coastal Village Llanelli,2023-06-09T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.97
526312,Coastal Village Llanelli,2023-06-09T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.79
526312,Coastal Village Llanelli,2023-06-09T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.28
526312,Coastal Village Llanelli,2023-06-09T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.3
526312,Coastal Village Llanelli,2023-06-09T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.6
526312,Coastal Village Llanelli,2023-06-09T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.4
526312,Coastal Village Llanelli,2023-06-09T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.8
526312,Coastal Village Llanelli,2023-06-09T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.07
526312,Coastal Village Llanelli,2023-06-09T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.2
526312,Coastal Village Llanelli,2023-06-09T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
526312,Coastal Village Llanelli,2023-06-09T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.91
526312,Coastal Village Llanelli,2023-06-09T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.6
526312,Coastal Village Llanelli,2023-06-09T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.9
526312,Coastal Village Llanelli,2023-06-09T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
526312,Coastal Village Llanelli,2023-06-09T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.3
526312,Coastal Village Llanelli,2023-06-09T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.0
526312,Coastal Village Llanelli,2023-06-09T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
526312,Coastal Village Llanelli,2023-06-09T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.59
526312,Coastal Village Llanelli,2023-06-09T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.85
526312,Coastal Village Llanelli,2023-06-09T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.46
526312,Coastal Village Llanelli,2023-06-09T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.48
526312,Coastal Village Llanelli,2023-06-09T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.55
526312,Coastal Village Llanelli,2023-06-09T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.53
526312,Coastal Village Llanelli,2023-06-09T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
526312,Coastal Village Llanelli,2023-06-09T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.0
526312,Coastal Village Llanelli,2023-06-09T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.9
526312,Coastal Village Llanelli,2023-06-09T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.1
526312,Coastal Village Llanelli,2023-06-09T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
526312,Coastal Village Llanelli,2023-06-09T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
526312,Coastal Village Llanelli,2023-06-09T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
526312,Coastal Village Llanelli,2023-06-09T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.46
526312,Coastal Village Llanelli,2023-06-09T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.87
526312,Coastal Village Llanelli,2023-06-09T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.02
526312,Coastal Village Llanelli,2023-06-09T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
526312,Coastal Village Llanelli,2023-06-09T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.5
526312,Coastal Village Llanelli,2023-06-09T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
526312,Coastal Village Llanelli,2023-06-09T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
526312,Coastal Village Llanelli,2023-06-09T21:50:00.000+00:00,transformer,,Temperature,C,35.4
526312,Coastal Village Llanelli,2023-06-09T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
526312,Coastal Village Llanelli,2023-06-09T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
526312,Coastal Village Llanelli,2023-06-09T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
526312,Coastal Village Llanelli,2023-06-09T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
526312,Coastal Village Llanelli,2023-06-09T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
526312,Coastal Village Llanelli,2023-06-09T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
526312,Coastal Village Llanelli,2023-06-09T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
526312,Coastal Village Llanelli,2023-06-09T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
526312,Coastal Village Llanelli,2023-06-09T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
526312,Coastal Village Llanelli,2023-06-09T21:50:00.000+00:00,busbar,,L3 Active Power,kW,23.82
526312,Coastal Village Llanelli,2023-06-09T21:50:00.000+00:00,busbar,,L2 Active Power,kW,19.81
526312,Coastal Village Llanelli,2023-06-09T21:50:00.000+00:00,busbar,,L1 Active Power,kW,22.72
526312,Coastal Village Llanelli,2023-06-09T21:50:00.000+00:00,busbar,,N Current (RMS),A,51.4
526312,Coastal Village Llanelli,2023-06-09T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
526312,Coastal Village Llanelli,2023-06-09T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
526312,Coastal Village Llanelli,2023-06-09T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
526312,Coastal Village Llanelli,2023-06-09T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
526312,Coastal Village Llanelli,2023-06-09T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
526312,Coastal Village Llanelli,2023-06-09T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
526312,Coastal Village Llanelli,2023-06-09T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.73
526312,Coastal Village Llanelli,2023-06-09T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.84
526312,Coastal Village Llanelli,2023-06-09T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.31
526312,Coastal Village Llanelli,2023-06-09T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
526312,Coastal Village Llanelli,2023-06-09T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.8
526312,Coastal Village Llanelli,2023-06-09T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.6
526312,Coastal Village Llanelli,2023-06-09T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.7
526312,Coastal Village Llanelli,2023-06-09T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.6
526312,Coastal Village Llanelli,2023-06-09T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
526312,Coastal Village Llanelli,2023-06-09T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
526312,Coastal Village Llanelli,2023-06-09T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.21
526312,Coastal Village Llanelli,2023-06-09T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.66
526312,Coastal Village Llanelli,2023-06-09T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.77
526312,Coastal Village Llanelli,2023-06-09T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
526312,Coastal Village Llanelli,2023-06-09T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.0
526312,Coastal Village Llanelli,2023-06-09T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.3
526312,Coastal Village Llanelli,2023-06-09T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.3
526312,Coastal Village Llanelli,2023-06-09T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.6
526312,Coastal Village Llanelli,2023-06-09T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.9
526312,Coastal Village Llanelli,2023-06-09T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.69
526312,Coastal Village Llanelli,2023-06-09T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.79
526312,Coastal Village Llanelli,2023-06-09T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.97
526312,Coastal Village Llanelli,2023-06-09T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.13
526312,Coastal Village Llanelli,2023-06-09T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
526312,Coastal Village Llanelli,2023-06-09T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.6
526312,Coastal Village Llanelli,2023-06-09T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.6
526312,Coastal Village Llanelli,2023-06-09T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.6
526312,Coastal Village Llanelli,2023-06-09T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
526312,Coastal Village Llanelli,2023-06-09T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
526312,Coastal Village Llanelli,2023-06-09T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
526312,Coastal Village Llanelli,2023-06-09T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.97
526312,Coastal Village Llanelli,2023-06-09T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.73
526312,Coastal Village Llanelli,2023-06-09T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.4
526312,Coastal Village Llanelli,2023-06-09T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
526312,Coastal Village Llanelli,2023-06-09T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.5
526312,Coastal Village Llanelli,2023-06-09T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
526312,Coastal Village Llanelli,2023-06-09T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
526312,Coastal Village Llanelli,2023-06-09T21:40:00.000+00:00,transformer,,Temperature,C,35.4
526312,Coastal Village Llanelli,2023-06-09T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
526312,Coastal Village Llanelli,2023-06-09T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
526312,Coastal Village Llanelli,2023-06-09T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
526312,Coastal Village Llanelli,2023-06-09T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
526312,Coastal Village Llanelli,2023-06-09T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
526312,Coastal Village Llanelli,2023-06-09T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
526312,Coastal Village Llanelli,2023-06-09T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
526312,Coastal Village Llanelli,2023-06-09T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
526312,Coastal Village Llanelli,2023-06-09T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
526312,Coastal Village Llanelli,2023-06-09T21:40:00.000+00:00,busbar,,L3 Active Power,kW,23.7
526312,Coastal Village Llanelli,2023-06-09T21:40:00.000+00:00,busbar,,L2 Active Power,kW,20.21
526312,Coastal Village Llanelli,2023-06-09T21:40:00.000+00:00,busbar,,L1 Active Power,kW,22.61
526312,Coastal Village Llanelli,2023-06-09T21:40:00.000+00:00,busbar,,N Current (RMS),A,51.1
526312,Coastal Village Llanelli,2023-06-09T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
526312,Coastal Village Llanelli,2023-06-09T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
526312,Coastal Village Llanelli,2023-06-09T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
526312,Coastal Village Llanelli,2023-06-09T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
526312,Coastal Village Llanelli,2023-06-09T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
526312,Coastal Village Llanelli,2023-06-09T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
526312,Coastal Village Llanelli,2023-06-09T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.26
526312,Coastal Village Llanelli,2023-06-09T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.76
526312,Coastal Village Llanelli,2023-06-09T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.35
526312,Coastal Village Llanelli,2023-06-09T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.5
526312,Coastal Village Llanelli,2023-06-09T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.8
526312,Coastal Village Llanelli,2023-06-09T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.3
526312,Coastal Village Llanelli,2023-06-09T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.9
526312,Coastal Village Llanelli,2023-06-09T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.15
526312,Coastal Village Llanelli,2023-06-09T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.12
526312,Coastal Village Llanelli,2023-06-09T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.12
526312,Coastal Village Llanelli,2023-06-09T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.74
526312,Coastal Village Llanelli,2023-06-09T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.56
526312,Coastal Village Llanelli,2023-06-09T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.79
526312,Coastal Village Llanelli,2023-06-09T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
526312,Coastal Village Llanelli,2023-06-09T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.9
526312,Coastal Village Llanelli,2023-06-09T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.4
526312,Coastal Village Llanelli,2023-06-09T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
526312,Coastal Village Llanelli,2023-06-09T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.56
526312,Coastal Village Llanelli,2023-06-09T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.06
526312,Coastal Village Llanelli,2023-06-09T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.48
526312,Coastal Village Llanelli,2023-06-09T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.17
526312,Coastal Village Llanelli,2023-06-09T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.16
526312,Coastal Village Llanelli,2023-06-09T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.56
526312,Coastal Village Llanelli,2023-06-09T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.7
526312,Coastal Village Llanelli,2023-06-09T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.3
526312,Coastal Village Llanelli,2023-06-09T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.6
526312,Coastal Village Llanelli,2023-06-09T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.2
526312,Coastal Village Llanelli,2023-06-09T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
526312,Coastal Village Llanelli,2023-06-09T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
526312,Coastal Village Llanelli,2023-06-09T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
526312,Coastal Village Llanelli,2023-06-09T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.17
526312,Coastal Village Llanelli,2023-06-09T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.52
526312,Coastal Village Llanelli,2023-06-09T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.07
526312,Coastal Village Llanelli,2023-06-09T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
526312,Coastal Village Llanelli,2023-06-09T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.3
526312,Coastal Village Llanelli,2023-06-09T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.6
526312,Coastal Village Llanelli,2023-06-09T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.6
526312,Coastal Village Llanelli,2023-06-09T21:30:00.000+00:00,transformer,,Temperature,C,35.4
526312,Coastal Village Llanelli,2023-06-09T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
526312,Coastal Village Llanelli,2023-06-09T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
526312,Coastal Village Llanelli,2023-06-09T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
526312,Coastal Village Llanelli,2023-06-09T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
526312,Coastal Village Llanelli,2023-06-09T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
526312,Coastal Village Llanelli,2023-06-09T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
526312,Coastal Village Llanelli,2023-06-09T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
526312,Coastal Village Llanelli,2023-06-09T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
526312,Coastal Village Llanelli,2023-06-09T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
526312,Coastal Village Llanelli,2023-06-09T21:30:00.000+00:00,busbar,,L3 Active Power,kW,26.34
526312,Coastal Village Llanelli,2023-06-09T21:30:00.000+00:00,busbar,,L2 Active Power,kW,22.0
526312,Coastal Village Llanelli,2023-06-09T21:30:00.000+00:00,busbar,,L1 Active Power,kW,22.77
526312,Coastal Village Llanelli,2023-06-09T21:30:00.000+00:00,busbar,,N Current (RMS),A,54.0
526312,Coastal Village Llanelli,2023-06-09T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
526312,Coastal Village Llanelli,2023-06-09T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
526312,Coastal Village Llanelli,2023-06-09T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
526312,Coastal Village Llanelli,2023-06-09T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
526312,Coastal Village Llanelli,2023-06-09T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
526312,Coastal Village Llanelli,2023-06-09T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
526312,Coastal Village Llanelli,2023-06-09T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.26
526312,Coastal Village Llanelli,2023-06-09T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.67
526312,Coastal Village Llanelli,2023-06-09T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.59
526312,Coastal Village Llanelli,2023-06-09T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.0
526312,Coastal Village Llanelli,2023-06-09T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.8
526312,Coastal Village Llanelli,2023-06-09T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.9
526312,Coastal Village Llanelli,2023-06-09T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.5
526312,Coastal Village Llanelli,2023-06-09T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.4
526312,Coastal Village Llanelli,2023-06-09T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.2
526312,Coastal Village Llanelli,2023-06-09T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
526312,Coastal Village Llanelli,2023-06-09T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.71
526312,Coastal Village Llanelli,2023-06-09T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.0
526312,Coastal Village Llanelli,2023-06-09T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.67
526312,Coastal Village Llanelli,2023-06-09T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.9
526312,Coastal Village Llanelli,2023-06-09T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.6
526312,Coastal Village Llanelli,2023-06-09T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
526312,Coastal Village Llanelli,2023-06-09T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
526312,Coastal Village Llanelli,2023-06-09T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.77
526312,Coastal Village Llanelli,2023-06-09T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.06
526312,Coastal Village Llanelli,2023-06-09T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.65
526312,Coastal Village Llanelli,2023-06-09T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.69
526312,Coastal Village Llanelli,2023-06-09T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.41
526312,Coastal Village Llanelli,2023-06-09T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.38
526312,Coastal Village Llanelli,2023-06-09T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.1
526312,Coastal Village Llanelli,2023-06-09T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.6
526312,Coastal Village Llanelli,2023-06-09T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.4
526312,Coastal Village Llanelli,2023-06-09T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.5
526312,Coastal Village Llanelli,2023-06-09T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
526312,Coastal Village Llanelli,2023-06-09T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
526312,Coastal Village Llanelli,2023-06-09T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
526312,Coastal Village Llanelli,2023-06-09T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.22
526312,Coastal Village Llanelli,2023-06-09T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.53
526312,Coastal Village Llanelli,2023-06-09T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.9
526312,Coastal Village Llanelli,2023-06-09T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
526312,Coastal Village Llanelli,2023-06-09T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.6
526312,Coastal Village Llanelli,2023-06-09T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
526312,Coastal Village Llanelli,2023-06-09T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.0
526312,Coastal Village Llanelli,2023-06-09T21:20:00.000+00:00,transformer,,Temperature,C,35.5
526312,Coastal Village Llanelli,2023-06-09T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
526312,Coastal Village Llanelli,2023-06-09T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
526312,Coastal Village Llanelli,2023-06-09T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
526312,Coastal Village Llanelli,2023-06-09T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
526312,Coastal Village Llanelli,2023-06-09T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
526312,Coastal Village Llanelli,2023-06-09T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
526312,Coastal Village Llanelli,2023-06-09T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
526312,Coastal Village Llanelli,2023-06-09T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
526312,Coastal Village Llanelli,2023-06-09T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
526312,Coastal Village Llanelli,2023-06-09T21:20:00.000+00:00,busbar,,L3 Active Power,kW,25.88
526312,Coastal Village Llanelli,2023-06-09T21:20:00.000+00:00,busbar,,L2 Active Power,kW,18.62
526312,Coastal Village Llanelli,2023-06-09T21:20:00.000+00:00,busbar,,L1 Active Power,kW,24.53
526312,Coastal Village Llanelli,2023-06-09T21:20:00.000+00:00,busbar,,N Current (RMS),A,59.9
526312,Coastal Village Llanelli,2023-06-09T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
526312,Coastal Village Llanelli,2023-06-09T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
526312,Coastal Village Llanelli,2023-06-09T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
526312,Coastal Village Llanelli,2023-06-09T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
526312,Coastal Village Llanelli,2023-06-09T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
526312,Coastal Village Llanelli,2023-06-09T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
526312,Coastal Village Llanelli,2023-06-09T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.35
526312,Coastal Village Llanelli,2023-06-09T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.01
526312,Coastal Village Llanelli,2023-06-09T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.4
526312,Coastal Village Llanelli,2023-06-09T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.3
526312,Coastal Village Llanelli,2023-06-09T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.4
526312,Coastal Village Llanelli,2023-06-09T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
526312,Coastal Village Llanelli,2023-06-09T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.8
526312,Coastal Village Llanelli,2023-06-09T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.63
526312,Coastal Village Llanelli,2023-06-09T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.14
526312,Coastal Village Llanelli,2023-06-09T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
526312,Coastal Village Llanelli,2023-06-09T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.93
526312,Coastal Village Llanelli,2023-06-09T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.34
526312,Coastal Village Llanelli,2023-06-09T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.05
526312,Coastal Village Llanelli,2023-06-09T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
526312,Coastal Village Llanelli,2023-06-09T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.7
526312,Coastal Village Llanelli,2023-06-09T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.4
526312,Coastal Village Llanelli,2023-06-09T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
526312,Coastal Village Llanelli,2023-06-09T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.88
526312,Coastal Village Llanelli,2023-06-09T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.19
526312,Coastal Village Llanelli,2023-06-09T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.88
526312,Coastal Village Llanelli,2023-06-09T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.67
526312,Coastal Village Llanelli,2023-06-09T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.42
526312,Coastal Village Llanelli,2023-06-09T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.81
526312,Coastal Village Llanelli,2023-06-09T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
526312,Coastal Village Llanelli,2023-06-09T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.7
526312,Coastal Village Llanelli,2023-06-09T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.6
526312,Coastal Village Llanelli,2023-06-09T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.4
526312,Coastal Village Llanelli,2023-06-09T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
526312,Coastal Village Llanelli,2023-06-09T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
526312,Coastal Village Llanelli,2023-06-09T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
526312,Coastal Village Llanelli,2023-06-09T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.63
526312,Coastal Village Llanelli,2023-06-09T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.75
526312,Coastal Village Llanelli,2023-06-09T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.15
526312,Coastal Village Llanelli,2023-06-09T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
526312,Coastal Village Llanelli,2023-06-09T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.1
526312,Coastal Village Llanelli,2023-06-09T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
526312,Coastal Village Llanelli,2023-06-09T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.1
526312,Coastal Village Llanelli,2023-06-09T21:10:00.000+00:00,transformer,,Temperature,C,35.5
526312,Coastal Village Llanelli,2023-06-09T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
526312,Coastal Village Llanelli,2023-06-09T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
526312,Coastal Village Llanelli,2023-06-09T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
526312,Coastal Village Llanelli,2023-06-09T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
526312,Coastal Village Llanelli,2023-06-09T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
526312,Coastal Village Llanelli,2023-06-09T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
526312,Coastal Village Llanelli,2023-06-09T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
526312,Coastal Village Llanelli,2023-06-09T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
526312,Coastal Village Llanelli,2023-06-09T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
526312,Coastal Village Llanelli,2023-06-09T21:10:00.000+00:00,busbar,,L3 Active Power,kW,24.58
526312,Coastal Village Llanelli,2023-06-09T21:10:00.000+00:00,busbar,,L2 Active Power,kW,18.53
526312,Coastal Village Llanelli,2023-06-09T21:10:00.000+00:00,busbar,,L1 Active Power,kW,22.41
526312,Coastal Village Llanelli,2023-06-09T21:10:00.000+00:00,busbar,,N Current (RMS),A,57.4
526312,Coastal Village Llanelli,2023-06-09T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
526312,Coastal Village Llanelli,2023-06-09T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
526312,Coastal Village Llanelli,2023-06-09T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
526312,Coastal Village Llanelli,2023-06-09T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
526312,Coastal Village Llanelli,2023-06-09T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
526312,Coastal Village Llanelli,2023-06-09T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
526312,Coastal Village Llanelli,2023-06-09T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.04
526312,Coastal Village Llanelli,2023-06-09T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.02
526312,Coastal Village Llanelli,2023-06-09T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.28
526312,Coastal Village Llanelli,2023-06-09T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
526312,Coastal Village Llanelli,2023-06-09T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.4
526312,Coastal Village Llanelli,2023-06-09T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.5
526312,Coastal Village Llanelli,2023-06-09T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.3
526312,Coastal Village Llanelli,2023-06-09T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.49
526312,Coastal Village Llanelli,2023-06-09T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
526312,Coastal Village Llanelli,2023-06-09T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
526312,Coastal Village Llanelli,2023-06-09T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.08
526312,Coastal Village Llanelli,2023-06-09T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.59
526312,Coastal Village Llanelli,2023-06-09T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.0
526312,Coastal Village Llanelli,2023-06-09T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
526312,Coastal Village Llanelli,2023-06-09T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.3
526312,Coastal Village Llanelli,2023-06-09T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.8
526312,Coastal Village Llanelli,2023-06-09T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.5
526312,Coastal Village Llanelli,2023-06-09T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.65
526312,Coastal Village Llanelli,2023-06-09T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.43
526312,Coastal Village Llanelli,2023-06-09T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.57
526312,Coastal Village Llanelli,2023-06-09T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.02
526312,Coastal Village Llanelli,2023-06-09T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.94
526312,Coastal Village Llanelli,2023-06-09T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.99
526312,Coastal Village Llanelli,2023-06-09T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
526312,Coastal Village Llanelli,2023-06-09T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.1
526312,Coastal Village Llanelli,2023-06-09T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.1
526312,Coastal Village Llanelli,2023-06-09T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.0
526312,Coastal Village Llanelli,2023-06-09T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
526312,Coastal Village Llanelli,2023-06-09T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
526312,Coastal Village Llanelli,2023-06-09T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
526312,Coastal Village Llanelli,2023-06-09T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.62
526312,Coastal Village Llanelli,2023-06-09T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.88
526312,Coastal Village Llanelli,2023-06-09T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.78
526312,Coastal Village Llanelli,2023-06-09T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
526312,Coastal Village Llanelli,2023-06-09T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.2
526312,Coastal Village Llanelli,2023-06-09T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
526312,Coastal Village Llanelli,2023-06-09T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.9
526312,Coastal Village Llanelli,2023-06-09T21:00:00.000+00:00,transformer,,Temperature,C,35.5
526312,Coastal Village Llanelli,2023-06-09T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
526312,Coastal Village Llanelli,2023-06-09T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
526312,Coastal Village Llanelli,2023-06-09T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
526312,Coastal Village Llanelli,2023-06-09T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
526312,Coastal Village Llanelli,2023-06-09T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
526312,Coastal Village Llanelli,2023-06-09T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
526312,Coastal Village Llanelli,2023-06-09T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
526312,Coastal Village Llanelli,2023-06-09T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
526312,Coastal Village Llanelli,2023-06-09T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
526312,Coastal Village Llanelli,2023-06-09T21:00:00.000+00:00,busbar,,L3 Active Power,kW,24.76
526312,Coastal Village Llanelli,2023-06-09T21:00:00.000+00:00,busbar,,L2 Active Power,kW,19.43
526312,Coastal Village Llanelli,2023-06-09T21:00:00.000+00:00,busbar,,L1 Active Power,kW,24.06
526312,Coastal Village Llanelli,2023-06-09T21:00:00.000+00:00,busbar,,N Current (RMS),A,58.2
526312,Coastal Village Llanelli,2023-06-09T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
526312,Coastal Village Llanelli,2023-06-09T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
526312,Coastal Village Llanelli,2023-06-09T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
526312,Coastal Village Llanelli,2023-06-09T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
526312,Coastal Village Llanelli,2023-06-09T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
526312,Coastal Village Llanelli,2023-06-09T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.43
526312,Coastal Village Llanelli,2023-06-09T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.11
526312,Coastal Village Llanelli,2023-06-09T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.87
526312,Coastal Village Llanelli,2023-06-09T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.63
526312,Coastal Village Llanelli,2023-06-09T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.1
526312,Coastal Village Llanelli,2023-06-09T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.1
526312,Coastal Village Llanelli,2023-06-09T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.5
526312,Coastal Village Llanelli,2023-06-09T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.5
526312,Coastal Village Llanelli,2023-06-09T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.12
526312,Coastal Village Llanelli,2023-06-09T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
526312,Coastal Village Llanelli,2023-06-09T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
526312,Coastal Village Llanelli,2023-06-09T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.63
526312,Coastal Village Llanelli,2023-06-09T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.58
526312,Coastal Village Llanelli,2023-06-09T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.47
526312,Coastal Village Llanelli,2023-06-09T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
526312,Coastal Village Llanelli,2023-06-09T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.4
526312,Coastal Village Llanelli,2023-06-09T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
526312,Coastal Village Llanelli,2023-06-09T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.3
526312,Coastal Village Llanelli,2023-06-09T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.58
526312,Coastal Village Llanelli,2023-06-09T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.44
526312,Coastal Village Llanelli,2023-06-09T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.26
526312,Coastal Village Llanelli,2023-06-09T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.82
526312,Coastal Village Llanelli,2023-06-09T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.27
526312,Coastal Village Llanelli,2023-06-09T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.71
526312,Coastal Village Llanelli,2023-06-09T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.7
526312,Coastal Village Llanelli,2023-06-09T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.5
526312,Coastal Village Llanelli,2023-06-09T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.6
526312,Coastal Village Llanelli,2023-06-09T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.4
526312,Coastal Village Llanelli,2023-06-09T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
526312,Coastal Village Llanelli,2023-06-09T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
526312,Coastal Village Llanelli,2023-06-09T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
526312,Coastal Village Llanelli,2023-06-09T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.23
526312,Coastal Village Llanelli,2023-06-09T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.95
526312,Coastal Village Llanelli,2023-06-09T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.28
526312,Coastal Village Llanelli,2023-06-09T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
526312,Coastal Village Llanelli,2023-06-09T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.8
526312,Coastal Village Llanelli,2023-06-09T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
526312,Coastal Village Llanelli,2023-06-09T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.7
526312,Coastal Village Llanelli,2023-06-09T20:50:00.000+00:00,transformer,,Temperature,C,35.6
526312,Coastal Village Llanelli,2023-06-09T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
526312,Coastal Village Llanelli,2023-06-09T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
526312,Coastal Village Llanelli,2023-06-09T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
526312,Coastal Village Llanelli,2023-06-09T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
526312,Coastal Village Llanelli,2023-06-09T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
526312,Coastal Village Llanelli,2023-06-09T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
526312,Coastal Village Llanelli,2023-06-09T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
526312,Coastal Village Llanelli,2023-06-09T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
526312,Coastal Village Llanelli,2023-06-09T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
526312,Coastal Village Llanelli,2023-06-09T20:50:00.000+00:00,busbar,,L3 Active Power,kW,24.79
526312,Coastal Village Llanelli,2023-06-09T20:50:00.000+00:00,busbar,,L2 Active Power,kW,18.67
526312,Coastal Village Llanelli,2023-06-09T20:50:00.000+00:00,busbar,,L1 Active Power,kW,24.09
526312,Coastal Village Llanelli,2023-06-09T20:50:00.000+00:00,busbar,,N Current (RMS),A,58.3
