Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526312,Coastal Village Llanelli,2023-06-09T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
526312,Coastal Village Llanelli,2023-06-09T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
526312,Coastal Village Llanelli,2023-06-09T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
526312,Coastal Village Llanelli,2023-06-09T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
526312,Coastal Village Llanelli,2023-06-09T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
526312,Coastal Village Llanelli,2023-06-09T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.43
526312,Coastal Village Llanelli,2023-06-09T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.13
526312,Coastal Village Llanelli,2023-06-09T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.94
526312,Coastal Village Llanelli,2023-06-09T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.78
526312,Coastal Village Llanelli,2023-06-09T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
526312,Coastal Village Llanelli,2023-06-09T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.9
526312,Coastal Village Llanelli,2023-06-09T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.0
526312,Coastal Village Llanelli,2023-06-09T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.2
526312,Coastal Village Llanelli,2023-06-09T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.02
526312,Coastal Village Llanelli,2023-06-09T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
526312,Coastal Village Llanelli,2023-06-09T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
526312,Coastal Village Llanelli,2023-06-09T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.47
526312,Coastal Village Llanelli,2023-06-09T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.52
526312,Coastal Village Llanelli,2023-06-09T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.27
526312,Coastal Village Llanelli,2023-06-09T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
526312,Coastal Village Llanelli,2023-06-09T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.6
526312,Coastal Village Llanelli,2023-06-09T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.1
526312,Coastal Village Llanelli,2023-06-09T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
526312,Coastal Village Llanelli,2023-06-09T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.69
526312,Coastal Village Llanelli,2023-06-09T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.36
526312,Coastal Village Llanelli,2023-06-09T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.21
526312,Coastal Village Llanelli,2023-06-09T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.12
526312,Coastal Village Llanelli,2023-06-09T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.66
526312,Coastal Village Llanelli,2023-06-09T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.79
526312,Coastal Village Llanelli,2023-06-09T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
526312,Coastal Village Llanelli,2023-06-09T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.3
526312,Coastal Village Llanelli,2023-06-09T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.3
526312,Coastal Village Llanelli,2023-06-09T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.8
526312,Coastal Village Llanelli,2023-06-09T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
526312,Coastal Village Llanelli,2023-06-09T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
526312,Coastal Village Llanelli,2023-06-09T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
526312,Coastal Village Llanelli,2023-06-09T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.58
526312,Coastal Village Llanelli,2023-06-09T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.11
526312,Coastal Village Llanelli,2023-06-09T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.04
526312,Coastal Village Llanelli,2023-06-09T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
526312,Coastal Village Llanelli,2023-06-09T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
526312,Coastal Village Llanelli,2023-06-09T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
526312,Coastal Village Llanelli,2023-06-09T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.2
526312,Coastal Village Llanelli,2023-06-09T20:40:00.000+00:00,transformer,,Temperature,C,35.6
526312,Coastal Village Llanelli,2023-06-09T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
526312,Coastal Village Llanelli,2023-06-09T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
526312,Coastal Village Llanelli,2023-06-09T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
526312,Coastal Village Llanelli,2023-06-09T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
526312,Coastal Village Llanelli,2023-06-09T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
526312,Coastal Village Llanelli,2023-06-09T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
526312,Coastal Village Llanelli,2023-06-09T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
526312,Coastal Village Llanelli,2023-06-09T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
526312,Coastal Village Llanelli,2023-06-09T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
526312,Coastal Village Llanelli,2023-06-09T20:40:00.000+00:00,busbar,,L3 Active Power,kW,26.29
526312,Coastal Village Llanelli,2023-06-09T20:40:00.000+00:00,busbar,,L2 Active Power,kW,19.23
526312,Coastal Village Llanelli,2023-06-09T20:40:00.000+00:00,busbar,,L1 Active Power,kW,25.89
526312,Coastal Village Llanelli,2023-06-09T20:40:00.000+00:00,busbar,,N Current (RMS),A,60.7
526312,Coastal Village Llanelli,2023-06-09T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
526312,Coastal Village Llanelli,2023-06-09T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
526312,Coastal Village Llanelli,2023-06-09T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
526312,Coastal Village Llanelli,2023-06-09T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
526312,Coastal Village Llanelli,2023-06-09T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
526312,Coastal Village Llanelli,2023-06-09T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
526312,Coastal Village Llanelli,2023-06-09T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.03
526312,Coastal Village Llanelli,2023-06-09T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.08
526312,Coastal Village Llanelli,2023-06-09T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.42
526312,Coastal Village Llanelli,2023-06-09T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
526312,Coastal Village Llanelli,2023-06-09T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.9
526312,Coastal Village Llanelli,2023-06-09T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
526312,Coastal Village Llanelli,2023-06-09T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.9
526312,Coastal Village Llanelli,2023-06-09T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.29
526312,Coastal Village Llanelli,2023-06-09T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
526312,Coastal Village Llanelli,2023-06-09T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
526312,Coastal Village Llanelli,2023-06-09T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.3
526312,Coastal Village Llanelli,2023-06-09T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.51
526312,Coastal Village Llanelli,2023-06-09T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.73
526312,Coastal Village Llanelli,2023-06-09T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
526312,Coastal Village Llanelli,2023-06-09T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.1
526312,Coastal Village Llanelli,2023-06-09T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
526312,Coastal Village Llanelli,2023-06-09T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
526312,Coastal Village Llanelli,2023-06-09T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.83
526312,Coastal Village Llanelli,2023-06-09T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.99
526312,Coastal Village Llanelli,2023-06-09T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.1
526312,Coastal Village Llanelli,2023-06-09T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.69
526312,Coastal Village Llanelli,2023-06-09T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.89
526312,Coastal Village Llanelli,2023-06-09T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.84
526312,Coastal Village Llanelli,2023-06-09T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
526312,Coastal Village Llanelli,2023-06-09T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.2
526312,Coastal Village Llanelli,2023-06-09T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.7
526312,Coastal Village Llanelli,2023-06-09T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.2
526312,Coastal Village Llanelli,2023-06-09T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
526312,Coastal Village Llanelli,2023-06-09T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
526312,Coastal Village Llanelli,2023-06-09T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
526312,Coastal Village Llanelli,2023-06-09T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.42
526312,Coastal Village Llanelli,2023-06-09T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.09
526312,Coastal Village Llanelli,2023-06-09T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.66
526312,Coastal Village Llanelli,2023-06-09T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
526312,Coastal Village Llanelli,2023-06-09T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.2
526312,Coastal Village Llanelli,2023-06-09T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.3
526312,Coastal Village Llanelli,2023-06-09T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
526312,Coastal Village Llanelli,2023-06-09T20:30:00.000+00:00,transformer,,Temperature,C,35.7
526312,Coastal Village Llanelli,2023-06-09T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
526312,Coastal Village Llanelli,2023-06-09T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
526312,Coastal Village Llanelli,2023-06-09T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
526312,Coastal Village Llanelli,2023-06-09T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
526312,Coastal Village Llanelli,2023-06-09T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
526312,Coastal Village Llanelli,2023-06-09T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
526312,Coastal Village Llanelli,2023-06-09T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
526312,Coastal Village Llanelli,2023-06-09T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
526312,Coastal Village Llanelli,2023-06-09T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
526312,Coastal Village Llanelli,2023-06-09T20:30:00.000+00:00,busbar,,L3 Active Power,kW,23.44
526312,Coastal Village Llanelli,2023-06-09T20:30:00.000+00:00,busbar,,L2 Active Power,kW,19.58
526312,Coastal Village Llanelli,2023-06-09T20:30:00.000+00:00,busbar,,L1 Active Power,kW,24.64
526312,Coastal Village Llanelli,2023-06-09T20:30:00.000+00:00,busbar,,N Current (RMS),A,56.0
526312,Coastal Village Llanelli,2023-06-09T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
526312,Coastal Village Llanelli,2023-06-09T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
526312,Coastal Village Llanelli,2023-06-09T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
526312,Coastal Village Llanelli,2023-06-09T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
526312,Coastal Village Llanelli,2023-06-09T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
526312,Coastal Village Llanelli,2023-06-09T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
526312,Coastal Village Llanelli,2023-06-09T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.27
526312,Coastal Village Llanelli,2023-06-09T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.87
526312,Coastal Village Llanelli,2023-06-09T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.28
526312,Coastal Village Llanelli,2023-06-09T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.1
526312,Coastal Village Llanelli,2023-06-09T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.8
526312,Coastal Village Llanelli,2023-06-09T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.7
526312,Coastal Village Llanelli,2023-06-09T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.3
526312,Coastal Village Llanelli,2023-06-09T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.78
526312,Coastal Village Llanelli,2023-06-09T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.25
526312,Coastal Village Llanelli,2023-06-09T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
526312,Coastal Village Llanelli,2023-06-09T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.04
526312,Coastal Village Llanelli,2023-06-09T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.2
526312,Coastal Village Llanelli,2023-06-09T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.2
526312,Coastal Village Llanelli,2023-06-09T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.3
526312,Coastal Village Llanelli,2023-06-09T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.2
526312,Coastal Village Llanelli,2023-06-09T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
526312,Coastal Village Llanelli,2023-06-09T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
526312,Coastal Village Llanelli,2023-06-09T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.9
526312,Coastal Village Llanelli,2023-06-09T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.31
526312,Coastal Village Llanelli,2023-06-09T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.31
526312,Coastal Village Llanelli,2023-06-09T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.19
526312,Coastal Village Llanelli,2023-06-09T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.61
526312,Coastal Village Llanelli,2023-06-09T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.59
526312,Coastal Village Llanelli,2023-06-09T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
526312,Coastal Village Llanelli,2023-06-09T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.0
526312,Coastal Village Llanelli,2023-06-09T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.8
526312,Coastal Village Llanelli,2023-06-09T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.9
526312,Coastal Village Llanelli,2023-06-09T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
526312,Coastal Village Llanelli,2023-06-09T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
526312,Coastal Village Llanelli,2023-06-09T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
526312,Coastal Village Llanelli,2023-06-09T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.09
526312,Coastal Village Llanelli,2023-06-09T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.01
526312,Coastal Village Llanelli,2023-06-09T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.08
526312,Coastal Village Llanelli,2023-06-09T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
526312,Coastal Village Llanelli,2023-06-09T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.9
526312,Coastal Village Llanelli,2023-06-09T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.7
526312,Coastal Village Llanelli,2023-06-09T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
526312,Coastal Village Llanelli,2023-06-09T20:20:00.000+00:00,transformer,,Temperature,C,35.8
526312,Coastal Village Llanelli,2023-06-09T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
526312,Coastal Village Llanelli,2023-06-09T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
526312,Coastal Village Llanelli,2023-06-09T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
526312,Coastal Village Llanelli,2023-06-09T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
526312,Coastal Village Llanelli,2023-06-09T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
526312,Coastal Village Llanelli,2023-06-09T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
526312,Coastal Village Llanelli,2023-06-09T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
526312,Coastal Village Llanelli,2023-06-09T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
526312,Coastal Village Llanelli,2023-06-09T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
526312,Coastal Village Llanelli,2023-06-09T20:20:00.000+00:00,busbar,,L3 Active Power,kW,24.6
526312,Coastal Village Llanelli,2023-06-09T20:20:00.000+00:00,busbar,,L2 Active Power,kW,22.7
526312,Coastal Village Llanelli,2023-06-09T20:20:00.000+00:00,busbar,,L1 Active Power,kW,25.15
526312,Coastal Village Llanelli,2023-06-09T20:20:00.000+00:00,busbar,,N Current (RMS),A,53.9
526312,Coastal Village Llanelli,2023-06-09T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
526312,Coastal Village Llanelli,2023-06-09T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
526312,Coastal Village Llanelli,2023-06-09T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
526312,Coastal Village Llanelli,2023-06-09T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
526312,Coastal Village Llanelli,2023-06-09T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
526312,Coastal Village Llanelli,2023-06-09T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
526312,Coastal Village Llanelli,2023-06-09T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.22
526312,Coastal Village Llanelli,2023-06-09T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.57
526312,Coastal Village Llanelli,2023-06-09T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.14
526312,Coastal Village Llanelli,2023-06-09T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.8
526312,Coastal Village Llanelli,2023-06-09T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.5
526312,Coastal Village Llanelli,2023-06-09T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.3
526312,Coastal Village Llanelli,2023-06-09T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.9
526312,Coastal Village Llanelli,2023-06-09T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.41
526312,Coastal Village Llanelli,2023-06-09T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.48
526312,Coastal Village Llanelli,2023-06-09T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
526312,Coastal Village Llanelli,2023-06-09T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.43
526312,Coastal Village Llanelli,2023-06-09T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.18
526312,Coastal Village Llanelli,2023-06-09T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.06
526312,Coastal Village Llanelli,2023-06-09T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
526312,Coastal Village Llanelli,2023-06-09T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.2
526312,Coastal Village Llanelli,2023-06-09T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
526312,Coastal Village Llanelli,2023-06-09T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.9
526312,Coastal Village Llanelli,2023-06-09T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.79
526312,Coastal Village Llanelli,2023-06-09T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.5
526312,Coastal Village Llanelli,2023-06-09T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.26
526312,Coastal Village Llanelli,2023-06-09T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.43
526312,Coastal Village Llanelli,2023-06-09T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.92
526312,Coastal Village Llanelli,2023-06-09T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.92
526312,Coastal Village Llanelli,2023-06-09T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
526312,Coastal Village Llanelli,2023-06-09T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.2
526312,Coastal Village Llanelli,2023-06-09T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.1
526312,Coastal Village Llanelli,2023-06-09T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.2
526312,Coastal Village Llanelli,2023-06-09T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
526312,Coastal Village Llanelli,2023-06-09T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
526312,Coastal Village Llanelli,2023-06-09T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
526312,Coastal Village Llanelli,2023-06-09T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.37
526312,Coastal Village Llanelli,2023-06-09T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.78
526312,Coastal Village Llanelli,2023-06-09T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.91
526312,Coastal Village Llanelli,2023-06-09T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
526312,Coastal Village Llanelli,2023-06-09T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.3
526312,Coastal Village Llanelli,2023-06-09T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.8
526312,Coastal Village Llanelli,2023-06-09T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.7
526312,Coastal Village Llanelli,2023-06-09T20:10:00.000+00:00,transformer,,Temperature,C,35.8
526312,Coastal Village Llanelli,2023-06-09T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
526312,Coastal Village Llanelli,2023-06-09T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
526312,Coastal Village Llanelli,2023-06-09T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
526312,Coastal Village Llanelli,2023-06-09T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
526312,Coastal Village Llanelli,2023-06-09T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
526312,Coastal Village Llanelli,2023-06-09T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
526312,Coastal Village Llanelli,2023-06-09T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
526312,Coastal Village Llanelli,2023-06-09T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
526312,Coastal Village Llanelli,2023-06-09T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
526312,Coastal Village Llanelli,2023-06-09T20:10:00.000+00:00,busbar,,L3 Active Power,kW,27.45
526312,Coastal Village Llanelli,2023-06-09T20:10:00.000+00:00,busbar,,L2 Active Power,kW,21.45
526312,Coastal Village Llanelli,2023-06-09T20:10:00.000+00:00,busbar,,L1 Active Power,kW,23.03
526312,Coastal Village Llanelli,2023-06-09T20:10:00.000+00:00,busbar,,N Current (RMS),A,58.5
526312,Coastal Village Llanelli,2023-06-09T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
526312,Coastal Village Llanelli,2023-06-09T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
526312,Coastal Village Llanelli,2023-06-09T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
526312,Coastal Village Llanelli,2023-06-09T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
526312,Coastal Village Llanelli,2023-06-09T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
526312,Coastal Village Llanelli,2023-06-09T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
526312,Coastal Village Llanelli,2023-06-09T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.69
526312,Coastal Village Llanelli,2023-06-09T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.0
526312,Coastal Village Llanelli,2023-06-09T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.95
526312,Coastal Village Llanelli,2023-06-09T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
526312,Coastal Village Llanelli,2023-06-09T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.7
526312,Coastal Village Llanelli,2023-06-09T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.8
526312,Coastal Village Llanelli,2023-06-09T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.1
526312,Coastal Village Llanelli,2023-06-09T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
526312,Coastal Village Llanelli,2023-06-09T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.39
526312,Coastal Village Llanelli,2023-06-09T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
526312,Coastal Village Llanelli,2023-06-09T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.85
526312,Coastal Village Llanelli,2023-06-09T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.24
526312,Coastal Village Llanelli,2023-06-09T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.74
526312,Coastal Village Llanelli,2023-06-09T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
526312,Coastal Village Llanelli,2023-06-09T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.0
526312,Coastal Village Llanelli,2023-06-09T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
526312,Coastal Village Llanelli,2023-06-09T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
526312,Coastal Village Llanelli,2023-06-09T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.7
526312,Coastal Village Llanelli,2023-06-09T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.32
526312,Coastal Village Llanelli,2023-06-09T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.42
526312,Coastal Village Llanelli,2023-06-09T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.32
526312,Coastal Village Llanelli,2023-06-09T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.99
526312,Coastal Village Llanelli,2023-06-09T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.1
526312,Coastal Village Llanelli,2023-06-09T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.9
526312,Coastal Village Llanelli,2023-06-09T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.1
526312,Coastal Village Llanelli,2023-06-09T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.3
526312,Coastal Village Llanelli,2023-06-09T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.3
526312,Coastal Village Llanelli,2023-06-09T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
526312,Coastal Village Llanelli,2023-06-09T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
526312,Coastal Village Llanelli,2023-06-09T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
526312,Coastal Village Llanelli,2023-06-09T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.31
526312,Coastal Village Llanelli,2023-06-09T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.08
526312,Coastal Village Llanelli,2023-06-09T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.42
526312,Coastal Village Llanelli,2023-06-09T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
526312,Coastal Village Llanelli,2023-06-09T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.9
526312,Coastal Village Llanelli,2023-06-09T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.0
526312,Coastal Village Llanelli,2023-06-09T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.0
526312,Coastal Village Llanelli,2023-06-09T20:00:00.000+00:00,transformer,,Temperature,C,35.8
526312,Coastal Village Llanelli,2023-06-09T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
526312,Coastal Village Llanelli,2023-06-09T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
526312,Coastal Village Llanelli,2023-06-09T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
526312,Coastal Village Llanelli,2023-06-09T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
526312,Coastal Village Llanelli,2023-06-09T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
526312,Coastal Village Llanelli,2023-06-09T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
526312,Coastal Village Llanelli,2023-06-09T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
526312,Coastal Village Llanelli,2023-06-09T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
526312,Coastal Village Llanelli,2023-06-09T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
526312,Coastal Village Llanelli,2023-06-09T20:00:00.000+00:00,busbar,,L3 Active Power,kW,26.17
526312,Coastal Village Llanelli,2023-06-09T20:00:00.000+00:00,busbar,,L2 Active Power,kW,26.32
526312,Coastal Village Llanelli,2023-06-09T20:00:00.000+00:00,busbar,,L1 Active Power,kW,26.21
526312,Coastal Village Llanelli,2023-06-09T20:00:00.000+00:00,busbar,,N Current (RMS),A,54.8
526312,Coastal Village Llanelli,2023-06-09T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
526312,Coastal Village Llanelli,2023-06-09T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
526312,Coastal Village Llanelli,2023-06-09T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
526312,Coastal Village Llanelli,2023-06-09T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
526312,Coastal Village Llanelli,2023-06-09T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
526312,Coastal Village Llanelli,2023-06-09T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.82
526312,Coastal Village Llanelli,2023-06-09T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.22
526312,Coastal Village Llanelli,2023-06-09T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.57
526312,Coastal Village Llanelli,2023-06-09T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.82
526312,Coastal Village Llanelli,2023-06-09T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.7
526312,Coastal Village Llanelli,2023-06-09T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.8
526312,Coastal Village Llanelli,2023-06-09T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.5
526312,Coastal Village Llanelli,2023-06-09T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.0
526312,Coastal Village Llanelli,2023-06-09T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.66
526312,Coastal Village Llanelli,2023-06-09T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
526312,Coastal Village Llanelli,2023-06-09T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
526312,Coastal Village Llanelli,2023-06-09T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.33
526312,Coastal Village Llanelli,2023-06-09T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.24
526312,Coastal Village Llanelli,2023-06-09T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.42
526312,Coastal Village Llanelli,2023-06-09T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
526312,Coastal Village Llanelli,2023-06-09T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.9
526312,Coastal Village Llanelli,2023-06-09T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.1
526312,Coastal Village Llanelli,2023-06-09T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
526312,Coastal Village Llanelli,2023-06-09T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.4
526312,Coastal Village Llanelli,2023-06-09T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.16
526312,Coastal Village Llanelli,2023-06-09T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.58
526312,Coastal Village Llanelli,2023-06-09T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.55
526312,Coastal Village Llanelli,2023-06-09T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.62
526312,Coastal Village Llanelli,2023-06-09T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.05
526312,Coastal Village Llanelli,2023-06-09T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
526312,Coastal Village Llanelli,2023-06-09T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.3
526312,Coastal Village Llanelli,2023-06-09T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.1
526312,Coastal Village Llanelli,2023-06-09T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.7
526312,Coastal Village Llanelli,2023-06-09T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
526312,Coastal Village Llanelli,2023-06-09T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
526312,Coastal Village Llanelli,2023-06-09T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
526312,Coastal Village Llanelli,2023-06-09T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.97
526312,Coastal Village Llanelli,2023-06-09T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.73
526312,Coastal Village Llanelli,2023-06-09T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.44
526312,Coastal Village Llanelli,2023-06-09T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
526312,Coastal Village Llanelli,2023-06-09T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.2
526312,Coastal Village Llanelli,2023-06-09T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.8
526312,Coastal Village Llanelli,2023-06-09T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
526312,Coastal Village Llanelli,2023-06-09T19:50:00.000+00:00,transformer,,Temperature,C,35.8
526312,Coastal Village Llanelli,2023-06-09T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
526312,Coastal Village Llanelli,2023-06-09T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
526312,Coastal Village Llanelli,2023-06-09T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
526312,Coastal Village Llanelli,2023-06-09T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
526312,Coastal Village Llanelli,2023-06-09T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
526312,Coastal Village Llanelli,2023-06-09T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
526312,Coastal Village Llanelli,2023-06-09T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
526312,Coastal Village Llanelli,2023-06-09T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
526312,Coastal Village Llanelli,2023-06-09T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
526312,Coastal Village Llanelli,2023-06-09T19:50:00.000+00:00,busbar,,L3 Active Power,kW,25.08
526312,Coastal Village Llanelli,2023-06-09T19:50:00.000+00:00,busbar,,L2 Active Power,kW,25.16
526312,Coastal Village Llanelli,2023-06-09T19:50:00.000+00:00,busbar,,L1 Active Power,kW,22.73
526312,Coastal Village Llanelli,2023-06-09T19:50:00.000+00:00,busbar,,N Current (RMS),A,53.7
526312,Coastal Village Llanelli,2023-06-09T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
526312,Coastal Village Llanelli,2023-06-09T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
526312,Coastal Village Llanelli,2023-06-09T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
526312,Coastal Village Llanelli,2023-06-09T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
526312,Coastal Village Llanelli,2023-06-09T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
526312,Coastal Village Llanelli,2023-06-09T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
526312,Coastal Village Llanelli,2023-06-09T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.84
526312,Coastal Village Llanelli,2023-06-09T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.19
526312,Coastal Village Llanelli,2023-06-09T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.27
526312,Coastal Village Llanelli,2023-06-09T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.9
526312,Coastal Village Llanelli,2023-06-09T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.5
526312,Coastal Village Llanelli,2023-06-09T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.3
526312,Coastal Village Llanelli,2023-06-09T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.6
526312,Coastal Village Llanelli,2023-06-09T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526312,Coastal Village Llanelli,2023-06-09T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.16
526312,Coastal Village Llanelli,2023-06-09T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
526312,Coastal Village Llanelli,2023-06-09T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.96
526312,Coastal Village Llanelli,2023-06-09T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.18
526312,Coastal Village Llanelli,2023-06-09T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.9
526312,Coastal Village Llanelli,2023-06-09T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
526312,Coastal Village Llanelli,2023-06-09T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.8
526312,Coastal Village Llanelli,2023-06-09T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.9
526312,Coastal Village Llanelli,2023-06-09T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
526312,Coastal Village Llanelli,2023-06-09T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.67
526312,Coastal Village Llanelli,2023-06-09T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.09
526312,Coastal Village Llanelli,2023-06-09T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.29
526312,Coastal Village Llanelli,2023-06-09T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.95
526312,Coastal Village Llanelli,2023-06-09T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.21
526312,Coastal Village Llanelli,2023-06-09T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.06
526312,Coastal Village Llanelli,2023-06-09T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.4
526312,Coastal Village Llanelli,2023-06-09T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.9
526312,Coastal Village Llanelli,2023-06-09T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.2
526312,Coastal Village Llanelli,2023-06-09T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.1
526312,Coastal Village Llanelli,2023-06-09T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
526312,Coastal Village Llanelli,2023-06-09T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
526312,Coastal Village Llanelli,2023-06-09T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
526312,Coastal Village Llanelli,2023-06-09T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.98
526312,Coastal Village Llanelli,2023-06-09T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.99
526312,Coastal Village Llanelli,2023-06-09T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.32
526312,Coastal Village Llanelli,2023-06-09T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.3
526312,Coastal Village Llanelli,2023-06-09T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.3
526312,Coastal Village Llanelli,2023-06-09T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
526312,Coastal Village Llanelli,2023-06-09T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.5
526312,Coastal Village Llanelli,2023-06-09T19:40:00.000+00:00,transformer,,Temperature,C,35.8
526312,Coastal Village Llanelli,2023-06-09T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
526312,Coastal Village Llanelli,2023-06-09T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
526312,Coastal Village Llanelli,2023-06-09T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
526312,Coastal Village Llanelli,2023-06-09T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
526312,Coastal Village Llanelli,2023-06-09T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
526312,Coastal Village Llanelli,2023-06-09T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
526312,Coastal Village Llanelli,2023-06-09T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
526312,Coastal Village Llanelli,2023-06-09T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
526312,Coastal Village Llanelli,2023-06-09T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
526312,Coastal Village Llanelli,2023-06-09T19:40:00.000+00:00,busbar,,L3 Active Power,kW,26.73
526312,Coastal Village Llanelli,2023-06-09T19:40:00.000+00:00,busbar,,L2 Active Power,kW,22.57
526312,Coastal Village Llanelli,2023-06-09T19:40:00.000+00:00,busbar,,L1 Active Power,kW,24.56
526312,Coastal Village Llanelli,2023-06-09T19:40:00.000+00:00,busbar,,N Current (RMS),A,58.1
526312,Coastal Village Llanelli,2023-06-09T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
526312,Coastal Village Llanelli,2023-06-09T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
526312,Coastal Village Llanelli,2023-06-09T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
526312,Coastal Village Llanelli,2023-06-09T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.14
526312,Coastal Village Llanelli,2023-06-09T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
526312,Coastal Village Llanelli,2023-06-09T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
526312,Coastal Village Llanelli,2023-06-09T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.27
526312,Coastal Village Llanelli,2023-06-09T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.03
526312,Coastal Village Llanelli,2023-06-09T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.44
526312,Coastal Village Llanelli,2023-06-09T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.5
526312,Coastal Village Llanelli,2023-06-09T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.9
526312,Coastal Village Llanelli,2023-06-09T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.5
526312,Coastal Village Llanelli,2023-06-09T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.2
526312,Coastal Village Llanelli,2023-06-09T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
526312,Coastal Village Llanelli,2023-06-09T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.08
526312,Coastal Village Llanelli,2023-06-09T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
526312,Coastal Village Llanelli,2023-06-09T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.42
526312,Coastal Village Llanelli,2023-06-09T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.6
526312,Coastal Village Llanelli,2023-06-09T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.91
526312,Coastal Village Llanelli,2023-06-09T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
526312,Coastal Village Llanelli,2023-06-09T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
526312,Coastal Village Llanelli,2023-06-09T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.8
526312,Coastal Village Llanelli,2023-06-09T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.5
526312,Coastal Village Llanelli,2023-06-09T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.83
526312,Coastal Village Llanelli,2023-06-09T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.81
526312,Coastal Village Llanelli,2023-06-09T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.71
526312,Coastal Village Llanelli,2023-06-09T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.8
526312,Coastal Village Llanelli,2023-06-09T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.04
526312,Coastal Village Llanelli,2023-06-09T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.64
526312,Coastal Village Llanelli,2023-06-09T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,37.4
526312,Coastal Village Llanelli,2023-06-09T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.8
526312,Coastal Village Llanelli,2023-06-09T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.1
526312,Coastal Village Llanelli,2023-06-09T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.3
526312,Coastal Village Llanelli,2023-06-09T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
526312,Coastal Village Llanelli,2023-06-09T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
526312,Coastal Village Llanelli,2023-06-09T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
526312,Coastal Village Llanelli,2023-06-09T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.34
526312,Coastal Village Llanelli,2023-06-09T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.37
526312,Coastal Village Llanelli,2023-06-09T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
526312,Coastal Village Llanelli,2023-06-09T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
526312,Coastal Village Llanelli,2023-06-09T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.2
526312,Coastal Village Llanelli,2023-06-09T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
526312,Coastal Village Llanelli,2023-06-09T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.7
526312,Coastal Village Llanelli,2023-06-09T19:30:00.000+00:00,transformer,,Temperature,C,35.8
526312,Coastal Village Llanelli,2023-06-09T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
526312,Coastal Village Llanelli,2023-06-09T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
526312,Coastal Village Llanelli,2023-06-09T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
526312,Coastal Village Llanelli,2023-06-09T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
526312,Coastal Village Llanelli,2023-06-09T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
526312,Coastal Village Llanelli,2023-06-09T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
526312,Coastal Village Llanelli,2023-06-09T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
526312,Coastal Village Llanelli,2023-06-09T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
526312,Coastal Village Llanelli,2023-06-09T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
526312,Coastal Village Llanelli,2023-06-09T19:30:00.000+00:00,busbar,,L3 Active Power,kW,22.83
526312,Coastal Village Llanelli,2023-06-09T19:30:00.000+00:00,busbar,,L2 Active Power,kW,24.04
526312,Coastal Village Llanelli,2023-06-09T19:30:00.000+00:00,busbar,,L1 Active Power,kW,25.99
526312,Coastal Village Llanelli,2023-06-09T19:30:00.000+00:00,busbar,,N Current (RMS),A,54.7
526312,Coastal Village Llanelli,2023-06-09T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
526312,Coastal Village Llanelli,2023-06-09T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
526312,Coastal Village Llanelli,2023-06-09T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
526312,Coastal Village Llanelli,2023-06-09T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.05
526312,Coastal Village Llanelli,2023-06-09T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
526312,Coastal Village Llanelli,2023-06-09T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
526312,Coastal Village Llanelli,2023-06-09T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.78
526312,Coastal Village Llanelli,2023-06-09T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.14
526312,Coastal Village Llanelli,2023-06-09T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.74
526312,Coastal Village Llanelli,2023-06-09T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.0
526312,Coastal Village Llanelli,2023-06-09T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.8
526312,Coastal Village Llanelli,2023-06-09T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.9
526312,Coastal Village Llanelli,2023-06-09T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.3
526312,Coastal Village Llanelli,2023-06-09T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
526312,Coastal Village Llanelli,2023-06-09T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.32
526312,Coastal Village Llanelli,2023-06-09T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
526312,Coastal Village Llanelli,2023-06-09T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.7
526312,Coastal Village Llanelli,2023-06-09T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.57
526312,Coastal Village Llanelli,2023-06-09T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.9
526312,Coastal Village Llanelli,2023-06-09T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
526312,Coastal Village Llanelli,2023-06-09T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
526312,Coastal Village Llanelli,2023-06-09T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
526312,Coastal Village Llanelli,2023-06-09T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
526312,Coastal Village Llanelli,2023-06-09T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.91
526312,Coastal Village Llanelli,2023-06-09T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.61
526312,Coastal Village Llanelli,2023-06-09T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.79
526312,Coastal Village Llanelli,2023-06-09T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.66
526312,Coastal Village Llanelli,2023-06-09T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.14
