Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526312,Coastal Village Llanelli,2023-06-09T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.52
526312,Coastal Village Llanelli,2023-06-09T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.0
526312,Coastal Village Llanelli,2023-06-09T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.1
526312,Coastal Village Llanelli,2023-06-09T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.8
526312,Coastal Village Llanelli,2023-06-09T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.3
526312,Coastal Village Llanelli,2023-06-09T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
526312,Coastal Village Llanelli,2023-06-09T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
526312,Coastal Village Llanelli,2023-06-09T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
526312,Coastal Village Llanelli,2023-06-09T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.81
526312,Coastal Village Llanelli,2023-06-09T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.92
526312,Coastal Village Llanelli,2023-06-09T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.58
526312,Coastal Village Llanelli,2023-06-09T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
526312,Coastal Village Llanelli,2023-06-09T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.0
526312,Coastal Village Llanelli,2023-06-09T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
526312,Coastal Village Llanelli,2023-06-09T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.9
526312,Coastal Village Llanelli,2023-06-09T19:20:00.000+00:00,transformer,,Temperature,C,35.9
526312,Coastal Village Llanelli,2023-06-09T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
526312,Coastal Village Llanelli,2023-06-09T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
526312,Coastal Village Llanelli,2023-06-09T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
526312,Coastal Village Llanelli,2023-06-09T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
526312,Coastal Village Llanelli,2023-06-09T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
526312,Coastal Village Llanelli,2023-06-09T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
526312,Coastal Village Llanelli,2023-06-09T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
526312,Coastal Village Llanelli,2023-06-09T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
526312,Coastal Village Llanelli,2023-06-09T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
526312,Coastal Village Llanelli,2023-06-09T19:20:00.000+00:00,busbar,,L3 Active Power,kW,22.96
526312,Coastal Village Llanelli,2023-06-09T19:20:00.000+00:00,busbar,,L2 Active Power,kW,21.77
526312,Coastal Village Llanelli,2023-06-09T19:20:00.000+00:00,busbar,,L1 Active Power,kW,27.74
526312,Coastal Village Llanelli,2023-06-09T19:20:00.000+00:00,busbar,,N Current (RMS),A,55.7
526312,Coastal Village Llanelli,2023-06-09T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
526312,Coastal Village Llanelli,2023-06-09T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
526312,Coastal Village Llanelli,2023-06-09T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
526312,Coastal Village Llanelli,2023-06-09T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
526312,Coastal Village Llanelli,2023-06-09T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
526312,Coastal Village Llanelli,2023-06-09T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
526312,Coastal Village Llanelli,2023-06-09T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.0
526312,Coastal Village Llanelli,2023-06-09T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.24
526312,Coastal Village Llanelli,2023-06-09T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.44
526312,Coastal Village Llanelli,2023-06-09T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.4
526312,Coastal Village Llanelli,2023-06-09T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.9
526312,Coastal Village Llanelli,2023-06-09T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.3
526312,Coastal Village Llanelli,2023-06-09T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.7
526312,Coastal Village Llanelli,2023-06-09T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
526312,Coastal Village Llanelli,2023-06-09T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.32
526312,Coastal Village Llanelli,2023-06-09T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
526312,Coastal Village Llanelli,2023-06-09T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.66
526312,Coastal Village Llanelli,2023-06-09T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.65
526312,Coastal Village Llanelli,2023-06-09T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.16
526312,Coastal Village Llanelli,2023-06-09T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
526312,Coastal Village Llanelli,2023-06-09T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
526312,Coastal Village Llanelli,2023-06-09T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.7
526312,Coastal Village Llanelli,2023-06-09T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.9
526312,Coastal Village Llanelli,2023-06-09T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.65
526312,Coastal Village Llanelli,2023-06-09T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
526312,Coastal Village Llanelli,2023-06-09T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
526312,Coastal Village Llanelli,2023-06-09T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.94
526312,Coastal Village Llanelli,2023-06-09T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.56
526312,Coastal Village Llanelli,2023-06-09T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.88
526312,Coastal Village Llanelli,2023-06-09T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
526312,Coastal Village Llanelli,2023-06-09T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.5
526312,Coastal Village Llanelli,2023-06-09T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.6
526312,Coastal Village Llanelli,2023-06-09T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.5
526312,Coastal Village Llanelli,2023-06-09T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
526312,Coastal Village Llanelli,2023-06-09T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
526312,Coastal Village Llanelli,2023-06-09T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
526312,Coastal Village Llanelli,2023-06-09T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.52
526312,Coastal Village Llanelli,2023-06-09T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.27
526312,Coastal Village Llanelli,2023-06-09T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.73
526312,Coastal Village Llanelli,2023-06-09T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.1
526312,Coastal Village Llanelli,2023-06-09T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.2
526312,Coastal Village Llanelli,2023-06-09T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
526312,Coastal Village Llanelli,2023-06-09T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.7
526312,Coastal Village Llanelli,2023-06-09T19:10:00.000+00:00,transformer,,Temperature,C,35.9
526312,Coastal Village Llanelli,2023-06-09T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
526312,Coastal Village Llanelli,2023-06-09T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
526312,Coastal Village Llanelli,2023-06-09T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
526312,Coastal Village Llanelli,2023-06-09T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
526312,Coastal Village Llanelli,2023-06-09T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
526312,Coastal Village Llanelli,2023-06-09T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
526312,Coastal Village Llanelli,2023-06-09T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
526312,Coastal Village Llanelli,2023-06-09T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
526312,Coastal Village Llanelli,2023-06-09T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
526312,Coastal Village Llanelli,2023-06-09T19:10:00.000+00:00,busbar,,L3 Active Power,kW,26.12
526312,Coastal Village Llanelli,2023-06-09T19:10:00.000+00:00,busbar,,L2 Active Power,kW,20.72
526312,Coastal Village Llanelli,2023-06-09T19:10:00.000+00:00,busbar,,L1 Active Power,kW,30.21
526312,Coastal Village Llanelli,2023-06-09T19:10:00.000+00:00,busbar,,N Current (RMS),A,60.7
526312,Coastal Village Llanelli,2023-06-09T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
526312,Coastal Village Llanelli,2023-06-09T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
526312,Coastal Village Llanelli,2023-06-09T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
526312,Coastal Village Llanelli,2023-06-09T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
526312,Coastal Village Llanelli,2023-06-09T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
526312,Coastal Village Llanelli,2023-06-09T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
526312,Coastal Village Llanelli,2023-06-09T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.07
526312,Coastal Village Llanelli,2023-06-09T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.13
526312,Coastal Village Llanelli,2023-06-09T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.75
526312,Coastal Village Llanelli,2023-06-09T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
526312,Coastal Village Llanelli,2023-06-09T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.0
526312,Coastal Village Llanelli,2023-06-09T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
526312,Coastal Village Llanelli,2023-06-09T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.4
526312,Coastal Village Llanelli,2023-06-09T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
526312,Coastal Village Llanelli,2023-06-09T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
526312,Coastal Village Llanelli,2023-06-09T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
526312,Coastal Village Llanelli,2023-06-09T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.69
526312,Coastal Village Llanelli,2023-06-09T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.4
526312,Coastal Village Llanelli,2023-06-09T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.94
526312,Coastal Village Llanelli,2023-06-09T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
526312,Coastal Village Llanelli,2023-06-09T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.1
526312,Coastal Village Llanelli,2023-06-09T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.4
526312,Coastal Village Llanelli,2023-06-09T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.6
526312,Coastal Village Llanelli,2023-06-09T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.64
526312,Coastal Village Llanelli,2023-06-09T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
526312,Coastal Village Llanelli,2023-06-09T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
526312,Coastal Village Llanelli,2023-06-09T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.18
526312,Coastal Village Llanelli,2023-06-09T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.33
526312,Coastal Village Llanelli,2023-06-09T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.75
526312,Coastal Village Llanelli,2023-06-09T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
526312,Coastal Village Llanelli,2023-06-09T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.6
526312,Coastal Village Llanelli,2023-06-09T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.2
526312,Coastal Village Llanelli,2023-06-09T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.1
526312,Coastal Village Llanelli,2023-06-09T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
526312,Coastal Village Llanelli,2023-06-09T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
526312,Coastal Village Llanelli,2023-06-09T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
526312,Coastal Village Llanelli,2023-06-09T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.64
526312,Coastal Village Llanelli,2023-06-09T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.7
526312,Coastal Village Llanelli,2023-06-09T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.41
526312,Coastal Village Llanelli,2023-06-09T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
526312,Coastal Village Llanelli,2023-06-09T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.3
526312,Coastal Village Llanelli,2023-06-09T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
526312,Coastal Village Llanelli,2023-06-09T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.2
526312,Coastal Village Llanelli,2023-06-09T19:00:00.000+00:00,transformer,,Temperature,C,35.9
526312,Coastal Village Llanelli,2023-06-09T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
526312,Coastal Village Llanelli,2023-06-09T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
526312,Coastal Village Llanelli,2023-06-09T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
526312,Coastal Village Llanelli,2023-06-09T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
526312,Coastal Village Llanelli,2023-06-09T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
526312,Coastal Village Llanelli,2023-06-09T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
526312,Coastal Village Llanelli,2023-06-09T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
526312,Coastal Village Llanelli,2023-06-09T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
526312,Coastal Village Llanelli,2023-06-09T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
526312,Coastal Village Llanelli,2023-06-09T19:00:00.000+00:00,busbar,,L3 Active Power,kW,23.57
526312,Coastal Village Llanelli,2023-06-09T19:00:00.000+00:00,busbar,,L2 Active Power,kW,19.56
526312,Coastal Village Llanelli,2023-06-09T19:00:00.000+00:00,busbar,,L1 Active Power,kW,29.85
526312,Coastal Village Llanelli,2023-06-09T19:00:00.000+00:00,busbar,,N Current (RMS),A,59.0
526312,Coastal Village Llanelli,2023-06-09T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
526312,Coastal Village Llanelli,2023-06-09T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
526312,Coastal Village Llanelli,2023-06-09T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
526312,Coastal Village Llanelli,2023-06-09T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
526312,Coastal Village Llanelli,2023-06-09T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
526312,Coastal Village Llanelli,2023-06-09T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
526312,Coastal Village Llanelli,2023-06-09T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.88
526312,Coastal Village Llanelli,2023-06-09T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.42
526312,Coastal Village Llanelli,2023-06-09T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.24
526312,Coastal Village Llanelli,2023-06-09T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.1
526312,Coastal Village Llanelli,2023-06-09T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.2
526312,Coastal Village Llanelli,2023-06-09T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.0
526312,Coastal Village Llanelli,2023-06-09T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.4
526312,Coastal Village Llanelli,2023-06-09T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
526312,Coastal Village Llanelli,2023-06-09T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
526312,Coastal Village Llanelli,2023-06-09T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
526312,Coastal Village Llanelli,2023-06-09T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.88
526312,Coastal Village Llanelli,2023-06-09T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.0
526312,Coastal Village Llanelli,2023-06-09T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.07
526312,Coastal Village Llanelli,2023-06-09T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
526312,Coastal Village Llanelli,2023-06-09T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.2
526312,Coastal Village Llanelli,2023-06-09T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.0
526312,Coastal Village Llanelli,2023-06-09T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.0
526312,Coastal Village Llanelli,2023-06-09T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.81
526312,Coastal Village Llanelli,2023-06-09T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
526312,Coastal Village Llanelli,2023-06-09T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
526312,Coastal Village Llanelli,2023-06-09T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.1
526312,Coastal Village Llanelli,2023-06-09T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.7
526312,Coastal Village Llanelli,2023-06-09T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.54
526312,Coastal Village Llanelli,2023-06-09T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.9
526312,Coastal Village Llanelli,2023-06-09T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.8
526312,Coastal Village Llanelli,2023-06-09T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.3
526312,Coastal Village Llanelli,2023-06-09T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.2
526312,Coastal Village Llanelli,2023-06-09T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
526312,Coastal Village Llanelli,2023-06-09T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
526312,Coastal Village Llanelli,2023-06-09T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
526312,Coastal Village Llanelli,2023-06-09T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.42
526312,Coastal Village Llanelli,2023-06-09T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.99
526312,Coastal Village Llanelli,2023-06-09T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.58
526312,Coastal Village Llanelli,2023-06-09T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
526312,Coastal Village Llanelli,2023-06-09T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.5
526312,Coastal Village Llanelli,2023-06-09T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
526312,Coastal Village Llanelli,2023-06-09T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.4
526312,Coastal Village Llanelli,2023-06-09T18:50:00.000+00:00,transformer,,Temperature,C,35.9
526312,Coastal Village Llanelli,2023-06-09T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
526312,Coastal Village Llanelli,2023-06-09T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
526312,Coastal Village Llanelli,2023-06-09T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
526312,Coastal Village Llanelli,2023-06-09T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
526312,Coastal Village Llanelli,2023-06-09T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
526312,Coastal Village Llanelli,2023-06-09T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
526312,Coastal Village Llanelli,2023-06-09T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
526312,Coastal Village Llanelli,2023-06-09T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
526312,Coastal Village Llanelli,2023-06-09T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
526312,Coastal Village Llanelli,2023-06-09T18:50:00.000+00:00,busbar,,L3 Active Power,kW,21.28
526312,Coastal Village Llanelli,2023-06-09T18:50:00.000+00:00,busbar,,L2 Active Power,kW,24.11
526312,Coastal Village Llanelli,2023-06-09T18:50:00.000+00:00,busbar,,L1 Active Power,kW,30.43
526312,Coastal Village Llanelli,2023-06-09T18:50:00.000+00:00,busbar,,N Current (RMS),A,57.1
526312,Coastal Village Llanelli,2023-06-09T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
526312,Coastal Village Llanelli,2023-06-09T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
526312,Coastal Village Llanelli,2023-06-09T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
526312,Coastal Village Llanelli,2023-06-09T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
526312,Coastal Village Llanelli,2023-06-09T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
526312,Coastal Village Llanelli,2023-06-09T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
526312,Coastal Village Llanelli,2023-06-09T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.87
526312,Coastal Village Llanelli,2023-06-09T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.82
526312,Coastal Village Llanelli,2023-06-09T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.44
526312,Coastal Village Llanelli,2023-06-09T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
526312,Coastal Village Llanelli,2023-06-09T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.1
526312,Coastal Village Llanelli,2023-06-09T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.7
526312,Coastal Village Llanelli,2023-06-09T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.3
526312,Coastal Village Llanelli,2023-06-09T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
526312,Coastal Village Llanelli,2023-06-09T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
526312,Coastal Village Llanelli,2023-06-09T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
526312,Coastal Village Llanelli,2023-06-09T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.87
526312,Coastal Village Llanelli,2023-06-09T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.19
526312,Coastal Village Llanelli,2023-06-09T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.76
526312,Coastal Village Llanelli,2023-06-09T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
526312,Coastal Village Llanelli,2023-06-09T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.9
526312,Coastal Village Llanelli,2023-06-09T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.4
526312,Coastal Village Llanelli,2023-06-09T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.2
526312,Coastal Village Llanelli,2023-06-09T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.75
526312,Coastal Village Llanelli,2023-06-09T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
526312,Coastal Village Llanelli,2023-06-09T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.14
526312,Coastal Village Llanelli,2023-06-09T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.3
526312,Coastal Village Llanelli,2023-06-09T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.79
526312,Coastal Village Llanelli,2023-06-09T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.26
526312,Coastal Village Llanelli,2023-06-09T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.7
526312,Coastal Village Llanelli,2023-06-09T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.8
526312,Coastal Village Llanelli,2023-06-09T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.4
526312,Coastal Village Llanelli,2023-06-09T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.2
526312,Coastal Village Llanelli,2023-06-09T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
526312,Coastal Village Llanelli,2023-06-09T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
526312,Coastal Village Llanelli,2023-06-09T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
526312,Coastal Village Llanelli,2023-06-09T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.07
526312,Coastal Village Llanelli,2023-06-09T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.03
526312,Coastal Village Llanelli,2023-06-09T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.95
526312,Coastal Village Llanelli,2023-06-09T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
526312,Coastal Village Llanelli,2023-06-09T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.0
526312,Coastal Village Llanelli,2023-06-09T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.2
526312,Coastal Village Llanelli,2023-06-09T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.0
526312,Coastal Village Llanelli,2023-06-09T18:40:00.000+00:00,transformer,,Temperature,C,35.9
526312,Coastal Village Llanelli,2023-06-09T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
526312,Coastal Village Llanelli,2023-06-09T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
526312,Coastal Village Llanelli,2023-06-09T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
526312,Coastal Village Llanelli,2023-06-09T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
526312,Coastal Village Llanelli,2023-06-09T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
526312,Coastal Village Llanelli,2023-06-09T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
526312,Coastal Village Llanelli,2023-06-09T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
526312,Coastal Village Llanelli,2023-06-09T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
526312,Coastal Village Llanelli,2023-06-09T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
526312,Coastal Village Llanelli,2023-06-09T18:40:00.000+00:00,busbar,,L3 Active Power,kW,22.11
526312,Coastal Village Llanelli,2023-06-09T18:40:00.000+00:00,busbar,,L2 Active Power,kW,21.83
526312,Coastal Village Llanelli,2023-06-09T18:40:00.000+00:00,busbar,,L1 Active Power,kW,27.41
526312,Coastal Village Llanelli,2023-06-09T18:40:00.000+00:00,busbar,,N Current (RMS),A,53.7
526312,Coastal Village Llanelli,2023-06-09T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
526312,Coastal Village Llanelli,2023-06-09T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
526312,Coastal Village Llanelli,2023-06-09T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
526312,Coastal Village Llanelli,2023-06-09T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
526312,Coastal Village Llanelli,2023-06-09T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
526312,Coastal Village Llanelli,2023-06-09T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
526312,Coastal Village Llanelli,2023-06-09T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.68
526312,Coastal Village Llanelli,2023-06-09T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.85
526312,Coastal Village Llanelli,2023-06-09T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.97
526312,Coastal Village Llanelli,2023-06-09T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.9
526312,Coastal Village Llanelli,2023-06-09T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.5
526312,Coastal Village Llanelli,2023-06-09T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.9
526312,Coastal Village Llanelli,2023-06-09T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.1
526312,Coastal Village Llanelli,2023-06-09T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
526312,Coastal Village Llanelli,2023-06-09T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
526312,Coastal Village Llanelli,2023-06-09T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
526312,Coastal Village Llanelli,2023-06-09T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.65
526312,Coastal Village Llanelli,2023-06-09T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.55
526312,Coastal Village Llanelli,2023-06-09T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.62
526312,Coastal Village Llanelli,2023-06-09T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
526312,Coastal Village Llanelli,2023-06-09T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
526312,Coastal Village Llanelli,2023-06-09T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.6
526312,Coastal Village Llanelli,2023-06-09T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
526312,Coastal Village Llanelli,2023-06-09T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.86
526312,Coastal Village Llanelli,2023-06-09T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.07
526312,Coastal Village Llanelli,2023-06-09T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.28
526312,Coastal Village Llanelli,2023-06-09T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.63
526312,Coastal Village Llanelli,2023-06-09T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.11
526312,Coastal Village Llanelli,2023-06-09T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.62
526312,Coastal Village Llanelli,2023-06-09T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
526312,Coastal Village Llanelli,2023-06-09T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.2
526312,Coastal Village Llanelli,2023-06-09T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.7
526312,Coastal Village Llanelli,2023-06-09T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.8
526312,Coastal Village Llanelli,2023-06-09T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
526312,Coastal Village Llanelli,2023-06-09T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
526312,Coastal Village Llanelli,2023-06-09T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
526312,Coastal Village Llanelli,2023-06-09T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.82
526312,Coastal Village Llanelli,2023-06-09T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.25
526312,Coastal Village Llanelli,2023-06-09T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.43
526312,Coastal Village Llanelli,2023-06-09T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
526312,Coastal Village Llanelli,2023-06-09T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.4
526312,Coastal Village Llanelli,2023-06-09T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.1
526312,Coastal Village Llanelli,2023-06-09T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.1
526312,Coastal Village Llanelli,2023-06-09T18:30:00.000+00:00,transformer,,Temperature,C,35.9
526312,Coastal Village Llanelli,2023-06-09T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
526312,Coastal Village Llanelli,2023-06-09T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
526312,Coastal Village Llanelli,2023-06-09T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
526312,Coastal Village Llanelli,2023-06-09T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
526312,Coastal Village Llanelli,2023-06-09T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
526312,Coastal Village Llanelli,2023-06-09T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
526312,Coastal Village Llanelli,2023-06-09T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
526312,Coastal Village Llanelli,2023-06-09T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
526312,Coastal Village Llanelli,2023-06-09T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
526312,Coastal Village Llanelli,2023-06-09T18:30:00.000+00:00,busbar,,L3 Active Power,kW,21.78
526312,Coastal Village Llanelli,2023-06-09T18:30:00.000+00:00,busbar,,L2 Active Power,kW,18.75
526312,Coastal Village Llanelli,2023-06-09T18:30:00.000+00:00,busbar,,L1 Active Power,kW,24.63
526312,Coastal Village Llanelli,2023-06-09T18:30:00.000+00:00,busbar,,N Current (RMS),A,50.6
526312,Coastal Village Llanelli,2023-06-09T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
526312,Coastal Village Llanelli,2023-06-09T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
526312,Coastal Village Llanelli,2023-06-09T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
526312,Coastal Village Llanelli,2023-06-09T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
526312,Coastal Village Llanelli,2023-06-09T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
526312,Coastal Village Llanelli,2023-06-09T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
526312,Coastal Village Llanelli,2023-06-09T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.44
526312,Coastal Village Llanelli,2023-06-09T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.19
526312,Coastal Village Llanelli,2023-06-09T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.09
526312,Coastal Village Llanelli,2023-06-09T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
526312,Coastal Village Llanelli,2023-06-09T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.6
526312,Coastal Village Llanelli,2023-06-09T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.0
526312,Coastal Village Llanelli,2023-06-09T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.6
526312,Coastal Village Llanelli,2023-06-09T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
526312,Coastal Village Llanelli,2023-06-09T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
526312,Coastal Village Llanelli,2023-06-09T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
526312,Coastal Village Llanelli,2023-06-09T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.21
526312,Coastal Village Llanelli,2023-06-09T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.81
526312,Coastal Village Llanelli,2023-06-09T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.96
526312,Coastal Village Llanelli,2023-06-09T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
526312,Coastal Village Llanelli,2023-06-09T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
526312,Coastal Village Llanelli,2023-06-09T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.7
526312,Coastal Village Llanelli,2023-06-09T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.3
526312,Coastal Village Llanelli,2023-06-09T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.99
526312,Coastal Village Llanelli,2023-06-09T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.12
526312,Coastal Village Llanelli,2023-06-09T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.79
526312,Coastal Village Llanelli,2023-06-09T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.65
526312,Coastal Village Llanelli,2023-06-09T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.1
526312,Coastal Village Llanelli,2023-06-09T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.0
526312,Coastal Village Llanelli,2023-06-09T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
526312,Coastal Village Llanelli,2023-06-09T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.9
526312,Coastal Village Llanelli,2023-06-09T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.2
526312,Coastal Village Llanelli,2023-06-09T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.6
526312,Coastal Village Llanelli,2023-06-09T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
526312,Coastal Village Llanelli,2023-06-09T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
526312,Coastal Village Llanelli,2023-06-09T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
526312,Coastal Village Llanelli,2023-06-09T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.66
526312,Coastal Village Llanelli,2023-06-09T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.59
526312,Coastal Village Llanelli,2023-06-09T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.7
526312,Coastal Village Llanelli,2023-06-09T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
526312,Coastal Village Llanelli,2023-06-09T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.8
526312,Coastal Village Llanelli,2023-06-09T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.4
526312,Coastal Village Llanelli,2023-06-09T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.3
526312,Coastal Village Llanelli,2023-06-09T18:20:00.000+00:00,transformer,,Temperature,C,35.9
526312,Coastal Village Llanelli,2023-06-09T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
526312,Coastal Village Llanelli,2023-06-09T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
526312,Coastal Village Llanelli,2023-06-09T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
526312,Coastal Village Llanelli,2023-06-09T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
526312,Coastal Village Llanelli,2023-06-09T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
526312,Coastal Village Llanelli,2023-06-09T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
526312,Coastal Village Llanelli,2023-06-09T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
526312,Coastal Village Llanelli,2023-06-09T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
526312,Coastal Village Llanelli,2023-06-09T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
526312,Coastal Village Llanelli,2023-06-09T18:20:00.000+00:00,busbar,,L3 Active Power,kW,18.96
526312,Coastal Village Llanelli,2023-06-09T18:20:00.000+00:00,busbar,,L2 Active Power,kW,20.69
526312,Coastal Village Llanelli,2023-06-09T18:20:00.000+00:00,busbar,,L1 Active Power,kW,26.75
526312,Coastal Village Llanelli,2023-06-09T18:20:00.000+00:00,busbar,,N Current (RMS),A,52.4
526312,Coastal Village Llanelli,2023-06-09T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
526312,Coastal Village Llanelli,2023-06-09T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
526312,Coastal Village Llanelli,2023-06-09T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
526312,Coastal Village Llanelli,2023-06-09T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
526312,Coastal Village Llanelli,2023-06-09T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
526312,Coastal Village Llanelli,2023-06-09T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
526312,Coastal Village Llanelli,2023-06-09T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.5
526312,Coastal Village Llanelli,2023-06-09T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.82
526312,Coastal Village Llanelli,2023-06-09T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.11
526312,Coastal Village Llanelli,2023-06-09T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.7
526312,Coastal Village Llanelli,2023-06-09T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.9
526312,Coastal Village Llanelli,2023-06-09T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.8
526312,Coastal Village Llanelli,2023-06-09T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.0
526312,Coastal Village Llanelli,2023-06-09T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
526312,Coastal Village Llanelli,2023-06-09T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
526312,Coastal Village Llanelli,2023-06-09T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
526312,Coastal Village Llanelli,2023-06-09T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.51
526312,Coastal Village Llanelli,2023-06-09T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.99
526312,Coastal Village Llanelli,2023-06-09T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.97
526312,Coastal Village Llanelli,2023-06-09T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
526312,Coastal Village Llanelli,2023-06-09T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
526312,Coastal Village Llanelli,2023-06-09T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
526312,Coastal Village Llanelli,2023-06-09T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.7
526312,Coastal Village Llanelli,2023-06-09T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.74
526312,Coastal Village Llanelli,2023-06-09T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.01
526312,Coastal Village Llanelli,2023-06-09T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
526312,Coastal Village Llanelli,2023-06-09T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.02
526312,Coastal Village Llanelli,2023-06-09T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.63
526312,Coastal Village Llanelli,2023-06-09T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.43
526312,Coastal Village Llanelli,2023-06-09T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
526312,Coastal Village Llanelli,2023-06-09T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.2
526312,Coastal Village Llanelli,2023-06-09T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.0
526312,Coastal Village Llanelli,2023-06-09T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.3
526312,Coastal Village Llanelli,2023-06-09T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
526312,Coastal Village Llanelli,2023-06-09T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
526312,Coastal Village Llanelli,2023-06-09T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
526312,Coastal Village Llanelli,2023-06-09T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.73
526312,Coastal Village Llanelli,2023-06-09T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
526312,Coastal Village Llanelli,2023-06-09T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.66
526312,Coastal Village Llanelli,2023-06-09T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
526312,Coastal Village Llanelli,2023-06-09T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.2
526312,Coastal Village Llanelli,2023-06-09T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
526312,Coastal Village Llanelli,2023-06-09T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.2
526312,Coastal Village Llanelli,2023-06-09T18:10:00.000+00:00,transformer,,Temperature,C,35.9
526312,Coastal Village Llanelli,2023-06-09T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
526312,Coastal Village Llanelli,2023-06-09T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
526312,Coastal Village Llanelli,2023-06-09T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
526312,Coastal Village Llanelli,2023-06-09T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
526312,Coastal Village Llanelli,2023-06-09T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
526312,Coastal Village Llanelli,2023-06-09T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
526312,Coastal Village Llanelli,2023-06-09T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
526312,Coastal Village Llanelli,2023-06-09T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
526312,Coastal Village Llanelli,2023-06-09T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
526312,Coastal Village Llanelli,2023-06-09T18:10:00.000+00:00,busbar,,L3 Active Power,kW,20.76
526312,Coastal Village Llanelli,2023-06-09T18:10:00.000+00:00,busbar,,L2 Active Power,kW,16.42
526312,Coastal Village Llanelli,2023-06-09T18:10:00.000+00:00,busbar,,L1 Active Power,kW,25.18
526312,Coastal Village Llanelli,2023-06-09T18:10:00.000+00:00,busbar,,N Current (RMS),A,53.4
526312,Coastal Village Llanelli,2023-06-09T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
526312,Coastal Village Llanelli,2023-06-09T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
526312,Coastal Village Llanelli,2023-06-09T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
526312,Coastal Village Llanelli,2023-06-09T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
526312,Coastal Village Llanelli,2023-06-09T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
526312,Coastal Village Llanelli,2023-06-09T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
526312,Coastal Village Llanelli,2023-06-09T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.73
526312,Coastal Village Llanelli,2023-06-09T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.73
526312,Coastal Village Llanelli,2023-06-09T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.87
526312,Coastal Village Llanelli,2023-06-09T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.3
526312,Coastal Village Llanelli,2023-06-09T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.6
526312,Coastal Village Llanelli,2023-06-09T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.3
526312,Coastal Village Llanelli,2023-06-09T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.0
526312,Coastal Village Llanelli,2023-06-09T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.35
526312,Coastal Village Llanelli,2023-06-09T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
526312,Coastal Village Llanelli,2023-06-09T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
526312,Coastal Village Llanelli,2023-06-09T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.72
526312,Coastal Village Llanelli,2023-06-09T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.8
526312,Coastal Village Llanelli,2023-06-09T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.42
526312,Coastal Village Llanelli,2023-06-09T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
526312,Coastal Village Llanelli,2023-06-09T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
526312,Coastal Village Llanelli,2023-06-09T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.1
526312,Coastal Village Llanelli,2023-06-09T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.5
526312,Coastal Village Llanelli,2023-06-09T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.75
526312,Coastal Village Llanelli,2023-06-09T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.99
526312,Coastal Village Llanelli,2023-06-09T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
526312,Coastal Village Llanelli,2023-06-09T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.01
526312,Coastal Village Llanelli,2023-06-09T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.84
526312,Coastal Village Llanelli,2023-06-09T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.38
526312,Coastal Village Llanelli,2023-06-09T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
526312,Coastal Village Llanelli,2023-06-09T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.8
526312,Coastal Village Llanelli,2023-06-09T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.3
526312,Coastal Village Llanelli,2023-06-09T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.1
526312,Coastal Village Llanelli,2023-06-09T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
526312,Coastal Village Llanelli,2023-06-09T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.56
526312,Coastal Village Llanelli,2023-06-09T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
526312,Coastal Village Llanelli,2023-06-09T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.58
526312,Coastal Village Llanelli,2023-06-09T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.75
526312,Coastal Village Llanelli,2023-06-09T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.75
526312,Coastal Village Llanelli,2023-06-09T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.4
526312,Coastal Village Llanelli,2023-06-09T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.7
526312,Coastal Village Llanelli,2023-06-09T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
526312,Coastal Village Llanelli,2023-06-09T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.3
526312,Coastal Village Llanelli,2023-06-09T18:00:00.000+00:00,transformer,,Temperature,C,35.9
526312,Coastal Village Llanelli,2023-06-09T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
526312,Coastal Village Llanelli,2023-06-09T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
526312,Coastal Village Llanelli,2023-06-09T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
526312,Coastal Village Llanelli,2023-06-09T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
526312,Coastal Village Llanelli,2023-06-09T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
526312,Coastal Village Llanelli,2023-06-09T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
526312,Coastal Village Llanelli,2023-06-09T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
526312,Coastal Village Llanelli,2023-06-09T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
526312,Coastal Village Llanelli,2023-06-09T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
526312,Coastal Village Llanelli,2023-06-09T18:00:00.000+00:00,busbar,,L3 Active Power,kW,25.04
526312,Coastal Village Llanelli,2023-06-09T18:00:00.000+00:00,busbar,,L2 Active Power,kW,17.12
526312,Coastal Village Llanelli,2023-06-09T18:00:00.000+00:00,busbar,,L1 Active Power,kW,23.42
