Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526312,Coastal Village Llanelli,2023-06-09T18:00:00.000+00:00,busbar,,N Current (RMS),A,57.8
526312,Coastal Village Llanelli,2023-06-09T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
526312,Coastal Village Llanelli,2023-06-09T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
526312,Coastal Village Llanelli,2023-06-09T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
526312,Coastal Village Llanelli,2023-06-09T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
526312,Coastal Village Llanelli,2023-06-09T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
526312,Coastal Village Llanelli,2023-06-09T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.42
526312,Coastal Village Llanelli,2023-06-09T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.92
526312,Coastal Village Llanelli,2023-06-09T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.23
526312,Coastal Village Llanelli,2023-06-09T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.57
526312,Coastal Village Llanelli,2023-06-09T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
526312,Coastal Village Llanelli,2023-06-09T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.3
526312,Coastal Village Llanelli,2023-06-09T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.1
526312,Coastal Village Llanelli,2023-06-09T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.8
526312,Coastal Village Llanelli,2023-06-09T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
526312,Coastal Village Llanelli,2023-06-09T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.3
526312,Coastal Village Llanelli,2023-06-09T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
526312,Coastal Village Llanelli,2023-06-09T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.73
526312,Coastal Village Llanelli,2023-06-09T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.13
526312,Coastal Village Llanelli,2023-06-09T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.57
526312,Coastal Village Llanelli,2023-06-09T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
526312,Coastal Village Llanelli,2023-06-09T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.3
526312,Coastal Village Llanelli,2023-06-09T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.4
526312,Coastal Village Llanelli,2023-06-09T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.0
526312,Coastal Village Llanelli,2023-06-09T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.47
526312,Coastal Village Llanelli,2023-06-09T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.98
526312,Coastal Village Llanelli,2023-06-09T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.87
526312,Coastal Village Llanelli,2023-06-09T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.51
526312,Coastal Village Llanelli,2023-06-09T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.72
526312,Coastal Village Llanelli,2023-06-09T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.72
526312,Coastal Village Llanelli,2023-06-09T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
526312,Coastal Village Llanelli,2023-06-09T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.2
526312,Coastal Village Llanelli,2023-06-09T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.0
526312,Coastal Village Llanelli,2023-06-09T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.7
526312,Coastal Village Llanelli,2023-06-09T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
526312,Coastal Village Llanelli,2023-06-09T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.42
526312,Coastal Village Llanelli,2023-06-09T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
526312,Coastal Village Llanelli,2023-06-09T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.71
526312,Coastal Village Llanelli,2023-06-09T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
526312,Coastal Village Llanelli,2023-06-09T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.38
526312,Coastal Village Llanelli,2023-06-09T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
526312,Coastal Village Llanelli,2023-06-09T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.6
526312,Coastal Village Llanelli,2023-06-09T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
526312,Coastal Village Llanelli,2023-06-09T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.1
526312,Coastal Village Llanelli,2023-06-09T17:50:00.000+00:00,transformer,,Temperature,C,35.9
526312,Coastal Village Llanelli,2023-06-09T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
526312,Coastal Village Llanelli,2023-06-09T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
526312,Coastal Village Llanelli,2023-06-09T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
526312,Coastal Village Llanelli,2023-06-09T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
526312,Coastal Village Llanelli,2023-06-09T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
526312,Coastal Village Llanelli,2023-06-09T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
526312,Coastal Village Llanelli,2023-06-09T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
526312,Coastal Village Llanelli,2023-06-09T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
526312,Coastal Village Llanelli,2023-06-09T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
526312,Coastal Village Llanelli,2023-06-09T17:50:00.000+00:00,busbar,,L3 Active Power,kW,23.88
526312,Coastal Village Llanelli,2023-06-09T17:50:00.000+00:00,busbar,,L2 Active Power,kW,19.08
526312,Coastal Village Llanelli,2023-06-09T17:50:00.000+00:00,busbar,,L1 Active Power,kW,20.24
526312,Coastal Village Llanelli,2023-06-09T17:50:00.000+00:00,busbar,,N Current (RMS),A,52.7
526312,Coastal Village Llanelli,2023-06-09T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
526312,Coastal Village Llanelli,2023-06-09T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
526312,Coastal Village Llanelli,2023-06-09T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
526312,Coastal Village Llanelli,2023-06-09T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.05
526312,Coastal Village Llanelli,2023-06-09T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
526312,Coastal Village Llanelli,2023-06-09T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
526312,Coastal Village Llanelli,2023-06-09T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.41
526312,Coastal Village Llanelli,2023-06-09T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.27
526312,Coastal Village Llanelli,2023-06-09T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.57
526312,Coastal Village Llanelli,2023-06-09T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.9
526312,Coastal Village Llanelli,2023-06-09T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.0
526312,Coastal Village Llanelli,2023-06-09T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.4
526312,Coastal Village Llanelli,2023-06-09T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.7
526312,Coastal Village Llanelli,2023-06-09T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
526312,Coastal Village Llanelli,2023-06-09T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
526312,Coastal Village Llanelli,2023-06-09T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
526312,Coastal Village Llanelli,2023-06-09T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.27
526312,Coastal Village Llanelli,2023-06-09T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.86
526312,Coastal Village Llanelli,2023-06-09T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.68
526312,Coastal Village Llanelli,2023-06-09T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.1
526312,Coastal Village Llanelli,2023-06-09T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
526312,Coastal Village Llanelli,2023-06-09T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.8
526312,Coastal Village Llanelli,2023-06-09T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.1
526312,Coastal Village Llanelli,2023-06-09T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.62
526312,Coastal Village Llanelli,2023-06-09T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.06
526312,Coastal Village Llanelli,2023-06-09T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.74
526312,Coastal Village Llanelli,2023-06-09T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.57
526312,Coastal Village Llanelli,2023-06-09T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.1
526312,Coastal Village Llanelli,2023-06-09T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.49
526312,Coastal Village Llanelli,2023-06-09T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.2
526312,Coastal Village Llanelli,2023-06-09T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.6
526312,Coastal Village Llanelli,2023-06-09T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
526312,Coastal Village Llanelli,2023-06-09T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.1
526312,Coastal Village Llanelli,2023-06-09T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.73
526312,Coastal Village Llanelli,2023-06-09T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.59
526312,Coastal Village Llanelli,2023-06-09T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
526312,Coastal Village Llanelli,2023-06-09T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.07
526312,Coastal Village Llanelli,2023-06-09T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.83
526312,Coastal Village Llanelli,2023-06-09T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.62
526312,Coastal Village Llanelli,2023-06-09T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
526312,Coastal Village Llanelli,2023-06-09T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.5
526312,Coastal Village Llanelli,2023-06-09T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.3
526312,Coastal Village Llanelli,2023-06-09T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.4
526312,Coastal Village Llanelli,2023-06-09T17:40:00.000+00:00,transformer,,Temperature,C,35.9
526312,Coastal Village Llanelli,2023-06-09T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
526312,Coastal Village Llanelli,2023-06-09T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
526312,Coastal Village Llanelli,2023-06-09T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
526312,Coastal Village Llanelli,2023-06-09T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
526312,Coastal Village Llanelli,2023-06-09T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
526312,Coastal Village Llanelli,2023-06-09T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
526312,Coastal Village Llanelli,2023-06-09T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
526312,Coastal Village Llanelli,2023-06-09T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
526312,Coastal Village Llanelli,2023-06-09T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
526312,Coastal Village Llanelli,2023-06-09T17:40:00.000+00:00,busbar,,L3 Active Power,kW,22.33
526312,Coastal Village Llanelli,2023-06-09T17:40:00.000+00:00,busbar,,L2 Active Power,kW,16.06
526312,Coastal Village Llanelli,2023-06-09T17:40:00.000+00:00,busbar,,L1 Active Power,kW,22.37
526312,Coastal Village Llanelli,2023-06-09T17:40:00.000+00:00,busbar,,N Current (RMS),A,54.5
526312,Coastal Village Llanelli,2023-06-09T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
526312,Coastal Village Llanelli,2023-06-09T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
526312,Coastal Village Llanelli,2023-06-09T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
526312,Coastal Village Llanelli,2023-06-09T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
526312,Coastal Village Llanelli,2023-06-09T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
526312,Coastal Village Llanelli,2023-06-09T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
526312,Coastal Village Llanelli,2023-06-09T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.98
526312,Coastal Village Llanelli,2023-06-09T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.84
526312,Coastal Village Llanelli,2023-06-09T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.41
526312,Coastal Village Llanelli,2023-06-09T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
526312,Coastal Village Llanelli,2023-06-09T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.8
526312,Coastal Village Llanelli,2023-06-09T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.8
526312,Coastal Village Llanelli,2023-06-09T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.8
526312,Coastal Village Llanelli,2023-06-09T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
526312,Coastal Village Llanelli,2023-06-09T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
526312,Coastal Village Llanelli,2023-06-09T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
526312,Coastal Village Llanelli,2023-06-09T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.28
526312,Coastal Village Llanelli,2023-06-09T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.26
526312,Coastal Village Llanelli,2023-06-09T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.51
526312,Coastal Village Llanelli,2023-06-09T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
526312,Coastal Village Llanelli,2023-06-09T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
526312,Coastal Village Llanelli,2023-06-09T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.0
526312,Coastal Village Llanelli,2023-06-09T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.8
526312,Coastal Village Llanelli,2023-06-09T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.63
526312,Coastal Village Llanelli,2023-06-09T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.05
526312,Coastal Village Llanelli,2023-06-09T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.89
526312,Coastal Village Llanelli,2023-06-09T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.11
526312,Coastal Village Llanelli,2023-06-09T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.13
526312,Coastal Village Llanelli,2023-06-09T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.96
526312,Coastal Village Llanelli,2023-06-09T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
526312,Coastal Village Llanelli,2023-06-09T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.7
526312,Coastal Village Llanelli,2023-06-09T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
526312,Coastal Village Llanelli,2023-06-09T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.1
526312,Coastal Village Llanelli,2023-06-09T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
526312,Coastal Village Llanelli,2023-06-09T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.75
526312,Coastal Village Llanelli,2023-06-09T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
526312,Coastal Village Llanelli,2023-06-09T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.24
526312,Coastal Village Llanelli,2023-06-09T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.48
526312,Coastal Village Llanelli,2023-06-09T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.57
526312,Coastal Village Llanelli,2023-06-09T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
526312,Coastal Village Llanelli,2023-06-09T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.7
526312,Coastal Village Llanelli,2023-06-09T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.2
526312,Coastal Village Llanelli,2023-06-09T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.5
526312,Coastal Village Llanelli,2023-06-09T17:30:00.000+00:00,transformer,,Temperature,C,35.9
526312,Coastal Village Llanelli,2023-06-09T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
526312,Coastal Village Llanelli,2023-06-09T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
526312,Coastal Village Llanelli,2023-06-09T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
526312,Coastal Village Llanelli,2023-06-09T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
526312,Coastal Village Llanelli,2023-06-09T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
526312,Coastal Village Llanelli,2023-06-09T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
526312,Coastal Village Llanelli,2023-06-09T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
526312,Coastal Village Llanelli,2023-06-09T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
526312,Coastal Village Llanelli,2023-06-09T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
526312,Coastal Village Llanelli,2023-06-09T17:30:00.000+00:00,busbar,,L3 Active Power,kW,17.62
526312,Coastal Village Llanelli,2023-06-09T17:30:00.000+00:00,busbar,,L2 Active Power,kW,18.72
526312,Coastal Village Llanelli,2023-06-09T17:30:00.000+00:00,busbar,,L1 Active Power,kW,21.46
526312,Coastal Village Llanelli,2023-06-09T17:30:00.000+00:00,busbar,,N Current (RMS),A,47.3
526312,Coastal Village Llanelli,2023-06-09T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
526312,Coastal Village Llanelli,2023-06-09T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
526312,Coastal Village Llanelli,2023-06-09T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
526312,Coastal Village Llanelli,2023-06-09T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
526312,Coastal Village Llanelli,2023-06-09T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
526312,Coastal Village Llanelli,2023-06-09T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
526312,Coastal Village Llanelli,2023-06-09T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.65
526312,Coastal Village Llanelli,2023-06-09T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.02
526312,Coastal Village Llanelli,2023-06-09T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.76
526312,Coastal Village Llanelli,2023-06-09T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.7
526312,Coastal Village Llanelli,2023-06-09T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.0
526312,Coastal Village Llanelli,2023-06-09T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.5
526312,Coastal Village Llanelli,2023-06-09T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.6
526312,Coastal Village Llanelli,2023-06-09T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
526312,Coastal Village Llanelli,2023-06-09T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
526312,Coastal Village Llanelli,2023-06-09T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
526312,Coastal Village Llanelli,2023-06-09T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.25
526312,Coastal Village Llanelli,2023-06-09T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.35
526312,Coastal Village Llanelli,2023-06-09T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.16
526312,Coastal Village Llanelli,2023-06-09T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
526312,Coastal Village Llanelli,2023-06-09T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
526312,Coastal Village Llanelli,2023-06-09T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.4
526312,Coastal Village Llanelli,2023-06-09T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.8
526312,Coastal Village Llanelli,2023-06-09T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.41
526312,Coastal Village Llanelli,2023-06-09T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.15
526312,Coastal Village Llanelli,2023-06-09T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.81
526312,Coastal Village Llanelli,2023-06-09T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.94
526312,Coastal Village Llanelli,2023-06-09T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.67
526312,Coastal Village Llanelli,2023-06-09T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.42
526312,Coastal Village Llanelli,2023-06-09T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
526312,Coastal Village Llanelli,2023-06-09T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.9
526312,Coastal Village Llanelli,2023-06-09T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.3
526312,Coastal Village Llanelli,2023-06-09T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.3
526312,Coastal Village Llanelli,2023-06-09T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
526312,Coastal Village Llanelli,2023-06-09T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.54
526312,Coastal Village Llanelli,2023-06-09T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
526312,Coastal Village Llanelli,2023-06-09T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.87
526312,Coastal Village Llanelli,2023-06-09T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.78
526312,Coastal Village Llanelli,2023-06-09T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.29
526312,Coastal Village Llanelli,2023-06-09T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
526312,Coastal Village Llanelli,2023-06-09T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.1
526312,Coastal Village Llanelli,2023-06-09T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.0
526312,Coastal Village Llanelli,2023-06-09T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.5
526312,Coastal Village Llanelli,2023-06-09T17:20:00.000+00:00,transformer,,Temperature,C,35.9
526312,Coastal Village Llanelli,2023-06-09T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
526312,Coastal Village Llanelli,2023-06-09T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
526312,Coastal Village Llanelli,2023-06-09T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
526312,Coastal Village Llanelli,2023-06-09T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
526312,Coastal Village Llanelli,2023-06-09T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
526312,Coastal Village Llanelli,2023-06-09T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
526312,Coastal Village Llanelli,2023-06-09T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
526312,Coastal Village Llanelli,2023-06-09T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
526312,Coastal Village Llanelli,2023-06-09T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
526312,Coastal Village Llanelli,2023-06-09T17:20:00.000+00:00,busbar,,L3 Active Power,kW,14.72
526312,Coastal Village Llanelli,2023-06-09T17:20:00.000+00:00,busbar,,L2 Active Power,kW,18.83
526312,Coastal Village Llanelli,2023-06-09T17:20:00.000+00:00,busbar,,L1 Active Power,kW,19.64
526312,Coastal Village Llanelli,2023-06-09T17:20:00.000+00:00,busbar,,N Current (RMS),A,51.3
526312,Coastal Village Llanelli,2023-06-09T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
526312,Coastal Village Llanelli,2023-06-09T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
526312,Coastal Village Llanelli,2023-06-09T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
526312,Coastal Village Llanelli,2023-06-09T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
526312,Coastal Village Llanelli,2023-06-09T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
526312,Coastal Village Llanelli,2023-06-09T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.87
526312,Coastal Village Llanelli,2023-06-09T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.53
526312,Coastal Village Llanelli,2023-06-09T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.97
526312,Coastal Village Llanelli,2023-06-09T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.95
526312,Coastal Village Llanelli,2023-06-09T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.0
526312,Coastal Village Llanelli,2023-06-09T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.9
526312,Coastal Village Llanelli,2023-06-09T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.2
526312,Coastal Village Llanelli,2023-06-09T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.6
526312,Coastal Village Llanelli,2023-06-09T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
526312,Coastal Village Llanelli,2023-06-09T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
526312,Coastal Village Llanelli,2023-06-09T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
526312,Coastal Village Llanelli,2023-06-09T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.19
526312,Coastal Village Llanelli,2023-06-09T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.45
526312,Coastal Village Llanelli,2023-06-09T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.33
526312,Coastal Village Llanelli,2023-06-09T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
526312,Coastal Village Llanelli,2023-06-09T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.4
526312,Coastal Village Llanelli,2023-06-09T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.1
526312,Coastal Village Llanelli,2023-06-09T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.7
526312,Coastal Village Llanelli,2023-06-09T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.76
526312,Coastal Village Llanelli,2023-06-09T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.95
526312,Coastal Village Llanelli,2023-06-09T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.76
526312,Coastal Village Llanelli,2023-06-09T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.74
526312,Coastal Village Llanelli,2023-06-09T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.43
526312,Coastal Village Llanelli,2023-06-09T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.87
526312,Coastal Village Llanelli,2023-06-09T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
526312,Coastal Village Llanelli,2023-06-09T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.3
526312,Coastal Village Llanelli,2023-06-09T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
526312,Coastal Village Llanelli,2023-06-09T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.2
526312,Coastal Village Llanelli,2023-06-09T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
526312,Coastal Village Llanelli,2023-06-09T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
526312,Coastal Village Llanelli,2023-06-09T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
526312,Coastal Village Llanelli,2023-06-09T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.09
526312,Coastal Village Llanelli,2023-06-09T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.32
526312,Coastal Village Llanelli,2023-06-09T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.19
526312,Coastal Village Llanelli,2023-06-09T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
526312,Coastal Village Llanelli,2023-06-09T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
526312,Coastal Village Llanelli,2023-06-09T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.9
526312,Coastal Village Llanelli,2023-06-09T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
526312,Coastal Village Llanelli,2023-06-09T17:10:00.000+00:00,transformer,,Temperature,C,35.9
526312,Coastal Village Llanelli,2023-06-09T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
526312,Coastal Village Llanelli,2023-06-09T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
526312,Coastal Village Llanelli,2023-06-09T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
526312,Coastal Village Llanelli,2023-06-09T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
526312,Coastal Village Llanelli,2023-06-09T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
526312,Coastal Village Llanelli,2023-06-09T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
526312,Coastal Village Llanelli,2023-06-09T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
526312,Coastal Village Llanelli,2023-06-09T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
526312,Coastal Village Llanelli,2023-06-09T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
526312,Coastal Village Llanelli,2023-06-09T17:10:00.000+00:00,busbar,,L3 Active Power,kW,16.55
526312,Coastal Village Llanelli,2023-06-09T17:10:00.000+00:00,busbar,,L2 Active Power,kW,21.16
526312,Coastal Village Llanelli,2023-06-09T17:10:00.000+00:00,busbar,,L1 Active Power,kW,21.33
526312,Coastal Village Llanelli,2023-06-09T17:10:00.000+00:00,busbar,,N Current (RMS),A,53.3
526312,Coastal Village Llanelli,2023-06-09T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
526312,Coastal Village Llanelli,2023-06-09T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
526312,Coastal Village Llanelli,2023-06-09T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
526312,Coastal Village Llanelli,2023-06-09T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
526312,Coastal Village Llanelli,2023-06-09T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
526312,Coastal Village Llanelli,2023-06-09T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
526312,Coastal Village Llanelli,2023-06-09T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.81
526312,Coastal Village Llanelli,2023-06-09T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.05
526312,Coastal Village Llanelli,2023-06-09T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.11
526312,Coastal Village Llanelli,2023-06-09T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
526312,Coastal Village Llanelli,2023-06-09T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.8
526312,Coastal Village Llanelli,2023-06-09T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.5
526312,Coastal Village Llanelli,2023-06-09T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.8
526312,Coastal Village Llanelli,2023-06-09T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
526312,Coastal Village Llanelli,2023-06-09T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
526312,Coastal Village Llanelli,2023-06-09T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
526312,Coastal Village Llanelli,2023-06-09T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.79
526312,Coastal Village Llanelli,2023-06-09T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.34
526312,Coastal Village Llanelli,2023-06-09T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.9
526312,Coastal Village Llanelli,2023-06-09T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
526312,Coastal Village Llanelli,2023-06-09T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
526312,Coastal Village Llanelli,2023-06-09T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.6
526312,Coastal Village Llanelli,2023-06-09T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.8
526312,Coastal Village Llanelli,2023-06-09T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.74
526312,Coastal Village Llanelli,2023-06-09T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.16
526312,Coastal Village Llanelli,2023-06-09T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.7
526312,Coastal Village Llanelli,2023-06-09T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.75
526312,Coastal Village Llanelli,2023-06-09T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.73
526312,Coastal Village Llanelli,2023-06-09T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.09
526312,Coastal Village Llanelli,2023-06-09T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.1
526312,Coastal Village Llanelli,2023-06-09T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.1
526312,Coastal Village Llanelli,2023-06-09T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
526312,Coastal Village Llanelli,2023-06-09T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.7
526312,Coastal Village Llanelli,2023-06-09T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
526312,Coastal Village Llanelli,2023-06-09T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
526312,Coastal Village Llanelli,2023-06-09T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
526312,Coastal Village Llanelli,2023-06-09T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.52
526312,Coastal Village Llanelli,2023-06-09T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.68
526312,Coastal Village Llanelli,2023-06-09T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.26
526312,Coastal Village Llanelli,2023-06-09T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
526312,Coastal Village Llanelli,2023-06-09T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.0
526312,Coastal Village Llanelli,2023-06-09T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.3
526312,Coastal Village Llanelli,2023-06-09T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.3
526312,Coastal Village Llanelli,2023-06-09T17:00:00.000+00:00,transformer,,Temperature,C,35.9
526312,Coastal Village Llanelli,2023-06-09T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
526312,Coastal Village Llanelli,2023-06-09T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
526312,Coastal Village Llanelli,2023-06-09T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
526312,Coastal Village Llanelli,2023-06-09T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
526312,Coastal Village Llanelli,2023-06-09T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
526312,Coastal Village Llanelli,2023-06-09T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
526312,Coastal Village Llanelli,2023-06-09T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
526312,Coastal Village Llanelli,2023-06-09T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
526312,Coastal Village Llanelli,2023-06-09T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
526312,Coastal Village Llanelli,2023-06-09T17:00:00.000+00:00,busbar,,L3 Active Power,kW,18.88
526312,Coastal Village Llanelli,2023-06-09T17:00:00.000+00:00,busbar,,L2 Active Power,kW,17.79
526312,Coastal Village Llanelli,2023-06-09T17:00:00.000+00:00,busbar,,L1 Active Power,kW,23.36
526312,Coastal Village Llanelli,2023-06-09T17:00:00.000+00:00,busbar,,N Current (RMS),A,52.2
526312,Coastal Village Llanelli,2023-06-09T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
526312,Coastal Village Llanelli,2023-06-09T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
526312,Coastal Village Llanelli,2023-06-09T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
526312,Coastal Village Llanelli,2023-06-09T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.13
526312,Coastal Village Llanelli,2023-06-09T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
526312,Coastal Village Llanelli,2023-06-09T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
526312,Coastal Village Llanelli,2023-06-09T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.86
526312,Coastal Village Llanelli,2023-06-09T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.43
526312,Coastal Village Llanelli,2023-06-09T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.76
526312,Coastal Village Llanelli,2023-06-09T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
526312,Coastal Village Llanelli,2023-06-09T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.1
526312,Coastal Village Llanelli,2023-06-09T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.1
526312,Coastal Village Llanelli,2023-06-09T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.6
526312,Coastal Village Llanelli,2023-06-09T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526312,Coastal Village Llanelli,2023-06-09T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.14
526312,Coastal Village Llanelli,2023-06-09T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
526312,Coastal Village Llanelli,2023-06-09T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.82
526312,Coastal Village Llanelli,2023-06-09T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.65
526312,Coastal Village Llanelli,2023-06-09T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.62
526312,Coastal Village Llanelli,2023-06-09T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.5
526312,Coastal Village Llanelli,2023-06-09T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.2
526312,Coastal Village Llanelli,2023-06-09T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.0
526312,Coastal Village Llanelli,2023-06-09T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.9
526312,Coastal Village Llanelli,2023-06-09T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.86
526312,Coastal Village Llanelli,2023-06-09T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.18
526312,Coastal Village Llanelli,2023-06-09T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.82
526312,Coastal Village Llanelli,2023-06-09T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.97
526312,Coastal Village Llanelli,2023-06-09T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.43
526312,Coastal Village Llanelli,2023-06-09T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.91
526312,Coastal Village Llanelli,2023-06-09T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.9
526312,Coastal Village Llanelli,2023-06-09T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.3
526312,Coastal Village Llanelli,2023-06-09T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.5
526312,Coastal Village Llanelli,2023-06-09T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.3
526312,Coastal Village Llanelli,2023-06-09T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
526312,Coastal Village Llanelli,2023-06-09T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
526312,Coastal Village Llanelli,2023-06-09T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.33
526312,Coastal Village Llanelli,2023-06-09T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.94
526312,Coastal Village Llanelli,2023-06-09T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.3
526312,Coastal Village Llanelli,2023-06-09T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.21
526312,Coastal Village Llanelli,2023-06-09T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
526312,Coastal Village Llanelli,2023-06-09T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.5
526312,Coastal Village Llanelli,2023-06-09T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.2
526312,Coastal Village Llanelli,2023-06-09T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.3
526312,Coastal Village Llanelli,2023-06-09T16:50:00.000+00:00,transformer,,Temperature,C,35.9
526312,Coastal Village Llanelli,2023-06-09T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
526312,Coastal Village Llanelli,2023-06-09T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
526312,Coastal Village Llanelli,2023-06-09T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
526312,Coastal Village Llanelli,2023-06-09T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
526312,Coastal Village Llanelli,2023-06-09T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
526312,Coastal Village Llanelli,2023-06-09T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
526312,Coastal Village Llanelli,2023-06-09T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
526312,Coastal Village Llanelli,2023-06-09T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
526312,Coastal Village Llanelli,2023-06-09T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
526312,Coastal Village Llanelli,2023-06-09T16:50:00.000+00:00,busbar,,L3 Active Power,kW,20.59
526312,Coastal Village Llanelli,2023-06-09T16:50:00.000+00:00,busbar,,L2 Active Power,kW,19.81
526312,Coastal Village Llanelli,2023-06-09T16:50:00.000+00:00,busbar,,L1 Active Power,kW,22.5
526312,Coastal Village Llanelli,2023-06-09T16:50:00.000+00:00,busbar,,N Current (RMS),A,47.1
526312,Coastal Village Llanelli,2023-06-09T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
526312,Coastal Village Llanelli,2023-06-09T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
526312,Coastal Village Llanelli,2023-06-09T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
526312,Coastal Village Llanelli,2023-06-09T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
526312,Coastal Village Llanelli,2023-06-09T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
526312,Coastal Village Llanelli,2023-06-09T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
526312,Coastal Village Llanelli,2023-06-09T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.76
526312,Coastal Village Llanelli,2023-06-09T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.98
526312,Coastal Village Llanelli,2023-06-09T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.42
526312,Coastal Village Llanelli,2023-06-09T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.1
526312,Coastal Village Llanelli,2023-06-09T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.5
526312,Coastal Village Llanelli,2023-06-09T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.3
526312,Coastal Village Llanelli,2023-06-09T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.7
526312,Coastal Village Llanelli,2023-06-09T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
526312,Coastal Village Llanelli,2023-06-09T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
526312,Coastal Village Llanelli,2023-06-09T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
526312,Coastal Village Llanelli,2023-06-09T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.11
526312,Coastal Village Llanelli,2023-06-09T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.71
526312,Coastal Village Llanelli,2023-06-09T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.44
526312,Coastal Village Llanelli,2023-06-09T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.6
526312,Coastal Village Llanelli,2023-06-09T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.5
526312,Coastal Village Llanelli,2023-06-09T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.0
526312,Coastal Village Llanelli,2023-06-09T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.0
526312,Coastal Village Llanelli,2023-06-09T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.69
526312,Coastal Village Llanelli,2023-06-09T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.11
526312,Coastal Village Llanelli,2023-06-09T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.61
526312,Coastal Village Llanelli,2023-06-09T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.98
526312,Coastal Village Llanelli,2023-06-09T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.84
526312,Coastal Village Llanelli,2023-06-09T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.14
526312,Coastal Village Llanelli,2023-06-09T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
526312,Coastal Village Llanelli,2023-06-09T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.6
526312,Coastal Village Llanelli,2023-06-09T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
526312,Coastal Village Llanelli,2023-06-09T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.6
526312,Coastal Village Llanelli,2023-06-09T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
526312,Coastal Village Llanelli,2023-06-09T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
526312,Coastal Village Llanelli,2023-06-09T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
526312,Coastal Village Llanelli,2023-06-09T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.15
526312,Coastal Village Llanelli,2023-06-09T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.82
526312,Coastal Village Llanelli,2023-06-09T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.01
526312,Coastal Village Llanelli,2023-06-09T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
526312,Coastal Village Llanelli,2023-06-09T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.1
526312,Coastal Village Llanelli,2023-06-09T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
526312,Coastal Village Llanelli,2023-06-09T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.1
526312,Coastal Village Llanelli,2023-06-09T16:40:00.000+00:00,transformer,,Temperature,C,35.8
526312,Coastal Village Llanelli,2023-06-09T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
526312,Coastal Village Llanelli,2023-06-09T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
526312,Coastal Village Llanelli,2023-06-09T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
526312,Coastal Village Llanelli,2023-06-09T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
526312,Coastal Village Llanelli,2023-06-09T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
526312,Coastal Village Llanelli,2023-06-09T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
526312,Coastal Village Llanelli,2023-06-09T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
526312,Coastal Village Llanelli,2023-06-09T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
526312,Coastal Village Llanelli,2023-06-09T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
526312,Coastal Village Llanelli,2023-06-09T16:40:00.000+00:00,busbar,,L3 Active Power,kW,22.0
526312,Coastal Village Llanelli,2023-06-09T16:40:00.000+00:00,busbar,,L2 Active Power,kW,14.35
526312,Coastal Village Llanelli,2023-06-09T16:40:00.000+00:00,busbar,,L1 Active Power,kW,25.02
526312,Coastal Village Llanelli,2023-06-09T16:40:00.000+00:00,busbar,,N Current (RMS),A,60.1
526312,Coastal Village Llanelli,2023-06-09T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
526312,Coastal Village Llanelli,2023-06-09T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
526312,Coastal Village Llanelli,2023-06-09T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
526312,Coastal Village Llanelli,2023-06-09T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
526312,Coastal Village Llanelli,2023-06-09T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
526312,Coastal Village Llanelli,2023-06-09T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
526312,Coastal Village Llanelli,2023-06-09T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.24
526312,Coastal Village Llanelli,2023-06-09T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.05
526312,Coastal Village Llanelli,2023-06-09T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.76
526312,Coastal Village Llanelli,2023-06-09T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.0
526312,Coastal Village Llanelli,2023-06-09T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.6
526312,Coastal Village Llanelli,2023-06-09T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.7
526312,Coastal Village Llanelli,2023-06-09T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.6
526312,Coastal Village Llanelli,2023-06-09T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526312,Coastal Village Llanelli,2023-06-09T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
526312,Coastal Village Llanelli,2023-06-09T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
526312,Coastal Village Llanelli,2023-06-09T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.11
526312,Coastal Village Llanelli,2023-06-09T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.19
526312,Coastal Village Llanelli,2023-06-09T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.98
526312,Coastal Village Llanelli,2023-06-09T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,32.8
526312,Coastal Village Llanelli,2023-06-09T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
526312,Coastal Village Llanelli,2023-06-09T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
526312,Coastal Village Llanelli,2023-06-09T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.8
526312,Coastal Village Llanelli,2023-06-09T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.72
526312,Coastal Village Llanelli,2023-06-09T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.99
526312,Coastal Village Llanelli,2023-06-09T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.82
526312,Coastal Village Llanelli,2023-06-09T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.98
