Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526312,Coastal Village Llanelli,2023-06-09T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.35
526312,Coastal Village Llanelli,2023-06-09T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.29
526312,Coastal Village Llanelli,2023-06-09T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
526312,Coastal Village Llanelli,2023-06-09T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.5
526312,Coastal Village Llanelli,2023-06-09T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
526312,Coastal Village Llanelli,2023-06-09T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.1
526312,Coastal Village Llanelli,2023-06-09T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
526312,Coastal Village Llanelli,2023-06-09T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
526312,Coastal Village Llanelli,2023-06-09T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
526312,Coastal Village Llanelli,2023-06-09T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.55
526312,Coastal Village Llanelli,2023-06-09T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.16
526312,Coastal Village Llanelli,2023-06-09T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.55
526312,Coastal Village Llanelli,2023-06-09T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
526312,Coastal Village Llanelli,2023-06-09T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.7
526312,Coastal Village Llanelli,2023-06-09T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
526312,Coastal Village Llanelli,2023-06-09T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.4
526312,Coastal Village Llanelli,2023-06-09T16:30:00.000+00:00,transformer,,Temperature,C,35.8
526312,Coastal Village Llanelli,2023-06-09T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
526312,Coastal Village Llanelli,2023-06-09T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
526312,Coastal Village Llanelli,2023-06-09T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
526312,Coastal Village Llanelli,2023-06-09T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
526312,Coastal Village Llanelli,2023-06-09T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
526312,Coastal Village Llanelli,2023-06-09T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
526312,Coastal Village Llanelli,2023-06-09T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
526312,Coastal Village Llanelli,2023-06-09T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
526312,Coastal Village Llanelli,2023-06-09T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
526312,Coastal Village Llanelli,2023-06-09T16:30:00.000+00:00,busbar,,L3 Active Power,kW,20.88
526312,Coastal Village Llanelli,2023-06-09T16:30:00.000+00:00,busbar,,L2 Active Power,kW,9.75
526312,Coastal Village Llanelli,2023-06-09T16:30:00.000+00:00,busbar,,L1 Active Power,kW,24.59
526312,Coastal Village Llanelli,2023-06-09T16:30:00.000+00:00,busbar,,N Current (RMS),A,70.4
526312,Coastal Village Llanelli,2023-06-09T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
526312,Coastal Village Llanelli,2023-06-09T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
526312,Coastal Village Llanelli,2023-06-09T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
526312,Coastal Village Llanelli,2023-06-09T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
526312,Coastal Village Llanelli,2023-06-09T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
526312,Coastal Village Llanelli,2023-06-09T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.37
526312,Coastal Village Llanelli,2023-06-09T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.2
526312,Coastal Village Llanelli,2023-06-09T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.08
526312,Coastal Village Llanelli,2023-06-09T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.01
526312,Coastal Village Llanelli,2023-06-09T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,26.7
526312,Coastal Village Llanelli,2023-06-09T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.5
526312,Coastal Village Llanelli,2023-06-09T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.1
526312,Coastal Village Llanelli,2023-06-09T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.9
526312,Coastal Village Llanelli,2023-06-09T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
526312,Coastal Village Llanelli,2023-06-09T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
526312,Coastal Village Llanelli,2023-06-09T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
526312,Coastal Village Llanelli,2023-06-09T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.0
526312,Coastal Village Llanelli,2023-06-09T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.02
526312,Coastal Village Llanelli,2023-06-09T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.29
526312,Coastal Village Llanelli,2023-06-09T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.5
526312,Coastal Village Llanelli,2023-06-09T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
526312,Coastal Village Llanelli,2023-06-09T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
526312,Coastal Village Llanelli,2023-06-09T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.3
526312,Coastal Village Llanelli,2023-06-09T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.94
526312,Coastal Village Llanelli,2023-06-09T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.13
526312,Coastal Village Llanelli,2023-06-09T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
526312,Coastal Village Llanelli,2023-06-09T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.5
526312,Coastal Village Llanelli,2023-06-09T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.03
526312,Coastal Village Llanelli,2023-06-09T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.39
526312,Coastal Village Llanelli,2023-06-09T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
526312,Coastal Village Llanelli,2023-06-09T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.5
526312,Coastal Village Llanelli,2023-06-09T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.7
526312,Coastal Village Llanelli,2023-06-09T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.7
526312,Coastal Village Llanelli,2023-06-09T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
526312,Coastal Village Llanelli,2023-06-09T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
526312,Coastal Village Llanelli,2023-06-09T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
526312,Coastal Village Llanelli,2023-06-09T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.81
526312,Coastal Village Llanelli,2023-06-09T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.94
526312,Coastal Village Llanelli,2023-06-09T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.4
526312,Coastal Village Llanelli,2023-06-09T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
526312,Coastal Village Llanelli,2023-06-09T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.7
526312,Coastal Village Llanelli,2023-06-09T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
526312,Coastal Village Llanelli,2023-06-09T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.8
526312,Coastal Village Llanelli,2023-06-09T16:20:00.000+00:00,transformer,,Temperature,C,35.7
526312,Coastal Village Llanelli,2023-06-09T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
526312,Coastal Village Llanelli,2023-06-09T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
526312,Coastal Village Llanelli,2023-06-09T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
526312,Coastal Village Llanelli,2023-06-09T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
526312,Coastal Village Llanelli,2023-06-09T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
526312,Coastal Village Llanelli,2023-06-09T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
526312,Coastal Village Llanelli,2023-06-09T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
526312,Coastal Village Llanelli,2023-06-09T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
526312,Coastal Village Llanelli,2023-06-09T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
526312,Coastal Village Llanelli,2023-06-09T16:20:00.000+00:00,busbar,,L3 Active Power,kW,18.51
526312,Coastal Village Llanelli,2023-06-09T16:20:00.000+00:00,busbar,,L2 Active Power,kW,12.07
526312,Coastal Village Llanelli,2023-06-09T16:20:00.000+00:00,busbar,,L1 Active Power,kW,24.09
526312,Coastal Village Llanelli,2023-06-09T16:20:00.000+00:00,busbar,,N Current (RMS),A,60.1
526312,Coastal Village Llanelli,2023-06-09T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
526312,Coastal Village Llanelli,2023-06-09T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
526312,Coastal Village Llanelli,2023-06-09T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
526312,Coastal Village Llanelli,2023-06-09T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
526312,Coastal Village Llanelli,2023-06-09T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
526312,Coastal Village Llanelli,2023-06-09T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
526312,Coastal Village Llanelli,2023-06-09T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.46
526312,Coastal Village Llanelli,2023-06-09T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.99
526312,Coastal Village Llanelli,2023-06-09T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.68
526312,Coastal Village Llanelli,2023-06-09T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,20.0
526312,Coastal Village Llanelli,2023-06-09T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.5
526312,Coastal Village Llanelli,2023-06-09T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.3
526312,Coastal Village Llanelli,2023-06-09T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.4
526312,Coastal Village Llanelli,2023-06-09T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.46
526312,Coastal Village Llanelli,2023-06-09T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
526312,Coastal Village Llanelli,2023-06-09T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
526312,Coastal Village Llanelli,2023-06-09T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.32
526312,Coastal Village Llanelli,2023-06-09T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.42
526312,Coastal Village Llanelli,2023-06-09T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.12
526312,Coastal Village Llanelli,2023-06-09T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
526312,Coastal Village Llanelli,2023-06-09T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.9
526312,Coastal Village Llanelli,2023-06-09T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
526312,Coastal Village Llanelli,2023-06-09T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.0
526312,Coastal Village Llanelli,2023-06-09T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.86
526312,Coastal Village Llanelli,2023-06-09T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.11
526312,Coastal Village Llanelli,2023-06-09T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.69
526312,Coastal Village Llanelli,2023-06-09T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.03
526312,Coastal Village Llanelli,2023-06-09T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.33
526312,Coastal Village Llanelli,2023-06-09T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.69
526312,Coastal Village Llanelli,2023-06-09T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.9
526312,Coastal Village Llanelli,2023-06-09T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.5
526312,Coastal Village Llanelli,2023-06-09T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.7
526312,Coastal Village Llanelli,2023-06-09T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.3
526312,Coastal Village Llanelli,2023-06-09T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
526312,Coastal Village Llanelli,2023-06-09T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
526312,Coastal Village Llanelli,2023-06-09T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
526312,Coastal Village Llanelli,2023-06-09T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.03
526312,Coastal Village Llanelli,2023-06-09T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.52
526312,Coastal Village Llanelli,2023-06-09T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.14
526312,Coastal Village Llanelli,2023-06-09T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
526312,Coastal Village Llanelli,2023-06-09T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
526312,Coastal Village Llanelli,2023-06-09T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
526312,Coastal Village Llanelli,2023-06-09T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
526312,Coastal Village Llanelli,2023-06-09T16:10:00.000+00:00,transformer,,Temperature,C,35.6
526312,Coastal Village Llanelli,2023-06-09T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
526312,Coastal Village Llanelli,2023-06-09T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
526312,Coastal Village Llanelli,2023-06-09T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
526312,Coastal Village Llanelli,2023-06-09T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
526312,Coastal Village Llanelli,2023-06-09T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
526312,Coastal Village Llanelli,2023-06-09T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
526312,Coastal Village Llanelli,2023-06-09T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
526312,Coastal Village Llanelli,2023-06-09T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
526312,Coastal Village Llanelli,2023-06-09T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
526312,Coastal Village Llanelli,2023-06-09T16:10:00.000+00:00,busbar,,L3 Active Power,kW,18.85
526312,Coastal Village Llanelli,2023-06-09T16:10:00.000+00:00,busbar,,L2 Active Power,kW,14.27
526312,Coastal Village Llanelli,2023-06-09T16:10:00.000+00:00,busbar,,L1 Active Power,kW,21.63
526312,Coastal Village Llanelli,2023-06-09T16:10:00.000+00:00,busbar,,N Current (RMS),A,49.9
526312,Coastal Village Llanelli,2023-06-09T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
526312,Coastal Village Llanelli,2023-06-09T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
526312,Coastal Village Llanelli,2023-06-09T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
526312,Coastal Village Llanelli,2023-06-09T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
526312,Coastal Village Llanelli,2023-06-09T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
526312,Coastal Village Llanelli,2023-06-09T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
526312,Coastal Village Llanelli,2023-06-09T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.98
526312,Coastal Village Llanelli,2023-06-09T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.03
526312,Coastal Village Llanelli,2023-06-09T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.26
526312,Coastal Village Llanelli,2023-06-09T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
526312,Coastal Village Llanelli,2023-06-09T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.3
526312,Coastal Village Llanelli,2023-06-09T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.5
526312,Coastal Village Llanelli,2023-06-09T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.7
526312,Coastal Village Llanelli,2023-06-09T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
526312,Coastal Village Llanelli,2023-06-09T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.07
526312,Coastal Village Llanelli,2023-06-09T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
526312,Coastal Village Llanelli,2023-06-09T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.96
526312,Coastal Village Llanelli,2023-06-09T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.37
526312,Coastal Village Llanelli,2023-06-09T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.76
526312,Coastal Village Llanelli,2023-06-09T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
526312,Coastal Village Llanelli,2023-06-09T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.7
526312,Coastal Village Llanelli,2023-06-09T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.9
526312,Coastal Village Llanelli,2023-06-09T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.9
526312,Coastal Village Llanelli,2023-06-09T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.71
526312,Coastal Village Llanelli,2023-06-09T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.19
526312,Coastal Village Llanelli,2023-06-09T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
526312,Coastal Village Llanelli,2023-06-09T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.56
526312,Coastal Village Llanelli,2023-06-09T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
526312,Coastal Village Llanelli,2023-06-09T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.62
526312,Coastal Village Llanelli,2023-06-09T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.1
526312,Coastal Village Llanelli,2023-06-09T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.4
526312,Coastal Village Llanelli,2023-06-09T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
526312,Coastal Village Llanelli,2023-06-09T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.1
526312,Coastal Village Llanelli,2023-06-09T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.7
526312,Coastal Village Llanelli,2023-06-09T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
526312,Coastal Village Llanelli,2023-06-09T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
526312,Coastal Village Llanelli,2023-06-09T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.63
526312,Coastal Village Llanelli,2023-06-09T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.13
526312,Coastal Village Llanelli,2023-06-09T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.63
526312,Coastal Village Llanelli,2023-06-09T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
526312,Coastal Village Llanelli,2023-06-09T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.2
526312,Coastal Village Llanelli,2023-06-09T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
526312,Coastal Village Llanelli,2023-06-09T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
526312,Coastal Village Llanelli,2023-06-09T16:00:00.000+00:00,transformer,,Temperature,C,35.6
526312,Coastal Village Llanelli,2023-06-09T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
526312,Coastal Village Llanelli,2023-06-09T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
526312,Coastal Village Llanelli,2023-06-09T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
526312,Coastal Village Llanelli,2023-06-09T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
526312,Coastal Village Llanelli,2023-06-09T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
526312,Coastal Village Llanelli,2023-06-09T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
526312,Coastal Village Llanelli,2023-06-09T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
526312,Coastal Village Llanelli,2023-06-09T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
526312,Coastal Village Llanelli,2023-06-09T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
526312,Coastal Village Llanelli,2023-06-09T16:00:00.000+00:00,busbar,,L3 Active Power,kW,16.13
526312,Coastal Village Llanelli,2023-06-09T16:00:00.000+00:00,busbar,,L2 Active Power,kW,9.59
526312,Coastal Village Llanelli,2023-06-09T16:00:00.000+00:00,busbar,,L1 Active Power,kW,21.28
526312,Coastal Village Llanelli,2023-06-09T16:00:00.000+00:00,busbar,,N Current (RMS),A,57.3
526312,Coastal Village Llanelli,2023-06-09T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
526312,Coastal Village Llanelli,2023-06-09T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
526312,Coastal Village Llanelli,2023-06-09T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
526312,Coastal Village Llanelli,2023-06-09T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
526312,Coastal Village Llanelli,2023-06-09T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
526312,Coastal Village Llanelli,2023-06-09T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
526312,Coastal Village Llanelli,2023-06-09T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.17
526312,Coastal Village Llanelli,2023-06-09T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.04
526312,Coastal Village Llanelli,2023-06-09T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.35
526312,Coastal Village Llanelli,2023-06-09T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.5
526312,Coastal Village Llanelli,2023-06-09T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.2
526312,Coastal Village Llanelli,2023-06-09T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.5
526312,Coastal Village Llanelli,2023-06-09T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.8
526312,Coastal Village Llanelli,2023-06-09T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
526312,Coastal Village Llanelli,2023-06-09T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.21
526312,Coastal Village Llanelli,2023-06-09T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
526312,Coastal Village Llanelli,2023-06-09T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.68
526312,Coastal Village Llanelli,2023-06-09T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.35
526312,Coastal Village Llanelli,2023-06-09T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.16
526312,Coastal Village Llanelli,2023-06-09T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.5
526312,Coastal Village Llanelli,2023-06-09T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
526312,Coastal Village Llanelli,2023-06-09T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.4
526312,Coastal Village Llanelli,2023-06-09T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.8
526312,Coastal Village Llanelli,2023-06-09T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.76
526312,Coastal Village Llanelli,2023-06-09T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.11
526312,Coastal Village Llanelli,2023-06-09T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
526312,Coastal Village Llanelli,2023-06-09T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.24
526312,Coastal Village Llanelli,2023-06-09T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.96
526312,Coastal Village Llanelli,2023-06-09T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.95
526312,Coastal Village Llanelli,2023-06-09T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.5
526312,Coastal Village Llanelli,2023-06-09T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.1
526312,Coastal Village Llanelli,2023-06-09T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
526312,Coastal Village Llanelli,2023-06-09T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.7
526312,Coastal Village Llanelli,2023-06-09T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
526312,Coastal Village Llanelli,2023-06-09T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
526312,Coastal Village Llanelli,2023-06-09T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
526312,Coastal Village Llanelli,2023-06-09T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.0
526312,Coastal Village Llanelli,2023-06-09T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.08
526312,Coastal Village Llanelli,2023-06-09T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.2
526312,Coastal Village Llanelli,2023-06-09T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
526312,Coastal Village Llanelli,2023-06-09T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.5
526312,Coastal Village Llanelli,2023-06-09T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
526312,Coastal Village Llanelli,2023-06-09T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.7
526312,Coastal Village Llanelli,2023-06-09T15:50:00.000+00:00,transformer,,Temperature,C,35.4
526312,Coastal Village Llanelli,2023-06-09T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
526312,Coastal Village Llanelli,2023-06-09T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
526312,Coastal Village Llanelli,2023-06-09T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
526312,Coastal Village Llanelli,2023-06-09T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
526312,Coastal Village Llanelli,2023-06-09T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
526312,Coastal Village Llanelli,2023-06-09T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
526312,Coastal Village Llanelli,2023-06-09T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
526312,Coastal Village Llanelli,2023-06-09T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
526312,Coastal Village Llanelli,2023-06-09T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
526312,Coastal Village Llanelli,2023-06-09T15:50:00.000+00:00,busbar,,L3 Active Power,kW,13.09
526312,Coastal Village Llanelli,2023-06-09T15:50:00.000+00:00,busbar,,L2 Active Power,kW,14.44
526312,Coastal Village Llanelli,2023-06-09T15:50:00.000+00:00,busbar,,L1 Active Power,kW,21.66
526312,Coastal Village Llanelli,2023-06-09T15:50:00.000+00:00,busbar,,N Current (RMS),A,53.1
526312,Coastal Village Llanelli,2023-06-09T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
526312,Coastal Village Llanelli,2023-06-09T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
526312,Coastal Village Llanelli,2023-06-09T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
526312,Coastal Village Llanelli,2023-06-09T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
526312,Coastal Village Llanelli,2023-06-09T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
526312,Coastal Village Llanelli,2023-06-09T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.39
526312,Coastal Village Llanelli,2023-06-09T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.89
526312,Coastal Village Llanelli,2023-06-09T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.03
526312,Coastal Village Llanelli,2023-06-09T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.47
526312,Coastal Village Llanelli,2023-06-09T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.7
526312,Coastal Village Llanelli,2023-06-09T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.2
526312,Coastal Village Llanelli,2023-06-09T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.4
526312,Coastal Village Llanelli,2023-06-09T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.0
526312,Coastal Village Llanelli,2023-06-09T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
526312,Coastal Village Llanelli,2023-06-09T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.21
526312,Coastal Village Llanelli,2023-06-09T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
526312,Coastal Village Llanelli,2023-06-09T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.04
526312,Coastal Village Llanelli,2023-06-09T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.81
526312,Coastal Village Llanelli,2023-06-09T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.82
526312,Coastal Village Llanelli,2023-06-09T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
526312,Coastal Village Llanelli,2023-06-09T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.3
526312,Coastal Village Llanelli,2023-06-09T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.4
526312,Coastal Village Llanelli,2023-06-09T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
526312,Coastal Village Llanelli,2023-06-09T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.71
526312,Coastal Village Llanelli,2023-06-09T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.82
526312,Coastal Village Llanelli,2023-06-09T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.1
526312,Coastal Village Llanelli,2023-06-09T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.87
526312,Coastal Village Llanelli,2023-06-09T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.88
526312,Coastal Village Llanelli,2023-06-09T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.84
526312,Coastal Village Llanelli,2023-06-09T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
526312,Coastal Village Llanelli,2023-06-09T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
526312,Coastal Village Llanelli,2023-06-09T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
526312,Coastal Village Llanelli,2023-06-09T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.1
526312,Coastal Village Llanelli,2023-06-09T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
526312,Coastal Village Llanelli,2023-06-09T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.47
526312,Coastal Village Llanelli,2023-06-09T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
526312,Coastal Village Llanelli,2023-06-09T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.95
526312,Coastal Village Llanelli,2023-06-09T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.35
526312,Coastal Village Llanelli,2023-06-09T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.44
526312,Coastal Village Llanelli,2023-06-09T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
526312,Coastal Village Llanelli,2023-06-09T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
526312,Coastal Village Llanelli,2023-06-09T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
526312,Coastal Village Llanelli,2023-06-09T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.5
526312,Coastal Village Llanelli,2023-06-09T15:40:00.000+00:00,transformer,,Temperature,C,35.3
526312,Coastal Village Llanelli,2023-06-09T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
526312,Coastal Village Llanelli,2023-06-09T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
526312,Coastal Village Llanelli,2023-06-09T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
526312,Coastal Village Llanelli,2023-06-09T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
526312,Coastal Village Llanelli,2023-06-09T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
526312,Coastal Village Llanelli,2023-06-09T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
526312,Coastal Village Llanelli,2023-06-09T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
526312,Coastal Village Llanelli,2023-06-09T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
526312,Coastal Village Llanelli,2023-06-09T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
526312,Coastal Village Llanelli,2023-06-09T15:40:00.000+00:00,busbar,,L3 Active Power,kW,14.75
526312,Coastal Village Llanelli,2023-06-09T15:40:00.000+00:00,busbar,,L2 Active Power,kW,16.08
526312,Coastal Village Llanelli,2023-06-09T15:40:00.000+00:00,busbar,,L1 Active Power,kW,18.58
526312,Coastal Village Llanelli,2023-06-09T15:40:00.000+00:00,busbar,,N Current (RMS),A,47.3
526312,Coastal Village Llanelli,2023-06-09T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
526312,Coastal Village Llanelli,2023-06-09T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
526312,Coastal Village Llanelli,2023-06-09T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
526312,Coastal Village Llanelli,2023-06-09T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
526312,Coastal Village Llanelli,2023-06-09T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
526312,Coastal Village Llanelli,2023-06-09T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
526312,Coastal Village Llanelli,2023-06-09T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.97
526312,Coastal Village Llanelli,2023-06-09T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.97
526312,Coastal Village Llanelli,2023-06-09T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.78
526312,Coastal Village Llanelli,2023-06-09T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
526312,Coastal Village Llanelli,2023-06-09T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.4
526312,Coastal Village Llanelli,2023-06-09T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.2
526312,Coastal Village Llanelli,2023-06-09T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.5
526312,Coastal Village Llanelli,2023-06-09T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
526312,Coastal Village Llanelli,2023-06-09T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
526312,Coastal Village Llanelli,2023-06-09T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
526312,Coastal Village Llanelli,2023-06-09T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.72
526312,Coastal Village Llanelli,2023-06-09T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.71
526312,Coastal Village Llanelli,2023-06-09T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.92
526312,Coastal Village Llanelli,2023-06-09T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
526312,Coastal Village Llanelli,2023-06-09T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.6
526312,Coastal Village Llanelli,2023-06-09T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.5
526312,Coastal Village Llanelli,2023-06-09T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.0
526312,Coastal Village Llanelli,2023-06-09T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.78
526312,Coastal Village Llanelli,2023-06-09T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.93
526312,Coastal Village Llanelli,2023-06-09T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.84
526312,Coastal Village Llanelli,2023-06-09T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.24
526312,Coastal Village Llanelli,2023-06-09T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.47
526312,Coastal Village Llanelli,2023-06-09T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.25
526312,Coastal Village Llanelli,2023-06-09T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
526312,Coastal Village Llanelli,2023-06-09T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.7
526312,Coastal Village Llanelli,2023-06-09T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
526312,Coastal Village Llanelli,2023-06-09T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.2
526312,Coastal Village Llanelli,2023-06-09T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
526312,Coastal Village Llanelli,2023-06-09T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.53
526312,Coastal Village Llanelli,2023-06-09T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
526312,Coastal Village Llanelli,2023-06-09T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.08
526312,Coastal Village Llanelli,2023-06-09T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.27
526312,Coastal Village Llanelli,2023-06-09T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.41
526312,Coastal Village Llanelli,2023-06-09T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
526312,Coastal Village Llanelli,2023-06-09T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
526312,Coastal Village Llanelli,2023-06-09T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
526312,Coastal Village Llanelli,2023-06-09T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.4
526312,Coastal Village Llanelli,2023-06-09T15:30:00.000+00:00,transformer,,Temperature,C,35.2
526312,Coastal Village Llanelli,2023-06-09T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
526312,Coastal Village Llanelli,2023-06-09T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
526312,Coastal Village Llanelli,2023-06-09T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
526312,Coastal Village Llanelli,2023-06-09T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
526312,Coastal Village Llanelli,2023-06-09T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
526312,Coastal Village Llanelli,2023-06-09T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
526312,Coastal Village Llanelli,2023-06-09T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
526312,Coastal Village Llanelli,2023-06-09T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
526312,Coastal Village Llanelli,2023-06-09T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
526312,Coastal Village Llanelli,2023-06-09T15:30:00.000+00:00,busbar,,L3 Active Power,kW,14.01
526312,Coastal Village Llanelli,2023-06-09T15:30:00.000+00:00,busbar,,L2 Active Power,kW,16.43
526312,Coastal Village Llanelli,2023-06-09T15:30:00.000+00:00,busbar,,L1 Active Power,kW,20.37
526312,Coastal Village Llanelli,2023-06-09T15:30:00.000+00:00,busbar,,N Current (RMS),A,47.9
526312,Coastal Village Llanelli,2023-06-09T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
526312,Coastal Village Llanelli,2023-06-09T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
526312,Coastal Village Llanelli,2023-06-09T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
526312,Coastal Village Llanelli,2023-06-09T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
526312,Coastal Village Llanelli,2023-06-09T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
526312,Coastal Village Llanelli,2023-06-09T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.92
526312,Coastal Village Llanelli,2023-06-09T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.34
526312,Coastal Village Llanelli,2023-06-09T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.68
526312,Coastal Village Llanelli,2023-06-09T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.1
526312,Coastal Village Llanelli,2023-06-09T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.3
526312,Coastal Village Llanelli,2023-06-09T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.1
526312,Coastal Village Llanelli,2023-06-09T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.2
526312,Coastal Village Llanelli,2023-06-09T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.1
526312,Coastal Village Llanelli,2023-06-09T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
526312,Coastal Village Llanelli,2023-06-09T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.31
526312,Coastal Village Llanelli,2023-06-09T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
526312,Coastal Village Llanelli,2023-06-09T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.92
526312,Coastal Village Llanelli,2023-06-09T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.57
526312,Coastal Village Llanelli,2023-06-09T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.07
526312,Coastal Village Llanelli,2023-06-09T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
526312,Coastal Village Llanelli,2023-06-09T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.2
526312,Coastal Village Llanelli,2023-06-09T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.6
526312,Coastal Village Llanelli,2023-06-09T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.9
526312,Coastal Village Llanelli,2023-06-09T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.99
526312,Coastal Village Llanelli,2023-06-09T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.1
526312,Coastal Village Llanelli,2023-06-09T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.14
526312,Coastal Village Llanelli,2023-06-09T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.09
526312,Coastal Village Llanelli,2023-06-09T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.45
526312,Coastal Village Llanelli,2023-06-09T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.73
526312,Coastal Village Llanelli,2023-06-09T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
526312,Coastal Village Llanelli,2023-06-09T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.6
526312,Coastal Village Llanelli,2023-06-09T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
526312,Coastal Village Llanelli,2023-06-09T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.7
526312,Coastal Village Llanelli,2023-06-09T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
526312,Coastal Village Llanelli,2023-06-09T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.42
526312,Coastal Village Llanelli,2023-06-09T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
526312,Coastal Village Llanelli,2023-06-09T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.46
526312,Coastal Village Llanelli,2023-06-09T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.04
526312,Coastal Village Llanelli,2023-06-09T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.41
526312,Coastal Village Llanelli,2023-06-09T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
526312,Coastal Village Llanelli,2023-06-09T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
526312,Coastal Village Llanelli,2023-06-09T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
526312,Coastal Village Llanelli,2023-06-09T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.1
526312,Coastal Village Llanelli,2023-06-09T15:20:00.000+00:00,transformer,,Temperature,C,35.1
526312,Coastal Village Llanelli,2023-06-09T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
526312,Coastal Village Llanelli,2023-06-09T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
526312,Coastal Village Llanelli,2023-06-09T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
526312,Coastal Village Llanelli,2023-06-09T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
526312,Coastal Village Llanelli,2023-06-09T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
526312,Coastal Village Llanelli,2023-06-09T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
526312,Coastal Village Llanelli,2023-06-09T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
526312,Coastal Village Llanelli,2023-06-09T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
526312,Coastal Village Llanelli,2023-06-09T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
526312,Coastal Village Llanelli,2023-06-09T15:20:00.000+00:00,busbar,,L3 Active Power,kW,16.81
526312,Coastal Village Llanelli,2023-06-09T15:20:00.000+00:00,busbar,,L2 Active Power,kW,13.74
526312,Coastal Village Llanelli,2023-06-09T15:20:00.000+00:00,busbar,,L1 Active Power,kW,22.33
526312,Coastal Village Llanelli,2023-06-09T15:20:00.000+00:00,busbar,,N Current (RMS),A,51.7
526312,Coastal Village Llanelli,2023-06-09T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
526312,Coastal Village Llanelli,2023-06-09T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
526312,Coastal Village Llanelli,2023-06-09T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
526312,Coastal Village Llanelli,2023-06-09T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
526312,Coastal Village Llanelli,2023-06-09T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
526312,Coastal Village Llanelli,2023-06-09T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
526312,Coastal Village Llanelli,2023-06-09T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.32
526312,Coastal Village Llanelli,2023-06-09T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.61
526312,Coastal Village Llanelli,2023-06-09T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.4
526312,Coastal Village Llanelli,2023-06-09T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
526312,Coastal Village Llanelli,2023-06-09T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
526312,Coastal Village Llanelli,2023-06-09T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.9
526312,Coastal Village Llanelli,2023-06-09T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.0
526312,Coastal Village Llanelli,2023-06-09T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
526312,Coastal Village Llanelli,2023-06-09T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.39
526312,Coastal Village Llanelli,2023-06-09T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.29
526312,Coastal Village Llanelli,2023-06-09T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.46
526312,Coastal Village Llanelli,2023-06-09T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.18
526312,Coastal Village Llanelli,2023-06-09T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.59
526312,Coastal Village Llanelli,2023-06-09T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
526312,Coastal Village Llanelli,2023-06-09T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.5
526312,Coastal Village Llanelli,2023-06-09T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.3
526312,Coastal Village Llanelli,2023-06-09T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
526312,Coastal Village Llanelli,2023-06-09T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.73
526312,Coastal Village Llanelli,2023-06-09T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.03
526312,Coastal Village Llanelli,2023-06-09T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.2
526312,Coastal Village Llanelli,2023-06-09T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.04
526312,Coastal Village Llanelli,2023-06-09T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.66
526312,Coastal Village Llanelli,2023-06-09T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.39
526312,Coastal Village Llanelli,2023-06-09T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.1
526312,Coastal Village Llanelli,2023-06-09T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.0
526312,Coastal Village Llanelli,2023-06-09T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.9
526312,Coastal Village Llanelli,2023-06-09T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.9
526312,Coastal Village Llanelli,2023-06-09T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
526312,Coastal Village Llanelli,2023-06-09T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.37
526312,Coastal Village Llanelli,2023-06-09T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
526312,Coastal Village Llanelli,2023-06-09T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.57
526312,Coastal Village Llanelli,2023-06-09T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.05
526312,Coastal Village Llanelli,2023-06-09T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.21
526312,Coastal Village Llanelli,2023-06-09T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
526312,Coastal Village Llanelli,2023-06-09T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
526312,Coastal Village Llanelli,2023-06-09T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
526312,Coastal Village Llanelli,2023-06-09T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.3
526312,Coastal Village Llanelli,2023-06-09T15:10:00.000+00:00,transformer,,Temperature,C,34.9
526312,Coastal Village Llanelli,2023-06-09T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
526312,Coastal Village Llanelli,2023-06-09T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
526312,Coastal Village Llanelli,2023-06-09T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
526312,Coastal Village Llanelli,2023-06-09T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
526312,Coastal Village Llanelli,2023-06-09T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
526312,Coastal Village Llanelli,2023-06-09T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
526312,Coastal Village Llanelli,2023-06-09T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
526312,Coastal Village Llanelli,2023-06-09T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
526312,Coastal Village Llanelli,2023-06-09T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
526312,Coastal Village Llanelli,2023-06-09T15:10:00.000+00:00,busbar,,L3 Active Power,kW,15.39
526312,Coastal Village Llanelli,2023-06-09T15:10:00.000+00:00,busbar,,L2 Active Power,kW,12.51
526312,Coastal Village Llanelli,2023-06-09T15:10:00.000+00:00,busbar,,L1 Active Power,kW,18.59
