Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526312,Coastal Village Llanelli,2023-06-09T15:10:00.000+00:00,busbar,,N Current (RMS),A,49.2
526312,Coastal Village Llanelli,2023-06-09T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
526312,Coastal Village Llanelli,2023-06-09T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
526312,Coastal Village Llanelli,2023-06-09T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
526312,Coastal Village Llanelli,2023-06-09T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
526312,Coastal Village Llanelli,2023-06-09T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
526312,Coastal Village Llanelli,2023-06-09T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.74
526312,Coastal Village Llanelli,2023-06-09T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.08
526312,Coastal Village Llanelli,2023-06-09T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.71
526312,Coastal Village Llanelli,2023-06-09T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.15
526312,Coastal Village Llanelli,2023-06-09T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.4
526312,Coastal Village Llanelli,2023-06-09T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.5
526312,Coastal Village Llanelli,2023-06-09T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.2
526312,Coastal Village Llanelli,2023-06-09T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.2
526312,Coastal Village Llanelli,2023-06-09T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
526312,Coastal Village Llanelli,2023-06-09T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.53
526312,Coastal Village Llanelli,2023-06-09T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.1
526312,Coastal Village Llanelli,2023-06-09T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.6
526312,Coastal Village Llanelli,2023-06-09T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.04
526312,Coastal Village Llanelli,2023-06-09T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.15
526312,Coastal Village Llanelli,2023-06-09T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
526312,Coastal Village Llanelli,2023-06-09T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
526312,Coastal Village Llanelli,2023-06-09T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.1
526312,Coastal Village Llanelli,2023-06-09T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.3
526312,Coastal Village Llanelli,2023-06-09T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.56
526312,Coastal Village Llanelli,2023-06-09T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.22
526312,Coastal Village Llanelli,2023-06-09T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.9
526312,Coastal Village Llanelli,2023-06-09T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.66
526312,Coastal Village Llanelli,2023-06-09T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.46
526312,Coastal Village Llanelli,2023-06-09T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.01
526312,Coastal Village Llanelli,2023-06-09T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
526312,Coastal Village Llanelli,2023-06-09T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
526312,Coastal Village Llanelli,2023-06-09T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
526312,Coastal Village Llanelli,2023-06-09T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
526312,Coastal Village Llanelli,2023-06-09T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
526312,Coastal Village Llanelli,2023-06-09T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.45
526312,Coastal Village Llanelli,2023-06-09T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.35
526312,Coastal Village Llanelli,2023-06-09T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.58
526312,Coastal Village Llanelli,2023-06-09T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.7
526312,Coastal Village Llanelli,2023-06-09T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.33
526312,Coastal Village Llanelli,2023-06-09T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
526312,Coastal Village Llanelli,2023-06-09T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
526312,Coastal Village Llanelli,2023-06-09T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.7
526312,Coastal Village Llanelli,2023-06-09T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.7
526312,Coastal Village Llanelli,2023-06-09T15:00:00.000+00:00,transformer,,Temperature,C,34.7
526312,Coastal Village Llanelli,2023-06-09T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
526312,Coastal Village Llanelli,2023-06-09T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
526312,Coastal Village Llanelli,2023-06-09T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
526312,Coastal Village Llanelli,2023-06-09T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
526312,Coastal Village Llanelli,2023-06-09T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
526312,Coastal Village Llanelli,2023-06-09T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
526312,Coastal Village Llanelli,2023-06-09T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
526312,Coastal Village Llanelli,2023-06-09T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
526312,Coastal Village Llanelli,2023-06-09T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
526312,Coastal Village Llanelli,2023-06-09T15:00:00.000+00:00,busbar,,L3 Active Power,kW,9.93
526312,Coastal Village Llanelli,2023-06-09T15:00:00.000+00:00,busbar,,L2 Active Power,kW,13.91
526312,Coastal Village Llanelli,2023-06-09T15:00:00.000+00:00,busbar,,L1 Active Power,kW,15.63
526312,Coastal Village Llanelli,2023-06-09T15:00:00.000+00:00,busbar,,N Current (RMS),A,48.6
526312,Coastal Village Llanelli,2023-06-09T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
526312,Coastal Village Llanelli,2023-06-09T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
526312,Coastal Village Llanelli,2023-06-09T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
526312,Coastal Village Llanelli,2023-06-09T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
526312,Coastal Village Llanelli,2023-06-09T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
526312,Coastal Village Llanelli,2023-06-09T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.86
526312,Coastal Village Llanelli,2023-06-09T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.25
526312,Coastal Village Llanelli,2023-06-09T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.16
526312,Coastal Village Llanelli,2023-06-09T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.8
526312,Coastal Village Llanelli,2023-06-09T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.8
526312,Coastal Village Llanelli,2023-06-09T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
526312,Coastal Village Llanelli,2023-06-09T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
526312,Coastal Village Llanelli,2023-06-09T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.1
526312,Coastal Village Llanelli,2023-06-09T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
526312,Coastal Village Llanelli,2023-06-09T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.39
526312,Coastal Village Llanelli,2023-06-09T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
526312,Coastal Village Llanelli,2023-06-09T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.59
526312,Coastal Village Llanelli,2023-06-09T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.9
526312,Coastal Village Llanelli,2023-06-09T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.43
526312,Coastal Village Llanelli,2023-06-09T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
526312,Coastal Village Llanelli,2023-06-09T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.9
526312,Coastal Village Llanelli,2023-06-09T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.2
526312,Coastal Village Llanelli,2023-06-09T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
526312,Coastal Village Llanelli,2023-06-09T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.63
526312,Coastal Village Llanelli,2023-06-09T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.2
526312,Coastal Village Llanelli,2023-06-09T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.76
526312,Coastal Village Llanelli,2023-06-09T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.02
526312,Coastal Village Llanelli,2023-06-09T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.96
526312,Coastal Village Llanelli,2023-06-09T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.72
526312,Coastal Village Llanelli,2023-06-09T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
526312,Coastal Village Llanelli,2023-06-09T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.8
526312,Coastal Village Llanelli,2023-06-09T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
526312,Coastal Village Llanelli,2023-06-09T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.2
526312,Coastal Village Llanelli,2023-06-09T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.61
526312,Coastal Village Llanelli,2023-06-09T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
526312,Coastal Village Llanelli,2023-06-09T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
526312,Coastal Village Llanelli,2023-06-09T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.82
526312,Coastal Village Llanelli,2023-06-09T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.08
526312,Coastal Village Llanelli,2023-06-09T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.06
526312,Coastal Village Llanelli,2023-06-09T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
526312,Coastal Village Llanelli,2023-06-09T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
526312,Coastal Village Llanelli,2023-06-09T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
526312,Coastal Village Llanelli,2023-06-09T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.9
526312,Coastal Village Llanelli,2023-06-09T14:50:00.000+00:00,transformer,,Temperature,C,34.6
526312,Coastal Village Llanelli,2023-06-09T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
526312,Coastal Village Llanelli,2023-06-09T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
526312,Coastal Village Llanelli,2023-06-09T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
526312,Coastal Village Llanelli,2023-06-09T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
526312,Coastal Village Llanelli,2023-06-09T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
526312,Coastal Village Llanelli,2023-06-09T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
526312,Coastal Village Llanelli,2023-06-09T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
526312,Coastal Village Llanelli,2023-06-09T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
526312,Coastal Village Llanelli,2023-06-09T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
526312,Coastal Village Llanelli,2023-06-09T14:50:00.000+00:00,busbar,,L3 Active Power,kW,12.68
526312,Coastal Village Llanelli,2023-06-09T14:50:00.000+00:00,busbar,,L2 Active Power,kW,12.11
526312,Coastal Village Llanelli,2023-06-09T14:50:00.000+00:00,busbar,,L1 Active Power,kW,13.02
526312,Coastal Village Llanelli,2023-06-09T14:50:00.000+00:00,busbar,,N Current (RMS),A,45.0
526312,Coastal Village Llanelli,2023-06-09T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
526312,Coastal Village Llanelli,2023-06-09T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
526312,Coastal Village Llanelli,2023-06-09T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
526312,Coastal Village Llanelli,2023-06-09T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
526312,Coastal Village Llanelli,2023-06-09T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
526312,Coastal Village Llanelli,2023-06-09T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
526312,Coastal Village Llanelli,2023-06-09T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.54
526312,Coastal Village Llanelli,2023-06-09T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.79
526312,Coastal Village Llanelli,2023-06-09T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.03
526312,Coastal Village Llanelli,2023-06-09T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
526312,Coastal Village Llanelli,2023-06-09T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.2
526312,Coastal Village Llanelli,2023-06-09T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.4
526312,Coastal Village Llanelli,2023-06-09T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.5
526312,Coastal Village Llanelli,2023-06-09T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
526312,Coastal Village Llanelli,2023-06-09T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.47
526312,Coastal Village Llanelli,2023-06-09T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
526312,Coastal Village Llanelli,2023-06-09T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.63
526312,Coastal Village Llanelli,2023-06-09T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.61
526312,Coastal Village Llanelli,2023-06-09T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.64
526312,Coastal Village Llanelli,2023-06-09T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
526312,Coastal Village Llanelli,2023-06-09T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
526312,Coastal Village Llanelli,2023-06-09T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.6
526312,Coastal Village Llanelli,2023-06-09T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
526312,Coastal Village Llanelli,2023-06-09T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.74
526312,Coastal Village Llanelli,2023-06-09T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.41
526312,Coastal Village Llanelli,2023-06-09T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.08
526312,Coastal Village Llanelli,2023-06-09T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.69
526312,Coastal Village Llanelli,2023-06-09T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.15
526312,Coastal Village Llanelli,2023-06-09T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.85
526312,Coastal Village Llanelli,2023-06-09T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
526312,Coastal Village Llanelli,2023-06-09T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.1
526312,Coastal Village Llanelli,2023-06-09T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
526312,Coastal Village Llanelli,2023-06-09T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.1
526312,Coastal Village Llanelli,2023-06-09T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
526312,Coastal Village Llanelli,2023-06-09T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
526312,Coastal Village Llanelli,2023-06-09T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
526312,Coastal Village Llanelli,2023-06-09T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.52
526312,Coastal Village Llanelli,2023-06-09T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.54
526312,Coastal Village Llanelli,2023-06-09T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.72
526312,Coastal Village Llanelli,2023-06-09T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
526312,Coastal Village Llanelli,2023-06-09T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.0
526312,Coastal Village Llanelli,2023-06-09T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
526312,Coastal Village Llanelli,2023-06-09T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
526312,Coastal Village Llanelli,2023-06-09T14:40:00.000+00:00,transformer,,Temperature,C,34.5
526312,Coastal Village Llanelli,2023-06-09T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
526312,Coastal Village Llanelli,2023-06-09T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
526312,Coastal Village Llanelli,2023-06-09T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
526312,Coastal Village Llanelli,2023-06-09T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
526312,Coastal Village Llanelli,2023-06-09T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
526312,Coastal Village Llanelli,2023-06-09T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
526312,Coastal Village Llanelli,2023-06-09T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
526312,Coastal Village Llanelli,2023-06-09T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
526312,Coastal Village Llanelli,2023-06-09T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
526312,Coastal Village Llanelli,2023-06-09T14:40:00.000+00:00,busbar,,L3 Active Power,kW,14.38
526312,Coastal Village Llanelli,2023-06-09T14:40:00.000+00:00,busbar,,L2 Active Power,kW,9.1
526312,Coastal Village Llanelli,2023-06-09T14:40:00.000+00:00,busbar,,L1 Active Power,kW,9.24
526312,Coastal Village Llanelli,2023-06-09T14:40:00.000+00:00,busbar,,N Current (RMS),A,50.6
526312,Coastal Village Llanelli,2023-06-09T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
526312,Coastal Village Llanelli,2023-06-09T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
526312,Coastal Village Llanelli,2023-06-09T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
526312,Coastal Village Llanelli,2023-06-09T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
526312,Coastal Village Llanelli,2023-06-09T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
526312,Coastal Village Llanelli,2023-06-09T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
526312,Coastal Village Llanelli,2023-06-09T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.13
526312,Coastal Village Llanelli,2023-06-09T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.52
526312,Coastal Village Llanelli,2023-06-09T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.81
526312,Coastal Village Llanelli,2023-06-09T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
526312,Coastal Village Llanelli,2023-06-09T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
526312,Coastal Village Llanelli,2023-06-09T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.4
526312,Coastal Village Llanelli,2023-06-09T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.5
526312,Coastal Village Llanelli,2023-06-09T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
526312,Coastal Village Llanelli,2023-06-09T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.47
526312,Coastal Village Llanelli,2023-06-09T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
526312,Coastal Village Llanelli,2023-06-09T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.75
526312,Coastal Village Llanelli,2023-06-09T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.64
526312,Coastal Village Llanelli,2023-06-09T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.53
526312,Coastal Village Llanelli,2023-06-09T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
526312,Coastal Village Llanelli,2023-06-09T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
526312,Coastal Village Llanelli,2023-06-09T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.8
526312,Coastal Village Llanelli,2023-06-09T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
526312,Coastal Village Llanelli,2023-06-09T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.02
526312,Coastal Village Llanelli,2023-06-09T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.47
526312,Coastal Village Llanelli,2023-06-09T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.79
526312,Coastal Village Llanelli,2023-06-09T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.33
526312,Coastal Village Llanelli,2023-06-09T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.55
526312,Coastal Village Llanelli,2023-06-09T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.29
526312,Coastal Village Llanelli,2023-06-09T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
526312,Coastal Village Llanelli,2023-06-09T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.6
526312,Coastal Village Llanelli,2023-06-09T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.7
526312,Coastal Village Llanelli,2023-06-09T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.5
526312,Coastal Village Llanelli,2023-06-09T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
526312,Coastal Village Llanelli,2023-06-09T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
526312,Coastal Village Llanelli,2023-06-09T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
526312,Coastal Village Llanelli,2023-06-09T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.45
526312,Coastal Village Llanelli,2023-06-09T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.67
526312,Coastal Village Llanelli,2023-06-09T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.54
526312,Coastal Village Llanelli,2023-06-09T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
526312,Coastal Village Llanelli,2023-06-09T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.7
526312,Coastal Village Llanelli,2023-06-09T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
526312,Coastal Village Llanelli,2023-06-09T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.7
526312,Coastal Village Llanelli,2023-06-09T14:30:00.000+00:00,transformer,,Temperature,C,34.5
526312,Coastal Village Llanelli,2023-06-09T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
526312,Coastal Village Llanelli,2023-06-09T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
526312,Coastal Village Llanelli,2023-06-09T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
526312,Coastal Village Llanelli,2023-06-09T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
526312,Coastal Village Llanelli,2023-06-09T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
526312,Coastal Village Llanelli,2023-06-09T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
526312,Coastal Village Llanelli,2023-06-09T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
526312,Coastal Village Llanelli,2023-06-09T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
526312,Coastal Village Llanelli,2023-06-09T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
526312,Coastal Village Llanelli,2023-06-09T14:30:00.000+00:00,busbar,,L3 Active Power,kW,12.66
526312,Coastal Village Llanelli,2023-06-09T14:30:00.000+00:00,busbar,,L2 Active Power,kW,12.38
526312,Coastal Village Llanelli,2023-06-09T14:30:00.000+00:00,busbar,,L1 Active Power,kW,13.18
526312,Coastal Village Llanelli,2023-06-09T14:30:00.000+00:00,busbar,,N Current (RMS),A,45.4
526312,Coastal Village Llanelli,2023-06-09T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
526312,Coastal Village Llanelli,2023-06-09T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
526312,Coastal Village Llanelli,2023-06-09T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
526312,Coastal Village Llanelli,2023-06-09T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
526312,Coastal Village Llanelli,2023-06-09T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
526312,Coastal Village Llanelli,2023-06-09T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.76
526312,Coastal Village Llanelli,2023-06-09T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.3
526312,Coastal Village Llanelli,2023-06-09T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.56
526312,Coastal Village Llanelli,2023-06-09T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.98
526312,Coastal Village Llanelli,2023-06-09T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
526312,Coastal Village Llanelli,2023-06-09T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
526312,Coastal Village Llanelli,2023-06-09T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.5
526312,Coastal Village Llanelli,2023-06-09T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.8
526312,Coastal Village Llanelli,2023-06-09T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
526312,Coastal Village Llanelli,2023-06-09T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.55
526312,Coastal Village Llanelli,2023-06-09T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
526312,Coastal Village Llanelli,2023-06-09T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.03
526312,Coastal Village Llanelli,2023-06-09T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.76
526312,Coastal Village Llanelli,2023-06-09T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.53
526312,Coastal Village Llanelli,2023-06-09T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
526312,Coastal Village Llanelli,2023-06-09T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
526312,Coastal Village Llanelli,2023-06-09T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
526312,Coastal Village Llanelli,2023-06-09T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
526312,Coastal Village Llanelli,2023-06-09T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.85
526312,Coastal Village Llanelli,2023-06-09T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.36
526312,Coastal Village Llanelli,2023-06-09T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.14
526312,Coastal Village Llanelli,2023-06-09T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.81
526312,Coastal Village Llanelli,2023-06-09T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.65
526312,Coastal Village Llanelli,2023-06-09T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.67
526312,Coastal Village Llanelli,2023-06-09T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
526312,Coastal Village Llanelli,2023-06-09T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.0
526312,Coastal Village Llanelli,2023-06-09T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
526312,Coastal Village Llanelli,2023-06-09T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
526312,Coastal Village Llanelli,2023-06-09T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
526312,Coastal Village Llanelli,2023-06-09T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
526312,Coastal Village Llanelli,2023-06-09T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
526312,Coastal Village Llanelli,2023-06-09T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.4
526312,Coastal Village Llanelli,2023-06-09T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.97
526312,Coastal Village Llanelli,2023-06-09T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.58
526312,Coastal Village Llanelli,2023-06-09T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
526312,Coastal Village Llanelli,2023-06-09T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
526312,Coastal Village Llanelli,2023-06-09T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
526312,Coastal Village Llanelli,2023-06-09T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
526312,Coastal Village Llanelli,2023-06-09T14:20:00.000+00:00,transformer,,Temperature,C,34.5
526312,Coastal Village Llanelli,2023-06-09T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
526312,Coastal Village Llanelli,2023-06-09T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
526312,Coastal Village Llanelli,2023-06-09T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
526312,Coastal Village Llanelli,2023-06-09T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
526312,Coastal Village Llanelli,2023-06-09T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
526312,Coastal Village Llanelli,2023-06-09T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
526312,Coastal Village Llanelli,2023-06-09T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
526312,Coastal Village Llanelli,2023-06-09T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
526312,Coastal Village Llanelli,2023-06-09T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
526312,Coastal Village Llanelli,2023-06-09T14:20:00.000+00:00,busbar,,L3 Active Power,kW,10.54
526312,Coastal Village Llanelli,2023-06-09T14:20:00.000+00:00,busbar,,L2 Active Power,kW,11.94
526312,Coastal Village Llanelli,2023-06-09T14:20:00.000+00:00,busbar,,L1 Active Power,kW,10.76
526312,Coastal Village Llanelli,2023-06-09T14:20:00.000+00:00,busbar,,N Current (RMS),A,43.6
526312,Coastal Village Llanelli,2023-06-09T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
526312,Coastal Village Llanelli,2023-06-09T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
526312,Coastal Village Llanelli,2023-06-09T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
526312,Coastal Village Llanelli,2023-06-09T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
526312,Coastal Village Llanelli,2023-06-09T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
526312,Coastal Village Llanelli,2023-06-09T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
526312,Coastal Village Llanelli,2023-06-09T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.43
526312,Coastal Village Llanelli,2023-06-09T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.74
526312,Coastal Village Llanelli,2023-06-09T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.61
526312,Coastal Village Llanelli,2023-06-09T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
526312,Coastal Village Llanelli,2023-06-09T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.5
526312,Coastal Village Llanelli,2023-06-09T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.2
526312,Coastal Village Llanelli,2023-06-09T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.5
526312,Coastal Village Llanelli,2023-06-09T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.41
526312,Coastal Village Llanelli,2023-06-09T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
526312,Coastal Village Llanelli,2023-06-09T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.26
526312,Coastal Village Llanelli,2023-06-09T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.75
526312,Coastal Village Llanelli,2023-06-09T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.88
526312,Coastal Village Llanelli,2023-06-09T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.58
526312,Coastal Village Llanelli,2023-06-09T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
526312,Coastal Village Llanelli,2023-06-09T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
526312,Coastal Village Llanelli,2023-06-09T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.1
526312,Coastal Village Llanelli,2023-06-09T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.4
526312,Coastal Village Llanelli,2023-06-09T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.9
526312,Coastal Village Llanelli,2023-06-09T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.18
526312,Coastal Village Llanelli,2023-06-09T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
526312,Coastal Village Llanelli,2023-06-09T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.59
526312,Coastal Village Llanelli,2023-06-09T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.26
526312,Coastal Village Llanelli,2023-06-09T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.26
526312,Coastal Village Llanelli,2023-06-09T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
526312,Coastal Village Llanelli,2023-06-09T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.8
526312,Coastal Village Llanelli,2023-06-09T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.7
526312,Coastal Village Llanelli,2023-06-09T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.9
526312,Coastal Village Llanelli,2023-06-09T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.63
526312,Coastal Village Llanelli,2023-06-09T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
526312,Coastal Village Llanelli,2023-06-09T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
526312,Coastal Village Llanelli,2023-06-09T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.38
526312,Coastal Village Llanelli,2023-06-09T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.78
526312,Coastal Village Llanelli,2023-06-09T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.48
526312,Coastal Village Llanelli,2023-06-09T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
526312,Coastal Village Llanelli,2023-06-09T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
526312,Coastal Village Llanelli,2023-06-09T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
526312,Coastal Village Llanelli,2023-06-09T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
526312,Coastal Village Llanelli,2023-06-09T14:10:00.000+00:00,transformer,,Temperature,C,34.4
526312,Coastal Village Llanelli,2023-06-09T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
526312,Coastal Village Llanelli,2023-06-09T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
526312,Coastal Village Llanelli,2023-06-09T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
526312,Coastal Village Llanelli,2023-06-09T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
526312,Coastal Village Llanelli,2023-06-09T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
526312,Coastal Village Llanelli,2023-06-09T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
526312,Coastal Village Llanelli,2023-06-09T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
526312,Coastal Village Llanelli,2023-06-09T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
526312,Coastal Village Llanelli,2023-06-09T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
526312,Coastal Village Llanelli,2023-06-09T14:10:00.000+00:00,busbar,,L3 Active Power,kW,13.15
526312,Coastal Village Llanelli,2023-06-09T14:10:00.000+00:00,busbar,,L2 Active Power,kW,12.66
526312,Coastal Village Llanelli,2023-06-09T14:10:00.000+00:00,busbar,,L1 Active Power,kW,15.93
526312,Coastal Village Llanelli,2023-06-09T14:10:00.000+00:00,busbar,,N Current (RMS),A,41.3
526312,Coastal Village Llanelli,2023-06-09T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
526312,Coastal Village Llanelli,2023-06-09T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
526312,Coastal Village Llanelli,2023-06-09T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
526312,Coastal Village Llanelli,2023-06-09T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
526312,Coastal Village Llanelli,2023-06-09T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
526312,Coastal Village Llanelli,2023-06-09T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
526312,Coastal Village Llanelli,2023-06-09T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.19
526312,Coastal Village Llanelli,2023-06-09T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.59
526312,Coastal Village Llanelli,2023-06-09T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.95
526312,Coastal Village Llanelli,2023-06-09T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
526312,Coastal Village Llanelli,2023-06-09T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.5
526312,Coastal Village Llanelli,2023-06-09T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.7
526312,Coastal Village Llanelli,2023-06-09T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.9
526312,Coastal Village Llanelli,2023-06-09T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
526312,Coastal Village Llanelli,2023-06-09T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
526312,Coastal Village Llanelli,2023-06-09T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
526312,Coastal Village Llanelli,2023-06-09T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.29
526312,Coastal Village Llanelli,2023-06-09T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.93
526312,Coastal Village Llanelli,2023-06-09T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.76
526312,Coastal Village Llanelli,2023-06-09T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.1
526312,Coastal Village Llanelli,2023-06-09T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
526312,Coastal Village Llanelli,2023-06-09T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.2
526312,Coastal Village Llanelli,2023-06-09T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.4
526312,Coastal Village Llanelli,2023-06-09T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.81
526312,Coastal Village Llanelli,2023-06-09T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.27
526312,Coastal Village Llanelli,2023-06-09T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.26
526312,Coastal Village Llanelli,2023-06-09T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.18
526312,Coastal Village Llanelli,2023-06-09T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.01
526312,Coastal Village Llanelli,2023-06-09T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.48
526312,Coastal Village Llanelli,2023-06-09T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.4
526312,Coastal Village Llanelli,2023-06-09T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.4
526312,Coastal Village Llanelli,2023-06-09T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.1
526312,Coastal Village Llanelli,2023-06-09T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.7
526312,Coastal Village Llanelli,2023-06-09T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
526312,Coastal Village Llanelli,2023-06-09T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
526312,Coastal Village Llanelli,2023-06-09T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
526312,Coastal Village Llanelli,2023-06-09T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.53
526312,Coastal Village Llanelli,2023-06-09T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.76
526312,Coastal Village Llanelli,2023-06-09T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.36
526312,Coastal Village Llanelli,2023-06-09T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
526312,Coastal Village Llanelli,2023-06-09T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.7
526312,Coastal Village Llanelli,2023-06-09T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.7
526312,Coastal Village Llanelli,2023-06-09T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
526312,Coastal Village Llanelli,2023-06-09T14:00:00.000+00:00,transformer,,Temperature,C,34.4
526312,Coastal Village Llanelli,2023-06-09T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
526312,Coastal Village Llanelli,2023-06-09T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
526312,Coastal Village Llanelli,2023-06-09T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
526312,Coastal Village Llanelli,2023-06-09T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
526312,Coastal Village Llanelli,2023-06-09T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
526312,Coastal Village Llanelli,2023-06-09T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
526312,Coastal Village Llanelli,2023-06-09T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
526312,Coastal Village Llanelli,2023-06-09T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
526312,Coastal Village Llanelli,2023-06-09T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
526312,Coastal Village Llanelli,2023-06-09T14:00:00.000+00:00,busbar,,L3 Active Power,kW,16.18
526312,Coastal Village Llanelli,2023-06-09T14:00:00.000+00:00,busbar,,L2 Active Power,kW,15.3
526312,Coastal Village Llanelli,2023-06-09T14:00:00.000+00:00,busbar,,L1 Active Power,kW,15.55
526312,Coastal Village Llanelli,2023-06-09T14:00:00.000+00:00,busbar,,N Current (RMS),A,47.0
526312,Coastal Village Llanelli,2023-06-09T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
526312,Coastal Village Llanelli,2023-06-09T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
526312,Coastal Village Llanelli,2023-06-09T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
526312,Coastal Village Llanelli,2023-06-09T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
526312,Coastal Village Llanelli,2023-06-09T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
526312,Coastal Village Llanelli,2023-06-09T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
526312,Coastal Village Llanelli,2023-06-09T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.14
526312,Coastal Village Llanelli,2023-06-09T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.59
526312,Coastal Village Llanelli,2023-06-09T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.97
526312,Coastal Village Llanelli,2023-06-09T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.1
526312,Coastal Village Llanelli,2023-06-09T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.3
526312,Coastal Village Llanelli,2023-06-09T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.6
526312,Coastal Village Llanelli,2023-06-09T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.2
526312,Coastal Village Llanelli,2023-06-09T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
526312,Coastal Village Llanelli,2023-06-09T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
526312,Coastal Village Llanelli,2023-06-09T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.11
526312,Coastal Village Llanelli,2023-06-09T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.68
526312,Coastal Village Llanelli,2023-06-09T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.76
526312,Coastal Village Llanelli,2023-06-09T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.52
526312,Coastal Village Llanelli,2023-06-09T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
526312,Coastal Village Llanelli,2023-06-09T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
526312,Coastal Village Llanelli,2023-06-09T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.2
526312,Coastal Village Llanelli,2023-06-09T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
526312,Coastal Village Llanelli,2023-06-09T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.66
526312,Coastal Village Llanelli,2023-06-09T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.28
526312,Coastal Village Llanelli,2023-06-09T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.04
526312,Coastal Village Llanelli,2023-06-09T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.36
526312,Coastal Village Llanelli,2023-06-09T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.46
526312,Coastal Village Llanelli,2023-06-09T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.07
526312,Coastal Village Llanelli,2023-06-09T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.9
526312,Coastal Village Llanelli,2023-06-09T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.1
526312,Coastal Village Llanelli,2023-06-09T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.3
526312,Coastal Village Llanelli,2023-06-09T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.3
526312,Coastal Village Llanelli,2023-06-09T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
526312,Coastal Village Llanelli,2023-06-09T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
526312,Coastal Village Llanelli,2023-06-09T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
526312,Coastal Village Llanelli,2023-06-09T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.64
526312,Coastal Village Llanelli,2023-06-09T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.43
526312,Coastal Village Llanelli,2023-06-09T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.87
526312,Coastal Village Llanelli,2023-06-09T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
526312,Coastal Village Llanelli,2023-06-09T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.9
526312,Coastal Village Llanelli,2023-06-09T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
526312,Coastal Village Llanelli,2023-06-09T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
526312,Coastal Village Llanelli,2023-06-09T13:50:00.000+00:00,transformer,,Temperature,C,34.5
526312,Coastal Village Llanelli,2023-06-09T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
526312,Coastal Village Llanelli,2023-06-09T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
526312,Coastal Village Llanelli,2023-06-09T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
526312,Coastal Village Llanelli,2023-06-09T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
526312,Coastal Village Llanelli,2023-06-09T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
526312,Coastal Village Llanelli,2023-06-09T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
526312,Coastal Village Llanelli,2023-06-09T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
526312,Coastal Village Llanelli,2023-06-09T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
526312,Coastal Village Llanelli,2023-06-09T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
526312,Coastal Village Llanelli,2023-06-09T13:50:00.000+00:00,busbar,,L3 Active Power,kW,20.83
526312,Coastal Village Llanelli,2023-06-09T13:50:00.000+00:00,busbar,,L2 Active Power,kW,14.24
526312,Coastal Village Llanelli,2023-06-09T13:50:00.000+00:00,busbar,,L1 Active Power,kW,11.43
526312,Coastal Village Llanelli,2023-06-09T13:50:00.000+00:00,busbar,,N Current (RMS),A,60.2
526312,Coastal Village Llanelli,2023-06-09T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
526312,Coastal Village Llanelli,2023-06-09T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
526312,Coastal Village Llanelli,2023-06-09T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
526312,Coastal Village Llanelli,2023-06-09T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
526312,Coastal Village Llanelli,2023-06-09T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
526312,Coastal Village Llanelli,2023-06-09T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
526312,Coastal Village Llanelli,2023-06-09T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.37
526312,Coastal Village Llanelli,2023-06-09T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.69
526312,Coastal Village Llanelli,2023-06-09T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.8
526312,Coastal Village Llanelli,2023-06-09T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.1
526312,Coastal Village Llanelli,2023-06-09T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
526312,Coastal Village Llanelli,2023-06-09T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.0
526312,Coastal Village Llanelli,2023-06-09T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.4
526312,Coastal Village Llanelli,2023-06-09T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
526312,Coastal Village Llanelli,2023-06-09T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.23
526312,Coastal Village Llanelli,2023-06-09T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
526312,Coastal Village Llanelli,2023-06-09T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.49
526312,Coastal Village Llanelli,2023-06-09T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.18
526312,Coastal Village Llanelli,2023-06-09T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.39
526312,Coastal Village Llanelli,2023-06-09T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
526312,Coastal Village Llanelli,2023-06-09T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
526312,Coastal Village Llanelli,2023-06-09T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
526312,Coastal Village Llanelli,2023-06-09T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
526312,Coastal Village Llanelli,2023-06-09T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.9
526312,Coastal Village Llanelli,2023-06-09T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.12
526312,Coastal Village Llanelli,2023-06-09T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.17
526312,Coastal Village Llanelli,2023-06-09T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.03
