Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526312,Coastal Village Llanelli,2023-06-09T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.6
526312,Coastal Village Llanelli,2023-06-09T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.87
526312,Coastal Village Llanelli,2023-06-09T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.5
526312,Coastal Village Llanelli,2023-06-09T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.4
526312,Coastal Village Llanelli,2023-06-09T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
526312,Coastal Village Llanelli,2023-06-09T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.9
526312,Coastal Village Llanelli,2023-06-09T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
526312,Coastal Village Llanelli,2023-06-09T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
526312,Coastal Village Llanelli,2023-06-09T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
526312,Coastal Village Llanelli,2023-06-09T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.04
526312,Coastal Village Llanelli,2023-06-09T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.65
526312,Coastal Village Llanelli,2023-06-09T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.28
526312,Coastal Village Llanelli,2023-06-09T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
526312,Coastal Village Llanelli,2023-06-09T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.4
526312,Coastal Village Llanelli,2023-06-09T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
526312,Coastal Village Llanelli,2023-06-09T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
526312,Coastal Village Llanelli,2023-06-09T13:40:00.000+00:00,transformer,,Temperature,C,34.5
526312,Coastal Village Llanelli,2023-06-09T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
526312,Coastal Village Llanelli,2023-06-09T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
526312,Coastal Village Llanelli,2023-06-09T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
526312,Coastal Village Llanelli,2023-06-09T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
526312,Coastal Village Llanelli,2023-06-09T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
526312,Coastal Village Llanelli,2023-06-09T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
526312,Coastal Village Llanelli,2023-06-09T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
526312,Coastal Village Llanelli,2023-06-09T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
526312,Coastal Village Llanelli,2023-06-09T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
526312,Coastal Village Llanelli,2023-06-09T13:40:00.000+00:00,busbar,,L3 Active Power,kW,18.93
526312,Coastal Village Llanelli,2023-06-09T13:40:00.000+00:00,busbar,,L2 Active Power,kW,7.12
526312,Coastal Village Llanelli,2023-06-09T13:40:00.000+00:00,busbar,,L1 Active Power,kW,12.33
526312,Coastal Village Llanelli,2023-06-09T13:40:00.000+00:00,busbar,,N Current (RMS),A,62.2
526312,Coastal Village Llanelli,2023-06-09T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
526312,Coastal Village Llanelli,2023-06-09T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
526312,Coastal Village Llanelli,2023-06-09T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
526312,Coastal Village Llanelli,2023-06-09T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
526312,Coastal Village Llanelli,2023-06-09T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
526312,Coastal Village Llanelli,2023-06-09T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.83
526312,Coastal Village Llanelli,2023-06-09T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.2
526312,Coastal Village Llanelli,2023-06-09T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.56
526312,Coastal Village Llanelli,2023-06-09T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.48
526312,Coastal Village Llanelli,2023-06-09T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.0
526312,Coastal Village Llanelli,2023-06-09T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.6
526312,Coastal Village Llanelli,2023-06-09T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.6
526312,Coastal Village Llanelli,2023-06-09T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.7
526312,Coastal Village Llanelli,2023-06-09T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
526312,Coastal Village Llanelli,2023-06-09T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
526312,Coastal Village Llanelli,2023-06-09T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
526312,Coastal Village Llanelli,2023-06-09T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.85
526312,Coastal Village Llanelli,2023-06-09T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.22
526312,Coastal Village Llanelli,2023-06-09T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.72
526312,Coastal Village Llanelli,2023-06-09T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
526312,Coastal Village Llanelli,2023-06-09T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.1
526312,Coastal Village Llanelli,2023-06-09T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.9
526312,Coastal Village Llanelli,2023-06-09T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
526312,Coastal Village Llanelli,2023-06-09T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.79
526312,Coastal Village Llanelli,2023-06-09T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.28
526312,Coastal Village Llanelli,2023-06-09T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.24
526312,Coastal Village Llanelli,2023-06-09T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.49
526312,Coastal Village Llanelli,2023-06-09T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.59
526312,Coastal Village Llanelli,2023-06-09T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.63
526312,Coastal Village Llanelli,2023-06-09T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
526312,Coastal Village Llanelli,2023-06-09T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.8
526312,Coastal Village Llanelli,2023-06-09T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
526312,Coastal Village Llanelli,2023-06-09T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.9
526312,Coastal Village Llanelli,2023-06-09T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
526312,Coastal Village Llanelli,2023-06-09T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
526312,Coastal Village Llanelli,2023-06-09T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
526312,Coastal Village Llanelli,2023-06-09T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.23
526312,Coastal Village Llanelli,2023-06-09T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.27
526312,Coastal Village Llanelli,2023-06-09T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.69
526312,Coastal Village Llanelli,2023-06-09T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
526312,Coastal Village Llanelli,2023-06-09T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.1
526312,Coastal Village Llanelli,2023-06-09T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
526312,Coastal Village Llanelli,2023-06-09T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
526312,Coastal Village Llanelli,2023-06-09T13:30:00.000+00:00,transformer,,Temperature,C,34.5
526312,Coastal Village Llanelli,2023-06-09T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
526312,Coastal Village Llanelli,2023-06-09T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
526312,Coastal Village Llanelli,2023-06-09T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
526312,Coastal Village Llanelli,2023-06-09T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
526312,Coastal Village Llanelli,2023-06-09T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
526312,Coastal Village Llanelli,2023-06-09T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
526312,Coastal Village Llanelli,2023-06-09T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
526312,Coastal Village Llanelli,2023-06-09T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
526312,Coastal Village Llanelli,2023-06-09T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
526312,Coastal Village Llanelli,2023-06-09T13:30:00.000+00:00,busbar,,L3 Active Power,kW,18.77
526312,Coastal Village Llanelli,2023-06-09T13:30:00.000+00:00,busbar,,L2 Active Power,kW,5.64
526312,Coastal Village Llanelli,2023-06-09T13:30:00.000+00:00,busbar,,L1 Active Power,kW,10.52
526312,Coastal Village Llanelli,2023-06-09T13:30:00.000+00:00,busbar,,N Current (RMS),A,65.1
526312,Coastal Village Llanelli,2023-06-09T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
526312,Coastal Village Llanelli,2023-06-09T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
526312,Coastal Village Llanelli,2023-06-09T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
526312,Coastal Village Llanelli,2023-06-09T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
526312,Coastal Village Llanelli,2023-06-09T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
526312,Coastal Village Llanelli,2023-06-09T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.42
526312,Coastal Village Llanelli,2023-06-09T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.95
526312,Coastal Village Llanelli,2023-06-09T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.64
526312,Coastal Village Llanelli,2023-06-09T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.7
526312,Coastal Village Llanelli,2023-06-09T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
526312,Coastal Village Llanelli,2023-06-09T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
526312,Coastal Village Llanelli,2023-06-09T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.8
526312,Coastal Village Llanelli,2023-06-09T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.2
526312,Coastal Village Llanelli,2023-06-09T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
526312,Coastal Village Llanelli,2023-06-09T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
526312,Coastal Village Llanelli,2023-06-09T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.07
526312,Coastal Village Llanelli,2023-06-09T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.79
526312,Coastal Village Llanelli,2023-06-09T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.19
526312,Coastal Village Llanelli,2023-06-09T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.64
526312,Coastal Village Llanelli,2023-06-09T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
526312,Coastal Village Llanelli,2023-06-09T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
526312,Coastal Village Llanelli,2023-06-09T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
526312,Coastal Village Llanelli,2023-06-09T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
526312,Coastal Village Llanelli,2023-06-09T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.5
526312,Coastal Village Llanelli,2023-06-09T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.92
526312,Coastal Village Llanelli,2023-06-09T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.09
526312,Coastal Village Llanelli,2023-06-09T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.03
526312,Coastal Village Llanelli,2023-06-09T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.78
526312,Coastal Village Llanelli,2023-06-09T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.59
526312,Coastal Village Llanelli,2023-06-09T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
526312,Coastal Village Llanelli,2023-06-09T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.0
526312,Coastal Village Llanelli,2023-06-09T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
526312,Coastal Village Llanelli,2023-06-09T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
526312,Coastal Village Llanelli,2023-06-09T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
526312,Coastal Village Llanelli,2023-06-09T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
526312,Coastal Village Llanelli,2023-06-09T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
526312,Coastal Village Llanelli,2023-06-09T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.86
526312,Coastal Village Llanelli,2023-06-09T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.1
526312,Coastal Village Llanelli,2023-06-09T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.83
526312,Coastal Village Llanelli,2023-06-09T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
526312,Coastal Village Llanelli,2023-06-09T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.2
526312,Coastal Village Llanelli,2023-06-09T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
526312,Coastal Village Llanelli,2023-06-09T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
526312,Coastal Village Llanelli,2023-06-09T13:20:00.000+00:00,transformer,,Temperature,C,34.4
526312,Coastal Village Llanelli,2023-06-09T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
526312,Coastal Village Llanelli,2023-06-09T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
526312,Coastal Village Llanelli,2023-06-09T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
526312,Coastal Village Llanelli,2023-06-09T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
526312,Coastal Village Llanelli,2023-06-09T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
526312,Coastal Village Llanelli,2023-06-09T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
526312,Coastal Village Llanelli,2023-06-09T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
526312,Coastal Village Llanelli,2023-06-09T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
526312,Coastal Village Llanelli,2023-06-09T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
526312,Coastal Village Llanelli,2023-06-09T13:20:00.000+00:00,busbar,,L3 Active Power,kW,17.64
526312,Coastal Village Llanelli,2023-06-09T13:20:00.000+00:00,busbar,,L2 Active Power,kW,10.71
526312,Coastal Village Llanelli,2023-06-09T13:20:00.000+00:00,busbar,,L1 Active Power,kW,12.75
526312,Coastal Village Llanelli,2023-06-09T13:20:00.000+00:00,busbar,,N Current (RMS),A,55.0
526312,Coastal Village Llanelli,2023-06-09T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
526312,Coastal Village Llanelli,2023-06-09T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
526312,Coastal Village Llanelli,2023-06-09T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
526312,Coastal Village Llanelli,2023-06-09T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
526312,Coastal Village Llanelli,2023-06-09T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
526312,Coastal Village Llanelli,2023-06-09T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
526312,Coastal Village Llanelli,2023-06-09T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.78
526312,Coastal Village Llanelli,2023-06-09T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.82
526312,Coastal Village Llanelli,2023-06-09T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.38
526312,Coastal Village Llanelli,2023-06-09T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.3
526312,Coastal Village Llanelli,2023-06-09T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
526312,Coastal Village Llanelli,2023-06-09T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.3
526312,Coastal Village Llanelli,2023-06-09T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.8
526312,Coastal Village Llanelli,2023-06-09T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
526312,Coastal Village Llanelli,2023-06-09T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.11
526312,Coastal Village Llanelli,2023-06-09T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
526312,Coastal Village Llanelli,2023-06-09T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.55
526312,Coastal Village Llanelli,2023-06-09T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.68
526312,Coastal Village Llanelli,2023-06-09T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.55
526312,Coastal Village Llanelli,2023-06-09T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.6
526312,Coastal Village Llanelli,2023-06-09T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
526312,Coastal Village Llanelli,2023-06-09T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
526312,Coastal Village Llanelli,2023-06-09T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
526312,Coastal Village Llanelli,2023-06-09T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.65
526312,Coastal Village Llanelli,2023-06-09T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.04
526312,Coastal Village Llanelli,2023-06-09T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.09
526312,Coastal Village Llanelli,2023-06-09T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.8
526312,Coastal Village Llanelli,2023-06-09T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.44
526312,Coastal Village Llanelli,2023-06-09T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.73
526312,Coastal Village Llanelli,2023-06-09T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
526312,Coastal Village Llanelli,2023-06-09T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.3
526312,Coastal Village Llanelli,2023-06-09T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.7
526312,Coastal Village Llanelli,2023-06-09T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
526312,Coastal Village Llanelli,2023-06-09T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
526312,Coastal Village Llanelli,2023-06-09T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
526312,Coastal Village Llanelli,2023-06-09T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
526312,Coastal Village Llanelli,2023-06-09T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.63
526312,Coastal Village Llanelli,2023-06-09T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.99
526312,Coastal Village Llanelli,2023-06-09T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.96
526312,Coastal Village Llanelli,2023-06-09T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
526312,Coastal Village Llanelli,2023-06-09T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.4
526312,Coastal Village Llanelli,2023-06-09T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
526312,Coastal Village Llanelli,2023-06-09T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
526312,Coastal Village Llanelli,2023-06-09T13:10:00.000+00:00,transformer,,Temperature,C,34.4
526312,Coastal Village Llanelli,2023-06-09T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
526312,Coastal Village Llanelli,2023-06-09T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
526312,Coastal Village Llanelli,2023-06-09T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
526312,Coastal Village Llanelli,2023-06-09T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
526312,Coastal Village Llanelli,2023-06-09T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
526312,Coastal Village Llanelli,2023-06-09T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
526312,Coastal Village Llanelli,2023-06-09T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
526312,Coastal Village Llanelli,2023-06-09T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
526312,Coastal Village Llanelli,2023-06-09T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
526312,Coastal Village Llanelli,2023-06-09T13:10:00.000+00:00,busbar,,L3 Active Power,kW,13.76
526312,Coastal Village Llanelli,2023-06-09T13:10:00.000+00:00,busbar,,L2 Active Power,kW,5.56
526312,Coastal Village Llanelli,2023-06-09T13:10:00.000+00:00,busbar,,L1 Active Power,kW,10.63
526312,Coastal Village Llanelli,2023-06-09T13:10:00.000+00:00,busbar,,N Current (RMS),A,53.0
526312,Coastal Village Llanelli,2023-06-09T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
526312,Coastal Village Llanelli,2023-06-09T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
526312,Coastal Village Llanelli,2023-06-09T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
526312,Coastal Village Llanelli,2023-06-09T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
526312,Coastal Village Llanelli,2023-06-09T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
526312,Coastal Village Llanelli,2023-06-09T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
526312,Coastal Village Llanelli,2023-06-09T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.0
526312,Coastal Village Llanelli,2023-06-09T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.17
526312,Coastal Village Llanelli,2023-06-09T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.59
526312,Coastal Village Llanelli,2023-06-09T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.2
526312,Coastal Village Llanelli,2023-06-09T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
526312,Coastal Village Llanelli,2023-06-09T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.1
526312,Coastal Village Llanelli,2023-06-09T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.6
526312,Coastal Village Llanelli,2023-06-09T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
526312,Coastal Village Llanelli,2023-06-09T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
526312,Coastal Village Llanelli,2023-06-09T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
526312,Coastal Village Llanelli,2023-06-09T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.39
526312,Coastal Village Llanelli,2023-06-09T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.94
526312,Coastal Village Llanelli,2023-06-09T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.35
526312,Coastal Village Llanelli,2023-06-09T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.2
526312,Coastal Village Llanelli,2023-06-09T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
526312,Coastal Village Llanelli,2023-06-09T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
526312,Coastal Village Llanelli,2023-06-09T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.3
526312,Coastal Village Llanelli,2023-06-09T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.26
526312,Coastal Village Llanelli,2023-06-09T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.23
526312,Coastal Village Llanelli,2023-06-09T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.36
526312,Coastal Village Llanelli,2023-06-09T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.83
526312,Coastal Village Llanelli,2023-06-09T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.44
526312,Coastal Village Llanelli,2023-06-09T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.24
526312,Coastal Village Llanelli,2023-06-09T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
526312,Coastal Village Llanelli,2023-06-09T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.2
526312,Coastal Village Llanelli,2023-06-09T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
526312,Coastal Village Llanelli,2023-06-09T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.7
526312,Coastal Village Llanelli,2023-06-09T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
526312,Coastal Village Llanelli,2023-06-09T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
526312,Coastal Village Llanelli,2023-06-09T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
526312,Coastal Village Llanelli,2023-06-09T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.98
526312,Coastal Village Llanelli,2023-06-09T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.77
526312,Coastal Village Llanelli,2023-06-09T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.85
526312,Coastal Village Llanelli,2023-06-09T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.9
526312,Coastal Village Llanelli,2023-06-09T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.2
526312,Coastal Village Llanelli,2023-06-09T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.5
526312,Coastal Village Llanelli,2023-06-09T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
526312,Coastal Village Llanelli,2023-06-09T13:00:00.000+00:00,transformer,,Temperature,C,34.4
526312,Coastal Village Llanelli,2023-06-09T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
526312,Coastal Village Llanelli,2023-06-09T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
526312,Coastal Village Llanelli,2023-06-09T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
526312,Coastal Village Llanelli,2023-06-09T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
526312,Coastal Village Llanelli,2023-06-09T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
526312,Coastal Village Llanelli,2023-06-09T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
526312,Coastal Village Llanelli,2023-06-09T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
526312,Coastal Village Llanelli,2023-06-09T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
526312,Coastal Village Llanelli,2023-06-09T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
526312,Coastal Village Llanelli,2023-06-09T13:00:00.000+00:00,busbar,,L3 Active Power,kW,17.2
526312,Coastal Village Llanelli,2023-06-09T13:00:00.000+00:00,busbar,,L2 Active Power,kW,5.44
526312,Coastal Village Llanelli,2023-06-09T13:00:00.000+00:00,busbar,,L1 Active Power,kW,12.04
526312,Coastal Village Llanelli,2023-06-09T13:00:00.000+00:00,busbar,,N Current (RMS),A,61.0
526312,Coastal Village Llanelli,2023-06-09T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
526312,Coastal Village Llanelli,2023-06-09T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
526312,Coastal Village Llanelli,2023-06-09T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
526312,Coastal Village Llanelli,2023-06-09T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
526312,Coastal Village Llanelli,2023-06-09T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
526312,Coastal Village Llanelli,2023-06-09T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
526312,Coastal Village Llanelli,2023-06-09T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.22
526312,Coastal Village Llanelli,2023-06-09T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.56
526312,Coastal Village Llanelli,2023-06-09T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.84
526312,Coastal Village Llanelli,2023-06-09T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.0
526312,Coastal Village Llanelli,2023-06-09T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.7
526312,Coastal Village Llanelli,2023-06-09T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.2
526312,Coastal Village Llanelli,2023-06-09T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.7
526312,Coastal Village Llanelli,2023-06-09T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
526312,Coastal Village Llanelli,2023-06-09T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
526312,Coastal Village Llanelli,2023-06-09T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
526312,Coastal Village Llanelli,2023-06-09T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.45
526312,Coastal Village Llanelli,2023-06-09T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.11
526312,Coastal Village Llanelli,2023-06-09T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.22
526312,Coastal Village Llanelli,2023-06-09T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
526312,Coastal Village Llanelli,2023-06-09T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
526312,Coastal Village Llanelli,2023-06-09T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
526312,Coastal Village Llanelli,2023-06-09T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.7
526312,Coastal Village Llanelli,2023-06-09T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.22
526312,Coastal Village Llanelli,2023-06-09T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.31
526312,Coastal Village Llanelli,2023-06-09T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.79
526312,Coastal Village Llanelli,2023-06-09T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.73
526312,Coastal Village Llanelli,2023-06-09T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.76
526312,Coastal Village Llanelli,2023-06-09T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.7
526312,Coastal Village Llanelli,2023-06-09T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,47.6
526312,Coastal Village Llanelli,2023-06-09T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.6
526312,Coastal Village Llanelli,2023-06-09T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
526312,Coastal Village Llanelli,2023-06-09T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.9
526312,Coastal Village Llanelli,2023-06-09T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
526312,Coastal Village Llanelli,2023-06-09T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
526312,Coastal Village Llanelli,2023-06-09T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
526312,Coastal Village Llanelli,2023-06-09T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.46
526312,Coastal Village Llanelli,2023-06-09T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.95
526312,Coastal Village Llanelli,2023-06-09T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.91
526312,Coastal Village Llanelli,2023-06-09T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
526312,Coastal Village Llanelli,2023-06-09T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.0
526312,Coastal Village Llanelli,2023-06-09T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
526312,Coastal Village Llanelli,2023-06-09T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
526312,Coastal Village Llanelli,2023-06-09T12:50:00.000+00:00,transformer,,Temperature,C,34.4
526312,Coastal Village Llanelli,2023-06-09T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
526312,Coastal Village Llanelli,2023-06-09T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
526312,Coastal Village Llanelli,2023-06-09T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
526312,Coastal Village Llanelli,2023-06-09T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
526312,Coastal Village Llanelli,2023-06-09T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
526312,Coastal Village Llanelli,2023-06-09T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
526312,Coastal Village Llanelli,2023-06-09T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
526312,Coastal Village Llanelli,2023-06-09T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
526312,Coastal Village Llanelli,2023-06-09T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
526312,Coastal Village Llanelli,2023-06-09T12:50:00.000+00:00,busbar,,L3 Active Power,kW,24.86
526312,Coastal Village Llanelli,2023-06-09T12:50:00.000+00:00,busbar,,L2 Active Power,kW,8.15
526312,Coastal Village Llanelli,2023-06-09T12:50:00.000+00:00,busbar,,L1 Active Power,kW,13.66
526312,Coastal Village Llanelli,2023-06-09T12:50:00.000+00:00,busbar,,N Current (RMS),A,76.3
526312,Coastal Village Llanelli,2023-06-09T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
526312,Coastal Village Llanelli,2023-06-09T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
526312,Coastal Village Llanelli,2023-06-09T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
526312,Coastal Village Llanelli,2023-06-09T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
526312,Coastal Village Llanelli,2023-06-09T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
526312,Coastal Village Llanelli,2023-06-09T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
526312,Coastal Village Llanelli,2023-06-09T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.43
526312,Coastal Village Llanelli,2023-06-09T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.94
526312,Coastal Village Llanelli,2023-06-09T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.93
526312,Coastal Village Llanelli,2023-06-09T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.7
526312,Coastal Village Llanelli,2023-06-09T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.5
526312,Coastal Village Llanelli,2023-06-09T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.1
526312,Coastal Village Llanelli,2023-06-09T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.5
526312,Coastal Village Llanelli,2023-06-09T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
526312,Coastal Village Llanelli,2023-06-09T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.24
526312,Coastal Village Llanelli,2023-06-09T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
526312,Coastal Village Llanelli,2023-06-09T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.96
526312,Coastal Village Llanelli,2023-06-09T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.07
526312,Coastal Village Llanelli,2023-06-09T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.21
526312,Coastal Village Llanelli,2023-06-09T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.5
526312,Coastal Village Llanelli,2023-06-09T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
526312,Coastal Village Llanelli,2023-06-09T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
526312,Coastal Village Llanelli,2023-06-09T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.5
526312,Coastal Village Llanelli,2023-06-09T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.05
526312,Coastal Village Llanelli,2023-06-09T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.61
526312,Coastal Village Llanelli,2023-06-09T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.03
526312,Coastal Village Llanelli,2023-06-09T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.82
526312,Coastal Village Llanelli,2023-06-09T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.6
526312,Coastal Village Llanelli,2023-06-09T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.3
526312,Coastal Village Llanelli,2023-06-09T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,71.7
526312,Coastal Village Llanelli,2023-06-09T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,84.7
526312,Coastal Village Llanelli,2023-06-09T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
526312,Coastal Village Llanelli,2023-06-09T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
526312,Coastal Village Llanelli,2023-06-09T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
526312,Coastal Village Llanelli,2023-06-09T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
526312,Coastal Village Llanelli,2023-06-09T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
526312,Coastal Village Llanelli,2023-06-09T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.46
526312,Coastal Village Llanelli,2023-06-09T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.23
526312,Coastal Village Llanelli,2023-06-09T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.74
526312,Coastal Village Llanelli,2023-06-09T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
526312,Coastal Village Llanelli,2023-06-09T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.2
526312,Coastal Village Llanelli,2023-06-09T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
526312,Coastal Village Llanelli,2023-06-09T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
526312,Coastal Village Llanelli,2023-06-09T12:40:00.000+00:00,transformer,,Temperature,C,34.3
526312,Coastal Village Llanelli,2023-06-09T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
526312,Coastal Village Llanelli,2023-06-09T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
526312,Coastal Village Llanelli,2023-06-09T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
526312,Coastal Village Llanelli,2023-06-09T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
526312,Coastal Village Llanelli,2023-06-09T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
526312,Coastal Village Llanelli,2023-06-09T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
526312,Coastal Village Llanelli,2023-06-09T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
526312,Coastal Village Llanelli,2023-06-09T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
526312,Coastal Village Llanelli,2023-06-09T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
526312,Coastal Village Llanelli,2023-06-09T12:40:00.000+00:00,busbar,,L3 Active Power,kW,30.66
526312,Coastal Village Llanelli,2023-06-09T12:40:00.000+00:00,busbar,,L2 Active Power,kW,4.7
526312,Coastal Village Llanelli,2023-06-09T12:40:00.000+00:00,busbar,,L1 Active Power,kW,12.18
526312,Coastal Village Llanelli,2023-06-09T12:40:00.000+00:00,busbar,,N Current (RMS),A,106.3
526312,Coastal Village Llanelli,2023-06-09T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.7
526312,Coastal Village Llanelli,2023-06-09T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
526312,Coastal Village Llanelli,2023-06-09T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
526312,Coastal Village Llanelli,2023-06-09T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
526312,Coastal Village Llanelli,2023-06-09T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
526312,Coastal Village Llanelli,2023-06-09T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
526312,Coastal Village Llanelli,2023-06-09T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.1
526312,Coastal Village Llanelli,2023-06-09T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.63
526312,Coastal Village Llanelli,2023-06-09T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.89
526312,Coastal Village Llanelli,2023-06-09T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.9
526312,Coastal Village Llanelli,2023-06-09T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.3
526312,Coastal Village Llanelli,2023-06-09T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.9
526312,Coastal Village Llanelli,2023-06-09T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.8
526312,Coastal Village Llanelli,2023-06-09T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
526312,Coastal Village Llanelli,2023-06-09T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
526312,Coastal Village Llanelli,2023-06-09T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.07
526312,Coastal Village Llanelli,2023-06-09T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
526312,Coastal Village Llanelli,2023-06-09T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.02
526312,Coastal Village Llanelli,2023-06-09T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.31
526312,Coastal Village Llanelli,2023-06-09T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.5
526312,Coastal Village Llanelli,2023-06-09T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
526312,Coastal Village Llanelli,2023-06-09T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.9
526312,Coastal Village Llanelli,2023-06-09T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
526312,Coastal Village Llanelli,2023-06-09T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.54
526312,Coastal Village Llanelli,2023-06-09T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.65
526312,Coastal Village Llanelli,2023-06-09T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.3
526312,Coastal Village Llanelli,2023-06-09T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.62
526312,Coastal Village Llanelli,2023-06-09T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.02
526312,Coastal Village Llanelli,2023-06-09T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.74
526312,Coastal Village Llanelli,2023-06-09T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,57.0
526312,Coastal Village Llanelli,2023-06-09T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.3
526312,Coastal Village Llanelli,2023-06-09T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
526312,Coastal Village Llanelli,2023-06-09T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
526312,Coastal Village Llanelli,2023-06-09T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
526312,Coastal Village Llanelli,2023-06-09T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
526312,Coastal Village Llanelli,2023-06-09T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
526312,Coastal Village Llanelli,2023-06-09T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.31
526312,Coastal Village Llanelli,2023-06-09T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.46
526312,Coastal Village Llanelli,2023-06-09T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.92
526312,Coastal Village Llanelli,2023-06-09T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
526312,Coastal Village Llanelli,2023-06-09T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.7
526312,Coastal Village Llanelli,2023-06-09T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
526312,Coastal Village Llanelli,2023-06-09T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
526312,Coastal Village Llanelli,2023-06-09T12:30:00.000+00:00,transformer,,Temperature,C,34.2
526312,Coastal Village Llanelli,2023-06-09T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
526312,Coastal Village Llanelli,2023-06-09T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
526312,Coastal Village Llanelli,2023-06-09T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
526312,Coastal Village Llanelli,2023-06-09T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
526312,Coastal Village Llanelli,2023-06-09T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
526312,Coastal Village Llanelli,2023-06-09T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
526312,Coastal Village Llanelli,2023-06-09T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
526312,Coastal Village Llanelli,2023-06-09T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
526312,Coastal Village Llanelli,2023-06-09T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
526312,Coastal Village Llanelli,2023-06-09T12:30:00.000+00:00,busbar,,L3 Active Power,kW,22.03
526312,Coastal Village Llanelli,2023-06-09T12:30:00.000+00:00,busbar,,L2 Active Power,kW,4.09
526312,Coastal Village Llanelli,2023-06-09T12:30:00.000+00:00,busbar,,L1 Active Power,kW,9.87
526312,Coastal Village Llanelli,2023-06-09T12:30:00.000+00:00,busbar,,N Current (RMS),A,81.4
526312,Coastal Village Llanelli,2023-06-09T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
526312,Coastal Village Llanelli,2023-06-09T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
526312,Coastal Village Llanelli,2023-06-09T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
526312,Coastal Village Llanelli,2023-06-09T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
526312,Coastal Village Llanelli,2023-06-09T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
526312,Coastal Village Llanelli,2023-06-09T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
526312,Coastal Village Llanelli,2023-06-09T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.19
526312,Coastal Village Llanelli,2023-06-09T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.59
526312,Coastal Village Llanelli,2023-06-09T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.93
526312,Coastal Village Llanelli,2023-06-09T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.3
526312,Coastal Village Llanelli,2023-06-09T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
526312,Coastal Village Llanelli,2023-06-09T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.8
526312,Coastal Village Llanelli,2023-06-09T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.0
526312,Coastal Village Llanelli,2023-06-09T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
526312,Coastal Village Llanelli,2023-06-09T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.19
526312,Coastal Village Llanelli,2023-06-09T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
526312,Coastal Village Llanelli,2023-06-09T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.12
526312,Coastal Village Llanelli,2023-06-09T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.72
526312,Coastal Village Llanelli,2023-06-09T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.68
526312,Coastal Village Llanelli,2023-06-09T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.8
526312,Coastal Village Llanelli,2023-06-09T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
526312,Coastal Village Llanelli,2023-06-09T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.1
526312,Coastal Village Llanelli,2023-06-09T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
526312,Coastal Village Llanelli,2023-06-09T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.83
526312,Coastal Village Llanelli,2023-06-09T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.41
526312,Coastal Village Llanelli,2023-06-09T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.01
526312,Coastal Village Llanelli,2023-06-09T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.82
526312,Coastal Village Llanelli,2023-06-09T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.33
526312,Coastal Village Llanelli,2023-06-09T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.65
526312,Coastal Village Llanelli,2023-06-09T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,62.4
526312,Coastal Village Llanelli,2023-06-09T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.5
526312,Coastal Village Llanelli,2023-06-09T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
526312,Coastal Village Llanelli,2023-06-09T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.7
526312,Coastal Village Llanelli,2023-06-09T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.61
526312,Coastal Village Llanelli,2023-06-09T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
526312,Coastal Village Llanelli,2023-06-09T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
526312,Coastal Village Llanelli,2023-06-09T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.38
526312,Coastal Village Llanelli,2023-06-09T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.68
526312,Coastal Village Llanelli,2023-06-09T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.74
526312,Coastal Village Llanelli,2023-06-09T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
526312,Coastal Village Llanelli,2023-06-09T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.5
526312,Coastal Village Llanelli,2023-06-09T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
526312,Coastal Village Llanelli,2023-06-09T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.5
526312,Coastal Village Llanelli,2023-06-09T12:20:00.000+00:00,transformer,,Temperature,C,34.0
526312,Coastal Village Llanelli,2023-06-09T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
526312,Coastal Village Llanelli,2023-06-09T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
526312,Coastal Village Llanelli,2023-06-09T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
526312,Coastal Village Llanelli,2023-06-09T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
526312,Coastal Village Llanelli,2023-06-09T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
526312,Coastal Village Llanelli,2023-06-09T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
526312,Coastal Village Llanelli,2023-06-09T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
526312,Coastal Village Llanelli,2023-06-09T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
526312,Coastal Village Llanelli,2023-06-09T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
526312,Coastal Village Llanelli,2023-06-09T12:20:00.000+00:00,busbar,,L3 Active Power,kW,24.5
526312,Coastal Village Llanelli,2023-06-09T12:20:00.000+00:00,busbar,,L2 Active Power,kW,1.89
526312,Coastal Village Llanelli,2023-06-09T12:20:00.000+00:00,busbar,,L1 Active Power,kW,11.99
