Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526312,Coastal Village Llanelli,2023-06-09T12:20:00.000+00:00,busbar,,N Current (RMS),A,92.2
526312,Coastal Village Llanelli,2023-06-09T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
526312,Coastal Village Llanelli,2023-06-09T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
526312,Coastal Village Llanelli,2023-06-09T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
526312,Coastal Village Llanelli,2023-06-09T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
526312,Coastal Village Llanelli,2023-06-09T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
526312,Coastal Village Llanelli,2023-06-09T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
526312,Coastal Village Llanelli,2023-06-09T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.02
526312,Coastal Village Llanelli,2023-06-09T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.6
526312,Coastal Village Llanelli,2023-06-09T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.48
526312,Coastal Village Llanelli,2023-06-09T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.1
526312,Coastal Village Llanelli,2023-06-09T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
526312,Coastal Village Llanelli,2023-06-09T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.8
526312,Coastal Village Llanelli,2023-06-09T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.1
526312,Coastal Village Llanelli,2023-06-09T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
526312,Coastal Village Llanelli,2023-06-09T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.15
526312,Coastal Village Llanelli,2023-06-09T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.23
526312,Coastal Village Llanelli,2023-06-09T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.07
526312,Coastal Village Llanelli,2023-06-09T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.38
526312,Coastal Village Llanelli,2023-06-09T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.98
526312,Coastal Village Llanelli,2023-06-09T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,34.7
526312,Coastal Village Llanelli,2023-06-09T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
526312,Coastal Village Llanelli,2023-06-09T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
526312,Coastal Village Llanelli,2023-06-09T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
526312,Coastal Village Llanelli,2023-06-09T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.94
526312,Coastal Village Llanelli,2023-06-09T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.48
526312,Coastal Village Llanelli,2023-06-09T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
526312,Coastal Village Llanelli,2023-06-09T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.0
526312,Coastal Village Llanelli,2023-06-09T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.61
526312,Coastal Village Llanelli,2023-06-09T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.19
526312,Coastal Village Llanelli,2023-06-09T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,58.6
526312,Coastal Village Llanelli,2023-06-09T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.6
526312,Coastal Village Llanelli,2023-06-09T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
526312,Coastal Village Llanelli,2023-06-09T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
526312,Coastal Village Llanelli,2023-06-09T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
526312,Coastal Village Llanelli,2023-06-09T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
526312,Coastal Village Llanelli,2023-06-09T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
526312,Coastal Village Llanelli,2023-06-09T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.04
526312,Coastal Village Llanelli,2023-06-09T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.48
526312,Coastal Village Llanelli,2023-06-09T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.51
526312,Coastal Village Llanelli,2023-06-09T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
526312,Coastal Village Llanelli,2023-06-09T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.1
526312,Coastal Village Llanelli,2023-06-09T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
526312,Coastal Village Llanelli,2023-06-09T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
526312,Coastal Village Llanelli,2023-06-09T12:10:00.000+00:00,transformer,,Temperature,C,33.9
526312,Coastal Village Llanelli,2023-06-09T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
526312,Coastal Village Llanelli,2023-06-09T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
526312,Coastal Village Llanelli,2023-06-09T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
526312,Coastal Village Llanelli,2023-06-09T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
526312,Coastal Village Llanelli,2023-06-09T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
526312,Coastal Village Llanelli,2023-06-09T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
526312,Coastal Village Llanelli,2023-06-09T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
526312,Coastal Village Llanelli,2023-06-09T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
526312,Coastal Village Llanelli,2023-06-09T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
526312,Coastal Village Llanelli,2023-06-09T12:10:00.000+00:00,busbar,,L3 Active Power,kW,22.99
526312,Coastal Village Llanelli,2023-06-09T12:10:00.000+00:00,busbar,,L2 Active Power,kW,3.32
526312,Coastal Village Llanelli,2023-06-09T12:10:00.000+00:00,busbar,,L1 Active Power,kW,11.16
526312,Coastal Village Llanelli,2023-06-09T12:10:00.000+00:00,busbar,,N Current (RMS),A,82.5
526312,Coastal Village Llanelli,2023-06-09T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
526312,Coastal Village Llanelli,2023-06-09T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
526312,Coastal Village Llanelli,2023-06-09T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
526312,Coastal Village Llanelli,2023-06-09T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
526312,Coastal Village Llanelli,2023-06-09T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
526312,Coastal Village Llanelli,2023-06-09T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
526312,Coastal Village Llanelli,2023-06-09T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.6
526312,Coastal Village Llanelli,2023-06-09T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.81
526312,Coastal Village Llanelli,2023-06-09T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.86
526312,Coastal Village Llanelli,2023-06-09T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.1
526312,Coastal Village Llanelli,2023-06-09T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.9
526312,Coastal Village Llanelli,2023-06-09T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.6
526312,Coastal Village Llanelli,2023-06-09T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.6
526312,Coastal Village Llanelli,2023-06-09T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
526312,Coastal Village Llanelli,2023-06-09T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
526312,Coastal Village Llanelli,2023-06-09T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.63
526312,Coastal Village Llanelli,2023-06-09T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.41
526312,Coastal Village Llanelli,2023-06-09T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.86
526312,Coastal Village Llanelli,2023-06-09T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.7
526312,Coastal Village Llanelli,2023-06-09T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.3
526312,Coastal Village Llanelli,2023-06-09T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
526312,Coastal Village Llanelli,2023-06-09T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
526312,Coastal Village Llanelli,2023-06-09T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
526312,Coastal Village Llanelli,2023-06-09T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.84
526312,Coastal Village Llanelli,2023-06-09T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.56
526312,Coastal Village Llanelli,2023-06-09T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
526312,Coastal Village Llanelli,2023-06-09T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.69
526312,Coastal Village Llanelli,2023-06-09T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.92
526312,Coastal Village Llanelli,2023-06-09T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.34
526312,Coastal Village Llanelli,2023-06-09T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,47.0
526312,Coastal Village Llanelli,2023-06-09T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.7
526312,Coastal Village Llanelli,2023-06-09T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
526312,Coastal Village Llanelli,2023-06-09T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.3
526312,Coastal Village Llanelli,2023-06-09T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
526312,Coastal Village Llanelli,2023-06-09T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
526312,Coastal Village Llanelli,2023-06-09T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
526312,Coastal Village Llanelli,2023-06-09T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.7
526312,Coastal Village Llanelli,2023-06-09T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.91
526312,Coastal Village Llanelli,2023-06-09T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.4
526312,Coastal Village Llanelli,2023-06-09T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.7
526312,Coastal Village Llanelli,2023-06-09T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
526312,Coastal Village Llanelli,2023-06-09T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.1
526312,Coastal Village Llanelli,2023-06-09T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
526312,Coastal Village Llanelli,2023-06-09T12:00:00.000+00:00,transformer,,Temperature,C,33.8
526312,Coastal Village Llanelli,2023-06-09T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
526312,Coastal Village Llanelli,2023-06-09T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
526312,Coastal Village Llanelli,2023-06-09T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
526312,Coastal Village Llanelli,2023-06-09T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
526312,Coastal Village Llanelli,2023-06-09T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
526312,Coastal Village Llanelli,2023-06-09T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
526312,Coastal Village Llanelli,2023-06-09T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
526312,Coastal Village Llanelli,2023-06-09T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
526312,Coastal Village Llanelli,2023-06-09T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
526312,Coastal Village Llanelli,2023-06-09T12:00:00.000+00:00,busbar,,L3 Active Power,kW,18.59
526312,Coastal Village Llanelli,2023-06-09T12:00:00.000+00:00,busbar,,L2 Active Power,kW,6.78
526312,Coastal Village Llanelli,2023-06-09T12:00:00.000+00:00,busbar,,L1 Active Power,kW,12.3
526312,Coastal Village Llanelli,2023-06-09T12:00:00.000+00:00,busbar,,N Current (RMS),A,62.1
526312,Coastal Village Llanelli,2023-06-09T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
526312,Coastal Village Llanelli,2023-06-09T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
526312,Coastal Village Llanelli,2023-06-09T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
526312,Coastal Village Llanelli,2023-06-09T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
526312,Coastal Village Llanelli,2023-06-09T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
526312,Coastal Village Llanelli,2023-06-09T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
526312,Coastal Village Llanelli,2023-06-09T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.34
526312,Coastal Village Llanelli,2023-06-09T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.97
526312,Coastal Village Llanelli,2023-06-09T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.0
526312,Coastal Village Llanelli,2023-06-09T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.7
526312,Coastal Village Llanelli,2023-06-09T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.1
526312,Coastal Village Llanelli,2023-06-09T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.2
526312,Coastal Village Llanelli,2023-06-09T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.9
526312,Coastal Village Llanelli,2023-06-09T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.84
526312,Coastal Village Llanelli,2023-06-09T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
526312,Coastal Village Llanelli,2023-06-09T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
526312,Coastal Village Llanelli,2023-06-09T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.33
526312,Coastal Village Llanelli,2023-06-09T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.41
526312,Coastal Village Llanelli,2023-06-09T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.7
526312,Coastal Village Llanelli,2023-06-09T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,39.5
526312,Coastal Village Llanelli,2023-06-09T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
526312,Coastal Village Llanelli,2023-06-09T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
526312,Coastal Village Llanelli,2023-06-09T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.1
526312,Coastal Village Llanelli,2023-06-09T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.91
526312,Coastal Village Llanelli,2023-06-09T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.47
526312,Coastal Village Llanelli,2023-06-09T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
526312,Coastal Village Llanelli,2023-06-09T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.19
526312,Coastal Village Llanelli,2023-06-09T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.22
526312,Coastal Village Llanelli,2023-06-09T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.18
526312,Coastal Village Llanelli,2023-06-09T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.0
526312,Coastal Village Llanelli,2023-06-09T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.4
526312,Coastal Village Llanelli,2023-06-09T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
526312,Coastal Village Llanelli,2023-06-09T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.8
526312,Coastal Village Llanelli,2023-06-09T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
526312,Coastal Village Llanelli,2023-06-09T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
526312,Coastal Village Llanelli,2023-06-09T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
526312,Coastal Village Llanelli,2023-06-09T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.14
526312,Coastal Village Llanelli,2023-06-09T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.63
526312,Coastal Village Llanelli,2023-06-09T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.34
526312,Coastal Village Llanelli,2023-06-09T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.3
526312,Coastal Village Llanelli,2023-06-09T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.5
526312,Coastal Village Llanelli,2023-06-09T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.2
526312,Coastal Village Llanelli,2023-06-09T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
526312,Coastal Village Llanelli,2023-06-09T11:50:00.000+00:00,transformer,,Temperature,C,33.7
526312,Coastal Village Llanelli,2023-06-09T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
526312,Coastal Village Llanelli,2023-06-09T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
526312,Coastal Village Llanelli,2023-06-09T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
526312,Coastal Village Llanelli,2023-06-09T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
526312,Coastal Village Llanelli,2023-06-09T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
526312,Coastal Village Llanelli,2023-06-09T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
526312,Coastal Village Llanelli,2023-06-09T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
526312,Coastal Village Llanelli,2023-06-09T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
526312,Coastal Village Llanelli,2023-06-09T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
526312,Coastal Village Llanelli,2023-06-09T11:50:00.000+00:00,busbar,,L3 Active Power,kW,18.0
526312,Coastal Village Llanelli,2023-06-09T11:50:00.000+00:00,busbar,,L2 Active Power,kW,7.42
526312,Coastal Village Llanelli,2023-06-09T11:50:00.000+00:00,busbar,,L1 Active Power,kW,18.22
526312,Coastal Village Llanelli,2023-06-09T11:50:00.000+00:00,busbar,,N Current (RMS),A,57.9
526312,Coastal Village Llanelli,2023-06-09T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
526312,Coastal Village Llanelli,2023-06-09T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
526312,Coastal Village Llanelli,2023-06-09T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
526312,Coastal Village Llanelli,2023-06-09T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
526312,Coastal Village Llanelli,2023-06-09T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
526312,Coastal Village Llanelli,2023-06-09T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.73
526312,Coastal Village Llanelli,2023-06-09T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.75
526312,Coastal Village Llanelli,2023-06-09T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.01
526312,Coastal Village Llanelli,2023-06-09T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.89
526312,Coastal Village Llanelli,2023-06-09T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.3
526312,Coastal Village Llanelli,2023-06-09T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.7
526312,Coastal Village Llanelli,2023-06-09T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.3
526312,Coastal Village Llanelli,2023-06-09T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.2
526312,Coastal Village Llanelli,2023-06-09T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
526312,Coastal Village Llanelli,2023-06-09T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
526312,Coastal Village Llanelli,2023-06-09T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.2
526312,Coastal Village Llanelli,2023-06-09T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.02
526312,Coastal Village Llanelli,2023-06-09T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.12
526312,Coastal Village Llanelli,2023-06-09T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.03
526312,Coastal Village Llanelli,2023-06-09T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,39.1
526312,Coastal Village Llanelli,2023-06-09T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
526312,Coastal Village Llanelli,2023-06-09T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
526312,Coastal Village Llanelli,2023-06-09T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.7
526312,Coastal Village Llanelli,2023-06-09T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.83
526312,Coastal Village Llanelli,2023-06-09T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.59
526312,Coastal Village Llanelli,2023-06-09T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.97
526312,Coastal Village Llanelli,2023-06-09T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.41
526312,Coastal Village Llanelli,2023-06-09T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.62
526312,Coastal Village Llanelli,2023-06-09T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.84
526312,Coastal Village Llanelli,2023-06-09T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.7
526312,Coastal Village Llanelli,2023-06-09T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.9
526312,Coastal Village Llanelli,2023-06-09T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.2
526312,Coastal Village Llanelli,2023-06-09T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.5
526312,Coastal Village Llanelli,2023-06-09T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
526312,Coastal Village Llanelli,2023-06-09T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
526312,Coastal Village Llanelli,2023-06-09T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
526312,Coastal Village Llanelli,2023-06-09T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.44
526312,Coastal Village Llanelli,2023-06-09T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.42
526312,Coastal Village Llanelli,2023-06-09T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.68
526312,Coastal Village Llanelli,2023-06-09T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
526312,Coastal Village Llanelli,2023-06-09T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.6
526312,Coastal Village Llanelli,2023-06-09T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.2
526312,Coastal Village Llanelli,2023-06-09T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
526312,Coastal Village Llanelli,2023-06-09T11:40:00.000+00:00,transformer,,Temperature,C,33.6
526312,Coastal Village Llanelli,2023-06-09T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
526312,Coastal Village Llanelli,2023-06-09T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
526312,Coastal Village Llanelli,2023-06-09T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
526312,Coastal Village Llanelli,2023-06-09T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
526312,Coastal Village Llanelli,2023-06-09T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
526312,Coastal Village Llanelli,2023-06-09T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
526312,Coastal Village Llanelli,2023-06-09T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
526312,Coastal Village Llanelli,2023-06-09T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
526312,Coastal Village Llanelli,2023-06-09T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
526312,Coastal Village Llanelli,2023-06-09T11:40:00.000+00:00,busbar,,L3 Active Power,kW,17.58
526312,Coastal Village Llanelli,2023-06-09T11:40:00.000+00:00,busbar,,L2 Active Power,kW,9.93
526312,Coastal Village Llanelli,2023-06-09T11:40:00.000+00:00,busbar,,L1 Active Power,kW,12.44
526312,Coastal Village Llanelli,2023-06-09T11:40:00.000+00:00,busbar,,N Current (RMS),A,53.9
526312,Coastal Village Llanelli,2023-06-09T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
526312,Coastal Village Llanelli,2023-06-09T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
526312,Coastal Village Llanelli,2023-06-09T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
526312,Coastal Village Llanelli,2023-06-09T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
526312,Coastal Village Llanelli,2023-06-09T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
526312,Coastal Village Llanelli,2023-06-09T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
526312,Coastal Village Llanelli,2023-06-09T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.13
526312,Coastal Village Llanelli,2023-06-09T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.24
526312,Coastal Village Llanelli,2023-06-09T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.3
526312,Coastal Village Llanelli,2023-06-09T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
526312,Coastal Village Llanelli,2023-06-09T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.5
526312,Coastal Village Llanelli,2023-06-09T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
526312,Coastal Village Llanelli,2023-06-09T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.6
526312,Coastal Village Llanelli,2023-06-09T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
526312,Coastal Village Llanelli,2023-06-09T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
526312,Coastal Village Llanelli,2023-06-09T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.19
526312,Coastal Village Llanelli,2023-06-09T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.09
526312,Coastal Village Llanelli,2023-06-09T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.91
526312,Coastal Village Llanelli,2023-06-09T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.4
526312,Coastal Village Llanelli,2023-06-09T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,31.1
526312,Coastal Village Llanelli,2023-06-09T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
526312,Coastal Village Llanelli,2023-06-09T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.3
526312,Coastal Village Llanelli,2023-06-09T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
526312,Coastal Village Llanelli,2023-06-09T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.35
526312,Coastal Village Llanelli,2023-06-09T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.78
526312,Coastal Village Llanelli,2023-06-09T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.02
526312,Coastal Village Llanelli,2023-06-09T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.48
526312,Coastal Village Llanelli,2023-06-09T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.8
526312,Coastal Village Llanelli,2023-06-09T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.7
526312,Coastal Village Llanelli,2023-06-09T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,37.4
526312,Coastal Village Llanelli,2023-06-09T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.2
526312,Coastal Village Llanelli,2023-06-09T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.5
526312,Coastal Village Llanelli,2023-06-09T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.6
526312,Coastal Village Llanelli,2023-06-09T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
526312,Coastal Village Llanelli,2023-06-09T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
526312,Coastal Village Llanelli,2023-06-09T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
526312,Coastal Village Llanelli,2023-06-09T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.03
526312,Coastal Village Llanelli,2023-06-09T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.59
526312,Coastal Village Llanelli,2023-06-09T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.76
526312,Coastal Village Llanelli,2023-06-09T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
526312,Coastal Village Llanelli,2023-06-09T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
526312,Coastal Village Llanelli,2023-06-09T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
526312,Coastal Village Llanelli,2023-06-09T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
526312,Coastal Village Llanelli,2023-06-09T11:30:00.000+00:00,transformer,,Temperature,C,33.4
526312,Coastal Village Llanelli,2023-06-09T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
526312,Coastal Village Llanelli,2023-06-09T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
526312,Coastal Village Llanelli,2023-06-09T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
526312,Coastal Village Llanelli,2023-06-09T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
526312,Coastal Village Llanelli,2023-06-09T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
526312,Coastal Village Llanelli,2023-06-09T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
526312,Coastal Village Llanelli,2023-06-09T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
526312,Coastal Village Llanelli,2023-06-09T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
526312,Coastal Village Llanelli,2023-06-09T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
526312,Coastal Village Llanelli,2023-06-09T11:30:00.000+00:00,busbar,,L3 Active Power,kW,19.55
526312,Coastal Village Llanelli,2023-06-09T11:30:00.000+00:00,busbar,,L2 Active Power,kW,10.72
526312,Coastal Village Llanelli,2023-06-09T11:30:00.000+00:00,busbar,,L1 Active Power,kW,11.16
526312,Coastal Village Llanelli,2023-06-09T11:30:00.000+00:00,busbar,,N Current (RMS),A,58.5
526312,Coastal Village Llanelli,2023-06-09T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
526312,Coastal Village Llanelli,2023-06-09T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
526312,Coastal Village Llanelli,2023-06-09T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
526312,Coastal Village Llanelli,2023-06-09T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
526312,Coastal Village Llanelli,2023-06-09T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
526312,Coastal Village Llanelli,2023-06-09T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.73
526312,Coastal Village Llanelli,2023-06-09T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.57
526312,Coastal Village Llanelli,2023-06-09T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.12
526312,Coastal Village Llanelli,2023-06-09T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.91
526312,Coastal Village Llanelli,2023-06-09T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
526312,Coastal Village Llanelli,2023-06-09T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.1
526312,Coastal Village Llanelli,2023-06-09T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.2
526312,Coastal Village Llanelli,2023-06-09T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.3
526312,Coastal Village Llanelli,2023-06-09T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
526312,Coastal Village Llanelli,2023-06-09T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
526312,Coastal Village Llanelli,2023-06-09T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.33
526312,Coastal Village Llanelli,2023-06-09T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.38
526312,Coastal Village Llanelli,2023-06-09T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.68
526312,Coastal Village Llanelli,2023-06-09T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.27
526312,Coastal Village Llanelli,2023-06-09T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.4
526312,Coastal Village Llanelli,2023-06-09T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
526312,Coastal Village Llanelli,2023-06-09T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
526312,Coastal Village Llanelli,2023-06-09T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
526312,Coastal Village Llanelli,2023-06-09T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.27
526312,Coastal Village Llanelli,2023-06-09T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.5
526312,Coastal Village Llanelli,2023-06-09T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.08
526312,Coastal Village Llanelli,2023-06-09T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.16
526312,Coastal Village Llanelli,2023-06-09T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.48
526312,Coastal Village Llanelli,2023-06-09T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.03
526312,Coastal Village Llanelli,2023-06-09T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,39.3
526312,Coastal Village Llanelli,2023-06-09T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.4
526312,Coastal Village Llanelli,2023-06-09T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.9
526312,Coastal Village Llanelli,2023-06-09T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
526312,Coastal Village Llanelli,2023-06-09T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
526312,Coastal Village Llanelli,2023-06-09T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
526312,Coastal Village Llanelli,2023-06-09T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
526312,Coastal Village Llanelli,2023-06-09T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.99
526312,Coastal Village Llanelli,2023-06-09T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.85
526312,Coastal Village Llanelli,2023-06-09T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.97
526312,Coastal Village Llanelli,2023-06-09T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
526312,Coastal Village Llanelli,2023-06-09T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.3
526312,Coastal Village Llanelli,2023-06-09T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
526312,Coastal Village Llanelli,2023-06-09T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
526312,Coastal Village Llanelli,2023-06-09T11:20:00.000+00:00,transformer,,Temperature,C,33.3
526312,Coastal Village Llanelli,2023-06-09T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
526312,Coastal Village Llanelli,2023-06-09T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
526312,Coastal Village Llanelli,2023-06-09T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
526312,Coastal Village Llanelli,2023-06-09T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
526312,Coastal Village Llanelli,2023-06-09T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
526312,Coastal Village Llanelli,2023-06-09T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
526312,Coastal Village Llanelli,2023-06-09T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
526312,Coastal Village Llanelli,2023-06-09T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
526312,Coastal Village Llanelli,2023-06-09T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
526312,Coastal Village Llanelli,2023-06-09T11:20:00.000+00:00,busbar,,L3 Active Power,kW,17.34
526312,Coastal Village Llanelli,2023-06-09T11:20:00.000+00:00,busbar,,L2 Active Power,kW,10.76
526312,Coastal Village Llanelli,2023-06-09T11:20:00.000+00:00,busbar,,L1 Active Power,kW,13.19
526312,Coastal Village Llanelli,2023-06-09T11:20:00.000+00:00,busbar,,N Current (RMS),A,55.1
526312,Coastal Village Llanelli,2023-06-09T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
526312,Coastal Village Llanelli,2023-06-09T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
526312,Coastal Village Llanelli,2023-06-09T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
526312,Coastal Village Llanelli,2023-06-09T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
526312,Coastal Village Llanelli,2023-06-09T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
526312,Coastal Village Llanelli,2023-06-09T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.74
526312,Coastal Village Llanelli,2023-06-09T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.95
526312,Coastal Village Llanelli,2023-06-09T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.97
526312,Coastal Village Llanelli,2023-06-09T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.18
526312,Coastal Village Llanelli,2023-06-09T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
526312,Coastal Village Llanelli,2023-06-09T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.9
526312,Coastal Village Llanelli,2023-06-09T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.3
526312,Coastal Village Llanelli,2023-06-09T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.6
526312,Coastal Village Llanelli,2023-06-09T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
526312,Coastal Village Llanelli,2023-06-09T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
526312,Coastal Village Llanelli,2023-06-09T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.12
526312,Coastal Village Llanelli,2023-06-09T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.06
526312,Coastal Village Llanelli,2023-06-09T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-4.02
526312,Coastal Village Llanelli,2023-06-09T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.63
526312,Coastal Village Llanelli,2023-06-09T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.4
526312,Coastal Village Llanelli,2023-06-09T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
526312,Coastal Village Llanelli,2023-06-09T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
526312,Coastal Village Llanelli,2023-06-09T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.1
526312,Coastal Village Llanelli,2023-06-09T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.34
526312,Coastal Village Llanelli,2023-06-09T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.42
526312,Coastal Village Llanelli,2023-06-09T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
526312,Coastal Village Llanelli,2023-06-09T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.89
526312,Coastal Village Llanelli,2023-06-09T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.58
526312,Coastal Village Llanelli,2023-06-09T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.13
526312,Coastal Village Llanelli,2023-06-09T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.7
526312,Coastal Village Llanelli,2023-06-09T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.2
526312,Coastal Village Llanelli,2023-06-09T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.6
526312,Coastal Village Llanelli,2023-06-09T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.0
526312,Coastal Village Llanelli,2023-06-09T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.64
526312,Coastal Village Llanelli,2023-06-09T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
526312,Coastal Village Llanelli,2023-06-09T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
526312,Coastal Village Llanelli,2023-06-09T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.97
526312,Coastal Village Llanelli,2023-06-09T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.16
526312,Coastal Village Llanelli,2023-06-09T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.12
526312,Coastal Village Llanelli,2023-06-09T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
526312,Coastal Village Llanelli,2023-06-09T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
526312,Coastal Village Llanelli,2023-06-09T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
526312,Coastal Village Llanelli,2023-06-09T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
526312,Coastal Village Llanelli,2023-06-09T11:10:00.000+00:00,transformer,,Temperature,C,33.3
526312,Coastal Village Llanelli,2023-06-09T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
526312,Coastal Village Llanelli,2023-06-09T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
526312,Coastal Village Llanelli,2023-06-09T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
526312,Coastal Village Llanelli,2023-06-09T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
526312,Coastal Village Llanelli,2023-06-09T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
526312,Coastal Village Llanelli,2023-06-09T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
526312,Coastal Village Llanelli,2023-06-09T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
526312,Coastal Village Llanelli,2023-06-09T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
526312,Coastal Village Llanelli,2023-06-09T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
526312,Coastal Village Llanelli,2023-06-09T11:10:00.000+00:00,busbar,,L3 Active Power,kW,18.76
526312,Coastal Village Llanelli,2023-06-09T11:10:00.000+00:00,busbar,,L2 Active Power,kW,6.7
526312,Coastal Village Llanelli,2023-06-09T11:10:00.000+00:00,busbar,,L1 Active Power,kW,14.06
526312,Coastal Village Llanelli,2023-06-09T11:10:00.000+00:00,busbar,,N Current (RMS),A,59.1
526312,Coastal Village Llanelli,2023-06-09T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
526312,Coastal Village Llanelli,2023-06-09T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
526312,Coastal Village Llanelli,2023-06-09T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
526312,Coastal Village Llanelli,2023-06-09T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
526312,Coastal Village Llanelli,2023-06-09T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
526312,Coastal Village Llanelli,2023-06-09T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.43
526312,Coastal Village Llanelli,2023-06-09T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.75
526312,Coastal Village Llanelli,2023-06-09T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.57
526312,Coastal Village Llanelli,2023-06-09T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.61
526312,Coastal Village Llanelli,2023-06-09T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.2
526312,Coastal Village Llanelli,2023-06-09T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.7
526312,Coastal Village Llanelli,2023-06-09T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.4
526312,Coastal Village Llanelli,2023-06-09T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.2
526312,Coastal Village Llanelli,2023-06-09T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
526312,Coastal Village Llanelli,2023-06-09T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
526312,Coastal Village Llanelli,2023-06-09T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
526312,Coastal Village Llanelli,2023-06-09T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.34
526312,Coastal Village Llanelli,2023-06-09T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.61
526312,Coastal Village Llanelli,2023-06-09T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.92
526312,Coastal Village Llanelli,2023-06-09T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.4
526312,Coastal Village Llanelli,2023-06-09T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
526312,Coastal Village Llanelli,2023-06-09T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
526312,Coastal Village Llanelli,2023-06-09T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.5
526312,Coastal Village Llanelli,2023-06-09T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.39
526312,Coastal Village Llanelli,2023-06-09T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.23
526312,Coastal Village Llanelli,2023-06-09T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.65
526312,Coastal Village Llanelli,2023-06-09T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.27
526312,Coastal Village Llanelli,2023-06-09T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.0
526312,Coastal Village Llanelli,2023-06-09T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.14
526312,Coastal Village Llanelli,2023-06-09T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,39.4
526312,Coastal Village Llanelli,2023-06-09T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.2
526312,Coastal Village Llanelli,2023-06-09T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.3
526312,Coastal Village Llanelli,2023-06-09T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.9
526312,Coastal Village Llanelli,2023-06-09T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
526312,Coastal Village Llanelli,2023-06-09T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
526312,Coastal Village Llanelli,2023-06-09T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
526312,Coastal Village Llanelli,2023-06-09T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.09
526312,Coastal Village Llanelli,2023-06-09T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.23
526312,Coastal Village Llanelli,2023-06-09T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.43
526312,Coastal Village Llanelli,2023-06-09T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
526312,Coastal Village Llanelli,2023-06-09T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.1
526312,Coastal Village Llanelli,2023-06-09T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
526312,Coastal Village Llanelli,2023-06-09T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
526312,Coastal Village Llanelli,2023-06-09T11:00:00.000+00:00,transformer,,Temperature,C,33.1
526312,Coastal Village Llanelli,2023-06-09T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
526312,Coastal Village Llanelli,2023-06-09T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
526312,Coastal Village Llanelli,2023-06-09T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
526312,Coastal Village Llanelli,2023-06-09T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
526312,Coastal Village Llanelli,2023-06-09T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
526312,Coastal Village Llanelli,2023-06-09T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
526312,Coastal Village Llanelli,2023-06-09T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
526312,Coastal Village Llanelli,2023-06-09T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
526312,Coastal Village Llanelli,2023-06-09T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
526312,Coastal Village Llanelli,2023-06-09T11:00:00.000+00:00,busbar,,L3 Active Power,kW,18.77
526312,Coastal Village Llanelli,2023-06-09T11:00:00.000+00:00,busbar,,L2 Active Power,kW,8.19
526312,Coastal Village Llanelli,2023-06-09T11:00:00.000+00:00,busbar,,L1 Active Power,kW,15.1
526312,Coastal Village Llanelli,2023-06-09T11:00:00.000+00:00,busbar,,N Current (RMS),A,55.6
526312,Coastal Village Llanelli,2023-06-09T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
526312,Coastal Village Llanelli,2023-06-09T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
526312,Coastal Village Llanelli,2023-06-09T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
526312,Coastal Village Llanelli,2023-06-09T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
526312,Coastal Village Llanelli,2023-06-09T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
526312,Coastal Village Llanelli,2023-06-09T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
526312,Coastal Village Llanelli,2023-06-09T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.81
526312,Coastal Village Llanelli,2023-06-09T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.99
526312,Coastal Village Llanelli,2023-06-09T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.78
526312,Coastal Village Llanelli,2023-06-09T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
526312,Coastal Village Llanelli,2023-06-09T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.1
526312,Coastal Village Llanelli,2023-06-09T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
526312,Coastal Village Llanelli,2023-06-09T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.1
526312,Coastal Village Llanelli,2023-06-09T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
526312,Coastal Village Llanelli,2023-06-09T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
526312,Coastal Village Llanelli,2023-06-09T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.14
526312,Coastal Village Llanelli,2023-06-09T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.69
526312,Coastal Village Llanelli,2023-06-09T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.64
526312,Coastal Village Llanelli,2023-06-09T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.69
526312,Coastal Village Llanelli,2023-06-09T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.7
526312,Coastal Village Llanelli,2023-06-09T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
526312,Coastal Village Llanelli,2023-06-09T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
526312,Coastal Village Llanelli,2023-06-09T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
526312,Coastal Village Llanelli,2023-06-09T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.37
526312,Coastal Village Llanelli,2023-06-09T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.36
526312,Coastal Village Llanelli,2023-06-09T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.65
526312,Coastal Village Llanelli,2023-06-09T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.34
