Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526312,Coastal Village Llanelli,2023-06-09T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.11
526312,Coastal Village Llanelli,2023-06-09T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.61
526312,Coastal Village Llanelli,2023-06-09T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,49.6
526312,Coastal Village Llanelli,2023-06-09T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.9
526312,Coastal Village Llanelli,2023-06-09T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.5
526312,Coastal Village Llanelli,2023-06-09T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
526312,Coastal Village Llanelli,2023-06-09T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.85
526312,Coastal Village Llanelli,2023-06-09T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
526312,Coastal Village Llanelli,2023-06-09T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
526312,Coastal Village Llanelli,2023-06-09T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.09
526312,Coastal Village Llanelli,2023-06-09T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.32
526312,Coastal Village Llanelli,2023-06-09T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.13
526312,Coastal Village Llanelli,2023-06-09T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
526312,Coastal Village Llanelli,2023-06-09T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
526312,Coastal Village Llanelli,2023-06-09T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.0
526312,Coastal Village Llanelli,2023-06-09T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
526312,Coastal Village Llanelli,2023-06-09T10:50:00.000+00:00,transformer,,Temperature,C,33.0
526312,Coastal Village Llanelli,2023-06-09T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
526312,Coastal Village Llanelli,2023-06-09T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
526312,Coastal Village Llanelli,2023-06-09T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
526312,Coastal Village Llanelli,2023-06-09T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
526312,Coastal Village Llanelli,2023-06-09T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
526312,Coastal Village Llanelli,2023-06-09T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
526312,Coastal Village Llanelli,2023-06-09T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
526312,Coastal Village Llanelli,2023-06-09T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
526312,Coastal Village Llanelli,2023-06-09T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
526312,Coastal Village Llanelli,2023-06-09T10:50:00.000+00:00,busbar,,L3 Active Power,kW,20.55
526312,Coastal Village Llanelli,2023-06-09T10:50:00.000+00:00,busbar,,L2 Active Power,kW,9.78
526312,Coastal Village Llanelli,2023-06-09T10:50:00.000+00:00,busbar,,L1 Active Power,kW,12.22
526312,Coastal Village Llanelli,2023-06-09T10:50:00.000+00:00,busbar,,N Current (RMS),A,60.1
526312,Coastal Village Llanelli,2023-06-09T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
526312,Coastal Village Llanelli,2023-06-09T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
526312,Coastal Village Llanelli,2023-06-09T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
526312,Coastal Village Llanelli,2023-06-09T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
526312,Coastal Village Llanelli,2023-06-09T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
526312,Coastal Village Llanelli,2023-06-09T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
526312,Coastal Village Llanelli,2023-06-09T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.73
526312,Coastal Village Llanelli,2023-06-09T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.95
526312,Coastal Village Llanelli,2023-06-09T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.77
526312,Coastal Village Llanelli,2023-06-09T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
526312,Coastal Village Llanelli,2023-06-09T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.9
526312,Coastal Village Llanelli,2023-06-09T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.9
526312,Coastal Village Llanelli,2023-06-09T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.5
526312,Coastal Village Llanelli,2023-06-09T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
526312,Coastal Village Llanelli,2023-06-09T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
526312,Coastal Village Llanelli,2023-06-09T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
526312,Coastal Village Llanelli,2023-06-09T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.08
526312,Coastal Village Llanelli,2023-06-09T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-4.24
526312,Coastal Village Llanelli,2023-06-09T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.04
526312,Coastal Village Llanelli,2023-06-09T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,34.7
526312,Coastal Village Llanelli,2023-06-09T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
526312,Coastal Village Llanelli,2023-06-09T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.9
526312,Coastal Village Llanelli,2023-06-09T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.3
526312,Coastal Village Llanelli,2023-06-09T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.58
526312,Coastal Village Llanelli,2023-06-09T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.39
526312,Coastal Village Llanelli,2023-06-09T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.93
526312,Coastal Village Llanelli,2023-06-09T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.36
526312,Coastal Village Llanelli,2023-06-09T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.07
526312,Coastal Village Llanelli,2023-06-09T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.56
526312,Coastal Village Llanelli,2023-06-09T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,37.5
526312,Coastal Village Llanelli,2023-06-09T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.7
526312,Coastal Village Llanelli,2023-06-09T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.5
526312,Coastal Village Llanelli,2023-06-09T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
526312,Coastal Village Llanelli,2023-06-09T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.61
526312,Coastal Village Llanelli,2023-06-09T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
526312,Coastal Village Llanelli,2023-06-09T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
526312,Coastal Village Llanelli,2023-06-09T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.96
526312,Coastal Village Llanelli,2023-06-09T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.92
526312,Coastal Village Llanelli,2023-06-09T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.02
526312,Coastal Village Llanelli,2023-06-09T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
526312,Coastal Village Llanelli,2023-06-09T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
526312,Coastal Village Llanelli,2023-06-09T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
526312,Coastal Village Llanelli,2023-06-09T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
526312,Coastal Village Llanelli,2023-06-09T10:40:00.000+00:00,transformer,,Temperature,C,32.8
526312,Coastal Village Llanelli,2023-06-09T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
526312,Coastal Village Llanelli,2023-06-09T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
526312,Coastal Village Llanelli,2023-06-09T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
526312,Coastal Village Llanelli,2023-06-09T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
526312,Coastal Village Llanelli,2023-06-09T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
526312,Coastal Village Llanelli,2023-06-09T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
526312,Coastal Village Llanelli,2023-06-09T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
526312,Coastal Village Llanelli,2023-06-09T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
526312,Coastal Village Llanelli,2023-06-09T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
526312,Coastal Village Llanelli,2023-06-09T10:40:00.000+00:00,busbar,,L3 Active Power,kW,14.96
526312,Coastal Village Llanelli,2023-06-09T10:40:00.000+00:00,busbar,,L2 Active Power,kW,6.71
526312,Coastal Village Llanelli,2023-06-09T10:40:00.000+00:00,busbar,,L1 Active Power,kW,9.39
526312,Coastal Village Llanelli,2023-06-09T10:40:00.000+00:00,busbar,,N Current (RMS),A,50.5
526312,Coastal Village Llanelli,2023-06-09T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
526312,Coastal Village Llanelli,2023-06-09T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
526312,Coastal Village Llanelli,2023-06-09T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
526312,Coastal Village Llanelli,2023-06-09T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
526312,Coastal Village Llanelli,2023-06-09T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
526312,Coastal Village Llanelli,2023-06-09T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
526312,Coastal Village Llanelli,2023-06-09T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.71
526312,Coastal Village Llanelli,2023-06-09T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.9
526312,Coastal Village Llanelli,2023-06-09T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.78
526312,Coastal Village Llanelli,2023-06-09T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
526312,Coastal Village Llanelli,2023-06-09T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.3
526312,Coastal Village Llanelli,2023-06-09T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.9
526312,Coastal Village Llanelli,2023-06-09T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.4
526312,Coastal Village Llanelli,2023-06-09T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
526312,Coastal Village Llanelli,2023-06-09T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
526312,Coastal Village Llanelli,2023-06-09T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
526312,Coastal Village Llanelli,2023-06-09T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.88
526312,Coastal Village Llanelli,2023-06-09T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-4.73
526312,Coastal Village Llanelli,2023-06-09T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.72
526312,Coastal Village Llanelli,2023-06-09T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,39.2
526312,Coastal Village Llanelli,2023-06-09T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
526312,Coastal Village Llanelli,2023-06-09T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.1
526312,Coastal Village Llanelli,2023-06-09T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.9
526312,Coastal Village Llanelli,2023-06-09T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.74
526312,Coastal Village Llanelli,2023-06-09T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.25
526312,Coastal Village Llanelli,2023-06-09T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.98
526312,Coastal Village Llanelli,2023-06-09T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.84
526312,Coastal Village Llanelli,2023-06-09T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.89
526312,Coastal Village Llanelli,2023-06-09T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.58
526312,Coastal Village Llanelli,2023-06-09T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.6
526312,Coastal Village Llanelli,2023-06-09T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.7
526312,Coastal Village Llanelli,2023-06-09T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
526312,Coastal Village Llanelli,2023-06-09T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
526312,Coastal Village Llanelli,2023-06-09T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
526312,Coastal Village Llanelli,2023-06-09T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
526312,Coastal Village Llanelli,2023-06-09T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
526312,Coastal Village Llanelli,2023-06-09T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.62
526312,Coastal Village Llanelli,2023-06-09T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.48
526312,Coastal Village Llanelli,2023-06-09T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.25
526312,Coastal Village Llanelli,2023-06-09T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
526312,Coastal Village Llanelli,2023-06-09T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.5
526312,Coastal Village Llanelli,2023-06-09T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
526312,Coastal Village Llanelli,2023-06-09T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
526312,Coastal Village Llanelli,2023-06-09T10:30:00.000+00:00,transformer,,Temperature,C,32.6
526312,Coastal Village Llanelli,2023-06-09T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
526312,Coastal Village Llanelli,2023-06-09T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
526312,Coastal Village Llanelli,2023-06-09T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
526312,Coastal Village Llanelli,2023-06-09T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
526312,Coastal Village Llanelli,2023-06-09T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
526312,Coastal Village Llanelli,2023-06-09T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
526312,Coastal Village Llanelli,2023-06-09T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
526312,Coastal Village Llanelli,2023-06-09T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
526312,Coastal Village Llanelli,2023-06-09T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
526312,Coastal Village Llanelli,2023-06-09T10:30:00.000+00:00,busbar,,L3 Active Power,kW,12.29
526312,Coastal Village Llanelli,2023-06-09T10:30:00.000+00:00,busbar,,L2 Active Power,kW,5.54
526312,Coastal Village Llanelli,2023-06-09T10:30:00.000+00:00,busbar,,L1 Active Power,kW,11.34
526312,Coastal Village Llanelli,2023-06-09T10:30:00.000+00:00,busbar,,N Current (RMS),A,46.2
526312,Coastal Village Llanelli,2023-06-09T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
526312,Coastal Village Llanelli,2023-06-09T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
526312,Coastal Village Llanelli,2023-06-09T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
526312,Coastal Village Llanelli,2023-06-09T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
526312,Coastal Village Llanelli,2023-06-09T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
526312,Coastal Village Llanelli,2023-06-09T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
526312,Coastal Village Llanelli,2023-06-09T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.68
526312,Coastal Village Llanelli,2023-06-09T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.17
526312,Coastal Village Llanelli,2023-06-09T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.1
526312,Coastal Village Llanelli,2023-06-09T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.7
526312,Coastal Village Llanelli,2023-06-09T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.3
526312,Coastal Village Llanelli,2023-06-09T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
526312,Coastal Village Llanelli,2023-06-09T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.4
526312,Coastal Village Llanelli,2023-06-09T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
526312,Coastal Village Llanelli,2023-06-09T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
526312,Coastal Village Llanelli,2023-06-09T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
526312,Coastal Village Llanelli,2023-06-09T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.26
526312,Coastal Village Llanelli,2023-06-09T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.69
526312,Coastal Village Llanelli,2023-06-09T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.63
526312,Coastal Village Llanelli,2023-06-09T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,31.6
526312,Coastal Village Llanelli,2023-06-09T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.5
526312,Coastal Village Llanelli,2023-06-09T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
526312,Coastal Village Llanelli,2023-06-09T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
526312,Coastal Village Llanelli,2023-06-09T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.66
526312,Coastal Village Llanelli,2023-06-09T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.44
526312,Coastal Village Llanelli,2023-06-09T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.51
526312,Coastal Village Llanelli,2023-06-09T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.78
526312,Coastal Village Llanelli,2023-06-09T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.41
526312,Coastal Village Llanelli,2023-06-09T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.86
526312,Coastal Village Llanelli,2023-06-09T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,42.9
526312,Coastal Village Llanelli,2023-06-09T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.4
526312,Coastal Village Llanelli,2023-06-09T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.8
526312,Coastal Village Llanelli,2023-06-09T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
526312,Coastal Village Llanelli,2023-06-09T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.58
526312,Coastal Village Llanelli,2023-06-09T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
526312,Coastal Village Llanelli,2023-06-09T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
526312,Coastal Village Llanelli,2023-06-09T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.3
526312,Coastal Village Llanelli,2023-06-09T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.82
526312,Coastal Village Llanelli,2023-06-09T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.91
526312,Coastal Village Llanelli,2023-06-09T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
526312,Coastal Village Llanelli,2023-06-09T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
526312,Coastal Village Llanelli,2023-06-09T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.9
526312,Coastal Village Llanelli,2023-06-09T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
526312,Coastal Village Llanelli,2023-06-09T10:20:00.000+00:00,transformer,,Temperature,C,32.4
526312,Coastal Village Llanelli,2023-06-09T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
526312,Coastal Village Llanelli,2023-06-09T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
526312,Coastal Village Llanelli,2023-06-09T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
526312,Coastal Village Llanelli,2023-06-09T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
526312,Coastal Village Llanelli,2023-06-09T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
526312,Coastal Village Llanelli,2023-06-09T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
526312,Coastal Village Llanelli,2023-06-09T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
526312,Coastal Village Llanelli,2023-06-09T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
526312,Coastal Village Llanelli,2023-06-09T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
526312,Coastal Village Llanelli,2023-06-09T10:20:00.000+00:00,busbar,,L3 Active Power,kW,15.5
526312,Coastal Village Llanelli,2023-06-09T10:20:00.000+00:00,busbar,,L2 Active Power,kW,8.71
526312,Coastal Village Llanelli,2023-06-09T10:20:00.000+00:00,busbar,,L1 Active Power,kW,9.5
526312,Coastal Village Llanelli,2023-06-09T10:20:00.000+00:00,busbar,,N Current (RMS),A,52.1
526312,Coastal Village Llanelli,2023-06-09T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
526312,Coastal Village Llanelli,2023-06-09T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
526312,Coastal Village Llanelli,2023-06-09T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
526312,Coastal Village Llanelli,2023-06-09T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
526312,Coastal Village Llanelli,2023-06-09T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
526312,Coastal Village Llanelli,2023-06-09T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
526312,Coastal Village Llanelli,2023-06-09T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.25
526312,Coastal Village Llanelli,2023-06-09T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.88
526312,Coastal Village Llanelli,2023-06-09T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.66
526312,Coastal Village Llanelli,2023-06-09T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.3
526312,Coastal Village Llanelli,2023-06-09T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.4
526312,Coastal Village Llanelli,2023-06-09T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.9
526312,Coastal Village Llanelli,2023-06-09T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.1
526312,Coastal Village Llanelli,2023-06-09T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
526312,Coastal Village Llanelli,2023-06-09T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
526312,Coastal Village Llanelli,2023-06-09T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
526312,Coastal Village Llanelli,2023-06-09T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.59
526312,Coastal Village Llanelli,2023-06-09T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.13
526312,Coastal Village Llanelli,2023-06-09T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.75
526312,Coastal Village Llanelli,2023-06-09T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.9
526312,Coastal Village Llanelli,2023-06-09T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
526312,Coastal Village Llanelli,2023-06-09T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
526312,Coastal Village Llanelli,2023-06-09T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
526312,Coastal Village Llanelli,2023-06-09T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.28
526312,Coastal Village Llanelli,2023-06-09T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.15
526312,Coastal Village Llanelli,2023-06-09T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.49
526312,Coastal Village Llanelli,2023-06-09T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.18
526312,Coastal Village Llanelli,2023-06-09T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.87
526312,Coastal Village Llanelli,2023-06-09T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.25
526312,Coastal Village Llanelli,2023-06-09T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.1
526312,Coastal Village Llanelli,2023-06-09T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.6
526312,Coastal Village Llanelli,2023-06-09T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.5
526312,Coastal Village Llanelli,2023-06-09T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
526312,Coastal Village Llanelli,2023-06-09T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.61
526312,Coastal Village Llanelli,2023-06-09T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
526312,Coastal Village Llanelli,2023-06-09T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
526312,Coastal Village Llanelli,2023-06-09T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.52
526312,Coastal Village Llanelli,2023-06-09T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.11
526312,Coastal Village Llanelli,2023-06-09T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.25
526312,Coastal Village Llanelli,2023-06-09T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
526312,Coastal Village Llanelli,2023-06-09T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
526312,Coastal Village Llanelli,2023-06-09T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
526312,Coastal Village Llanelli,2023-06-09T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
526312,Coastal Village Llanelli,2023-06-09T10:10:00.000+00:00,transformer,,Temperature,C,32.3
526312,Coastal Village Llanelli,2023-06-09T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
526312,Coastal Village Llanelli,2023-06-09T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
526312,Coastal Village Llanelli,2023-06-09T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
526312,Coastal Village Llanelli,2023-06-09T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
526312,Coastal Village Llanelli,2023-06-09T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
526312,Coastal Village Llanelli,2023-06-09T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
526312,Coastal Village Llanelli,2023-06-09T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
526312,Coastal Village Llanelli,2023-06-09T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
526312,Coastal Village Llanelli,2023-06-09T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
526312,Coastal Village Llanelli,2023-06-09T10:10:00.000+00:00,busbar,,L3 Active Power,kW,9.36
526312,Coastal Village Llanelli,2023-06-09T10:10:00.000+00:00,busbar,,L2 Active Power,kW,8.74
526312,Coastal Village Llanelli,2023-06-09T10:10:00.000+00:00,busbar,,L1 Active Power,kW,7.92
526312,Coastal Village Llanelli,2023-06-09T10:10:00.000+00:00,busbar,,N Current (RMS),A,41.9
526312,Coastal Village Llanelli,2023-06-09T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
526312,Coastal Village Llanelli,2023-06-09T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
526312,Coastal Village Llanelli,2023-06-09T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
526312,Coastal Village Llanelli,2023-06-09T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
526312,Coastal Village Llanelli,2023-06-09T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
526312,Coastal Village Llanelli,2023-06-09T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
526312,Coastal Village Llanelli,2023-06-09T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.51
526312,Coastal Village Llanelli,2023-06-09T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.14
526312,Coastal Village Llanelli,2023-06-09T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.82
526312,Coastal Village Llanelli,2023-06-09T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
526312,Coastal Village Llanelli,2023-06-09T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.0
526312,Coastal Village Llanelli,2023-06-09T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.4
526312,Coastal Village Llanelli,2023-06-09T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.5
526312,Coastal Village Llanelli,2023-06-09T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
526312,Coastal Village Llanelli,2023-06-09T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
526312,Coastal Village Llanelli,2023-06-09T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
526312,Coastal Village Llanelli,2023-06-09T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.13
526312,Coastal Village Llanelli,2023-06-09T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.47
526312,Coastal Village Llanelli,2023-06-09T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.94
526312,Coastal Village Llanelli,2023-06-09T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.5
526312,Coastal Village Llanelli,2023-06-09T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
526312,Coastal Village Llanelli,2023-06-09T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
526312,Coastal Village Llanelli,2023-06-09T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
526312,Coastal Village Llanelli,2023-06-09T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.52
526312,Coastal Village Llanelli,2023-06-09T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.85
526312,Coastal Village Llanelli,2023-06-09T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.53
526312,Coastal Village Llanelli,2023-06-09T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.82
526312,Coastal Village Llanelli,2023-06-09T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.42
526312,Coastal Village Llanelli,2023-06-09T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.1
526312,Coastal Village Llanelli,2023-06-09T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.5
526312,Coastal Village Llanelli,2023-06-09T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.9
526312,Coastal Village Llanelli,2023-06-09T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.6
526312,Coastal Village Llanelli,2023-06-09T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
526312,Coastal Village Llanelli,2023-06-09T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
526312,Coastal Village Llanelli,2023-06-09T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
526312,Coastal Village Llanelli,2023-06-09T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
526312,Coastal Village Llanelli,2023-06-09T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.52
526312,Coastal Village Llanelli,2023-06-09T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.01
526312,Coastal Village Llanelli,2023-06-09T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.72
526312,Coastal Village Llanelli,2023-06-09T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
526312,Coastal Village Llanelli,2023-06-09T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
526312,Coastal Village Llanelli,2023-06-09T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.3
526312,Coastal Village Llanelli,2023-06-09T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
526312,Coastal Village Llanelli,2023-06-09T10:00:00.000+00:00,transformer,,Temperature,C,32.2
526312,Coastal Village Llanelli,2023-06-09T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
526312,Coastal Village Llanelli,2023-06-09T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
526312,Coastal Village Llanelli,2023-06-09T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
526312,Coastal Village Llanelli,2023-06-09T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
526312,Coastal Village Llanelli,2023-06-09T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
526312,Coastal Village Llanelli,2023-06-09T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
526312,Coastal Village Llanelli,2023-06-09T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
526312,Coastal Village Llanelli,2023-06-09T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
526312,Coastal Village Llanelli,2023-06-09T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
526312,Coastal Village Llanelli,2023-06-09T10:00:00.000+00:00,busbar,,L3 Active Power,kW,12.73
526312,Coastal Village Llanelli,2023-06-09T10:00:00.000+00:00,busbar,,L2 Active Power,kW,11.1
526312,Coastal Village Llanelli,2023-06-09T10:00:00.000+00:00,busbar,,L1 Active Power,kW,11.59
526312,Coastal Village Llanelli,2023-06-09T10:00:00.000+00:00,busbar,,N Current (RMS),A,45.1
526312,Coastal Village Llanelli,2023-06-09T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
526312,Coastal Village Llanelli,2023-06-09T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
526312,Coastal Village Llanelli,2023-06-09T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
526312,Coastal Village Llanelli,2023-06-09T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
526312,Coastal Village Llanelli,2023-06-09T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
526312,Coastal Village Llanelli,2023-06-09T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
526312,Coastal Village Llanelli,2023-06-09T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.57
526312,Coastal Village Llanelli,2023-06-09T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.35
526312,Coastal Village Llanelli,2023-06-09T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.9
526312,Coastal Village Llanelli,2023-06-09T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
526312,Coastal Village Llanelli,2023-06-09T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.0
526312,Coastal Village Llanelli,2023-06-09T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
526312,Coastal Village Llanelli,2023-06-09T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.1
526312,Coastal Village Llanelli,2023-06-09T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
526312,Coastal Village Llanelli,2023-06-09T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
526312,Coastal Village Llanelli,2023-06-09T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
526312,Coastal Village Llanelli,2023-06-09T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.66
526312,Coastal Village Llanelli,2023-06-09T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.99
526312,Coastal Village Llanelli,2023-06-09T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.58
526312,Coastal Village Llanelli,2023-06-09T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.9
526312,Coastal Village Llanelli,2023-06-09T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.3
526312,Coastal Village Llanelli,2023-06-09T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
526312,Coastal Village Llanelli,2023-06-09T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
526312,Coastal Village Llanelli,2023-06-09T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.43
526312,Coastal Village Llanelli,2023-06-09T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
526312,Coastal Village Llanelli,2023-06-09T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.5
526312,Coastal Village Llanelli,2023-06-09T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.28
526312,Coastal Village Llanelli,2023-06-09T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.52
526312,Coastal Village Llanelli,2023-06-09T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.6
526312,Coastal Village Llanelli,2023-06-09T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.4
526312,Coastal Village Llanelli,2023-06-09T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.6
526312,Coastal Village Llanelli,2023-06-09T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.1
526312,Coastal Village Llanelli,2023-06-09T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.9
526312,Coastal Village Llanelli,2023-06-09T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.84
526312,Coastal Village Llanelli,2023-06-09T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
526312,Coastal Village Llanelli,2023-06-09T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
526312,Coastal Village Llanelli,2023-06-09T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.12
526312,Coastal Village Llanelli,2023-06-09T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.31
526312,Coastal Village Llanelli,2023-06-09T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.87
526312,Coastal Village Llanelli,2023-06-09T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
526312,Coastal Village Llanelli,2023-06-09T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
526312,Coastal Village Llanelli,2023-06-09T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.7
526312,Coastal Village Llanelli,2023-06-09T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.3
526312,Coastal Village Llanelli,2023-06-09T09:50:00.000+00:00,transformer,,Temperature,C,32.1
526312,Coastal Village Llanelli,2023-06-09T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
526312,Coastal Village Llanelli,2023-06-09T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
526312,Coastal Village Llanelli,2023-06-09T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
526312,Coastal Village Llanelli,2023-06-09T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
526312,Coastal Village Llanelli,2023-06-09T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
526312,Coastal Village Llanelli,2023-06-09T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
526312,Coastal Village Llanelli,2023-06-09T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
526312,Coastal Village Llanelli,2023-06-09T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
526312,Coastal Village Llanelli,2023-06-09T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
526312,Coastal Village Llanelli,2023-06-09T09:50:00.000+00:00,busbar,,L3 Active Power,kW,17.63
526312,Coastal Village Llanelli,2023-06-09T09:50:00.000+00:00,busbar,,L2 Active Power,kW,15.18
526312,Coastal Village Llanelli,2023-06-09T09:50:00.000+00:00,busbar,,L1 Active Power,kW,14.95
526312,Coastal Village Llanelli,2023-06-09T09:50:00.000+00:00,busbar,,N Current (RMS),A,51.3
526312,Coastal Village Llanelli,2023-06-09T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
526312,Coastal Village Llanelli,2023-06-09T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
526312,Coastal Village Llanelli,2023-06-09T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
526312,Coastal Village Llanelli,2023-06-09T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
526312,Coastal Village Llanelli,2023-06-09T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
526312,Coastal Village Llanelli,2023-06-09T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
526312,Coastal Village Llanelli,2023-06-09T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.15
526312,Coastal Village Llanelli,2023-06-09T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.34
526312,Coastal Village Llanelli,2023-06-09T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.72
526312,Coastal Village Llanelli,2023-06-09T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.7
526312,Coastal Village Llanelli,2023-06-09T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.4
526312,Coastal Village Llanelli,2023-06-09T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.5
526312,Coastal Village Llanelli,2023-06-09T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.2
526312,Coastal Village Llanelli,2023-06-09T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
526312,Coastal Village Llanelli,2023-06-09T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.19
526312,Coastal Village Llanelli,2023-06-09T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
526312,Coastal Village Llanelli,2023-06-09T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.45
526312,Coastal Village Llanelli,2023-06-09T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.98
526312,Coastal Village Llanelli,2023-06-09T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.57
526312,Coastal Village Llanelli,2023-06-09T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,35.1
526312,Coastal Village Llanelli,2023-06-09T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
526312,Coastal Village Llanelli,2023-06-09T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
526312,Coastal Village Llanelli,2023-06-09T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
526312,Coastal Village Llanelli,2023-06-09T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.37
526312,Coastal Village Llanelli,2023-06-09T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
526312,Coastal Village Llanelli,2023-06-09T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.23
526312,Coastal Village Llanelli,2023-06-09T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.58
526312,Coastal Village Llanelli,2023-06-09T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.9
526312,Coastal Village Llanelli,2023-06-09T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.97
526312,Coastal Village Llanelli,2023-06-09T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.7
526312,Coastal Village Llanelli,2023-06-09T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.4
526312,Coastal Village Llanelli,2023-06-09T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.1
526312,Coastal Village Llanelli,2023-06-09T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
526312,Coastal Village Llanelli,2023-06-09T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.09
526312,Coastal Village Llanelli,2023-06-09T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
526312,Coastal Village Llanelli,2023-06-09T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
526312,Coastal Village Llanelli,2023-06-09T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.77
526312,Coastal Village Llanelli,2023-06-09T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.34
526312,Coastal Village Llanelli,2023-06-09T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.49
526312,Coastal Village Llanelli,2023-06-09T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
526312,Coastal Village Llanelli,2023-06-09T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
526312,Coastal Village Llanelli,2023-06-09T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
526312,Coastal Village Llanelli,2023-06-09T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.3
526312,Coastal Village Llanelli,2023-06-09T09:40:00.000+00:00,transformer,,Temperature,C,32.0
526312,Coastal Village Llanelli,2023-06-09T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
526312,Coastal Village Llanelli,2023-06-09T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
526312,Coastal Village Llanelli,2023-06-09T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
526312,Coastal Village Llanelli,2023-06-09T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
526312,Coastal Village Llanelli,2023-06-09T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
526312,Coastal Village Llanelli,2023-06-09T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
526312,Coastal Village Llanelli,2023-06-09T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
526312,Coastal Village Llanelli,2023-06-09T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
526312,Coastal Village Llanelli,2023-06-09T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
526312,Coastal Village Llanelli,2023-06-09T09:40:00.000+00:00,busbar,,L3 Active Power,kW,15.95
526312,Coastal Village Llanelli,2023-06-09T09:40:00.000+00:00,busbar,,L2 Active Power,kW,8.59
526312,Coastal Village Llanelli,2023-06-09T09:40:00.000+00:00,busbar,,L1 Active Power,kW,14.74
526312,Coastal Village Llanelli,2023-06-09T09:40:00.000+00:00,busbar,,N Current (RMS),A,51.8
526312,Coastal Village Llanelli,2023-06-09T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
526312,Coastal Village Llanelli,2023-06-09T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
526312,Coastal Village Llanelli,2023-06-09T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
526312,Coastal Village Llanelli,2023-06-09T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
526312,Coastal Village Llanelli,2023-06-09T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
526312,Coastal Village Llanelli,2023-06-09T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.76
526312,Coastal Village Llanelli,2023-06-09T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.48
526312,Coastal Village Llanelli,2023-06-09T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.72
526312,Coastal Village Llanelli,2023-06-09T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.17
526312,Coastal Village Llanelli,2023-06-09T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
526312,Coastal Village Llanelli,2023-06-09T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.8
526312,Coastal Village Llanelli,2023-06-09T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.2
526312,Coastal Village Llanelli,2023-06-09T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.8
526312,Coastal Village Llanelli,2023-06-09T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
526312,Coastal Village Llanelli,2023-06-09T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.34
526312,Coastal Village Llanelli,2023-06-09T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
526312,Coastal Village Llanelli,2023-06-09T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.12
526312,Coastal Village Llanelli,2023-06-09T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.33
526312,Coastal Village Llanelli,2023-06-09T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.05
526312,Coastal Village Llanelli,2023-06-09T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.0
526312,Coastal Village Llanelli,2023-06-09T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
526312,Coastal Village Llanelli,2023-06-09T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
526312,Coastal Village Llanelli,2023-06-09T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
526312,Coastal Village Llanelli,2023-06-09T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.19
526312,Coastal Village Llanelli,2023-06-09T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
526312,Coastal Village Llanelli,2023-06-09T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.92
526312,Coastal Village Llanelli,2023-06-09T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.84
526312,Coastal Village Llanelli,2023-06-09T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.27
526312,Coastal Village Llanelli,2023-06-09T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.81
526312,Coastal Village Llanelli,2023-06-09T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
526312,Coastal Village Llanelli,2023-06-09T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.7
526312,Coastal Village Llanelli,2023-06-09T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.6
526312,Coastal Village Llanelli,2023-06-09T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.7
526312,Coastal Village Llanelli,2023-06-09T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.91
526312,Coastal Village Llanelli,2023-06-09T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
526312,Coastal Village Llanelli,2023-06-09T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
526312,Coastal Village Llanelli,2023-06-09T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.0
526312,Coastal Village Llanelli,2023-06-09T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.03
526312,Coastal Village Llanelli,2023-06-09T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.17
526312,Coastal Village Llanelli,2023-06-09T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
526312,Coastal Village Llanelli,2023-06-09T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
526312,Coastal Village Llanelli,2023-06-09T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.6
526312,Coastal Village Llanelli,2023-06-09T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.7
526312,Coastal Village Llanelli,2023-06-09T09:30:00.000+00:00,transformer,,Temperature,C,31.8
526312,Coastal Village Llanelli,2023-06-09T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
526312,Coastal Village Llanelli,2023-06-09T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
526312,Coastal Village Llanelli,2023-06-09T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
526312,Coastal Village Llanelli,2023-06-09T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
526312,Coastal Village Llanelli,2023-06-09T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
526312,Coastal Village Llanelli,2023-06-09T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
526312,Coastal Village Llanelli,2023-06-09T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
526312,Coastal Village Llanelli,2023-06-09T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
526312,Coastal Village Llanelli,2023-06-09T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
526312,Coastal Village Llanelli,2023-06-09T09:30:00.000+00:00,busbar,,L3 Active Power,kW,15.43
526312,Coastal Village Llanelli,2023-06-09T09:30:00.000+00:00,busbar,,L2 Active Power,kW,8.68
526312,Coastal Village Llanelli,2023-06-09T09:30:00.000+00:00,busbar,,L1 Active Power,kW,13.2
