Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526312,Coastal Village Llanelli,2023-06-09T09:30:00.000+00:00,busbar,,N Current (RMS),A,49.7
526312,Coastal Village Llanelli,2023-06-09T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
526312,Coastal Village Llanelli,2023-06-09T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
526312,Coastal Village Llanelli,2023-06-09T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
526312,Coastal Village Llanelli,2023-06-09T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
526312,Coastal Village Llanelli,2023-06-09T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
526312,Coastal Village Llanelli,2023-06-09T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
526312,Coastal Village Llanelli,2023-06-09T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.83
526312,Coastal Village Llanelli,2023-06-09T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.55
526312,Coastal Village Llanelli,2023-06-09T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.82
526312,Coastal Village Llanelli,2023-06-09T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
526312,Coastal Village Llanelli,2023-06-09T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.1
526312,Coastal Village Llanelli,2023-06-09T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.8
526312,Coastal Village Llanelli,2023-06-09T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.5
526312,Coastal Village Llanelli,2023-06-09T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
526312,Coastal Village Llanelli,2023-06-09T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.18
526312,Coastal Village Llanelli,2023-06-09T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
526312,Coastal Village Llanelli,2023-06-09T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.51
526312,Coastal Village Llanelli,2023-06-09T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.48
526312,Coastal Village Llanelli,2023-06-09T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.17
526312,Coastal Village Llanelli,2023-06-09T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.7
526312,Coastal Village Llanelli,2023-06-09T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
526312,Coastal Village Llanelli,2023-06-09T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
526312,Coastal Village Llanelli,2023-06-09T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
526312,Coastal Village Llanelli,2023-06-09T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.54
526312,Coastal Village Llanelli,2023-06-09T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
526312,Coastal Village Llanelli,2023-06-09T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.15
526312,Coastal Village Llanelli,2023-06-09T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.1
526312,Coastal Village Llanelli,2023-06-09T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.96
526312,Coastal Village Llanelli,2023-06-09T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.5
526312,Coastal Village Llanelli,2023-06-09T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
526312,Coastal Village Llanelli,2023-06-09T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.9
526312,Coastal Village Llanelli,2023-06-09T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.0
526312,Coastal Village Llanelli,2023-06-09T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.9
526312,Coastal Village Llanelli,2023-06-09T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.64
526312,Coastal Village Llanelli,2023-06-09T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
526312,Coastal Village Llanelli,2023-06-09T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
526312,Coastal Village Llanelli,2023-06-09T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.34
526312,Coastal Village Llanelli,2023-06-09T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.52
526312,Coastal Village Llanelli,2023-06-09T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.6
526312,Coastal Village Llanelli,2023-06-09T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
526312,Coastal Village Llanelli,2023-06-09T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
526312,Coastal Village Llanelli,2023-06-09T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
526312,Coastal Village Llanelli,2023-06-09T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
526312,Coastal Village Llanelli,2023-06-09T09:20:00.000+00:00,transformer,,Temperature,C,31.6
526312,Coastal Village Llanelli,2023-06-09T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
526312,Coastal Village Llanelli,2023-06-09T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
526312,Coastal Village Llanelli,2023-06-09T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
526312,Coastal Village Llanelli,2023-06-09T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
526312,Coastal Village Llanelli,2023-06-09T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
526312,Coastal Village Llanelli,2023-06-09T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
526312,Coastal Village Llanelli,2023-06-09T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
526312,Coastal Village Llanelli,2023-06-09T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
526312,Coastal Village Llanelli,2023-06-09T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
526312,Coastal Village Llanelli,2023-06-09T09:20:00.000+00:00,busbar,,L3 Active Power,kW,11.77
526312,Coastal Village Llanelli,2023-06-09T09:20:00.000+00:00,busbar,,L2 Active Power,kW,9.54
526312,Coastal Village Llanelli,2023-06-09T09:20:00.000+00:00,busbar,,L1 Active Power,kW,12.1
526312,Coastal Village Llanelli,2023-06-09T09:20:00.000+00:00,busbar,,N Current (RMS),A,42.2
526312,Coastal Village Llanelli,2023-06-09T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
526312,Coastal Village Llanelli,2023-06-09T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
526312,Coastal Village Llanelli,2023-06-09T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
526312,Coastal Village Llanelli,2023-06-09T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
526312,Coastal Village Llanelli,2023-06-09T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
526312,Coastal Village Llanelli,2023-06-09T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.74
526312,Coastal Village Llanelli,2023-06-09T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.89
526312,Coastal Village Llanelli,2023-06-09T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.72
526312,Coastal Village Llanelli,2023-06-09T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.67
526312,Coastal Village Llanelli,2023-06-09T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
526312,Coastal Village Llanelli,2023-06-09T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.5
526312,Coastal Village Llanelli,2023-06-09T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.4
526312,Coastal Village Llanelli,2023-06-09T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.2
526312,Coastal Village Llanelli,2023-06-09T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
526312,Coastal Village Llanelli,2023-06-09T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
526312,Coastal Village Llanelli,2023-06-09T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
526312,Coastal Village Llanelli,2023-06-09T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.16
526312,Coastal Village Llanelli,2023-06-09T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.28
526312,Coastal Village Llanelli,2023-06-09T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.94
526312,Coastal Village Llanelli,2023-06-09T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.9
526312,Coastal Village Llanelli,2023-06-09T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
526312,Coastal Village Llanelli,2023-06-09T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
526312,Coastal Village Llanelli,2023-06-09T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
526312,Coastal Village Llanelli,2023-06-09T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.58
526312,Coastal Village Llanelli,2023-06-09T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.96
526312,Coastal Village Llanelli,2023-06-09T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.38
526312,Coastal Village Llanelli,2023-06-09T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.02
526312,Coastal Village Llanelli,2023-06-09T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.86
526312,Coastal Village Llanelli,2023-06-09T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.76
526312,Coastal Village Llanelli,2023-06-09T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
526312,Coastal Village Llanelli,2023-06-09T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.4
526312,Coastal Village Llanelli,2023-06-09T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.5
526312,Coastal Village Llanelli,2023-06-09T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.3
526312,Coastal Village Llanelli,2023-06-09T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
526312,Coastal Village Llanelli,2023-06-09T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
526312,Coastal Village Llanelli,2023-06-09T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
526312,Coastal Village Llanelli,2023-06-09T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.26
526312,Coastal Village Llanelli,2023-06-09T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.17
526312,Coastal Village Llanelli,2023-06-09T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.13
526312,Coastal Village Llanelli,2023-06-09T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
526312,Coastal Village Llanelli,2023-06-09T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
526312,Coastal Village Llanelli,2023-06-09T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
526312,Coastal Village Llanelli,2023-06-09T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
526312,Coastal Village Llanelli,2023-06-09T09:10:00.000+00:00,transformer,,Temperature,C,31.4
526312,Coastal Village Llanelli,2023-06-09T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
526312,Coastal Village Llanelli,2023-06-09T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
526312,Coastal Village Llanelli,2023-06-09T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
526312,Coastal Village Llanelli,2023-06-09T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
526312,Coastal Village Llanelli,2023-06-09T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
526312,Coastal Village Llanelli,2023-06-09T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
526312,Coastal Village Llanelli,2023-06-09T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
526312,Coastal Village Llanelli,2023-06-09T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
526312,Coastal Village Llanelli,2023-06-09T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
526312,Coastal Village Llanelli,2023-06-09T09:10:00.000+00:00,busbar,,L3 Active Power,kW,12.01
526312,Coastal Village Llanelli,2023-06-09T09:10:00.000+00:00,busbar,,L2 Active Power,kW,8.48
526312,Coastal Village Llanelli,2023-06-09T09:10:00.000+00:00,busbar,,L1 Active Power,kW,13.5
526312,Coastal Village Llanelli,2023-06-09T09:10:00.000+00:00,busbar,,N Current (RMS),A,44.8
526312,Coastal Village Llanelli,2023-06-09T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
526312,Coastal Village Llanelli,2023-06-09T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
526312,Coastal Village Llanelli,2023-06-09T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
526312,Coastal Village Llanelli,2023-06-09T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
526312,Coastal Village Llanelli,2023-06-09T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
526312,Coastal Village Llanelli,2023-06-09T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.7
526312,Coastal Village Llanelli,2023-06-09T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.84
526312,Coastal Village Llanelli,2023-06-09T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.14
526312,Coastal Village Llanelli,2023-06-09T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.71
526312,Coastal Village Llanelli,2023-06-09T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
526312,Coastal Village Llanelli,2023-06-09T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.9
526312,Coastal Village Llanelli,2023-06-09T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
526312,Coastal Village Llanelli,2023-06-09T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.5
526312,Coastal Village Llanelli,2023-06-09T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
526312,Coastal Village Llanelli,2023-06-09T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.26
526312,Coastal Village Llanelli,2023-06-09T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
526312,Coastal Village Llanelli,2023-06-09T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.43
526312,Coastal Village Llanelli,2023-06-09T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.41
526312,Coastal Village Llanelli,2023-06-09T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.94
526312,Coastal Village Llanelli,2023-06-09T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.3
526312,Coastal Village Llanelli,2023-06-09T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
526312,Coastal Village Llanelli,2023-06-09T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
526312,Coastal Village Llanelli,2023-06-09T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.0
526312,Coastal Village Llanelli,2023-06-09T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.69
526312,Coastal Village Llanelli,2023-06-09T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
526312,Coastal Village Llanelli,2023-06-09T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.1
526312,Coastal Village Llanelli,2023-06-09T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.78
526312,Coastal Village Llanelli,2023-06-09T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.54
526312,Coastal Village Llanelli,2023-06-09T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.58
526312,Coastal Village Llanelli,2023-06-09T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
526312,Coastal Village Llanelli,2023-06-09T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.2
526312,Coastal Village Llanelli,2023-06-09T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.0
526312,Coastal Village Llanelli,2023-06-09T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.2
526312,Coastal Village Llanelli,2023-06-09T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
526312,Coastal Village Llanelli,2023-06-09T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
526312,Coastal Village Llanelli,2023-06-09T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
526312,Coastal Village Llanelli,2023-06-09T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.84
526312,Coastal Village Llanelli,2023-06-09T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.12
526312,Coastal Village Llanelli,2023-06-09T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.13
526312,Coastal Village Llanelli,2023-06-09T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
526312,Coastal Village Llanelli,2023-06-09T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
526312,Coastal Village Llanelli,2023-06-09T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
526312,Coastal Village Llanelli,2023-06-09T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
526312,Coastal Village Llanelli,2023-06-09T09:00:00.000+00:00,transformer,,Temperature,C,31.1
526312,Coastal Village Llanelli,2023-06-09T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
526312,Coastal Village Llanelli,2023-06-09T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
526312,Coastal Village Llanelli,2023-06-09T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
526312,Coastal Village Llanelli,2023-06-09T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
526312,Coastal Village Llanelli,2023-06-09T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
526312,Coastal Village Llanelli,2023-06-09T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
526312,Coastal Village Llanelli,2023-06-09T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
526312,Coastal Village Llanelli,2023-06-09T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
526312,Coastal Village Llanelli,2023-06-09T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
526312,Coastal Village Llanelli,2023-06-09T09:00:00.000+00:00,busbar,,L3 Active Power,kW,13.89
526312,Coastal Village Llanelli,2023-06-09T09:00:00.000+00:00,busbar,,L2 Active Power,kW,9.39
526312,Coastal Village Llanelli,2023-06-09T09:00:00.000+00:00,busbar,,L1 Active Power,kW,16.36
526312,Coastal Village Llanelli,2023-06-09T09:00:00.000+00:00,busbar,,N Current (RMS),A,48.1
526312,Coastal Village Llanelli,2023-06-09T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
526312,Coastal Village Llanelli,2023-06-09T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
526312,Coastal Village Llanelli,2023-06-09T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
526312,Coastal Village Llanelli,2023-06-09T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
526312,Coastal Village Llanelli,2023-06-09T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
526312,Coastal Village Llanelli,2023-06-09T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
526312,Coastal Village Llanelli,2023-06-09T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.05
526312,Coastal Village Llanelli,2023-06-09T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.99
526312,Coastal Village Llanelli,2023-06-09T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.66
526312,Coastal Village Llanelli,2023-06-09T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
526312,Coastal Village Llanelli,2023-06-09T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.1
526312,Coastal Village Llanelli,2023-06-09T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.3
526312,Coastal Village Llanelli,2023-06-09T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.8
526312,Coastal Village Llanelli,2023-06-09T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
526312,Coastal Village Llanelli,2023-06-09T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.11
526312,Coastal Village Llanelli,2023-06-09T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
526312,Coastal Village Llanelli,2023-06-09T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.88
526312,Coastal Village Llanelli,2023-06-09T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.84
526312,Coastal Village Llanelli,2023-06-09T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.79
526312,Coastal Village Llanelli,2023-06-09T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.7
526312,Coastal Village Llanelli,2023-06-09T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
526312,Coastal Village Llanelli,2023-06-09T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
526312,Coastal Village Llanelli,2023-06-09T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.1
526312,Coastal Village Llanelli,2023-06-09T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.65
526312,Coastal Village Llanelli,2023-06-09T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
526312,Coastal Village Llanelli,2023-06-09T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
526312,Coastal Village Llanelli,2023-06-09T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.98
526312,Coastal Village Llanelli,2023-06-09T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.73
526312,Coastal Village Llanelli,2023-06-09T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.48
526312,Coastal Village Llanelli,2023-06-09T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
526312,Coastal Village Llanelli,2023-06-09T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.2
526312,Coastal Village Llanelli,2023-06-09T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.0
526312,Coastal Village Llanelli,2023-06-09T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.1
526312,Coastal Village Llanelli,2023-06-09T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
526312,Coastal Village Llanelli,2023-06-09T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
526312,Coastal Village Llanelli,2023-06-09T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
526312,Coastal Village Llanelli,2023-06-09T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.72
526312,Coastal Village Llanelli,2023-06-09T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
526312,Coastal Village Llanelli,2023-06-09T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.99
526312,Coastal Village Llanelli,2023-06-09T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
526312,Coastal Village Llanelli,2023-06-09T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
526312,Coastal Village Llanelli,2023-06-09T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
526312,Coastal Village Llanelli,2023-06-09T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.4
526312,Coastal Village Llanelli,2023-06-09T08:50:00.000+00:00,transformer,,Temperature,C,31.0
526312,Coastal Village Llanelli,2023-06-09T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
526312,Coastal Village Llanelli,2023-06-09T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
526312,Coastal Village Llanelli,2023-06-09T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
526312,Coastal Village Llanelli,2023-06-09T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
526312,Coastal Village Llanelli,2023-06-09T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
526312,Coastal Village Llanelli,2023-06-09T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
526312,Coastal Village Llanelli,2023-06-09T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
526312,Coastal Village Llanelli,2023-06-09T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
526312,Coastal Village Llanelli,2023-06-09T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
526312,Coastal Village Llanelli,2023-06-09T08:50:00.000+00:00,busbar,,L3 Active Power,kW,16.64
526312,Coastal Village Llanelli,2023-06-09T08:50:00.000+00:00,busbar,,L2 Active Power,kW,10.89
526312,Coastal Village Llanelli,2023-06-09T08:50:00.000+00:00,busbar,,L1 Active Power,kW,19.92
526312,Coastal Village Llanelli,2023-06-09T08:50:00.000+00:00,busbar,,N Current (RMS),A,52.7
526312,Coastal Village Llanelli,2023-06-09T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
526312,Coastal Village Llanelli,2023-06-09T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
526312,Coastal Village Llanelli,2023-06-09T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
526312,Coastal Village Llanelli,2023-06-09T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
526312,Coastal Village Llanelli,2023-06-09T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
526312,Coastal Village Llanelli,2023-06-09T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
526312,Coastal Village Llanelli,2023-06-09T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.69
526312,Coastal Village Llanelli,2023-06-09T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.04
526312,Coastal Village Llanelli,2023-06-09T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.27
526312,Coastal Village Llanelli,2023-06-09T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
526312,Coastal Village Llanelli,2023-06-09T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.2
526312,Coastal Village Llanelli,2023-06-09T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.4
526312,Coastal Village Llanelli,2023-06-09T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.8
526312,Coastal Village Llanelli,2023-06-09T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526312,Coastal Village Llanelli,2023-06-09T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.23
526312,Coastal Village Llanelli,2023-06-09T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
526312,Coastal Village Llanelli,2023-06-09T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.69
526312,Coastal Village Llanelli,2023-06-09T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.52
526312,Coastal Village Llanelli,2023-06-09T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.79
526312,Coastal Village Llanelli,2023-06-09T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
526312,Coastal Village Llanelli,2023-06-09T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
526312,Coastal Village Llanelli,2023-06-09T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.9
526312,Coastal Village Llanelli,2023-06-09T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
526312,Coastal Village Llanelli,2023-06-09T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.73
526312,Coastal Village Llanelli,2023-06-09T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
526312,Coastal Village Llanelli,2023-06-09T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
526312,Coastal Village Llanelli,2023-06-09T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.05
526312,Coastal Village Llanelli,2023-06-09T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.06
526312,Coastal Village Llanelli,2023-06-09T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.19
526312,Coastal Village Llanelli,2023-06-09T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
526312,Coastal Village Llanelli,2023-06-09T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.6
526312,Coastal Village Llanelli,2023-06-09T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.3
526312,Coastal Village Llanelli,2023-06-09T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.6
526312,Coastal Village Llanelli,2023-06-09T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
526312,Coastal Village Llanelli,2023-06-09T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
526312,Coastal Village Llanelli,2023-06-09T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
526312,Coastal Village Llanelli,2023-06-09T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.78
526312,Coastal Village Llanelli,2023-06-09T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.51
526312,Coastal Village Llanelli,2023-06-09T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.1
526312,Coastal Village Llanelli,2023-06-09T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
526312,Coastal Village Llanelli,2023-06-09T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
526312,Coastal Village Llanelli,2023-06-09T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
526312,Coastal Village Llanelli,2023-06-09T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.1
526312,Coastal Village Llanelli,2023-06-09T08:40:00.000+00:00,transformer,,Temperature,C,30.9
526312,Coastal Village Llanelli,2023-06-09T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
526312,Coastal Village Llanelli,2023-06-09T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
526312,Coastal Village Llanelli,2023-06-09T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
526312,Coastal Village Llanelli,2023-06-09T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
526312,Coastal Village Llanelli,2023-06-09T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
526312,Coastal Village Llanelli,2023-06-09T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
526312,Coastal Village Llanelli,2023-06-09T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
526312,Coastal Village Llanelli,2023-06-09T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
526312,Coastal Village Llanelli,2023-06-09T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
526312,Coastal Village Llanelli,2023-06-09T08:40:00.000+00:00,busbar,,L3 Active Power,kW,18.21
526312,Coastal Village Llanelli,2023-06-09T08:40:00.000+00:00,busbar,,L2 Active Power,kW,12.13
526312,Coastal Village Llanelli,2023-06-09T08:40:00.000+00:00,busbar,,L1 Active Power,kW,16.35
526312,Coastal Village Llanelli,2023-06-09T08:40:00.000+00:00,busbar,,N Current (RMS),A,47.0
526312,Coastal Village Llanelli,2023-06-09T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
526312,Coastal Village Llanelli,2023-06-09T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
526312,Coastal Village Llanelli,2023-06-09T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
526312,Coastal Village Llanelli,2023-06-09T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
526312,Coastal Village Llanelli,2023-06-09T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
526312,Coastal Village Llanelli,2023-06-09T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
526312,Coastal Village Llanelli,2023-06-09T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.22
526312,Coastal Village Llanelli,2023-06-09T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.03
526312,Coastal Village Llanelli,2023-06-09T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.54
526312,Coastal Village Llanelli,2023-06-09T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
526312,Coastal Village Llanelli,2023-06-09T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.5
526312,Coastal Village Llanelli,2023-06-09T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.5
526312,Coastal Village Llanelli,2023-06-09T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.3
526312,Coastal Village Llanelli,2023-06-09T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
526312,Coastal Village Llanelli,2023-06-09T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.43
526312,Coastal Village Llanelli,2023-06-09T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
526312,Coastal Village Llanelli,2023-06-09T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.27
526312,Coastal Village Llanelli,2023-06-09T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.36
526312,Coastal Village Llanelli,2023-06-09T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.54
526312,Coastal Village Llanelli,2023-06-09T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
526312,Coastal Village Llanelli,2023-06-09T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
526312,Coastal Village Llanelli,2023-06-09T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
526312,Coastal Village Llanelli,2023-06-09T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
526312,Coastal Village Llanelli,2023-06-09T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.83
526312,Coastal Village Llanelli,2023-06-09T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.82
526312,Coastal Village Llanelli,2023-06-09T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
526312,Coastal Village Llanelli,2023-06-09T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.36
526312,Coastal Village Llanelli,2023-06-09T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.24
526312,Coastal Village Llanelli,2023-06-09T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.84
526312,Coastal Village Llanelli,2023-06-09T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.5
526312,Coastal Village Llanelli,2023-06-09T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.2
526312,Coastal Village Llanelli,2023-06-09T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.4
526312,Coastal Village Llanelli,2023-06-09T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.6
526312,Coastal Village Llanelli,2023-06-09T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.79
526312,Coastal Village Llanelli,2023-06-09T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
526312,Coastal Village Llanelli,2023-06-09T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
526312,Coastal Village Llanelli,2023-06-09T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.73
526312,Coastal Village Llanelli,2023-06-09T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.35
526312,Coastal Village Llanelli,2023-06-09T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.71
526312,Coastal Village Llanelli,2023-06-09T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
526312,Coastal Village Llanelli,2023-06-09T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
526312,Coastal Village Llanelli,2023-06-09T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
526312,Coastal Village Llanelli,2023-06-09T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
526312,Coastal Village Llanelli,2023-06-09T08:30:00.000+00:00,transformer,,Temperature,C,30.9
526312,Coastal Village Llanelli,2023-06-09T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
526312,Coastal Village Llanelli,2023-06-09T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
526312,Coastal Village Llanelli,2023-06-09T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
526312,Coastal Village Llanelli,2023-06-09T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
526312,Coastal Village Llanelli,2023-06-09T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
526312,Coastal Village Llanelli,2023-06-09T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
526312,Coastal Village Llanelli,2023-06-09T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
526312,Coastal Village Llanelli,2023-06-09T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
526312,Coastal Village Llanelli,2023-06-09T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
526312,Coastal Village Llanelli,2023-06-09T08:30:00.000+00:00,busbar,,L3 Active Power,kW,15.58
526312,Coastal Village Llanelli,2023-06-09T08:30:00.000+00:00,busbar,,L2 Active Power,kW,13.26
526312,Coastal Village Llanelli,2023-06-09T08:30:00.000+00:00,busbar,,L1 Active Power,kW,16.62
526312,Coastal Village Llanelli,2023-06-09T08:30:00.000+00:00,busbar,,N Current (RMS),A,42.7
526312,Coastal Village Llanelli,2023-06-09T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
526312,Coastal Village Llanelli,2023-06-09T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
526312,Coastal Village Llanelli,2023-06-09T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
526312,Coastal Village Llanelli,2023-06-09T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
526312,Coastal Village Llanelli,2023-06-09T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
526312,Coastal Village Llanelli,2023-06-09T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
526312,Coastal Village Llanelli,2023-06-09T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.91
526312,Coastal Village Llanelli,2023-06-09T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.94
526312,Coastal Village Llanelli,2023-06-09T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.79
526312,Coastal Village Llanelli,2023-06-09T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
526312,Coastal Village Llanelli,2023-06-09T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.8
526312,Coastal Village Llanelli,2023-06-09T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.5
526312,Coastal Village Llanelli,2023-06-09T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.7
526312,Coastal Village Llanelli,2023-06-09T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.11
526312,Coastal Village Llanelli,2023-06-09T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
526312,Coastal Village Llanelli,2023-06-09T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
526312,Coastal Village Llanelli,2023-06-09T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.22
526312,Coastal Village Llanelli,2023-06-09T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.88
526312,Coastal Village Llanelli,2023-06-09T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.09
526312,Coastal Village Llanelli,2023-06-09T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.7
526312,Coastal Village Llanelli,2023-06-09T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.0
526312,Coastal Village Llanelli,2023-06-09T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
526312,Coastal Village Llanelli,2023-06-09T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.3
526312,Coastal Village Llanelli,2023-06-09T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.92
526312,Coastal Village Llanelli,2023-06-09T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.8
526312,Coastal Village Llanelli,2023-06-09T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
526312,Coastal Village Llanelli,2023-06-09T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.97
526312,Coastal Village Llanelli,2023-06-09T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.91
526312,Coastal Village Llanelli,2023-06-09T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.0
526312,Coastal Village Llanelli,2023-06-09T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.9
526312,Coastal Village Llanelli,2023-06-09T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.1
526312,Coastal Village Llanelli,2023-06-09T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.4
526312,Coastal Village Llanelli,2023-06-09T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.1
526312,Coastal Village Llanelli,2023-06-09T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
526312,Coastal Village Llanelli,2023-06-09T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
526312,Coastal Village Llanelli,2023-06-09T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
526312,Coastal Village Llanelli,2023-06-09T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.84
526312,Coastal Village Llanelli,2023-06-09T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.4
526312,Coastal Village Llanelli,2023-06-09T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.88
526312,Coastal Village Llanelli,2023-06-09T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
526312,Coastal Village Llanelli,2023-06-09T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
526312,Coastal Village Llanelli,2023-06-09T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.5
526312,Coastal Village Llanelli,2023-06-09T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.5
526312,Coastal Village Llanelli,2023-06-09T08:20:00.000+00:00,transformer,,Temperature,C,30.9
526312,Coastal Village Llanelli,2023-06-09T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
526312,Coastal Village Llanelli,2023-06-09T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
526312,Coastal Village Llanelli,2023-06-09T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
526312,Coastal Village Llanelli,2023-06-09T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
526312,Coastal Village Llanelli,2023-06-09T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
526312,Coastal Village Llanelli,2023-06-09T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
526312,Coastal Village Llanelli,2023-06-09T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
526312,Coastal Village Llanelli,2023-06-09T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
526312,Coastal Village Llanelli,2023-06-09T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
526312,Coastal Village Llanelli,2023-06-09T08:20:00.000+00:00,busbar,,L3 Active Power,kW,19.95
526312,Coastal Village Llanelli,2023-06-09T08:20:00.000+00:00,busbar,,L2 Active Power,kW,14.13
526312,Coastal Village Llanelli,2023-06-09T08:20:00.000+00:00,busbar,,L1 Active Power,kW,22.76
526312,Coastal Village Llanelli,2023-06-09T08:20:00.000+00:00,busbar,,N Current (RMS),A,53.9
526312,Coastal Village Llanelli,2023-06-09T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
526312,Coastal Village Llanelli,2023-06-09T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
526312,Coastal Village Llanelli,2023-06-09T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
526312,Coastal Village Llanelli,2023-06-09T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
526312,Coastal Village Llanelli,2023-06-09T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
526312,Coastal Village Llanelli,2023-06-09T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
526312,Coastal Village Llanelli,2023-06-09T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.85
526312,Coastal Village Llanelli,2023-06-09T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.85
526312,Coastal Village Llanelli,2023-06-09T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.21
526312,Coastal Village Llanelli,2023-06-09T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
526312,Coastal Village Llanelli,2023-06-09T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.4
526312,Coastal Village Llanelli,2023-06-09T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.7
526312,Coastal Village Llanelli,2023-06-09T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.0
526312,Coastal Village Llanelli,2023-06-09T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
526312,Coastal Village Llanelli,2023-06-09T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.61
526312,Coastal Village Llanelli,2023-06-09T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
526312,Coastal Village Llanelli,2023-06-09T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.58
526312,Coastal Village Llanelli,2023-06-09T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.4
526312,Coastal Village Llanelli,2023-06-09T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.09
526312,Coastal Village Llanelli,2023-06-09T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.9
526312,Coastal Village Llanelli,2023-06-09T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.1
526312,Coastal Village Llanelli,2023-06-09T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
526312,Coastal Village Llanelli,2023-06-09T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
526312,Coastal Village Llanelli,2023-06-09T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.1
526312,Coastal Village Llanelli,2023-06-09T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
526312,Coastal Village Llanelli,2023-06-09T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
526312,Coastal Village Llanelli,2023-06-09T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.75
526312,Coastal Village Llanelli,2023-06-09T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.25
526312,Coastal Village Llanelli,2023-06-09T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.07
526312,Coastal Village Llanelli,2023-06-09T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.9
526312,Coastal Village Llanelli,2023-06-09T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.8
526312,Coastal Village Llanelli,2023-06-09T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.2
526312,Coastal Village Llanelli,2023-06-09T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.1
526312,Coastal Village Llanelli,2023-06-09T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
526312,Coastal Village Llanelli,2023-06-09T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
526312,Coastal Village Llanelli,2023-06-09T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
526312,Coastal Village Llanelli,2023-06-09T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.54
526312,Coastal Village Llanelli,2023-06-09T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.82
526312,Coastal Village Llanelli,2023-06-09T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.11
526312,Coastal Village Llanelli,2023-06-09T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
526312,Coastal Village Llanelli,2023-06-09T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
526312,Coastal Village Llanelli,2023-06-09T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
526312,Coastal Village Llanelli,2023-06-09T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
526312,Coastal Village Llanelli,2023-06-09T08:10:00.000+00:00,transformer,,Temperature,C,30.8
526312,Coastal Village Llanelli,2023-06-09T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
526312,Coastal Village Llanelli,2023-06-09T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
526312,Coastal Village Llanelli,2023-06-09T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
526312,Coastal Village Llanelli,2023-06-09T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
526312,Coastal Village Llanelli,2023-06-09T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
526312,Coastal Village Llanelli,2023-06-09T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
526312,Coastal Village Llanelli,2023-06-09T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
526312,Coastal Village Llanelli,2023-06-09T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
526312,Coastal Village Llanelli,2023-06-09T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
526312,Coastal Village Llanelli,2023-06-09T08:10:00.000+00:00,busbar,,L3 Active Power,kW,18.73
526312,Coastal Village Llanelli,2023-06-09T08:10:00.000+00:00,busbar,,L2 Active Power,kW,11.51
526312,Coastal Village Llanelli,2023-06-09T08:10:00.000+00:00,busbar,,L1 Active Power,kW,14.48
526312,Coastal Village Llanelli,2023-06-09T08:10:00.000+00:00,busbar,,N Current (RMS),A,51.2
526312,Coastal Village Llanelli,2023-06-09T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
526312,Coastal Village Llanelli,2023-06-09T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
526312,Coastal Village Llanelli,2023-06-09T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
526312,Coastal Village Llanelli,2023-06-09T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
526312,Coastal Village Llanelli,2023-06-09T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
526312,Coastal Village Llanelli,2023-06-09T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
526312,Coastal Village Llanelli,2023-06-09T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.27
526312,Coastal Village Llanelli,2023-06-09T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.59
526312,Coastal Village Llanelli,2023-06-09T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.64
526312,Coastal Village Llanelli,2023-06-09T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.3
526312,Coastal Village Llanelli,2023-06-09T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.2
526312,Coastal Village Llanelli,2023-06-09T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.0
526312,Coastal Village Llanelli,2023-06-09T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.9
526312,Coastal Village Llanelli,2023-06-09T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
526312,Coastal Village Llanelli,2023-06-09T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.62
526312,Coastal Village Llanelli,2023-06-09T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
526312,Coastal Village Llanelli,2023-06-09T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.89
526312,Coastal Village Llanelli,2023-06-09T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
526312,Coastal Village Llanelli,2023-06-09T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.32
526312,Coastal Village Llanelli,2023-06-09T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
526312,Coastal Village Llanelli,2023-06-09T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
526312,Coastal Village Llanelli,2023-06-09T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
526312,Coastal Village Llanelli,2023-06-09T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
526312,Coastal Village Llanelli,2023-06-09T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.88
526312,Coastal Village Llanelli,2023-06-09T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.85
526312,Coastal Village Llanelli,2023-06-09T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.67
526312,Coastal Village Llanelli,2023-06-09T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.05
