Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526312,Coastal Village Llanelli,2023-06-09T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.65
526312,Coastal Village Llanelli,2023-06-09T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.9
526312,Coastal Village Llanelli,2023-06-09T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.4
526312,Coastal Village Llanelli,2023-06-09T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.0
526312,Coastal Village Llanelli,2023-06-09T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.7
526312,Coastal Village Llanelli,2023-06-09T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.7
526312,Coastal Village Llanelli,2023-06-09T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
526312,Coastal Village Llanelli,2023-06-09T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
526312,Coastal Village Llanelli,2023-06-09T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
526312,Coastal Village Llanelli,2023-06-09T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.87
526312,Coastal Village Llanelli,2023-06-09T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.42
526312,Coastal Village Llanelli,2023-06-09T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.74
526312,Coastal Village Llanelli,2023-06-09T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
526312,Coastal Village Llanelli,2023-06-09T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.3
526312,Coastal Village Llanelli,2023-06-09T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
526312,Coastal Village Llanelli,2023-06-09T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
526312,Coastal Village Llanelli,2023-06-09T08:00:00.000+00:00,transformer,,Temperature,C,30.8
526312,Coastal Village Llanelli,2023-06-09T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
526312,Coastal Village Llanelli,2023-06-09T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
526312,Coastal Village Llanelli,2023-06-09T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
526312,Coastal Village Llanelli,2023-06-09T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
526312,Coastal Village Llanelli,2023-06-09T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
526312,Coastal Village Llanelli,2023-06-09T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
526312,Coastal Village Llanelli,2023-06-09T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
526312,Coastal Village Llanelli,2023-06-09T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
526312,Coastal Village Llanelli,2023-06-09T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
526312,Coastal Village Llanelli,2023-06-09T08:00:00.000+00:00,busbar,,L3 Active Power,kW,19.08
526312,Coastal Village Llanelli,2023-06-09T08:00:00.000+00:00,busbar,,L2 Active Power,kW,12.69
526312,Coastal Village Llanelli,2023-06-09T08:00:00.000+00:00,busbar,,L1 Active Power,kW,14.6
526312,Coastal Village Llanelli,2023-06-09T08:00:00.000+00:00,busbar,,N Current (RMS),A,49.5
526312,Coastal Village Llanelli,2023-06-09T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
526312,Coastal Village Llanelli,2023-06-09T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
526312,Coastal Village Llanelli,2023-06-09T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
526312,Coastal Village Llanelli,2023-06-09T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
526312,Coastal Village Llanelli,2023-06-09T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
526312,Coastal Village Llanelli,2023-06-09T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
526312,Coastal Village Llanelli,2023-06-09T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.13
526312,Coastal Village Llanelli,2023-06-09T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.02
526312,Coastal Village Llanelli,2023-06-09T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.75
526312,Coastal Village Llanelli,2023-06-09T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
526312,Coastal Village Llanelli,2023-06-09T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.6
526312,Coastal Village Llanelli,2023-06-09T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
526312,Coastal Village Llanelli,2023-06-09T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.1
526312,Coastal Village Llanelli,2023-06-09T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
526312,Coastal Village Llanelli,2023-06-09T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.41
526312,Coastal Village Llanelli,2023-06-09T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
526312,Coastal Village Llanelli,2023-06-09T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.71
526312,Coastal Village Llanelli,2023-06-09T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.43
526312,Coastal Village Llanelli,2023-06-09T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.46
526312,Coastal Village Llanelli,2023-06-09T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
526312,Coastal Village Llanelli,2023-06-09T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
526312,Coastal Village Llanelli,2023-06-09T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
526312,Coastal Village Llanelli,2023-06-09T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
526312,Coastal Village Llanelli,2023-06-09T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.83
526312,Coastal Village Llanelli,2023-06-09T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.43
526312,Coastal Village Llanelli,2023-06-09T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.88
526312,Coastal Village Llanelli,2023-06-09T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.93
526312,Coastal Village Llanelli,2023-06-09T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.19
526312,Coastal Village Llanelli,2023-06-09T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.18
526312,Coastal Village Llanelli,2023-06-09T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.6
526312,Coastal Village Llanelli,2023-06-09T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.6
526312,Coastal Village Llanelli,2023-06-09T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.8
526312,Coastal Village Llanelli,2023-06-09T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.9
526312,Coastal Village Llanelli,2023-06-09T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
526312,Coastal Village Llanelli,2023-06-09T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
526312,Coastal Village Llanelli,2023-06-09T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
526312,Coastal Village Llanelli,2023-06-09T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.17
526312,Coastal Village Llanelli,2023-06-09T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.79
526312,Coastal Village Llanelli,2023-06-09T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.49
526312,Coastal Village Llanelli,2023-06-09T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
526312,Coastal Village Llanelli,2023-06-09T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.7
526312,Coastal Village Llanelli,2023-06-09T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
526312,Coastal Village Llanelli,2023-06-09T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.9
526312,Coastal Village Llanelli,2023-06-09T07:50:00.000+00:00,transformer,,Temperature,C,30.7
526312,Coastal Village Llanelli,2023-06-09T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
526312,Coastal Village Llanelli,2023-06-09T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
526312,Coastal Village Llanelli,2023-06-09T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
526312,Coastal Village Llanelli,2023-06-09T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
526312,Coastal Village Llanelli,2023-06-09T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
526312,Coastal Village Llanelli,2023-06-09T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
526312,Coastal Village Llanelli,2023-06-09T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
526312,Coastal Village Llanelli,2023-06-09T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
526312,Coastal Village Llanelli,2023-06-09T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
526312,Coastal Village Llanelli,2023-06-09T07:50:00.000+00:00,busbar,,L3 Active Power,kW,19.93
526312,Coastal Village Llanelli,2023-06-09T07:50:00.000+00:00,busbar,,L2 Active Power,kW,11.56
526312,Coastal Village Llanelli,2023-06-09T07:50:00.000+00:00,busbar,,L1 Active Power,kW,13.87
526312,Coastal Village Llanelli,2023-06-09T07:50:00.000+00:00,busbar,,N Current (RMS),A,51.8
526312,Coastal Village Llanelli,2023-06-09T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
526312,Coastal Village Llanelli,2023-06-09T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
526312,Coastal Village Llanelli,2023-06-09T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
526312,Coastal Village Llanelli,2023-06-09T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
526312,Coastal Village Llanelli,2023-06-09T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
526312,Coastal Village Llanelli,2023-06-09T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
526312,Coastal Village Llanelli,2023-06-09T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.21
526312,Coastal Village Llanelli,2023-06-09T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.74
526312,Coastal Village Llanelli,2023-06-09T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.76
526312,Coastal Village Llanelli,2023-06-09T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.1
526312,Coastal Village Llanelli,2023-06-09T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.6
526312,Coastal Village Llanelli,2023-06-09T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.2
526312,Coastal Village Llanelli,2023-06-09T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.1
526312,Coastal Village Llanelli,2023-06-09T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
526312,Coastal Village Llanelli,2023-06-09T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.45
526312,Coastal Village Llanelli,2023-06-09T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
526312,Coastal Village Llanelli,2023-06-09T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.04
526312,Coastal Village Llanelli,2023-06-09T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.2
526312,Coastal Village Llanelli,2023-06-09T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.04
526312,Coastal Village Llanelli,2023-06-09T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,34.7
526312,Coastal Village Llanelli,2023-06-09T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.7
526312,Coastal Village Llanelli,2023-06-09T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
526312,Coastal Village Llanelli,2023-06-09T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
526312,Coastal Village Llanelli,2023-06-09T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.29
526312,Coastal Village Llanelli,2023-06-09T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.53
526312,Coastal Village Llanelli,2023-06-09T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.67
526312,Coastal Village Llanelli,2023-06-09T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.6
526312,Coastal Village Llanelli,2023-06-09T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.6
526312,Coastal Village Llanelli,2023-06-09T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.43
526312,Coastal Village Llanelli,2023-06-09T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.3
526312,Coastal Village Llanelli,2023-06-09T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.6
526312,Coastal Village Llanelli,2023-06-09T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.5
526312,Coastal Village Llanelli,2023-06-09T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.9
526312,Coastal Village Llanelli,2023-06-09T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.81
526312,Coastal Village Llanelli,2023-06-09T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
526312,Coastal Village Llanelli,2023-06-09T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
526312,Coastal Village Llanelli,2023-06-09T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.89
526312,Coastal Village Llanelli,2023-06-09T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.02
526312,Coastal Village Llanelli,2023-06-09T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.54
526312,Coastal Village Llanelli,2023-06-09T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
526312,Coastal Village Llanelli,2023-06-09T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
526312,Coastal Village Llanelli,2023-06-09T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.5
526312,Coastal Village Llanelli,2023-06-09T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.6
526312,Coastal Village Llanelli,2023-06-09T07:40:00.000+00:00,transformer,,Temperature,C,30.5
526312,Coastal Village Llanelli,2023-06-09T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
526312,Coastal Village Llanelli,2023-06-09T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
526312,Coastal Village Llanelli,2023-06-09T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
526312,Coastal Village Llanelli,2023-06-09T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
526312,Coastal Village Llanelli,2023-06-09T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
526312,Coastal Village Llanelli,2023-06-09T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
526312,Coastal Village Llanelli,2023-06-09T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
526312,Coastal Village Llanelli,2023-06-09T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
526312,Coastal Village Llanelli,2023-06-09T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
526312,Coastal Village Llanelli,2023-06-09T07:40:00.000+00:00,busbar,,L3 Active Power,kW,21.74
526312,Coastal Village Llanelli,2023-06-09T07:40:00.000+00:00,busbar,,L2 Active Power,kW,9.15
526312,Coastal Village Llanelli,2023-06-09T07:40:00.000+00:00,busbar,,L1 Active Power,kW,18.77
526312,Coastal Village Llanelli,2023-06-09T07:40:00.000+00:00,busbar,,N Current (RMS),A,61.6
526312,Coastal Village Llanelli,2023-06-09T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
526312,Coastal Village Llanelli,2023-06-09T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
526312,Coastal Village Llanelli,2023-06-09T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
526312,Coastal Village Llanelli,2023-06-09T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
526312,Coastal Village Llanelli,2023-06-09T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
526312,Coastal Village Llanelli,2023-06-09T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.83
526312,Coastal Village Llanelli,2023-06-09T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.31
526312,Coastal Village Llanelli,2023-06-09T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.92
526312,Coastal Village Llanelli,2023-06-09T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.64
526312,Coastal Village Llanelli,2023-06-09T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.3
526312,Coastal Village Llanelli,2023-06-09T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.6
526312,Coastal Village Llanelli,2023-06-09T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.1
526312,Coastal Village Llanelli,2023-06-09T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.4
526312,Coastal Village Llanelli,2023-06-09T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
526312,Coastal Village Llanelli,2023-06-09T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.55
526312,Coastal Village Llanelli,2023-06-09T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
526312,Coastal Village Llanelli,2023-06-09T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.57
526312,Coastal Village Llanelli,2023-06-09T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.39
526312,Coastal Village Llanelli,2023-06-09T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.11
526312,Coastal Village Llanelli,2023-06-09T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.1
526312,Coastal Village Llanelli,2023-06-09T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.7
526312,Coastal Village Llanelli,2023-06-09T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
526312,Coastal Village Llanelli,2023-06-09T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
526312,Coastal Village Llanelli,2023-06-09T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.09
526312,Coastal Village Llanelli,2023-06-09T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.44
526312,Coastal Village Llanelli,2023-06-09T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.68
526312,Coastal Village Llanelli,2023-06-09T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.38
526312,Coastal Village Llanelli,2023-06-09T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.46
526312,Coastal Village Llanelli,2023-06-09T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.69
526312,Coastal Village Llanelli,2023-06-09T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.2
526312,Coastal Village Llanelli,2023-06-09T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.3
526312,Coastal Village Llanelli,2023-06-09T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.6
526312,Coastal Village Llanelli,2023-06-09T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.6
526312,Coastal Village Llanelli,2023-06-09T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
526312,Coastal Village Llanelli,2023-06-09T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
526312,Coastal Village Llanelli,2023-06-09T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
526312,Coastal Village Llanelli,2023-06-09T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.75
526312,Coastal Village Llanelli,2023-06-09T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.24
526312,Coastal Village Llanelli,2023-06-09T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.3
526312,Coastal Village Llanelli,2023-06-09T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
526312,Coastal Village Llanelli,2023-06-09T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
526312,Coastal Village Llanelli,2023-06-09T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
526312,Coastal Village Llanelli,2023-06-09T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.9
526312,Coastal Village Llanelli,2023-06-09T07:30:00.000+00:00,transformer,,Temperature,C,30.4
526312,Coastal Village Llanelli,2023-06-09T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
526312,Coastal Village Llanelli,2023-06-09T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
526312,Coastal Village Llanelli,2023-06-09T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
526312,Coastal Village Llanelli,2023-06-09T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
526312,Coastal Village Llanelli,2023-06-09T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
526312,Coastal Village Llanelli,2023-06-09T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
526312,Coastal Village Llanelli,2023-06-09T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
526312,Coastal Village Llanelli,2023-06-09T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
526312,Coastal Village Llanelli,2023-06-09T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
526312,Coastal Village Llanelli,2023-06-09T07:30:00.000+00:00,busbar,,L3 Active Power,kW,21.0
526312,Coastal Village Llanelli,2023-06-09T07:30:00.000+00:00,busbar,,L2 Active Power,kW,9.23
526312,Coastal Village Llanelli,2023-06-09T07:30:00.000+00:00,busbar,,L1 Active Power,kW,18.74
526312,Coastal Village Llanelli,2023-06-09T07:30:00.000+00:00,busbar,,N Current (RMS),A,62.8
526312,Coastal Village Llanelli,2023-06-09T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
526312,Coastal Village Llanelli,2023-06-09T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
526312,Coastal Village Llanelli,2023-06-09T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
526312,Coastal Village Llanelli,2023-06-09T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
526312,Coastal Village Llanelli,2023-06-09T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
526312,Coastal Village Llanelli,2023-06-09T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
526312,Coastal Village Llanelli,2023-06-09T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.42
526312,Coastal Village Llanelli,2023-06-09T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.92
526312,Coastal Village Llanelli,2023-06-09T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.11
526312,Coastal Village Llanelli,2023-06-09T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
526312,Coastal Village Llanelli,2023-06-09T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.8
526312,Coastal Village Llanelli,2023-06-09T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.0
526312,Coastal Village Llanelli,2023-06-09T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.6
526312,Coastal Village Llanelli,2023-06-09T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
526312,Coastal Village Llanelli,2023-06-09T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.52
526312,Coastal Village Llanelli,2023-06-09T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
526312,Coastal Village Llanelli,2023-06-09T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.39
526312,Coastal Village Llanelli,2023-06-09T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.09
526312,Coastal Village Llanelli,2023-06-09T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.16
526312,Coastal Village Llanelli,2023-06-09T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
526312,Coastal Village Llanelli,2023-06-09T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
526312,Coastal Village Llanelli,2023-06-09T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
526312,Coastal Village Llanelli,2023-06-09T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
526312,Coastal Village Llanelli,2023-06-09T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.95
526312,Coastal Village Llanelli,2023-06-09T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.32
526312,Coastal Village Llanelli,2023-06-09T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.78
526312,Coastal Village Llanelli,2023-06-09T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.21
526312,Coastal Village Llanelli,2023-06-09T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.13
526312,Coastal Village Llanelli,2023-06-09T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.8
526312,Coastal Village Llanelli,2023-06-09T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
526312,Coastal Village Llanelli,2023-06-09T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.6
526312,Coastal Village Llanelli,2023-06-09T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.1
526312,Coastal Village Llanelli,2023-06-09T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.2
526312,Coastal Village Llanelli,2023-06-09T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
526312,Coastal Village Llanelli,2023-06-09T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
526312,Coastal Village Llanelli,2023-06-09T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
526312,Coastal Village Llanelli,2023-06-09T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.59
526312,Coastal Village Llanelli,2023-06-09T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.37
526312,Coastal Village Llanelli,2023-06-09T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.69
526312,Coastal Village Llanelli,2023-06-09T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
526312,Coastal Village Llanelli,2023-06-09T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.7
526312,Coastal Village Llanelli,2023-06-09T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
526312,Coastal Village Llanelli,2023-06-09T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.0
526312,Coastal Village Llanelli,2023-06-09T07:20:00.000+00:00,transformer,,Temperature,C,30.3
526312,Coastal Village Llanelli,2023-06-09T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
526312,Coastal Village Llanelli,2023-06-09T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
526312,Coastal Village Llanelli,2023-06-09T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
526312,Coastal Village Llanelli,2023-06-09T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
526312,Coastal Village Llanelli,2023-06-09T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
526312,Coastal Village Llanelli,2023-06-09T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
526312,Coastal Village Llanelli,2023-06-09T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
526312,Coastal Village Llanelli,2023-06-09T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
526312,Coastal Village Llanelli,2023-06-09T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
526312,Coastal Village Llanelli,2023-06-09T07:20:00.000+00:00,busbar,,L3 Active Power,kW,20.61
526312,Coastal Village Llanelli,2023-06-09T07:20:00.000+00:00,busbar,,L2 Active Power,kW,11.33
526312,Coastal Village Llanelli,2023-06-09T07:20:00.000+00:00,busbar,,L1 Active Power,kW,17.76
526312,Coastal Village Llanelli,2023-06-09T07:20:00.000+00:00,busbar,,N Current (RMS),A,55.7
526312,Coastal Village Llanelli,2023-06-09T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
526312,Coastal Village Llanelli,2023-06-09T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
526312,Coastal Village Llanelli,2023-06-09T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
526312,Coastal Village Llanelli,2023-06-09T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
526312,Coastal Village Llanelli,2023-06-09T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
526312,Coastal Village Llanelli,2023-06-09T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
526312,Coastal Village Llanelli,2023-06-09T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.46
526312,Coastal Village Llanelli,2023-06-09T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.82
526312,Coastal Village Llanelli,2023-06-09T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.72
526312,Coastal Village Llanelli,2023-06-09T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.3
526312,Coastal Village Llanelli,2023-06-09T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.0
526312,Coastal Village Llanelli,2023-06-09T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.7
526312,Coastal Village Llanelli,2023-06-09T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.2
526312,Coastal Village Llanelli,2023-06-09T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
526312,Coastal Village Llanelli,2023-06-09T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.55
526312,Coastal Village Llanelli,2023-06-09T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
526312,Coastal Village Llanelli,2023-06-09T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.64
526312,Coastal Village Llanelli,2023-06-09T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.38
526312,Coastal Village Llanelli,2023-06-09T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.91
526312,Coastal Village Llanelli,2023-06-09T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.4
526312,Coastal Village Llanelli,2023-06-09T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.2
526312,Coastal Village Llanelli,2023-06-09T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
526312,Coastal Village Llanelli,2023-06-09T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
526312,Coastal Village Llanelli,2023-06-09T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.2
526312,Coastal Village Llanelli,2023-06-09T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.45
526312,Coastal Village Llanelli,2023-06-09T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.84
526312,Coastal Village Llanelli,2023-06-09T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.37
526312,Coastal Village Llanelli,2023-06-09T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.55
526312,Coastal Village Llanelli,2023-06-09T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.91
526312,Coastal Village Llanelli,2023-06-09T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.5
526312,Coastal Village Llanelli,2023-06-09T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.6
526312,Coastal Village Llanelli,2023-06-09T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.2
526312,Coastal Village Llanelli,2023-06-09T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.4
526312,Coastal Village Llanelli,2023-06-09T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
526312,Coastal Village Llanelli,2023-06-09T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
526312,Coastal Village Llanelli,2023-06-09T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
526312,Coastal Village Llanelli,2023-06-09T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.98
526312,Coastal Village Llanelli,2023-06-09T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.72
526312,Coastal Village Llanelli,2023-06-09T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.02
526312,Coastal Village Llanelli,2023-06-09T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
526312,Coastal Village Llanelli,2023-06-09T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.5
526312,Coastal Village Llanelli,2023-06-09T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.8
526312,Coastal Village Llanelli,2023-06-09T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.9
526312,Coastal Village Llanelli,2023-06-09T07:10:00.000+00:00,transformer,,Temperature,C,30.3
526312,Coastal Village Llanelli,2023-06-09T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
526312,Coastal Village Llanelli,2023-06-09T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
526312,Coastal Village Llanelli,2023-06-09T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
526312,Coastal Village Llanelli,2023-06-09T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
526312,Coastal Village Llanelli,2023-06-09T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
526312,Coastal Village Llanelli,2023-06-09T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
526312,Coastal Village Llanelli,2023-06-09T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
526312,Coastal Village Llanelli,2023-06-09T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
526312,Coastal Village Llanelli,2023-06-09T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
526312,Coastal Village Llanelli,2023-06-09T07:10:00.000+00:00,busbar,,L3 Active Power,kW,21.45
526312,Coastal Village Llanelli,2023-06-09T07:10:00.000+00:00,busbar,,L2 Active Power,kW,12.72
526312,Coastal Village Llanelli,2023-06-09T07:10:00.000+00:00,busbar,,L1 Active Power,kW,15.56
526312,Coastal Village Llanelli,2023-06-09T07:10:00.000+00:00,busbar,,N Current (RMS),A,54.9
526312,Coastal Village Llanelli,2023-06-09T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
526312,Coastal Village Llanelli,2023-06-09T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
526312,Coastal Village Llanelli,2023-06-09T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
526312,Coastal Village Llanelli,2023-06-09T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
526312,Coastal Village Llanelli,2023-06-09T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
526312,Coastal Village Llanelli,2023-06-09T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.77
526312,Coastal Village Llanelli,2023-06-09T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.34
526312,Coastal Village Llanelli,2023-06-09T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.53
526312,Coastal Village Llanelli,2023-06-09T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.62
526312,Coastal Village Llanelli,2023-06-09T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.9
526312,Coastal Village Llanelli,2023-06-09T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.9
526312,Coastal Village Llanelli,2023-06-09T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.2
526312,Coastal Village Llanelli,2023-06-09T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.6
526312,Coastal Village Llanelli,2023-06-09T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.02
526312,Coastal Village Llanelli,2023-06-09T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
526312,Coastal Village Llanelli,2023-06-09T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
526312,Coastal Village Llanelli,2023-06-09T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.28
526312,Coastal Village Llanelli,2023-06-09T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.4
526312,Coastal Village Llanelli,2023-06-09T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.89
526312,Coastal Village Llanelli,2023-06-09T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.6
526312,Coastal Village Llanelli,2023-06-09T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.9
526312,Coastal Village Llanelli,2023-06-09T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
526312,Coastal Village Llanelli,2023-06-09T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.7
526312,Coastal Village Llanelli,2023-06-09T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.06
526312,Coastal Village Llanelli,2023-06-09T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.37
526312,Coastal Village Llanelli,2023-06-09T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.86
526312,Coastal Village Llanelli,2023-06-09T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.03
526312,Coastal Village Llanelli,2023-06-09T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.57
526312,Coastal Village Llanelli,2023-06-09T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.99
526312,Coastal Village Llanelli,2023-06-09T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
526312,Coastal Village Llanelli,2023-06-09T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.9
526312,Coastal Village Llanelli,2023-06-09T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.1
526312,Coastal Village Llanelli,2023-06-09T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.6
526312,Coastal Village Llanelli,2023-06-09T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
526312,Coastal Village Llanelli,2023-06-09T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
526312,Coastal Village Llanelli,2023-06-09T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
526312,Coastal Village Llanelli,2023-06-09T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.91
526312,Coastal Village Llanelli,2023-06-09T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.61
526312,Coastal Village Llanelli,2023-06-09T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.53
526312,Coastal Village Llanelli,2023-06-09T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
526312,Coastal Village Llanelli,2023-06-09T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
526312,Coastal Village Llanelli,2023-06-09T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.5
526312,Coastal Village Llanelli,2023-06-09T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.8
526312,Coastal Village Llanelli,2023-06-09T07:00:00.000+00:00,transformer,,Temperature,C,30.2
526312,Coastal Village Llanelli,2023-06-09T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
526312,Coastal Village Llanelli,2023-06-09T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
526312,Coastal Village Llanelli,2023-06-09T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
526312,Coastal Village Llanelli,2023-06-09T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
526312,Coastal Village Llanelli,2023-06-09T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
526312,Coastal Village Llanelli,2023-06-09T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
526312,Coastal Village Llanelli,2023-06-09T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
526312,Coastal Village Llanelli,2023-06-09T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
526312,Coastal Village Llanelli,2023-06-09T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
526312,Coastal Village Llanelli,2023-06-09T07:00:00.000+00:00,busbar,,L3 Active Power,kW,21.56
526312,Coastal Village Llanelli,2023-06-09T07:00:00.000+00:00,busbar,,L2 Active Power,kW,13.11
526312,Coastal Village Llanelli,2023-06-09T07:00:00.000+00:00,busbar,,L1 Active Power,kW,21.04
526312,Coastal Village Llanelli,2023-06-09T07:00:00.000+00:00,busbar,,N Current (RMS),A,59.7
526312,Coastal Village Llanelli,2023-06-09T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
526312,Coastal Village Llanelli,2023-06-09T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
526312,Coastal Village Llanelli,2023-06-09T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
526312,Coastal Village Llanelli,2023-06-09T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
526312,Coastal Village Llanelli,2023-06-09T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
526312,Coastal Village Llanelli,2023-06-09T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
526312,Coastal Village Llanelli,2023-06-09T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.34
526312,Coastal Village Llanelli,2023-06-09T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.08
526312,Coastal Village Llanelli,2023-06-09T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.13
526312,Coastal Village Llanelli,2023-06-09T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.9
526312,Coastal Village Llanelli,2023-06-09T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.4
526312,Coastal Village Llanelli,2023-06-09T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.8
526312,Coastal Village Llanelli,2023-06-09T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.7
526312,Coastal Village Llanelli,2023-06-09T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
526312,Coastal Village Llanelli,2023-06-09T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.56
526312,Coastal Village Llanelli,2023-06-09T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
526312,Coastal Village Llanelli,2023-06-09T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.66
526312,Coastal Village Llanelli,2023-06-09T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.44
526312,Coastal Village Llanelli,2023-06-09T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.13
526312,Coastal Village Llanelli,2023-06-09T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
526312,Coastal Village Llanelli,2023-06-09T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
526312,Coastal Village Llanelli,2023-06-09T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
526312,Coastal Village Llanelli,2023-06-09T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.7
526312,Coastal Village Llanelli,2023-06-09T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.11
526312,Coastal Village Llanelli,2023-06-09T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.36
526312,Coastal Village Llanelli,2023-06-09T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.1
526312,Coastal Village Llanelli,2023-06-09T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.86
526312,Coastal Village Llanelli,2023-06-09T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.62
526312,Coastal Village Llanelli,2023-06-09T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.59
526312,Coastal Village Llanelli,2023-06-09T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
526312,Coastal Village Llanelli,2023-06-09T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.6
526312,Coastal Village Llanelli,2023-06-09T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.3
526312,Coastal Village Llanelli,2023-06-09T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.8
526312,Coastal Village Llanelli,2023-06-09T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
526312,Coastal Village Llanelli,2023-06-09T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
526312,Coastal Village Llanelli,2023-06-09T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
526312,Coastal Village Llanelli,2023-06-09T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.54
526312,Coastal Village Llanelli,2023-06-09T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.3
526312,Coastal Village Llanelli,2023-06-09T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
526312,Coastal Village Llanelli,2023-06-09T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
526312,Coastal Village Llanelli,2023-06-09T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
526312,Coastal Village Llanelli,2023-06-09T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.9
526312,Coastal Village Llanelli,2023-06-09T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
526312,Coastal Village Llanelli,2023-06-09T06:50:00.000+00:00,transformer,,Temperature,C,30.1
526312,Coastal Village Llanelli,2023-06-09T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
526312,Coastal Village Llanelli,2023-06-09T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
526312,Coastal Village Llanelli,2023-06-09T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
526312,Coastal Village Llanelli,2023-06-09T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
526312,Coastal Village Llanelli,2023-06-09T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
526312,Coastal Village Llanelli,2023-06-09T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
526312,Coastal Village Llanelli,2023-06-09T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
526312,Coastal Village Llanelli,2023-06-09T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
526312,Coastal Village Llanelli,2023-06-09T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
526312,Coastal Village Llanelli,2023-06-09T06:50:00.000+00:00,busbar,,L3 Active Power,kW,18.42
526312,Coastal Village Llanelli,2023-06-09T06:50:00.000+00:00,busbar,,L2 Active Power,kW,12.46
526312,Coastal Village Llanelli,2023-06-09T06:50:00.000+00:00,busbar,,L1 Active Power,kW,17.85
526312,Coastal Village Llanelli,2023-06-09T06:50:00.000+00:00,busbar,,N Current (RMS),A,51.2
526312,Coastal Village Llanelli,2023-06-09T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
526312,Coastal Village Llanelli,2023-06-09T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
526312,Coastal Village Llanelli,2023-06-09T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
526312,Coastal Village Llanelli,2023-06-09T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
526312,Coastal Village Llanelli,2023-06-09T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
526312,Coastal Village Llanelli,2023-06-09T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
526312,Coastal Village Llanelli,2023-06-09T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.46
526312,Coastal Village Llanelli,2023-06-09T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.25
526312,Coastal Village Llanelli,2023-06-09T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.62
526312,Coastal Village Llanelli,2023-06-09T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.4
526312,Coastal Village Llanelli,2023-06-09T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.6
526312,Coastal Village Llanelli,2023-06-09T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.6
526312,Coastal Village Llanelli,2023-06-09T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.4
526312,Coastal Village Llanelli,2023-06-09T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
526312,Coastal Village Llanelli,2023-06-09T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.28
526312,Coastal Village Llanelli,2023-06-09T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
526312,Coastal Village Llanelli,2023-06-09T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.07
526312,Coastal Village Llanelli,2023-06-09T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.47
526312,Coastal Village Llanelli,2023-06-09T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.43
526312,Coastal Village Llanelli,2023-06-09T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
526312,Coastal Village Llanelli,2023-06-09T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
526312,Coastal Village Llanelli,2023-06-09T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
526312,Coastal Village Llanelli,2023-06-09T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
526312,Coastal Village Llanelli,2023-06-09T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.47
526312,Coastal Village Llanelli,2023-06-09T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.42
526312,Coastal Village Llanelli,2023-06-09T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.8
526312,Coastal Village Llanelli,2023-06-09T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.13
526312,Coastal Village Llanelli,2023-06-09T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.67
526312,Coastal Village Llanelli,2023-06-09T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.83
526312,Coastal Village Llanelli,2023-06-09T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
526312,Coastal Village Llanelli,2023-06-09T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.4
526312,Coastal Village Llanelli,2023-06-09T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.5
526312,Coastal Village Llanelli,2023-06-09T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.8
526312,Coastal Village Llanelli,2023-06-09T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
526312,Coastal Village Llanelli,2023-06-09T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
526312,Coastal Village Llanelli,2023-06-09T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
526312,Coastal Village Llanelli,2023-06-09T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.6
526312,Coastal Village Llanelli,2023-06-09T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.61
526312,Coastal Village Llanelli,2023-06-09T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.89
526312,Coastal Village Llanelli,2023-06-09T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
526312,Coastal Village Llanelli,2023-06-09T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
526312,Coastal Village Llanelli,2023-06-09T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.8
526312,Coastal Village Llanelli,2023-06-09T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
526312,Coastal Village Llanelli,2023-06-09T06:40:00.000+00:00,transformer,,Temperature,C,30.0
526312,Coastal Village Llanelli,2023-06-09T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
526312,Coastal Village Llanelli,2023-06-09T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
526312,Coastal Village Llanelli,2023-06-09T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
526312,Coastal Village Llanelli,2023-06-09T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
526312,Coastal Village Llanelli,2023-06-09T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
526312,Coastal Village Llanelli,2023-06-09T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
526312,Coastal Village Llanelli,2023-06-09T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
526312,Coastal Village Llanelli,2023-06-09T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
526312,Coastal Village Llanelli,2023-06-09T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
526312,Coastal Village Llanelli,2023-06-09T06:40:00.000+00:00,busbar,,L3 Active Power,kW,16.26
526312,Coastal Village Llanelli,2023-06-09T06:40:00.000+00:00,busbar,,L2 Active Power,kW,12.0
526312,Coastal Village Llanelli,2023-06-09T06:40:00.000+00:00,busbar,,L1 Active Power,kW,18.77
