Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526312,Coastal Village Llanelli,2023-06-09T06:40:00.000+00:00,busbar,,N Current (RMS),A,48.2
526312,Coastal Village Llanelli,2023-06-09T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
526312,Coastal Village Llanelli,2023-06-09T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
526312,Coastal Village Llanelli,2023-06-09T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
526312,Coastal Village Llanelli,2023-06-09T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
526312,Coastal Village Llanelli,2023-06-09T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
526312,Coastal Village Llanelli,2023-06-09T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
526312,Coastal Village Llanelli,2023-06-09T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.35
526312,Coastal Village Llanelli,2023-06-09T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.0
526312,Coastal Village Llanelli,2023-06-09T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.26
526312,Coastal Village Llanelli,2023-06-09T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.3
526312,Coastal Village Llanelli,2023-06-09T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.4
526312,Coastal Village Llanelli,2023-06-09T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
526312,Coastal Village Llanelli,2023-06-09T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.2
526312,Coastal Village Llanelli,2023-06-09T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
526312,Coastal Village Llanelli,2023-06-09T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.28
526312,Coastal Village Llanelli,2023-06-09T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
526312,Coastal Village Llanelli,2023-06-09T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.98
526312,Coastal Village Llanelli,2023-06-09T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.34
526312,Coastal Village Llanelli,2023-06-09T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.41
526312,Coastal Village Llanelli,2023-06-09T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
526312,Coastal Village Llanelli,2023-06-09T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
526312,Coastal Village Llanelli,2023-06-09T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
526312,Coastal Village Llanelli,2023-06-09T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
526312,Coastal Village Llanelli,2023-06-09T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.06
526312,Coastal Village Llanelli,2023-06-09T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.28
526312,Coastal Village Llanelli,2023-06-09T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.6
526312,Coastal Village Llanelli,2023-06-09T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.75
526312,Coastal Village Llanelli,2023-06-09T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.28
526312,Coastal Village Llanelli,2023-06-09T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.86
526312,Coastal Village Llanelli,2023-06-09T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
526312,Coastal Village Llanelli,2023-06-09T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.0
526312,Coastal Village Llanelli,2023-06-09T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.5
526312,Coastal Village Llanelli,2023-06-09T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.0
526312,Coastal Village Llanelli,2023-06-09T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
526312,Coastal Village Llanelli,2023-06-09T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
526312,Coastal Village Llanelli,2023-06-09T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
526312,Coastal Village Llanelli,2023-06-09T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.55
526312,Coastal Village Llanelli,2023-06-09T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.25
526312,Coastal Village Llanelli,2023-06-09T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.91
526312,Coastal Village Llanelli,2023-06-09T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
526312,Coastal Village Llanelli,2023-06-09T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
526312,Coastal Village Llanelli,2023-06-09T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.1
526312,Coastal Village Llanelli,2023-06-09T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
526312,Coastal Village Llanelli,2023-06-09T06:30:00.000+00:00,transformer,,Temperature,C,30.0
526312,Coastal Village Llanelli,2023-06-09T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
526312,Coastal Village Llanelli,2023-06-09T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
526312,Coastal Village Llanelli,2023-06-09T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
526312,Coastal Village Llanelli,2023-06-09T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
526312,Coastal Village Llanelli,2023-06-09T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
526312,Coastal Village Llanelli,2023-06-09T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
526312,Coastal Village Llanelli,2023-06-09T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
526312,Coastal Village Llanelli,2023-06-09T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
526312,Coastal Village Llanelli,2023-06-09T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
526312,Coastal Village Llanelli,2023-06-09T06:30:00.000+00:00,busbar,,L3 Active Power,kW,16.62
526312,Coastal Village Llanelli,2023-06-09T06:30:00.000+00:00,busbar,,L2 Active Power,kW,12.88
526312,Coastal Village Llanelli,2023-06-09T06:30:00.000+00:00,busbar,,L1 Active Power,kW,16.44
526312,Coastal Village Llanelli,2023-06-09T06:30:00.000+00:00,busbar,,N Current (RMS),A,46.4
526312,Coastal Village Llanelli,2023-06-09T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
526312,Coastal Village Llanelli,2023-06-09T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
526312,Coastal Village Llanelli,2023-06-09T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
526312,Coastal Village Llanelli,2023-06-09T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
526312,Coastal Village Llanelli,2023-06-09T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
526312,Coastal Village Llanelli,2023-06-09T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
526312,Coastal Village Llanelli,2023-06-09T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.36
526312,Coastal Village Llanelli,2023-06-09T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.83
526312,Coastal Village Llanelli,2023-06-09T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.58
526312,Coastal Village Llanelli,2023-06-09T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
526312,Coastal Village Llanelli,2023-06-09T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.6
526312,Coastal Village Llanelli,2023-06-09T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.7
526312,Coastal Village Llanelli,2023-06-09T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.6
526312,Coastal Village Llanelli,2023-06-09T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
526312,Coastal Village Llanelli,2023-06-09T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.27
526312,Coastal Village Llanelli,2023-06-09T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
526312,Coastal Village Llanelli,2023-06-09T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.16
526312,Coastal Village Llanelli,2023-06-09T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.57
526312,Coastal Village Llanelli,2023-06-09T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.02
526312,Coastal Village Llanelli,2023-06-09T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.9
526312,Coastal Village Llanelli,2023-06-09T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
526312,Coastal Village Llanelli,2023-06-09T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
526312,Coastal Village Llanelli,2023-06-09T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.2
526312,Coastal Village Llanelli,2023-06-09T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.33
526312,Coastal Village Llanelli,2023-06-09T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.24
526312,Coastal Village Llanelli,2023-06-09T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.86
526312,Coastal Village Llanelli,2023-06-09T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.87
526312,Coastal Village Llanelli,2023-06-09T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.22
526312,Coastal Village Llanelli,2023-06-09T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.53
526312,Coastal Village Llanelli,2023-06-09T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
526312,Coastal Village Llanelli,2023-06-09T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.7
526312,Coastal Village Llanelli,2023-06-09T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
526312,Coastal Village Llanelli,2023-06-09T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.1
526312,Coastal Village Llanelli,2023-06-09T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
526312,Coastal Village Llanelli,2023-06-09T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
526312,Coastal Village Llanelli,2023-06-09T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.35
526312,Coastal Village Llanelli,2023-06-09T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.19
526312,Coastal Village Llanelli,2023-06-09T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.69
526312,Coastal Village Llanelli,2023-06-09T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.73
526312,Coastal Village Llanelli,2023-06-09T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
526312,Coastal Village Llanelli,2023-06-09T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
526312,Coastal Village Llanelli,2023-06-09T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.9
526312,Coastal Village Llanelli,2023-06-09T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
526312,Coastal Village Llanelli,2023-06-09T06:20:00.000+00:00,transformer,,Temperature,C,29.9
526312,Coastal Village Llanelli,2023-06-09T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
526312,Coastal Village Llanelli,2023-06-09T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
526312,Coastal Village Llanelli,2023-06-09T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
526312,Coastal Village Llanelli,2023-06-09T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
526312,Coastal Village Llanelli,2023-06-09T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
526312,Coastal Village Llanelli,2023-06-09T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
526312,Coastal Village Llanelli,2023-06-09T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
526312,Coastal Village Llanelli,2023-06-09T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
526312,Coastal Village Llanelli,2023-06-09T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
526312,Coastal Village Llanelli,2023-06-09T06:20:00.000+00:00,busbar,,L3 Active Power,kW,14.58
526312,Coastal Village Llanelli,2023-06-09T06:20:00.000+00:00,busbar,,L2 Active Power,kW,13.32
526312,Coastal Village Llanelli,2023-06-09T06:20:00.000+00:00,busbar,,L1 Active Power,kW,16.87
526312,Coastal Village Llanelli,2023-06-09T06:20:00.000+00:00,busbar,,N Current (RMS),A,44.1
526312,Coastal Village Llanelli,2023-06-09T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
526312,Coastal Village Llanelli,2023-06-09T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
526312,Coastal Village Llanelli,2023-06-09T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
526312,Coastal Village Llanelli,2023-06-09T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
526312,Coastal Village Llanelli,2023-06-09T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
526312,Coastal Village Llanelli,2023-06-09T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
526312,Coastal Village Llanelli,2023-06-09T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.1
526312,Coastal Village Llanelli,2023-06-09T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.84
526312,Coastal Village Llanelli,2023-06-09T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.9
526312,Coastal Village Llanelli,2023-06-09T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.8
526312,Coastal Village Llanelli,2023-06-09T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.4
526312,Coastal Village Llanelli,2023-06-09T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.7
526312,Coastal Village Llanelli,2023-06-09T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.3
526312,Coastal Village Llanelli,2023-06-09T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.65
526312,Coastal Village Llanelli,2023-06-09T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
526312,Coastal Village Llanelli,2023-06-09T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.34
526312,Coastal Village Llanelli,2023-06-09T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.19
526312,Coastal Village Llanelli,2023-06-09T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.41
526312,Coastal Village Llanelli,2023-06-09T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.73
526312,Coastal Village Llanelli,2023-06-09T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.4
526312,Coastal Village Llanelli,2023-06-09T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.4
526312,Coastal Village Llanelli,2023-06-09T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
526312,Coastal Village Llanelli,2023-06-09T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.2
526312,Coastal Village Llanelli,2023-06-09T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.0
526312,Coastal Village Llanelli,2023-06-09T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.23
526312,Coastal Village Llanelli,2023-06-09T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.89
526312,Coastal Village Llanelli,2023-06-09T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.35
526312,Coastal Village Llanelli,2023-06-09T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.4
526312,Coastal Village Llanelli,2023-06-09T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.98
526312,Coastal Village Llanelli,2023-06-09T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
526312,Coastal Village Llanelli,2023-06-09T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.5
526312,Coastal Village Llanelli,2023-06-09T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
526312,Coastal Village Llanelli,2023-06-09T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
526312,Coastal Village Llanelli,2023-06-09T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
526312,Coastal Village Llanelli,2023-06-09T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
526312,Coastal Village Llanelli,2023-06-09T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
526312,Coastal Village Llanelli,2023-06-09T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.7
526312,Coastal Village Llanelli,2023-06-09T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.05
526312,Coastal Village Llanelli,2023-06-09T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.76
526312,Coastal Village Llanelli,2023-06-09T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
526312,Coastal Village Llanelli,2023-06-09T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
526312,Coastal Village Llanelli,2023-06-09T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.1
526312,Coastal Village Llanelli,2023-06-09T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
526312,Coastal Village Llanelli,2023-06-09T06:10:00.000+00:00,transformer,,Temperature,C,29.9
526312,Coastal Village Llanelli,2023-06-09T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
526312,Coastal Village Llanelli,2023-06-09T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
526312,Coastal Village Llanelli,2023-06-09T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
526312,Coastal Village Llanelli,2023-06-09T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
526312,Coastal Village Llanelli,2023-06-09T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
526312,Coastal Village Llanelli,2023-06-09T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
526312,Coastal Village Llanelli,2023-06-09T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
526312,Coastal Village Llanelli,2023-06-09T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
526312,Coastal Village Llanelli,2023-06-09T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
526312,Coastal Village Llanelli,2023-06-09T06:10:00.000+00:00,busbar,,L3 Active Power,kW,18.35
526312,Coastal Village Llanelli,2023-06-09T06:10:00.000+00:00,busbar,,L2 Active Power,kW,14.7
526312,Coastal Village Llanelli,2023-06-09T06:10:00.000+00:00,busbar,,L1 Active Power,kW,14.37
526312,Coastal Village Llanelli,2023-06-09T06:10:00.000+00:00,busbar,,N Current (RMS),A,43.6
526312,Coastal Village Llanelli,2023-06-09T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
526312,Coastal Village Llanelli,2023-06-09T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
526312,Coastal Village Llanelli,2023-06-09T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
526312,Coastal Village Llanelli,2023-06-09T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
526312,Coastal Village Llanelli,2023-06-09T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
526312,Coastal Village Llanelli,2023-06-09T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
526312,Coastal Village Llanelli,2023-06-09T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.13
526312,Coastal Village Llanelli,2023-06-09T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.77
526312,Coastal Village Llanelli,2023-06-09T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.62
526312,Coastal Village Llanelli,2023-06-09T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.2
526312,Coastal Village Llanelli,2023-06-09T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
526312,Coastal Village Llanelli,2023-06-09T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.3
526312,Coastal Village Llanelli,2023-06-09T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.0
526312,Coastal Village Llanelli,2023-06-09T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
526312,Coastal Village Llanelli,2023-06-09T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.48
526312,Coastal Village Llanelli,2023-06-09T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
526312,Coastal Village Llanelli,2023-06-09T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.55
526312,Coastal Village Llanelli,2023-06-09T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.13
526312,Coastal Village Llanelli,2023-06-09T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.82
526312,Coastal Village Llanelli,2023-06-09T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
526312,Coastal Village Llanelli,2023-06-09T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
526312,Coastal Village Llanelli,2023-06-09T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.3
526312,Coastal Village Llanelli,2023-06-09T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.3
526312,Coastal Village Llanelli,2023-06-09T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.98
526312,Coastal Village Llanelli,2023-06-09T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.39
526312,Coastal Village Llanelli,2023-06-09T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.99
526312,Coastal Village Llanelli,2023-06-09T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.44
526312,Coastal Village Llanelli,2023-06-09T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.42
526312,Coastal Village Llanelli,2023-06-09T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.16
526312,Coastal Village Llanelli,2023-06-09T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.9
526312,Coastal Village Llanelli,2023-06-09T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.7
526312,Coastal Village Llanelli,2023-06-09T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.1
526312,Coastal Village Llanelli,2023-06-09T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.8
526312,Coastal Village Llanelli,2023-06-09T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
526312,Coastal Village Llanelli,2023-06-09T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
526312,Coastal Village Llanelli,2023-06-09T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
526312,Coastal Village Llanelli,2023-06-09T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.87
526312,Coastal Village Llanelli,2023-06-09T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.21
526312,Coastal Village Llanelli,2023-06-09T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.33
526312,Coastal Village Llanelli,2023-06-09T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
526312,Coastal Village Llanelli,2023-06-09T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.9
526312,Coastal Village Llanelli,2023-06-09T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.2
526312,Coastal Village Llanelli,2023-06-09T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
526312,Coastal Village Llanelli,2023-06-09T06:00:00.000+00:00,transformer,,Temperature,C,29.8
526312,Coastal Village Llanelli,2023-06-09T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
526312,Coastal Village Llanelli,2023-06-09T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
526312,Coastal Village Llanelli,2023-06-09T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
526312,Coastal Village Llanelli,2023-06-09T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
526312,Coastal Village Llanelli,2023-06-09T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
526312,Coastal Village Llanelli,2023-06-09T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
526312,Coastal Village Llanelli,2023-06-09T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
526312,Coastal Village Llanelli,2023-06-09T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
526312,Coastal Village Llanelli,2023-06-09T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
526312,Coastal Village Llanelli,2023-06-09T06:00:00.000+00:00,busbar,,L3 Active Power,kW,18.98
526312,Coastal Village Llanelli,2023-06-09T06:00:00.000+00:00,busbar,,L2 Active Power,kW,14.53
526312,Coastal Village Llanelli,2023-06-09T06:00:00.000+00:00,busbar,,L1 Active Power,kW,11.93
526312,Coastal Village Llanelli,2023-06-09T06:00:00.000+00:00,busbar,,N Current (RMS),A,48.8
526312,Coastal Village Llanelli,2023-06-09T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
526312,Coastal Village Llanelli,2023-06-09T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
526312,Coastal Village Llanelli,2023-06-09T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
526312,Coastal Village Llanelli,2023-06-09T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
526312,Coastal Village Llanelli,2023-06-09T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
526312,Coastal Village Llanelli,2023-06-09T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.76
526312,Coastal Village Llanelli,2023-06-09T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.61
526312,Coastal Village Llanelli,2023-06-09T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.65
526312,Coastal Village Llanelli,2023-06-09T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.1
526312,Coastal Village Llanelli,2023-06-09T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.3
526312,Coastal Village Llanelli,2023-06-09T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.0
526312,Coastal Village Llanelli,2023-06-09T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.9
526312,Coastal Village Llanelli,2023-06-09T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.6
526312,Coastal Village Llanelli,2023-06-09T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
526312,Coastal Village Llanelli,2023-06-09T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.28
526312,Coastal Village Llanelli,2023-06-09T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
526312,Coastal Village Llanelli,2023-06-09T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.21
526312,Coastal Village Llanelli,2023-06-09T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.46
526312,Coastal Village Llanelli,2023-06-09T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.5
526312,Coastal Village Llanelli,2023-06-09T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
526312,Coastal Village Llanelli,2023-06-09T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
526312,Coastal Village Llanelli,2023-06-09T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.8
526312,Coastal Village Llanelli,2023-06-09T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
526312,Coastal Village Llanelli,2023-06-09T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.34
526312,Coastal Village Llanelli,2023-06-09T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.33
526312,Coastal Village Llanelli,2023-06-09T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
526312,Coastal Village Llanelli,2023-06-09T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.72
526312,Coastal Village Llanelli,2023-06-09T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.78
526312,Coastal Village Llanelli,2023-06-09T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.87
526312,Coastal Village Llanelli,2023-06-09T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.1
526312,Coastal Village Llanelli,2023-06-09T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.8
526312,Coastal Village Llanelli,2023-06-09T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
526312,Coastal Village Llanelli,2023-06-09T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
526312,Coastal Village Llanelli,2023-06-09T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
526312,Coastal Village Llanelli,2023-06-09T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
526312,Coastal Village Llanelli,2023-06-09T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.39
526312,Coastal Village Llanelli,2023-06-09T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.83
526312,Coastal Village Llanelli,2023-06-09T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.23
526312,Coastal Village Llanelli,2023-06-09T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.76
526312,Coastal Village Llanelli,2023-06-09T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
526312,Coastal Village Llanelli,2023-06-09T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.6
526312,Coastal Village Llanelli,2023-06-09T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.2
526312,Coastal Village Llanelli,2023-06-09T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
526312,Coastal Village Llanelli,2023-06-09T05:50:00.000+00:00,transformer,,Temperature,C,29.8
526312,Coastal Village Llanelli,2023-06-09T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
526312,Coastal Village Llanelli,2023-06-09T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
526312,Coastal Village Llanelli,2023-06-09T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
526312,Coastal Village Llanelli,2023-06-09T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
526312,Coastal Village Llanelli,2023-06-09T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
526312,Coastal Village Llanelli,2023-06-09T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
526312,Coastal Village Llanelli,2023-06-09T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
526312,Coastal Village Llanelli,2023-06-09T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
526312,Coastal Village Llanelli,2023-06-09T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
526312,Coastal Village Llanelli,2023-06-09T05:50:00.000+00:00,busbar,,L3 Active Power,kW,19.37
526312,Coastal Village Llanelli,2023-06-09T05:50:00.000+00:00,busbar,,L2 Active Power,kW,16.13
526312,Coastal Village Llanelli,2023-06-09T05:50:00.000+00:00,busbar,,L1 Active Power,kW,12.23
526312,Coastal Village Llanelli,2023-06-09T05:50:00.000+00:00,busbar,,N Current (RMS),A,50.6
526312,Coastal Village Llanelli,2023-06-09T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
526312,Coastal Village Llanelli,2023-06-09T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
526312,Coastal Village Llanelli,2023-06-09T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
526312,Coastal Village Llanelli,2023-06-09T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
526312,Coastal Village Llanelli,2023-06-09T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
526312,Coastal Village Llanelli,2023-06-09T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
526312,Coastal Village Llanelli,2023-06-09T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.35
526312,Coastal Village Llanelli,2023-06-09T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.53
526312,Coastal Village Llanelli,2023-06-09T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.16
526312,Coastal Village Llanelli,2023-06-09T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
526312,Coastal Village Llanelli,2023-06-09T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.6
526312,Coastal Village Llanelli,2023-06-09T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.6
526312,Coastal Village Llanelli,2023-06-09T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.9
526312,Coastal Village Llanelli,2023-06-09T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
526312,Coastal Village Llanelli,2023-06-09T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
526312,Coastal Village Llanelli,2023-06-09T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
526312,Coastal Village Llanelli,2023-06-09T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.82
526312,Coastal Village Llanelli,2023-06-09T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.81
526312,Coastal Village Llanelli,2023-06-09T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.62
526312,Coastal Village Llanelli,2023-06-09T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
526312,Coastal Village Llanelli,2023-06-09T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
526312,Coastal Village Llanelli,2023-06-09T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
526312,Coastal Village Llanelli,2023-06-09T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
526312,Coastal Village Llanelli,2023-06-09T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.78
526312,Coastal Village Llanelli,2023-06-09T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.19
526312,Coastal Village Llanelli,2023-06-09T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.19
526312,Coastal Village Llanelli,2023-06-09T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.74
526312,Coastal Village Llanelli,2023-06-09T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.47
526312,Coastal Village Llanelli,2023-06-09T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.36
526312,Coastal Village Llanelli,2023-06-09T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.9
526312,Coastal Village Llanelli,2023-06-09T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.6
526312,Coastal Village Llanelli,2023-06-09T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.7
526312,Coastal Village Llanelli,2023-06-09T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
526312,Coastal Village Llanelli,2023-06-09T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
526312,Coastal Village Llanelli,2023-06-09T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
526312,Coastal Village Llanelli,2023-06-09T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.4
526312,Coastal Village Llanelli,2023-06-09T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.5
526312,Coastal Village Llanelli,2023-06-09T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.69
526312,Coastal Village Llanelli,2023-06-09T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.88
526312,Coastal Village Llanelli,2023-06-09T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
526312,Coastal Village Llanelli,2023-06-09T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.3
526312,Coastal Village Llanelli,2023-06-09T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.1
526312,Coastal Village Llanelli,2023-06-09T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
526312,Coastal Village Llanelli,2023-06-09T05:40:00.000+00:00,transformer,,Temperature,C,29.8
526312,Coastal Village Llanelli,2023-06-09T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
526312,Coastal Village Llanelli,2023-06-09T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
526312,Coastal Village Llanelli,2023-06-09T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
526312,Coastal Village Llanelli,2023-06-09T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
526312,Coastal Village Llanelli,2023-06-09T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
526312,Coastal Village Llanelli,2023-06-09T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
526312,Coastal Village Llanelli,2023-06-09T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
526312,Coastal Village Llanelli,2023-06-09T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
526312,Coastal Village Llanelli,2023-06-09T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
526312,Coastal Village Llanelli,2023-06-09T05:40:00.000+00:00,busbar,,L3 Active Power,kW,18.41
526312,Coastal Village Llanelli,2023-06-09T05:40:00.000+00:00,busbar,,L2 Active Power,kW,17.5
526312,Coastal Village Llanelli,2023-06-09T05:40:00.000+00:00,busbar,,L1 Active Power,kW,12.01
526312,Coastal Village Llanelli,2023-06-09T05:40:00.000+00:00,busbar,,N Current (RMS),A,52.6
526312,Coastal Village Llanelli,2023-06-09T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
526312,Coastal Village Llanelli,2023-06-09T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
526312,Coastal Village Llanelli,2023-06-09T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
526312,Coastal Village Llanelli,2023-06-09T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
526312,Coastal Village Llanelli,2023-06-09T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
526312,Coastal Village Llanelli,2023-06-09T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.7
526312,Coastal Village Llanelli,2023-06-09T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.68
526312,Coastal Village Llanelli,2023-06-09T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.32
526312,Coastal Village Llanelli,2023-06-09T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.93
526312,Coastal Village Llanelli,2023-06-09T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
526312,Coastal Village Llanelli,2023-06-09T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.1
526312,Coastal Village Llanelli,2023-06-09T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.5
526312,Coastal Village Llanelli,2023-06-09T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.1
526312,Coastal Village Llanelli,2023-06-09T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
526312,Coastal Village Llanelli,2023-06-09T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
526312,Coastal Village Llanelli,2023-06-09T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
526312,Coastal Village Llanelli,2023-06-09T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.14
526312,Coastal Village Llanelli,2023-06-09T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.99
526312,Coastal Village Llanelli,2023-06-09T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.32
526312,Coastal Village Llanelli,2023-06-09T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
526312,Coastal Village Llanelli,2023-06-09T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
526312,Coastal Village Llanelli,2023-06-09T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.8
526312,Coastal Village Llanelli,2023-06-09T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.1
526312,Coastal Village Llanelli,2023-06-09T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.89
526312,Coastal Village Llanelli,2023-06-09T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.16
526312,Coastal Village Llanelli,2023-06-09T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
526312,Coastal Village Llanelli,2023-06-09T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.15
526312,Coastal Village Llanelli,2023-06-09T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.17
526312,Coastal Village Llanelli,2023-06-09T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.09
526312,Coastal Village Llanelli,2023-06-09T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.7
526312,Coastal Village Llanelli,2023-06-09T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.5
526312,Coastal Village Llanelli,2023-06-09T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
526312,Coastal Village Llanelli,2023-06-09T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.4
526312,Coastal Village Llanelli,2023-06-09T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
526312,Coastal Village Llanelli,2023-06-09T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
526312,Coastal Village Llanelli,2023-06-09T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
526312,Coastal Village Llanelli,2023-06-09T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.44
526312,Coastal Village Llanelli,2023-06-09T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.08
526312,Coastal Village Llanelli,2023-06-09T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.97
526312,Coastal Village Llanelli,2023-06-09T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
526312,Coastal Village Llanelli,2023-06-09T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
526312,Coastal Village Llanelli,2023-06-09T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
526312,Coastal Village Llanelli,2023-06-09T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
526312,Coastal Village Llanelli,2023-06-09T05:30:00.000+00:00,transformer,,Temperature,C,29.8
526312,Coastal Village Llanelli,2023-06-09T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
526312,Coastal Village Llanelli,2023-06-09T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
526312,Coastal Village Llanelli,2023-06-09T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
526312,Coastal Village Llanelli,2023-06-09T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
526312,Coastal Village Llanelli,2023-06-09T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
526312,Coastal Village Llanelli,2023-06-09T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
526312,Coastal Village Llanelli,2023-06-09T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
526312,Coastal Village Llanelli,2023-06-09T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
526312,Coastal Village Llanelli,2023-06-09T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
526312,Coastal Village Llanelli,2023-06-09T05:30:00.000+00:00,busbar,,L3 Active Power,kW,18.4
526312,Coastal Village Llanelli,2023-06-09T05:30:00.000+00:00,busbar,,L2 Active Power,kW,14.56
526312,Coastal Village Llanelli,2023-06-09T05:30:00.000+00:00,busbar,,L1 Active Power,kW,12.3
526312,Coastal Village Llanelli,2023-06-09T05:30:00.000+00:00,busbar,,N Current (RMS),A,48.9
526312,Coastal Village Llanelli,2023-06-09T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
526312,Coastal Village Llanelli,2023-06-09T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
526312,Coastal Village Llanelli,2023-06-09T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
526312,Coastal Village Llanelli,2023-06-09T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
526312,Coastal Village Llanelli,2023-06-09T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
526312,Coastal Village Llanelli,2023-06-09T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
526312,Coastal Village Llanelli,2023-06-09T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.04
526312,Coastal Village Llanelli,2023-06-09T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.84
526312,Coastal Village Llanelli,2023-06-09T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.4
526312,Coastal Village Llanelli,2023-06-09T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
526312,Coastal Village Llanelli,2023-06-09T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.5
526312,Coastal Village Llanelli,2023-06-09T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.9
526312,Coastal Village Llanelli,2023-06-09T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.1
526312,Coastal Village Llanelli,2023-06-09T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
526312,Coastal Village Llanelli,2023-06-09T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.28
526312,Coastal Village Llanelli,2023-06-09T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
526312,Coastal Village Llanelli,2023-06-09T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.91
526312,Coastal Village Llanelli,2023-06-09T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.29
526312,Coastal Village Llanelli,2023-06-09T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.85
526312,Coastal Village Llanelli,2023-06-09T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
526312,Coastal Village Llanelli,2023-06-09T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
526312,Coastal Village Llanelli,2023-06-09T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
526312,Coastal Village Llanelli,2023-06-09T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
526312,Coastal Village Llanelli,2023-06-09T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.99
526312,Coastal Village Llanelli,2023-06-09T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.41
526312,Coastal Village Llanelli,2023-06-09T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
526312,Coastal Village Llanelli,2023-06-09T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.22
526312,Coastal Village Llanelli,2023-06-09T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.71
526312,Coastal Village Llanelli,2023-06-09T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.88
526312,Coastal Village Llanelli,2023-06-09T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
526312,Coastal Village Llanelli,2023-06-09T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.6
526312,Coastal Village Llanelli,2023-06-09T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
526312,Coastal Village Llanelli,2023-06-09T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.9
526312,Coastal Village Llanelli,2023-06-09T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
526312,Coastal Village Llanelli,2023-06-09T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
526312,Coastal Village Llanelli,2023-06-09T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
526312,Coastal Village Llanelli,2023-06-09T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.4
526312,Coastal Village Llanelli,2023-06-09T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.39
526312,Coastal Village Llanelli,2023-06-09T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.82
526312,Coastal Village Llanelli,2023-06-09T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
526312,Coastal Village Llanelli,2023-06-09T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
526312,Coastal Village Llanelli,2023-06-09T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.9
526312,Coastal Village Llanelli,2023-06-09T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
526312,Coastal Village Llanelli,2023-06-09T05:20:00.000+00:00,transformer,,Temperature,C,29.8
526312,Coastal Village Llanelli,2023-06-09T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
526312,Coastal Village Llanelli,2023-06-09T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
526312,Coastal Village Llanelli,2023-06-09T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
526312,Coastal Village Llanelli,2023-06-09T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
526312,Coastal Village Llanelli,2023-06-09T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
526312,Coastal Village Llanelli,2023-06-09T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
526312,Coastal Village Llanelli,2023-06-09T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
526312,Coastal Village Llanelli,2023-06-09T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
526312,Coastal Village Llanelli,2023-06-09T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
526312,Coastal Village Llanelli,2023-06-09T05:20:00.000+00:00,busbar,,L3 Active Power,kW,18.56
526312,Coastal Village Llanelli,2023-06-09T05:20:00.000+00:00,busbar,,L2 Active Power,kW,12.23
526312,Coastal Village Llanelli,2023-06-09T05:20:00.000+00:00,busbar,,L1 Active Power,kW,11.95
526312,Coastal Village Llanelli,2023-06-09T05:20:00.000+00:00,busbar,,N Current (RMS),A,49.2
526312,Coastal Village Llanelli,2023-06-09T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
526312,Coastal Village Llanelli,2023-06-09T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
526312,Coastal Village Llanelli,2023-06-09T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
526312,Coastal Village Llanelli,2023-06-09T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
526312,Coastal Village Llanelli,2023-06-09T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
526312,Coastal Village Llanelli,2023-06-09T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
526312,Coastal Village Llanelli,2023-06-09T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.06
526312,Coastal Village Llanelli,2023-06-09T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.55
526312,Coastal Village Llanelli,2023-06-09T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.44
526312,Coastal Village Llanelli,2023-06-09T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
526312,Coastal Village Llanelli,2023-06-09T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.2
526312,Coastal Village Llanelli,2023-06-09T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.6
526312,Coastal Village Llanelli,2023-06-09T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.3
526312,Coastal Village Llanelli,2023-06-09T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
526312,Coastal Village Llanelli,2023-06-09T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.29
526312,Coastal Village Llanelli,2023-06-09T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.21
526312,Coastal Village Llanelli,2023-06-09T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.82
526312,Coastal Village Llanelli,2023-06-09T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.38
526312,Coastal Village Llanelli,2023-06-09T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.54
526312,Coastal Village Llanelli,2023-06-09T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
526312,Coastal Village Llanelli,2023-06-09T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
526312,Coastal Village Llanelli,2023-06-09T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
526312,Coastal Village Llanelli,2023-06-09T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
526312,Coastal Village Llanelli,2023-06-09T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.74
526312,Coastal Village Llanelli,2023-06-09T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.51
526312,Coastal Village Llanelli,2023-06-09T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
526312,Coastal Village Llanelli,2023-06-09T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.0
