Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526312,Coastal Village Llanelli,2023-06-09T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.4
526312,Coastal Village Llanelli,2023-06-09T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.08
526312,Coastal Village Llanelli,2023-06-09T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
526312,Coastal Village Llanelli,2023-06-09T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.2
526312,Coastal Village Llanelli,2023-06-09T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
526312,Coastal Village Llanelli,2023-06-09T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.5
526312,Coastal Village Llanelli,2023-06-09T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
526312,Coastal Village Llanelli,2023-06-09T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
526312,Coastal Village Llanelli,2023-06-09T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
526312,Coastal Village Llanelli,2023-06-09T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.91
526312,Coastal Village Llanelli,2023-06-09T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.96
526312,Coastal Village Llanelli,2023-06-09T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.41
526312,Coastal Village Llanelli,2023-06-09T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
526312,Coastal Village Llanelli,2023-06-09T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.7
526312,Coastal Village Llanelli,2023-06-09T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.9
526312,Coastal Village Llanelli,2023-06-09T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
526312,Coastal Village Llanelli,2023-06-09T05:10:00.000+00:00,transformer,,Temperature,C,29.9
526312,Coastal Village Llanelli,2023-06-09T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
526312,Coastal Village Llanelli,2023-06-09T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
526312,Coastal Village Llanelli,2023-06-09T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
526312,Coastal Village Llanelli,2023-06-09T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
526312,Coastal Village Llanelli,2023-06-09T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
526312,Coastal Village Llanelli,2023-06-09T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
526312,Coastal Village Llanelli,2023-06-09T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
526312,Coastal Village Llanelli,2023-06-09T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
526312,Coastal Village Llanelli,2023-06-09T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
526312,Coastal Village Llanelli,2023-06-09T05:10:00.000+00:00,busbar,,L3 Active Power,kW,17.79
526312,Coastal Village Llanelli,2023-06-09T05:10:00.000+00:00,busbar,,L2 Active Power,kW,14.29
526312,Coastal Village Llanelli,2023-06-09T05:10:00.000+00:00,busbar,,L1 Active Power,kW,10.47
526312,Coastal Village Llanelli,2023-06-09T05:10:00.000+00:00,busbar,,N Current (RMS),A,48.4
526312,Coastal Village Llanelli,2023-06-09T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
526312,Coastal Village Llanelli,2023-06-09T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
526312,Coastal Village Llanelli,2023-06-09T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
526312,Coastal Village Llanelli,2023-06-09T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
526312,Coastal Village Llanelli,2023-06-09T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
526312,Coastal Village Llanelli,2023-06-09T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.39
526312,Coastal Village Llanelli,2023-06-09T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.82
526312,Coastal Village Llanelli,2023-06-09T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.48
526312,Coastal Village Llanelli,2023-06-09T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.79
526312,Coastal Village Llanelli,2023-06-09T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.0
526312,Coastal Village Llanelli,2023-06-09T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.4
526312,Coastal Village Llanelli,2023-06-09T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.2
526312,Coastal Village Llanelli,2023-06-09T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.1
526312,Coastal Village Llanelli,2023-06-09T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
526312,Coastal Village Llanelli,2023-06-09T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.25
526312,Coastal Village Llanelli,2023-06-09T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
526312,Coastal Village Llanelli,2023-06-09T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.88
526312,Coastal Village Llanelli,2023-06-09T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.68
526312,Coastal Village Llanelli,2023-06-09T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.59
526312,Coastal Village Llanelli,2023-06-09T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
526312,Coastal Village Llanelli,2023-06-09T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
526312,Coastal Village Llanelli,2023-06-09T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
526312,Coastal Village Llanelli,2023-06-09T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
526312,Coastal Village Llanelli,2023-06-09T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.17
526312,Coastal Village Llanelli,2023-06-09T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.57
526312,Coastal Village Llanelli,2023-06-09T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.33
526312,Coastal Village Llanelli,2023-06-09T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.09
526312,Coastal Village Llanelli,2023-06-09T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.2
526312,Coastal Village Llanelli,2023-06-09T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.76
526312,Coastal Village Llanelli,2023-06-09T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
526312,Coastal Village Llanelli,2023-06-09T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.0
526312,Coastal Village Llanelli,2023-06-09T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
526312,Coastal Village Llanelli,2023-06-09T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
526312,Coastal Village Llanelli,2023-06-09T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
526312,Coastal Village Llanelli,2023-06-09T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
526312,Coastal Village Llanelli,2023-06-09T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
526312,Coastal Village Llanelli,2023-06-09T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.99
526312,Coastal Village Llanelli,2023-06-09T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.99
526312,Coastal Village Llanelli,2023-06-09T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.84
526312,Coastal Village Llanelli,2023-06-09T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
526312,Coastal Village Llanelli,2023-06-09T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.9
526312,Coastal Village Llanelli,2023-06-09T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.9
526312,Coastal Village Llanelli,2023-06-09T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
526312,Coastal Village Llanelli,2023-06-09T05:00:00.000+00:00,transformer,,Temperature,C,29.9
526312,Coastal Village Llanelli,2023-06-09T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
526312,Coastal Village Llanelli,2023-06-09T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
526312,Coastal Village Llanelli,2023-06-09T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
526312,Coastal Village Llanelli,2023-06-09T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
526312,Coastal Village Llanelli,2023-06-09T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
526312,Coastal Village Llanelli,2023-06-09T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
526312,Coastal Village Llanelli,2023-06-09T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.85
526312,Coastal Village Llanelli,2023-06-09T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
526312,Coastal Village Llanelli,2023-06-09T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
526312,Coastal Village Llanelli,2023-06-09T05:00:00.000+00:00,busbar,,L3 Active Power,kW,14.77
526312,Coastal Village Llanelli,2023-06-09T05:00:00.000+00:00,busbar,,L2 Active Power,kW,15.35
526312,Coastal Village Llanelli,2023-06-09T05:00:00.000+00:00,busbar,,L1 Active Power,kW,10.98
526312,Coastal Village Llanelli,2023-06-09T05:00:00.000+00:00,busbar,,N Current (RMS),A,44.5
526312,Coastal Village Llanelli,2023-06-09T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
526312,Coastal Village Llanelli,2023-06-09T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
526312,Coastal Village Llanelli,2023-06-09T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
526312,Coastal Village Llanelli,2023-06-09T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
526312,Coastal Village Llanelli,2023-06-09T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
526312,Coastal Village Llanelli,2023-06-09T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
526312,Coastal Village Llanelli,2023-06-09T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.92
526312,Coastal Village Llanelli,2023-06-09T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.69
526312,Coastal Village Llanelli,2023-06-09T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.54
526312,Coastal Village Llanelli,2023-06-09T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,4.6
526312,Coastal Village Llanelli,2023-06-09T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
526312,Coastal Village Llanelli,2023-06-09T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.0
526312,Coastal Village Llanelli,2023-06-09T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.4
526312,Coastal Village Llanelli,2023-06-09T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
526312,Coastal Village Llanelli,2023-06-09T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.33
526312,Coastal Village Llanelli,2023-06-09T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
526312,Coastal Village Llanelli,2023-06-09T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.42
526312,Coastal Village Llanelli,2023-06-09T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.52
526312,Coastal Village Llanelli,2023-06-09T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.7
526312,Coastal Village Llanelli,2023-06-09T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
526312,Coastal Village Llanelli,2023-06-09T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
526312,Coastal Village Llanelli,2023-06-09T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
526312,Coastal Village Llanelli,2023-06-09T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
526312,Coastal Village Llanelli,2023-06-09T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.96
526312,Coastal Village Llanelli,2023-06-09T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.3
526312,Coastal Village Llanelli,2023-06-09T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.15
526312,Coastal Village Llanelli,2023-06-09T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.71
526312,Coastal Village Llanelli,2023-06-09T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.28
526312,Coastal Village Llanelli,2023-06-09T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.57
526312,Coastal Village Llanelli,2023-06-09T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
526312,Coastal Village Llanelli,2023-06-09T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.6
526312,Coastal Village Llanelli,2023-06-09T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
526312,Coastal Village Llanelli,2023-06-09T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.7
526312,Coastal Village Llanelli,2023-06-09T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.85
526312,Coastal Village Llanelli,2023-06-09T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
526312,Coastal Village Llanelli,2023-06-09T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
526312,Coastal Village Llanelli,2023-06-09T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.85
526312,Coastal Village Llanelli,2023-06-09T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.62
526312,Coastal Village Llanelli,2023-06-09T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.21
526312,Coastal Village Llanelli,2023-06-09T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
526312,Coastal Village Llanelli,2023-06-09T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.3
526312,Coastal Village Llanelli,2023-06-09T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.5
526312,Coastal Village Llanelli,2023-06-09T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
526312,Coastal Village Llanelli,2023-06-09T04:50:00.000+00:00,transformer,,Temperature,C,30.0
526312,Coastal Village Llanelli,2023-06-09T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
526312,Coastal Village Llanelli,2023-06-09T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
526312,Coastal Village Llanelli,2023-06-09T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
526312,Coastal Village Llanelli,2023-06-09T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
526312,Coastal Village Llanelli,2023-06-09T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
526312,Coastal Village Llanelli,2023-06-09T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
526312,Coastal Village Llanelli,2023-06-09T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.91
526312,Coastal Village Llanelli,2023-06-09T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
526312,Coastal Village Llanelli,2023-06-09T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
526312,Coastal Village Llanelli,2023-06-09T04:50:00.000+00:00,busbar,,L3 Active Power,kW,13.9
526312,Coastal Village Llanelli,2023-06-09T04:50:00.000+00:00,busbar,,L2 Active Power,kW,15.12
526312,Coastal Village Llanelli,2023-06-09T04:50:00.000+00:00,busbar,,L1 Active Power,kW,10.02
526312,Coastal Village Llanelli,2023-06-09T04:50:00.000+00:00,busbar,,N Current (RMS),A,46.4
526312,Coastal Village Llanelli,2023-06-09T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
526312,Coastal Village Llanelli,2023-06-09T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
526312,Coastal Village Llanelli,2023-06-09T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
526312,Coastal Village Llanelli,2023-06-09T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
526312,Coastal Village Llanelli,2023-06-09T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
526312,Coastal Village Llanelli,2023-06-09T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
526312,Coastal Village Llanelli,2023-06-09T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.78
526312,Coastal Village Llanelli,2023-06-09T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.6
526312,Coastal Village Llanelli,2023-06-09T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.53
526312,Coastal Village Llanelli,2023-06-09T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,4.6
526312,Coastal Village Llanelli,2023-06-09T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.1
526312,Coastal Village Llanelli,2023-06-09T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.6
526312,Coastal Village Llanelli,2023-06-09T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.4
526312,Coastal Village Llanelli,2023-06-09T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
526312,Coastal Village Llanelli,2023-06-09T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.27
526312,Coastal Village Llanelli,2023-06-09T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
526312,Coastal Village Llanelli,2023-06-09T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.47
526312,Coastal Village Llanelli,2023-06-09T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.57
526312,Coastal Village Llanelli,2023-06-09T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.62
526312,Coastal Village Llanelli,2023-06-09T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
526312,Coastal Village Llanelli,2023-06-09T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
526312,Coastal Village Llanelli,2023-06-09T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
526312,Coastal Village Llanelli,2023-06-09T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
526312,Coastal Village Llanelli,2023-06-09T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.62
526312,Coastal Village Llanelli,2023-06-09T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.43
526312,Coastal Village Llanelli,2023-06-09T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.04
526312,Coastal Village Llanelli,2023-06-09T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.24
526312,Coastal Village Llanelli,2023-06-09T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.17
526312,Coastal Village Llanelli,2023-06-09T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.52
526312,Coastal Village Llanelli,2023-06-09T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
526312,Coastal Village Llanelli,2023-06-09T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.7
526312,Coastal Village Llanelli,2023-06-09T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
526312,Coastal Village Llanelli,2023-06-09T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.9
526312,Coastal Village Llanelli,2023-06-09T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.58
526312,Coastal Village Llanelli,2023-06-09T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
526312,Coastal Village Llanelli,2023-06-09T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
526312,Coastal Village Llanelli,2023-06-09T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.89
526312,Coastal Village Llanelli,2023-06-09T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.98
526312,Coastal Village Llanelli,2023-06-09T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.76
526312,Coastal Village Llanelli,2023-06-09T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
526312,Coastal Village Llanelli,2023-06-09T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
526312,Coastal Village Llanelli,2023-06-09T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.6
526312,Coastal Village Llanelli,2023-06-09T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
526312,Coastal Village Llanelli,2023-06-09T04:40:00.000+00:00,transformer,,Temperature,C,30.0
526312,Coastal Village Llanelli,2023-06-09T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
526312,Coastal Village Llanelli,2023-06-09T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
526312,Coastal Village Llanelli,2023-06-09T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
526312,Coastal Village Llanelli,2023-06-09T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
526312,Coastal Village Llanelli,2023-06-09T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
526312,Coastal Village Llanelli,2023-06-09T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
526312,Coastal Village Llanelli,2023-06-09T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
526312,Coastal Village Llanelli,2023-06-09T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
526312,Coastal Village Llanelli,2023-06-09T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
526312,Coastal Village Llanelli,2023-06-09T04:40:00.000+00:00,busbar,,L3 Active Power,kW,14.38
526312,Coastal Village Llanelli,2023-06-09T04:40:00.000+00:00,busbar,,L2 Active Power,kW,13.32
526312,Coastal Village Llanelli,2023-06-09T04:40:00.000+00:00,busbar,,L1 Active Power,kW,10.42
526312,Coastal Village Llanelli,2023-06-09T04:40:00.000+00:00,busbar,,N Current (RMS),A,38.4
526312,Coastal Village Llanelli,2023-06-09T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
526312,Coastal Village Llanelli,2023-06-09T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
526312,Coastal Village Llanelli,2023-06-09T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
526312,Coastal Village Llanelli,2023-06-09T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
526312,Coastal Village Llanelli,2023-06-09T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
526312,Coastal Village Llanelli,2023-06-09T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
526312,Coastal Village Llanelli,2023-06-09T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.89
526312,Coastal Village Llanelli,2023-06-09T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.47
526312,Coastal Village Llanelli,2023-06-09T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.67
526312,Coastal Village Llanelli,2023-06-09T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.2
526312,Coastal Village Llanelli,2023-06-09T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
526312,Coastal Village Llanelli,2023-06-09T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.2
526312,Coastal Village Llanelli,2023-06-09T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.6
526312,Coastal Village Llanelli,2023-06-09T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
526312,Coastal Village Llanelli,2023-06-09T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.18
526312,Coastal Village Llanelli,2023-06-09T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
526312,Coastal Village Llanelli,2023-06-09T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.82
526312,Coastal Village Llanelli,2023-06-09T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.86
526312,Coastal Village Llanelli,2023-06-09T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.57
526312,Coastal Village Llanelli,2023-06-09T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
526312,Coastal Village Llanelli,2023-06-09T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
526312,Coastal Village Llanelli,2023-06-09T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
526312,Coastal Village Llanelli,2023-06-09T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
526312,Coastal Village Llanelli,2023-06-09T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.46
526312,Coastal Village Llanelli,2023-06-09T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.5
526312,Coastal Village Llanelli,2023-06-09T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.94
526312,Coastal Village Llanelli,2023-06-09T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.17
526312,Coastal Village Llanelli,2023-06-09T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.81
526312,Coastal Village Llanelli,2023-06-09T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.7
526312,Coastal Village Llanelli,2023-06-09T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
526312,Coastal Village Llanelli,2023-06-09T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.3
526312,Coastal Village Llanelli,2023-06-09T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
526312,Coastal Village Llanelli,2023-06-09T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.1
526312,Coastal Village Llanelli,2023-06-09T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
526312,Coastal Village Llanelli,2023-06-09T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
526312,Coastal Village Llanelli,2023-06-09T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
526312,Coastal Village Llanelli,2023-06-09T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.72
526312,Coastal Village Llanelli,2023-06-09T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.91
526312,Coastal Village Llanelli,2023-06-09T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.6
526312,Coastal Village Llanelli,2023-06-09T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
526312,Coastal Village Llanelli,2023-06-09T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.9
526312,Coastal Village Llanelli,2023-06-09T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.3
526312,Coastal Village Llanelli,2023-06-09T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
526312,Coastal Village Llanelli,2023-06-09T04:30:00.000+00:00,transformer,,Temperature,C,30.1
526312,Coastal Village Llanelli,2023-06-09T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
526312,Coastal Village Llanelli,2023-06-09T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
526312,Coastal Village Llanelli,2023-06-09T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
526312,Coastal Village Llanelli,2023-06-09T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
526312,Coastal Village Llanelli,2023-06-09T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
526312,Coastal Village Llanelli,2023-06-09T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
526312,Coastal Village Llanelli,2023-06-09T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
526312,Coastal Village Llanelli,2023-06-09T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
526312,Coastal Village Llanelli,2023-06-09T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
526312,Coastal Village Llanelli,2023-06-09T04:30:00.000+00:00,busbar,,L3 Active Power,kW,14.6
526312,Coastal Village Llanelli,2023-06-09T04:30:00.000+00:00,busbar,,L2 Active Power,kW,13.05
526312,Coastal Village Llanelli,2023-06-09T04:30:00.000+00:00,busbar,,L1 Active Power,kW,9.54
526312,Coastal Village Llanelli,2023-06-09T04:30:00.000+00:00,busbar,,N Current (RMS),A,37.8
526312,Coastal Village Llanelli,2023-06-09T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
526312,Coastal Village Llanelli,2023-06-09T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
526312,Coastal Village Llanelli,2023-06-09T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
526312,Coastal Village Llanelli,2023-06-09T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
526312,Coastal Village Llanelli,2023-06-09T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
526312,Coastal Village Llanelli,2023-06-09T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
526312,Coastal Village Llanelli,2023-06-09T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.59
526312,Coastal Village Llanelli,2023-06-09T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.38
526312,Coastal Village Llanelli,2023-06-09T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.88
526312,Coastal Village Llanelli,2023-06-09T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
526312,Coastal Village Llanelli,2023-06-09T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.7
526312,Coastal Village Llanelli,2023-06-09T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.3
526312,Coastal Village Llanelli,2023-06-09T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.9
526312,Coastal Village Llanelli,2023-06-09T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
526312,Coastal Village Llanelli,2023-06-09T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.17
526312,Coastal Village Llanelli,2023-06-09T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.12
526312,Coastal Village Llanelli,2023-06-09T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.49
526312,Coastal Village Llanelli,2023-06-09T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.36
526312,Coastal Village Llanelli,2023-06-09T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.74
526312,Coastal Village Llanelli,2023-06-09T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
526312,Coastal Village Llanelli,2023-06-09T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
526312,Coastal Village Llanelli,2023-06-09T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
526312,Coastal Village Llanelli,2023-06-09T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
526312,Coastal Village Llanelli,2023-06-09T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.69
526312,Coastal Village Llanelli,2023-06-09T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.38
526312,Coastal Village Llanelli,2023-06-09T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
526312,Coastal Village Llanelli,2023-06-09T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.42
526312,Coastal Village Llanelli,2023-06-09T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.11
526312,Coastal Village Llanelli,2023-06-09T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.11
526312,Coastal Village Llanelli,2023-06-09T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
526312,Coastal Village Llanelli,2023-06-09T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.7
526312,Coastal Village Llanelli,2023-06-09T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.3
526312,Coastal Village Llanelli,2023-06-09T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.1
526312,Coastal Village Llanelli,2023-06-09T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.71
526312,Coastal Village Llanelli,2023-06-09T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
526312,Coastal Village Llanelli,2023-06-09T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
526312,Coastal Village Llanelli,2023-06-09T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.08
526312,Coastal Village Llanelli,2023-06-09T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.66
526312,Coastal Village Llanelli,2023-06-09T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.91
526312,Coastal Village Llanelli,2023-06-09T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
526312,Coastal Village Llanelli,2023-06-09T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.3
526312,Coastal Village Llanelli,2023-06-09T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.0
526312,Coastal Village Llanelli,2023-06-09T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
526312,Coastal Village Llanelli,2023-06-09T04:20:00.000+00:00,transformer,,Temperature,C,30.2
526312,Coastal Village Llanelli,2023-06-09T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
526312,Coastal Village Llanelli,2023-06-09T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
526312,Coastal Village Llanelli,2023-06-09T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
526312,Coastal Village Llanelli,2023-06-09T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
526312,Coastal Village Llanelli,2023-06-09T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
526312,Coastal Village Llanelli,2023-06-09T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
526312,Coastal Village Llanelli,2023-06-09T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
526312,Coastal Village Llanelli,2023-06-09T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
526312,Coastal Village Llanelli,2023-06-09T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
526312,Coastal Village Llanelli,2023-06-09T04:20:00.000+00:00,busbar,,L3 Active Power,kW,16.58
526312,Coastal Village Llanelli,2023-06-09T04:20:00.000+00:00,busbar,,L2 Active Power,kW,13.52
526312,Coastal Village Llanelli,2023-06-09T04:20:00.000+00:00,busbar,,L1 Active Power,kW,11.64
526312,Coastal Village Llanelli,2023-06-09T04:20:00.000+00:00,busbar,,N Current (RMS),A,40.6
526312,Coastal Village Llanelli,2023-06-09T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
526312,Coastal Village Llanelli,2023-06-09T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
526312,Coastal Village Llanelli,2023-06-09T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
526312,Coastal Village Llanelli,2023-06-09T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
526312,Coastal Village Llanelli,2023-06-09T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
526312,Coastal Village Llanelli,2023-06-09T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.77
526312,Coastal Village Llanelli,2023-06-09T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.9
526312,Coastal Village Llanelli,2023-06-09T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.34
526312,Coastal Village Llanelli,2023-06-09T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.31
526312,Coastal Village Llanelli,2023-06-09T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.7
526312,Coastal Village Llanelli,2023-06-09T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
526312,Coastal Village Llanelli,2023-06-09T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.1
526312,Coastal Village Llanelli,2023-06-09T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
526312,Coastal Village Llanelli,2023-06-09T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
526312,Coastal Village Llanelli,2023-06-09T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.12
526312,Coastal Village Llanelli,2023-06-09T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
526312,Coastal Village Llanelli,2023-06-09T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.77
526312,Coastal Village Llanelli,2023-06-09T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.47
526312,Coastal Village Llanelli,2023-06-09T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.65
526312,Coastal Village Llanelli,2023-06-09T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
526312,Coastal Village Llanelli,2023-06-09T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
526312,Coastal Village Llanelli,2023-06-09T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
526312,Coastal Village Llanelli,2023-06-09T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
526312,Coastal Village Llanelli,2023-06-09T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.75
526312,Coastal Village Llanelli,2023-06-09T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.24
526312,Coastal Village Llanelli,2023-06-09T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.86
526312,Coastal Village Llanelli,2023-06-09T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.67
526312,Coastal Village Llanelli,2023-06-09T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.3
526312,Coastal Village Llanelli,2023-06-09T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.66
526312,Coastal Village Llanelli,2023-06-09T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
526312,Coastal Village Llanelli,2023-06-09T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.8
526312,Coastal Village Llanelli,2023-06-09T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.5
526312,Coastal Village Llanelli,2023-06-09T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.0
526312,Coastal Village Llanelli,2023-06-09T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.81
526312,Coastal Village Llanelli,2023-06-09T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
526312,Coastal Village Llanelli,2023-06-09T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
526312,Coastal Village Llanelli,2023-06-09T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.01
526312,Coastal Village Llanelli,2023-06-09T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.76
526312,Coastal Village Llanelli,2023-06-09T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.46
526312,Coastal Village Llanelli,2023-06-09T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
526312,Coastal Village Llanelli,2023-06-09T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.5
526312,Coastal Village Llanelli,2023-06-09T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
526312,Coastal Village Llanelli,2023-06-09T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
526312,Coastal Village Llanelli,2023-06-09T04:10:00.000+00:00,transformer,,Temperature,C,30.3
526312,Coastal Village Llanelli,2023-06-09T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
526312,Coastal Village Llanelli,2023-06-09T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
526312,Coastal Village Llanelli,2023-06-09T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
526312,Coastal Village Llanelli,2023-06-09T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
526312,Coastal Village Llanelli,2023-06-09T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
526312,Coastal Village Llanelli,2023-06-09T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
526312,Coastal Village Llanelli,2023-06-09T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
526312,Coastal Village Llanelli,2023-06-09T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
526312,Coastal Village Llanelli,2023-06-09T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
526312,Coastal Village Llanelli,2023-06-09T04:10:00.000+00:00,busbar,,L3 Active Power,kW,13.35
526312,Coastal Village Llanelli,2023-06-09T04:10:00.000+00:00,busbar,,L2 Active Power,kW,10.88
526312,Coastal Village Llanelli,2023-06-09T04:10:00.000+00:00,busbar,,L1 Active Power,kW,11.09
526312,Coastal Village Llanelli,2023-06-09T04:10:00.000+00:00,busbar,,N Current (RMS),A,32.0
526312,Coastal Village Llanelli,2023-06-09T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
526312,Coastal Village Llanelli,2023-06-09T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
526312,Coastal Village Llanelli,2023-06-09T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
526312,Coastal Village Llanelli,2023-06-09T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
526312,Coastal Village Llanelli,2023-06-09T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
526312,Coastal Village Llanelli,2023-06-09T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.74
526312,Coastal Village Llanelli,2023-06-09T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.93
526312,Coastal Village Llanelli,2023-06-09T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.4
526312,Coastal Village Llanelli,2023-06-09T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.28
526312,Coastal Village Llanelli,2023-06-09T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.6
526312,Coastal Village Llanelli,2023-06-09T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.3
526312,Coastal Village Llanelli,2023-06-09T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.2
526312,Coastal Village Llanelli,2023-06-09T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
526312,Coastal Village Llanelli,2023-06-09T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
526312,Coastal Village Llanelli,2023-06-09T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.2
526312,Coastal Village Llanelli,2023-06-09T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.15
526312,Coastal Village Llanelli,2023-06-09T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.83
526312,Coastal Village Llanelli,2023-06-09T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.84
526312,Coastal Village Llanelli,2023-06-09T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.65
526312,Coastal Village Llanelli,2023-06-09T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
526312,Coastal Village Llanelli,2023-06-09T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
526312,Coastal Village Llanelli,2023-06-09T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
526312,Coastal Village Llanelli,2023-06-09T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
526312,Coastal Village Llanelli,2023-06-09T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.8
526312,Coastal Village Llanelli,2023-06-09T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.04
526312,Coastal Village Llanelli,2023-06-09T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
526312,Coastal Village Llanelli,2023-06-09T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.69
526312,Coastal Village Llanelli,2023-06-09T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.34
526312,Coastal Village Llanelli,2023-06-09T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.98
526312,Coastal Village Llanelli,2023-06-09T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
526312,Coastal Village Llanelli,2023-06-09T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.8
526312,Coastal Village Llanelli,2023-06-09T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
526312,Coastal Village Llanelli,2023-06-09T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.5
526312,Coastal Village Llanelli,2023-06-09T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.94
526312,Coastal Village Llanelli,2023-06-09T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
526312,Coastal Village Llanelli,2023-06-09T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
526312,Coastal Village Llanelli,2023-06-09T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.86
526312,Coastal Village Llanelli,2023-06-09T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.86
526312,Coastal Village Llanelli,2023-06-09T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.82
526312,Coastal Village Llanelli,2023-06-09T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
526312,Coastal Village Llanelli,2023-06-09T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
526312,Coastal Village Llanelli,2023-06-09T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
526312,Coastal Village Llanelli,2023-06-09T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
526312,Coastal Village Llanelli,2023-06-09T04:00:00.000+00:00,transformer,,Temperature,C,30.4
526312,Coastal Village Llanelli,2023-06-09T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
526312,Coastal Village Llanelli,2023-06-09T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
526312,Coastal Village Llanelli,2023-06-09T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
526312,Coastal Village Llanelli,2023-06-09T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
526312,Coastal Village Llanelli,2023-06-09T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
526312,Coastal Village Llanelli,2023-06-09T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
526312,Coastal Village Llanelli,2023-06-09T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
526312,Coastal Village Llanelli,2023-06-09T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
526312,Coastal Village Llanelli,2023-06-09T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
526312,Coastal Village Llanelli,2023-06-09T04:00:00.000+00:00,busbar,,L3 Active Power,kW,12.31
526312,Coastal Village Llanelli,2023-06-09T04:00:00.000+00:00,busbar,,L2 Active Power,kW,10.44
526312,Coastal Village Llanelli,2023-06-09T04:00:00.000+00:00,busbar,,L1 Active Power,kW,11.74
526312,Coastal Village Llanelli,2023-06-09T04:00:00.000+00:00,busbar,,N Current (RMS),A,30.4
526312,Coastal Village Llanelli,2023-06-09T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
526312,Coastal Village Llanelli,2023-06-09T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
526312,Coastal Village Llanelli,2023-06-09T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
526312,Coastal Village Llanelli,2023-06-09T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
526312,Coastal Village Llanelli,2023-06-09T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
526312,Coastal Village Llanelli,2023-06-09T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.73
526312,Coastal Village Llanelli,2023-06-09T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.01
526312,Coastal Village Llanelli,2023-06-09T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.57
526312,Coastal Village Llanelli,2023-06-09T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.4
526312,Coastal Village Llanelli,2023-06-09T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.4
526312,Coastal Village Llanelli,2023-06-09T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
526312,Coastal Village Llanelli,2023-06-09T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.5
526312,Coastal Village Llanelli,2023-06-09T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.0
526312,Coastal Village Llanelli,2023-06-09T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.51
526312,Coastal Village Llanelli,2023-06-09T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
526312,Coastal Village Llanelli,2023-06-09T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
526312,Coastal Village Llanelli,2023-06-09T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.55
526312,Coastal Village Llanelli,2023-06-09T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.32
526312,Coastal Village Llanelli,2023-06-09T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.76
526312,Coastal Village Llanelli,2023-06-09T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
526312,Coastal Village Llanelli,2023-06-09T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
526312,Coastal Village Llanelli,2023-06-09T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
526312,Coastal Village Llanelli,2023-06-09T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
526312,Coastal Village Llanelli,2023-06-09T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.84
526312,Coastal Village Llanelli,2023-06-09T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.26
526312,Coastal Village Llanelli,2023-06-09T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.12
526312,Coastal Village Llanelli,2023-06-09T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.74
526312,Coastal Village Llanelli,2023-06-09T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.44
526312,Coastal Village Llanelli,2023-06-09T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.66
526312,Coastal Village Llanelli,2023-06-09T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
526312,Coastal Village Llanelli,2023-06-09T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.0
526312,Coastal Village Llanelli,2023-06-09T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.9
526312,Coastal Village Llanelli,2023-06-09T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.3
526312,Coastal Village Llanelli,2023-06-09T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.68
526312,Coastal Village Llanelli,2023-06-09T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
526312,Coastal Village Llanelli,2023-06-09T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
526312,Coastal Village Llanelli,2023-06-09T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.09
526312,Coastal Village Llanelli,2023-06-09T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.14
526312,Coastal Village Llanelli,2023-06-09T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.67
526312,Coastal Village Llanelli,2023-06-09T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
526312,Coastal Village Llanelli,2023-06-09T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
526312,Coastal Village Llanelli,2023-06-09T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
526312,Coastal Village Llanelli,2023-06-09T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
526312,Coastal Village Llanelli,2023-06-09T03:50:00.000+00:00,transformer,,Temperature,C,30.5
526312,Coastal Village Llanelli,2023-06-09T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
526312,Coastal Village Llanelli,2023-06-09T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
526312,Coastal Village Llanelli,2023-06-09T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
526312,Coastal Village Llanelli,2023-06-09T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
526312,Coastal Village Llanelli,2023-06-09T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
526312,Coastal Village Llanelli,2023-06-09T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
526312,Coastal Village Llanelli,2023-06-09T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
526312,Coastal Village Llanelli,2023-06-09T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
526312,Coastal Village Llanelli,2023-06-09T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
526312,Coastal Village Llanelli,2023-06-09T03:50:00.000+00:00,busbar,,L3 Active Power,kW,13.39
526312,Coastal Village Llanelli,2023-06-09T03:50:00.000+00:00,busbar,,L2 Active Power,kW,11.48
526312,Coastal Village Llanelli,2023-06-09T03:50:00.000+00:00,busbar,,L1 Active Power,kW,9.5
