Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526312,Coastal Village Llanelli,2023-06-09T03:50:00.000+00:00,busbar,,N Current (RMS),A,36.3
526312,Coastal Village Llanelli,2023-06-09T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
526312,Coastal Village Llanelli,2023-06-09T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
526312,Coastal Village Llanelli,2023-06-09T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
526312,Coastal Village Llanelli,2023-06-09T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
526312,Coastal Village Llanelli,2023-06-09T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
526312,Coastal Village Llanelli,2023-06-09T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
526312,Coastal Village Llanelli,2023-06-09T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.01
526312,Coastal Village Llanelli,2023-06-09T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.63
526312,Coastal Village Llanelli,2023-06-09T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.32
526312,Coastal Village Llanelli,2023-06-09T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.1
526312,Coastal Village Llanelli,2023-06-09T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
526312,Coastal Village Llanelli,2023-06-09T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.7
526312,Coastal Village Llanelli,2023-06-09T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
526312,Coastal Village Llanelli,2023-06-09T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.46
526312,Coastal Village Llanelli,2023-06-09T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
526312,Coastal Village Llanelli,2023-06-09T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
526312,Coastal Village Llanelli,2023-06-09T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.89
526312,Coastal Village Llanelli,2023-06-09T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.29
526312,Coastal Village Llanelli,2023-06-09T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.76
526312,Coastal Village Llanelli,2023-06-09T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
526312,Coastal Village Llanelli,2023-06-09T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
526312,Coastal Village Llanelli,2023-06-09T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
526312,Coastal Village Llanelli,2023-06-09T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
526312,Coastal Village Llanelli,2023-06-09T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.04
526312,Coastal Village Llanelli,2023-06-09T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.21
526312,Coastal Village Llanelli,2023-06-09T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.86
526312,Coastal Village Llanelli,2023-06-09T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.0
526312,Coastal Village Llanelli,2023-06-09T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.38
526312,Coastal Village Llanelli,2023-06-09T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.7
526312,Coastal Village Llanelli,2023-06-09T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
526312,Coastal Village Llanelli,2023-06-09T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.5
526312,Coastal Village Llanelli,2023-06-09T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
526312,Coastal Village Llanelli,2023-06-09T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
526312,Coastal Village Llanelli,2023-06-09T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
526312,Coastal Village Llanelli,2023-06-09T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
526312,Coastal Village Llanelli,2023-06-09T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
526312,Coastal Village Llanelli,2023-06-09T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.91
526312,Coastal Village Llanelli,2023-06-09T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.14
526312,Coastal Village Llanelli,2023-06-09T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.46
526312,Coastal Village Llanelli,2023-06-09T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
526312,Coastal Village Llanelli,2023-06-09T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
526312,Coastal Village Llanelli,2023-06-09T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
526312,Coastal Village Llanelli,2023-06-09T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
526312,Coastal Village Llanelli,2023-06-09T03:40:00.000+00:00,transformer,,Temperature,C,30.6
526312,Coastal Village Llanelli,2023-06-09T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
526312,Coastal Village Llanelli,2023-06-09T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
526312,Coastal Village Llanelli,2023-06-09T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
526312,Coastal Village Llanelli,2023-06-09T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
526312,Coastal Village Llanelli,2023-06-09T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
526312,Coastal Village Llanelli,2023-06-09T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
526312,Coastal Village Llanelli,2023-06-09T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
526312,Coastal Village Llanelli,2023-06-09T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
526312,Coastal Village Llanelli,2023-06-09T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
526312,Coastal Village Llanelli,2023-06-09T03:40:00.000+00:00,busbar,,L3 Active Power,kW,15.81
526312,Coastal Village Llanelli,2023-06-09T03:40:00.000+00:00,busbar,,L2 Active Power,kW,11.44
526312,Coastal Village Llanelli,2023-06-09T03:40:00.000+00:00,busbar,,L1 Active Power,kW,10.23
526312,Coastal Village Llanelli,2023-06-09T03:40:00.000+00:00,busbar,,N Current (RMS),A,36.7
526312,Coastal Village Llanelli,2023-06-09T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
526312,Coastal Village Llanelli,2023-06-09T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
526312,Coastal Village Llanelli,2023-06-09T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
526312,Coastal Village Llanelli,2023-06-09T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
526312,Coastal Village Llanelli,2023-06-09T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
526312,Coastal Village Llanelli,2023-06-09T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
526312,Coastal Village Llanelli,2023-06-09T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.91
526312,Coastal Village Llanelli,2023-06-09T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.63
526312,Coastal Village Llanelli,2023-06-09T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.34
526312,Coastal Village Llanelli,2023-06-09T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.4
526312,Coastal Village Llanelli,2023-06-09T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
526312,Coastal Village Llanelli,2023-06-09T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.7
526312,Coastal Village Llanelli,2023-06-09T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.0
526312,Coastal Village Llanelli,2023-06-09T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.32
526312,Coastal Village Llanelli,2023-06-09T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
526312,Coastal Village Llanelli,2023-06-09T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
526312,Coastal Village Llanelli,2023-06-09T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.93
526312,Coastal Village Llanelli,2023-06-09T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.6
526312,Coastal Village Llanelli,2023-06-09T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.88
526312,Coastal Village Llanelli,2023-06-09T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
526312,Coastal Village Llanelli,2023-06-09T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
526312,Coastal Village Llanelli,2023-06-09T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
526312,Coastal Village Llanelli,2023-06-09T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
526312,Coastal Village Llanelli,2023-06-09T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.16
526312,Coastal Village Llanelli,2023-06-09T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.2
526312,Coastal Village Llanelli,2023-06-09T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.21
526312,Coastal Village Llanelli,2023-06-09T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.83
526312,Coastal Village Llanelli,2023-06-09T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.26
526312,Coastal Village Llanelli,2023-06-09T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.43
526312,Coastal Village Llanelli,2023-06-09T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
526312,Coastal Village Llanelli,2023-06-09T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.5
526312,Coastal Village Llanelli,2023-06-09T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
526312,Coastal Village Llanelli,2023-06-09T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.5
526312,Coastal Village Llanelli,2023-06-09T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
526312,Coastal Village Llanelli,2023-06-09T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
526312,Coastal Village Llanelli,2023-06-09T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
526312,Coastal Village Llanelli,2023-06-09T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.87
526312,Coastal Village Llanelli,2023-06-09T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.2
526312,Coastal Village Llanelli,2023-06-09T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.05
526312,Coastal Village Llanelli,2023-06-09T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
526312,Coastal Village Llanelli,2023-06-09T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
526312,Coastal Village Llanelli,2023-06-09T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
526312,Coastal Village Llanelli,2023-06-09T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
526312,Coastal Village Llanelli,2023-06-09T03:30:00.000+00:00,transformer,,Temperature,C,30.7
526312,Coastal Village Llanelli,2023-06-09T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
526312,Coastal Village Llanelli,2023-06-09T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
526312,Coastal Village Llanelli,2023-06-09T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
526312,Coastal Village Llanelli,2023-06-09T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
526312,Coastal Village Llanelli,2023-06-09T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
526312,Coastal Village Llanelli,2023-06-09T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
526312,Coastal Village Llanelli,2023-06-09T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
526312,Coastal Village Llanelli,2023-06-09T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
526312,Coastal Village Llanelli,2023-06-09T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
526312,Coastal Village Llanelli,2023-06-09T03:30:00.000+00:00,busbar,,L3 Active Power,kW,16.53
526312,Coastal Village Llanelli,2023-06-09T03:30:00.000+00:00,busbar,,L2 Active Power,kW,11.7
526312,Coastal Village Llanelli,2023-06-09T03:30:00.000+00:00,busbar,,L1 Active Power,kW,9.7
526312,Coastal Village Llanelli,2023-06-09T03:30:00.000+00:00,busbar,,N Current (RMS),A,40.3
526312,Coastal Village Llanelli,2023-06-09T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
526312,Coastal Village Llanelli,2023-06-09T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
526312,Coastal Village Llanelli,2023-06-09T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
526312,Coastal Village Llanelli,2023-06-09T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
526312,Coastal Village Llanelli,2023-06-09T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
526312,Coastal Village Llanelli,2023-06-09T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
526312,Coastal Village Llanelli,2023-06-09T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.91
526312,Coastal Village Llanelli,2023-06-09T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.51
526312,Coastal Village Llanelli,2023-06-09T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.37
526312,Coastal Village Llanelli,2023-06-09T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,4.8
526312,Coastal Village Llanelli,2023-06-09T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.4
526312,Coastal Village Llanelli,2023-06-09T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.3
526312,Coastal Village Llanelli,2023-06-09T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
526312,Coastal Village Llanelli,2023-06-09T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.18
526312,Coastal Village Llanelli,2023-06-09T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
526312,Coastal Village Llanelli,2023-06-09T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
526312,Coastal Village Llanelli,2023-06-09T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.81
526312,Coastal Village Llanelli,2023-06-09T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.39
526312,Coastal Village Llanelli,2023-06-09T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.94
526312,Coastal Village Llanelli,2023-06-09T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
526312,Coastal Village Llanelli,2023-06-09T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
526312,Coastal Village Llanelli,2023-06-09T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.6
526312,Coastal Village Llanelli,2023-06-09T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
526312,Coastal Village Llanelli,2023-06-09T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.96
526312,Coastal Village Llanelli,2023-06-09T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.34
526312,Coastal Village Llanelli,2023-06-09T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.97
526312,Coastal Village Llanelli,2023-06-09T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.06
526312,Coastal Village Llanelli,2023-06-09T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.01
526312,Coastal Village Llanelli,2023-06-09T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.52
526312,Coastal Village Llanelli,2023-06-09T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
526312,Coastal Village Llanelli,2023-06-09T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.9
526312,Coastal Village Llanelli,2023-06-09T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
526312,Coastal Village Llanelli,2023-06-09T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
526312,Coastal Village Llanelli,2023-06-09T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
526312,Coastal Village Llanelli,2023-06-09T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
526312,Coastal Village Llanelli,2023-06-09T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
526312,Coastal Village Llanelli,2023-06-09T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.85
526312,Coastal Village Llanelli,2023-06-09T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.38
526312,Coastal Village Llanelli,2023-06-09T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.1
526312,Coastal Village Llanelli,2023-06-09T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
526312,Coastal Village Llanelli,2023-06-09T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.4
526312,Coastal Village Llanelli,2023-06-09T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
526312,Coastal Village Llanelli,2023-06-09T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
526312,Coastal Village Llanelli,2023-06-09T03:20:00.000+00:00,transformer,,Temperature,C,30.8
526312,Coastal Village Llanelli,2023-06-09T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
526312,Coastal Village Llanelli,2023-06-09T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
526312,Coastal Village Llanelli,2023-06-09T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
526312,Coastal Village Llanelli,2023-06-09T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
526312,Coastal Village Llanelli,2023-06-09T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
526312,Coastal Village Llanelli,2023-06-09T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
526312,Coastal Village Llanelli,2023-06-09T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
526312,Coastal Village Llanelli,2023-06-09T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
526312,Coastal Village Llanelli,2023-06-09T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
526312,Coastal Village Llanelli,2023-06-09T03:20:00.000+00:00,busbar,,L3 Active Power,kW,18.63
526312,Coastal Village Llanelli,2023-06-09T03:20:00.000+00:00,busbar,,L2 Active Power,kW,14.29
526312,Coastal Village Llanelli,2023-06-09T03:20:00.000+00:00,busbar,,L1 Active Power,kW,9.93
526312,Coastal Village Llanelli,2023-06-09T03:20:00.000+00:00,busbar,,N Current (RMS),A,45.9
526312,Coastal Village Llanelli,2023-06-09T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
526312,Coastal Village Llanelli,2023-06-09T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
526312,Coastal Village Llanelli,2023-06-09T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
526312,Coastal Village Llanelli,2023-06-09T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
526312,Coastal Village Llanelli,2023-06-09T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
526312,Coastal Village Llanelli,2023-06-09T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
526312,Coastal Village Llanelli,2023-06-09T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.96
526312,Coastal Village Llanelli,2023-06-09T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.48
526312,Coastal Village Llanelli,2023-06-09T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.35
526312,Coastal Village Llanelli,2023-06-09T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.0
526312,Coastal Village Llanelli,2023-06-09T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
526312,Coastal Village Llanelli,2023-06-09T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.3
526312,Coastal Village Llanelli,2023-06-09T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
526312,Coastal Village Llanelli,2023-06-09T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.36
526312,Coastal Village Llanelli,2023-06-09T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
526312,Coastal Village Llanelli,2023-06-09T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
526312,Coastal Village Llanelli,2023-06-09T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.73
526312,Coastal Village Llanelli,2023-06-09T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.0
526312,Coastal Village Llanelli,2023-06-09T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.7
526312,Coastal Village Llanelli,2023-06-09T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
526312,Coastal Village Llanelli,2023-06-09T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
526312,Coastal Village Llanelli,2023-06-09T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.4
526312,Coastal Village Llanelli,2023-06-09T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
526312,Coastal Village Llanelli,2023-06-09T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.95
526312,Coastal Village Llanelli,2023-06-09T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.17
526312,Coastal Village Llanelli,2023-06-09T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.15
526312,Coastal Village Llanelli,2023-06-09T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.96
526312,Coastal Village Llanelli,2023-06-09T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.21
526312,Coastal Village Llanelli,2023-06-09T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.16
526312,Coastal Village Llanelli,2023-06-09T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
526312,Coastal Village Llanelli,2023-06-09T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.4
526312,Coastal Village Llanelli,2023-06-09T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.1
526312,Coastal Village Llanelli,2023-06-09T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.3
526312,Coastal Village Llanelli,2023-06-09T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
526312,Coastal Village Llanelli,2023-06-09T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
526312,Coastal Village Llanelli,2023-06-09T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
526312,Coastal Village Llanelli,2023-06-09T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.19
526312,Coastal Village Llanelli,2023-06-09T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.06
526312,Coastal Village Llanelli,2023-06-09T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.37
526312,Coastal Village Llanelli,2023-06-09T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
526312,Coastal Village Llanelli,2023-06-09T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
526312,Coastal Village Llanelli,2023-06-09T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.3
526312,Coastal Village Llanelli,2023-06-09T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
526312,Coastal Village Llanelli,2023-06-09T03:10:00.000+00:00,transformer,,Temperature,C,30.8
526312,Coastal Village Llanelli,2023-06-09T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
526312,Coastal Village Llanelli,2023-06-09T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
526312,Coastal Village Llanelli,2023-06-09T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
526312,Coastal Village Llanelli,2023-06-09T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
526312,Coastal Village Llanelli,2023-06-09T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
526312,Coastal Village Llanelli,2023-06-09T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
526312,Coastal Village Llanelli,2023-06-09T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
526312,Coastal Village Llanelli,2023-06-09T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
526312,Coastal Village Llanelli,2023-06-09T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
526312,Coastal Village Llanelli,2023-06-09T03:10:00.000+00:00,busbar,,L3 Active Power,kW,15.83
526312,Coastal Village Llanelli,2023-06-09T03:10:00.000+00:00,busbar,,L2 Active Power,kW,15.75
526312,Coastal Village Llanelli,2023-06-09T03:10:00.000+00:00,busbar,,L1 Active Power,kW,10.58
526312,Coastal Village Llanelli,2023-06-09T03:10:00.000+00:00,busbar,,N Current (RMS),A,38.9
526312,Coastal Village Llanelli,2023-06-09T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
526312,Coastal Village Llanelli,2023-06-09T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
526312,Coastal Village Llanelli,2023-06-09T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
526312,Coastal Village Llanelli,2023-06-09T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
526312,Coastal Village Llanelli,2023-06-09T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
526312,Coastal Village Llanelli,2023-06-09T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.8
526312,Coastal Village Llanelli,2023-06-09T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.78
526312,Coastal Village Llanelli,2023-06-09T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.44
526312,Coastal Village Llanelli,2023-06-09T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.27
526312,Coastal Village Llanelli,2023-06-09T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.0
526312,Coastal Village Llanelli,2023-06-09T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.0
526312,Coastal Village Llanelli,2023-06-09T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.2
526312,Coastal Village Llanelli,2023-06-09T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
526312,Coastal Village Llanelli,2023-06-09T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.45
526312,Coastal Village Llanelli,2023-06-09T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.29
526312,Coastal Village Llanelli,2023-06-09T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
526312,Coastal Village Llanelli,2023-06-09T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.82
526312,Coastal Village Llanelli,2023-06-09T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.87
526312,Coastal Village Llanelli,2023-06-09T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.8
526312,Coastal Village Llanelli,2023-06-09T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
526312,Coastal Village Llanelli,2023-06-09T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
526312,Coastal Village Llanelli,2023-06-09T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.2
526312,Coastal Village Llanelli,2023-06-09T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
526312,Coastal Village Llanelli,2023-06-09T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.9
526312,Coastal Village Llanelli,2023-06-09T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.2
526312,Coastal Village Llanelli,2023-06-09T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.12
526312,Coastal Village Llanelli,2023-06-09T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.25
526312,Coastal Village Llanelli,2023-06-09T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.91
526312,Coastal Village Llanelli,2023-06-09T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.88
526312,Coastal Village Llanelli,2023-06-09T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
526312,Coastal Village Llanelli,2023-06-09T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.9
526312,Coastal Village Llanelli,2023-06-09T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
526312,Coastal Village Llanelli,2023-06-09T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
526312,Coastal Village Llanelli,2023-06-09T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
526312,Coastal Village Llanelli,2023-06-09T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
526312,Coastal Village Llanelli,2023-06-09T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
526312,Coastal Village Llanelli,2023-06-09T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.44
526312,Coastal Village Llanelli,2023-06-09T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.93
526312,Coastal Village Llanelli,2023-06-09T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.37
526312,Coastal Village Llanelli,2023-06-09T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
526312,Coastal Village Llanelli,2023-06-09T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
526312,Coastal Village Llanelli,2023-06-09T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
526312,Coastal Village Llanelli,2023-06-09T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
526312,Coastal Village Llanelli,2023-06-09T03:00:00.000+00:00,transformer,,Temperature,C,31.0
526312,Coastal Village Llanelli,2023-06-09T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
526312,Coastal Village Llanelli,2023-06-09T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
526312,Coastal Village Llanelli,2023-06-09T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
526312,Coastal Village Llanelli,2023-06-09T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
526312,Coastal Village Llanelli,2023-06-09T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
526312,Coastal Village Llanelli,2023-06-09T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
526312,Coastal Village Llanelli,2023-06-09T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
526312,Coastal Village Llanelli,2023-06-09T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
526312,Coastal Village Llanelli,2023-06-09T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
526312,Coastal Village Llanelli,2023-06-09T03:00:00.000+00:00,busbar,,L3 Active Power,kW,15.29
526312,Coastal Village Llanelli,2023-06-09T03:00:00.000+00:00,busbar,,L2 Active Power,kW,15.15
526312,Coastal Village Llanelli,2023-06-09T03:00:00.000+00:00,busbar,,L1 Active Power,kW,10.32
526312,Coastal Village Llanelli,2023-06-09T03:00:00.000+00:00,busbar,,N Current (RMS),A,36.5
526312,Coastal Village Llanelli,2023-06-09T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
526312,Coastal Village Llanelli,2023-06-09T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
526312,Coastal Village Llanelli,2023-06-09T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
526312,Coastal Village Llanelli,2023-06-09T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
526312,Coastal Village Llanelli,2023-06-09T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
526312,Coastal Village Llanelli,2023-06-09T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.45
526312,Coastal Village Llanelli,2023-06-09T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.96
526312,Coastal Village Llanelli,2023-06-09T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.36
526312,Coastal Village Llanelli,2023-06-09T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.5
526312,Coastal Village Llanelli,2023-06-09T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.3
526312,Coastal Village Llanelli,2023-06-09T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
526312,Coastal Village Llanelli,2023-06-09T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.1
526312,Coastal Village Llanelli,2023-06-09T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.0
526312,Coastal Village Llanelli,2023-06-09T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.59
526312,Coastal Village Llanelli,2023-06-09T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
526312,Coastal Village Llanelli,2023-06-09T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
526312,Coastal Village Llanelli,2023-06-09T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.03
526312,Coastal Village Llanelli,2023-06-09T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.06
526312,Coastal Village Llanelli,2023-06-09T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.04
526312,Coastal Village Llanelli,2023-06-09T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
526312,Coastal Village Llanelli,2023-06-09T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.2
526312,Coastal Village Llanelli,2023-06-09T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.8
526312,Coastal Village Llanelli,2023-06-09T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
526312,Coastal Village Llanelli,2023-06-09T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.7
526312,Coastal Village Llanelli,2023-06-09T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.12
526312,Coastal Village Llanelli,2023-06-09T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
526312,Coastal Village Llanelli,2023-06-09T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.4
526312,Coastal Village Llanelli,2023-06-09T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.89
526312,Coastal Village Llanelli,2023-06-09T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.19
526312,Coastal Village Llanelli,2023-06-09T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
526312,Coastal Village Llanelli,2023-06-09T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.8
526312,Coastal Village Llanelli,2023-06-09T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.9
526312,Coastal Village Llanelli,2023-06-09T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.2
526312,Coastal Village Llanelli,2023-06-09T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
526312,Coastal Village Llanelli,2023-06-09T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
526312,Coastal Village Llanelli,2023-06-09T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
526312,Coastal Village Llanelli,2023-06-09T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.0
526312,Coastal Village Llanelli,2023-06-09T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.8
526312,Coastal Village Llanelli,2023-06-09T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.28
526312,Coastal Village Llanelli,2023-06-09T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
526312,Coastal Village Llanelli,2023-06-09T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
526312,Coastal Village Llanelli,2023-06-09T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
526312,Coastal Village Llanelli,2023-06-09T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
526312,Coastal Village Llanelli,2023-06-09T02:50:00.000+00:00,transformer,,Temperature,C,31.1
526312,Coastal Village Llanelli,2023-06-09T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
526312,Coastal Village Llanelli,2023-06-09T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
526312,Coastal Village Llanelli,2023-06-09T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
526312,Coastal Village Llanelli,2023-06-09T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
526312,Coastal Village Llanelli,2023-06-09T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
526312,Coastal Village Llanelli,2023-06-09T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
526312,Coastal Village Llanelli,2023-06-09T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
526312,Coastal Village Llanelli,2023-06-09T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
526312,Coastal Village Llanelli,2023-06-09T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
526312,Coastal Village Llanelli,2023-06-09T02:50:00.000+00:00,busbar,,L3 Active Power,kW,15.39
526312,Coastal Village Llanelli,2023-06-09T02:50:00.000+00:00,busbar,,L2 Active Power,kW,15.12
526312,Coastal Village Llanelli,2023-06-09T02:50:00.000+00:00,busbar,,L1 Active Power,kW,13.01
526312,Coastal Village Llanelli,2023-06-09T02:50:00.000+00:00,busbar,,N Current (RMS),A,31.2
526312,Coastal Village Llanelli,2023-06-09T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
526312,Coastal Village Llanelli,2023-06-09T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
526312,Coastal Village Llanelli,2023-06-09T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
526312,Coastal Village Llanelli,2023-06-09T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
526312,Coastal Village Llanelli,2023-06-09T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
526312,Coastal Village Llanelli,2023-06-09T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.87
526312,Coastal Village Llanelli,2023-06-09T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.96
526312,Coastal Village Llanelli,2023-06-09T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.47
526312,Coastal Village Llanelli,2023-06-09T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.11
526312,Coastal Village Llanelli,2023-06-09T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.7
526312,Coastal Village Llanelli,2023-06-09T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.4
526312,Coastal Village Llanelli,2023-06-09T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.2
526312,Coastal Village Llanelli,2023-06-09T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.5
526312,Coastal Village Llanelli,2023-06-09T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.41
526312,Coastal Village Llanelli,2023-06-09T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
526312,Coastal Village Llanelli,2023-06-09T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
526312,Coastal Village Llanelli,2023-06-09T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.03
526312,Coastal Village Llanelli,2023-06-09T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.14
526312,Coastal Village Llanelli,2023-06-09T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.93
526312,Coastal Village Llanelli,2023-06-09T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
526312,Coastal Village Llanelli,2023-06-09T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.3
526312,Coastal Village Llanelli,2023-06-09T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.1
526312,Coastal Village Llanelli,2023-06-09T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
526312,Coastal Village Llanelli,2023-06-09T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.87
526312,Coastal Village Llanelli,2023-06-09T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.05
526312,Coastal Village Llanelli,2023-06-09T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.65
526312,Coastal Village Llanelli,2023-06-09T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.71
526312,Coastal Village Llanelli,2023-06-09T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.01
526312,Coastal Village Llanelli,2023-06-09T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.6
526312,Coastal Village Llanelli,2023-06-09T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
526312,Coastal Village Llanelli,2023-06-09T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.4
526312,Coastal Village Llanelli,2023-06-09T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
526312,Coastal Village Llanelli,2023-06-09T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.0
526312,Coastal Village Llanelli,2023-06-09T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
526312,Coastal Village Llanelli,2023-06-09T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
526312,Coastal Village Llanelli,2023-06-09T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
526312,Coastal Village Llanelli,2023-06-09T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.2
526312,Coastal Village Llanelli,2023-06-09T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.92
526312,Coastal Village Llanelli,2023-06-09T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.25
526312,Coastal Village Llanelli,2023-06-09T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
526312,Coastal Village Llanelli,2023-06-09T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
526312,Coastal Village Llanelli,2023-06-09T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
526312,Coastal Village Llanelli,2023-06-09T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
526312,Coastal Village Llanelli,2023-06-09T02:40:00.000+00:00,transformer,,Temperature,C,31.2
526312,Coastal Village Llanelli,2023-06-09T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
526312,Coastal Village Llanelli,2023-06-09T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
526312,Coastal Village Llanelli,2023-06-09T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
526312,Coastal Village Llanelli,2023-06-09T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
526312,Coastal Village Llanelli,2023-06-09T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
526312,Coastal Village Llanelli,2023-06-09T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
526312,Coastal Village Llanelli,2023-06-09T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
526312,Coastal Village Llanelli,2023-06-09T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
526312,Coastal Village Llanelli,2023-06-09T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
526312,Coastal Village Llanelli,2023-06-09T02:40:00.000+00:00,busbar,,L3 Active Power,kW,14.9
526312,Coastal Village Llanelli,2023-06-09T02:40:00.000+00:00,busbar,,L2 Active Power,kW,15.54
526312,Coastal Village Llanelli,2023-06-09T02:40:00.000+00:00,busbar,,L1 Active Power,kW,10.9
526312,Coastal Village Llanelli,2023-06-09T02:40:00.000+00:00,busbar,,N Current (RMS),A,36.8
526312,Coastal Village Llanelli,2023-06-09T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
526312,Coastal Village Llanelli,2023-06-09T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
526312,Coastal Village Llanelli,2023-06-09T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
526312,Coastal Village Llanelli,2023-06-09T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
526312,Coastal Village Llanelli,2023-06-09T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
526312,Coastal Village Llanelli,2023-06-09T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.87
526312,Coastal Village Llanelli,2023-06-09T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.12
526312,Coastal Village Llanelli,2023-06-09T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.56
526312,Coastal Village Llanelli,2023-06-09T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.14
526312,Coastal Village Llanelli,2023-06-09T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.5
526312,Coastal Village Llanelli,2023-06-09T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
526312,Coastal Village Llanelli,2023-06-09T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.5
526312,Coastal Village Llanelli,2023-06-09T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
526312,Coastal Village Llanelli,2023-06-09T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.24
526312,Coastal Village Llanelli,2023-06-09T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
526312,Coastal Village Llanelli,2023-06-09T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
526312,Coastal Village Llanelli,2023-06-09T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.94
526312,Coastal Village Llanelli,2023-06-09T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.02
526312,Coastal Village Llanelli,2023-06-09T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.9
526312,Coastal Village Llanelli,2023-06-09T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
526312,Coastal Village Llanelli,2023-06-09T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.3
526312,Coastal Village Llanelli,2023-06-09T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.8
526312,Coastal Village Llanelli,2023-06-09T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
526312,Coastal Village Llanelli,2023-06-09T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.62
526312,Coastal Village Llanelli,2023-06-09T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.06
526312,Coastal Village Llanelli,2023-06-09T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.76
526312,Coastal Village Llanelli,2023-06-09T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.95
526312,Coastal Village Llanelli,2023-06-09T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.92
526312,Coastal Village Llanelli,2023-06-09T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.09
526312,Coastal Village Llanelli,2023-06-09T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
526312,Coastal Village Llanelli,2023-06-09T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.7
526312,Coastal Village Llanelli,2023-06-09T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.9
526312,Coastal Village Llanelli,2023-06-09T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
526312,Coastal Village Llanelli,2023-06-09T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
526312,Coastal Village Llanelli,2023-06-09T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
526312,Coastal Village Llanelli,2023-06-09T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
526312,Coastal Village Llanelli,2023-06-09T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.71
526312,Coastal Village Llanelli,2023-06-09T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.14
526312,Coastal Village Llanelli,2023-06-09T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.21
526312,Coastal Village Llanelli,2023-06-09T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
526312,Coastal Village Llanelli,2023-06-09T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
526312,Coastal Village Llanelli,2023-06-09T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
526312,Coastal Village Llanelli,2023-06-09T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
526312,Coastal Village Llanelli,2023-06-09T02:30:00.000+00:00,transformer,,Temperature,C,31.3
526312,Coastal Village Llanelli,2023-06-09T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
526312,Coastal Village Llanelli,2023-06-09T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
526312,Coastal Village Llanelli,2023-06-09T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
526312,Coastal Village Llanelli,2023-06-09T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
526312,Coastal Village Llanelli,2023-06-09T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
526312,Coastal Village Llanelli,2023-06-09T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
526312,Coastal Village Llanelli,2023-06-09T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
526312,Coastal Village Llanelli,2023-06-09T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
526312,Coastal Village Llanelli,2023-06-09T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
526312,Coastal Village Llanelli,2023-06-09T02:30:00.000+00:00,busbar,,L3 Active Power,kW,16.73
526312,Coastal Village Llanelli,2023-06-09T02:30:00.000+00:00,busbar,,L2 Active Power,kW,15.65
526312,Coastal Village Llanelli,2023-06-09T02:30:00.000+00:00,busbar,,L1 Active Power,kW,13.33
526312,Coastal Village Llanelli,2023-06-09T02:30:00.000+00:00,busbar,,N Current (RMS),A,33.9
526312,Coastal Village Llanelli,2023-06-09T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
526312,Coastal Village Llanelli,2023-06-09T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
526312,Coastal Village Llanelli,2023-06-09T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
526312,Coastal Village Llanelli,2023-06-09T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
526312,Coastal Village Llanelli,2023-06-09T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
526312,Coastal Village Llanelli,2023-06-09T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
526312,Coastal Village Llanelli,2023-06-09T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.12
526312,Coastal Village Llanelli,2023-06-09T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.49
526312,Coastal Village Llanelli,2023-06-09T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.28
526312,Coastal Village Llanelli,2023-06-09T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.9
526312,Coastal Village Llanelli,2023-06-09T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
526312,Coastal Village Llanelli,2023-06-09T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.3
526312,Coastal Village Llanelli,2023-06-09T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
526312,Coastal Village Llanelli,2023-06-09T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.35
526312,Coastal Village Llanelli,2023-06-09T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
526312,Coastal Village Llanelli,2023-06-09T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
526312,Coastal Village Llanelli,2023-06-09T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.81
526312,Coastal Village Llanelli,2023-06-09T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.06
526312,Coastal Village Llanelli,2023-06-09T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.93
526312,Coastal Village Llanelli,2023-06-09T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
526312,Coastal Village Llanelli,2023-06-09T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.3
526312,Coastal Village Llanelli,2023-06-09T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.0
526312,Coastal Village Llanelli,2023-06-09T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
526312,Coastal Village Llanelli,2023-06-09T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.8
526312,Coastal Village Llanelli,2023-06-09T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.34
526312,Coastal Village Llanelli,2023-06-09T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.33
526312,Coastal Village Llanelli,2023-06-09T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.56
526312,Coastal Village Llanelli,2023-06-09T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.71
