Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526312,Coastal Village Llanelli,2023-06-09T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.34
526312,Coastal Village Llanelli,2023-06-09T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
526312,Coastal Village Llanelli,2023-06-09T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.8
526312,Coastal Village Llanelli,2023-06-09T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
526312,Coastal Village Llanelli,2023-06-09T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.5
526312,Coastal Village Llanelli,2023-06-09T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
526312,Coastal Village Llanelli,2023-06-09T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
526312,Coastal Village Llanelli,2023-06-09T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
526312,Coastal Village Llanelli,2023-06-09T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.87
526312,Coastal Village Llanelli,2023-06-09T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.97
526312,Coastal Village Llanelli,2023-06-09T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.34
526312,Coastal Village Llanelli,2023-06-09T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
526312,Coastal Village Llanelli,2023-06-09T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
526312,Coastal Village Llanelli,2023-06-09T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
526312,Coastal Village Llanelli,2023-06-09T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
526312,Coastal Village Llanelli,2023-06-09T02:20:00.000+00:00,transformer,,Temperature,C,31.4
526312,Coastal Village Llanelli,2023-06-09T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
526312,Coastal Village Llanelli,2023-06-09T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
526312,Coastal Village Llanelli,2023-06-09T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
526312,Coastal Village Llanelli,2023-06-09T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
526312,Coastal Village Llanelli,2023-06-09T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
526312,Coastal Village Llanelli,2023-06-09T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
526312,Coastal Village Llanelli,2023-06-09T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
526312,Coastal Village Llanelli,2023-06-09T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
526312,Coastal Village Llanelli,2023-06-09T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
526312,Coastal Village Llanelli,2023-06-09T02:20:00.000+00:00,busbar,,L3 Active Power,kW,15.35
526312,Coastal Village Llanelli,2023-06-09T02:20:00.000+00:00,busbar,,L2 Active Power,kW,15.23
526312,Coastal Village Llanelli,2023-06-09T02:20:00.000+00:00,busbar,,L1 Active Power,kW,10.89
526312,Coastal Village Llanelli,2023-06-09T02:20:00.000+00:00,busbar,,N Current (RMS),A,36.1
526312,Coastal Village Llanelli,2023-06-09T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
526312,Coastal Village Llanelli,2023-06-09T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
526312,Coastal Village Llanelli,2023-06-09T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
526312,Coastal Village Llanelli,2023-06-09T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
526312,Coastal Village Llanelli,2023-06-09T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
526312,Coastal Village Llanelli,2023-06-09T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
526312,Coastal Village Llanelli,2023-06-09T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.23
526312,Coastal Village Llanelli,2023-06-09T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.41
526312,Coastal Village Llanelli,2023-06-09T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.22
526312,Coastal Village Llanelli,2023-06-09T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.8
526312,Coastal Village Llanelli,2023-06-09T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.6
526312,Coastal Village Llanelli,2023-06-09T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.0
526312,Coastal Village Llanelli,2023-06-09T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
526312,Coastal Village Llanelli,2023-06-09T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.41
526312,Coastal Village Llanelli,2023-06-09T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
526312,Coastal Village Llanelli,2023-06-09T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.07
526312,Coastal Village Llanelli,2023-06-09T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.92
526312,Coastal Village Llanelli,2023-06-09T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.32
526312,Coastal Village Llanelli,2023-06-09T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.9
526312,Coastal Village Llanelli,2023-06-09T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
526312,Coastal Village Llanelli,2023-06-09T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
526312,Coastal Village Llanelli,2023-06-09T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.9
526312,Coastal Village Llanelli,2023-06-09T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
526312,Coastal Village Llanelli,2023-06-09T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.01
526312,Coastal Village Llanelli,2023-06-09T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.3
526312,Coastal Village Llanelli,2023-06-09T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.97
526312,Coastal Village Llanelli,2023-06-09T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.63
526312,Coastal Village Llanelli,2023-06-09T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.81
526312,Coastal Village Llanelli,2023-06-09T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.5
526312,Coastal Village Llanelli,2023-06-09T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
526312,Coastal Village Llanelli,2023-06-09T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.3
526312,Coastal Village Llanelli,2023-06-09T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
526312,Coastal Village Llanelli,2023-06-09T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.3
526312,Coastal Village Llanelli,2023-06-09T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
526312,Coastal Village Llanelli,2023-06-09T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
526312,Coastal Village Llanelli,2023-06-09T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
526312,Coastal Village Llanelli,2023-06-09T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.54
526312,Coastal Village Llanelli,2023-06-09T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.85
526312,Coastal Village Llanelli,2023-06-09T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.01
526312,Coastal Village Llanelli,2023-06-09T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
526312,Coastal Village Llanelli,2023-06-09T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
526312,Coastal Village Llanelli,2023-06-09T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
526312,Coastal Village Llanelli,2023-06-09T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
526312,Coastal Village Llanelli,2023-06-09T02:10:00.000+00:00,transformer,,Temperature,C,31.5
526312,Coastal Village Llanelli,2023-06-09T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
526312,Coastal Village Llanelli,2023-06-09T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
526312,Coastal Village Llanelli,2023-06-09T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
526312,Coastal Village Llanelli,2023-06-09T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
526312,Coastal Village Llanelli,2023-06-09T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
526312,Coastal Village Llanelli,2023-06-09T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
526312,Coastal Village Llanelli,2023-06-09T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
526312,Coastal Village Llanelli,2023-06-09T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
526312,Coastal Village Llanelli,2023-06-09T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
526312,Coastal Village Llanelli,2023-06-09T02:10:00.000+00:00,busbar,,L3 Active Power,kW,16.33
526312,Coastal Village Llanelli,2023-06-09T02:10:00.000+00:00,busbar,,L2 Active Power,kW,15.38
526312,Coastal Village Llanelli,2023-06-09T02:10:00.000+00:00,busbar,,L1 Active Power,kW,9.64
526312,Coastal Village Llanelli,2023-06-09T02:10:00.000+00:00,busbar,,N Current (RMS),A,40.6
526312,Coastal Village Llanelli,2023-06-09T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
526312,Coastal Village Llanelli,2023-06-09T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
526312,Coastal Village Llanelli,2023-06-09T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
526312,Coastal Village Llanelli,2023-06-09T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
526312,Coastal Village Llanelli,2023-06-09T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
526312,Coastal Village Llanelli,2023-06-09T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
526312,Coastal Village Llanelli,2023-06-09T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.04
526312,Coastal Village Llanelli,2023-06-09T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.55
526312,Coastal Village Llanelli,2023-06-09T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.32
526312,Coastal Village Llanelli,2023-06-09T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.3
526312,Coastal Village Llanelli,2023-06-09T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
526312,Coastal Village Llanelli,2023-06-09T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.4
526312,Coastal Village Llanelli,2023-06-09T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
526312,Coastal Village Llanelli,2023-06-09T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.06
526312,Coastal Village Llanelli,2023-06-09T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.19
526312,Coastal Village Llanelli,2023-06-09T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.14
526312,Coastal Village Llanelli,2023-06-09T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.77
526312,Coastal Village Llanelli,2023-06-09T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.68
526312,Coastal Village Llanelli,2023-06-09T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.84
526312,Coastal Village Llanelli,2023-06-09T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.1
526312,Coastal Village Llanelli,2023-06-09T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
526312,Coastal Village Llanelli,2023-06-09T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.7
526312,Coastal Village Llanelli,2023-06-09T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
526312,Coastal Village Llanelli,2023-06-09T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.63
526312,Coastal Village Llanelli,2023-06-09T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.43
526312,Coastal Village Llanelli,2023-06-09T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.18
526312,Coastal Village Llanelli,2023-06-09T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.22
526312,Coastal Village Llanelli,2023-06-09T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.79
526312,Coastal Village Llanelli,2023-06-09T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.34
526312,Coastal Village Llanelli,2023-06-09T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
526312,Coastal Village Llanelli,2023-06-09T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.2
526312,Coastal Village Llanelli,2023-06-09T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
526312,Coastal Village Llanelli,2023-06-09T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
526312,Coastal Village Llanelli,2023-06-09T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
526312,Coastal Village Llanelli,2023-06-09T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
526312,Coastal Village Llanelli,2023-06-09T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
526312,Coastal Village Llanelli,2023-06-09T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.9
526312,Coastal Village Llanelli,2023-06-09T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.69
526312,Coastal Village Llanelli,2023-06-09T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.99
526312,Coastal Village Llanelli,2023-06-09T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
526312,Coastal Village Llanelli,2023-06-09T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.5
526312,Coastal Village Llanelli,2023-06-09T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
526312,Coastal Village Llanelli,2023-06-09T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
526312,Coastal Village Llanelli,2023-06-09T02:00:00.000+00:00,transformer,,Temperature,C,31.6
526312,Coastal Village Llanelli,2023-06-09T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
526312,Coastal Village Llanelli,2023-06-09T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
526312,Coastal Village Llanelli,2023-06-09T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
526312,Coastal Village Llanelli,2023-06-09T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
526312,Coastal Village Llanelli,2023-06-09T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
526312,Coastal Village Llanelli,2023-06-09T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
526312,Coastal Village Llanelli,2023-06-09T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
526312,Coastal Village Llanelli,2023-06-09T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
526312,Coastal Village Llanelli,2023-06-09T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
526312,Coastal Village Llanelli,2023-06-09T02:00:00.000+00:00,busbar,,L3 Active Power,kW,15.92
526312,Coastal Village Llanelli,2023-06-09T02:00:00.000+00:00,busbar,,L2 Active Power,kW,16.71
526312,Coastal Village Llanelli,2023-06-09T02:00:00.000+00:00,busbar,,L1 Active Power,kW,9.48
526312,Coastal Village Llanelli,2023-06-09T02:00:00.000+00:00,busbar,,N Current (RMS),A,42.5
526312,Coastal Village Llanelli,2023-06-09T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
526312,Coastal Village Llanelli,2023-06-09T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
526312,Coastal Village Llanelli,2023-06-09T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
526312,Coastal Village Llanelli,2023-06-09T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
526312,Coastal Village Llanelli,2023-06-09T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
526312,Coastal Village Llanelli,2023-06-09T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
526312,Coastal Village Llanelli,2023-06-09T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.16
526312,Coastal Village Llanelli,2023-06-09T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.64
526312,Coastal Village Llanelli,2023-06-09T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.3
526312,Coastal Village Llanelli,2023-06-09T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.8
526312,Coastal Village Llanelli,2023-06-09T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.4
526312,Coastal Village Llanelli,2023-06-09T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.7
526312,Coastal Village Llanelli,2023-06-09T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
526312,Coastal Village Llanelli,2023-06-09T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.86
526312,Coastal Village Llanelli,2023-06-09T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.43
526312,Coastal Village Llanelli,2023-06-09T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
526312,Coastal Village Llanelli,2023-06-09T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.56
526312,Coastal Village Llanelli,2023-06-09T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.79
526312,Coastal Village Llanelli,2023-06-09T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.74
526312,Coastal Village Llanelli,2023-06-09T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
526312,Coastal Village Llanelli,2023-06-09T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.7
526312,Coastal Village Llanelli,2023-06-09T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.8
526312,Coastal Village Llanelli,2023-06-09T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
526312,Coastal Village Llanelli,2023-06-09T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.79
526312,Coastal Village Llanelli,2023-06-09T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.31
526312,Coastal Village Llanelli,2023-06-09T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.31
526312,Coastal Village Llanelli,2023-06-09T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.74
526312,Coastal Village Llanelli,2023-06-09T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.84
526312,Coastal Village Llanelli,2023-06-09T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.24
526312,Coastal Village Llanelli,2023-06-09T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
526312,Coastal Village Llanelli,2023-06-09T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.8
526312,Coastal Village Llanelli,2023-06-09T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
526312,Coastal Village Llanelli,2023-06-09T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
526312,Coastal Village Llanelli,2023-06-09T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
526312,Coastal Village Llanelli,2023-06-09T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
526312,Coastal Village Llanelli,2023-06-09T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
526312,Coastal Village Llanelli,2023-06-09T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.21
526312,Coastal Village Llanelli,2023-06-09T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.85
526312,Coastal Village Llanelli,2023-06-09T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.16
526312,Coastal Village Llanelli,2023-06-09T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
526312,Coastal Village Llanelli,2023-06-09T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
526312,Coastal Village Llanelli,2023-06-09T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
526312,Coastal Village Llanelli,2023-06-09T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
526312,Coastal Village Llanelli,2023-06-09T01:50:00.000+00:00,transformer,,Temperature,C,31.7
526312,Coastal Village Llanelli,2023-06-09T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
526312,Coastal Village Llanelli,2023-06-09T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
526312,Coastal Village Llanelli,2023-06-09T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
526312,Coastal Village Llanelli,2023-06-09T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
526312,Coastal Village Llanelli,2023-06-09T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
526312,Coastal Village Llanelli,2023-06-09T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
526312,Coastal Village Llanelli,2023-06-09T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
526312,Coastal Village Llanelli,2023-06-09T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
526312,Coastal Village Llanelli,2023-06-09T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
526312,Coastal Village Llanelli,2023-06-09T01:50:00.000+00:00,busbar,,L3 Active Power,kW,14.66
526312,Coastal Village Llanelli,2023-06-09T01:50:00.000+00:00,busbar,,L2 Active Power,kW,14.11
526312,Coastal Village Llanelli,2023-06-09T01:50:00.000+00:00,busbar,,L1 Active Power,kW,9.43
526312,Coastal Village Llanelli,2023-06-09T01:50:00.000+00:00,busbar,,N Current (RMS),A,36.7
526312,Coastal Village Llanelli,2023-06-09T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
526312,Coastal Village Llanelli,2023-06-09T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
526312,Coastal Village Llanelli,2023-06-09T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
526312,Coastal Village Llanelli,2023-06-09T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
526312,Coastal Village Llanelli,2023-06-09T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
526312,Coastal Village Llanelli,2023-06-09T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
526312,Coastal Village Llanelli,2023-06-09T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.24
526312,Coastal Village Llanelli,2023-06-09T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.63
526312,Coastal Village Llanelli,2023-06-09T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.32
526312,Coastal Village Llanelli,2023-06-09T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.9
526312,Coastal Village Llanelli,2023-06-09T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.5
526312,Coastal Village Llanelli,2023-06-09T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.7
526312,Coastal Village Llanelli,2023-06-09T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
526312,Coastal Village Llanelli,2023-06-09T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.9
526312,Coastal Village Llanelli,2023-06-09T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
526312,Coastal Village Llanelli,2023-06-09T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.18
526312,Coastal Village Llanelli,2023-06-09T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.63
526312,Coastal Village Llanelli,2023-06-09T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.66
526312,Coastal Village Llanelli,2023-06-09T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.87
526312,Coastal Village Llanelli,2023-06-09T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
526312,Coastal Village Llanelli,2023-06-09T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
526312,Coastal Village Llanelli,2023-06-09T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.6
526312,Coastal Village Llanelli,2023-06-09T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
526312,Coastal Village Llanelli,2023-06-09T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.99
526312,Coastal Village Llanelli,2023-06-09T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.09
526312,Coastal Village Llanelli,2023-06-09T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.21
526312,Coastal Village Llanelli,2023-06-09T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.09
526312,Coastal Village Llanelli,2023-06-09T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.14
526312,Coastal Village Llanelli,2023-06-09T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.4
526312,Coastal Village Llanelli,2023-06-09T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
526312,Coastal Village Llanelli,2023-06-09T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.0
526312,Coastal Village Llanelli,2023-06-09T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.5
526312,Coastal Village Llanelli,2023-06-09T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
526312,Coastal Village Llanelli,2023-06-09T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
526312,Coastal Village Llanelli,2023-06-09T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
526312,Coastal Village Llanelli,2023-06-09T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
526312,Coastal Village Llanelli,2023-06-09T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.39
526312,Coastal Village Llanelli,2023-06-09T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.92
526312,Coastal Village Llanelli,2023-06-09T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.44
526312,Coastal Village Llanelli,2023-06-09T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
526312,Coastal Village Llanelli,2023-06-09T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.2
526312,Coastal Village Llanelli,2023-06-09T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
526312,Coastal Village Llanelli,2023-06-09T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
526312,Coastal Village Llanelli,2023-06-09T01:40:00.000+00:00,transformer,,Temperature,C,31.8
526312,Coastal Village Llanelli,2023-06-09T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
526312,Coastal Village Llanelli,2023-06-09T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
526312,Coastal Village Llanelli,2023-06-09T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
526312,Coastal Village Llanelli,2023-06-09T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
526312,Coastal Village Llanelli,2023-06-09T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
526312,Coastal Village Llanelli,2023-06-09T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
526312,Coastal Village Llanelli,2023-06-09T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
526312,Coastal Village Llanelli,2023-06-09T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
526312,Coastal Village Llanelli,2023-06-09T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
526312,Coastal Village Llanelli,2023-06-09T01:40:00.000+00:00,busbar,,L3 Active Power,kW,18.35
526312,Coastal Village Llanelli,2023-06-09T01:40:00.000+00:00,busbar,,L2 Active Power,kW,13.35
526312,Coastal Village Llanelli,2023-06-09T01:40:00.000+00:00,busbar,,L1 Active Power,kW,10.02
526312,Coastal Village Llanelli,2023-06-09T01:40:00.000+00:00,busbar,,N Current (RMS),A,45.1
526312,Coastal Village Llanelli,2023-06-09T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
526312,Coastal Village Llanelli,2023-06-09T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
526312,Coastal Village Llanelli,2023-06-09T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
526312,Coastal Village Llanelli,2023-06-09T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
526312,Coastal Village Llanelli,2023-06-09T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
526312,Coastal Village Llanelli,2023-06-09T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
526312,Coastal Village Llanelli,2023-06-09T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.42
526312,Coastal Village Llanelli,2023-06-09T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.57
526312,Coastal Village Llanelli,2023-06-09T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.35
526312,Coastal Village Llanelli,2023-06-09T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.9
526312,Coastal Village Llanelli,2023-06-09T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.4
526312,Coastal Village Llanelli,2023-06-09T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.6
526312,Coastal Village Llanelli,2023-06-09T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
526312,Coastal Village Llanelli,2023-06-09T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.21
526312,Coastal Village Llanelli,2023-06-09T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
526312,Coastal Village Llanelli,2023-06-09T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.17
526312,Coastal Village Llanelli,2023-06-09T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.01
526312,Coastal Village Llanelli,2023-06-09T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.61
526312,Coastal Village Llanelli,2023-06-09T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.94
526312,Coastal Village Llanelli,2023-06-09T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
526312,Coastal Village Llanelli,2023-06-09T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
526312,Coastal Village Llanelli,2023-06-09T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
526312,Coastal Village Llanelli,2023-06-09T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
526312,Coastal Village Llanelli,2023-06-09T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.97
526312,Coastal Village Llanelli,2023-06-09T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.02
526312,Coastal Village Llanelli,2023-06-09T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.04
526312,Coastal Village Llanelli,2023-06-09T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.34
526312,Coastal Village Llanelli,2023-06-09T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.15
526312,Coastal Village Llanelli,2023-06-09T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.01
526312,Coastal Village Llanelli,2023-06-09T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
526312,Coastal Village Llanelli,2023-06-09T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.0
526312,Coastal Village Llanelli,2023-06-09T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.5
526312,Coastal Village Llanelli,2023-06-09T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
526312,Coastal Village Llanelli,2023-06-09T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
526312,Coastal Village Llanelli,2023-06-09T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
526312,Coastal Village Llanelli,2023-06-09T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
526312,Coastal Village Llanelli,2023-06-09T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.4
526312,Coastal Village Llanelli,2023-06-09T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.7
526312,Coastal Village Llanelli,2023-06-09T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.33
526312,Coastal Village Llanelli,2023-06-09T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
526312,Coastal Village Llanelli,2023-06-09T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
526312,Coastal Village Llanelli,2023-06-09T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
526312,Coastal Village Llanelli,2023-06-09T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
526312,Coastal Village Llanelli,2023-06-09T01:30:00.000+00:00,transformer,,Temperature,C,31.9
526312,Coastal Village Llanelli,2023-06-09T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
526312,Coastal Village Llanelli,2023-06-09T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
526312,Coastal Village Llanelli,2023-06-09T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
526312,Coastal Village Llanelli,2023-06-09T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
526312,Coastal Village Llanelli,2023-06-09T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
526312,Coastal Village Llanelli,2023-06-09T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
526312,Coastal Village Llanelli,2023-06-09T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
526312,Coastal Village Llanelli,2023-06-09T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
526312,Coastal Village Llanelli,2023-06-09T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
526312,Coastal Village Llanelli,2023-06-09T01:30:00.000+00:00,busbar,,L3 Active Power,kW,15.16
526312,Coastal Village Llanelli,2023-06-09T01:30:00.000+00:00,busbar,,L2 Active Power,kW,12.02
526312,Coastal Village Llanelli,2023-06-09T01:30:00.000+00:00,busbar,,L1 Active Power,kW,10.64
526312,Coastal Village Llanelli,2023-06-09T01:30:00.000+00:00,busbar,,N Current (RMS),A,36.2
526312,Coastal Village Llanelli,2023-06-09T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
526312,Coastal Village Llanelli,2023-06-09T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
526312,Coastal Village Llanelli,2023-06-09T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
526312,Coastal Village Llanelli,2023-06-09T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
526312,Coastal Village Llanelli,2023-06-09T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
526312,Coastal Village Llanelli,2023-06-09T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
526312,Coastal Village Llanelli,2023-06-09T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.46
526312,Coastal Village Llanelli,2023-06-09T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.44
526312,Coastal Village Llanelli,2023-06-09T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.32
526312,Coastal Village Llanelli,2023-06-09T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.5
526312,Coastal Village Llanelli,2023-06-09T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.4
526312,Coastal Village Llanelli,2023-06-09T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.3
526312,Coastal Village Llanelli,2023-06-09T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
526312,Coastal Village Llanelli,2023-06-09T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.4
526312,Coastal Village Llanelli,2023-06-09T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.07
526312,Coastal Village Llanelli,2023-06-09T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
526312,Coastal Village Llanelli,2023-06-09T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.19
526312,Coastal Village Llanelli,2023-06-09T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.39
526312,Coastal Village Llanelli,2023-06-09T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.46
526312,Coastal Village Llanelli,2023-06-09T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
526312,Coastal Village Llanelli,2023-06-09T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.6
526312,Coastal Village Llanelli,2023-06-09T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.1
526312,Coastal Village Llanelli,2023-06-09T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
526312,Coastal Village Llanelli,2023-06-09T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.81
526312,Coastal Village Llanelli,2023-06-09T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.09
526312,Coastal Village Llanelli,2023-06-09T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.85
526312,Coastal Village Llanelli,2023-06-09T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.63
526312,Coastal Village Llanelli,2023-06-09T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.19
526312,Coastal Village Llanelli,2023-06-09T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.95
526312,Coastal Village Llanelli,2023-06-09T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
526312,Coastal Village Llanelli,2023-06-09T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.8
526312,Coastal Village Llanelli,2023-06-09T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
526312,Coastal Village Llanelli,2023-06-09T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
526312,Coastal Village Llanelli,2023-06-09T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
526312,Coastal Village Llanelli,2023-06-09T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
526312,Coastal Village Llanelli,2023-06-09T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
526312,Coastal Village Llanelli,2023-06-09T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.42
526312,Coastal Village Llanelli,2023-06-09T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.8
526312,Coastal Village Llanelli,2023-06-09T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.33
526312,Coastal Village Llanelli,2023-06-09T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
526312,Coastal Village Llanelli,2023-06-09T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.3
526312,Coastal Village Llanelli,2023-06-09T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
526312,Coastal Village Llanelli,2023-06-09T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
526312,Coastal Village Llanelli,2023-06-09T01:20:00.000+00:00,transformer,,Temperature,C,32.0
526312,Coastal Village Llanelli,2023-06-09T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
526312,Coastal Village Llanelli,2023-06-09T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
526312,Coastal Village Llanelli,2023-06-09T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
526312,Coastal Village Llanelli,2023-06-09T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
526312,Coastal Village Llanelli,2023-06-09T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
526312,Coastal Village Llanelli,2023-06-09T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
526312,Coastal Village Llanelli,2023-06-09T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
526312,Coastal Village Llanelli,2023-06-09T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
526312,Coastal Village Llanelli,2023-06-09T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
526312,Coastal Village Llanelli,2023-06-09T01:20:00.000+00:00,busbar,,L3 Active Power,kW,16.7
526312,Coastal Village Llanelli,2023-06-09T01:20:00.000+00:00,busbar,,L2 Active Power,kW,12.82
526312,Coastal Village Llanelli,2023-06-09T01:20:00.000+00:00,busbar,,L1 Active Power,kW,11.05
526312,Coastal Village Llanelli,2023-06-09T01:20:00.000+00:00,busbar,,N Current (RMS),A,37.9
526312,Coastal Village Llanelli,2023-06-09T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
526312,Coastal Village Llanelli,2023-06-09T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
526312,Coastal Village Llanelli,2023-06-09T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
526312,Coastal Village Llanelli,2023-06-09T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
526312,Coastal Village Llanelli,2023-06-09T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
526312,Coastal Village Llanelli,2023-06-09T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
526312,Coastal Village Llanelli,2023-06-09T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.57
526312,Coastal Village Llanelli,2023-06-09T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.36
526312,Coastal Village Llanelli,2023-06-09T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.53
526312,Coastal Village Llanelli,2023-06-09T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.3
526312,Coastal Village Llanelli,2023-06-09T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.0
526312,Coastal Village Llanelli,2023-06-09T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.2
526312,Coastal Village Llanelli,2023-06-09T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.1
526312,Coastal Village Llanelli,2023-06-09T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.51
526312,Coastal Village Llanelli,2023-06-09T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
526312,Coastal Village Llanelli,2023-06-09T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
526312,Coastal Village Llanelli,2023-06-09T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.22
526312,Coastal Village Llanelli,2023-06-09T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.85
526312,Coastal Village Llanelli,2023-06-09T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.77
526312,Coastal Village Llanelli,2023-06-09T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
526312,Coastal Village Llanelli,2023-06-09T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.8
526312,Coastal Village Llanelli,2023-06-09T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
526312,Coastal Village Llanelli,2023-06-09T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
526312,Coastal Village Llanelli,2023-06-09T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.87
526312,Coastal Village Llanelli,2023-06-09T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.96
526312,Coastal Village Llanelli,2023-06-09T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.97
526312,Coastal Village Llanelli,2023-06-09T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.56
526312,Coastal Village Llanelli,2023-06-09T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.38
526312,Coastal Village Llanelli,2023-06-09T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.7
526312,Coastal Village Llanelli,2023-06-09T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
526312,Coastal Village Llanelli,2023-06-09T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.8
526312,Coastal Village Llanelli,2023-06-09T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.3
526312,Coastal Village Llanelli,2023-06-09T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.3
526312,Coastal Village Llanelli,2023-06-09T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
526312,Coastal Village Llanelli,2023-06-09T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
526312,Coastal Village Llanelli,2023-06-09T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
526312,Coastal Village Llanelli,2023-06-09T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.78
526312,Coastal Village Llanelli,2023-06-09T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.72
526312,Coastal Village Llanelli,2023-06-09T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.2
526312,Coastal Village Llanelli,2023-06-09T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
526312,Coastal Village Llanelli,2023-06-09T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.5
526312,Coastal Village Llanelli,2023-06-09T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
526312,Coastal Village Llanelli,2023-06-09T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
526312,Coastal Village Llanelli,2023-06-09T01:10:00.000+00:00,transformer,,Temperature,C,32.1
526312,Coastal Village Llanelli,2023-06-09T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
526312,Coastal Village Llanelli,2023-06-09T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
526312,Coastal Village Llanelli,2023-06-09T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
526312,Coastal Village Llanelli,2023-06-09T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
526312,Coastal Village Llanelli,2023-06-09T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
526312,Coastal Village Llanelli,2023-06-09T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
526312,Coastal Village Llanelli,2023-06-09T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
526312,Coastal Village Llanelli,2023-06-09T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
526312,Coastal Village Llanelli,2023-06-09T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
526312,Coastal Village Llanelli,2023-06-09T01:10:00.000+00:00,busbar,,L3 Active Power,kW,16.13
526312,Coastal Village Llanelli,2023-06-09T01:10:00.000+00:00,busbar,,L2 Active Power,kW,11.31
526312,Coastal Village Llanelli,2023-06-09T01:10:00.000+00:00,busbar,,L1 Active Power,kW,11.2
526312,Coastal Village Llanelli,2023-06-09T01:10:00.000+00:00,busbar,,N Current (RMS),A,37.8
526312,Coastal Village Llanelli,2023-06-09T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
526312,Coastal Village Llanelli,2023-06-09T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
526312,Coastal Village Llanelli,2023-06-09T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
526312,Coastal Village Llanelli,2023-06-09T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
526312,Coastal Village Llanelli,2023-06-09T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
526312,Coastal Village Llanelli,2023-06-09T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.85
526312,Coastal Village Llanelli,2023-06-09T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.67
526312,Coastal Village Llanelli,2023-06-09T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.46
526312,Coastal Village Llanelli,2023-06-09T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.18
526312,Coastal Village Llanelli,2023-06-09T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
526312,Coastal Village Llanelli,2023-06-09T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.3
526312,Coastal Village Llanelli,2023-06-09T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.3
526312,Coastal Village Llanelli,2023-06-09T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
526312,Coastal Village Llanelli,2023-06-09T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.45
526312,Coastal Village Llanelli,2023-06-09T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.17
526312,Coastal Village Llanelli,2023-06-09T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
526312,Coastal Village Llanelli,2023-06-09T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.13
526312,Coastal Village Llanelli,2023-06-09T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.0
526312,Coastal Village Llanelli,2023-06-09T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.61
526312,Coastal Village Llanelli,2023-06-09T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
526312,Coastal Village Llanelli,2023-06-09T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
526312,Coastal Village Llanelli,2023-06-09T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
526312,Coastal Village Llanelli,2023-06-09T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
526312,Coastal Village Llanelli,2023-06-09T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.93
526312,Coastal Village Llanelli,2023-06-09T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.21
526312,Coastal Village Llanelli,2023-06-09T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
526312,Coastal Village Llanelli,2023-06-09T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.27
526312,Coastal Village Llanelli,2023-06-09T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.11
526312,Coastal Village Llanelli,2023-06-09T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.97
526312,Coastal Village Llanelli,2023-06-09T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
526312,Coastal Village Llanelli,2023-06-09T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.4
526312,Coastal Village Llanelli,2023-06-09T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.1
526312,Coastal Village Llanelli,2023-06-09T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.5
526312,Coastal Village Llanelli,2023-06-09T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
526312,Coastal Village Llanelli,2023-06-09T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
526312,Coastal Village Llanelli,2023-06-09T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
526312,Coastal Village Llanelli,2023-06-09T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.48
526312,Coastal Village Llanelli,2023-06-09T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.7
526312,Coastal Village Llanelli,2023-06-09T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.31
526312,Coastal Village Llanelli,2023-06-09T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
526312,Coastal Village Llanelli,2023-06-09T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
526312,Coastal Village Llanelli,2023-06-09T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
526312,Coastal Village Llanelli,2023-06-09T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
526312,Coastal Village Llanelli,2023-06-09T01:00:00.000+00:00,transformer,,Temperature,C,32.2
526312,Coastal Village Llanelli,2023-06-09T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
526312,Coastal Village Llanelli,2023-06-09T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
526312,Coastal Village Llanelli,2023-06-09T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
526312,Coastal Village Llanelli,2023-06-09T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
526312,Coastal Village Llanelli,2023-06-09T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
526312,Coastal Village Llanelli,2023-06-09T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
526312,Coastal Village Llanelli,2023-06-09T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
526312,Coastal Village Llanelli,2023-06-09T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
526312,Coastal Village Llanelli,2023-06-09T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
526312,Coastal Village Llanelli,2023-06-09T01:00:00.000+00:00,busbar,,L3 Active Power,kW,16.54
526312,Coastal Village Llanelli,2023-06-09T01:00:00.000+00:00,busbar,,L2 Active Power,kW,11.28
526312,Coastal Village Llanelli,2023-06-09T01:00:00.000+00:00,busbar,,L1 Active Power,kW,12.06
526312,Coastal Village Llanelli,2023-06-09T01:00:00.000+00:00,busbar,,N Current (RMS),A,38.0
