Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526312,Coastal Village Llanelli,2023-06-09T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
526312,Coastal Village Llanelli,2023-06-09T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
526312,Coastal Village Llanelli,2023-06-09T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
526312,Coastal Village Llanelli,2023-06-09T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
526312,Coastal Village Llanelli,2023-06-09T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
526312,Coastal Village Llanelli,2023-06-09T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
526312,Coastal Village Llanelli,2023-06-09T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.72
526312,Coastal Village Llanelli,2023-06-09T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.45
526312,Coastal Village Llanelli,2023-06-09T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.32
526312,Coastal Village Llanelli,2023-06-09T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
526312,Coastal Village Llanelli,2023-06-09T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.6
526312,Coastal Village Llanelli,2023-06-09T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.2
526312,Coastal Village Llanelli,2023-06-09T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
526312,Coastal Village Llanelli,2023-06-09T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.12
526312,Coastal Village Llanelli,2023-06-09T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
526312,Coastal Village Llanelli,2023-06-09T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
526312,Coastal Village Llanelli,2023-06-09T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.35
526312,Coastal Village Llanelli,2023-06-09T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.34
526312,Coastal Village Llanelli,2023-06-09T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.75
526312,Coastal Village Llanelli,2023-06-09T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
526312,Coastal Village Llanelli,2023-06-09T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.5
526312,Coastal Village Llanelli,2023-06-09T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.3
526312,Coastal Village Llanelli,2023-06-09T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
526312,Coastal Village Llanelli,2023-06-09T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.06
526312,Coastal Village Llanelli,2023-06-09T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.12
526312,Coastal Village Llanelli,2023-06-09T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
526312,Coastal Village Llanelli,2023-06-09T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.38
526312,Coastal Village Llanelli,2023-06-09T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.06
526312,Coastal Village Llanelli,2023-06-09T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.38
526312,Coastal Village Llanelli,2023-06-09T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
526312,Coastal Village Llanelli,2023-06-09T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.1
526312,Coastal Village Llanelli,2023-06-09T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
526312,Coastal Village Llanelli,2023-06-09T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.1
526312,Coastal Village Llanelli,2023-06-09T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
526312,Coastal Village Llanelli,2023-06-09T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
526312,Coastal Village Llanelli,2023-06-09T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
526312,Coastal Village Llanelli,2023-06-09T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.66
526312,Coastal Village Llanelli,2023-06-09T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.54
526312,Coastal Village Llanelli,2023-06-09T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.65
526312,Coastal Village Llanelli,2023-06-09T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
526312,Coastal Village Llanelli,2023-06-09T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
526312,Coastal Village Llanelli,2023-06-09T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
526312,Coastal Village Llanelli,2023-06-09T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
526312,Coastal Village Llanelli,2023-06-09T00:50:00.000+00:00,transformer,,Temperature,C,32.3
526312,Coastal Village Llanelli,2023-06-09T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
526312,Coastal Village Llanelli,2023-06-09T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
526312,Coastal Village Llanelli,2023-06-09T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
526312,Coastal Village Llanelli,2023-06-09T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
526312,Coastal Village Llanelli,2023-06-09T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
526312,Coastal Village Llanelli,2023-06-09T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
526312,Coastal Village Llanelli,2023-06-09T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
526312,Coastal Village Llanelli,2023-06-09T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
526312,Coastal Village Llanelli,2023-06-09T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
526312,Coastal Village Llanelli,2023-06-09T00:50:00.000+00:00,busbar,,L3 Active Power,kW,17.11
526312,Coastal Village Llanelli,2023-06-09T00:50:00.000+00:00,busbar,,L2 Active Power,kW,12.39
526312,Coastal Village Llanelli,2023-06-09T00:50:00.000+00:00,busbar,,L1 Active Power,kW,15.1
526312,Coastal Village Llanelli,2023-06-09T00:50:00.000+00:00,busbar,,N Current (RMS),A,37.1
526312,Coastal Village Llanelli,2023-06-09T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
526312,Coastal Village Llanelli,2023-06-09T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
526312,Coastal Village Llanelli,2023-06-09T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
526312,Coastal Village Llanelli,2023-06-09T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
526312,Coastal Village Llanelli,2023-06-09T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
526312,Coastal Village Llanelli,2023-06-09T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
526312,Coastal Village Llanelli,2023-06-09T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.33
526312,Coastal Village Llanelli,2023-06-09T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.72
526312,Coastal Village Llanelli,2023-06-09T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.52
526312,Coastal Village Llanelli,2023-06-09T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.1
526312,Coastal Village Llanelli,2023-06-09T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
526312,Coastal Village Llanelli,2023-06-09T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.1
526312,Coastal Village Llanelli,2023-06-09T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.3
526312,Coastal Village Llanelli,2023-06-09T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.12
526312,Coastal Village Llanelli,2023-06-09T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
526312,Coastal Village Llanelli,2023-06-09T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
526312,Coastal Village Llanelli,2023-06-09T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.73
526312,Coastal Village Llanelli,2023-06-09T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.96
526312,Coastal Village Llanelli,2023-06-09T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.79
526312,Coastal Village Llanelli,2023-06-09T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
526312,Coastal Village Llanelli,2023-06-09T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.2
526312,Coastal Village Llanelli,2023-06-09T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.6
526312,Coastal Village Llanelli,2023-06-09T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.9
526312,Coastal Village Llanelli,2023-06-09T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.7
526312,Coastal Village Llanelli,2023-06-09T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.15
526312,Coastal Village Llanelli,2023-06-09T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
526312,Coastal Village Llanelli,2023-06-09T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.03
526312,Coastal Village Llanelli,2023-06-09T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.14
526312,Coastal Village Llanelli,2023-06-09T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.81
526312,Coastal Village Llanelli,2023-06-09T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
526312,Coastal Village Llanelli,2023-06-09T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.6
526312,Coastal Village Llanelli,2023-06-09T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
526312,Coastal Village Llanelli,2023-06-09T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.7
526312,Coastal Village Llanelli,2023-06-09T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
526312,Coastal Village Llanelli,2023-06-09T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
526312,Coastal Village Llanelli,2023-06-09T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
526312,Coastal Village Llanelli,2023-06-09T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.82
526312,Coastal Village Llanelli,2023-06-09T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.72
526312,Coastal Village Llanelli,2023-06-09T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.12
526312,Coastal Village Llanelli,2023-06-09T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
526312,Coastal Village Llanelli,2023-06-09T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.0
526312,Coastal Village Llanelli,2023-06-09T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
526312,Coastal Village Llanelli,2023-06-09T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.3
526312,Coastal Village Llanelli,2023-06-09T00:40:00.000+00:00,transformer,,Temperature,C,32.5
526312,Coastal Village Llanelli,2023-06-09T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
526312,Coastal Village Llanelli,2023-06-09T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
526312,Coastal Village Llanelli,2023-06-09T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
526312,Coastal Village Llanelli,2023-06-09T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
526312,Coastal Village Llanelli,2023-06-09T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
526312,Coastal Village Llanelli,2023-06-09T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
526312,Coastal Village Llanelli,2023-06-09T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
526312,Coastal Village Llanelli,2023-06-09T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
526312,Coastal Village Llanelli,2023-06-09T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
526312,Coastal Village Llanelli,2023-06-09T00:40:00.000+00:00,busbar,,L3 Active Power,kW,21.91
526312,Coastal Village Llanelli,2023-06-09T00:40:00.000+00:00,busbar,,L2 Active Power,kW,14.54
526312,Coastal Village Llanelli,2023-06-09T00:40:00.000+00:00,busbar,,L1 Active Power,kW,18.24
526312,Coastal Village Llanelli,2023-06-09T00:40:00.000+00:00,busbar,,N Current (RMS),A,40.1
526312,Coastal Village Llanelli,2023-06-09T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
526312,Coastal Village Llanelli,2023-06-09T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
526312,Coastal Village Llanelli,2023-06-09T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
526312,Coastal Village Llanelli,2023-06-09T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
526312,Coastal Village Llanelli,2023-06-09T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
526312,Coastal Village Llanelli,2023-06-09T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
526312,Coastal Village Llanelli,2023-06-09T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.47
526312,Coastal Village Llanelli,2023-06-09T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.77
526312,Coastal Village Llanelli,2023-06-09T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.44
526312,Coastal Village Llanelli,2023-06-09T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.5
526312,Coastal Village Llanelli,2023-06-09T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.8
526312,Coastal Village Llanelli,2023-06-09T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.3
526312,Coastal Village Llanelli,2023-06-09T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.1
526312,Coastal Village Llanelli,2023-06-09T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.23
526312,Coastal Village Llanelli,2023-06-09T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
526312,Coastal Village Llanelli,2023-06-09T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
526312,Coastal Village Llanelli,2023-06-09T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.91
526312,Coastal Village Llanelli,2023-06-09T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.89
526312,Coastal Village Llanelli,2023-06-09T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.6
526312,Coastal Village Llanelli,2023-06-09T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
526312,Coastal Village Llanelli,2023-06-09T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.5
526312,Coastal Village Llanelli,2023-06-09T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.8
526312,Coastal Village Llanelli,2023-06-09T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
526312,Coastal Village Llanelli,2023-06-09T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.72
526312,Coastal Village Llanelli,2023-06-09T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.2
526312,Coastal Village Llanelli,2023-06-09T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
526312,Coastal Village Llanelli,2023-06-09T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.98
526312,Coastal Village Llanelli,2023-06-09T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.94
526312,Coastal Village Llanelli,2023-06-09T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.71
526312,Coastal Village Llanelli,2023-06-09T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
526312,Coastal Village Llanelli,2023-06-09T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.5
526312,Coastal Village Llanelli,2023-06-09T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.5
526312,Coastal Village Llanelli,2023-06-09T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.2
526312,Coastal Village Llanelli,2023-06-09T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
526312,Coastal Village Llanelli,2023-06-09T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
526312,Coastal Village Llanelli,2023-06-09T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
526312,Coastal Village Llanelli,2023-06-09T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
526312,Coastal Village Llanelli,2023-06-09T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.77
526312,Coastal Village Llanelli,2023-06-09T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.28
526312,Coastal Village Llanelli,2023-06-09T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
526312,Coastal Village Llanelli,2023-06-09T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.9
526312,Coastal Village Llanelli,2023-06-09T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
526312,Coastal Village Llanelli,2023-06-09T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
526312,Coastal Village Llanelli,2023-06-09T00:30:00.000+00:00,transformer,,Temperature,C,32.5
526312,Coastal Village Llanelli,2023-06-09T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
526312,Coastal Village Llanelli,2023-06-09T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
526312,Coastal Village Llanelli,2023-06-09T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
526312,Coastal Village Llanelli,2023-06-09T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
526312,Coastal Village Llanelli,2023-06-09T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
526312,Coastal Village Llanelli,2023-06-09T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
526312,Coastal Village Llanelli,2023-06-09T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
526312,Coastal Village Llanelli,2023-06-09T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
526312,Coastal Village Llanelli,2023-06-09T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
526312,Coastal Village Llanelli,2023-06-09T00:30:00.000+00:00,busbar,,L3 Active Power,kW,20.36
526312,Coastal Village Llanelli,2023-06-09T00:30:00.000+00:00,busbar,,L2 Active Power,kW,13.37
526312,Coastal Village Llanelli,2023-06-09T00:30:00.000+00:00,busbar,,L1 Active Power,kW,14.04
526312,Coastal Village Llanelli,2023-06-09T00:30:00.000+00:00,busbar,,N Current (RMS),A,44.3
526312,Coastal Village Llanelli,2023-06-09T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
526312,Coastal Village Llanelli,2023-06-09T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
526312,Coastal Village Llanelli,2023-06-09T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
526312,Coastal Village Llanelli,2023-06-09T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
526312,Coastal Village Llanelli,2023-06-09T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
526312,Coastal Village Llanelli,2023-06-09T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
526312,Coastal Village Llanelli,2023-06-09T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.67
526312,Coastal Village Llanelli,2023-06-09T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.7
526312,Coastal Village Llanelli,2023-06-09T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.25
526312,Coastal Village Llanelli,2023-06-09T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.3
526312,Coastal Village Llanelli,2023-06-09T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.6
526312,Coastal Village Llanelli,2023-06-09T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.1
526312,Coastal Village Llanelli,2023-06-09T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
526312,Coastal Village Llanelli,2023-06-09T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.2
526312,Coastal Village Llanelli,2023-06-09T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
526312,Coastal Village Llanelli,2023-06-09T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
526312,Coastal Village Llanelli,2023-06-09T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.82
526312,Coastal Village Llanelli,2023-06-09T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.35
526312,Coastal Village Llanelli,2023-06-09T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.67
526312,Coastal Village Llanelli,2023-06-09T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
526312,Coastal Village Llanelli,2023-06-09T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
526312,Coastal Village Llanelli,2023-06-09T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.6
526312,Coastal Village Llanelli,2023-06-09T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
526312,Coastal Village Llanelli,2023-06-09T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.65
526312,Coastal Village Llanelli,2023-06-09T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.1
526312,Coastal Village Llanelli,2023-06-09T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
526312,Coastal Village Llanelli,2023-06-09T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.68
526312,Coastal Village Llanelli,2023-06-09T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.04
526312,Coastal Village Llanelli,2023-06-09T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.6
526312,Coastal Village Llanelli,2023-06-09T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
526312,Coastal Village Llanelli,2023-06-09T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.9
526312,Coastal Village Llanelli,2023-06-09T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
526312,Coastal Village Llanelli,2023-06-09T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.4
526312,Coastal Village Llanelli,2023-06-09T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
526312,Coastal Village Llanelli,2023-06-09T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
526312,Coastal Village Llanelli,2023-06-09T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
526312,Coastal Village Llanelli,2023-06-09T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.98
526312,Coastal Village Llanelli,2023-06-09T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.64
526312,Coastal Village Llanelli,2023-06-09T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.37
526312,Coastal Village Llanelli,2023-06-09T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
526312,Coastal Village Llanelli,2023-06-09T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.9
526312,Coastal Village Llanelli,2023-06-09T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
526312,Coastal Village Llanelli,2023-06-09T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
526312,Coastal Village Llanelli,2023-06-09T00:20:00.000+00:00,transformer,,Temperature,C,32.7
526312,Coastal Village Llanelli,2023-06-09T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
526312,Coastal Village Llanelli,2023-06-09T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
526312,Coastal Village Llanelli,2023-06-09T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
526312,Coastal Village Llanelli,2023-06-09T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
526312,Coastal Village Llanelli,2023-06-09T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
526312,Coastal Village Llanelli,2023-06-09T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
526312,Coastal Village Llanelli,2023-06-09T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
526312,Coastal Village Llanelli,2023-06-09T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
526312,Coastal Village Llanelli,2023-06-09T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
526312,Coastal Village Llanelli,2023-06-09T00:20:00.000+00:00,busbar,,L3 Active Power,kW,19.14
526312,Coastal Village Llanelli,2023-06-09T00:20:00.000+00:00,busbar,,L2 Active Power,kW,12.74
526312,Coastal Village Llanelli,2023-06-09T00:20:00.000+00:00,busbar,,L1 Active Power,kW,11.89
526312,Coastal Village Llanelli,2023-06-09T00:20:00.000+00:00,busbar,,N Current (RMS),A,44.6
526312,Coastal Village Llanelli,2023-06-09T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
526312,Coastal Village Llanelli,2023-06-09T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
526312,Coastal Village Llanelli,2023-06-09T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
526312,Coastal Village Llanelli,2023-06-09T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
526312,Coastal Village Llanelli,2023-06-09T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
526312,Coastal Village Llanelli,2023-06-09T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
526312,Coastal Village Llanelli,2023-06-09T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.32
526312,Coastal Village Llanelli,2023-06-09T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.44
526312,Coastal Village Llanelli,2023-06-09T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.55
526312,Coastal Village Llanelli,2023-06-09T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.4
526312,Coastal Village Llanelli,2023-06-09T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.1
526312,Coastal Village Llanelli,2023-06-09T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.4
526312,Coastal Village Llanelli,2023-06-09T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.6
526312,Coastal Village Llanelli,2023-06-09T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.15
526312,Coastal Village Llanelli,2023-06-09T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
526312,Coastal Village Llanelli,2023-06-09T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
526312,Coastal Village Llanelli,2023-06-09T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.86
526312,Coastal Village Llanelli,2023-06-09T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.51
526312,Coastal Village Llanelli,2023-06-09T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.74
526312,Coastal Village Llanelli,2023-06-09T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
526312,Coastal Village Llanelli,2023-06-09T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
526312,Coastal Village Llanelli,2023-06-09T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
526312,Coastal Village Llanelli,2023-06-09T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.7
526312,Coastal Village Llanelli,2023-06-09T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.05
526312,Coastal Village Llanelli,2023-06-09T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.14
526312,Coastal Village Llanelli,2023-06-09T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
526312,Coastal Village Llanelli,2023-06-09T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.05
526312,Coastal Village Llanelli,2023-06-09T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.93
526312,Coastal Village Llanelli,2023-06-09T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.2
526312,Coastal Village Llanelli,2023-06-09T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
526312,Coastal Village Llanelli,2023-06-09T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.8
526312,Coastal Village Llanelli,2023-06-09T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
526312,Coastal Village Llanelli,2023-06-09T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
526312,Coastal Village Llanelli,2023-06-09T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
526312,Coastal Village Llanelli,2023-06-09T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
526312,Coastal Village Llanelli,2023-06-09T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
526312,Coastal Village Llanelli,2023-06-09T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.1
526312,Coastal Village Llanelli,2023-06-09T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.59
526312,Coastal Village Llanelli,2023-06-09T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.46
526312,Coastal Village Llanelli,2023-06-09T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
526312,Coastal Village Llanelli,2023-06-09T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
526312,Coastal Village Llanelli,2023-06-09T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
526312,Coastal Village Llanelli,2023-06-09T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
526312,Coastal Village Llanelli,2023-06-09T00:10:00.000+00:00,transformer,,Temperature,C,32.8
526312,Coastal Village Llanelli,2023-06-09T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
526312,Coastal Village Llanelli,2023-06-09T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
526312,Coastal Village Llanelli,2023-06-09T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
526312,Coastal Village Llanelli,2023-06-09T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
526312,Coastal Village Llanelli,2023-06-09T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
526312,Coastal Village Llanelli,2023-06-09T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
526312,Coastal Village Llanelli,2023-06-09T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
526312,Coastal Village Llanelli,2023-06-09T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
526312,Coastal Village Llanelli,2023-06-09T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
526312,Coastal Village Llanelli,2023-06-09T00:10:00.000+00:00,busbar,,L3 Active Power,kW,19.34
526312,Coastal Village Llanelli,2023-06-09T00:10:00.000+00:00,busbar,,L2 Active Power,kW,11.47
526312,Coastal Village Llanelli,2023-06-09T00:10:00.000+00:00,busbar,,L1 Active Power,kW,11.94
526312,Coastal Village Llanelli,2023-06-09T00:10:00.000+00:00,busbar,,N Current (RMS),A,45.7
526312,Coastal Village Llanelli,2023-06-09T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
526312,Coastal Village Llanelli,2023-06-09T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
526312,Coastal Village Llanelli,2023-06-09T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
526312,Coastal Village Llanelli,2023-06-09T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
526312,Coastal Village Llanelli,2023-06-09T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
526312,Coastal Village Llanelli,2023-06-09T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
526312,Coastal Village Llanelli,2023-06-09T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.43
526312,Coastal Village Llanelli,2023-06-09T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.42
526312,Coastal Village Llanelli,2023-06-09T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.72
526312,Coastal Village Llanelli,2023-06-09T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.5
526312,Coastal Village Llanelli,2023-06-09T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.6
526312,Coastal Village Llanelli,2023-06-09T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.3
526312,Coastal Village Llanelli,2023-06-09T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.9
526312,Coastal Village Llanelli,2023-06-09T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.31
526312,Coastal Village Llanelli,2023-06-09T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.1
526312,Coastal Village Llanelli,2023-06-09T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
526312,Coastal Village Llanelli,2023-06-09T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.03
526312,Coastal Village Llanelli,2023-06-09T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.43
526312,Coastal Village Llanelli,2023-06-09T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.76
526312,Coastal Village Llanelli,2023-06-09T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
526312,Coastal Village Llanelli,2023-06-09T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
526312,Coastal Village Llanelli,2023-06-09T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.9
526312,Coastal Village Llanelli,2023-06-09T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
526312,Coastal Village Llanelli,2023-06-09T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.17
526312,Coastal Village Llanelli,2023-06-09T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.28
526312,Coastal Village Llanelli,2023-06-09T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
526312,Coastal Village Llanelli,2023-06-09T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.76
526312,Coastal Village Llanelli,2023-06-09T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.07
526312,Coastal Village Llanelli,2023-06-09T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.52
526312,Coastal Village Llanelli,2023-06-09T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
526312,Coastal Village Llanelli,2023-06-09T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.8
526312,Coastal Village Llanelli,2023-06-09T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
526312,Coastal Village Llanelli,2023-06-09T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.8
526312,Coastal Village Llanelli,2023-06-09T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
526312,Coastal Village Llanelli,2023-06-09T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
526312,Coastal Village Llanelli,2023-06-09T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
526312,Coastal Village Llanelli,2023-06-09T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.56
526312,Coastal Village Llanelli,2023-06-09T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.81
526312,Coastal Village Llanelli,2023-06-09T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.34
526312,Coastal Village Llanelli,2023-06-09T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
526312,Coastal Village Llanelli,2023-06-09T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.7
526312,Coastal Village Llanelli,2023-06-09T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
526312,Coastal Village Llanelli,2023-06-09T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
526312,Coastal Village Llanelli,2023-06-09T00:00:00.000+00:00,transformer,,Temperature,C,32.9
526312,Coastal Village Llanelli,2023-06-09T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
526312,Coastal Village Llanelli,2023-06-09T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
526312,Coastal Village Llanelli,2023-06-09T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
526312,Coastal Village Llanelli,2023-06-09T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
526312,Coastal Village Llanelli,2023-06-09T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
526312,Coastal Village Llanelli,2023-06-09T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
526312,Coastal Village Llanelli,2023-06-09T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
526312,Coastal Village Llanelli,2023-06-09T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
526312,Coastal Village Llanelli,2023-06-09T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
526312,Coastal Village Llanelli,2023-06-09T00:00:00.000+00:00,busbar,,L3 Active Power,kW,21.79
526312,Coastal Village Llanelli,2023-06-09T00:00:00.000+00:00,busbar,,L2 Active Power,kW,10.73
526312,Coastal Village Llanelli,2023-06-09T00:00:00.000+00:00,busbar,,L1 Active Power,kW,12.34
526312,Coastal Village Llanelli,2023-06-09T00:00:00.000+00:00,busbar,,N Current (RMS),A,53.2
526312,Coastal Village Llanelli,2023-06-09T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
526312,Coastal Village Llanelli,2023-06-09T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
526312,Coastal Village Llanelli,2023-06-09T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
526312,Coastal Village Llanelli,2023-06-11T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
526312,Coastal Village Llanelli,2023-06-11T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
526312,Coastal Village Llanelli,2023-06-11T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
526312,Coastal Village Llanelli,2023-06-11T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.48
526312,Coastal Village Llanelli,2023-06-11T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.64
526312,Coastal Village Llanelli,2023-06-11T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.73
526312,Coastal Village Llanelli,2023-06-11T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.5
526312,Coastal Village Llanelli,2023-06-11T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.5
526312,Coastal Village Llanelli,2023-06-11T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.8
526312,Coastal Village Llanelli,2023-06-11T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.1
526312,Coastal Village Llanelli,2023-06-11T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.29
526312,Coastal Village Llanelli,2023-06-11T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
526312,Coastal Village Llanelli,2023-06-11T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
526312,Coastal Village Llanelli,2023-06-11T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.03
526312,Coastal Village Llanelli,2023-06-11T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.89
526312,Coastal Village Llanelli,2023-06-11T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.96
526312,Coastal Village Llanelli,2023-06-11T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,35.7
526312,Coastal Village Llanelli,2023-06-11T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.9
526312,Coastal Village Llanelli,2023-06-11T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
526312,Coastal Village Llanelli,2023-06-11T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.6
526312,Coastal Village Llanelli,2023-06-11T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.6
526312,Coastal Village Llanelli,2023-06-11T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.16
526312,Coastal Village Llanelli,2023-06-11T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.76
526312,Coastal Village Llanelli,2023-06-11T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.19
526312,Coastal Village Llanelli,2023-06-11T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.5
526312,Coastal Village Llanelli,2023-06-11T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.84
526312,Coastal Village Llanelli,2023-06-11T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,38.6
526312,Coastal Village Llanelli,2023-06-11T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.0
526312,Coastal Village Llanelli,2023-06-11T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.0
526312,Coastal Village Llanelli,2023-06-11T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
526312,Coastal Village Llanelli,2023-06-11T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
526312,Coastal Village Llanelli,2023-06-11T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
526312,Coastal Village Llanelli,2023-06-11T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
526312,Coastal Village Llanelli,2023-06-11T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.56
526312,Coastal Village Llanelli,2023-06-11T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.72
526312,Coastal Village Llanelli,2023-06-11T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.46
526312,Coastal Village Llanelli,2023-06-11T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
526312,Coastal Village Llanelli,2023-06-11T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.9
526312,Coastal Village Llanelli,2023-06-11T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
526312,Coastal Village Llanelli,2023-06-11T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
526312,Coastal Village Llanelli,2023-06-11T23:50:00.000+00:00,transformer,,Temperature,C,33.7
526312,Coastal Village Llanelli,2023-06-11T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
526312,Coastal Village Llanelli,2023-06-11T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
526312,Coastal Village Llanelli,2023-06-11T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
526312,Coastal Village Llanelli,2023-06-11T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
526312,Coastal Village Llanelli,2023-06-11T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
526312,Coastal Village Llanelli,2023-06-11T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
526312,Coastal Village Llanelli,2023-06-11T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
526312,Coastal Village Llanelli,2023-06-11T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
526312,Coastal Village Llanelli,2023-06-11T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
526312,Coastal Village Llanelli,2023-06-11T23:50:00.000+00:00,busbar,,L3 Active Power,kW,24.26
526312,Coastal Village Llanelli,2023-06-11T23:50:00.000+00:00,busbar,,L2 Active Power,kW,13.75
526312,Coastal Village Llanelli,2023-06-11T23:50:00.000+00:00,busbar,,L1 Active Power,kW,19.0
526312,Coastal Village Llanelli,2023-06-11T23:50:00.000+00:00,busbar,,N Current (RMS),A,51.1
526312,Coastal Village Llanelli,2023-06-11T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
526312,Coastal Village Llanelli,2023-06-11T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
526312,Coastal Village Llanelli,2023-06-11T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
526312,Coastal Village Llanelli,2023-06-11T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
526312,Coastal Village Llanelli,2023-06-11T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
526312,Coastal Village Llanelli,2023-06-11T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
526312,Coastal Village Llanelli,2023-06-11T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.54
526312,Coastal Village Llanelli,2023-06-11T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.55
526312,Coastal Village Llanelli,2023-06-11T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.89
526312,Coastal Village Llanelli,2023-06-11T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.7
526312,Coastal Village Llanelli,2023-06-11T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.8
526312,Coastal Village Llanelli,2023-06-11T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.5
526312,Coastal Village Llanelli,2023-06-11T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.6
526312,Coastal Village Llanelli,2023-06-11T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.34
526312,Coastal Village Llanelli,2023-06-11T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
526312,Coastal Village Llanelli,2023-06-11T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
526312,Coastal Village Llanelli,2023-06-11T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.55
526312,Coastal Village Llanelli,2023-06-11T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.54
526312,Coastal Village Llanelli,2023-06-11T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.01
526312,Coastal Village Llanelli,2023-06-11T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,33.8
526312,Coastal Village Llanelli,2023-06-11T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.0
526312,Coastal Village Llanelli,2023-06-11T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.6
526312,Coastal Village Llanelli,2023-06-11T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.6
526312,Coastal Village Llanelli,2023-06-11T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.89
526312,Coastal Village Llanelli,2023-06-11T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.06
526312,Coastal Village Llanelli,2023-06-11T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.65
526312,Coastal Village Llanelli,2023-06-11T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.5
526312,Coastal Village Llanelli,2023-06-11T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.4
526312,Coastal Village Llanelli,2023-06-11T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.06
526312,Coastal Village Llanelli,2023-06-11T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.8
526312,Coastal Village Llanelli,2023-06-11T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.2
526312,Coastal Village Llanelli,2023-06-11T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.3
526312,Coastal Village Llanelli,2023-06-11T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
526312,Coastal Village Llanelli,2023-06-11T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
526312,Coastal Village Llanelli,2023-06-11T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
526312,Coastal Village Llanelli,2023-06-11T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
526312,Coastal Village Llanelli,2023-06-11T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.01
526312,Coastal Village Llanelli,2023-06-11T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.25
526312,Coastal Village Llanelli,2023-06-11T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.59
526312,Coastal Village Llanelli,2023-06-11T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
526312,Coastal Village Llanelli,2023-06-11T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.8
526312,Coastal Village Llanelli,2023-06-11T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
526312,Coastal Village Llanelli,2023-06-11T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
526312,Coastal Village Llanelli,2023-06-11T23:40:00.000+00:00,transformer,,Temperature,C,33.8
526312,Coastal Village Llanelli,2023-06-11T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
526312,Coastal Village Llanelli,2023-06-11T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
526312,Coastal Village Llanelli,2023-06-11T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
526312,Coastal Village Llanelli,2023-06-11T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
526312,Coastal Village Llanelli,2023-06-11T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
526312,Coastal Village Llanelli,2023-06-11T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
526312,Coastal Village Llanelli,2023-06-11T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
526312,Coastal Village Llanelli,2023-06-11T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
526312,Coastal Village Llanelli,2023-06-11T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
526312,Coastal Village Llanelli,2023-06-11T23:40:00.000+00:00,busbar,,L3 Active Power,kW,23.61
526312,Coastal Village Llanelli,2023-06-11T23:40:00.000+00:00,busbar,,L2 Active Power,kW,14.75
526312,Coastal Village Llanelli,2023-06-11T23:40:00.000+00:00,busbar,,L1 Active Power,kW,19.55
526312,Coastal Village Llanelli,2023-06-11T23:40:00.000+00:00,busbar,,N Current (RMS),A,45.6
526312,Coastal Village Llanelli,2023-06-11T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
526312,Coastal Village Llanelli,2023-06-11T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
526312,Coastal Village Llanelli,2023-06-11T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
526312,Coastal Village Llanelli,2023-06-11T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
526312,Coastal Village Llanelli,2023-06-11T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
526312,Coastal Village Llanelli,2023-06-11T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
526312,Coastal Village Llanelli,2023-06-11T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.43
526312,Coastal Village Llanelli,2023-06-11T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.59
526312,Coastal Village Llanelli,2023-06-11T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.62
526312,Coastal Village Llanelli,2023-06-11T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
526312,Coastal Village Llanelli,2023-06-11T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.5
526312,Coastal Village Llanelli,2023-06-11T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.6
526312,Coastal Village Llanelli,2023-06-11T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.1
526312,Coastal Village Llanelli,2023-06-11T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.38
526312,Coastal Village Llanelli,2023-06-11T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
526312,Coastal Village Llanelli,2023-06-11T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
526312,Coastal Village Llanelli,2023-06-11T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.37
526312,Coastal Village Llanelli,2023-06-11T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.29
526312,Coastal Village Llanelli,2023-06-11T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.82
526312,Coastal Village Llanelli,2023-06-11T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,35.6
526312,Coastal Village Llanelli,2023-06-11T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.3
526312,Coastal Village Llanelli,2023-06-11T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
526312,Coastal Village Llanelli,2023-06-11T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.8
526312,Coastal Village Llanelli,2023-06-11T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.99
526312,Coastal Village Llanelli,2023-06-11T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.03
526312,Coastal Village Llanelli,2023-06-11T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.79
526312,Coastal Village Llanelli,2023-06-11T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.76
526312,Coastal Village Llanelli,2023-06-11T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.35
