Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526312,Coastal Village Llanelli,2023-06-11T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.32
526312,Coastal Village Llanelli,2023-06-11T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.4
526312,Coastal Village Llanelli,2023-06-11T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.5
526312,Coastal Village Llanelli,2023-06-11T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.1
526312,Coastal Village Llanelli,2023-06-11T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.9
526312,Coastal Village Llanelli,2023-06-11T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
526312,Coastal Village Llanelli,2023-06-11T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
526312,Coastal Village Llanelli,2023-06-11T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
526312,Coastal Village Llanelli,2023-06-11T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.25
526312,Coastal Village Llanelli,2023-06-11T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.18
526312,Coastal Village Llanelli,2023-06-11T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.65
526312,Coastal Village Llanelli,2023-06-11T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
526312,Coastal Village Llanelli,2023-06-11T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.3
526312,Coastal Village Llanelli,2023-06-11T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
526312,Coastal Village Llanelli,2023-06-11T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
526312,Coastal Village Llanelli,2023-06-11T23:30:00.000+00:00,transformer,,Temperature,C,33.8
526312,Coastal Village Llanelli,2023-06-11T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
526312,Coastal Village Llanelli,2023-06-11T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
526312,Coastal Village Llanelli,2023-06-11T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
526312,Coastal Village Llanelli,2023-06-11T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
526312,Coastal Village Llanelli,2023-06-11T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
526312,Coastal Village Llanelli,2023-06-11T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
526312,Coastal Village Llanelli,2023-06-11T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
526312,Coastal Village Llanelli,2023-06-11T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
526312,Coastal Village Llanelli,2023-06-11T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
526312,Coastal Village Llanelli,2023-06-11T23:30:00.000+00:00,busbar,,L3 Active Power,kW,24.82
526312,Coastal Village Llanelli,2023-06-11T23:30:00.000+00:00,busbar,,L2 Active Power,kW,14.41
526312,Coastal Village Llanelli,2023-06-11T23:30:00.000+00:00,busbar,,L1 Active Power,kW,19.41
526312,Coastal Village Llanelli,2023-06-11T23:30:00.000+00:00,busbar,,N Current (RMS),A,51.1
526312,Coastal Village Llanelli,2023-06-11T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
526312,Coastal Village Llanelli,2023-06-11T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
526312,Coastal Village Llanelli,2023-06-11T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
526312,Coastal Village Llanelli,2023-06-11T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
526312,Coastal Village Llanelli,2023-06-11T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
526312,Coastal Village Llanelli,2023-06-11T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
526312,Coastal Village Llanelli,2023-06-11T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.35
526312,Coastal Village Llanelli,2023-06-11T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.66
526312,Coastal Village Llanelli,2023-06-11T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.67
526312,Coastal Village Llanelli,2023-06-11T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.8
526312,Coastal Village Llanelli,2023-06-11T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
526312,Coastal Village Llanelli,2023-06-11T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.8
526312,Coastal Village Llanelli,2023-06-11T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.0
526312,Coastal Village Llanelli,2023-06-11T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.29
526312,Coastal Village Llanelli,2023-06-11T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
526312,Coastal Village Llanelli,2023-06-11T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
526312,Coastal Village Llanelli,2023-06-11T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.22
526312,Coastal Village Llanelli,2023-06-11T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.27
526312,Coastal Village Llanelli,2023-06-11T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.01
526312,Coastal Village Llanelli,2023-06-11T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,35.7
526312,Coastal Village Llanelli,2023-06-11T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.6
526312,Coastal Village Llanelli,2023-06-11T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
526312,Coastal Village Llanelli,2023-06-11T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.6
526312,Coastal Village Llanelli,2023-06-11T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.93
526312,Coastal Village Llanelli,2023-06-11T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.95
526312,Coastal Village Llanelli,2023-06-11T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.16
526312,Coastal Village Llanelli,2023-06-11T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.56
526312,Coastal Village Llanelli,2023-06-11T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.19
526312,Coastal Village Llanelli,2023-06-11T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.14
526312,Coastal Village Llanelli,2023-06-11T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.4
526312,Coastal Village Llanelli,2023-06-11T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.8
526312,Coastal Village Llanelli,2023-06-11T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.8
526312,Coastal Village Llanelli,2023-06-11T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
526312,Coastal Village Llanelli,2023-06-11T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
526312,Coastal Village Llanelli,2023-06-11T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
526312,Coastal Village Llanelli,2023-06-11T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
526312,Coastal Village Llanelli,2023-06-11T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.12
526312,Coastal Village Llanelli,2023-06-11T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.33
526312,Coastal Village Llanelli,2023-06-11T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.68
526312,Coastal Village Llanelli,2023-06-11T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
526312,Coastal Village Llanelli,2023-06-11T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.2
526312,Coastal Village Llanelli,2023-06-11T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
526312,Coastal Village Llanelli,2023-06-11T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
526312,Coastal Village Llanelli,2023-06-11T23:20:00.000+00:00,transformer,,Temperature,C,33.8
526312,Coastal Village Llanelli,2023-06-11T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
526312,Coastal Village Llanelli,2023-06-11T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
526312,Coastal Village Llanelli,2023-06-11T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
526312,Coastal Village Llanelli,2023-06-11T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
526312,Coastal Village Llanelli,2023-06-11T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
526312,Coastal Village Llanelli,2023-06-11T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
526312,Coastal Village Llanelli,2023-06-11T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
526312,Coastal Village Llanelli,2023-06-11T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
526312,Coastal Village Llanelli,2023-06-11T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
526312,Coastal Village Llanelli,2023-06-11T23:20:00.000+00:00,busbar,,L3 Active Power,kW,24.25
526312,Coastal Village Llanelli,2023-06-11T23:20:00.000+00:00,busbar,,L2 Active Power,kW,16.45
526312,Coastal Village Llanelli,2023-06-11T23:20:00.000+00:00,busbar,,L1 Active Power,kW,20.5
526312,Coastal Village Llanelli,2023-06-11T23:20:00.000+00:00,busbar,,N Current (RMS),A,46.9
526312,Coastal Village Llanelli,2023-06-11T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
526312,Coastal Village Llanelli,2023-06-11T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
526312,Coastal Village Llanelli,2023-06-11T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
526312,Coastal Village Llanelli,2023-06-11T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
526312,Coastal Village Llanelli,2023-06-11T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
526312,Coastal Village Llanelli,2023-06-11T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
526312,Coastal Village Llanelli,2023-06-11T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.49
526312,Coastal Village Llanelli,2023-06-11T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.7
526312,Coastal Village Llanelli,2023-06-11T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.93
526312,Coastal Village Llanelli,2023-06-11T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.2
526312,Coastal Village Llanelli,2023-06-11T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.6
526312,Coastal Village Llanelli,2023-06-11T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.0
526312,Coastal Village Llanelli,2023-06-11T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.8
526312,Coastal Village Llanelli,2023-06-11T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.24
526312,Coastal Village Llanelli,2023-06-11T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
526312,Coastal Village Llanelli,2023-06-11T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
526312,Coastal Village Llanelli,2023-06-11T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.03
526312,Coastal Village Llanelli,2023-06-11T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.23
526312,Coastal Village Llanelli,2023-06-11T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.41
526312,Coastal Village Llanelli,2023-06-11T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,36.7
526312,Coastal Village Llanelli,2023-06-11T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.4
526312,Coastal Village Llanelli,2023-06-11T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
526312,Coastal Village Llanelli,2023-06-11T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.4
526312,Coastal Village Llanelli,2023-06-11T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.85
526312,Coastal Village Llanelli,2023-06-11T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.96
526312,Coastal Village Llanelli,2023-06-11T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.93
526312,Coastal Village Llanelli,2023-06-11T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.12
526312,Coastal Village Llanelli,2023-06-11T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.13
526312,Coastal Village Llanelli,2023-06-11T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.52
526312,Coastal Village Llanelli,2023-06-11T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.0
526312,Coastal Village Llanelli,2023-06-11T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.3
526312,Coastal Village Llanelli,2023-06-11T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.1
526312,Coastal Village Llanelli,2023-06-11T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.5
526312,Coastal Village Llanelli,2023-06-11T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
526312,Coastal Village Llanelli,2023-06-11T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
526312,Coastal Village Llanelli,2023-06-11T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
526312,Coastal Village Llanelli,2023-06-11T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.79
526312,Coastal Village Llanelli,2023-06-11T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.79
526312,Coastal Village Llanelli,2023-06-11T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.84
526312,Coastal Village Llanelli,2023-06-11T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
526312,Coastal Village Llanelli,2023-06-11T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.7
526312,Coastal Village Llanelli,2023-06-11T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
526312,Coastal Village Llanelli,2023-06-11T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
526312,Coastal Village Llanelli,2023-06-11T23:10:00.000+00:00,transformer,,Temperature,C,33.8
526312,Coastal Village Llanelli,2023-06-11T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
526312,Coastal Village Llanelli,2023-06-11T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
526312,Coastal Village Llanelli,2023-06-11T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
526312,Coastal Village Llanelli,2023-06-11T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
526312,Coastal Village Llanelli,2023-06-11T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
526312,Coastal Village Llanelli,2023-06-11T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
526312,Coastal Village Llanelli,2023-06-11T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
526312,Coastal Village Llanelli,2023-06-11T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
526312,Coastal Village Llanelli,2023-06-11T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
526312,Coastal Village Llanelli,2023-06-11T23:10:00.000+00:00,busbar,,L3 Active Power,kW,27.43
526312,Coastal Village Llanelli,2023-06-11T23:10:00.000+00:00,busbar,,L2 Active Power,kW,17.85
526312,Coastal Village Llanelli,2023-06-11T23:10:00.000+00:00,busbar,,L1 Active Power,kW,21.71
526312,Coastal Village Llanelli,2023-06-11T23:10:00.000+00:00,busbar,,N Current (RMS),A,52.5
526312,Coastal Village Llanelli,2023-06-11T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
526312,Coastal Village Llanelli,2023-06-11T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
526312,Coastal Village Llanelli,2023-06-11T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
526312,Coastal Village Llanelli,2023-06-11T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
526312,Coastal Village Llanelli,2023-06-11T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
526312,Coastal Village Llanelli,2023-06-11T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
526312,Coastal Village Llanelli,2023-06-11T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.47
526312,Coastal Village Llanelli,2023-06-11T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.56
526312,Coastal Village Llanelli,2023-06-11T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.55
526312,Coastal Village Llanelli,2023-06-11T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.1
526312,Coastal Village Llanelli,2023-06-11T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.7
526312,Coastal Village Llanelli,2023-06-11T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.5
526312,Coastal Village Llanelli,2023-06-11T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.0
526312,Coastal Village Llanelli,2023-06-11T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.29
526312,Coastal Village Llanelli,2023-06-11T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
526312,Coastal Village Llanelli,2023-06-11T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
526312,Coastal Village Llanelli,2023-06-11T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.22
526312,Coastal Village Llanelli,2023-06-11T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.1
526312,Coastal Village Llanelli,2023-06-11T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.61
526312,Coastal Village Llanelli,2023-06-11T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,36.1
526312,Coastal Village Llanelli,2023-06-11T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.8
526312,Coastal Village Llanelli,2023-06-11T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.5
526312,Coastal Village Llanelli,2023-06-11T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.3
526312,Coastal Village Llanelli,2023-06-11T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.75
526312,Coastal Village Llanelli,2023-06-11T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.14
526312,Coastal Village Llanelli,2023-06-11T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
526312,Coastal Village Llanelli,2023-06-11T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.33
526312,Coastal Village Llanelli,2023-06-11T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.56
526312,Coastal Village Llanelli,2023-06-11T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.78
526312,Coastal Village Llanelli,2023-06-11T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.3
526312,Coastal Village Llanelli,2023-06-11T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.6
526312,Coastal Village Llanelli,2023-06-11T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.5
526312,Coastal Village Llanelli,2023-06-11T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.0
526312,Coastal Village Llanelli,2023-06-11T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
526312,Coastal Village Llanelli,2023-06-11T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
526312,Coastal Village Llanelli,2023-06-11T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
526312,Coastal Village Llanelli,2023-06-11T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.33
526312,Coastal Village Llanelli,2023-06-11T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.52
526312,Coastal Village Llanelli,2023-06-11T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.67
526312,Coastal Village Llanelli,2023-06-11T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
526312,Coastal Village Llanelli,2023-06-11T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.6
526312,Coastal Village Llanelli,2023-06-11T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
526312,Coastal Village Llanelli,2023-06-11T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
526312,Coastal Village Llanelli,2023-06-11T23:00:00.000+00:00,transformer,,Temperature,C,33.9
526312,Coastal Village Llanelli,2023-06-11T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
526312,Coastal Village Llanelli,2023-06-11T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
526312,Coastal Village Llanelli,2023-06-11T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
526312,Coastal Village Llanelli,2023-06-11T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
526312,Coastal Village Llanelli,2023-06-11T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
526312,Coastal Village Llanelli,2023-06-11T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
526312,Coastal Village Llanelli,2023-06-11T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
526312,Coastal Village Llanelli,2023-06-11T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
526312,Coastal Village Llanelli,2023-06-11T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
526312,Coastal Village Llanelli,2023-06-11T23:00:00.000+00:00,busbar,,L3 Active Power,kW,27.36
526312,Coastal Village Llanelli,2023-06-11T23:00:00.000+00:00,busbar,,L2 Active Power,kW,15.74
526312,Coastal Village Llanelli,2023-06-11T23:00:00.000+00:00,busbar,,L1 Active Power,kW,21.6
526312,Coastal Village Llanelli,2023-06-11T23:00:00.000+00:00,busbar,,N Current (RMS),A,57.2
526312,Coastal Village Llanelli,2023-06-11T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
526312,Coastal Village Llanelli,2023-06-11T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
526312,Coastal Village Llanelli,2023-06-11T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
526312,Coastal Village Llanelli,2023-06-11T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
526312,Coastal Village Llanelli,2023-06-11T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
526312,Coastal Village Llanelli,2023-06-11T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.77
526312,Coastal Village Llanelli,2023-06-11T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.35
526312,Coastal Village Llanelli,2023-06-11T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.57
526312,Coastal Village Llanelli,2023-06-11T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.51
526312,Coastal Village Llanelli,2023-06-11T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.5
526312,Coastal Village Llanelli,2023-06-11T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
526312,Coastal Village Llanelli,2023-06-11T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.6
526312,Coastal Village Llanelli,2023-06-11T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.8
526312,Coastal Village Llanelli,2023-06-11T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.22
526312,Coastal Village Llanelli,2023-06-11T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
526312,Coastal Village Llanelli,2023-06-11T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
526312,Coastal Village Llanelli,2023-06-11T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.05
526312,Coastal Village Llanelli,2023-06-11T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.07
526312,Coastal Village Llanelli,2023-06-11T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.72
526312,Coastal Village Llanelli,2023-06-11T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,36.4
526312,Coastal Village Llanelli,2023-06-11T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
526312,Coastal Village Llanelli,2023-06-11T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
526312,Coastal Village Llanelli,2023-06-11T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.9
526312,Coastal Village Llanelli,2023-06-11T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.87
526312,Coastal Village Llanelli,2023-06-11T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.18
526312,Coastal Village Llanelli,2023-06-11T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.75
526312,Coastal Village Llanelli,2023-06-11T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.6
526312,Coastal Village Llanelli,2023-06-11T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.44
526312,Coastal Village Llanelli,2023-06-11T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.62
526312,Coastal Village Llanelli,2023-06-11T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.0
526312,Coastal Village Llanelli,2023-06-11T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.1
526312,Coastal Village Llanelli,2023-06-11T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.0
526312,Coastal Village Llanelli,2023-06-11T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.2
526312,Coastal Village Llanelli,2023-06-11T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
526312,Coastal Village Llanelli,2023-06-11T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
526312,Coastal Village Llanelli,2023-06-11T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
526312,Coastal Village Llanelli,2023-06-11T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.06
526312,Coastal Village Llanelli,2023-06-11T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.99
526312,Coastal Village Llanelli,2023-06-11T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.73
526312,Coastal Village Llanelli,2023-06-11T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.0
526312,Coastal Village Llanelli,2023-06-11T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.9
526312,Coastal Village Llanelli,2023-06-11T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
526312,Coastal Village Llanelli,2023-06-11T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
526312,Coastal Village Llanelli,2023-06-11T22:50:00.000+00:00,transformer,,Temperature,C,33.9
526312,Coastal Village Llanelli,2023-06-11T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
526312,Coastal Village Llanelli,2023-06-11T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
526312,Coastal Village Llanelli,2023-06-11T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
526312,Coastal Village Llanelli,2023-06-11T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
526312,Coastal Village Llanelli,2023-06-11T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
526312,Coastal Village Llanelli,2023-06-11T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
526312,Coastal Village Llanelli,2023-06-11T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
526312,Coastal Village Llanelli,2023-06-11T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
526312,Coastal Village Llanelli,2023-06-11T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
526312,Coastal Village Llanelli,2023-06-11T22:50:00.000+00:00,busbar,,L3 Active Power,kW,29.05
526312,Coastal Village Llanelli,2023-06-11T22:50:00.000+00:00,busbar,,L2 Active Power,kW,16.07
526312,Coastal Village Llanelli,2023-06-11T22:50:00.000+00:00,busbar,,L1 Active Power,kW,20.58
526312,Coastal Village Llanelli,2023-06-11T22:50:00.000+00:00,busbar,,N Current (RMS),A,61.0
526312,Coastal Village Llanelli,2023-06-11T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.3
526312,Coastal Village Llanelli,2023-06-11T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
526312,Coastal Village Llanelli,2023-06-11T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
526312,Coastal Village Llanelli,2023-06-11T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
526312,Coastal Village Llanelli,2023-06-11T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
526312,Coastal Village Llanelli,2023-06-11T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
526312,Coastal Village Llanelli,2023-06-11T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.58
526312,Coastal Village Llanelli,2023-06-11T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.54
526312,Coastal Village Llanelli,2023-06-11T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.57
526312,Coastal Village Llanelli,2023-06-11T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.0
526312,Coastal Village Llanelli,2023-06-11T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.0
526312,Coastal Village Llanelli,2023-06-11T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.5
526312,Coastal Village Llanelli,2023-06-11T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.8
526312,Coastal Village Llanelli,2023-06-11T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.24
526312,Coastal Village Llanelli,2023-06-11T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
526312,Coastal Village Llanelli,2023-06-11T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
526312,Coastal Village Llanelli,2023-06-11T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.04
526312,Coastal Village Llanelli,2023-06-11T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.5
526312,Coastal Village Llanelli,2023-06-11T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.67
526312,Coastal Village Llanelli,2023-06-11T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,36.2
526312,Coastal Village Llanelli,2023-06-11T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
526312,Coastal Village Llanelli,2023-06-11T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.7
526312,Coastal Village Llanelli,2023-06-11T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.8
526312,Coastal Village Llanelli,2023-06-11T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.98
526312,Coastal Village Llanelli,2023-06-11T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.19
526312,Coastal Village Llanelli,2023-06-11T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.96
526312,Coastal Village Llanelli,2023-06-11T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.89
526312,Coastal Village Llanelli,2023-06-11T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.73
526312,Coastal Village Llanelli,2023-06-11T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.73
526312,Coastal Village Llanelli,2023-06-11T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,37.0
526312,Coastal Village Llanelli,2023-06-11T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.2
526312,Coastal Village Llanelli,2023-06-11T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.2
526312,Coastal Village Llanelli,2023-06-11T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.0
526312,Coastal Village Llanelli,2023-06-11T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
526312,Coastal Village Llanelli,2023-06-11T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
526312,Coastal Village Llanelli,2023-06-11T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
526312,Coastal Village Llanelli,2023-06-11T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.9
526312,Coastal Village Llanelli,2023-06-11T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.83
526312,Coastal Village Llanelli,2023-06-11T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.16
526312,Coastal Village Llanelli,2023-06-11T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.0
526312,Coastal Village Llanelli,2023-06-11T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.2
526312,Coastal Village Llanelli,2023-06-11T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
526312,Coastal Village Llanelli,2023-06-11T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
526312,Coastal Village Llanelli,2023-06-11T22:40:00.000+00:00,transformer,,Temperature,C,33.9
526312,Coastal Village Llanelli,2023-06-11T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
526312,Coastal Village Llanelli,2023-06-11T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
526312,Coastal Village Llanelli,2023-06-11T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
526312,Coastal Village Llanelli,2023-06-11T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
526312,Coastal Village Llanelli,2023-06-11T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
526312,Coastal Village Llanelli,2023-06-11T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
526312,Coastal Village Llanelli,2023-06-11T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
526312,Coastal Village Llanelli,2023-06-11T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
526312,Coastal Village Llanelli,2023-06-11T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
526312,Coastal Village Llanelli,2023-06-11T22:40:00.000+00:00,busbar,,L3 Active Power,kW,31.41
526312,Coastal Village Llanelli,2023-06-11T22:40:00.000+00:00,busbar,,L2 Active Power,kW,17.61
526312,Coastal Village Llanelli,2023-06-11T22:40:00.000+00:00,busbar,,L1 Active Power,kW,21.14
526312,Coastal Village Llanelli,2023-06-11T22:40:00.000+00:00,busbar,,N Current (RMS),A,64.2
526312,Coastal Village Llanelli,2023-06-11T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.6
526312,Coastal Village Llanelli,2023-06-11T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
526312,Coastal Village Llanelli,2023-06-11T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
526312,Coastal Village Llanelli,2023-06-11T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
526312,Coastal Village Llanelli,2023-06-11T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
526312,Coastal Village Llanelli,2023-06-11T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
526312,Coastal Village Llanelli,2023-06-11T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.48
526312,Coastal Village Llanelli,2023-06-11T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.53
526312,Coastal Village Llanelli,2023-06-11T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.75
526312,Coastal Village Llanelli,2023-06-11T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.4
526312,Coastal Village Llanelli,2023-06-11T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.7
526312,Coastal Village Llanelli,2023-06-11T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.4
526312,Coastal Village Llanelli,2023-06-11T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.1
526312,Coastal Village Llanelli,2023-06-11T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.25
526312,Coastal Village Llanelli,2023-06-11T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
526312,Coastal Village Llanelli,2023-06-11T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
526312,Coastal Village Llanelli,2023-06-11T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.22
526312,Coastal Village Llanelli,2023-06-11T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.27
526312,Coastal Village Llanelli,2023-06-11T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.64
526312,Coastal Village Llanelli,2023-06-11T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,37.9
526312,Coastal Village Llanelli,2023-06-11T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.8
526312,Coastal Village Llanelli,2023-06-11T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
526312,Coastal Village Llanelli,2023-06-11T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.5
526312,Coastal Village Llanelli,2023-06-11T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.73
526312,Coastal Village Llanelli,2023-06-11T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.16
526312,Coastal Village Llanelli,2023-06-11T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
526312,Coastal Village Llanelli,2023-06-11T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.34
526312,Coastal Village Llanelli,2023-06-11T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.66
526312,Coastal Village Llanelli,2023-06-11T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.93
526312,Coastal Village Llanelli,2023-06-11T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,37.4
526312,Coastal Village Llanelli,2023-06-11T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.4
526312,Coastal Village Llanelli,2023-06-11T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.8
526312,Coastal Village Llanelli,2023-06-11T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.2
526312,Coastal Village Llanelli,2023-06-11T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
526312,Coastal Village Llanelli,2023-06-11T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
526312,Coastal Village Llanelli,2023-06-11T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
526312,Coastal Village Llanelli,2023-06-11T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.4
526312,Coastal Village Llanelli,2023-06-11T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.55
526312,Coastal Village Llanelli,2023-06-11T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.3
526312,Coastal Village Llanelli,2023-06-11T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.7
526312,Coastal Village Llanelli,2023-06-11T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.4
526312,Coastal Village Llanelli,2023-06-11T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
526312,Coastal Village Llanelli,2023-06-11T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
526312,Coastal Village Llanelli,2023-06-11T22:30:00.000+00:00,transformer,,Temperature,C,33.9
526312,Coastal Village Llanelli,2023-06-11T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
526312,Coastal Village Llanelli,2023-06-11T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
526312,Coastal Village Llanelli,2023-06-11T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
526312,Coastal Village Llanelli,2023-06-11T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
526312,Coastal Village Llanelli,2023-06-11T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
526312,Coastal Village Llanelli,2023-06-11T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
526312,Coastal Village Llanelli,2023-06-11T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
526312,Coastal Village Llanelli,2023-06-11T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
526312,Coastal Village Llanelli,2023-06-11T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
526312,Coastal Village Llanelli,2023-06-11T22:30:00.000+00:00,busbar,,L3 Active Power,kW,31.45
526312,Coastal Village Llanelli,2023-06-11T22:30:00.000+00:00,busbar,,L2 Active Power,kW,16.0
526312,Coastal Village Llanelli,2023-06-11T22:30:00.000+00:00,busbar,,L1 Active Power,kW,21.62
526312,Coastal Village Llanelli,2023-06-11T22:30:00.000+00:00,busbar,,N Current (RMS),A,67.2
526312,Coastal Village Llanelli,2023-06-11T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.2
526312,Coastal Village Llanelli,2023-06-11T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
526312,Coastal Village Llanelli,2023-06-11T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
526312,Coastal Village Llanelli,2023-06-11T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
526312,Coastal Village Llanelli,2023-06-11T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
526312,Coastal Village Llanelli,2023-06-11T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
526312,Coastal Village Llanelli,2023-06-11T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.81
526312,Coastal Village Llanelli,2023-06-11T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.71
526312,Coastal Village Llanelli,2023-06-11T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.95
526312,Coastal Village Llanelli,2023-06-11T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
526312,Coastal Village Llanelli,2023-06-11T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.5
526312,Coastal Village Llanelli,2023-06-11T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.0
526312,Coastal Village Llanelli,2023-06-11T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.9
526312,Coastal Village Llanelli,2023-06-11T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.41
526312,Coastal Village Llanelli,2023-06-11T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
526312,Coastal Village Llanelli,2023-06-11T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
526312,Coastal Village Llanelli,2023-06-11T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.36
526312,Coastal Village Llanelli,2023-06-11T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.86
526312,Coastal Village Llanelli,2023-06-11T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.86
526312,Coastal Village Llanelli,2023-06-11T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,38.5
526312,Coastal Village Llanelli,2023-06-11T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.3
526312,Coastal Village Llanelli,2023-06-11T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
526312,Coastal Village Llanelli,2023-06-11T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.4
526312,Coastal Village Llanelli,2023-06-11T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.83
526312,Coastal Village Llanelli,2023-06-11T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.07
526312,Coastal Village Llanelli,2023-06-11T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.82
526312,Coastal Village Llanelli,2023-06-11T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.1
526312,Coastal Village Llanelli,2023-06-11T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.8
526312,Coastal Village Llanelli,2023-06-11T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.86
526312,Coastal Village Llanelli,2023-06-11T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,39.4
526312,Coastal Village Llanelli,2023-06-11T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.6
526312,Coastal Village Llanelli,2023-06-11T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.8
526312,Coastal Village Llanelli,2023-06-11T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.2
526312,Coastal Village Llanelli,2023-06-11T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
526312,Coastal Village Llanelli,2023-06-11T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
526312,Coastal Village Llanelli,2023-06-11T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
526312,Coastal Village Llanelli,2023-06-11T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.35
526312,Coastal Village Llanelli,2023-06-11T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.93
526312,Coastal Village Llanelli,2023-06-11T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.57
526312,Coastal Village Llanelli,2023-06-11T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
526312,Coastal Village Llanelli,2023-06-11T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.0
526312,Coastal Village Llanelli,2023-06-11T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
526312,Coastal Village Llanelli,2023-06-11T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
526312,Coastal Village Llanelli,2023-06-11T22:20:00.000+00:00,transformer,,Temperature,C,33.9
526312,Coastal Village Llanelli,2023-06-11T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
526312,Coastal Village Llanelli,2023-06-11T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
526312,Coastal Village Llanelli,2023-06-11T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
526312,Coastal Village Llanelli,2023-06-11T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
526312,Coastal Village Llanelli,2023-06-11T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
526312,Coastal Village Llanelli,2023-06-11T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
526312,Coastal Village Llanelli,2023-06-11T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
526312,Coastal Village Llanelli,2023-06-11T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
526312,Coastal Village Llanelli,2023-06-11T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
526312,Coastal Village Llanelli,2023-06-11T22:20:00.000+00:00,busbar,,L3 Active Power,kW,29.62
526312,Coastal Village Llanelli,2023-06-11T22:20:00.000+00:00,busbar,,L2 Active Power,kW,18.3
526312,Coastal Village Llanelli,2023-06-11T22:20:00.000+00:00,busbar,,L1 Active Power,kW,22.24
526312,Coastal Village Llanelli,2023-06-11T22:20:00.000+00:00,busbar,,N Current (RMS),A,58.8
526312,Coastal Village Llanelli,2023-06-11T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.3
526312,Coastal Village Llanelli,2023-06-11T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
526312,Coastal Village Llanelli,2023-06-11T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
526312,Coastal Village Llanelli,2023-06-11T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
526312,Coastal Village Llanelli,2023-06-11T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
526312,Coastal Village Llanelli,2023-06-11T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
526312,Coastal Village Llanelli,2023-06-11T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.51
526312,Coastal Village Llanelli,2023-06-11T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.78
526312,Coastal Village Llanelli,2023-06-11T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.04
526312,Coastal Village Llanelli,2023-06-11T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
526312,Coastal Village Llanelli,2023-06-11T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.5
526312,Coastal Village Llanelli,2023-06-11T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.3
526312,Coastal Village Llanelli,2023-06-11T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.4
526312,Coastal Village Llanelli,2023-06-11T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.01
526312,Coastal Village Llanelli,2023-06-11T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.75
526312,Coastal Village Llanelli,2023-06-11T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.26
526312,Coastal Village Llanelli,2023-06-11T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.27
526312,Coastal Village Llanelli,2023-06-11T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.71
526312,Coastal Village Llanelli,2023-06-11T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.63
526312,Coastal Village Llanelli,2023-06-11T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,31.9
526312,Coastal Village Llanelli,2023-06-11T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.5
526312,Coastal Village Llanelli,2023-06-11T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.6
526312,Coastal Village Llanelli,2023-06-11T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.0
526312,Coastal Village Llanelli,2023-06-11T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.77
526312,Coastal Village Llanelli,2023-06-11T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.43
526312,Coastal Village Llanelli,2023-06-11T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.06
526312,Coastal Village Llanelli,2023-06-11T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.86
526312,Coastal Village Llanelli,2023-06-11T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.93
526312,Coastal Village Llanelli,2023-06-11T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.63
526312,Coastal Village Llanelli,2023-06-11T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,50.6
526312,Coastal Village Llanelli,2023-06-11T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,79.1
526312,Coastal Village Llanelli,2023-06-11T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.9
526312,Coastal Village Llanelli,2023-06-11T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.1
526312,Coastal Village Llanelli,2023-06-11T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
526312,Coastal Village Llanelli,2023-06-11T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
526312,Coastal Village Llanelli,2023-06-11T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
526312,Coastal Village Llanelli,2023-06-11T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.28
526312,Coastal Village Llanelli,2023-06-11T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.62
526312,Coastal Village Llanelli,2023-06-11T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.54
526312,Coastal Village Llanelli,2023-06-11T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
526312,Coastal Village Llanelli,2023-06-11T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.5
526312,Coastal Village Llanelli,2023-06-11T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
526312,Coastal Village Llanelli,2023-06-11T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
526312,Coastal Village Llanelli,2023-06-11T22:10:00.000+00:00,transformer,,Temperature,C,33.9
526312,Coastal Village Llanelli,2023-06-11T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
526312,Coastal Village Llanelli,2023-06-11T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
526312,Coastal Village Llanelli,2023-06-11T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
526312,Coastal Village Llanelli,2023-06-11T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
526312,Coastal Village Llanelli,2023-06-11T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
526312,Coastal Village Llanelli,2023-06-11T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
526312,Coastal Village Llanelli,2023-06-11T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
526312,Coastal Village Llanelli,2023-06-11T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
526312,Coastal Village Llanelli,2023-06-11T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
526312,Coastal Village Llanelli,2023-06-11T22:10:00.000+00:00,busbar,,L3 Active Power,kW,33.93
526312,Coastal Village Llanelli,2023-06-11T22:10:00.000+00:00,busbar,,L2 Active Power,kW,20.04
526312,Coastal Village Llanelli,2023-06-11T22:10:00.000+00:00,busbar,,L1 Active Power,kW,25.84
526312,Coastal Village Llanelli,2023-06-11T22:10:00.000+00:00,busbar,,N Current (RMS),A,71.6
