Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526312,Coastal Village Llanelli,2023-06-11T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.5
526312,Coastal Village Llanelli,2023-06-11T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
526312,Coastal Village Llanelli,2023-06-11T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
526312,Coastal Village Llanelli,2023-06-11T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
526312,Coastal Village Llanelli,2023-06-11T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
526312,Coastal Village Llanelli,2023-06-11T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
526312,Coastal Village Llanelli,2023-06-11T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.6
526312,Coastal Village Llanelli,2023-06-11T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.79
526312,Coastal Village Llanelli,2023-06-11T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.09
526312,Coastal Village Llanelli,2023-06-11T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.1
526312,Coastal Village Llanelli,2023-06-11T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.1
526312,Coastal Village Llanelli,2023-06-11T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.4
526312,Coastal Village Llanelli,2023-06-11T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.6
526312,Coastal Village Llanelli,2023-06-11T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.28
526312,Coastal Village Llanelli,2023-06-11T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
526312,Coastal Village Llanelli,2023-06-11T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
526312,Coastal Village Llanelli,2023-06-11T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.57
526312,Coastal Village Llanelli,2023-06-11T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.94
526312,Coastal Village Llanelli,2023-06-11T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.22
526312,Coastal Village Llanelli,2023-06-11T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.7
526312,Coastal Village Llanelli,2023-06-11T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.1
526312,Coastal Village Llanelli,2023-06-11T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.3
526312,Coastal Village Llanelli,2023-06-11T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.0
526312,Coastal Village Llanelli,2023-06-11T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.9
526312,Coastal Village Llanelli,2023-06-11T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.47
526312,Coastal Village Llanelli,2023-06-11T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
526312,Coastal Village Llanelli,2023-06-11T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.27
526312,Coastal Village Llanelli,2023-06-11T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.0
526312,Coastal Village Llanelli,2023-06-11T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.78
526312,Coastal Village Llanelli,2023-06-11T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,33.3
526312,Coastal Village Llanelli,2023-06-11T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.8
526312,Coastal Village Llanelli,2023-06-11T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.4
526312,Coastal Village Llanelli,2023-06-11T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.8
526312,Coastal Village Llanelli,2023-06-11T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
526312,Coastal Village Llanelli,2023-06-11T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
526312,Coastal Village Llanelli,2023-06-11T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
526312,Coastal Village Llanelli,2023-06-11T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.92
526312,Coastal Village Llanelli,2023-06-11T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.63
526312,Coastal Village Llanelli,2023-06-11T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.7
526312,Coastal Village Llanelli,2023-06-11T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
526312,Coastal Village Llanelli,2023-06-11T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.1
526312,Coastal Village Llanelli,2023-06-11T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
526312,Coastal Village Llanelli,2023-06-11T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
526312,Coastal Village Llanelli,2023-06-11T22:00:00.000+00:00,transformer,,Temperature,C,33.9
526312,Coastal Village Llanelli,2023-06-11T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
526312,Coastal Village Llanelli,2023-06-11T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
526312,Coastal Village Llanelli,2023-06-11T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
526312,Coastal Village Llanelli,2023-06-11T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
526312,Coastal Village Llanelli,2023-06-11T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
526312,Coastal Village Llanelli,2023-06-11T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
526312,Coastal Village Llanelli,2023-06-11T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
526312,Coastal Village Llanelli,2023-06-11T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
526312,Coastal Village Llanelli,2023-06-11T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
526312,Coastal Village Llanelli,2023-06-11T22:00:00.000+00:00,busbar,,L3 Active Power,kW,30.36
526312,Coastal Village Llanelli,2023-06-11T22:00:00.000+00:00,busbar,,L2 Active Power,kW,20.36
526312,Coastal Village Llanelli,2023-06-11T22:00:00.000+00:00,busbar,,L1 Active Power,kW,26.79
526312,Coastal Village Llanelli,2023-06-11T22:00:00.000+00:00,busbar,,N Current (RMS),A,56.3
526312,Coastal Village Llanelli,2023-06-11T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
526312,Coastal Village Llanelli,2023-06-11T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
526312,Coastal Village Llanelli,2023-06-11T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
526312,Coastal Village Llanelli,2023-06-11T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
526312,Coastal Village Llanelli,2023-06-11T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
526312,Coastal Village Llanelli,2023-06-11T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.77
526312,Coastal Village Llanelli,2023-06-11T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.93
526312,Coastal Village Llanelli,2023-06-11T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.9
526312,Coastal Village Llanelli,2023-06-11T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.02
526312,Coastal Village Llanelli,2023-06-11T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
526312,Coastal Village Llanelli,2023-06-11T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.5
526312,Coastal Village Llanelli,2023-06-11T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.9
526312,Coastal Village Llanelli,2023-06-11T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.7
526312,Coastal Village Llanelli,2023-06-11T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.81
526312,Coastal Village Llanelli,2023-06-11T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
526312,Coastal Village Llanelli,2023-06-11T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
526312,Coastal Village Llanelli,2023-06-11T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.23
526312,Coastal Village Llanelli,2023-06-11T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.48
526312,Coastal Village Llanelli,2023-06-11T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.07
526312,Coastal Village Llanelli,2023-06-11T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,36.6
526312,Coastal Village Llanelli,2023-06-11T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
526312,Coastal Village Llanelli,2023-06-11T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.8
526312,Coastal Village Llanelli,2023-06-11T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.6
526312,Coastal Village Llanelli,2023-06-11T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.72
526312,Coastal Village Llanelli,2023-06-11T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.41
526312,Coastal Village Llanelli,2023-06-11T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
526312,Coastal Village Llanelli,2023-06-11T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.15
526312,Coastal Village Llanelli,2023-06-11T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.41
526312,Coastal Village Llanelli,2023-06-11T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.33
526312,Coastal Village Llanelli,2023-06-11T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,45.0
526312,Coastal Village Llanelli,2023-06-11T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.4
526312,Coastal Village Llanelli,2023-06-11T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.2
526312,Coastal Village Llanelli,2023-06-11T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.2
526312,Coastal Village Llanelli,2023-06-11T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
526312,Coastal Village Llanelli,2023-06-11T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
526312,Coastal Village Llanelli,2023-06-11T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
526312,Coastal Village Llanelli,2023-06-11T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.12
526312,Coastal Village Llanelli,2023-06-11T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.34
526312,Coastal Village Llanelli,2023-06-11T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.73
526312,Coastal Village Llanelli,2023-06-11T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
526312,Coastal Village Llanelli,2023-06-11T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.6
526312,Coastal Village Llanelli,2023-06-11T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
526312,Coastal Village Llanelli,2023-06-11T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
526312,Coastal Village Llanelli,2023-06-11T21:50:00.000+00:00,transformer,,Temperature,C,34.0
526312,Coastal Village Llanelli,2023-06-11T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
526312,Coastal Village Llanelli,2023-06-11T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
526312,Coastal Village Llanelli,2023-06-11T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
526312,Coastal Village Llanelli,2023-06-11T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
526312,Coastal Village Llanelli,2023-06-11T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
526312,Coastal Village Llanelli,2023-06-11T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
526312,Coastal Village Llanelli,2023-06-11T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
526312,Coastal Village Llanelli,2023-06-11T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
526312,Coastal Village Llanelli,2023-06-11T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
526312,Coastal Village Llanelli,2023-06-11T21:50:00.000+00:00,busbar,,L3 Active Power,kW,33.43
526312,Coastal Village Llanelli,2023-06-11T21:50:00.000+00:00,busbar,,L2 Active Power,kW,20.14
526312,Coastal Village Llanelli,2023-06-11T21:50:00.000+00:00,busbar,,L1 Active Power,kW,24.15
526312,Coastal Village Llanelli,2023-06-11T21:50:00.000+00:00,busbar,,N Current (RMS),A,64.7
526312,Coastal Village Llanelli,2023-06-11T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.8
526312,Coastal Village Llanelli,2023-06-11T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
526312,Coastal Village Llanelli,2023-06-11T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
526312,Coastal Village Llanelli,2023-06-11T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
526312,Coastal Village Llanelli,2023-06-11T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
526312,Coastal Village Llanelli,2023-06-11T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
526312,Coastal Village Llanelli,2023-06-11T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.28
526312,Coastal Village Llanelli,2023-06-11T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.93
526312,Coastal Village Llanelli,2023-06-11T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.99
526312,Coastal Village Llanelli,2023-06-11T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
526312,Coastal Village Llanelli,2023-06-11T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.8
526312,Coastal Village Llanelli,2023-06-11T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.0
526312,Coastal Village Llanelli,2023-06-11T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.8
526312,Coastal Village Llanelli,2023-06-11T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.39
526312,Coastal Village Llanelli,2023-06-11T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
526312,Coastal Village Llanelli,2023-06-11T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
526312,Coastal Village Llanelli,2023-06-11T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.84
526312,Coastal Village Llanelli,2023-06-11T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.58
526312,Coastal Village Llanelli,2023-06-11T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.9
526312,Coastal Village Llanelli,2023-06-11T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,32.7
526312,Coastal Village Llanelli,2023-06-11T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.3
526312,Coastal Village Llanelli,2023-06-11T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.1
526312,Coastal Village Llanelli,2023-06-11T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.8
526312,Coastal Village Llanelli,2023-06-11T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.77
526312,Coastal Village Llanelli,2023-06-11T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.04
526312,Coastal Village Llanelli,2023-06-11T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.01
526312,Coastal Village Llanelli,2023-06-11T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.94
526312,Coastal Village Llanelli,2023-06-11T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.14
526312,Coastal Village Llanelli,2023-06-11T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.95
526312,Coastal Village Llanelli,2023-06-11T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,36.9
526312,Coastal Village Llanelli,2023-06-11T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.3
526312,Coastal Village Llanelli,2023-06-11T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.6
526312,Coastal Village Llanelli,2023-06-11T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.2
526312,Coastal Village Llanelli,2023-06-11T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
526312,Coastal Village Llanelli,2023-06-11T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
526312,Coastal Village Llanelli,2023-06-11T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
526312,Coastal Village Llanelli,2023-06-11T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.57
526312,Coastal Village Llanelli,2023-06-11T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.44
526312,Coastal Village Llanelli,2023-06-11T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.18
526312,Coastal Village Llanelli,2023-06-11T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
526312,Coastal Village Llanelli,2023-06-11T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.0
526312,Coastal Village Llanelli,2023-06-11T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
526312,Coastal Village Llanelli,2023-06-11T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
526312,Coastal Village Llanelli,2023-06-11T21:40:00.000+00:00,transformer,,Temperature,C,34.0
526312,Coastal Village Llanelli,2023-06-11T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
526312,Coastal Village Llanelli,2023-06-11T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
526312,Coastal Village Llanelli,2023-06-11T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
526312,Coastal Village Llanelli,2023-06-11T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
526312,Coastal Village Llanelli,2023-06-11T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
526312,Coastal Village Llanelli,2023-06-11T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
526312,Coastal Village Llanelli,2023-06-11T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
526312,Coastal Village Llanelli,2023-06-11T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
526312,Coastal Village Llanelli,2023-06-11T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
526312,Coastal Village Llanelli,2023-06-11T21:40:00.000+00:00,busbar,,L3 Active Power,kW,27.63
526312,Coastal Village Llanelli,2023-06-11T21:40:00.000+00:00,busbar,,L2 Active Power,kW,22.09
526312,Coastal Village Llanelli,2023-06-11T21:40:00.000+00:00,busbar,,L1 Active Power,kW,24.01
526312,Coastal Village Llanelli,2023-06-11T21:40:00.000+00:00,busbar,,N Current (RMS),A,52.5
526312,Coastal Village Llanelli,2023-06-11T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
526312,Coastal Village Llanelli,2023-06-11T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
526312,Coastal Village Llanelli,2023-06-11T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
526312,Coastal Village Llanelli,2023-06-11T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
526312,Coastal Village Llanelli,2023-06-11T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
526312,Coastal Village Llanelli,2023-06-11T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
526312,Coastal Village Llanelli,2023-06-11T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.26
526312,Coastal Village Llanelli,2023-06-11T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.92
526312,Coastal Village Llanelli,2023-06-11T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.47
526312,Coastal Village Llanelli,2023-06-11T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
526312,Coastal Village Llanelli,2023-06-11T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.8
526312,Coastal Village Llanelli,2023-06-11T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.1
526312,Coastal Village Llanelli,2023-06-11T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.3
526312,Coastal Village Llanelli,2023-06-11T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.5
526312,Coastal Village Llanelli,2023-06-11T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
526312,Coastal Village Llanelli,2023-06-11T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
526312,Coastal Village Llanelli,2023-06-11T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.18
526312,Coastal Village Llanelli,2023-06-11T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.41
526312,Coastal Village Llanelli,2023-06-11T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.36
526312,Coastal Village Llanelli,2023-06-11T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,33.1
526312,Coastal Village Llanelli,2023-06-11T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.8
526312,Coastal Village Llanelli,2023-06-11T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.4
526312,Coastal Village Llanelli,2023-06-11T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.9
526312,Coastal Village Llanelli,2023-06-11T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.7
526312,Coastal Village Llanelli,2023-06-11T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.12
526312,Coastal Village Llanelli,2023-06-11T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.89
526312,Coastal Village Llanelli,2023-06-11T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.75
526312,Coastal Village Llanelli,2023-06-11T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.05
526312,Coastal Village Llanelli,2023-06-11T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.44
526312,Coastal Village Llanelli,2023-06-11T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.6
526312,Coastal Village Llanelli,2023-06-11T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.5
526312,Coastal Village Llanelli,2023-06-11T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.6
526312,Coastal Village Llanelli,2023-06-11T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.9
526312,Coastal Village Llanelli,2023-06-11T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
526312,Coastal Village Llanelli,2023-06-11T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
526312,Coastal Village Llanelli,2023-06-11T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
526312,Coastal Village Llanelli,2023-06-11T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.03
526312,Coastal Village Llanelli,2023-06-11T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.55
526312,Coastal Village Llanelli,2023-06-11T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.19
526312,Coastal Village Llanelli,2023-06-11T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
526312,Coastal Village Llanelli,2023-06-11T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.1
526312,Coastal Village Llanelli,2023-06-11T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
526312,Coastal Village Llanelli,2023-06-11T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
526312,Coastal Village Llanelli,2023-06-11T21:30:00.000+00:00,transformer,,Temperature,C,34.0
526312,Coastal Village Llanelli,2023-06-11T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
526312,Coastal Village Llanelli,2023-06-11T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
526312,Coastal Village Llanelli,2023-06-11T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
526312,Coastal Village Llanelli,2023-06-11T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
526312,Coastal Village Llanelli,2023-06-11T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
526312,Coastal Village Llanelli,2023-06-11T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
526312,Coastal Village Llanelli,2023-06-11T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
526312,Coastal Village Llanelli,2023-06-11T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
526312,Coastal Village Llanelli,2023-06-11T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
526312,Coastal Village Llanelli,2023-06-11T21:30:00.000+00:00,busbar,,L3 Active Power,kW,29.22
526312,Coastal Village Llanelli,2023-06-11T21:30:00.000+00:00,busbar,,L2 Active Power,kW,22.94
526312,Coastal Village Llanelli,2023-06-11T21:30:00.000+00:00,busbar,,L1 Active Power,kW,25.45
526312,Coastal Village Llanelli,2023-06-11T21:30:00.000+00:00,busbar,,N Current (RMS),A,53.9
526312,Coastal Village Llanelli,2023-06-11T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.2
526312,Coastal Village Llanelli,2023-06-11T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
526312,Coastal Village Llanelli,2023-06-11T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
526312,Coastal Village Llanelli,2023-06-11T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
526312,Coastal Village Llanelli,2023-06-11T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
526312,Coastal Village Llanelli,2023-06-11T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.73
526312,Coastal Village Llanelli,2023-06-11T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.0
526312,Coastal Village Llanelli,2023-06-11T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.95
526312,Coastal Village Llanelli,2023-06-11T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.38
526312,Coastal Village Llanelli,2023-06-11T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
526312,Coastal Village Llanelli,2023-06-11T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.8
526312,Coastal Village Llanelli,2023-06-11T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.1
526312,Coastal Village Llanelli,2023-06-11T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.2
526312,Coastal Village Llanelli,2023-06-11T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.19
526312,Coastal Village Llanelli,2023-06-11T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
526312,Coastal Village Llanelli,2023-06-11T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
526312,Coastal Village Llanelli,2023-06-11T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.39
526312,Coastal Village Llanelli,2023-06-11T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.71
526312,Coastal Village Llanelli,2023-06-11T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.4
526312,Coastal Village Llanelli,2023-06-11T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,35.4
526312,Coastal Village Llanelli,2023-06-11T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.8
526312,Coastal Village Llanelli,2023-06-11T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.6
526312,Coastal Village Llanelli,2023-06-11T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.2
526312,Coastal Village Llanelli,2023-06-11T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.66
526312,Coastal Village Llanelli,2023-06-11T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.31
526312,Coastal Village Llanelli,2023-06-11T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.55
526312,Coastal Village Llanelli,2023-06-11T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.5
526312,Coastal Village Llanelli,2023-06-11T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.81
526312,Coastal Village Llanelli,2023-06-11T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.94
526312,Coastal Village Llanelli,2023-06-11T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.5
526312,Coastal Village Llanelli,2023-06-11T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.6
526312,Coastal Village Llanelli,2023-06-11T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.8
526312,Coastal Village Llanelli,2023-06-11T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.3
526312,Coastal Village Llanelli,2023-06-11T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
526312,Coastal Village Llanelli,2023-06-11T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
526312,Coastal Village Llanelli,2023-06-11T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
526312,Coastal Village Llanelli,2023-06-11T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.74
526312,Coastal Village Llanelli,2023-06-11T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.21
526312,Coastal Village Llanelli,2023-06-11T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.35
526312,Coastal Village Llanelli,2023-06-11T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
526312,Coastal Village Llanelli,2023-06-11T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.1
526312,Coastal Village Llanelli,2023-06-11T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
526312,Coastal Village Llanelli,2023-06-11T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
526312,Coastal Village Llanelli,2023-06-11T21:20:00.000+00:00,transformer,,Temperature,C,34.0
526312,Coastal Village Llanelli,2023-06-11T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
526312,Coastal Village Llanelli,2023-06-11T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
526312,Coastal Village Llanelli,2023-06-11T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
526312,Coastal Village Llanelli,2023-06-11T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
526312,Coastal Village Llanelli,2023-06-11T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
526312,Coastal Village Llanelli,2023-06-11T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
526312,Coastal Village Llanelli,2023-06-11T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
526312,Coastal Village Llanelli,2023-06-11T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
526312,Coastal Village Llanelli,2023-06-11T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
526312,Coastal Village Llanelli,2023-06-11T21:20:00.000+00:00,busbar,,L3 Active Power,kW,30.63
526312,Coastal Village Llanelli,2023-06-11T21:20:00.000+00:00,busbar,,L2 Active Power,kW,20.68
526312,Coastal Village Llanelli,2023-06-11T21:20:00.000+00:00,busbar,,L1 Active Power,kW,27.09
526312,Coastal Village Llanelli,2023-06-11T21:20:00.000+00:00,busbar,,N Current (RMS),A,65.0
526312,Coastal Village Llanelli,2023-06-11T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.4
526312,Coastal Village Llanelli,2023-06-11T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
526312,Coastal Village Llanelli,2023-06-11T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
526312,Coastal Village Llanelli,2023-06-11T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
526312,Coastal Village Llanelli,2023-06-11T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
526312,Coastal Village Llanelli,2023-06-11T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.92
526312,Coastal Village Llanelli,2023-06-11T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.03
526312,Coastal Village Llanelli,2023-06-11T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.86
526312,Coastal Village Llanelli,2023-06-11T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.25
526312,Coastal Village Llanelli,2023-06-11T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
526312,Coastal Village Llanelli,2023-06-11T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.0
526312,Coastal Village Llanelli,2023-06-11T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.8
526312,Coastal Village Llanelli,2023-06-11T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.5
526312,Coastal Village Llanelli,2023-06-11T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.17
526312,Coastal Village Llanelli,2023-06-11T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
526312,Coastal Village Llanelli,2023-06-11T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
526312,Coastal Village Llanelli,2023-06-11T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.15
526312,Coastal Village Llanelli,2023-06-11T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.59
526312,Coastal Village Llanelli,2023-06-11T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.74
526312,Coastal Village Llanelli,2023-06-11T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.8
526312,Coastal Village Llanelli,2023-06-11T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.9
526312,Coastal Village Llanelli,2023-06-11T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.6
526312,Coastal Village Llanelli,2023-06-11T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.3
526312,Coastal Village Llanelli,2023-06-11T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.92
526312,Coastal Village Llanelli,2023-06-11T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.86
526312,Coastal Village Llanelli,2023-06-11T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.96
526312,Coastal Village Llanelli,2023-06-11T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.69
526312,Coastal Village Llanelli,2023-06-11T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.15
526312,Coastal Village Llanelli,2023-06-11T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.54
526312,Coastal Village Llanelli,2023-06-11T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
526312,Coastal Village Llanelli,2023-06-11T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.4
526312,Coastal Village Llanelli,2023-06-11T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.7
526312,Coastal Village Llanelli,2023-06-11T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.9
526312,Coastal Village Llanelli,2023-06-11T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
526312,Coastal Village Llanelli,2023-06-11T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
526312,Coastal Village Llanelli,2023-06-11T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
526312,Coastal Village Llanelli,2023-06-11T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.96
526312,Coastal Village Llanelli,2023-06-11T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.78
526312,Coastal Village Llanelli,2023-06-11T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.14
526312,Coastal Village Llanelli,2023-06-11T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
526312,Coastal Village Llanelli,2023-06-11T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.8
526312,Coastal Village Llanelli,2023-06-11T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
526312,Coastal Village Llanelli,2023-06-11T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
526312,Coastal Village Llanelli,2023-06-11T21:10:00.000+00:00,transformer,,Temperature,C,34.0
526312,Coastal Village Llanelli,2023-06-11T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
526312,Coastal Village Llanelli,2023-06-11T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
526312,Coastal Village Llanelli,2023-06-11T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
526312,Coastal Village Llanelli,2023-06-11T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
526312,Coastal Village Llanelli,2023-06-11T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
526312,Coastal Village Llanelli,2023-06-11T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
526312,Coastal Village Llanelli,2023-06-11T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
526312,Coastal Village Llanelli,2023-06-11T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
526312,Coastal Village Llanelli,2023-06-11T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
526312,Coastal Village Llanelli,2023-06-11T21:10:00.000+00:00,busbar,,L3 Active Power,kW,26.83
526312,Coastal Village Llanelli,2023-06-11T21:10:00.000+00:00,busbar,,L2 Active Power,kW,23.39
526312,Coastal Village Llanelli,2023-06-11T21:10:00.000+00:00,busbar,,L1 Active Power,kW,28.67
526312,Coastal Village Llanelli,2023-06-11T21:10:00.000+00:00,busbar,,N Current (RMS),A,56.1
526312,Coastal Village Llanelli,2023-06-11T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
526312,Coastal Village Llanelli,2023-06-11T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
526312,Coastal Village Llanelli,2023-06-11T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.7
526312,Coastal Village Llanelli,2023-06-11T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
526312,Coastal Village Llanelli,2023-06-11T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
526312,Coastal Village Llanelli,2023-06-11T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
526312,Coastal Village Llanelli,2023-06-11T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.09
526312,Coastal Village Llanelli,2023-06-11T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.94
526312,Coastal Village Llanelli,2023-06-11T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.5
526312,Coastal Village Llanelli,2023-06-11T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.7
526312,Coastal Village Llanelli,2023-06-11T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.2
526312,Coastal Village Llanelli,2023-06-11T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.1
526312,Coastal Village Llanelli,2023-06-11T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.8
526312,Coastal Village Llanelli,2023-06-11T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.2
526312,Coastal Village Llanelli,2023-06-11T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
526312,Coastal Village Llanelli,2023-06-11T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
526312,Coastal Village Llanelli,2023-06-11T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.49
526312,Coastal Village Llanelli,2023-06-11T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.29
526312,Coastal Village Llanelli,2023-06-11T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.09
526312,Coastal Village Llanelli,2023-06-11T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,33.3
526312,Coastal Village Llanelli,2023-06-11T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.2
526312,Coastal Village Llanelli,2023-06-11T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.4
526312,Coastal Village Llanelli,2023-06-11T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.9
526312,Coastal Village Llanelli,2023-06-11T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.76
526312,Coastal Village Llanelli,2023-06-11T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.83
526312,Coastal Village Llanelli,2023-06-11T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.69
526312,Coastal Village Llanelli,2023-06-11T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.31
526312,Coastal Village Llanelli,2023-06-11T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.91
526312,Coastal Village Llanelli,2023-06-11T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.44
526312,Coastal Village Llanelli,2023-06-11T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
526312,Coastal Village Llanelli,2023-06-11T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.5
526312,Coastal Village Llanelli,2023-06-11T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.8
526312,Coastal Village Llanelli,2023-06-11T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.4
526312,Coastal Village Llanelli,2023-06-11T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
526312,Coastal Village Llanelli,2023-06-11T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
526312,Coastal Village Llanelli,2023-06-11T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
526312,Coastal Village Llanelli,2023-06-11T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.95
526312,Coastal Village Llanelli,2023-06-11T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.81
526312,Coastal Village Llanelli,2023-06-11T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.79
526312,Coastal Village Llanelli,2023-06-11T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
526312,Coastal Village Llanelli,2023-06-11T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.3
526312,Coastal Village Llanelli,2023-06-11T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
526312,Coastal Village Llanelli,2023-06-11T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
526312,Coastal Village Llanelli,2023-06-11T21:00:00.000+00:00,transformer,,Temperature,C,34.0
526312,Coastal Village Llanelli,2023-06-11T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
526312,Coastal Village Llanelli,2023-06-11T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
526312,Coastal Village Llanelli,2023-06-11T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
526312,Coastal Village Llanelli,2023-06-11T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
526312,Coastal Village Llanelli,2023-06-11T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
526312,Coastal Village Llanelli,2023-06-11T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
526312,Coastal Village Llanelli,2023-06-11T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
526312,Coastal Village Llanelli,2023-06-11T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
526312,Coastal Village Llanelli,2023-06-11T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
526312,Coastal Village Llanelli,2023-06-11T21:00:00.000+00:00,busbar,,L3 Active Power,kW,28.84
526312,Coastal Village Llanelli,2023-06-11T21:00:00.000+00:00,busbar,,L2 Active Power,kW,23.95
526312,Coastal Village Llanelli,2023-06-11T21:00:00.000+00:00,busbar,,L1 Active Power,kW,31.82
526312,Coastal Village Llanelli,2023-06-11T21:00:00.000+00:00,busbar,,N Current (RMS),A,62.0
526312,Coastal Village Llanelli,2023-06-11T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
526312,Coastal Village Llanelli,2023-06-11T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
526312,Coastal Village Llanelli,2023-06-11T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.4
526312,Coastal Village Llanelli,2023-06-11T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
526312,Coastal Village Llanelli,2023-06-11T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
526312,Coastal Village Llanelli,2023-06-11T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
526312,Coastal Village Llanelli,2023-06-11T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.27
526312,Coastal Village Llanelli,2023-06-11T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.07
526312,Coastal Village Llanelli,2023-06-11T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.35
526312,Coastal Village Llanelli,2023-06-11T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
526312,Coastal Village Llanelli,2023-06-11T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.9
526312,Coastal Village Llanelli,2023-06-11T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
526312,Coastal Village Llanelli,2023-06-11T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.4
526312,Coastal Village Llanelli,2023-06-11T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.19
526312,Coastal Village Llanelli,2023-06-11T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
526312,Coastal Village Llanelli,2023-06-11T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
526312,Coastal Village Llanelli,2023-06-11T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.41
526312,Coastal Village Llanelli,2023-06-11T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.33
526312,Coastal Village Llanelli,2023-06-11T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.87
526312,Coastal Village Llanelli,2023-06-11T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.0
526312,Coastal Village Llanelli,2023-06-11T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.1
526312,Coastal Village Llanelli,2023-06-11T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.9
526312,Coastal Village Llanelli,2023-06-11T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.0
526312,Coastal Village Llanelli,2023-06-11T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.31
526312,Coastal Village Llanelli,2023-06-11T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.88
526312,Coastal Village Llanelli,2023-06-11T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.85
526312,Coastal Village Llanelli,2023-06-11T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.44
526312,Coastal Village Llanelli,2023-06-11T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.46
526312,Coastal Village Llanelli,2023-06-11T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.85
526312,Coastal Village Llanelli,2023-06-11T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
526312,Coastal Village Llanelli,2023-06-11T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.6
526312,Coastal Village Llanelli,2023-06-11T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.0
526312,Coastal Village Llanelli,2023-06-11T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.2
526312,Coastal Village Llanelli,2023-06-11T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
526312,Coastal Village Llanelli,2023-06-11T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
526312,Coastal Village Llanelli,2023-06-11T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
526312,Coastal Village Llanelli,2023-06-11T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.1
526312,Coastal Village Llanelli,2023-06-11T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.51
526312,Coastal Village Llanelli,2023-06-11T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.07
526312,Coastal Village Llanelli,2023-06-11T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
526312,Coastal Village Llanelli,2023-06-11T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.5
526312,Coastal Village Llanelli,2023-06-11T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
526312,Coastal Village Llanelli,2023-06-11T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.2
526312,Coastal Village Llanelli,2023-06-11T20:50:00.000+00:00,transformer,,Temperature,C,34.0
526312,Coastal Village Llanelli,2023-06-11T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
526312,Coastal Village Llanelli,2023-06-11T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
526312,Coastal Village Llanelli,2023-06-11T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
526312,Coastal Village Llanelli,2023-06-11T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
526312,Coastal Village Llanelli,2023-06-11T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
526312,Coastal Village Llanelli,2023-06-11T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
526312,Coastal Village Llanelli,2023-06-11T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
526312,Coastal Village Llanelli,2023-06-11T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
526312,Coastal Village Llanelli,2023-06-11T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
526312,Coastal Village Llanelli,2023-06-11T20:50:00.000+00:00,busbar,,L3 Active Power,kW,29.22
526312,Coastal Village Llanelli,2023-06-11T20:50:00.000+00:00,busbar,,L2 Active Power,kW,25.38
526312,Coastal Village Llanelli,2023-06-11T20:50:00.000+00:00,busbar,,L1 Active Power,kW,31.13
526312,Coastal Village Llanelli,2023-06-11T20:50:00.000+00:00,busbar,,N Current (RMS),A,58.4
526312,Coastal Village Llanelli,2023-06-11T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.6
526312,Coastal Village Llanelli,2023-06-11T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
526312,Coastal Village Llanelli,2023-06-11T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.7
526312,Coastal Village Llanelli,2023-06-11T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
526312,Coastal Village Llanelli,2023-06-11T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
526312,Coastal Village Llanelli,2023-06-11T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
526312,Coastal Village Llanelli,2023-06-11T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.1
526312,Coastal Village Llanelli,2023-06-11T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.78
526312,Coastal Village Llanelli,2023-06-11T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.98
526312,Coastal Village Llanelli,2023-06-11T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.0
526312,Coastal Village Llanelli,2023-06-11T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.5
526312,Coastal Village Llanelli,2023-06-11T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.7
526312,Coastal Village Llanelli,2023-06-11T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.1
526312,Coastal Village Llanelli,2023-06-11T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.27
526312,Coastal Village Llanelli,2023-06-11T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
526312,Coastal Village Llanelli,2023-06-11T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
526312,Coastal Village Llanelli,2023-06-11T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.33
526312,Coastal Village Llanelli,2023-06-11T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.33
526312,Coastal Village Llanelli,2023-06-11T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.17
526312,Coastal Village Llanelli,2023-06-11T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,34.9
526312,Coastal Village Llanelli,2023-06-11T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.3
526312,Coastal Village Llanelli,2023-06-11T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.2
526312,Coastal Village Llanelli,2023-06-11T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.3
526312,Coastal Village Llanelli,2023-06-11T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.42
526312,Coastal Village Llanelli,2023-06-11T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.88
526312,Coastal Village Llanelli,2023-06-11T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.35
526312,Coastal Village Llanelli,2023-06-11T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.83
526312,Coastal Village Llanelli,2023-06-11T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.81
