Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526312,Coastal Village Llanelli,2023-06-11T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.52
526312,Coastal Village Llanelli,2023-06-11T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.0
526312,Coastal Village Llanelli,2023-06-11T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.3
526312,Coastal Village Llanelli,2023-06-11T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.5
526312,Coastal Village Llanelli,2023-06-11T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.6
526312,Coastal Village Llanelli,2023-06-11T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
526312,Coastal Village Llanelli,2023-06-11T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
526312,Coastal Village Llanelli,2023-06-11T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
526312,Coastal Village Llanelli,2023-06-11T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.77
526312,Coastal Village Llanelli,2023-06-11T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.58
526312,Coastal Village Llanelli,2023-06-11T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.44
526312,Coastal Village Llanelli,2023-06-11T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
526312,Coastal Village Llanelli,2023-06-11T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.5
526312,Coastal Village Llanelli,2023-06-11T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
526312,Coastal Village Llanelli,2023-06-11T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.2
526312,Coastal Village Llanelli,2023-06-11T20:40:00.000+00:00,transformer,,Temperature,C,34.0
526312,Coastal Village Llanelli,2023-06-11T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
526312,Coastal Village Llanelli,2023-06-11T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
526312,Coastal Village Llanelli,2023-06-11T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
526312,Coastal Village Llanelli,2023-06-11T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
526312,Coastal Village Llanelli,2023-06-11T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
526312,Coastal Village Llanelli,2023-06-11T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
526312,Coastal Village Llanelli,2023-06-11T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
526312,Coastal Village Llanelli,2023-06-11T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
526312,Coastal Village Llanelli,2023-06-11T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
526312,Coastal Village Llanelli,2023-06-11T20:40:00.000+00:00,busbar,,L3 Active Power,kW,28.03
526312,Coastal Village Llanelli,2023-06-11T20:40:00.000+00:00,busbar,,L2 Active Power,kW,23.5
526312,Coastal Village Llanelli,2023-06-11T20:40:00.000+00:00,busbar,,L1 Active Power,kW,34.12
526312,Coastal Village Llanelli,2023-06-11T20:40:00.000+00:00,busbar,,N Current (RMS),A,65.9
526312,Coastal Village Llanelli,2023-06-11T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
526312,Coastal Village Llanelli,2023-06-11T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
526312,Coastal Village Llanelli,2023-06-11T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.3
526312,Coastal Village Llanelli,2023-06-11T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
526312,Coastal Village Llanelli,2023-06-11T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
526312,Coastal Village Llanelli,2023-06-11T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
526312,Coastal Village Llanelli,2023-06-11T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.74
526312,Coastal Village Llanelli,2023-06-11T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.03
526312,Coastal Village Llanelli,2023-06-11T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.33
526312,Coastal Village Llanelli,2023-06-11T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.7
526312,Coastal Village Llanelli,2023-06-11T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.1
526312,Coastal Village Llanelli,2023-06-11T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.7
526312,Coastal Village Llanelli,2023-06-11T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.7
526312,Coastal Village Llanelli,2023-06-11T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.03
526312,Coastal Village Llanelli,2023-06-11T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
526312,Coastal Village Llanelli,2023-06-11T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
526312,Coastal Village Llanelli,2023-06-11T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.22
526312,Coastal Village Llanelli,2023-06-11T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.2
526312,Coastal Village Llanelli,2023-06-11T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.39
526312,Coastal Village Llanelli,2023-06-11T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,35.1
526312,Coastal Village Llanelli,2023-06-11T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.7
526312,Coastal Village Llanelli,2023-06-11T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.8
526312,Coastal Village Llanelli,2023-06-11T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.2
526312,Coastal Village Llanelli,2023-06-11T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.28
526312,Coastal Village Llanelli,2023-06-11T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.97
526312,Coastal Village Llanelli,2023-06-11T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.51
526312,Coastal Village Llanelli,2023-06-11T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.95
526312,Coastal Village Llanelli,2023-06-11T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.49
526312,Coastal Village Llanelli,2023-06-11T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.71
526312,Coastal Village Llanelli,2023-06-11T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.7
526312,Coastal Village Llanelli,2023-06-11T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.4
526312,Coastal Village Llanelli,2023-06-11T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.3
526312,Coastal Village Llanelli,2023-06-11T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.8
526312,Coastal Village Llanelli,2023-06-11T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
526312,Coastal Village Llanelli,2023-06-11T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
526312,Coastal Village Llanelli,2023-06-11T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
526312,Coastal Village Llanelli,2023-06-11T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.01
526312,Coastal Village Llanelli,2023-06-11T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.59
526312,Coastal Village Llanelli,2023-06-11T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.64
526312,Coastal Village Llanelli,2023-06-11T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.1
526312,Coastal Village Llanelli,2023-06-11T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.1
526312,Coastal Village Llanelli,2023-06-11T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
526312,Coastal Village Llanelli,2023-06-11T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.3
526312,Coastal Village Llanelli,2023-06-11T20:30:00.000+00:00,transformer,,Temperature,C,34.0
526312,Coastal Village Llanelli,2023-06-11T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
526312,Coastal Village Llanelli,2023-06-11T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
526312,Coastal Village Llanelli,2023-06-11T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
526312,Coastal Village Llanelli,2023-06-11T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
526312,Coastal Village Llanelli,2023-06-11T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
526312,Coastal Village Llanelli,2023-06-11T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
526312,Coastal Village Llanelli,2023-06-11T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
526312,Coastal Village Llanelli,2023-06-11T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
526312,Coastal Village Llanelli,2023-06-11T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
526312,Coastal Village Llanelli,2023-06-11T20:30:00.000+00:00,busbar,,L3 Active Power,kW,28.93
526312,Coastal Village Llanelli,2023-06-11T20:30:00.000+00:00,busbar,,L2 Active Power,kW,24.31
526312,Coastal Village Llanelli,2023-06-11T20:30:00.000+00:00,busbar,,L1 Active Power,kW,30.07
526312,Coastal Village Llanelli,2023-06-11T20:30:00.000+00:00,busbar,,N Current (RMS),A,58.8
526312,Coastal Village Llanelli,2023-06-11T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.9
526312,Coastal Village Llanelli,2023-06-11T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
526312,Coastal Village Llanelli,2023-06-11T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.1
526312,Coastal Village Llanelli,2023-06-11T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
526312,Coastal Village Llanelli,2023-06-11T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
526312,Coastal Village Llanelli,2023-06-11T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
526312,Coastal Village Llanelli,2023-06-11T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.91
526312,Coastal Village Llanelli,2023-06-11T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.6
526312,Coastal Village Llanelli,2023-06-11T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.6
526312,Coastal Village Llanelli,2023-06-11T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.5
526312,Coastal Village Llanelli,2023-06-11T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.5
526312,Coastal Village Llanelli,2023-06-11T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.3
526312,Coastal Village Llanelli,2023-06-11T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.4
526312,Coastal Village Llanelli,2023-06-11T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.94
526312,Coastal Village Llanelli,2023-06-11T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
526312,Coastal Village Llanelli,2023-06-11T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
526312,Coastal Village Llanelli,2023-06-11T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.01
526312,Coastal Village Llanelli,2023-06-11T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.56
526312,Coastal Village Llanelli,2023-06-11T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.31
526312,Coastal Village Llanelli,2023-06-11T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
526312,Coastal Village Llanelli,2023-06-11T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.3
526312,Coastal Village Llanelli,2023-06-11T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.9
526312,Coastal Village Llanelli,2023-06-11T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.9
526312,Coastal Village Llanelli,2023-06-11T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.41
526312,Coastal Village Llanelli,2023-06-11T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.3
526312,Coastal Village Llanelli,2023-06-11T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.17
526312,Coastal Village Llanelli,2023-06-11T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.31
526312,Coastal Village Llanelli,2023-06-11T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.95
526312,Coastal Village Llanelli,2023-06-11T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.61
526312,Coastal Village Llanelli,2023-06-11T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.1
526312,Coastal Village Llanelli,2023-06-11T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.2
526312,Coastal Village Llanelli,2023-06-11T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.4
526312,Coastal Village Llanelli,2023-06-11T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.7
526312,Coastal Village Llanelli,2023-06-11T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
526312,Coastal Village Llanelli,2023-06-11T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
526312,Coastal Village Llanelli,2023-06-11T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
526312,Coastal Village Llanelli,2023-06-11T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.71
526312,Coastal Village Llanelli,2023-06-11T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.99
526312,Coastal Village Llanelli,2023-06-11T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.66
526312,Coastal Village Llanelli,2023-06-11T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
526312,Coastal Village Llanelli,2023-06-11T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.9
526312,Coastal Village Llanelli,2023-06-11T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
526312,Coastal Village Llanelli,2023-06-11T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.7
526312,Coastal Village Llanelli,2023-06-11T20:20:00.000+00:00,transformer,,Temperature,C,34.0
526312,Coastal Village Llanelli,2023-06-11T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
526312,Coastal Village Llanelli,2023-06-11T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
526312,Coastal Village Llanelli,2023-06-11T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
526312,Coastal Village Llanelli,2023-06-11T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
526312,Coastal Village Llanelli,2023-06-11T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
526312,Coastal Village Llanelli,2023-06-11T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
526312,Coastal Village Llanelli,2023-06-11T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
526312,Coastal Village Llanelli,2023-06-11T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
526312,Coastal Village Llanelli,2023-06-11T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
526312,Coastal Village Llanelli,2023-06-11T20:20:00.000+00:00,busbar,,L3 Active Power,kW,24.93
526312,Coastal Village Llanelli,2023-06-11T20:20:00.000+00:00,busbar,,L2 Active Power,kW,23.11
526312,Coastal Village Llanelli,2023-06-11T20:20:00.000+00:00,busbar,,L1 Active Power,kW,23.19
526312,Coastal Village Llanelli,2023-06-11T20:20:00.000+00:00,busbar,,N Current (RMS),A,53.3
526312,Coastal Village Llanelli,2023-06-11T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
526312,Coastal Village Llanelli,2023-06-11T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
526312,Coastal Village Llanelli,2023-06-11T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
526312,Coastal Village Llanelli,2023-06-11T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
526312,Coastal Village Llanelli,2023-06-11T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
526312,Coastal Village Llanelli,2023-06-11T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
526312,Coastal Village Llanelli,2023-06-11T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.76
526312,Coastal Village Llanelli,2023-06-11T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.34
526312,Coastal Village Llanelli,2023-06-11T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.53
526312,Coastal Village Llanelli,2023-06-11T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.0
526312,Coastal Village Llanelli,2023-06-11T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.1
526312,Coastal Village Llanelli,2023-06-11T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
526312,Coastal Village Llanelli,2023-06-11T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.9
526312,Coastal Village Llanelli,2023-06-11T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
526312,Coastal Village Llanelli,2023-06-11T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
526312,Coastal Village Llanelli,2023-06-11T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
526312,Coastal Village Llanelli,2023-06-11T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.18
526312,Coastal Village Llanelli,2023-06-11T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.12
526312,Coastal Village Llanelli,2023-06-11T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.27
526312,Coastal Village Llanelli,2023-06-11T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.5
526312,Coastal Village Llanelli,2023-06-11T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
526312,Coastal Village Llanelli,2023-06-11T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.5
526312,Coastal Village Llanelli,2023-06-11T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.2
526312,Coastal Village Llanelli,2023-06-11T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.53
526312,Coastal Village Llanelli,2023-06-11T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.12
526312,Coastal Village Llanelli,2023-06-11T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.33
526312,Coastal Village Llanelli,2023-06-11T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.36
526312,Coastal Village Llanelli,2023-06-11T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.38
526312,Coastal Village Llanelli,2023-06-11T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.61
526312,Coastal Village Llanelli,2023-06-11T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.8
526312,Coastal Village Llanelli,2023-06-11T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.0
526312,Coastal Village Llanelli,2023-06-11T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.9
526312,Coastal Village Llanelli,2023-06-11T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.1
526312,Coastal Village Llanelli,2023-06-11T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
526312,Coastal Village Llanelli,2023-06-11T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
526312,Coastal Village Llanelli,2023-06-11T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
526312,Coastal Village Llanelli,2023-06-11T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.29
526312,Coastal Village Llanelli,2023-06-11T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.37
526312,Coastal Village Llanelli,2023-06-11T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.04
526312,Coastal Village Llanelli,2023-06-11T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.1
526312,Coastal Village Llanelli,2023-06-11T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.0
526312,Coastal Village Llanelli,2023-06-11T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
526312,Coastal Village Llanelli,2023-06-11T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.1
526312,Coastal Village Llanelli,2023-06-11T20:10:00.000+00:00,transformer,,Temperature,C,34.1
526312,Coastal Village Llanelli,2023-06-11T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
526312,Coastal Village Llanelli,2023-06-11T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
526312,Coastal Village Llanelli,2023-06-11T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
526312,Coastal Village Llanelli,2023-06-11T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
526312,Coastal Village Llanelli,2023-06-11T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
526312,Coastal Village Llanelli,2023-06-11T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
526312,Coastal Village Llanelli,2023-06-11T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
526312,Coastal Village Llanelli,2023-06-11T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
526312,Coastal Village Llanelli,2023-06-11T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
526312,Coastal Village Llanelli,2023-06-11T20:10:00.000+00:00,busbar,,L3 Active Power,kW,26.6
526312,Coastal Village Llanelli,2023-06-11T20:10:00.000+00:00,busbar,,L2 Active Power,kW,22.21
526312,Coastal Village Llanelli,2023-06-11T20:10:00.000+00:00,busbar,,L1 Active Power,kW,22.45
526312,Coastal Village Llanelli,2023-06-11T20:10:00.000+00:00,busbar,,N Current (RMS),A,58.0
526312,Coastal Village Llanelli,2023-06-11T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
526312,Coastal Village Llanelli,2023-06-11T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
526312,Coastal Village Llanelli,2023-06-11T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
526312,Coastal Village Llanelli,2023-06-11T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
526312,Coastal Village Llanelli,2023-06-11T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
526312,Coastal Village Llanelli,2023-06-11T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
526312,Coastal Village Llanelli,2023-06-11T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.5
526312,Coastal Village Llanelli,2023-06-11T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.53
526312,Coastal Village Llanelli,2023-06-11T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.1
526312,Coastal Village Llanelli,2023-06-11T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.1
526312,Coastal Village Llanelli,2023-06-11T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.1
526312,Coastal Village Llanelli,2023-06-11T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
526312,Coastal Village Llanelli,2023-06-11T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.9
526312,Coastal Village Llanelli,2023-06-11T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
526312,Coastal Village Llanelli,2023-06-11T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
526312,Coastal Village Llanelli,2023-06-11T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
526312,Coastal Village Llanelli,2023-06-11T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.21
526312,Coastal Village Llanelli,2023-06-11T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.4
526312,Coastal Village Llanelli,2023-06-11T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.9
526312,Coastal Village Llanelli,2023-06-11T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.9
526312,Coastal Village Llanelli,2023-06-11T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
526312,Coastal Village Llanelli,2023-06-11T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.5
526312,Coastal Village Llanelli,2023-06-11T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.3
526312,Coastal Village Llanelli,2023-06-11T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.68
526312,Coastal Village Llanelli,2023-06-11T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.14
526312,Coastal Village Llanelli,2023-06-11T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.95
526312,Coastal Village Llanelli,2023-06-11T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.93
526312,Coastal Village Llanelli,2023-06-11T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.51
526312,Coastal Village Llanelli,2023-06-11T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.14
526312,Coastal Village Llanelli,2023-06-11T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.0
526312,Coastal Village Llanelli,2023-06-11T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.1
526312,Coastal Village Llanelli,2023-06-11T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.4
526312,Coastal Village Llanelli,2023-06-11T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.3
526312,Coastal Village Llanelli,2023-06-11T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
526312,Coastal Village Llanelli,2023-06-11T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
526312,Coastal Village Llanelli,2023-06-11T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
526312,Coastal Village Llanelli,2023-06-11T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.62
526312,Coastal Village Llanelli,2023-06-11T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.11
526312,Coastal Village Llanelli,2023-06-11T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.56
526312,Coastal Village Llanelli,2023-06-11T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.3
526312,Coastal Village Llanelli,2023-06-11T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.9
526312,Coastal Village Llanelli,2023-06-11T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
526312,Coastal Village Llanelli,2023-06-11T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.0
526312,Coastal Village Llanelli,2023-06-11T20:00:00.000+00:00,transformer,,Temperature,C,34.1
526312,Coastal Village Llanelli,2023-06-11T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
526312,Coastal Village Llanelli,2023-06-11T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
526312,Coastal Village Llanelli,2023-06-11T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
526312,Coastal Village Llanelli,2023-06-11T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
526312,Coastal Village Llanelli,2023-06-11T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
526312,Coastal Village Llanelli,2023-06-11T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
526312,Coastal Village Llanelli,2023-06-11T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
526312,Coastal Village Llanelli,2023-06-11T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
526312,Coastal Village Llanelli,2023-06-11T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
526312,Coastal Village Llanelli,2023-06-11T20:00:00.000+00:00,busbar,,L3 Active Power,kW,26.26
526312,Coastal Village Llanelli,2023-06-11T20:00:00.000+00:00,busbar,,L2 Active Power,kW,22.55
526312,Coastal Village Llanelli,2023-06-11T20:00:00.000+00:00,busbar,,L1 Active Power,kW,23.7
526312,Coastal Village Llanelli,2023-06-11T20:00:00.000+00:00,busbar,,N Current (RMS),A,59.0
526312,Coastal Village Llanelli,2023-06-11T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
526312,Coastal Village Llanelli,2023-06-11T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
526312,Coastal Village Llanelli,2023-06-11T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
526312,Coastal Village Llanelli,2023-06-11T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
526312,Coastal Village Llanelli,2023-06-11T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
526312,Coastal Village Llanelli,2023-06-11T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
526312,Coastal Village Llanelli,2023-06-11T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.24
526312,Coastal Village Llanelli,2023-06-11T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.92
526312,Coastal Village Llanelli,2023-06-11T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.38
526312,Coastal Village Llanelli,2023-06-11T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.9
526312,Coastal Village Llanelli,2023-06-11T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.8
526312,Coastal Village Llanelli,2023-06-11T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.3
526312,Coastal Village Llanelli,2023-06-11T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.0
526312,Coastal Village Llanelli,2023-06-11T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
526312,Coastal Village Llanelli,2023-06-11T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
526312,Coastal Village Llanelli,2023-06-11T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.07
526312,Coastal Village Llanelli,2023-06-11T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.42
526312,Coastal Village Llanelli,2023-06-11T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.99
526312,Coastal Village Llanelli,2023-06-11T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.92
526312,Coastal Village Llanelli,2023-06-11T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.1
526312,Coastal Village Llanelli,2023-06-11T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
526312,Coastal Village Llanelli,2023-06-11T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.8
526312,Coastal Village Llanelli,2023-06-11T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.0
526312,Coastal Village Llanelli,2023-06-11T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.68
526312,Coastal Village Llanelli,2023-06-11T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.16
526312,Coastal Village Llanelli,2023-06-11T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.57
526312,Coastal Village Llanelli,2023-06-11T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.25
526312,Coastal Village Llanelli,2023-06-11T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.42
526312,Coastal Village Llanelli,2023-06-11T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.92
526312,Coastal Village Llanelli,2023-06-11T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.6
526312,Coastal Village Llanelli,2023-06-11T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.8
526312,Coastal Village Llanelli,2023-06-11T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.2
526312,Coastal Village Llanelli,2023-06-11T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.0
526312,Coastal Village Llanelli,2023-06-11T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
526312,Coastal Village Llanelli,2023-06-11T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
526312,Coastal Village Llanelli,2023-06-11T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
526312,Coastal Village Llanelli,2023-06-11T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.53
526312,Coastal Village Llanelli,2023-06-11T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.16
526312,Coastal Village Llanelli,2023-06-11T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.15
526312,Coastal Village Llanelli,2023-06-11T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
526312,Coastal Village Llanelli,2023-06-11T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.2
526312,Coastal Village Llanelli,2023-06-11T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
526312,Coastal Village Llanelli,2023-06-11T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
526312,Coastal Village Llanelli,2023-06-11T19:50:00.000+00:00,transformer,,Temperature,C,34.1
526312,Coastal Village Llanelli,2023-06-11T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
526312,Coastal Village Llanelli,2023-06-11T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
526312,Coastal Village Llanelli,2023-06-11T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
526312,Coastal Village Llanelli,2023-06-11T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
526312,Coastal Village Llanelli,2023-06-11T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
526312,Coastal Village Llanelli,2023-06-11T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
526312,Coastal Village Llanelli,2023-06-11T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
526312,Coastal Village Llanelli,2023-06-11T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
526312,Coastal Village Llanelli,2023-06-11T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
526312,Coastal Village Llanelli,2023-06-11T19:50:00.000+00:00,busbar,,L3 Active Power,kW,24.44
526312,Coastal Village Llanelli,2023-06-11T19:50:00.000+00:00,busbar,,L2 Active Power,kW,25.48
526312,Coastal Village Llanelli,2023-06-11T19:50:00.000+00:00,busbar,,L1 Active Power,kW,20.37
526312,Coastal Village Llanelli,2023-06-11T19:50:00.000+00:00,busbar,,N Current (RMS),A,60.6
526312,Coastal Village Llanelli,2023-06-11T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
526312,Coastal Village Llanelli,2023-06-11T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
526312,Coastal Village Llanelli,2023-06-11T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
526312,Coastal Village Llanelli,2023-06-11T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
526312,Coastal Village Llanelli,2023-06-11T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
526312,Coastal Village Llanelli,2023-06-11T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
526312,Coastal Village Llanelli,2023-06-11T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.18
526312,Coastal Village Llanelli,2023-06-11T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.0
526312,Coastal Village Llanelli,2023-06-11T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.67
526312,Coastal Village Llanelli,2023-06-11T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.0
526312,Coastal Village Llanelli,2023-06-11T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.5
526312,Coastal Village Llanelli,2023-06-11T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.2
526312,Coastal Village Llanelli,2023-06-11T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.9
526312,Coastal Village Llanelli,2023-06-11T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
526312,Coastal Village Llanelli,2023-06-11T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
526312,Coastal Village Llanelli,2023-06-11T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
526312,Coastal Village Llanelli,2023-06-11T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.34
526312,Coastal Village Llanelli,2023-06-11T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.04
526312,Coastal Village Llanelli,2023-06-11T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.26
526312,Coastal Village Llanelli,2023-06-11T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.1
526312,Coastal Village Llanelli,2023-06-11T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.6
526312,Coastal Village Llanelli,2023-06-11T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.9
526312,Coastal Village Llanelli,2023-06-11T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.0
526312,Coastal Village Llanelli,2023-06-11T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.94
526312,Coastal Village Llanelli,2023-06-11T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.21
526312,Coastal Village Llanelli,2023-06-11T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.83
526312,Coastal Village Llanelli,2023-06-11T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.03
526312,Coastal Village Llanelli,2023-06-11T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.15
526312,Coastal Village Llanelli,2023-06-11T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.85
526312,Coastal Village Llanelli,2023-06-11T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.5
526312,Coastal Village Llanelli,2023-06-11T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.0
526312,Coastal Village Llanelli,2023-06-11T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.2
526312,Coastal Village Llanelli,2023-06-11T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.7
526312,Coastal Village Llanelli,2023-06-11T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
526312,Coastal Village Llanelli,2023-06-11T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
526312,Coastal Village Llanelli,2023-06-11T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
526312,Coastal Village Llanelli,2023-06-11T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.92
526312,Coastal Village Llanelli,2023-06-11T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.98
526312,Coastal Village Llanelli,2023-06-11T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.33
526312,Coastal Village Llanelli,2023-06-11T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.6
526312,Coastal Village Llanelli,2023-06-11T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.6
526312,Coastal Village Llanelli,2023-06-11T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
526312,Coastal Village Llanelli,2023-06-11T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
526312,Coastal Village Llanelli,2023-06-11T19:40:00.000+00:00,transformer,,Temperature,C,34.2
526312,Coastal Village Llanelli,2023-06-11T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
526312,Coastal Village Llanelli,2023-06-11T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
526312,Coastal Village Llanelli,2023-06-11T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
526312,Coastal Village Llanelli,2023-06-11T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
526312,Coastal Village Llanelli,2023-06-11T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
526312,Coastal Village Llanelli,2023-06-11T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
526312,Coastal Village Llanelli,2023-06-11T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
526312,Coastal Village Llanelli,2023-06-11T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
526312,Coastal Village Llanelli,2023-06-11T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
526312,Coastal Village Llanelli,2023-06-11T19:40:00.000+00:00,busbar,,L3 Active Power,kW,26.48
526312,Coastal Village Llanelli,2023-06-11T19:40:00.000+00:00,busbar,,L2 Active Power,kW,27.17
526312,Coastal Village Llanelli,2023-06-11T19:40:00.000+00:00,busbar,,L1 Active Power,kW,19.11
526312,Coastal Village Llanelli,2023-06-11T19:40:00.000+00:00,busbar,,N Current (RMS),A,66.5
526312,Coastal Village Llanelli,2023-06-11T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
526312,Coastal Village Llanelli,2023-06-11T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
526312,Coastal Village Llanelli,2023-06-11T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
526312,Coastal Village Llanelli,2023-06-11T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
526312,Coastal Village Llanelli,2023-06-11T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
526312,Coastal Village Llanelli,2023-06-11T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
526312,Coastal Village Llanelli,2023-06-11T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.16
526312,Coastal Village Llanelli,2023-06-11T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.97
526312,Coastal Village Llanelli,2023-06-11T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.72
526312,Coastal Village Llanelli,2023-06-11T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
526312,Coastal Village Llanelli,2023-06-11T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.6
526312,Coastal Village Llanelli,2023-06-11T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
526312,Coastal Village Llanelli,2023-06-11T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.4
526312,Coastal Village Llanelli,2023-06-11T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
526312,Coastal Village Llanelli,2023-06-11T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.12
526312,Coastal Village Llanelli,2023-06-11T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
526312,Coastal Village Llanelli,2023-06-11T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.93
526312,Coastal Village Llanelli,2023-06-11T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.37
526312,Coastal Village Llanelli,2023-06-11T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.57
526312,Coastal Village Llanelli,2023-06-11T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.7
526312,Coastal Village Llanelli,2023-06-11T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
526312,Coastal Village Llanelli,2023-06-11T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.8
526312,Coastal Village Llanelli,2023-06-11T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.3
526312,Coastal Village Llanelli,2023-06-11T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.82
526312,Coastal Village Llanelli,2023-06-11T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.08
526312,Coastal Village Llanelli,2023-06-11T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.49
526312,Coastal Village Llanelli,2023-06-11T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.53
526312,Coastal Village Llanelli,2023-06-11T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.75
526312,Coastal Village Llanelli,2023-06-11T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.32
526312,Coastal Village Llanelli,2023-06-11T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.7
526312,Coastal Village Llanelli,2023-06-11T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.1
526312,Coastal Village Llanelli,2023-06-11T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.4
526312,Coastal Village Llanelli,2023-06-11T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.8
526312,Coastal Village Llanelli,2023-06-11T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
526312,Coastal Village Llanelli,2023-06-11T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
526312,Coastal Village Llanelli,2023-06-11T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
526312,Coastal Village Llanelli,2023-06-11T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.78
526312,Coastal Village Llanelli,2023-06-11T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.31
526312,Coastal Village Llanelli,2023-06-11T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.18
526312,Coastal Village Llanelli,2023-06-11T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
526312,Coastal Village Llanelli,2023-06-11T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.0
526312,Coastal Village Llanelli,2023-06-11T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
526312,Coastal Village Llanelli,2023-06-11T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
526312,Coastal Village Llanelli,2023-06-11T19:30:00.000+00:00,transformer,,Temperature,C,34.2
526312,Coastal Village Llanelli,2023-06-11T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
526312,Coastal Village Llanelli,2023-06-11T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
526312,Coastal Village Llanelli,2023-06-11T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
526312,Coastal Village Llanelli,2023-06-11T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
526312,Coastal Village Llanelli,2023-06-11T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
526312,Coastal Village Llanelli,2023-06-11T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
526312,Coastal Village Llanelli,2023-06-11T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
526312,Coastal Village Llanelli,2023-06-11T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
526312,Coastal Village Llanelli,2023-06-11T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
526312,Coastal Village Llanelli,2023-06-11T19:30:00.000+00:00,busbar,,L3 Active Power,kW,24.39
526312,Coastal Village Llanelli,2023-06-11T19:30:00.000+00:00,busbar,,L2 Active Power,kW,21.41
526312,Coastal Village Llanelli,2023-06-11T19:30:00.000+00:00,busbar,,L1 Active Power,kW,21.79
526312,Coastal Village Llanelli,2023-06-11T19:30:00.000+00:00,busbar,,N Current (RMS),A,58.1
526312,Coastal Village Llanelli,2023-06-11T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
526312,Coastal Village Llanelli,2023-06-11T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
526312,Coastal Village Llanelli,2023-06-11T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
526312,Coastal Village Llanelli,2023-06-11T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
526312,Coastal Village Llanelli,2023-06-11T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
526312,Coastal Village Llanelli,2023-06-11T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
526312,Coastal Village Llanelli,2023-06-11T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.06
526312,Coastal Village Llanelli,2023-06-11T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.84
526312,Coastal Village Llanelli,2023-06-11T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.29
526312,Coastal Village Llanelli,2023-06-11T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.3
526312,Coastal Village Llanelli,2023-06-11T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.1
526312,Coastal Village Llanelli,2023-06-11T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.7
526312,Coastal Village Llanelli,2023-06-11T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.4
526312,Coastal Village Llanelli,2023-06-11T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
526312,Coastal Village Llanelli,2023-06-11T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
526312,Coastal Village Llanelli,2023-06-11T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
526312,Coastal Village Llanelli,2023-06-11T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.31
526312,Coastal Village Llanelli,2023-06-11T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.59
526312,Coastal Village Llanelli,2023-06-11T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.6
526312,Coastal Village Llanelli,2023-06-11T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
526312,Coastal Village Llanelli,2023-06-11T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.6
526312,Coastal Village Llanelli,2023-06-11T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.2
526312,Coastal Village Llanelli,2023-06-11T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.1
526312,Coastal Village Llanelli,2023-06-11T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.39
526312,Coastal Village Llanelli,2023-06-11T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.2
526312,Coastal Village Llanelli,2023-06-11T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.32
526312,Coastal Village Llanelli,2023-06-11T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.43
526312,Coastal Village Llanelli,2023-06-11T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.67
526312,Coastal Village Llanelli,2023-06-11T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.25
526312,Coastal Village Llanelli,2023-06-11T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
526312,Coastal Village Llanelli,2023-06-11T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.9
526312,Coastal Village Llanelli,2023-06-11T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.2
526312,Coastal Village Llanelli,2023-06-11T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.5
526312,Coastal Village Llanelli,2023-06-11T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.74
526312,Coastal Village Llanelli,2023-06-11T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
526312,Coastal Village Llanelli,2023-06-11T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
526312,Coastal Village Llanelli,2023-06-11T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.53
526312,Coastal Village Llanelli,2023-06-11T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.51
526312,Coastal Village Llanelli,2023-06-11T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.06
526312,Coastal Village Llanelli,2023-06-11T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
526312,Coastal Village Llanelli,2023-06-11T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.2
526312,Coastal Village Llanelli,2023-06-11T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
526312,Coastal Village Llanelli,2023-06-11T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.9
526312,Coastal Village Llanelli,2023-06-11T19:20:00.000+00:00,transformer,,Temperature,C,34.2
526312,Coastal Village Llanelli,2023-06-11T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
526312,Coastal Village Llanelli,2023-06-11T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
526312,Coastal Village Llanelli,2023-06-11T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
526312,Coastal Village Llanelli,2023-06-11T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
526312,Coastal Village Llanelli,2023-06-11T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
526312,Coastal Village Llanelli,2023-06-11T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
526312,Coastal Village Llanelli,2023-06-11T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
526312,Coastal Village Llanelli,2023-06-11T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
526312,Coastal Village Llanelli,2023-06-11T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
526312,Coastal Village Llanelli,2023-06-11T19:20:00.000+00:00,busbar,,L3 Active Power,kW,24.33
526312,Coastal Village Llanelli,2023-06-11T19:20:00.000+00:00,busbar,,L2 Active Power,kW,19.62
526312,Coastal Village Llanelli,2023-06-11T19:20:00.000+00:00,busbar,,L1 Active Power,kW,27.2
