Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526312,Coastal Village Llanelli,2023-06-11T19:20:00.000+00:00,busbar,,N Current (RMS),A,56.7
526312,Coastal Village Llanelli,2023-06-11T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
526312,Coastal Village Llanelli,2023-06-11T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
526312,Coastal Village Llanelli,2023-06-11T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
526312,Coastal Village Llanelli,2023-06-11T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
526312,Coastal Village Llanelli,2023-06-11T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
526312,Coastal Village Llanelli,2023-06-11T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
526312,Coastal Village Llanelli,2023-06-11T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.94
526312,Coastal Village Llanelli,2023-06-11T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.18
526312,Coastal Village Llanelli,2023-06-11T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.94
526312,Coastal Village Llanelli,2023-06-11T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
526312,Coastal Village Llanelli,2023-06-11T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.7
526312,Coastal Village Llanelli,2023-06-11T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
526312,Coastal Village Llanelli,2023-06-11T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.0
526312,Coastal Village Llanelli,2023-06-11T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
526312,Coastal Village Llanelli,2023-06-11T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
526312,Coastal Village Llanelli,2023-06-11T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
526312,Coastal Village Llanelli,2023-06-11T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.57
526312,Coastal Village Llanelli,2023-06-11T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.16
526312,Coastal Village Llanelli,2023-06-11T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.73
526312,Coastal Village Llanelli,2023-06-11T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
526312,Coastal Village Llanelli,2023-06-11T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.0
526312,Coastal Village Llanelli,2023-06-11T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.3
526312,Coastal Village Llanelli,2023-06-11T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.8
526312,Coastal Village Llanelli,2023-06-11T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.45
526312,Coastal Village Llanelli,2023-06-11T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.12
526312,Coastal Village Llanelli,2023-06-11T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.42
526312,Coastal Village Llanelli,2023-06-11T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.35
526312,Coastal Village Llanelli,2023-06-11T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.64
526312,Coastal Village Llanelli,2023-06-11T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.23
526312,Coastal Village Llanelli,2023-06-11T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.7
526312,Coastal Village Llanelli,2023-06-11T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.7
526312,Coastal Village Llanelli,2023-06-11T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.2
526312,Coastal Village Llanelli,2023-06-11T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.5
526312,Coastal Village Llanelli,2023-06-11T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
526312,Coastal Village Llanelli,2023-06-11T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
526312,Coastal Village Llanelli,2023-06-11T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
526312,Coastal Village Llanelli,2023-06-11T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.84
526312,Coastal Village Llanelli,2023-06-11T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.61
526312,Coastal Village Llanelli,2023-06-11T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.36
526312,Coastal Village Llanelli,2023-06-11T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
526312,Coastal Village Llanelli,2023-06-11T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.8
526312,Coastal Village Llanelli,2023-06-11T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
526312,Coastal Village Llanelli,2023-06-11T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.3
526312,Coastal Village Llanelli,2023-06-11T19:10:00.000+00:00,transformer,,Temperature,C,34.2
526312,Coastal Village Llanelli,2023-06-11T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
526312,Coastal Village Llanelli,2023-06-11T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
526312,Coastal Village Llanelli,2023-06-11T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
526312,Coastal Village Llanelli,2023-06-11T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
526312,Coastal Village Llanelli,2023-06-11T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
526312,Coastal Village Llanelli,2023-06-11T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
526312,Coastal Village Llanelli,2023-06-11T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
526312,Coastal Village Llanelli,2023-06-11T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
526312,Coastal Village Llanelli,2023-06-11T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
526312,Coastal Village Llanelli,2023-06-11T19:10:00.000+00:00,busbar,,L3 Active Power,kW,23.7
526312,Coastal Village Llanelli,2023-06-11T19:10:00.000+00:00,busbar,,L2 Active Power,kW,18.6
526312,Coastal Village Llanelli,2023-06-11T19:10:00.000+00:00,busbar,,L1 Active Power,kW,23.26
526312,Coastal Village Llanelli,2023-06-11T19:10:00.000+00:00,busbar,,N Current (RMS),A,56.3
526312,Coastal Village Llanelli,2023-06-11T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
526312,Coastal Village Llanelli,2023-06-11T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
526312,Coastal Village Llanelli,2023-06-11T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
526312,Coastal Village Llanelli,2023-06-11T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
526312,Coastal Village Llanelli,2023-06-11T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
526312,Coastal Village Llanelli,2023-06-11T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
526312,Coastal Village Llanelli,2023-06-11T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.0
526312,Coastal Village Llanelli,2023-06-11T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.74
526312,Coastal Village Llanelli,2023-06-11T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.53
526312,Coastal Village Llanelli,2023-06-11T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.3
526312,Coastal Village Llanelli,2023-06-11T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.0
526312,Coastal Village Llanelli,2023-06-11T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.4
526312,Coastal Village Llanelli,2023-06-11T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.3
526312,Coastal Village Llanelli,2023-06-11T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
526312,Coastal Village Llanelli,2023-06-11T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.17
526312,Coastal Village Llanelli,2023-06-11T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
526312,Coastal Village Llanelli,2023-06-11T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.07
526312,Coastal Village Llanelli,2023-06-11T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.01
526312,Coastal Village Llanelli,2023-06-11T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.02
526312,Coastal Village Llanelli,2023-06-11T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
526312,Coastal Village Llanelli,2023-06-11T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
526312,Coastal Village Llanelli,2023-06-11T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
526312,Coastal Village Llanelli,2023-06-11T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.3
526312,Coastal Village Llanelli,2023-06-11T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.69
526312,Coastal Village Llanelli,2023-06-11T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.05
526312,Coastal Village Llanelli,2023-06-11T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.47
526312,Coastal Village Llanelli,2023-06-11T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.85
526312,Coastal Village Llanelli,2023-06-11T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.88
526312,Coastal Village Llanelli,2023-06-11T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.5
526312,Coastal Village Llanelli,2023-06-11T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.1
526312,Coastal Village Llanelli,2023-06-11T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.9
526312,Coastal Village Llanelli,2023-06-11T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.0
526312,Coastal Village Llanelli,2023-06-11T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.5
526312,Coastal Village Llanelli,2023-06-11T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.88
526312,Coastal Village Llanelli,2023-06-11T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
526312,Coastal Village Llanelli,2023-06-11T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
526312,Coastal Village Llanelli,2023-06-11T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.35
526312,Coastal Village Llanelli,2023-06-11T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.59
526312,Coastal Village Llanelli,2023-06-11T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.98
526312,Coastal Village Llanelli,2023-06-11T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
526312,Coastal Village Llanelli,2023-06-11T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.3
526312,Coastal Village Llanelli,2023-06-11T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.7
526312,Coastal Village Llanelli,2023-06-11T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
526312,Coastal Village Llanelli,2023-06-11T19:00:00.000+00:00,transformer,,Temperature,C,34.2
526312,Coastal Village Llanelli,2023-06-11T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
526312,Coastal Village Llanelli,2023-06-11T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
526312,Coastal Village Llanelli,2023-06-11T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
526312,Coastal Village Llanelli,2023-06-11T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
526312,Coastal Village Llanelli,2023-06-11T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
526312,Coastal Village Llanelli,2023-06-11T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
526312,Coastal Village Llanelli,2023-06-11T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
526312,Coastal Village Llanelli,2023-06-11T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
526312,Coastal Village Llanelli,2023-06-11T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
526312,Coastal Village Llanelli,2023-06-11T19:00:00.000+00:00,busbar,,L3 Active Power,kW,19.27
526312,Coastal Village Llanelli,2023-06-11T19:00:00.000+00:00,busbar,,L2 Active Power,kW,20.22
526312,Coastal Village Llanelli,2023-06-11T19:00:00.000+00:00,busbar,,L1 Active Power,kW,20.03
526312,Coastal Village Llanelli,2023-06-11T19:00:00.000+00:00,busbar,,N Current (RMS),A,52.5
526312,Coastal Village Llanelli,2023-06-11T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
526312,Coastal Village Llanelli,2023-06-11T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
526312,Coastal Village Llanelli,2023-06-11T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
526312,Coastal Village Llanelli,2023-06-11T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
526312,Coastal Village Llanelli,2023-06-11T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
526312,Coastal Village Llanelli,2023-06-11T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.37
526312,Coastal Village Llanelli,2023-06-11T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.23
526312,Coastal Village Llanelli,2023-06-11T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.12
526312,Coastal Village Llanelli,2023-06-11T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.22
526312,Coastal Village Llanelli,2023-06-11T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.7
526312,Coastal Village Llanelli,2023-06-11T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.1
526312,Coastal Village Llanelli,2023-06-11T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.5
526312,Coastal Village Llanelli,2023-06-11T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.1
526312,Coastal Village Llanelli,2023-06-11T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
526312,Coastal Village Llanelli,2023-06-11T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
526312,Coastal Village Llanelli,2023-06-11T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
526312,Coastal Village Llanelli,2023-06-11T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.96
526312,Coastal Village Llanelli,2023-06-11T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.67
526312,Coastal Village Llanelli,2023-06-11T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.4
526312,Coastal Village Llanelli,2023-06-11T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.5
526312,Coastal Village Llanelli,2023-06-11T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.4
526312,Coastal Village Llanelli,2023-06-11T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
526312,Coastal Village Llanelli,2023-06-11T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.1
526312,Coastal Village Llanelli,2023-06-11T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.55
526312,Coastal Village Llanelli,2023-06-11T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.22
526312,Coastal Village Llanelli,2023-06-11T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.13
526312,Coastal Village Llanelli,2023-06-11T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.48
526312,Coastal Village Llanelli,2023-06-11T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.79
526312,Coastal Village Llanelli,2023-06-11T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.32
526312,Coastal Village Llanelli,2023-06-11T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.7
526312,Coastal Village Llanelli,2023-06-11T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.2
526312,Coastal Village Llanelli,2023-06-11T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.1
526312,Coastal Village Llanelli,2023-06-11T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.9
526312,Coastal Village Llanelli,2023-06-11T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
526312,Coastal Village Llanelli,2023-06-11T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
526312,Coastal Village Llanelli,2023-06-11T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
526312,Coastal Village Llanelli,2023-06-11T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.06
526312,Coastal Village Llanelli,2023-06-11T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.73
526312,Coastal Village Llanelli,2023-06-11T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.32
526312,Coastal Village Llanelli,2023-06-11T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
526312,Coastal Village Llanelli,2023-06-11T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.9
526312,Coastal Village Llanelli,2023-06-11T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.5
526312,Coastal Village Llanelli,2023-06-11T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.7
526312,Coastal Village Llanelli,2023-06-11T18:50:00.000+00:00,transformer,,Temperature,C,34.1
526312,Coastal Village Llanelli,2023-06-11T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
526312,Coastal Village Llanelli,2023-06-11T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
526312,Coastal Village Llanelli,2023-06-11T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
526312,Coastal Village Llanelli,2023-06-11T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
526312,Coastal Village Llanelli,2023-06-11T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
526312,Coastal Village Llanelli,2023-06-11T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
526312,Coastal Village Llanelli,2023-06-11T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
526312,Coastal Village Llanelli,2023-06-11T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
526312,Coastal Village Llanelli,2023-06-11T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
526312,Coastal Village Llanelli,2023-06-11T18:50:00.000+00:00,busbar,,L3 Active Power,kW,22.73
526312,Coastal Village Llanelli,2023-06-11T18:50:00.000+00:00,busbar,,L2 Active Power,kW,23.32
526312,Coastal Village Llanelli,2023-06-11T18:50:00.000+00:00,busbar,,L1 Active Power,kW,23.26
526312,Coastal Village Llanelli,2023-06-11T18:50:00.000+00:00,busbar,,N Current (RMS),A,54.8
526312,Coastal Village Llanelli,2023-06-11T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
526312,Coastal Village Llanelli,2023-06-11T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
526312,Coastal Village Llanelli,2023-06-11T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
526312,Coastal Village Llanelli,2023-06-11T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
526312,Coastal Village Llanelli,2023-06-11T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
526312,Coastal Village Llanelli,2023-06-11T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
526312,Coastal Village Llanelli,2023-06-11T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.17
526312,Coastal Village Llanelli,2023-06-11T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.0
526312,Coastal Village Llanelli,2023-06-11T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.15
526312,Coastal Village Llanelli,2023-06-11T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.8
526312,Coastal Village Llanelli,2023-06-11T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.7
526312,Coastal Village Llanelli,2023-06-11T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.3
526312,Coastal Village Llanelli,2023-06-11T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.0
526312,Coastal Village Llanelli,2023-06-11T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
526312,Coastal Village Llanelli,2023-06-11T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
526312,Coastal Village Llanelli,2023-06-11T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
526312,Coastal Village Llanelli,2023-06-11T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.45
526312,Coastal Village Llanelli,2023-06-11T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.88
526312,Coastal Village Llanelli,2023-06-11T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.02
526312,Coastal Village Llanelli,2023-06-11T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
526312,Coastal Village Llanelli,2023-06-11T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
526312,Coastal Village Llanelli,2023-06-11T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.1
526312,Coastal Village Llanelli,2023-06-11T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.8
526312,Coastal Village Llanelli,2023-06-11T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.57
526312,Coastal Village Llanelli,2023-06-11T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.43
526312,Coastal Village Llanelli,2023-06-11T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.41
526312,Coastal Village Llanelli,2023-06-11T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.36
526312,Coastal Village Llanelli,2023-06-11T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.43
526312,Coastal Village Llanelli,2023-06-11T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.46
526312,Coastal Village Llanelli,2023-06-11T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.8
526312,Coastal Village Llanelli,2023-06-11T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.5
526312,Coastal Village Llanelli,2023-06-11T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.8
526312,Coastal Village Llanelli,2023-06-11T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.6
526312,Coastal Village Llanelli,2023-06-11T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
526312,Coastal Village Llanelli,2023-06-11T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
526312,Coastal Village Llanelli,2023-06-11T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
526312,Coastal Village Llanelli,2023-06-11T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.24
526312,Coastal Village Llanelli,2023-06-11T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.57
526312,Coastal Village Llanelli,2023-06-11T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.51
526312,Coastal Village Llanelli,2023-06-11T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.9
526312,Coastal Village Llanelli,2023-06-11T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.0
526312,Coastal Village Llanelli,2023-06-11T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.2
526312,Coastal Village Llanelli,2023-06-11T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.2
526312,Coastal Village Llanelli,2023-06-11T18:40:00.000+00:00,transformer,,Temperature,C,34.1
526312,Coastal Village Llanelli,2023-06-11T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
526312,Coastal Village Llanelli,2023-06-11T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
526312,Coastal Village Llanelli,2023-06-11T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
526312,Coastal Village Llanelli,2023-06-11T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
526312,Coastal Village Llanelli,2023-06-11T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
526312,Coastal Village Llanelli,2023-06-11T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
526312,Coastal Village Llanelli,2023-06-11T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
526312,Coastal Village Llanelli,2023-06-11T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
526312,Coastal Village Llanelli,2023-06-11T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
526312,Coastal Village Llanelli,2023-06-11T18:40:00.000+00:00,busbar,,L3 Active Power,kW,27.22
526312,Coastal Village Llanelli,2023-06-11T18:40:00.000+00:00,busbar,,L2 Active Power,kW,23.88
526312,Coastal Village Llanelli,2023-06-11T18:40:00.000+00:00,busbar,,L1 Active Power,kW,22.13
526312,Coastal Village Llanelli,2023-06-11T18:40:00.000+00:00,busbar,,N Current (RMS),A,59.3
526312,Coastal Village Llanelli,2023-06-11T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
526312,Coastal Village Llanelli,2023-06-11T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
526312,Coastal Village Llanelli,2023-06-11T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
526312,Coastal Village Llanelli,2023-06-11T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
526312,Coastal Village Llanelli,2023-06-11T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
526312,Coastal Village Llanelli,2023-06-11T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
526312,Coastal Village Llanelli,2023-06-11T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.97
526312,Coastal Village Llanelli,2023-06-11T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.02
526312,Coastal Village Llanelli,2023-06-11T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.04
526312,Coastal Village Llanelli,2023-06-11T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
526312,Coastal Village Llanelli,2023-06-11T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.9
526312,Coastal Village Llanelli,2023-06-11T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.4
526312,Coastal Village Llanelli,2023-06-11T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.8
526312,Coastal Village Llanelli,2023-06-11T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
526312,Coastal Village Llanelli,2023-06-11T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.1
526312,Coastal Village Llanelli,2023-06-11T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
526312,Coastal Village Llanelli,2023-06-11T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.85
526312,Coastal Village Llanelli,2023-06-11T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.91
526312,Coastal Village Llanelli,2023-06-11T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.22
526312,Coastal Village Llanelli,2023-06-11T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.5
526312,Coastal Village Llanelli,2023-06-11T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.3
526312,Coastal Village Llanelli,2023-06-11T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.4
526312,Coastal Village Llanelli,2023-06-11T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.0
526312,Coastal Village Llanelli,2023-06-11T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.35
526312,Coastal Village Llanelli,2023-06-11T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.24
526312,Coastal Village Llanelli,2023-06-11T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.59
526312,Coastal Village Llanelli,2023-06-11T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.64
526312,Coastal Village Llanelli,2023-06-11T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.27
526312,Coastal Village Llanelli,2023-06-11T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.31
526312,Coastal Village Llanelli,2023-06-11T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.7
526312,Coastal Village Llanelli,2023-06-11T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.7
526312,Coastal Village Llanelli,2023-06-11T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.0
526312,Coastal Village Llanelli,2023-06-11T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.2
526312,Coastal Village Llanelli,2023-06-11T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
526312,Coastal Village Llanelli,2023-06-11T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
526312,Coastal Village Llanelli,2023-06-11T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
526312,Coastal Village Llanelli,2023-06-11T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.32
526312,Coastal Village Llanelli,2023-06-11T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.5
526312,Coastal Village Llanelli,2023-06-11T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.55
526312,Coastal Village Llanelli,2023-06-11T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
526312,Coastal Village Llanelli,2023-06-11T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.6
526312,Coastal Village Llanelli,2023-06-11T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.2
526312,Coastal Village Llanelli,2023-06-11T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.2
526312,Coastal Village Llanelli,2023-06-11T18:30:00.000+00:00,transformer,,Temperature,C,34.1
526312,Coastal Village Llanelli,2023-06-11T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
526312,Coastal Village Llanelli,2023-06-11T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
526312,Coastal Village Llanelli,2023-06-11T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
526312,Coastal Village Llanelli,2023-06-11T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
526312,Coastal Village Llanelli,2023-06-11T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
526312,Coastal Village Llanelli,2023-06-11T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
526312,Coastal Village Llanelli,2023-06-11T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
526312,Coastal Village Llanelli,2023-06-11T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
526312,Coastal Village Llanelli,2023-06-11T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
526312,Coastal Village Llanelli,2023-06-11T18:30:00.000+00:00,busbar,,L3 Active Power,kW,25.78
526312,Coastal Village Llanelli,2023-06-11T18:30:00.000+00:00,busbar,,L2 Active Power,kW,24.7
526312,Coastal Village Llanelli,2023-06-11T18:30:00.000+00:00,busbar,,L1 Active Power,kW,25.12
526312,Coastal Village Llanelli,2023-06-11T18:30:00.000+00:00,busbar,,N Current (RMS),A,55.8
526312,Coastal Village Llanelli,2023-06-11T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
526312,Coastal Village Llanelli,2023-06-11T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
526312,Coastal Village Llanelli,2023-06-11T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
526312,Coastal Village Llanelli,2023-06-11T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
526312,Coastal Village Llanelli,2023-06-11T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
526312,Coastal Village Llanelli,2023-06-11T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
526312,Coastal Village Llanelli,2023-06-11T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.52
526312,Coastal Village Llanelli,2023-06-11T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.92
526312,Coastal Village Llanelli,2023-06-11T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.34
526312,Coastal Village Llanelli,2023-06-11T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.9
526312,Coastal Village Llanelli,2023-06-11T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.6
526312,Coastal Village Llanelli,2023-06-11T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.8
526312,Coastal Village Llanelli,2023-06-11T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.6
526312,Coastal Village Llanelli,2023-06-11T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
526312,Coastal Village Llanelli,2023-06-11T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
526312,Coastal Village Llanelli,2023-06-11T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
526312,Coastal Village Llanelli,2023-06-11T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.48
526312,Coastal Village Llanelli,2023-06-11T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.41
526312,Coastal Village Llanelli,2023-06-11T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.76
526312,Coastal Village Llanelli,2023-06-11T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,34.4
526312,Coastal Village Llanelli,2023-06-11T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.1
526312,Coastal Village Llanelli,2023-06-11T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
526312,Coastal Village Llanelli,2023-06-11T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.2
526312,Coastal Village Llanelli,2023-06-11T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.02
526312,Coastal Village Llanelli,2023-06-11T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.69
526312,Coastal Village Llanelli,2023-06-11T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.79
526312,Coastal Village Llanelli,2023-06-11T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.23
526312,Coastal Village Llanelli,2023-06-11T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.71
526312,Coastal Village Llanelli,2023-06-11T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.54
526312,Coastal Village Llanelli,2023-06-11T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,50.2
526312,Coastal Village Llanelli,2023-06-11T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,87.4
526312,Coastal Village Llanelli,2023-06-11T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.0
526312,Coastal Village Llanelli,2023-06-11T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.3
526312,Coastal Village Llanelli,2023-06-11T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
526312,Coastal Village Llanelli,2023-06-11T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
526312,Coastal Village Llanelli,2023-06-11T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
526312,Coastal Village Llanelli,2023-06-11T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.14
526312,Coastal Village Llanelli,2023-06-11T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.37
526312,Coastal Village Llanelli,2023-06-11T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.95
526312,Coastal Village Llanelli,2023-06-11T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
526312,Coastal Village Llanelli,2023-06-11T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.6
526312,Coastal Village Llanelli,2023-06-11T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.0
526312,Coastal Village Llanelli,2023-06-11T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.8
526312,Coastal Village Llanelli,2023-06-11T18:20:00.000+00:00,transformer,,Temperature,C,34.1
526312,Coastal Village Llanelli,2023-06-11T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
526312,Coastal Village Llanelli,2023-06-11T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
526312,Coastal Village Llanelli,2023-06-11T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
526312,Coastal Village Llanelli,2023-06-11T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
526312,Coastal Village Llanelli,2023-06-11T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
526312,Coastal Village Llanelli,2023-06-11T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
526312,Coastal Village Llanelli,2023-06-11T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
526312,Coastal Village Llanelli,2023-06-11T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
526312,Coastal Village Llanelli,2023-06-11T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
526312,Coastal Village Llanelli,2023-06-11T18:20:00.000+00:00,busbar,,L3 Active Power,kW,35.38
526312,Coastal Village Llanelli,2023-06-11T18:20:00.000+00:00,busbar,,L2 Active Power,kW,25.41
526312,Coastal Village Llanelli,2023-06-11T18:20:00.000+00:00,busbar,,L1 Active Power,kW,28.59
526312,Coastal Village Llanelli,2023-06-11T18:20:00.000+00:00,busbar,,N Current (RMS),A,67.6
526312,Coastal Village Llanelli,2023-06-11T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.2
526312,Coastal Village Llanelli,2023-06-11T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
526312,Coastal Village Llanelli,2023-06-11T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
526312,Coastal Village Llanelli,2023-06-11T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
526312,Coastal Village Llanelli,2023-06-11T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
526312,Coastal Village Llanelli,2023-06-11T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
526312,Coastal Village Llanelli,2023-06-11T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.54
526312,Coastal Village Llanelli,2023-06-11T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.23
526312,Coastal Village Llanelli,2023-06-11T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.46
526312,Coastal Village Llanelli,2023-06-11T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.5
526312,Coastal Village Llanelli,2023-06-11T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.4
526312,Coastal Village Llanelli,2023-06-11T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.8
526312,Coastal Village Llanelli,2023-06-11T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.4
526312,Coastal Village Llanelli,2023-06-11T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
526312,Coastal Village Llanelli,2023-06-11T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
526312,Coastal Village Llanelli,2023-06-11T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
526312,Coastal Village Llanelli,2023-06-11T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.39
526312,Coastal Village Llanelli,2023-06-11T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.04
526312,Coastal Village Llanelli,2023-06-11T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.54
526312,Coastal Village Llanelli,2023-06-11T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,39.2
526312,Coastal Village Llanelli,2023-06-11T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
526312,Coastal Village Llanelli,2023-06-11T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
526312,Coastal Village Llanelli,2023-06-11T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.6
526312,Coastal Village Llanelli,2023-06-11T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.58
526312,Coastal Village Llanelli,2023-06-11T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.21
526312,Coastal Village Llanelli,2023-06-11T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.67
526312,Coastal Village Llanelli,2023-06-11T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.12
526312,Coastal Village Llanelli,2023-06-11T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.26
526312,Coastal Village Llanelli,2023-06-11T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.11
526312,Coastal Village Llanelli,2023-06-11T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.1
526312,Coastal Village Llanelli,2023-06-11T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.0
526312,Coastal Village Llanelli,2023-06-11T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.7
526312,Coastal Village Llanelli,2023-06-11T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.9
526312,Coastal Village Llanelli,2023-06-11T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
526312,Coastal Village Llanelli,2023-06-11T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
526312,Coastal Village Llanelli,2023-06-11T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
526312,Coastal Village Llanelli,2023-06-11T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.04
526312,Coastal Village Llanelli,2023-06-11T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.61
526312,Coastal Village Llanelli,2023-06-11T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.8
526312,Coastal Village Llanelli,2023-06-11T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.3
526312,Coastal Village Llanelli,2023-06-11T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.4
526312,Coastal Village Llanelli,2023-06-11T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.4
526312,Coastal Village Llanelli,2023-06-11T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.9
526312,Coastal Village Llanelli,2023-06-11T18:10:00.000+00:00,transformer,,Temperature,C,34.1
526312,Coastal Village Llanelli,2023-06-11T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
526312,Coastal Village Llanelli,2023-06-11T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
526312,Coastal Village Llanelli,2023-06-11T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
526312,Coastal Village Llanelli,2023-06-11T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
526312,Coastal Village Llanelli,2023-06-11T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
526312,Coastal Village Llanelli,2023-06-11T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
526312,Coastal Village Llanelli,2023-06-11T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
526312,Coastal Village Llanelli,2023-06-11T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
526312,Coastal Village Llanelli,2023-06-11T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
526312,Coastal Village Llanelli,2023-06-11T18:10:00.000+00:00,busbar,,L3 Active Power,kW,29.1
526312,Coastal Village Llanelli,2023-06-11T18:10:00.000+00:00,busbar,,L2 Active Power,kW,23.13
526312,Coastal Village Llanelli,2023-06-11T18:10:00.000+00:00,busbar,,L1 Active Power,kW,27.91
526312,Coastal Village Llanelli,2023-06-11T18:10:00.000+00:00,busbar,,N Current (RMS),A,59.0
526312,Coastal Village Llanelli,2023-06-11T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
526312,Coastal Village Llanelli,2023-06-11T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
526312,Coastal Village Llanelli,2023-06-11T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
526312,Coastal Village Llanelli,2023-06-11T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
526312,Coastal Village Llanelli,2023-06-11T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
526312,Coastal Village Llanelli,2023-06-11T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
526312,Coastal Village Llanelli,2023-06-11T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.29
526312,Coastal Village Llanelli,2023-06-11T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.31
526312,Coastal Village Llanelli,2023-06-11T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.37
526312,Coastal Village Llanelli,2023-06-11T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.5
526312,Coastal Village Llanelli,2023-06-11T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.0
526312,Coastal Village Llanelli,2023-06-11T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.3
526312,Coastal Village Llanelli,2023-06-11T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.2
526312,Coastal Village Llanelli,2023-06-11T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
526312,Coastal Village Llanelli,2023-06-11T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
526312,Coastal Village Llanelli,2023-06-11T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
526312,Coastal Village Llanelli,2023-06-11T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.64
526312,Coastal Village Llanelli,2023-06-11T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.21
526312,Coastal Village Llanelli,2023-06-11T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.46
526312,Coastal Village Llanelli,2023-06-11T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
526312,Coastal Village Llanelli,2023-06-11T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
526312,Coastal Village Llanelli,2023-06-11T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
526312,Coastal Village Llanelli,2023-06-11T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.6
526312,Coastal Village Llanelli,2023-06-11T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.86
526312,Coastal Village Llanelli,2023-06-11T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
526312,Coastal Village Llanelli,2023-06-11T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
526312,Coastal Village Llanelli,2023-06-11T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.84
526312,Coastal Village Llanelli,2023-06-11T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.26
526312,Coastal Village Llanelli,2023-06-11T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.67
526312,Coastal Village Llanelli,2023-06-11T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.4
526312,Coastal Village Llanelli,2023-06-11T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.5
526312,Coastal Village Llanelli,2023-06-11T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.8
526312,Coastal Village Llanelli,2023-06-11T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.1
526312,Coastal Village Llanelli,2023-06-11T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
526312,Coastal Village Llanelli,2023-06-11T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
526312,Coastal Village Llanelli,2023-06-11T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
526312,Coastal Village Llanelli,2023-06-11T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.99
526312,Coastal Village Llanelli,2023-06-11T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.11
526312,Coastal Village Llanelli,2023-06-11T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.29
526312,Coastal Village Llanelli,2023-06-11T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.0
526312,Coastal Village Llanelli,2023-06-11T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.7
526312,Coastal Village Llanelli,2023-06-11T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.3
526312,Coastal Village Llanelli,2023-06-11T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
526312,Coastal Village Llanelli,2023-06-11T18:00:00.000+00:00,transformer,,Temperature,C,34.1
526312,Coastal Village Llanelli,2023-06-11T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
526312,Coastal Village Llanelli,2023-06-11T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
526312,Coastal Village Llanelli,2023-06-11T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
526312,Coastal Village Llanelli,2023-06-11T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
526312,Coastal Village Llanelli,2023-06-11T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
526312,Coastal Village Llanelli,2023-06-11T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
526312,Coastal Village Llanelli,2023-06-11T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
526312,Coastal Village Llanelli,2023-06-11T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
526312,Coastal Village Llanelli,2023-06-11T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
526312,Coastal Village Llanelli,2023-06-11T18:00:00.000+00:00,busbar,,L3 Active Power,kW,27.75
526312,Coastal Village Llanelli,2023-06-11T18:00:00.000+00:00,busbar,,L2 Active Power,kW,19.9
526312,Coastal Village Llanelli,2023-06-11T18:00:00.000+00:00,busbar,,L1 Active Power,kW,27.79
526312,Coastal Village Llanelli,2023-06-11T18:00:00.000+00:00,busbar,,N Current (RMS),A,59.8
526312,Coastal Village Llanelli,2023-06-11T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
526312,Coastal Village Llanelli,2023-06-11T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
526312,Coastal Village Llanelli,2023-06-11T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
526312,Coastal Village Llanelli,2023-06-11T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
526312,Coastal Village Llanelli,2023-06-11T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
526312,Coastal Village Llanelli,2023-06-11T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
526312,Coastal Village Llanelli,2023-06-11T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.17
526312,Coastal Village Llanelli,2023-06-11T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.81
526312,Coastal Village Llanelli,2023-06-11T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.49
526312,Coastal Village Llanelli,2023-06-11T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.5
526312,Coastal Village Llanelli,2023-06-11T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.5
526312,Coastal Village Llanelli,2023-06-11T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.9
526312,Coastal Village Llanelli,2023-06-11T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.0
526312,Coastal Village Llanelli,2023-06-11T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
526312,Coastal Village Llanelli,2023-06-11T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
526312,Coastal Village Llanelli,2023-06-11T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
526312,Coastal Village Llanelli,2023-06-11T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.63
526312,Coastal Village Llanelli,2023-06-11T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.09
526312,Coastal Village Llanelli,2023-06-11T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.78
526312,Coastal Village Llanelli,2023-06-11T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.7
526312,Coastal Village Llanelli,2023-06-11T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
526312,Coastal Village Llanelli,2023-06-11T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
526312,Coastal Village Llanelli,2023-06-11T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.0
526312,Coastal Village Llanelli,2023-06-11T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.9
526312,Coastal Village Llanelli,2023-06-11T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.13
526312,Coastal Village Llanelli,2023-06-11T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.96
526312,Coastal Village Llanelli,2023-06-11T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.76
