Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526312,Coastal Village Llanelli,2023-06-11T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.6
526312,Coastal Village Llanelli,2023-06-11T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.05
526312,Coastal Village Llanelli,2023-06-11T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.8
526312,Coastal Village Llanelli,2023-06-11T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.9
526312,Coastal Village Llanelli,2023-06-11T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.2
526312,Coastal Village Llanelli,2023-06-11T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.7
526312,Coastal Village Llanelli,2023-06-11T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
526312,Coastal Village Llanelli,2023-06-11T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
526312,Coastal Village Llanelli,2023-06-11T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
526312,Coastal Village Llanelli,2023-06-11T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.28
526312,Coastal Village Llanelli,2023-06-11T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.48
526312,Coastal Village Llanelli,2023-06-11T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.75
526312,Coastal Village Llanelli,2023-06-11T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
526312,Coastal Village Llanelli,2023-06-11T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.3
526312,Coastal Village Llanelli,2023-06-11T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.4
526312,Coastal Village Llanelli,2023-06-11T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
526312,Coastal Village Llanelli,2023-06-11T17:50:00.000+00:00,transformer,,Temperature,C,34.2
526312,Coastal Village Llanelli,2023-06-11T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
526312,Coastal Village Llanelli,2023-06-11T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
526312,Coastal Village Llanelli,2023-06-11T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
526312,Coastal Village Llanelli,2023-06-11T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
526312,Coastal Village Llanelli,2023-06-11T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
526312,Coastal Village Llanelli,2023-06-11T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
526312,Coastal Village Llanelli,2023-06-11T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
526312,Coastal Village Llanelli,2023-06-11T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
526312,Coastal Village Llanelli,2023-06-11T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
526312,Coastal Village Llanelli,2023-06-11T17:50:00.000+00:00,busbar,,L3 Active Power,kW,22.84
526312,Coastal Village Llanelli,2023-06-11T17:50:00.000+00:00,busbar,,L2 Active Power,kW,20.99
526312,Coastal Village Llanelli,2023-06-11T17:50:00.000+00:00,busbar,,L1 Active Power,kW,21.07
526312,Coastal Village Llanelli,2023-06-11T17:50:00.000+00:00,busbar,,N Current (RMS),A,55.7
526312,Coastal Village Llanelli,2023-06-11T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
526312,Coastal Village Llanelli,2023-06-11T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
526312,Coastal Village Llanelli,2023-06-11T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
526312,Coastal Village Llanelli,2023-06-11T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
526312,Coastal Village Llanelli,2023-06-11T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
526312,Coastal Village Llanelli,2023-06-11T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
526312,Coastal Village Llanelli,2023-06-11T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.71
526312,Coastal Village Llanelli,2023-06-11T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.54
526312,Coastal Village Llanelli,2023-06-11T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.57
526312,Coastal Village Llanelli,2023-06-11T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.7
526312,Coastal Village Llanelli,2023-06-11T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.2
526312,Coastal Village Llanelli,2023-06-11T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.7
526312,Coastal Village Llanelli,2023-06-11T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.1
526312,Coastal Village Llanelli,2023-06-11T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
526312,Coastal Village Llanelli,2023-06-11T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
526312,Coastal Village Llanelli,2023-06-11T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
526312,Coastal Village Llanelli,2023-06-11T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.47
526312,Coastal Village Llanelli,2023-06-11T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.48
526312,Coastal Village Llanelli,2023-06-11T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.01
526312,Coastal Village Llanelli,2023-06-11T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
526312,Coastal Village Llanelli,2023-06-11T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
526312,Coastal Village Llanelli,2023-06-11T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
526312,Coastal Village Llanelli,2023-06-11T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.7
526312,Coastal Village Llanelli,2023-06-11T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.08
526312,Coastal Village Llanelli,2023-06-11T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.14
526312,Coastal Village Llanelli,2023-06-11T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.93
526312,Coastal Village Llanelli,2023-06-11T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.74
526312,Coastal Village Llanelli,2023-06-11T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.92
526312,Coastal Village Llanelli,2023-06-11T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.9
526312,Coastal Village Llanelli,2023-06-11T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.0
526312,Coastal Village Llanelli,2023-06-11T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.7
526312,Coastal Village Llanelli,2023-06-11T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.1
526312,Coastal Village Llanelli,2023-06-11T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.9
526312,Coastal Village Llanelli,2023-06-11T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
526312,Coastal Village Llanelli,2023-06-11T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
526312,Coastal Village Llanelli,2023-06-11T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
526312,Coastal Village Llanelli,2023-06-11T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.92
526312,Coastal Village Llanelli,2023-06-11T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.19
526312,Coastal Village Llanelli,2023-06-11T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.1
526312,Coastal Village Llanelli,2023-06-11T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.1
526312,Coastal Village Llanelli,2023-06-11T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.9
526312,Coastal Village Llanelli,2023-06-11T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.5
526312,Coastal Village Llanelli,2023-06-11T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
526312,Coastal Village Llanelli,2023-06-11T17:40:00.000+00:00,transformer,,Temperature,C,34.2
526312,Coastal Village Llanelli,2023-06-11T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
526312,Coastal Village Llanelli,2023-06-11T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
526312,Coastal Village Llanelli,2023-06-11T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
526312,Coastal Village Llanelli,2023-06-11T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
526312,Coastal Village Llanelli,2023-06-11T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
526312,Coastal Village Llanelli,2023-06-11T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
526312,Coastal Village Llanelli,2023-06-11T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
526312,Coastal Village Llanelli,2023-06-11T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
526312,Coastal Village Llanelli,2023-06-11T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
526312,Coastal Village Llanelli,2023-06-11T17:40:00.000+00:00,busbar,,L3 Active Power,kW,24.84
526312,Coastal Village Llanelli,2023-06-11T17:40:00.000+00:00,busbar,,L2 Active Power,kW,27.12
526312,Coastal Village Llanelli,2023-06-11T17:40:00.000+00:00,busbar,,L1 Active Power,kW,20.59
526312,Coastal Village Llanelli,2023-06-11T17:40:00.000+00:00,busbar,,N Current (RMS),A,62.7
526312,Coastal Village Llanelli,2023-06-11T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
526312,Coastal Village Llanelli,2023-06-11T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
526312,Coastal Village Llanelli,2023-06-11T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
526312,Coastal Village Llanelli,2023-06-11T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
526312,Coastal Village Llanelli,2023-06-11T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
526312,Coastal Village Llanelli,2023-06-11T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
526312,Coastal Village Llanelli,2023-06-11T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.04
526312,Coastal Village Llanelli,2023-06-11T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.04
526312,Coastal Village Llanelli,2023-06-11T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.04
526312,Coastal Village Llanelli,2023-06-11T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
526312,Coastal Village Llanelli,2023-06-11T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.4
526312,Coastal Village Llanelli,2023-06-11T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.5
526312,Coastal Village Llanelli,2023-06-11T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.5
526312,Coastal Village Llanelli,2023-06-11T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.41
526312,Coastal Village Llanelli,2023-06-11T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526312,Coastal Village Llanelli,2023-06-11T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.41
526312,Coastal Village Llanelli,2023-06-11T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.06
526312,Coastal Village Llanelli,2023-06-11T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.23
526312,Coastal Village Llanelli,2023-06-11T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.32
526312,Coastal Village Llanelli,2023-06-11T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.5
526312,Coastal Village Llanelli,2023-06-11T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.8
526312,Coastal Village Llanelli,2023-06-11T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.9
526312,Coastal Village Llanelli,2023-06-11T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.6
526312,Coastal Village Llanelli,2023-06-11T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.98
526312,Coastal Village Llanelli,2023-06-11T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.88
526312,Coastal Village Llanelli,2023-06-11T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.34
526312,Coastal Village Llanelli,2023-06-11T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.06
526312,Coastal Village Llanelli,2023-06-11T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.87
526312,Coastal Village Llanelli,2023-06-11T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.83
526312,Coastal Village Llanelli,2023-06-11T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.0
526312,Coastal Village Llanelli,2023-06-11T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.6
526312,Coastal Village Llanelli,2023-06-11T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.7
526312,Coastal Village Llanelli,2023-06-11T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.2
526312,Coastal Village Llanelli,2023-06-11T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
526312,Coastal Village Llanelli,2023-06-11T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
526312,Coastal Village Llanelli,2023-06-11T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
526312,Coastal Village Llanelli,2023-06-11T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.03
526312,Coastal Village Llanelli,2023-06-11T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.18
526312,Coastal Village Llanelli,2023-06-11T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.88
526312,Coastal Village Llanelli,2023-06-11T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
526312,Coastal Village Llanelli,2023-06-11T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.6
526312,Coastal Village Llanelli,2023-06-11T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.2
526312,Coastal Village Llanelli,2023-06-11T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.2
526312,Coastal Village Llanelli,2023-06-11T17:30:00.000+00:00,transformer,,Temperature,C,34.2
526312,Coastal Village Llanelli,2023-06-11T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
526312,Coastal Village Llanelli,2023-06-11T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
526312,Coastal Village Llanelli,2023-06-11T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
526312,Coastal Village Llanelli,2023-06-11T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
526312,Coastal Village Llanelli,2023-06-11T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
526312,Coastal Village Llanelli,2023-06-11T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
526312,Coastal Village Llanelli,2023-06-11T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
526312,Coastal Village Llanelli,2023-06-11T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
526312,Coastal Village Llanelli,2023-06-11T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
526312,Coastal Village Llanelli,2023-06-11T17:30:00.000+00:00,busbar,,L3 Active Power,kW,29.18
526312,Coastal Village Llanelli,2023-06-11T17:30:00.000+00:00,busbar,,L2 Active Power,kW,29.32
526312,Coastal Village Llanelli,2023-06-11T17:30:00.000+00:00,busbar,,L1 Active Power,kW,25.07
526312,Coastal Village Llanelli,2023-06-11T17:30:00.000+00:00,busbar,,N Current (RMS),A,60.0
526312,Coastal Village Llanelli,2023-06-11T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.7
526312,Coastal Village Llanelli,2023-06-11T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
526312,Coastal Village Llanelli,2023-06-11T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
526312,Coastal Village Llanelli,2023-06-11T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
526312,Coastal Village Llanelli,2023-06-11T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
526312,Coastal Village Llanelli,2023-06-11T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.42
526312,Coastal Village Llanelli,2023-06-11T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.24
526312,Coastal Village Llanelli,2023-06-11T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.28
526312,Coastal Village Llanelli,2023-06-11T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.33
526312,Coastal Village Llanelli,2023-06-11T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.0
526312,Coastal Village Llanelli,2023-06-11T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.2
526312,Coastal Village Llanelli,2023-06-11T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.9
526312,Coastal Village Llanelli,2023-06-11T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.1
526312,Coastal Village Llanelli,2023-06-11T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
526312,Coastal Village Llanelli,2023-06-11T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
526312,Coastal Village Llanelli,2023-06-11T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
526312,Coastal Village Llanelli,2023-06-11T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.94
526312,Coastal Village Llanelli,2023-06-11T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.31
526312,Coastal Village Llanelli,2023-06-11T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.39
526312,Coastal Village Llanelli,2023-06-11T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.7
526312,Coastal Village Llanelli,2023-06-11T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.0
526312,Coastal Village Llanelli,2023-06-11T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
526312,Coastal Village Llanelli,2023-06-11T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.1
526312,Coastal Village Llanelli,2023-06-11T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.81
526312,Coastal Village Llanelli,2023-06-11T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.84
526312,Coastal Village Llanelli,2023-06-11T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.15
526312,Coastal Village Llanelli,2023-06-11T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.97
526312,Coastal Village Llanelli,2023-06-11T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.52
526312,Coastal Village Llanelli,2023-06-11T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.41
526312,Coastal Village Llanelli,2023-06-11T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,38.4
526312,Coastal Village Llanelli,2023-06-11T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.4
526312,Coastal Village Llanelli,2023-06-11T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.9
526312,Coastal Village Llanelli,2023-06-11T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.2
526312,Coastal Village Llanelli,2023-06-11T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
526312,Coastal Village Llanelli,2023-06-11T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
526312,Coastal Village Llanelli,2023-06-11T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
526312,Coastal Village Llanelli,2023-06-11T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.1
526312,Coastal Village Llanelli,2023-06-11T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.13
526312,Coastal Village Llanelli,2023-06-11T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.54
526312,Coastal Village Llanelli,2023-06-11T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.2
526312,Coastal Village Llanelli,2023-06-11T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.0
526312,Coastal Village Llanelli,2023-06-11T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.1
526312,Coastal Village Llanelli,2023-06-11T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.1
526312,Coastal Village Llanelli,2023-06-11T17:20:00.000+00:00,transformer,,Temperature,C,34.2
526312,Coastal Village Llanelli,2023-06-11T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
526312,Coastal Village Llanelli,2023-06-11T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
526312,Coastal Village Llanelli,2023-06-11T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
526312,Coastal Village Llanelli,2023-06-11T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
526312,Coastal Village Llanelli,2023-06-11T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
526312,Coastal Village Llanelli,2023-06-11T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
526312,Coastal Village Llanelli,2023-06-11T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
526312,Coastal Village Llanelli,2023-06-11T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
526312,Coastal Village Llanelli,2023-06-11T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
526312,Coastal Village Llanelli,2023-06-11T17:20:00.000+00:00,busbar,,L3 Active Power,kW,32.26
526312,Coastal Village Llanelli,2023-06-11T17:20:00.000+00:00,busbar,,L2 Active Power,kW,28.24
526312,Coastal Village Llanelli,2023-06-11T17:20:00.000+00:00,busbar,,L1 Active Power,kW,24.67
526312,Coastal Village Llanelli,2023-06-11T17:20:00.000+00:00,busbar,,N Current (RMS),A,64.3
526312,Coastal Village Llanelli,2023-06-11T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.1
526312,Coastal Village Llanelli,2023-06-11T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
526312,Coastal Village Llanelli,2023-06-11T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
526312,Coastal Village Llanelli,2023-06-11T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
526312,Coastal Village Llanelli,2023-06-11T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
526312,Coastal Village Llanelli,2023-06-11T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
526312,Coastal Village Llanelli,2023-06-11T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.13
526312,Coastal Village Llanelli,2023-06-11T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.21
526312,Coastal Village Llanelli,2023-06-11T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.3
526312,Coastal Village Llanelli,2023-06-11T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.6
526312,Coastal Village Llanelli,2023-06-11T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.8
526312,Coastal Village Llanelli,2023-06-11T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
526312,Coastal Village Llanelli,2023-06-11T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.2
526312,Coastal Village Llanelli,2023-06-11T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
526312,Coastal Village Llanelli,2023-06-11T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
526312,Coastal Village Llanelli,2023-06-11T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
526312,Coastal Village Llanelli,2023-06-11T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.32
526312,Coastal Village Llanelli,2023-06-11T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.09
526312,Coastal Village Llanelli,2023-06-11T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.59
526312,Coastal Village Llanelli,2023-06-11T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.3
526312,Coastal Village Llanelli,2023-06-11T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.4
526312,Coastal Village Llanelli,2023-06-11T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
526312,Coastal Village Llanelli,2023-06-11T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.8
526312,Coastal Village Llanelli,2023-06-11T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.41
526312,Coastal Village Llanelli,2023-06-11T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
526312,Coastal Village Llanelli,2023-06-11T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.31
526312,Coastal Village Llanelli,2023-06-11T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.68
526312,Coastal Village Llanelli,2023-06-11T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.88
526312,Coastal Village Llanelli,2023-06-11T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.47
526312,Coastal Village Llanelli,2023-06-11T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,41.8
526312,Coastal Village Llanelli,2023-06-11T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.1
526312,Coastal Village Llanelli,2023-06-11T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.8
526312,Coastal Village Llanelli,2023-06-11T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.5
526312,Coastal Village Llanelli,2023-06-11T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
526312,Coastal Village Llanelli,2023-06-11T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
526312,Coastal Village Llanelli,2023-06-11T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
526312,Coastal Village Llanelli,2023-06-11T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.87
526312,Coastal Village Llanelli,2023-06-11T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.01
526312,Coastal Village Llanelli,2023-06-11T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.24
526312,Coastal Village Llanelli,2023-06-11T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,42.3
526312,Coastal Village Llanelli,2023-06-11T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.6
526312,Coastal Village Llanelli,2023-06-11T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.5
526312,Coastal Village Llanelli,2023-06-11T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.1
526312,Coastal Village Llanelli,2023-06-11T17:10:00.000+00:00,transformer,,Temperature,C,34.2
526312,Coastal Village Llanelli,2023-06-11T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
526312,Coastal Village Llanelli,2023-06-11T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
526312,Coastal Village Llanelli,2023-06-11T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
526312,Coastal Village Llanelli,2023-06-11T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
526312,Coastal Village Llanelli,2023-06-11T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
526312,Coastal Village Llanelli,2023-06-11T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
526312,Coastal Village Llanelli,2023-06-11T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
526312,Coastal Village Llanelli,2023-06-11T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
526312,Coastal Village Llanelli,2023-06-11T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
526312,Coastal Village Llanelli,2023-06-11T17:10:00.000+00:00,busbar,,L3 Active Power,kW,41.01
526312,Coastal Village Llanelli,2023-06-11T17:10:00.000+00:00,busbar,,L2 Active Power,kW,24.19
526312,Coastal Village Llanelli,2023-06-11T17:10:00.000+00:00,busbar,,L1 Active Power,kW,26.61
526312,Coastal Village Llanelli,2023-06-11T17:10:00.000+00:00,busbar,,N Current (RMS),A,89.3
526312,Coastal Village Llanelli,2023-06-11T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.9
526312,Coastal Village Llanelli,2023-06-11T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
526312,Coastal Village Llanelli,2023-06-11T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
526312,Coastal Village Llanelli,2023-06-11T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
526312,Coastal Village Llanelli,2023-06-11T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
526312,Coastal Village Llanelli,2023-06-11T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
526312,Coastal Village Llanelli,2023-06-11T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.25
526312,Coastal Village Llanelli,2023-06-11T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.75
526312,Coastal Village Llanelli,2023-06-11T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.12
526312,Coastal Village Llanelli,2023-06-11T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,23.5
526312,Coastal Village Llanelli,2023-06-11T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.2
526312,Coastal Village Llanelli,2023-06-11T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.3
526312,Coastal Village Llanelli,2023-06-11T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.8
526312,Coastal Village Llanelli,2023-06-11T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
526312,Coastal Village Llanelli,2023-06-11T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
526312,Coastal Village Llanelli,2023-06-11T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
526312,Coastal Village Llanelli,2023-06-11T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.59
526312,Coastal Village Llanelli,2023-06-11T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.59
526312,Coastal Village Llanelli,2023-06-11T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.92
526312,Coastal Village Llanelli,2023-06-11T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.6
526312,Coastal Village Llanelli,2023-06-11T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.7
526312,Coastal Village Llanelli,2023-06-11T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.9
526312,Coastal Village Llanelli,2023-06-11T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.5
526312,Coastal Village Llanelli,2023-06-11T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.29
526312,Coastal Village Llanelli,2023-06-11T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
526312,Coastal Village Llanelli,2023-06-11T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.86
526312,Coastal Village Llanelli,2023-06-11T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.45
526312,Coastal Village Llanelli,2023-06-11T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.85
526312,Coastal Village Llanelli,2023-06-11T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.11
526312,Coastal Village Llanelli,2023-06-11T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.4
526312,Coastal Village Llanelli,2023-06-11T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.8
526312,Coastal Village Llanelli,2023-06-11T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.1
526312,Coastal Village Llanelli,2023-06-11T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.0
526312,Coastal Village Llanelli,2023-06-11T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
526312,Coastal Village Llanelli,2023-06-11T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
526312,Coastal Village Llanelli,2023-06-11T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
526312,Coastal Village Llanelli,2023-06-11T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.78
526312,Coastal Village Llanelli,2023-06-11T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.5
526312,Coastal Village Llanelli,2023-06-11T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.25
526312,Coastal Village Llanelli,2023-06-11T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,48.5
526312,Coastal Village Llanelli,2023-06-11T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.9
526312,Coastal Village Llanelli,2023-06-11T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.8
526312,Coastal Village Llanelli,2023-06-11T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.1
526312,Coastal Village Llanelli,2023-06-11T17:00:00.000+00:00,transformer,,Temperature,C,34.2
526312,Coastal Village Llanelli,2023-06-11T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
526312,Coastal Village Llanelli,2023-06-11T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
526312,Coastal Village Llanelli,2023-06-11T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
526312,Coastal Village Llanelli,2023-06-11T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
526312,Coastal Village Llanelli,2023-06-11T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
526312,Coastal Village Llanelli,2023-06-11T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
526312,Coastal Village Llanelli,2023-06-11T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
526312,Coastal Village Llanelli,2023-06-11T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
526312,Coastal Village Llanelli,2023-06-11T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
526312,Coastal Village Llanelli,2023-06-11T17:00:00.000+00:00,busbar,,L3 Active Power,kW,40.07
526312,Coastal Village Llanelli,2023-06-11T17:00:00.000+00:00,busbar,,L2 Active Power,kW,20.69
526312,Coastal Village Llanelli,2023-06-11T17:00:00.000+00:00,busbar,,L1 Active Power,kW,28.4
526312,Coastal Village Llanelli,2023-06-11T17:00:00.000+00:00,busbar,,N Current (RMS),A,89.2
526312,Coastal Village Llanelli,2023-06-11T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.2
526312,Coastal Village Llanelli,2023-06-11T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
526312,Coastal Village Llanelli,2023-06-11T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
526312,Coastal Village Llanelli,2023-06-11T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
526312,Coastal Village Llanelli,2023-06-11T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
526312,Coastal Village Llanelli,2023-06-11T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
526312,Coastal Village Llanelli,2023-06-11T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.6
526312,Coastal Village Llanelli,2023-06-11T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.7
526312,Coastal Village Llanelli,2023-06-11T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.5
526312,Coastal Village Llanelli,2023-06-11T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.2
526312,Coastal Village Llanelli,2023-06-11T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.6
526312,Coastal Village Llanelli,2023-06-11T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.1
526312,Coastal Village Llanelli,2023-06-11T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.9
526312,Coastal Village Llanelli,2023-06-11T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
526312,Coastal Village Llanelli,2023-06-11T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
526312,Coastal Village Llanelli,2023-06-11T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
526312,Coastal Village Llanelli,2023-06-11T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.68
526312,Coastal Village Llanelli,2023-06-11T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.49
526312,Coastal Village Llanelli,2023-06-11T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.57
526312,Coastal Village Llanelli,2023-06-11T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,43.4
526312,Coastal Village Llanelli,2023-06-11T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.6
526312,Coastal Village Llanelli,2023-06-11T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.6
526312,Coastal Village Llanelli,2023-06-11T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.7
526312,Coastal Village Llanelli,2023-06-11T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.11
526312,Coastal Village Llanelli,2023-06-11T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.13
526312,Coastal Village Llanelli,2023-06-11T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
526312,Coastal Village Llanelli,2023-06-11T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.76
526312,Coastal Village Llanelli,2023-06-11T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.29
526312,Coastal Village Llanelli,2023-06-11T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.04
526312,Coastal Village Llanelli,2023-06-11T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,34.0
526312,Coastal Village Llanelli,2023-06-11T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.7
526312,Coastal Village Llanelli,2023-06-11T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.9
526312,Coastal Village Llanelli,2023-06-11T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.5
526312,Coastal Village Llanelli,2023-06-11T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
526312,Coastal Village Llanelli,2023-06-11T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
526312,Coastal Village Llanelli,2023-06-11T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
526312,Coastal Village Llanelli,2023-06-11T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.24
526312,Coastal Village Llanelli,2023-06-11T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.75
526312,Coastal Village Llanelli,2023-06-11T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.06
526312,Coastal Village Llanelli,2023-06-11T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,45.2
526312,Coastal Village Llanelli,2023-06-11T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.6
526312,Coastal Village Llanelli,2023-06-11T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.5
526312,Coastal Village Llanelli,2023-06-11T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
526312,Coastal Village Llanelli,2023-06-11T16:50:00.000+00:00,transformer,,Temperature,C,34.2
526312,Coastal Village Llanelli,2023-06-11T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
526312,Coastal Village Llanelli,2023-06-11T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
526312,Coastal Village Llanelli,2023-06-11T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
526312,Coastal Village Llanelli,2023-06-11T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
526312,Coastal Village Llanelli,2023-06-11T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
526312,Coastal Village Llanelli,2023-06-11T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
526312,Coastal Village Llanelli,2023-06-11T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
526312,Coastal Village Llanelli,2023-06-11T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
526312,Coastal Village Llanelli,2023-06-11T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
526312,Coastal Village Llanelli,2023-06-11T16:50:00.000+00:00,busbar,,L3 Active Power,kW,37.28
526312,Coastal Village Llanelli,2023-06-11T16:50:00.000+00:00,busbar,,L2 Active Power,kW,21.25
526312,Coastal Village Llanelli,2023-06-11T16:50:00.000+00:00,busbar,,L1 Active Power,kW,33.18
526312,Coastal Village Llanelli,2023-06-11T16:50:00.000+00:00,busbar,,N Current (RMS),A,76.0
526312,Coastal Village Llanelli,2023-06-11T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.5
526312,Coastal Village Llanelli,2023-06-11T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
526312,Coastal Village Llanelli,2023-06-11T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.4
526312,Coastal Village Llanelli,2023-06-11T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
526312,Coastal Village Llanelli,2023-06-11T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
526312,Coastal Village Llanelli,2023-06-11T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
526312,Coastal Village Llanelli,2023-06-11T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.61
526312,Coastal Village Llanelli,2023-06-11T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.11
526312,Coastal Village Llanelli,2023-06-11T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.06
526312,Coastal Village Llanelli,2023-06-11T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.3
526312,Coastal Village Llanelli,2023-06-11T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.2
526312,Coastal Village Llanelli,2023-06-11T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
526312,Coastal Village Llanelli,2023-06-11T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.9
526312,Coastal Village Llanelli,2023-06-11T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
526312,Coastal Village Llanelli,2023-06-11T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
526312,Coastal Village Llanelli,2023-06-11T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
526312,Coastal Village Llanelli,2023-06-11T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.6
526312,Coastal Village Llanelli,2023-06-11T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.55
526312,Coastal Village Llanelli,2023-06-11T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.32
526312,Coastal Village Llanelli,2023-06-11T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.4
526312,Coastal Village Llanelli,2023-06-11T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.4
526312,Coastal Village Llanelli,2023-06-11T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.6
526312,Coastal Village Llanelli,2023-06-11T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.2
526312,Coastal Village Llanelli,2023-06-11T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.31
526312,Coastal Village Llanelli,2023-06-11T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.33
526312,Coastal Village Llanelli,2023-06-11T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
526312,Coastal Village Llanelli,2023-06-11T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.95
526312,Coastal Village Llanelli,2023-06-11T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.84
526312,Coastal Village Llanelli,2023-06-11T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.85
526312,Coastal Village Llanelli,2023-06-11T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,36.3
526312,Coastal Village Llanelli,2023-06-11T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.7
526312,Coastal Village Llanelli,2023-06-11T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.3
526312,Coastal Village Llanelli,2023-06-11T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.1
526312,Coastal Village Llanelli,2023-06-11T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
526312,Coastal Village Llanelli,2023-06-11T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
526312,Coastal Village Llanelli,2023-06-11T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
526312,Coastal Village Llanelli,2023-06-11T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.56
526312,Coastal Village Llanelli,2023-06-11T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.21
526312,Coastal Village Llanelli,2023-06-11T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.35
526312,Coastal Village Llanelli,2023-06-11T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.2
526312,Coastal Village Llanelli,2023-06-11T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.5
526312,Coastal Village Llanelli,2023-06-11T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.7
526312,Coastal Village Llanelli,2023-06-11T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.3
526312,Coastal Village Llanelli,2023-06-11T16:40:00.000+00:00,transformer,,Temperature,C,34.2
526312,Coastal Village Llanelli,2023-06-11T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
526312,Coastal Village Llanelli,2023-06-11T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
526312,Coastal Village Llanelli,2023-06-11T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
526312,Coastal Village Llanelli,2023-06-11T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
526312,Coastal Village Llanelli,2023-06-11T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
526312,Coastal Village Llanelli,2023-06-11T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
526312,Coastal Village Llanelli,2023-06-11T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
526312,Coastal Village Llanelli,2023-06-11T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
526312,Coastal Village Llanelli,2023-06-11T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
526312,Coastal Village Llanelli,2023-06-11T16:40:00.000+00:00,busbar,,L3 Active Power,kW,35.72
526312,Coastal Village Llanelli,2023-06-11T16:40:00.000+00:00,busbar,,L2 Active Power,kW,22.7
526312,Coastal Village Llanelli,2023-06-11T16:40:00.000+00:00,busbar,,L1 Active Power,kW,29.57
526312,Coastal Village Llanelli,2023-06-11T16:40:00.000+00:00,busbar,,N Current (RMS),A,68.2
526312,Coastal Village Llanelli,2023-06-11T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.4
526312,Coastal Village Llanelli,2023-06-11T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
526312,Coastal Village Llanelli,2023-06-11T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
526312,Coastal Village Llanelli,2023-06-11T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
526312,Coastal Village Llanelli,2023-06-11T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
526312,Coastal Village Llanelli,2023-06-11T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
526312,Coastal Village Llanelli,2023-06-11T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.44
526312,Coastal Village Llanelli,2023-06-11T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.78
526312,Coastal Village Llanelli,2023-06-11T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.9
526312,Coastal Village Llanelli,2023-06-11T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,20.8
526312,Coastal Village Llanelli,2023-06-11T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.5
526312,Coastal Village Llanelli,2023-06-11T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.4
526312,Coastal Village Llanelli,2023-06-11T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.6
526312,Coastal Village Llanelli,2023-06-11T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
526312,Coastal Village Llanelli,2023-06-11T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
526312,Coastal Village Llanelli,2023-06-11T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
526312,Coastal Village Llanelli,2023-06-11T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.73
526312,Coastal Village Llanelli,2023-06-11T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.96
526312,Coastal Village Llanelli,2023-06-11T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.34
526312,Coastal Village Llanelli,2023-06-11T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.5
526312,Coastal Village Llanelli,2023-06-11T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.9
526312,Coastal Village Llanelli,2023-06-11T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.0
526312,Coastal Village Llanelli,2023-06-11T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.2
526312,Coastal Village Llanelli,2023-06-11T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.68
526312,Coastal Village Llanelli,2023-06-11T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.16
526312,Coastal Village Llanelli,2023-06-11T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
526312,Coastal Village Llanelli,2023-06-11T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.59
526312,Coastal Village Llanelli,2023-06-11T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.32
526312,Coastal Village Llanelli,2023-06-11T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.05
526312,Coastal Village Llanelli,2023-06-11T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.1
526312,Coastal Village Llanelli,2023-06-11T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.6
526312,Coastal Village Llanelli,2023-06-11T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.0
526312,Coastal Village Llanelli,2023-06-11T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.4
526312,Coastal Village Llanelli,2023-06-11T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
526312,Coastal Village Llanelli,2023-06-11T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
526312,Coastal Village Llanelli,2023-06-11T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
526312,Coastal Village Llanelli,2023-06-11T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.16
526312,Coastal Village Llanelli,2023-06-11T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.09
526312,Coastal Village Llanelli,2023-06-11T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.96
526312,Coastal Village Llanelli,2023-06-11T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.8
526312,Coastal Village Llanelli,2023-06-11T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.4
526312,Coastal Village Llanelli,2023-06-11T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.5
526312,Coastal Village Llanelli,2023-06-11T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
526312,Coastal Village Llanelli,2023-06-11T16:30:00.000+00:00,transformer,,Temperature,C,34.2
526312,Coastal Village Llanelli,2023-06-11T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
526312,Coastal Village Llanelli,2023-06-11T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
526312,Coastal Village Llanelli,2023-06-11T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
526312,Coastal Village Llanelli,2023-06-11T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
526312,Coastal Village Llanelli,2023-06-11T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
526312,Coastal Village Llanelli,2023-06-11T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
526312,Coastal Village Llanelli,2023-06-11T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
526312,Coastal Village Llanelli,2023-06-11T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
526312,Coastal Village Llanelli,2023-06-11T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
526312,Coastal Village Llanelli,2023-06-11T16:30:00.000+00:00,busbar,,L3 Active Power,kW,30.92
526312,Coastal Village Llanelli,2023-06-11T16:30:00.000+00:00,busbar,,L2 Active Power,kW,24.15
