Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526312,Coastal Village Llanelli,2023-06-11T16:30:00.000+00:00,busbar,,L1 Active Power,kW,28.25
526312,Coastal Village Llanelli,2023-06-11T16:30:00.000+00:00,busbar,,N Current (RMS),A,54.2
526312,Coastal Village Llanelli,2023-06-11T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.3
526312,Coastal Village Llanelli,2023-06-11T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
526312,Coastal Village Llanelli,2023-06-11T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
526312,Coastal Village Llanelli,2023-06-11T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
526312,Coastal Village Llanelli,2023-06-11T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
526312,Coastal Village Llanelli,2023-06-11T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.11
526312,Coastal Village Llanelli,2023-06-11T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.75
526312,Coastal Village Llanelli,2023-06-11T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.99
526312,Coastal Village Llanelli,2023-06-11T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.73
526312,Coastal Village Llanelli,2023-06-11T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,22.9
526312,Coastal Village Llanelli,2023-06-11T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.7
526312,Coastal Village Llanelli,2023-06-11T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.2
526312,Coastal Village Llanelli,2023-06-11T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.4
526312,Coastal Village Llanelli,2023-06-11T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
526312,Coastal Village Llanelli,2023-06-11T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
526312,Coastal Village Llanelli,2023-06-11T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
526312,Coastal Village Llanelli,2023-06-11T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.81
526312,Coastal Village Llanelli,2023-06-11T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.39
526312,Coastal Village Llanelli,2023-06-11T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.78
526312,Coastal Village Llanelli,2023-06-11T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.7
526312,Coastal Village Llanelli,2023-06-11T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
526312,Coastal Village Llanelli,2023-06-11T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.6
526312,Coastal Village Llanelli,2023-06-11T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.5
526312,Coastal Village Llanelli,2023-06-11T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.68
526312,Coastal Village Llanelli,2023-06-11T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.16
526312,Coastal Village Llanelli,2023-06-11T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
526312,Coastal Village Llanelli,2023-06-11T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.93
526312,Coastal Village Llanelli,2023-06-11T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.22
526312,Coastal Village Llanelli,2023-06-11T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.43
526312,Coastal Village Llanelli,2023-06-11T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.8
526312,Coastal Village Llanelli,2023-06-11T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.0
526312,Coastal Village Llanelli,2023-06-11T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.0
526312,Coastal Village Llanelli,2023-06-11T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.4
526312,Coastal Village Llanelli,2023-06-11T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
526312,Coastal Village Llanelli,2023-06-11T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
526312,Coastal Village Llanelli,2023-06-11T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
526312,Coastal Village Llanelli,2023-06-11T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.3
526312,Coastal Village Llanelli,2023-06-11T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.57
526312,Coastal Village Llanelli,2023-06-11T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.72
526312,Coastal Village Llanelli,2023-06-11T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,39.8
526312,Coastal Village Llanelli,2023-06-11T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.4
526312,Coastal Village Llanelli,2023-06-11T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
526312,Coastal Village Llanelli,2023-06-11T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.3
526312,Coastal Village Llanelli,2023-06-11T16:20:00.000+00:00,transformer,,Temperature,C,34.3
526312,Coastal Village Llanelli,2023-06-11T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
526312,Coastal Village Llanelli,2023-06-11T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
526312,Coastal Village Llanelli,2023-06-11T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
526312,Coastal Village Llanelli,2023-06-11T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
526312,Coastal Village Llanelli,2023-06-11T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
526312,Coastal Village Llanelli,2023-06-11T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
526312,Coastal Village Llanelli,2023-06-11T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
526312,Coastal Village Llanelli,2023-06-11T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
526312,Coastal Village Llanelli,2023-06-11T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
526312,Coastal Village Llanelli,2023-06-11T16:20:00.000+00:00,busbar,,L3 Active Power,kW,28.79
526312,Coastal Village Llanelli,2023-06-11T16:20:00.000+00:00,busbar,,L2 Active Power,kW,19.17
526312,Coastal Village Llanelli,2023-06-11T16:20:00.000+00:00,busbar,,L1 Active Power,kW,24.67
526312,Coastal Village Llanelli,2023-06-11T16:20:00.000+00:00,busbar,,N Current (RMS),A,57.5
526312,Coastal Village Llanelli,2023-06-11T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.3
526312,Coastal Village Llanelli,2023-06-11T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
526312,Coastal Village Llanelli,2023-06-11T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
526312,Coastal Village Llanelli,2023-06-11T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
526312,Coastal Village Llanelli,2023-06-11T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
526312,Coastal Village Llanelli,2023-06-11T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
526312,Coastal Village Llanelli,2023-06-11T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.6
526312,Coastal Village Llanelli,2023-06-11T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.92
526312,Coastal Village Llanelli,2023-06-11T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.58
526312,Coastal Village Llanelli,2023-06-11T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.4
526312,Coastal Village Llanelli,2023-06-11T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.3
526312,Coastal Village Llanelli,2023-06-11T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.1
526312,Coastal Village Llanelli,2023-06-11T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.0
526312,Coastal Village Llanelli,2023-06-11T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
526312,Coastal Village Llanelli,2023-06-11T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
526312,Coastal Village Llanelli,2023-06-11T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
526312,Coastal Village Llanelli,2023-06-11T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.05
526312,Coastal Village Llanelli,2023-06-11T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.9
526312,Coastal Village Llanelli,2023-06-11T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.04
526312,Coastal Village Llanelli,2023-06-11T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
526312,Coastal Village Llanelli,2023-06-11T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
526312,Coastal Village Llanelli,2023-06-11T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.5
526312,Coastal Village Llanelli,2023-06-11T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.1
526312,Coastal Village Llanelli,2023-06-11T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.74
526312,Coastal Village Llanelli,2023-06-11T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.17
526312,Coastal Village Llanelli,2023-06-11T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.21
526312,Coastal Village Llanelli,2023-06-11T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.31
526312,Coastal Village Llanelli,2023-06-11T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.16
526312,Coastal Village Llanelli,2023-06-11T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.59
526312,Coastal Village Llanelli,2023-06-11T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.2
526312,Coastal Village Llanelli,2023-06-11T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.3
526312,Coastal Village Llanelli,2023-06-11T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
526312,Coastal Village Llanelli,2023-06-11T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.7
526312,Coastal Village Llanelli,2023-06-11T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
526312,Coastal Village Llanelli,2023-06-11T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
526312,Coastal Village Llanelli,2023-06-11T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
526312,Coastal Village Llanelli,2023-06-11T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.13
526312,Coastal Village Llanelli,2023-06-11T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.37
526312,Coastal Village Llanelli,2023-06-11T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.21
526312,Coastal Village Llanelli,2023-06-11T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.3
526312,Coastal Village Llanelli,2023-06-11T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.9
526312,Coastal Village Llanelli,2023-06-11T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
526312,Coastal Village Llanelli,2023-06-11T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.6
526312,Coastal Village Llanelli,2023-06-11T16:10:00.000+00:00,transformer,,Temperature,C,34.3
526312,Coastal Village Llanelli,2023-06-11T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
526312,Coastal Village Llanelli,2023-06-11T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
526312,Coastal Village Llanelli,2023-06-11T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
526312,Coastal Village Llanelli,2023-06-11T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
526312,Coastal Village Llanelli,2023-06-11T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
526312,Coastal Village Llanelli,2023-06-11T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
526312,Coastal Village Llanelli,2023-06-11T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
526312,Coastal Village Llanelli,2023-06-11T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
526312,Coastal Village Llanelli,2023-06-11T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
526312,Coastal Village Llanelli,2023-06-11T16:10:00.000+00:00,busbar,,L3 Active Power,kW,24.09
526312,Coastal Village Llanelli,2023-06-11T16:10:00.000+00:00,busbar,,L2 Active Power,kW,15.35
526312,Coastal Village Llanelli,2023-06-11T16:10:00.000+00:00,busbar,,L1 Active Power,kW,22.42
526312,Coastal Village Llanelli,2023-06-11T16:10:00.000+00:00,busbar,,N Current (RMS),A,59.2
526312,Coastal Village Llanelli,2023-06-11T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
526312,Coastal Village Llanelli,2023-06-11T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
526312,Coastal Village Llanelli,2023-06-11T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
526312,Coastal Village Llanelli,2023-06-11T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
526312,Coastal Village Llanelli,2023-06-11T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
526312,Coastal Village Llanelli,2023-06-11T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
526312,Coastal Village Llanelli,2023-06-11T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.48
526312,Coastal Village Llanelli,2023-06-11T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.53
526312,Coastal Village Llanelli,2023-06-11T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.46
526312,Coastal Village Llanelli,2023-06-11T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.0
526312,Coastal Village Llanelli,2023-06-11T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.2
526312,Coastal Village Llanelli,2023-06-11T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.7
526312,Coastal Village Llanelli,2023-06-11T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.1
526312,Coastal Village Llanelli,2023-06-11T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
526312,Coastal Village Llanelli,2023-06-11T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
526312,Coastal Village Llanelli,2023-06-11T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
526312,Coastal Village Llanelli,2023-06-11T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.69
526312,Coastal Village Llanelli,2023-06-11T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.18
526312,Coastal Village Llanelli,2023-06-11T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.83
526312,Coastal Village Llanelli,2023-06-11T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.3
526312,Coastal Village Llanelli,2023-06-11T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
526312,Coastal Village Llanelli,2023-06-11T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
526312,Coastal Village Llanelli,2023-06-11T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.1
526312,Coastal Village Llanelli,2023-06-11T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.86
526312,Coastal Village Llanelli,2023-06-11T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.97
526312,Coastal Village Llanelli,2023-06-11T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.03
526312,Coastal Village Llanelli,2023-06-11T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.03
526312,Coastal Village Llanelli,2023-06-11T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.01
526312,Coastal Village Llanelli,2023-06-11T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.1
526312,Coastal Village Llanelli,2023-06-11T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.5
526312,Coastal Village Llanelli,2023-06-11T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.4
526312,Coastal Village Llanelli,2023-06-11T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.3
526312,Coastal Village Llanelli,2023-06-11T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.9
526312,Coastal Village Llanelli,2023-06-11T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
526312,Coastal Village Llanelli,2023-06-11T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
526312,Coastal Village Llanelli,2023-06-11T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
526312,Coastal Village Llanelli,2023-06-11T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.69
526312,Coastal Village Llanelli,2023-06-11T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.44
526312,Coastal Village Llanelli,2023-06-11T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.53
526312,Coastal Village Llanelli,2023-06-11T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.2
526312,Coastal Village Llanelli,2023-06-11T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.0
526312,Coastal Village Llanelli,2023-06-11T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
526312,Coastal Village Llanelli,2023-06-11T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.6
526312,Coastal Village Llanelli,2023-06-11T16:00:00.000+00:00,transformer,,Temperature,C,34.3
526312,Coastal Village Llanelli,2023-06-11T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
526312,Coastal Village Llanelli,2023-06-11T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
526312,Coastal Village Llanelli,2023-06-11T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
526312,Coastal Village Llanelli,2023-06-11T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
526312,Coastal Village Llanelli,2023-06-11T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
526312,Coastal Village Llanelli,2023-06-11T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
526312,Coastal Village Llanelli,2023-06-11T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
526312,Coastal Village Llanelli,2023-06-11T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
526312,Coastal Village Llanelli,2023-06-11T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
526312,Coastal Village Llanelli,2023-06-11T16:00:00.000+00:00,busbar,,L3 Active Power,kW,25.89
526312,Coastal Village Llanelli,2023-06-11T16:00:00.000+00:00,busbar,,L2 Active Power,kW,14.16
526312,Coastal Village Llanelli,2023-06-11T16:00:00.000+00:00,busbar,,L1 Active Power,kW,24.92
526312,Coastal Village Llanelli,2023-06-11T16:00:00.000+00:00,busbar,,N Current (RMS),A,66.8
526312,Coastal Village Llanelli,2023-06-11T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
526312,Coastal Village Llanelli,2023-06-11T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
526312,Coastal Village Llanelli,2023-06-11T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
526312,Coastal Village Llanelli,2023-06-11T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
526312,Coastal Village Llanelli,2023-06-11T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
526312,Coastal Village Llanelli,2023-06-11T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
526312,Coastal Village Llanelli,2023-06-11T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.21
526312,Coastal Village Llanelli,2023-06-11T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.23
526312,Coastal Village Llanelli,2023-06-11T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.41
526312,Coastal Village Llanelli,2023-06-11T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
526312,Coastal Village Llanelli,2023-06-11T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
526312,Coastal Village Llanelli,2023-06-11T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
526312,Coastal Village Llanelli,2023-06-11T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.3
526312,Coastal Village Llanelli,2023-06-11T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
526312,Coastal Village Llanelli,2023-06-11T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.25
526312,Coastal Village Llanelli,2023-06-11T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
526312,Coastal Village Llanelli,2023-06-11T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.32
526312,Coastal Village Llanelli,2023-06-11T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.5
526312,Coastal Village Llanelli,2023-06-11T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.7
526312,Coastal Village Llanelli,2023-06-11T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.8
526312,Coastal Village Llanelli,2023-06-11T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.9
526312,Coastal Village Llanelli,2023-06-11T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
526312,Coastal Village Llanelli,2023-06-11T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.0
526312,Coastal Village Llanelli,2023-06-11T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.03
526312,Coastal Village Llanelli,2023-06-11T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.82
526312,Coastal Village Llanelli,2023-06-11T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.31
526312,Coastal Village Llanelli,2023-06-11T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.2
526312,Coastal Village Llanelli,2023-06-11T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.18
526312,Coastal Village Llanelli,2023-06-11T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.45
526312,Coastal Village Llanelli,2023-06-11T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
526312,Coastal Village Llanelli,2023-06-11T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.0
526312,Coastal Village Llanelli,2023-06-11T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.8
526312,Coastal Village Llanelli,2023-06-11T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.9
526312,Coastal Village Llanelli,2023-06-11T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
526312,Coastal Village Llanelli,2023-06-11T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
526312,Coastal Village Llanelli,2023-06-11T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
526312,Coastal Village Llanelli,2023-06-11T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.19
526312,Coastal Village Llanelli,2023-06-11T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.41
526312,Coastal Village Llanelli,2023-06-11T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.75
526312,Coastal Village Llanelli,2023-06-11T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
526312,Coastal Village Llanelli,2023-06-11T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.4
526312,Coastal Village Llanelli,2023-06-11T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
526312,Coastal Village Llanelli,2023-06-11T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.2
526312,Coastal Village Llanelli,2023-06-11T15:50:00.000+00:00,transformer,,Temperature,C,34.2
526312,Coastal Village Llanelli,2023-06-11T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
526312,Coastal Village Llanelli,2023-06-11T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
526312,Coastal Village Llanelli,2023-06-11T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
526312,Coastal Village Llanelli,2023-06-11T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
526312,Coastal Village Llanelli,2023-06-11T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
526312,Coastal Village Llanelli,2023-06-11T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
526312,Coastal Village Llanelli,2023-06-11T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
526312,Coastal Village Llanelli,2023-06-11T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
526312,Coastal Village Llanelli,2023-06-11T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
526312,Coastal Village Llanelli,2023-06-11T15:50:00.000+00:00,busbar,,L3 Active Power,kW,18.92
526312,Coastal Village Llanelli,2023-06-11T15:50:00.000+00:00,busbar,,L2 Active Power,kW,13.32
526312,Coastal Village Llanelli,2023-06-11T15:50:00.000+00:00,busbar,,L1 Active Power,kW,21.3
526312,Coastal Village Llanelli,2023-06-11T15:50:00.000+00:00,busbar,,N Current (RMS),A,55.2
526312,Coastal Village Llanelli,2023-06-11T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
526312,Coastal Village Llanelli,2023-06-11T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
526312,Coastal Village Llanelli,2023-06-11T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
526312,Coastal Village Llanelli,2023-06-11T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
526312,Coastal Village Llanelli,2023-06-11T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
526312,Coastal Village Llanelli,2023-06-11T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.33
526312,Coastal Village Llanelli,2023-06-11T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.3
526312,Coastal Village Llanelli,2023-06-11T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.16
526312,Coastal Village Llanelli,2023-06-11T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.49
526312,Coastal Village Llanelli,2023-06-11T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.3
526312,Coastal Village Llanelli,2023-06-11T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
526312,Coastal Village Llanelli,2023-06-11T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.4
526312,Coastal Village Llanelli,2023-06-11T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.7
526312,Coastal Village Llanelli,2023-06-11T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.53
526312,Coastal Village Llanelli,2023-06-11T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
526312,Coastal Village Llanelli,2023-06-11T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
526312,Coastal Village Llanelli,2023-06-11T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.22
526312,Coastal Village Llanelli,2023-06-11T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.3
526312,Coastal Village Llanelli,2023-06-11T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.78
526312,Coastal Village Llanelli,2023-06-11T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,33.9
526312,Coastal Village Llanelli,2023-06-11T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.2
526312,Coastal Village Llanelli,2023-06-11T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
526312,Coastal Village Llanelli,2023-06-11T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.6
526312,Coastal Village Llanelli,2023-06-11T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.23
526312,Coastal Village Llanelli,2023-06-11T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
526312,Coastal Village Llanelli,2023-06-11T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.33
526312,Coastal Village Llanelli,2023-06-11T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.68
526312,Coastal Village Llanelli,2023-06-11T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.44
526312,Coastal Village Llanelli,2023-06-11T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.25
526312,Coastal Village Llanelli,2023-06-11T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,37.1
526312,Coastal Village Llanelli,2023-06-11T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.5
526312,Coastal Village Llanelli,2023-06-11T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.8
526312,Coastal Village Llanelli,2023-06-11T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.0
526312,Coastal Village Llanelli,2023-06-11T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
526312,Coastal Village Llanelli,2023-06-11T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
526312,Coastal Village Llanelli,2023-06-11T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.36
526312,Coastal Village Llanelli,2023-06-11T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.12
526312,Coastal Village Llanelli,2023-06-11T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.75
526312,Coastal Village Llanelli,2023-06-11T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.3
526312,Coastal Village Llanelli,2023-06-11T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
526312,Coastal Village Llanelli,2023-06-11T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.1
526312,Coastal Village Llanelli,2023-06-11T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.0
526312,Coastal Village Llanelli,2023-06-11T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
526312,Coastal Village Llanelli,2023-06-11T15:40:00.000+00:00,transformer,,Temperature,C,34.2
526312,Coastal Village Llanelli,2023-06-11T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
526312,Coastal Village Llanelli,2023-06-11T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
526312,Coastal Village Llanelli,2023-06-11T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
526312,Coastal Village Llanelli,2023-06-11T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
526312,Coastal Village Llanelli,2023-06-11T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
526312,Coastal Village Llanelli,2023-06-11T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
526312,Coastal Village Llanelli,2023-06-11T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
526312,Coastal Village Llanelli,2023-06-11T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
526312,Coastal Village Llanelli,2023-06-11T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
526312,Coastal Village Llanelli,2023-06-11T15:40:00.000+00:00,busbar,,L3 Active Power,kW,24.33
526312,Coastal Village Llanelli,2023-06-11T15:40:00.000+00:00,busbar,,L2 Active Power,kW,18.65
526312,Coastal Village Llanelli,2023-06-11T15:40:00.000+00:00,busbar,,L1 Active Power,kW,19.81
526312,Coastal Village Llanelli,2023-06-11T15:40:00.000+00:00,busbar,,N Current (RMS),A,62.1
526312,Coastal Village Llanelli,2023-06-11T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
526312,Coastal Village Llanelli,2023-06-11T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
526312,Coastal Village Llanelli,2023-06-11T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
526312,Coastal Village Llanelli,2023-06-11T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
526312,Coastal Village Llanelli,2023-06-11T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
526312,Coastal Village Llanelli,2023-06-11T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
526312,Coastal Village Llanelli,2023-06-11T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.51
526312,Coastal Village Llanelli,2023-06-11T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.06
526312,Coastal Village Llanelli,2023-06-11T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.19
526312,Coastal Village Llanelli,2023-06-11T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
526312,Coastal Village Llanelli,2023-06-11T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.8
526312,Coastal Village Llanelli,2023-06-11T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
526312,Coastal Village Llanelli,2023-06-11T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.6
526312,Coastal Village Llanelli,2023-06-11T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
526312,Coastal Village Llanelli,2023-06-11T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.15
526312,Coastal Village Llanelli,2023-06-11T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
526312,Coastal Village Llanelli,2023-06-11T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.57
526312,Coastal Village Llanelli,2023-06-11T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.03
526312,Coastal Village Llanelli,2023-06-11T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.08
526312,Coastal Village Llanelli,2023-06-11T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
526312,Coastal Village Llanelli,2023-06-11T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.4
526312,Coastal Village Llanelli,2023-06-11T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.9
526312,Coastal Village Llanelli,2023-06-11T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.6
526312,Coastal Village Llanelli,2023-06-11T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.98
526312,Coastal Village Llanelli,2023-06-11T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.88
526312,Coastal Village Llanelli,2023-06-11T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.22
526312,Coastal Village Llanelli,2023-06-11T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.23
526312,Coastal Village Llanelli,2023-06-11T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.19
526312,Coastal Village Llanelli,2023-06-11T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.29
526312,Coastal Village Llanelli,2023-06-11T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.1
526312,Coastal Village Llanelli,2023-06-11T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.6
526312,Coastal Village Llanelli,2023-06-11T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.7
526312,Coastal Village Llanelli,2023-06-11T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.9
526312,Coastal Village Llanelli,2023-06-11T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
526312,Coastal Village Llanelli,2023-06-11T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
526312,Coastal Village Llanelli,2023-06-11T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
526312,Coastal Village Llanelli,2023-06-11T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.89
526312,Coastal Village Llanelli,2023-06-11T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.62
526312,Coastal Village Llanelli,2023-06-11T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.86
526312,Coastal Village Llanelli,2023-06-11T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
526312,Coastal Village Llanelli,2023-06-11T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.4
526312,Coastal Village Llanelli,2023-06-11T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.3
526312,Coastal Village Llanelli,2023-06-11T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.0
526312,Coastal Village Llanelli,2023-06-11T15:30:00.000+00:00,transformer,,Temperature,C,34.3
526312,Coastal Village Llanelli,2023-06-11T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
526312,Coastal Village Llanelli,2023-06-11T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
526312,Coastal Village Llanelli,2023-06-11T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
526312,Coastal Village Llanelli,2023-06-11T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
526312,Coastal Village Llanelli,2023-06-11T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
526312,Coastal Village Llanelli,2023-06-11T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
526312,Coastal Village Llanelli,2023-06-11T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
526312,Coastal Village Llanelli,2023-06-11T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
526312,Coastal Village Llanelli,2023-06-11T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
526312,Coastal Village Llanelli,2023-06-11T15:30:00.000+00:00,busbar,,L3 Active Power,kW,23.21
526312,Coastal Village Llanelli,2023-06-11T15:30:00.000+00:00,busbar,,L2 Active Power,kW,17.9
526312,Coastal Village Llanelli,2023-06-11T15:30:00.000+00:00,busbar,,L1 Active Power,kW,20.43
526312,Coastal Village Llanelli,2023-06-11T15:30:00.000+00:00,busbar,,N Current (RMS),A,54.8
526312,Coastal Village Llanelli,2023-06-11T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
526312,Coastal Village Llanelli,2023-06-11T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
526312,Coastal Village Llanelli,2023-06-11T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
526312,Coastal Village Llanelli,2023-06-11T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
526312,Coastal Village Llanelli,2023-06-11T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
526312,Coastal Village Llanelli,2023-06-11T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
526312,Coastal Village Llanelli,2023-06-11T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.52
526312,Coastal Village Llanelli,2023-06-11T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.37
526312,Coastal Village Llanelli,2023-06-11T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.21
526312,Coastal Village Llanelli,2023-06-11T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.5
526312,Coastal Village Llanelli,2023-06-11T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.8
526312,Coastal Village Llanelli,2023-06-11T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
526312,Coastal Village Llanelli,2023-06-11T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.6
526312,Coastal Village Llanelli,2023-06-11T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
526312,Coastal Village Llanelli,2023-06-11T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.32
526312,Coastal Village Llanelli,2023-06-11T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
526312,Coastal Village Llanelli,2023-06-11T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.94
526312,Coastal Village Llanelli,2023-06-11T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.72
526312,Coastal Village Llanelli,2023-06-11T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.88
526312,Coastal Village Llanelli,2023-06-11T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.5
526312,Coastal Village Llanelli,2023-06-11T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.0
526312,Coastal Village Llanelli,2023-06-11T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
526312,Coastal Village Llanelli,2023-06-11T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
526312,Coastal Village Llanelli,2023-06-11T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.79
526312,Coastal Village Llanelli,2023-06-11T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.93
526312,Coastal Village Llanelli,2023-06-11T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.12
526312,Coastal Village Llanelli,2023-06-11T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.6
526312,Coastal Village Llanelli,2023-06-11T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.28
526312,Coastal Village Llanelli,2023-06-11T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.42
526312,Coastal Village Llanelli,2023-06-11T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
526312,Coastal Village Llanelli,2023-06-11T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.9
526312,Coastal Village Llanelli,2023-06-11T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
526312,Coastal Village Llanelli,2023-06-11T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.3
526312,Coastal Village Llanelli,2023-06-11T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
526312,Coastal Village Llanelli,2023-06-11T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
526312,Coastal Village Llanelli,2023-06-11T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
526312,Coastal Village Llanelli,2023-06-11T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.96
526312,Coastal Village Llanelli,2023-06-11T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.8
526312,Coastal Village Llanelli,2023-06-11T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.92
526312,Coastal Village Llanelli,2023-06-11T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
526312,Coastal Village Llanelli,2023-06-11T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.8
526312,Coastal Village Llanelli,2023-06-11T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.7
526312,Coastal Village Llanelli,2023-06-11T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
526312,Coastal Village Llanelli,2023-06-11T15:20:00.000+00:00,transformer,,Temperature,C,34.3
526312,Coastal Village Llanelli,2023-06-11T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
526312,Coastal Village Llanelli,2023-06-11T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
526312,Coastal Village Llanelli,2023-06-11T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
526312,Coastal Village Llanelli,2023-06-11T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
526312,Coastal Village Llanelli,2023-06-11T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
526312,Coastal Village Llanelli,2023-06-11T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
526312,Coastal Village Llanelli,2023-06-11T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
526312,Coastal Village Llanelli,2023-06-11T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
526312,Coastal Village Llanelli,2023-06-11T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
526312,Coastal Village Llanelli,2023-06-11T15:20:00.000+00:00,busbar,,L3 Active Power,kW,20.02
526312,Coastal Village Llanelli,2023-06-11T15:20:00.000+00:00,busbar,,L2 Active Power,kW,14.17
526312,Coastal Village Llanelli,2023-06-11T15:20:00.000+00:00,busbar,,L1 Active Power,kW,16.43
526312,Coastal Village Llanelli,2023-06-11T15:20:00.000+00:00,busbar,,N Current (RMS),A,50.8
526312,Coastal Village Llanelli,2023-06-11T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
526312,Coastal Village Llanelli,2023-06-11T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
526312,Coastal Village Llanelli,2023-06-11T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
526312,Coastal Village Llanelli,2023-06-11T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
526312,Coastal Village Llanelli,2023-06-11T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
526312,Coastal Village Llanelli,2023-06-11T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.36
526312,Coastal Village Llanelli,2023-06-11T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.94
526312,Coastal Village Llanelli,2023-06-11T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.29
526312,Coastal Village Llanelli,2023-06-11T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.11
526312,Coastal Village Llanelli,2023-06-11T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.7
526312,Coastal Village Llanelli,2023-06-11T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.6
526312,Coastal Village Llanelli,2023-06-11T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.6
526312,Coastal Village Llanelli,2023-06-11T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.2
526312,Coastal Village Llanelli,2023-06-11T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
526312,Coastal Village Llanelli,2023-06-11T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.37
526312,Coastal Village Llanelli,2023-06-11T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
526312,Coastal Village Llanelli,2023-06-11T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.35
526312,Coastal Village Llanelli,2023-06-11T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.4
526312,Coastal Village Llanelli,2023-06-11T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.24
526312,Coastal Village Llanelli,2023-06-11T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
526312,Coastal Village Llanelli,2023-06-11T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.1
526312,Coastal Village Llanelli,2023-06-11T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
526312,Coastal Village Llanelli,2023-06-11T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
526312,Coastal Village Llanelli,2023-06-11T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.31
526312,Coastal Village Llanelli,2023-06-11T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.76
526312,Coastal Village Llanelli,2023-06-11T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.48
526312,Coastal Village Llanelli,2023-06-11T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.72
526312,Coastal Village Llanelli,2023-06-11T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.91
526312,Coastal Village Llanelli,2023-06-11T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.42
526312,Coastal Village Llanelli,2023-06-11T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.8
526312,Coastal Village Llanelli,2023-06-11T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.0
526312,Coastal Village Llanelli,2023-06-11T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.9
526312,Coastal Village Llanelli,2023-06-11T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
526312,Coastal Village Llanelli,2023-06-11T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
526312,Coastal Village Llanelli,2023-06-11T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
526312,Coastal Village Llanelli,2023-06-11T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
526312,Coastal Village Llanelli,2023-06-11T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.7
526312,Coastal Village Llanelli,2023-06-11T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.68
526312,Coastal Village Llanelli,2023-06-11T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.26
526312,Coastal Village Llanelli,2023-06-11T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.5
526312,Coastal Village Llanelli,2023-06-11T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.9
526312,Coastal Village Llanelli,2023-06-11T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.2
526312,Coastal Village Llanelli,2023-06-11T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.5
526312,Coastal Village Llanelli,2023-06-11T15:10:00.000+00:00,transformer,,Temperature,C,34.3
526312,Coastal Village Llanelli,2023-06-11T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
526312,Coastal Village Llanelli,2023-06-11T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
526312,Coastal Village Llanelli,2023-06-11T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
526312,Coastal Village Llanelli,2023-06-11T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
526312,Coastal Village Llanelli,2023-06-11T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
526312,Coastal Village Llanelli,2023-06-11T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
526312,Coastal Village Llanelli,2023-06-11T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
526312,Coastal Village Llanelli,2023-06-11T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
526312,Coastal Village Llanelli,2023-06-11T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
526312,Coastal Village Llanelli,2023-06-11T15:10:00.000+00:00,busbar,,L3 Active Power,kW,25.71
526312,Coastal Village Llanelli,2023-06-11T15:10:00.000+00:00,busbar,,L2 Active Power,kW,14.29
526312,Coastal Village Llanelli,2023-06-11T15:10:00.000+00:00,busbar,,L1 Active Power,kW,17.03
526312,Coastal Village Llanelli,2023-06-11T15:10:00.000+00:00,busbar,,N Current (RMS),A,68.3
526312,Coastal Village Llanelli,2023-06-11T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
526312,Coastal Village Llanelli,2023-06-11T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
526312,Coastal Village Llanelli,2023-06-11T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
526312,Coastal Village Llanelli,2023-06-11T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
526312,Coastal Village Llanelli,2023-06-11T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
526312,Coastal Village Llanelli,2023-06-11T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
526312,Coastal Village Llanelli,2023-06-11T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.75
526312,Coastal Village Llanelli,2023-06-11T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.7
526312,Coastal Village Llanelli,2023-06-11T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.16
526312,Coastal Village Llanelli,2023-06-11T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
526312,Coastal Village Llanelli,2023-06-11T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.6
526312,Coastal Village Llanelli,2023-06-11T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.1
526312,Coastal Village Llanelli,2023-06-11T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.7
526312,Coastal Village Llanelli,2023-06-11T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
526312,Coastal Village Llanelli,2023-06-11T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.39
526312,Coastal Village Llanelli,2023-06-11T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
526312,Coastal Village Llanelli,2023-06-11T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.29
526312,Coastal Village Llanelli,2023-06-11T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.86
526312,Coastal Village Llanelli,2023-06-11T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.23
526312,Coastal Village Llanelli,2023-06-11T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.4
526312,Coastal Village Llanelli,2023-06-11T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.7
526312,Coastal Village Llanelli,2023-06-11T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
526312,Coastal Village Llanelli,2023-06-11T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.2
526312,Coastal Village Llanelli,2023-06-11T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.34
526312,Coastal Village Llanelli,2023-06-11T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.91
526312,Coastal Village Llanelli,2023-06-11T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.94
