Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526312,Coastal Village Llanelli,2023-06-11T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.86
526312,Coastal Village Llanelli,2023-06-11T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.38
526312,Coastal Village Llanelli,2023-06-11T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.47
526312,Coastal Village Llanelli,2023-06-11T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
526312,Coastal Village Llanelli,2023-06-11T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.8
526312,Coastal Village Llanelli,2023-06-11T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.3
526312,Coastal Village Llanelli,2023-06-11T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.7
526312,Coastal Village Llanelli,2023-06-11T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
526312,Coastal Village Llanelli,2023-06-11T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
526312,Coastal Village Llanelli,2023-06-11T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
526312,Coastal Village Llanelli,2023-06-11T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.79
526312,Coastal Village Llanelli,2023-06-11T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.43
526312,Coastal Village Llanelli,2023-06-11T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.31
526312,Coastal Village Llanelli,2023-06-11T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.2
526312,Coastal Village Llanelli,2023-06-11T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.2
526312,Coastal Village Llanelli,2023-06-11T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.5
526312,Coastal Village Llanelli,2023-06-11T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.9
526312,Coastal Village Llanelli,2023-06-11T15:00:00.000+00:00,transformer,,Temperature,C,34.3
526312,Coastal Village Llanelli,2023-06-11T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
526312,Coastal Village Llanelli,2023-06-11T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
526312,Coastal Village Llanelli,2023-06-11T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
526312,Coastal Village Llanelli,2023-06-11T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
526312,Coastal Village Llanelli,2023-06-11T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
526312,Coastal Village Llanelli,2023-06-11T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
526312,Coastal Village Llanelli,2023-06-11T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
526312,Coastal Village Llanelli,2023-06-11T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
526312,Coastal Village Llanelli,2023-06-11T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
526312,Coastal Village Llanelli,2023-06-11T15:00:00.000+00:00,busbar,,L3 Active Power,kW,19.69
526312,Coastal Village Llanelli,2023-06-11T15:00:00.000+00:00,busbar,,L2 Active Power,kW,17.36
526312,Coastal Village Llanelli,2023-06-11T15:00:00.000+00:00,busbar,,L1 Active Power,kW,19.17
526312,Coastal Village Llanelli,2023-06-11T15:00:00.000+00:00,busbar,,N Current (RMS),A,54.0
526312,Coastal Village Llanelli,2023-06-11T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
526312,Coastal Village Llanelli,2023-06-11T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
526312,Coastal Village Llanelli,2023-06-11T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
526312,Coastal Village Llanelli,2023-06-11T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
526312,Coastal Village Llanelli,2023-06-11T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
526312,Coastal Village Llanelli,2023-06-11T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
526312,Coastal Village Llanelli,2023-06-11T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.69
526312,Coastal Village Llanelli,2023-06-11T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.83
526312,Coastal Village Llanelli,2023-06-11T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.22
526312,Coastal Village Llanelli,2023-06-11T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.8
526312,Coastal Village Llanelli,2023-06-11T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.5
526312,Coastal Village Llanelli,2023-06-11T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.4
526312,Coastal Village Llanelli,2023-06-11T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.6
526312,Coastal Village Llanelli,2023-06-11T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
526312,Coastal Village Llanelli,2023-06-11T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
526312,Coastal Village Llanelli,2023-06-11T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
526312,Coastal Village Llanelli,2023-06-11T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.12
526312,Coastal Village Llanelli,2023-06-11T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.38
526312,Coastal Village Llanelli,2023-06-11T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.01
526312,Coastal Village Llanelli,2023-06-11T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.0
526312,Coastal Village Llanelli,2023-06-11T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.1
526312,Coastal Village Llanelli,2023-06-11T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
526312,Coastal Village Llanelli,2023-06-11T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.2
526312,Coastal Village Llanelli,2023-06-11T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.39
526312,Coastal Village Llanelli,2023-06-11T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.02
526312,Coastal Village Llanelli,2023-06-11T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.82
526312,Coastal Village Llanelli,2023-06-11T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.84
526312,Coastal Village Llanelli,2023-06-11T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.71
526312,Coastal Village Llanelli,2023-06-11T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.62
526312,Coastal Village Llanelli,2023-06-11T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
526312,Coastal Village Llanelli,2023-06-11T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.5
526312,Coastal Village Llanelli,2023-06-11T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
526312,Coastal Village Llanelli,2023-06-11T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.4
526312,Coastal Village Llanelli,2023-06-11T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
526312,Coastal Village Llanelli,2023-06-11T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
526312,Coastal Village Llanelli,2023-06-11T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
526312,Coastal Village Llanelli,2023-06-11T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.55
526312,Coastal Village Llanelli,2023-06-11T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.92
526312,Coastal Village Llanelli,2023-06-11T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.86
526312,Coastal Village Llanelli,2023-06-11T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.1
526312,Coastal Village Llanelli,2023-06-11T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.4
526312,Coastal Village Llanelli,2023-06-11T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.1
526312,Coastal Village Llanelli,2023-06-11T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
526312,Coastal Village Llanelli,2023-06-11T14:50:00.000+00:00,transformer,,Temperature,C,34.3
526312,Coastal Village Llanelli,2023-06-11T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
526312,Coastal Village Llanelli,2023-06-11T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
526312,Coastal Village Llanelli,2023-06-11T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
526312,Coastal Village Llanelli,2023-06-11T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
526312,Coastal Village Llanelli,2023-06-11T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
526312,Coastal Village Llanelli,2023-06-11T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
526312,Coastal Village Llanelli,2023-06-11T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
526312,Coastal Village Llanelli,2023-06-11T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
526312,Coastal Village Llanelli,2023-06-11T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
526312,Coastal Village Llanelli,2023-06-11T14:50:00.000+00:00,busbar,,L3 Active Power,kW,20.2
526312,Coastal Village Llanelli,2023-06-11T14:50:00.000+00:00,busbar,,L2 Active Power,kW,17.84
526312,Coastal Village Llanelli,2023-06-11T14:50:00.000+00:00,busbar,,L1 Active Power,kW,20.71
526312,Coastal Village Llanelli,2023-06-11T14:50:00.000+00:00,busbar,,N Current (RMS),A,46.8
526312,Coastal Village Llanelli,2023-06-11T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
526312,Coastal Village Llanelli,2023-06-11T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
526312,Coastal Village Llanelli,2023-06-11T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
526312,Coastal Village Llanelli,2023-06-11T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
526312,Coastal Village Llanelli,2023-06-11T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
526312,Coastal Village Llanelli,2023-06-11T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
526312,Coastal Village Llanelli,2023-06-11T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.85
526312,Coastal Village Llanelli,2023-06-11T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.6
526312,Coastal Village Llanelli,2023-06-11T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.8
526312,Coastal Village Llanelli,2023-06-11T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
526312,Coastal Village Llanelli,2023-06-11T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.2
526312,Coastal Village Llanelli,2023-06-11T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.7
526312,Coastal Village Llanelli,2023-06-11T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.8
526312,Coastal Village Llanelli,2023-06-11T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
526312,Coastal Village Llanelli,2023-06-11T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
526312,Coastal Village Llanelli,2023-06-11T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
526312,Coastal Village Llanelli,2023-06-11T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.03
526312,Coastal Village Llanelli,2023-06-11T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.53
526312,Coastal Village Llanelli,2023-06-11T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.1
526312,Coastal Village Llanelli,2023-06-11T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
526312,Coastal Village Llanelli,2023-06-11T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
526312,Coastal Village Llanelli,2023-06-11T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
526312,Coastal Village Llanelli,2023-06-11T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
526312,Coastal Village Llanelli,2023-06-11T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.22
526312,Coastal Village Llanelli,2023-06-11T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.09
526312,Coastal Village Llanelli,2023-06-11T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.67
526312,Coastal Village Llanelli,2023-06-11T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.26
526312,Coastal Village Llanelli,2023-06-11T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.78
526312,Coastal Village Llanelli,2023-06-11T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.92
526312,Coastal Village Llanelli,2023-06-11T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
526312,Coastal Village Llanelli,2023-06-11T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.3
526312,Coastal Village Llanelli,2023-06-11T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.5
526312,Coastal Village Llanelli,2023-06-11T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.6
526312,Coastal Village Llanelli,2023-06-11T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
526312,Coastal Village Llanelli,2023-06-11T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
526312,Coastal Village Llanelli,2023-06-11T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
526312,Coastal Village Llanelli,2023-06-11T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.58
526312,Coastal Village Llanelli,2023-06-11T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.7
526312,Coastal Village Llanelli,2023-06-11T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.51
526312,Coastal Village Llanelli,2023-06-11T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
526312,Coastal Village Llanelli,2023-06-11T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.5
526312,Coastal Village Llanelli,2023-06-11T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.7
526312,Coastal Village Llanelli,2023-06-11T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.9
526312,Coastal Village Llanelli,2023-06-11T14:40:00.000+00:00,transformer,,Temperature,C,34.3
526312,Coastal Village Llanelli,2023-06-11T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
526312,Coastal Village Llanelli,2023-06-11T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
526312,Coastal Village Llanelli,2023-06-11T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
526312,Coastal Village Llanelli,2023-06-11T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
526312,Coastal Village Llanelli,2023-06-11T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
526312,Coastal Village Llanelli,2023-06-11T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
526312,Coastal Village Llanelli,2023-06-11T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
526312,Coastal Village Llanelli,2023-06-11T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
526312,Coastal Village Llanelli,2023-06-11T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
526312,Coastal Village Llanelli,2023-06-11T14:40:00.000+00:00,busbar,,L3 Active Power,kW,17.72
526312,Coastal Village Llanelli,2023-06-11T14:40:00.000+00:00,busbar,,L2 Active Power,kW,13.61
526312,Coastal Village Llanelli,2023-06-11T14:40:00.000+00:00,busbar,,L1 Active Power,kW,16.34
526312,Coastal Village Llanelli,2023-06-11T14:40:00.000+00:00,busbar,,N Current (RMS),A,47.4
526312,Coastal Village Llanelli,2023-06-11T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
526312,Coastal Village Llanelli,2023-06-11T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
526312,Coastal Village Llanelli,2023-06-11T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
526312,Coastal Village Llanelli,2023-06-11T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
526312,Coastal Village Llanelli,2023-06-11T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
526312,Coastal Village Llanelli,2023-06-11T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
526312,Coastal Village Llanelli,2023-06-11T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.43
526312,Coastal Village Llanelli,2023-06-11T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.61
526312,Coastal Village Llanelli,2023-06-11T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.04
526312,Coastal Village Llanelli,2023-06-11T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
526312,Coastal Village Llanelli,2023-06-11T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.6
526312,Coastal Village Llanelli,2023-06-11T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.7
526312,Coastal Village Llanelli,2023-06-11T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.8
526312,Coastal Village Llanelli,2023-06-11T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
526312,Coastal Village Llanelli,2023-06-11T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
526312,Coastal Village Llanelli,2023-06-11T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
526312,Coastal Village Llanelli,2023-06-11T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.56
526312,Coastal Village Llanelli,2023-06-11T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.02
526312,Coastal Village Llanelli,2023-06-11T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.81
526312,Coastal Village Llanelli,2023-06-11T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
526312,Coastal Village Llanelli,2023-06-11T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
526312,Coastal Village Llanelli,2023-06-11T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
526312,Coastal Village Llanelli,2023-06-11T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.6
526312,Coastal Village Llanelli,2023-06-11T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.44
526312,Coastal Village Llanelli,2023-06-11T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.33
526312,Coastal Village Llanelli,2023-06-11T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.81
526312,Coastal Village Llanelli,2023-06-11T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.06
526312,Coastal Village Llanelli,2023-06-11T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.97
526312,Coastal Village Llanelli,2023-06-11T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.87
526312,Coastal Village Llanelli,2023-06-11T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
526312,Coastal Village Llanelli,2023-06-11T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.2
526312,Coastal Village Llanelli,2023-06-11T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.5
526312,Coastal Village Llanelli,2023-06-11T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
526312,Coastal Village Llanelli,2023-06-11T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
526312,Coastal Village Llanelli,2023-06-11T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
526312,Coastal Village Llanelli,2023-06-11T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
526312,Coastal Village Llanelli,2023-06-11T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.9
526312,Coastal Village Llanelli,2023-06-11T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.59
526312,Coastal Village Llanelli,2023-06-11T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.14
526312,Coastal Village Llanelli,2023-06-11T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
526312,Coastal Village Llanelli,2023-06-11T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.8
526312,Coastal Village Llanelli,2023-06-11T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.6
526312,Coastal Village Llanelli,2023-06-11T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
526312,Coastal Village Llanelli,2023-06-11T14:30:00.000+00:00,transformer,,Temperature,C,34.3
526312,Coastal Village Llanelli,2023-06-11T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
526312,Coastal Village Llanelli,2023-06-11T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
526312,Coastal Village Llanelli,2023-06-11T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
526312,Coastal Village Llanelli,2023-06-11T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
526312,Coastal Village Llanelli,2023-06-11T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
526312,Coastal Village Llanelli,2023-06-11T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
526312,Coastal Village Llanelli,2023-06-11T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
526312,Coastal Village Llanelli,2023-06-11T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
526312,Coastal Village Llanelli,2023-06-11T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
526312,Coastal Village Llanelli,2023-06-11T14:30:00.000+00:00,busbar,,L3 Active Power,kW,13.94
526312,Coastal Village Llanelli,2023-06-11T14:30:00.000+00:00,busbar,,L2 Active Power,kW,13.2
526312,Coastal Village Llanelli,2023-06-11T14:30:00.000+00:00,busbar,,L1 Active Power,kW,16.87
526312,Coastal Village Llanelli,2023-06-11T14:30:00.000+00:00,busbar,,N Current (RMS),A,45.7
526312,Coastal Village Llanelli,2023-06-11T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
526312,Coastal Village Llanelli,2023-06-11T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
526312,Coastal Village Llanelli,2023-06-11T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
526312,Coastal Village Llanelli,2023-06-11T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
526312,Coastal Village Llanelli,2023-06-11T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
526312,Coastal Village Llanelli,2023-06-11T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
526312,Coastal Village Llanelli,2023-06-11T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.48
526312,Coastal Village Llanelli,2023-06-11T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.84
526312,Coastal Village Llanelli,2023-06-11T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.87
526312,Coastal Village Llanelli,2023-06-11T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
526312,Coastal Village Llanelli,2023-06-11T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.6
526312,Coastal Village Llanelli,2023-06-11T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.6
526312,Coastal Village Llanelli,2023-06-11T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.6
526312,Coastal Village Llanelli,2023-06-11T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
526312,Coastal Village Llanelli,2023-06-11T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
526312,Coastal Village Llanelli,2023-06-11T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
526312,Coastal Village Llanelli,2023-06-11T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.21
526312,Coastal Village Llanelli,2023-06-11T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.46
526312,Coastal Village Llanelli,2023-06-11T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.35
526312,Coastal Village Llanelli,2023-06-11T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.2
526312,Coastal Village Llanelli,2023-06-11T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
526312,Coastal Village Llanelli,2023-06-11T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
526312,Coastal Village Llanelli,2023-06-11T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.1
526312,Coastal Village Llanelli,2023-06-11T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.83
526312,Coastal Village Llanelli,2023-06-11T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.43
526312,Coastal Village Llanelli,2023-06-11T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
526312,Coastal Village Llanelli,2023-06-11T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.96
526312,Coastal Village Llanelli,2023-06-11T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.34
526312,Coastal Village Llanelli,2023-06-11T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.2
526312,Coastal Village Llanelli,2023-06-11T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
526312,Coastal Village Llanelli,2023-06-11T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.5
526312,Coastal Village Llanelli,2023-06-11T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
526312,Coastal Village Llanelli,2023-06-11T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
526312,Coastal Village Llanelli,2023-06-11T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
526312,Coastal Village Llanelli,2023-06-11T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
526312,Coastal Village Llanelli,2023-06-11T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
526312,Coastal Village Llanelli,2023-06-11T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.66
526312,Coastal Village Llanelli,2023-06-11T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.03
526312,Coastal Village Llanelli,2023-06-11T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.01
526312,Coastal Village Llanelli,2023-06-11T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
526312,Coastal Village Llanelli,2023-06-11T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.5
526312,Coastal Village Llanelli,2023-06-11T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.4
526312,Coastal Village Llanelli,2023-06-11T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.0
526312,Coastal Village Llanelli,2023-06-11T14:20:00.000+00:00,transformer,,Temperature,C,34.3
526312,Coastal Village Llanelli,2023-06-11T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
526312,Coastal Village Llanelli,2023-06-11T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
526312,Coastal Village Llanelli,2023-06-11T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
526312,Coastal Village Llanelli,2023-06-11T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
526312,Coastal Village Llanelli,2023-06-11T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
526312,Coastal Village Llanelli,2023-06-11T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
526312,Coastal Village Llanelli,2023-06-11T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
526312,Coastal Village Llanelli,2023-06-11T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
526312,Coastal Village Llanelli,2023-06-11T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
526312,Coastal Village Llanelli,2023-06-11T14:20:00.000+00:00,busbar,,L3 Active Power,kW,10.32
526312,Coastal Village Llanelli,2023-06-11T14:20:00.000+00:00,busbar,,L2 Active Power,kW,8.08
526312,Coastal Village Llanelli,2023-06-11T14:20:00.000+00:00,busbar,,L1 Active Power,kW,17.43
526312,Coastal Village Llanelli,2023-06-11T14:20:00.000+00:00,busbar,,N Current (RMS),A,54.5
526312,Coastal Village Llanelli,2023-06-11T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
526312,Coastal Village Llanelli,2023-06-11T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
526312,Coastal Village Llanelli,2023-06-11T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
526312,Coastal Village Llanelli,2023-06-11T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
526312,Coastal Village Llanelli,2023-06-11T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
526312,Coastal Village Llanelli,2023-06-11T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
526312,Coastal Village Llanelli,2023-06-11T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.62
526312,Coastal Village Llanelli,2023-06-11T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.28
526312,Coastal Village Llanelli,2023-06-11T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.31
526312,Coastal Village Llanelli,2023-06-11T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.3
526312,Coastal Village Llanelli,2023-06-11T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.1
526312,Coastal Village Llanelli,2023-06-11T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.6
526312,Coastal Village Llanelli,2023-06-11T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.0
526312,Coastal Village Llanelli,2023-06-11T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
526312,Coastal Village Llanelli,2023-06-11T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
526312,Coastal Village Llanelli,2023-06-11T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
526312,Coastal Village Llanelli,2023-06-11T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.38
526312,Coastal Village Llanelli,2023-06-11T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.72
526312,Coastal Village Llanelli,2023-06-11T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.01
526312,Coastal Village Llanelli,2023-06-11T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.3
526312,Coastal Village Llanelli,2023-06-11T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
526312,Coastal Village Llanelli,2023-06-11T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
526312,Coastal Village Llanelli,2023-06-11T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.4
526312,Coastal Village Llanelli,2023-06-11T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.85
526312,Coastal Village Llanelli,2023-06-11T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.12
526312,Coastal Village Llanelli,2023-06-11T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
526312,Coastal Village Llanelli,2023-06-11T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.53
526312,Coastal Village Llanelli,2023-06-11T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.42
526312,Coastal Village Llanelli,2023-06-11T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.83
526312,Coastal Village Llanelli,2023-06-11T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
526312,Coastal Village Llanelli,2023-06-11T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.5
526312,Coastal Village Llanelli,2023-06-11T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.9
526312,Coastal Village Llanelli,2023-06-11T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.1
526312,Coastal Village Llanelli,2023-06-11T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
526312,Coastal Village Llanelli,2023-06-11T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
526312,Coastal Village Llanelli,2023-06-11T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
526312,Coastal Village Llanelli,2023-06-11T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.89
526312,Coastal Village Llanelli,2023-06-11T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.77
526312,Coastal Village Llanelli,2023-06-11T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.34
526312,Coastal Village Llanelli,2023-06-11T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
526312,Coastal Village Llanelli,2023-06-11T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.6
526312,Coastal Village Llanelli,2023-06-11T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.3
526312,Coastal Village Llanelli,2023-06-11T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.5
526312,Coastal Village Llanelli,2023-06-11T14:10:00.000+00:00,transformer,,Temperature,C,34.3
526312,Coastal Village Llanelli,2023-06-11T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
526312,Coastal Village Llanelli,2023-06-11T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
526312,Coastal Village Llanelli,2023-06-11T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
526312,Coastal Village Llanelli,2023-06-11T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
526312,Coastal Village Llanelli,2023-06-11T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
526312,Coastal Village Llanelli,2023-06-11T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
526312,Coastal Village Llanelli,2023-06-11T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
526312,Coastal Village Llanelli,2023-06-11T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
526312,Coastal Village Llanelli,2023-06-11T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
526312,Coastal Village Llanelli,2023-06-11T14:10:00.000+00:00,busbar,,L3 Active Power,kW,16.41
526312,Coastal Village Llanelli,2023-06-11T14:10:00.000+00:00,busbar,,L2 Active Power,kW,15.19
526312,Coastal Village Llanelli,2023-06-11T14:10:00.000+00:00,busbar,,L1 Active Power,kW,23.49
526312,Coastal Village Llanelli,2023-06-11T14:10:00.000+00:00,busbar,,N Current (RMS),A,54.2
526312,Coastal Village Llanelli,2023-06-11T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
526312,Coastal Village Llanelli,2023-06-11T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
526312,Coastal Village Llanelli,2023-06-11T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
526312,Coastal Village Llanelli,2023-06-11T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
526312,Coastal Village Llanelli,2023-06-11T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
526312,Coastal Village Llanelli,2023-06-11T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
526312,Coastal Village Llanelli,2023-06-11T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.77
526312,Coastal Village Llanelli,2023-06-11T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.79
526312,Coastal Village Llanelli,2023-06-11T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.05
526312,Coastal Village Llanelli,2023-06-11T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
526312,Coastal Village Llanelli,2023-06-11T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.6
526312,Coastal Village Llanelli,2023-06-11T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.4
526312,Coastal Village Llanelli,2023-06-11T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.4
526312,Coastal Village Llanelli,2023-06-11T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
526312,Coastal Village Llanelli,2023-06-11T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
526312,Coastal Village Llanelli,2023-06-11T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
526312,Coastal Village Llanelli,2023-06-11T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.36
526312,Coastal Village Llanelli,2023-06-11T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.85
526312,Coastal Village Llanelli,2023-06-11T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.6
526312,Coastal Village Llanelli,2023-06-11T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.7
526312,Coastal Village Llanelli,2023-06-11T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
526312,Coastal Village Llanelli,2023-06-11T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
526312,Coastal Village Llanelli,2023-06-11T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.6
526312,Coastal Village Llanelli,2023-06-11T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.84
526312,Coastal Village Llanelli,2023-06-11T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
526312,Coastal Village Llanelli,2023-06-11T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
526312,Coastal Village Llanelli,2023-06-11T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.81
526312,Coastal Village Llanelli,2023-06-11T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.97
526312,Coastal Village Llanelli,2023-06-11T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.15
526312,Coastal Village Llanelli,2023-06-11T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
526312,Coastal Village Llanelli,2023-06-11T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.2
526312,Coastal Village Llanelli,2023-06-11T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.9
526312,Coastal Village Llanelli,2023-06-11T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.7
526312,Coastal Village Llanelli,2023-06-11T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
526312,Coastal Village Llanelli,2023-06-11T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
526312,Coastal Village Llanelli,2023-06-11T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.45
526312,Coastal Village Llanelli,2023-06-11T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.7
526312,Coastal Village Llanelli,2023-06-11T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.91
526312,Coastal Village Llanelli,2023-06-11T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.98
526312,Coastal Village Llanelli,2023-06-11T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
526312,Coastal Village Llanelli,2023-06-11T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.7
526312,Coastal Village Llanelli,2023-06-11T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.4
526312,Coastal Village Llanelli,2023-06-11T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.9
526312,Coastal Village Llanelli,2023-06-11T14:00:00.000+00:00,transformer,,Temperature,C,34.4
526312,Coastal Village Llanelli,2023-06-11T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
526312,Coastal Village Llanelli,2023-06-11T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
526312,Coastal Village Llanelli,2023-06-11T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
526312,Coastal Village Llanelli,2023-06-11T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
526312,Coastal Village Llanelli,2023-06-11T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
526312,Coastal Village Llanelli,2023-06-11T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
526312,Coastal Village Llanelli,2023-06-11T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
526312,Coastal Village Llanelli,2023-06-11T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
526312,Coastal Village Llanelli,2023-06-11T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
526312,Coastal Village Llanelli,2023-06-11T14:00:00.000+00:00,busbar,,L3 Active Power,kW,14.63
526312,Coastal Village Llanelli,2023-06-11T14:00:00.000+00:00,busbar,,L2 Active Power,kW,15.52
526312,Coastal Village Llanelli,2023-06-11T14:00:00.000+00:00,busbar,,L1 Active Power,kW,26.77
526312,Coastal Village Llanelli,2023-06-11T14:00:00.000+00:00,busbar,,N Current (RMS),A,60.0
526312,Coastal Village Llanelli,2023-06-11T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
526312,Coastal Village Llanelli,2023-06-11T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
526312,Coastal Village Llanelli,2023-06-11T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
526312,Coastal Village Llanelli,2023-06-11T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
526312,Coastal Village Llanelli,2023-06-11T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
526312,Coastal Village Llanelli,2023-06-11T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
526312,Coastal Village Llanelli,2023-06-11T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.38
526312,Coastal Village Llanelli,2023-06-11T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.58
526312,Coastal Village Llanelli,2023-06-11T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.07
526312,Coastal Village Llanelli,2023-06-11T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.9
526312,Coastal Village Llanelli,2023-06-11T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.4
526312,Coastal Village Llanelli,2023-06-11T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.8
526312,Coastal Village Llanelli,2023-06-11T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.3
526312,Coastal Village Llanelli,2023-06-11T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
526312,Coastal Village Llanelli,2023-06-11T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
526312,Coastal Village Llanelli,2023-06-11T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
526312,Coastal Village Llanelli,2023-06-11T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.97
526312,Coastal Village Llanelli,2023-06-11T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.9
526312,Coastal Village Llanelli,2023-06-11T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.81
526312,Coastal Village Llanelli,2023-06-11T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,34.6
526312,Coastal Village Llanelli,2023-06-11T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
526312,Coastal Village Llanelli,2023-06-11T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
526312,Coastal Village Llanelli,2023-06-11T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.5
526312,Coastal Village Llanelli,2023-06-11T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.82
526312,Coastal Village Llanelli,2023-06-11T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.87
526312,Coastal Village Llanelli,2023-06-11T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.82
526312,Coastal Village Llanelli,2023-06-11T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.91
526312,Coastal Village Llanelli,2023-06-11T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.25
526312,Coastal Village Llanelli,2023-06-11T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.46
526312,Coastal Village Llanelli,2023-06-11T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
526312,Coastal Village Llanelli,2023-06-11T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.3
526312,Coastal Village Llanelli,2023-06-11T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
526312,Coastal Village Llanelli,2023-06-11T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.7
526312,Coastal Village Llanelli,2023-06-11T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
526312,Coastal Village Llanelli,2023-06-11T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
526312,Coastal Village Llanelli,2023-06-11T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
526312,Coastal Village Llanelli,2023-06-11T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.18
526312,Coastal Village Llanelli,2023-06-11T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.38
526312,Coastal Village Llanelli,2023-06-11T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.27
526312,Coastal Village Llanelli,2023-06-11T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
526312,Coastal Village Llanelli,2023-06-11T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.2
526312,Coastal Village Llanelli,2023-06-11T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.6
526312,Coastal Village Llanelli,2023-06-11T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.5
526312,Coastal Village Llanelli,2023-06-11T13:50:00.000+00:00,transformer,,Temperature,C,34.5
526312,Coastal Village Llanelli,2023-06-11T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
526312,Coastal Village Llanelli,2023-06-11T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
526312,Coastal Village Llanelli,2023-06-11T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
526312,Coastal Village Llanelli,2023-06-11T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
526312,Coastal Village Llanelli,2023-06-11T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
526312,Coastal Village Llanelli,2023-06-11T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
526312,Coastal Village Llanelli,2023-06-11T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
526312,Coastal Village Llanelli,2023-06-11T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
526312,Coastal Village Llanelli,2023-06-11T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
526312,Coastal Village Llanelli,2023-06-11T13:50:00.000+00:00,busbar,,L3 Active Power,kW,15.44
526312,Coastal Village Llanelli,2023-06-11T13:50:00.000+00:00,busbar,,L2 Active Power,kW,13.11
526312,Coastal Village Llanelli,2023-06-11T13:50:00.000+00:00,busbar,,L1 Active Power,kW,24.61
526312,Coastal Village Llanelli,2023-06-11T13:50:00.000+00:00,busbar,,N Current (RMS),A,63.8
526312,Coastal Village Llanelli,2023-06-11T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
526312,Coastal Village Llanelli,2023-06-11T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
526312,Coastal Village Llanelli,2023-06-11T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
526312,Coastal Village Llanelli,2023-06-11T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
526312,Coastal Village Llanelli,2023-06-11T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
526312,Coastal Village Llanelli,2023-06-11T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.33
526312,Coastal Village Llanelli,2023-06-11T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.74
526312,Coastal Village Llanelli,2023-06-11T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.25
526312,Coastal Village Llanelli,2023-06-11T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.43
526312,Coastal Village Llanelli,2023-06-11T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.8
526312,Coastal Village Llanelli,2023-06-11T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.5
526312,Coastal Village Llanelli,2023-06-11T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.6
526312,Coastal Village Llanelli,2023-06-11T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.9
526312,Coastal Village Llanelli,2023-06-11T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
526312,Coastal Village Llanelli,2023-06-11T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
526312,Coastal Village Llanelli,2023-06-11T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
526312,Coastal Village Llanelli,2023-06-11T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.66
526312,Coastal Village Llanelli,2023-06-11T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.79
526312,Coastal Village Llanelli,2023-06-11T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.1
526312,Coastal Village Llanelli,2023-06-11T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.8
526312,Coastal Village Llanelli,2023-06-11T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
526312,Coastal Village Llanelli,2023-06-11T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
526312,Coastal Village Llanelli,2023-06-11T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.0
526312,Coastal Village Llanelli,2023-06-11T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.07
526312,Coastal Village Llanelli,2023-06-11T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.76
526312,Coastal Village Llanelli,2023-06-11T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
526312,Coastal Village Llanelli,2023-06-11T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.98
526312,Coastal Village Llanelli,2023-06-11T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.4
526312,Coastal Village Llanelli,2023-06-11T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.7
526312,Coastal Village Llanelli,2023-06-11T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
526312,Coastal Village Llanelli,2023-06-11T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.2
526312,Coastal Village Llanelli,2023-06-11T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
526312,Coastal Village Llanelli,2023-06-11T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
526312,Coastal Village Llanelli,2023-06-11T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
526312,Coastal Village Llanelli,2023-06-11T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
526312,Coastal Village Llanelli,2023-06-11T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
526312,Coastal Village Llanelli,2023-06-11T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.54
526312,Coastal Village Llanelli,2023-06-11T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.22
526312,Coastal Village Llanelli,2023-06-11T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.71
526312,Coastal Village Llanelli,2023-06-11T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
526312,Coastal Village Llanelli,2023-06-11T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.5
526312,Coastal Village Llanelli,2023-06-11T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.2
526312,Coastal Village Llanelli,2023-06-11T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.5
526312,Coastal Village Llanelli,2023-06-11T13:40:00.000+00:00,transformer,,Temperature,C,34.6
526312,Coastal Village Llanelli,2023-06-11T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
526312,Coastal Village Llanelli,2023-06-11T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
526312,Coastal Village Llanelli,2023-06-11T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
526312,Coastal Village Llanelli,2023-06-11T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
526312,Coastal Village Llanelli,2023-06-11T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
526312,Coastal Village Llanelli,2023-06-11T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
526312,Coastal Village Llanelli,2023-06-11T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
526312,Coastal Village Llanelli,2023-06-11T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
526312,Coastal Village Llanelli,2023-06-11T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
526312,Coastal Village Llanelli,2023-06-11T13:40:00.000+00:00,busbar,,L3 Active Power,kW,16.92
526312,Coastal Village Llanelli,2023-06-11T13:40:00.000+00:00,busbar,,L2 Active Power,kW,13.67
