Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526312,Coastal Village Llanelli,2023-06-11T13:40:00.000+00:00,busbar,,L1 Active Power,kW,19.95
526312,Coastal Village Llanelli,2023-06-11T13:40:00.000+00:00,busbar,,N Current (RMS),A,47.7
526312,Coastal Village Llanelli,2023-06-11T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
526312,Coastal Village Llanelli,2023-06-11T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
526312,Coastal Village Llanelli,2023-06-11T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
526312,Coastal Village Llanelli,2023-06-11T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
526312,Coastal Village Llanelli,2023-06-11T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
526312,Coastal Village Llanelli,2023-06-11T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
526312,Coastal Village Llanelli,2023-06-11T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.61
526312,Coastal Village Llanelli,2023-06-11T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.74
526312,Coastal Village Llanelli,2023-06-11T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.32
526312,Coastal Village Llanelli,2023-06-11T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
526312,Coastal Village Llanelli,2023-06-11T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.0
526312,Coastal Village Llanelli,2023-06-11T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.2
526312,Coastal Village Llanelli,2023-06-11T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.4
526312,Coastal Village Llanelli,2023-06-11T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.56
526312,Coastal Village Llanelli,2023-06-11T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
526312,Coastal Village Llanelli,2023-06-11T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
526312,Coastal Village Llanelli,2023-06-11T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.09
526312,Coastal Village Llanelli,2023-06-11T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.62
526312,Coastal Village Llanelli,2023-06-11T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.71
526312,Coastal Village Llanelli,2023-06-11T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.6
526312,Coastal Village Llanelli,2023-06-11T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
526312,Coastal Village Llanelli,2023-06-11T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
526312,Coastal Village Llanelli,2023-06-11T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.2
526312,Coastal Village Llanelli,2023-06-11T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.05
526312,Coastal Village Llanelli,2023-06-11T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.22
526312,Coastal Village Llanelli,2023-06-11T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.9
526312,Coastal Village Llanelli,2023-06-11T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.6
526312,Coastal Village Llanelli,2023-06-11T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.41
526312,Coastal Village Llanelli,2023-06-11T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.76
526312,Coastal Village Llanelli,2023-06-11T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
526312,Coastal Village Llanelli,2023-06-11T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.5
526312,Coastal Village Llanelli,2023-06-11T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
526312,Coastal Village Llanelli,2023-06-11T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.1
526312,Coastal Village Llanelli,2023-06-11T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
526312,Coastal Village Llanelli,2023-06-11T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
526312,Coastal Village Llanelli,2023-06-11T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.33
526312,Coastal Village Llanelli,2023-06-11T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.52
526312,Coastal Village Llanelli,2023-06-11T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.88
526312,Coastal Village Llanelli,2023-06-11T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.98
526312,Coastal Village Llanelli,2023-06-11T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
526312,Coastal Village Llanelli,2023-06-11T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.0
526312,Coastal Village Llanelli,2023-06-11T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.4
526312,Coastal Village Llanelli,2023-06-11T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.8
526312,Coastal Village Llanelli,2023-06-11T13:30:00.000+00:00,transformer,,Temperature,C,34.6
526312,Coastal Village Llanelli,2023-06-11T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
526312,Coastal Village Llanelli,2023-06-11T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
526312,Coastal Village Llanelli,2023-06-11T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
526312,Coastal Village Llanelli,2023-06-11T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
526312,Coastal Village Llanelli,2023-06-11T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
526312,Coastal Village Llanelli,2023-06-11T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
526312,Coastal Village Llanelli,2023-06-11T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
526312,Coastal Village Llanelli,2023-06-11T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
526312,Coastal Village Llanelli,2023-06-11T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
526312,Coastal Village Llanelli,2023-06-11T13:30:00.000+00:00,busbar,,L3 Active Power,kW,14.83
526312,Coastal Village Llanelli,2023-06-11T13:30:00.000+00:00,busbar,,L2 Active Power,kW,11.66
526312,Coastal Village Llanelli,2023-06-11T13:30:00.000+00:00,busbar,,L1 Active Power,kW,19.77
526312,Coastal Village Llanelli,2023-06-11T13:30:00.000+00:00,busbar,,N Current (RMS),A,48.5
526312,Coastal Village Llanelli,2023-06-11T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
526312,Coastal Village Llanelli,2023-06-11T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
526312,Coastal Village Llanelli,2023-06-11T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
526312,Coastal Village Llanelli,2023-06-11T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
526312,Coastal Village Llanelli,2023-06-11T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
526312,Coastal Village Llanelli,2023-06-11T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
526312,Coastal Village Llanelli,2023-06-11T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.78
526312,Coastal Village Llanelli,2023-06-11T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.93
526312,Coastal Village Llanelli,2023-06-11T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.61
526312,Coastal Village Llanelli,2023-06-11T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
526312,Coastal Village Llanelli,2023-06-11T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.8
526312,Coastal Village Llanelli,2023-06-11T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.2
526312,Coastal Village Llanelli,2023-06-11T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.0
526312,Coastal Village Llanelli,2023-06-11T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
526312,Coastal Village Llanelli,2023-06-11T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
526312,Coastal Village Llanelli,2023-06-11T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
526312,Coastal Village Llanelli,2023-06-11T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.3
526312,Coastal Village Llanelli,2023-06-11T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.19
526312,Coastal Village Llanelli,2023-06-11T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.41
526312,Coastal Village Llanelli,2023-06-11T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.0
526312,Coastal Village Llanelli,2023-06-11T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
526312,Coastal Village Llanelli,2023-06-11T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
526312,Coastal Village Llanelli,2023-06-11T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.7
526312,Coastal Village Llanelli,2023-06-11T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.74
526312,Coastal Village Llanelli,2023-06-11T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.24
526312,Coastal Village Llanelli,2023-06-11T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.82
526312,Coastal Village Llanelli,2023-06-11T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.77
526312,Coastal Village Llanelli,2023-06-11T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.36
526312,Coastal Village Llanelli,2023-06-11T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.77
526312,Coastal Village Llanelli,2023-06-11T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
526312,Coastal Village Llanelli,2023-06-11T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.9
526312,Coastal Village Llanelli,2023-06-11T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
526312,Coastal Village Llanelli,2023-06-11T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.3
526312,Coastal Village Llanelli,2023-06-11T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
526312,Coastal Village Llanelli,2023-06-11T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
526312,Coastal Village Llanelli,2023-06-11T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.46
526312,Coastal Village Llanelli,2023-06-11T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.5
526312,Coastal Village Llanelli,2023-06-11T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.9
526312,Coastal Village Llanelli,2023-06-11T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.25
526312,Coastal Village Llanelli,2023-06-11T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
526312,Coastal Village Llanelli,2023-06-11T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.4
526312,Coastal Village Llanelli,2023-06-11T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.8
526312,Coastal Village Llanelli,2023-06-11T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.3
526312,Coastal Village Llanelli,2023-06-11T13:20:00.000+00:00,transformer,,Temperature,C,34.6
526312,Coastal Village Llanelli,2023-06-11T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
526312,Coastal Village Llanelli,2023-06-11T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
526312,Coastal Village Llanelli,2023-06-11T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
526312,Coastal Village Llanelli,2023-06-11T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
526312,Coastal Village Llanelli,2023-06-11T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
526312,Coastal Village Llanelli,2023-06-11T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
526312,Coastal Village Llanelli,2023-06-11T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
526312,Coastal Village Llanelli,2023-06-11T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
526312,Coastal Village Llanelli,2023-06-11T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
526312,Coastal Village Llanelli,2023-06-11T13:20:00.000+00:00,busbar,,L3 Active Power,kW,13.75
526312,Coastal Village Llanelli,2023-06-11T13:20:00.000+00:00,busbar,,L2 Active Power,kW,7.0
526312,Coastal Village Llanelli,2023-06-11T13:20:00.000+00:00,busbar,,L1 Active Power,kW,20.04
526312,Coastal Village Llanelli,2023-06-11T13:20:00.000+00:00,busbar,,N Current (RMS),A,60.5
526312,Coastal Village Llanelli,2023-06-11T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
526312,Coastal Village Llanelli,2023-06-11T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
526312,Coastal Village Llanelli,2023-06-11T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
526312,Coastal Village Llanelli,2023-06-11T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
526312,Coastal Village Llanelli,2023-06-11T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
526312,Coastal Village Llanelli,2023-06-11T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
526312,Coastal Village Llanelli,2023-06-11T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.63
526312,Coastal Village Llanelli,2023-06-11T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.0
526312,Coastal Village Llanelli,2023-06-11T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.66
526312,Coastal Village Llanelli,2023-06-11T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.8
526312,Coastal Village Llanelli,2023-06-11T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.2
526312,Coastal Village Llanelli,2023-06-11T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.3
526312,Coastal Village Llanelli,2023-06-11T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.1
526312,Coastal Village Llanelli,2023-06-11T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
526312,Coastal Village Llanelli,2023-06-11T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
526312,Coastal Village Llanelli,2023-06-11T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
526312,Coastal Village Llanelli,2023-06-11T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
526312,Coastal Village Llanelli,2023-06-11T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.22
526312,Coastal Village Llanelli,2023-06-11T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.71
526312,Coastal Village Llanelli,2023-06-11T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.3
526312,Coastal Village Llanelli,2023-06-11T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
526312,Coastal Village Llanelli,2023-06-11T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
526312,Coastal Village Llanelli,2023-06-11T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
526312,Coastal Village Llanelli,2023-06-11T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.54
526312,Coastal Village Llanelli,2023-06-11T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.99
526312,Coastal Village Llanelli,2023-06-11T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
526312,Coastal Village Llanelli,2023-06-11T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.2
526312,Coastal Village Llanelli,2023-06-11T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.11
526312,Coastal Village Llanelli,2023-06-11T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.67
526312,Coastal Village Llanelli,2023-06-11T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
526312,Coastal Village Llanelli,2023-06-11T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.1
526312,Coastal Village Llanelli,2023-06-11T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
526312,Coastal Village Llanelli,2023-06-11T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.6
526312,Coastal Village Llanelli,2023-06-11T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
526312,Coastal Village Llanelli,2023-06-11T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
526312,Coastal Village Llanelli,2023-06-11T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.37
526312,Coastal Village Llanelli,2023-06-11T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.91
526312,Coastal Village Llanelli,2023-06-11T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.29
526312,Coastal Village Llanelli,2023-06-11T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.27
526312,Coastal Village Llanelli,2023-06-11T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
526312,Coastal Village Llanelli,2023-06-11T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.9
526312,Coastal Village Llanelli,2023-06-11T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.3
526312,Coastal Village Llanelli,2023-06-11T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.8
526312,Coastal Village Llanelli,2023-06-11T13:10:00.000+00:00,transformer,,Temperature,C,34.7
526312,Coastal Village Llanelli,2023-06-11T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
526312,Coastal Village Llanelli,2023-06-11T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
526312,Coastal Village Llanelli,2023-06-11T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
526312,Coastal Village Llanelli,2023-06-11T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
526312,Coastal Village Llanelli,2023-06-11T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
526312,Coastal Village Llanelli,2023-06-11T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
526312,Coastal Village Llanelli,2023-06-11T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
526312,Coastal Village Llanelli,2023-06-11T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
526312,Coastal Village Llanelli,2023-06-11T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
526312,Coastal Village Llanelli,2023-06-11T13:10:00.000+00:00,busbar,,L3 Active Power,kW,13.73
526312,Coastal Village Llanelli,2023-06-11T13:10:00.000+00:00,busbar,,L2 Active Power,kW,7.17
526312,Coastal Village Llanelli,2023-06-11T13:10:00.000+00:00,busbar,,L1 Active Power,kW,20.32
526312,Coastal Village Llanelli,2023-06-11T13:10:00.000+00:00,busbar,,N Current (RMS),A,61.8
526312,Coastal Village Llanelli,2023-06-11T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
526312,Coastal Village Llanelli,2023-06-11T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
526312,Coastal Village Llanelli,2023-06-11T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
526312,Coastal Village Llanelli,2023-06-11T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
526312,Coastal Village Llanelli,2023-06-11T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
526312,Coastal Village Llanelli,2023-06-11T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
526312,Coastal Village Llanelli,2023-06-11T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.28
526312,Coastal Village Llanelli,2023-06-11T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.94
526312,Coastal Village Llanelli,2023-06-11T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.08
526312,Coastal Village Llanelli,2023-06-11T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.1
526312,Coastal Village Llanelli,2023-06-11T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
526312,Coastal Village Llanelli,2023-06-11T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.0
526312,Coastal Village Llanelli,2023-06-11T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.5
526312,Coastal Village Llanelli,2023-06-11T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
526312,Coastal Village Llanelli,2023-06-11T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
526312,Coastal Village Llanelli,2023-06-11T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
526312,Coastal Village Llanelli,2023-06-11T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.09
526312,Coastal Village Llanelli,2023-06-11T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.0
526312,Coastal Village Llanelli,2023-06-11T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.39
526312,Coastal Village Llanelli,2023-06-11T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.2
526312,Coastal Village Llanelli,2023-06-11T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
526312,Coastal Village Llanelli,2023-06-11T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
526312,Coastal Village Llanelli,2023-06-11T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
526312,Coastal Village Llanelli,2023-06-11T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.31
526312,Coastal Village Llanelli,2023-06-11T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.05
526312,Coastal Village Llanelli,2023-06-11T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.76
526312,Coastal Village Llanelli,2023-06-11T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.88
526312,Coastal Village Llanelli,2023-06-11T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.12
526312,Coastal Village Llanelli,2023-06-11T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.72
526312,Coastal Village Llanelli,2023-06-11T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
526312,Coastal Village Llanelli,2023-06-11T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
526312,Coastal Village Llanelli,2023-06-11T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
526312,Coastal Village Llanelli,2023-06-11T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.1
526312,Coastal Village Llanelli,2023-06-11T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
526312,Coastal Village Llanelli,2023-06-11T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
526312,Coastal Village Llanelli,2023-06-11T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
526312,Coastal Village Llanelli,2023-06-11T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.37
526312,Coastal Village Llanelli,2023-06-11T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.27
526312,Coastal Village Llanelli,2023-06-11T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.16
526312,Coastal Village Llanelli,2023-06-11T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
526312,Coastal Village Llanelli,2023-06-11T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.2
526312,Coastal Village Llanelli,2023-06-11T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.7
526312,Coastal Village Llanelli,2023-06-11T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.8
526312,Coastal Village Llanelli,2023-06-11T13:00:00.000+00:00,transformer,,Temperature,C,34.8
526312,Coastal Village Llanelli,2023-06-11T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
526312,Coastal Village Llanelli,2023-06-11T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
526312,Coastal Village Llanelli,2023-06-11T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
526312,Coastal Village Llanelli,2023-06-11T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
526312,Coastal Village Llanelli,2023-06-11T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
526312,Coastal Village Llanelli,2023-06-11T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
526312,Coastal Village Llanelli,2023-06-11T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
526312,Coastal Village Llanelli,2023-06-11T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
526312,Coastal Village Llanelli,2023-06-11T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
526312,Coastal Village Llanelli,2023-06-11T13:00:00.000+00:00,busbar,,L3 Active Power,kW,12.45
526312,Coastal Village Llanelli,2023-06-11T13:00:00.000+00:00,busbar,,L2 Active Power,kW,9.32
526312,Coastal Village Llanelli,2023-06-11T13:00:00.000+00:00,busbar,,L1 Active Power,kW,18.35
526312,Coastal Village Llanelli,2023-06-11T13:00:00.000+00:00,busbar,,N Current (RMS),A,52.1
526312,Coastal Village Llanelli,2023-06-11T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
526312,Coastal Village Llanelli,2023-06-11T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
526312,Coastal Village Llanelli,2023-06-11T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
526312,Coastal Village Llanelli,2023-06-11T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
526312,Coastal Village Llanelli,2023-06-11T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
526312,Coastal Village Llanelli,2023-06-11T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
526312,Coastal Village Llanelli,2023-06-11T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.87
526312,Coastal Village Llanelli,2023-06-11T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.88
526312,Coastal Village Llanelli,2023-06-11T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.8
526312,Coastal Village Llanelli,2023-06-11T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
526312,Coastal Village Llanelli,2023-06-11T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.3
526312,Coastal Village Llanelli,2023-06-11T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.7
526312,Coastal Village Llanelli,2023-06-11T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.0
526312,Coastal Village Llanelli,2023-06-11T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
526312,Coastal Village Llanelli,2023-06-11T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
526312,Coastal Village Llanelli,2023-06-11T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
526312,Coastal Village Llanelli,2023-06-11T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.21
526312,Coastal Village Llanelli,2023-06-11T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.98
526312,Coastal Village Llanelli,2023-06-11T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.6
526312,Coastal Village Llanelli,2023-06-11T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.0
526312,Coastal Village Llanelli,2023-06-11T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
526312,Coastal Village Llanelli,2023-06-11T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.5
526312,Coastal Village Llanelli,2023-06-11T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
526312,Coastal Village Llanelli,2023-06-11T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.07
526312,Coastal Village Llanelli,2023-06-11T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.97
526312,Coastal Village Llanelli,2023-06-11T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.97
526312,Coastal Village Llanelli,2023-06-11T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.95
526312,Coastal Village Llanelli,2023-06-11T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.65
526312,Coastal Village Llanelli,2023-06-11T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.65
526312,Coastal Village Llanelli,2023-06-11T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
526312,Coastal Village Llanelli,2023-06-11T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
526312,Coastal Village Llanelli,2023-06-11T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
526312,Coastal Village Llanelli,2023-06-11T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
526312,Coastal Village Llanelli,2023-06-11T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
526312,Coastal Village Llanelli,2023-06-11T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
526312,Coastal Village Llanelli,2023-06-11T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
526312,Coastal Village Llanelli,2023-06-11T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.66
526312,Coastal Village Llanelli,2023-06-11T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.97
526312,Coastal Village Llanelli,2023-06-11T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.92
526312,Coastal Village Llanelli,2023-06-11T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
526312,Coastal Village Llanelli,2023-06-11T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.9
526312,Coastal Village Llanelli,2023-06-11T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.6
526312,Coastal Village Llanelli,2023-06-11T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
526312,Coastal Village Llanelli,2023-06-11T12:50:00.000+00:00,transformer,,Temperature,C,34.8
526312,Coastal Village Llanelli,2023-06-11T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
526312,Coastal Village Llanelli,2023-06-11T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
526312,Coastal Village Llanelli,2023-06-11T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
526312,Coastal Village Llanelli,2023-06-11T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
526312,Coastal Village Llanelli,2023-06-11T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
526312,Coastal Village Llanelli,2023-06-11T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
526312,Coastal Village Llanelli,2023-06-11T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
526312,Coastal Village Llanelli,2023-06-11T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
526312,Coastal Village Llanelli,2023-06-11T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
526312,Coastal Village Llanelli,2023-06-11T12:50:00.000+00:00,busbar,,L3 Active Power,kW,12.27
526312,Coastal Village Llanelli,2023-06-11T12:50:00.000+00:00,busbar,,L2 Active Power,kW,8.52
526312,Coastal Village Llanelli,2023-06-11T12:50:00.000+00:00,busbar,,L1 Active Power,kW,13.98
526312,Coastal Village Llanelli,2023-06-11T12:50:00.000+00:00,busbar,,N Current (RMS),A,47.7
526312,Coastal Village Llanelli,2023-06-11T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
526312,Coastal Village Llanelli,2023-06-11T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
526312,Coastal Village Llanelli,2023-06-11T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
526312,Coastal Village Llanelli,2023-06-11T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
526312,Coastal Village Llanelli,2023-06-11T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
526312,Coastal Village Llanelli,2023-06-11T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.39
526312,Coastal Village Llanelli,2023-06-11T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.69
526312,Coastal Village Llanelli,2023-06-11T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.85
526312,Coastal Village Llanelli,2023-06-11T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.94
526312,Coastal Village Llanelli,2023-06-11T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
526312,Coastal Village Llanelli,2023-06-11T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.4
526312,Coastal Village Llanelli,2023-06-11T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.6
526312,Coastal Village Llanelli,2023-06-11T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.5
526312,Coastal Village Llanelli,2023-06-11T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
526312,Coastal Village Llanelli,2023-06-11T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
526312,Coastal Village Llanelli,2023-06-11T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
526312,Coastal Village Llanelli,2023-06-11T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.44
526312,Coastal Village Llanelli,2023-06-11T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.81
526312,Coastal Village Llanelli,2023-06-11T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.4
526312,Coastal Village Llanelli,2023-06-11T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,40.1
526312,Coastal Village Llanelli,2023-06-11T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
526312,Coastal Village Llanelli,2023-06-11T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
526312,Coastal Village Llanelli,2023-06-11T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.7
526312,Coastal Village Llanelli,2023-06-11T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.26
526312,Coastal Village Llanelli,2023-06-11T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.26
526312,Coastal Village Llanelli,2023-06-11T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.91
526312,Coastal Village Llanelli,2023-06-11T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.47
526312,Coastal Village Llanelli,2023-06-11T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.19
526312,Coastal Village Llanelli,2023-06-11T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.08
526312,Coastal Village Llanelli,2023-06-11T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
526312,Coastal Village Llanelli,2023-06-11T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.4
526312,Coastal Village Llanelli,2023-06-11T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.9
526312,Coastal Village Llanelli,2023-06-11T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.7
526312,Coastal Village Llanelli,2023-06-11T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
526312,Coastal Village Llanelli,2023-06-11T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
526312,Coastal Village Llanelli,2023-06-11T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
526312,Coastal Village Llanelli,2023-06-11T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.03
526312,Coastal Village Llanelli,2023-06-11T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.82
526312,Coastal Village Llanelli,2023-06-11T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.09
526312,Coastal Village Llanelli,2023-06-11T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
526312,Coastal Village Llanelli,2023-06-11T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.5
526312,Coastal Village Llanelli,2023-06-11T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.4
526312,Coastal Village Llanelli,2023-06-11T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.6
526312,Coastal Village Llanelli,2023-06-11T12:40:00.000+00:00,transformer,,Temperature,C,34.7
526312,Coastal Village Llanelli,2023-06-11T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
526312,Coastal Village Llanelli,2023-06-11T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
526312,Coastal Village Llanelli,2023-06-11T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
526312,Coastal Village Llanelli,2023-06-11T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
526312,Coastal Village Llanelli,2023-06-11T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
526312,Coastal Village Llanelli,2023-06-11T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
526312,Coastal Village Llanelli,2023-06-11T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
526312,Coastal Village Llanelli,2023-06-11T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
526312,Coastal Village Llanelli,2023-06-11T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
526312,Coastal Village Llanelli,2023-06-11T12:40:00.000+00:00,busbar,,L3 Active Power,kW,17.74
526312,Coastal Village Llanelli,2023-06-11T12:40:00.000+00:00,busbar,,L2 Active Power,kW,7.04
526312,Coastal Village Llanelli,2023-06-11T12:40:00.000+00:00,busbar,,L1 Active Power,kW,21.51
526312,Coastal Village Llanelli,2023-06-11T12:40:00.000+00:00,busbar,,N Current (RMS),A,71.1
526312,Coastal Village Llanelli,2023-06-11T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
526312,Coastal Village Llanelli,2023-06-11T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
526312,Coastal Village Llanelli,2023-06-11T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
526312,Coastal Village Llanelli,2023-06-11T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
526312,Coastal Village Llanelli,2023-06-11T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
526312,Coastal Village Llanelli,2023-06-11T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.43
526312,Coastal Village Llanelli,2023-06-11T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.81
526312,Coastal Village Llanelli,2023-06-11T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.0
526312,Coastal Village Llanelli,2023-06-11T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.08
526312,Coastal Village Llanelli,2023-06-11T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
526312,Coastal Village Llanelli,2023-06-11T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.9
526312,Coastal Village Llanelli,2023-06-11T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
526312,Coastal Village Llanelli,2023-06-11T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.4
526312,Coastal Village Llanelli,2023-06-11T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
526312,Coastal Village Llanelli,2023-06-11T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
526312,Coastal Village Llanelli,2023-06-11T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
526312,Coastal Village Llanelli,2023-06-11T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.62
526312,Coastal Village Llanelli,2023-06-11T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.69
526312,Coastal Village Llanelli,2023-06-11T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.15
526312,Coastal Village Llanelli,2023-06-11T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,40.7
526312,Coastal Village Llanelli,2023-06-11T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
526312,Coastal Village Llanelli,2023-06-11T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
526312,Coastal Village Llanelli,2023-06-11T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.2
526312,Coastal Village Llanelli,2023-06-11T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.42
526312,Coastal Village Llanelli,2023-06-11T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.19
526312,Coastal Village Llanelli,2023-06-11T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.05
526312,Coastal Village Llanelli,2023-06-11T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.12
526312,Coastal Village Llanelli,2023-06-11T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.53
526312,Coastal Village Llanelli,2023-06-11T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.18
526312,Coastal Village Llanelli,2023-06-11T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
526312,Coastal Village Llanelli,2023-06-11T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.1
526312,Coastal Village Llanelli,2023-06-11T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
526312,Coastal Village Llanelli,2023-06-11T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
526312,Coastal Village Llanelli,2023-06-11T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
526312,Coastal Village Llanelli,2023-06-11T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
526312,Coastal Village Llanelli,2023-06-11T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
526312,Coastal Village Llanelli,2023-06-11T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.99
526312,Coastal Village Llanelli,2023-06-11T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.87
526312,Coastal Village Llanelli,2023-06-11T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.14
526312,Coastal Village Llanelli,2023-06-11T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
526312,Coastal Village Llanelli,2023-06-11T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.6
526312,Coastal Village Llanelli,2023-06-11T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.9
526312,Coastal Village Llanelli,2023-06-11T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.0
526312,Coastal Village Llanelli,2023-06-11T12:30:00.000+00:00,transformer,,Temperature,C,34.6
526312,Coastal Village Llanelli,2023-06-11T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
526312,Coastal Village Llanelli,2023-06-11T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
526312,Coastal Village Llanelli,2023-06-11T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
526312,Coastal Village Llanelli,2023-06-11T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
526312,Coastal Village Llanelli,2023-06-11T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
526312,Coastal Village Llanelli,2023-06-11T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
526312,Coastal Village Llanelli,2023-06-11T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
526312,Coastal Village Llanelli,2023-06-11T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
526312,Coastal Village Llanelli,2023-06-11T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
526312,Coastal Village Llanelli,2023-06-11T12:30:00.000+00:00,busbar,,L3 Active Power,kW,18.3
526312,Coastal Village Llanelli,2023-06-11T12:30:00.000+00:00,busbar,,L2 Active Power,kW,9.71
526312,Coastal Village Llanelli,2023-06-11T12:30:00.000+00:00,busbar,,L1 Active Power,kW,21.56
526312,Coastal Village Llanelli,2023-06-11T12:30:00.000+00:00,busbar,,N Current (RMS),A,62.9
526312,Coastal Village Llanelli,2023-06-11T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
526312,Coastal Village Llanelli,2023-06-11T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
526312,Coastal Village Llanelli,2023-06-11T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
526312,Coastal Village Llanelli,2023-06-11T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
526312,Coastal Village Llanelli,2023-06-11T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
526312,Coastal Village Llanelli,2023-06-11T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
526312,Coastal Village Llanelli,2023-06-11T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.65
526312,Coastal Village Llanelli,2023-06-11T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.84
526312,Coastal Village Llanelli,2023-06-11T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.24
526312,Coastal Village Llanelli,2023-06-11T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.0
526312,Coastal Village Llanelli,2023-06-11T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.5
526312,Coastal Village Llanelli,2023-06-11T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.6
526312,Coastal Village Llanelli,2023-06-11T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.5
526312,Coastal Village Llanelli,2023-06-11T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
526312,Coastal Village Llanelli,2023-06-11T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
526312,Coastal Village Llanelli,2023-06-11T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
526312,Coastal Village Llanelli,2023-06-11T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.22
526312,Coastal Village Llanelli,2023-06-11T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.31
526312,Coastal Village Llanelli,2023-06-11T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.68
526312,Coastal Village Llanelli,2023-06-11T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,42.9
526312,Coastal Village Llanelli,2023-06-11T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
526312,Coastal Village Llanelli,2023-06-11T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
526312,Coastal Village Llanelli,2023-06-11T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.8
526312,Coastal Village Llanelli,2023-06-11T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.04
526312,Coastal Village Llanelli,2023-06-11T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.12
526312,Coastal Village Llanelli,2023-06-11T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.33
526312,Coastal Village Llanelli,2023-06-11T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.84
526312,Coastal Village Llanelli,2023-06-11T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.09
526312,Coastal Village Llanelli,2023-06-11T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.42
526312,Coastal Village Llanelli,2023-06-11T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.6
526312,Coastal Village Llanelli,2023-06-11T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.4
526312,Coastal Village Llanelli,2023-06-11T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.1
526312,Coastal Village Llanelli,2023-06-11T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
526312,Coastal Village Llanelli,2023-06-11T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
526312,Coastal Village Llanelli,2023-06-11T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
526312,Coastal Village Llanelli,2023-06-11T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
526312,Coastal Village Llanelli,2023-06-11T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.46
526312,Coastal Village Llanelli,2023-06-11T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.9
526312,Coastal Village Llanelli,2023-06-11T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.51
526312,Coastal Village Llanelli,2023-06-11T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
526312,Coastal Village Llanelli,2023-06-11T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.5
526312,Coastal Village Llanelli,2023-06-11T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.9
526312,Coastal Village Llanelli,2023-06-11T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.8
526312,Coastal Village Llanelli,2023-06-11T12:20:00.000+00:00,transformer,,Temperature,C,34.6
526312,Coastal Village Llanelli,2023-06-11T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
526312,Coastal Village Llanelli,2023-06-11T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
526312,Coastal Village Llanelli,2023-06-11T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
526312,Coastal Village Llanelli,2023-06-11T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
526312,Coastal Village Llanelli,2023-06-11T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
526312,Coastal Village Llanelli,2023-06-11T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
526312,Coastal Village Llanelli,2023-06-11T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
526312,Coastal Village Llanelli,2023-06-11T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
526312,Coastal Village Llanelli,2023-06-11T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
526312,Coastal Village Llanelli,2023-06-11T12:20:00.000+00:00,busbar,,L3 Active Power,kW,18.73
526312,Coastal Village Llanelli,2023-06-11T12:20:00.000+00:00,busbar,,L2 Active Power,kW,9.5
526312,Coastal Village Llanelli,2023-06-11T12:20:00.000+00:00,busbar,,L1 Active Power,kW,23.85
526312,Coastal Village Llanelli,2023-06-11T12:20:00.000+00:00,busbar,,N Current (RMS),A,69.6
526312,Coastal Village Llanelli,2023-06-11T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
526312,Coastal Village Llanelli,2023-06-11T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
526312,Coastal Village Llanelli,2023-06-11T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
526312,Coastal Village Llanelli,2023-06-11T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
526312,Coastal Village Llanelli,2023-06-11T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
526312,Coastal Village Llanelli,2023-06-11T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.3
526312,Coastal Village Llanelli,2023-06-11T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.54
526312,Coastal Village Llanelli,2023-06-11T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.5
526312,Coastal Village Llanelli,2023-06-11T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.28
526312,Coastal Village Llanelli,2023-06-11T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.8
526312,Coastal Village Llanelli,2023-06-11T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.2
526312,Coastal Village Llanelli,2023-06-11T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.5
526312,Coastal Village Llanelli,2023-06-11T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.3
526312,Coastal Village Llanelli,2023-06-11T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
526312,Coastal Village Llanelli,2023-06-11T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
526312,Coastal Village Llanelli,2023-06-11T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
526312,Coastal Village Llanelli,2023-06-11T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.3
526312,Coastal Village Llanelli,2023-06-11T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.64
526312,Coastal Village Llanelli,2023-06-11T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.66
526312,Coastal Village Llanelli,2023-06-11T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,43.6
526312,Coastal Village Llanelli,2023-06-11T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
526312,Coastal Village Llanelli,2023-06-11T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
526312,Coastal Village Llanelli,2023-06-11T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.8
526312,Coastal Village Llanelli,2023-06-11T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.27
526312,Coastal Village Llanelli,2023-06-11T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.89
526312,Coastal Village Llanelli,2023-06-11T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.12
