Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526312,Coastal Village Llanelli,2023-06-11T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.88
526312,Coastal Village Llanelli,2023-06-11T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.79
526312,Coastal Village Llanelli,2023-06-11T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.47
526312,Coastal Village Llanelli,2023-06-11T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.1
526312,Coastal Village Llanelli,2023-06-11T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.0
526312,Coastal Village Llanelli,2023-06-11T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.4
526312,Coastal Village Llanelli,2023-06-11T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
526312,Coastal Village Llanelli,2023-06-11T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
526312,Coastal Village Llanelli,2023-06-11T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
526312,Coastal Village Llanelli,2023-06-11T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
526312,Coastal Village Llanelli,2023-06-11T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.48
526312,Coastal Village Llanelli,2023-06-11T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.56
526312,Coastal Village Llanelli,2023-06-11T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.48
526312,Coastal Village Llanelli,2023-06-11T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.8
526312,Coastal Village Llanelli,2023-06-11T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.1
526312,Coastal Village Llanelli,2023-06-11T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.7
526312,Coastal Village Llanelli,2023-06-11T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.2
526312,Coastal Village Llanelli,2023-06-11T12:10:00.000+00:00,transformer,,Temperature,C,34.5
526312,Coastal Village Llanelli,2023-06-11T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
526312,Coastal Village Llanelli,2023-06-11T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
526312,Coastal Village Llanelli,2023-06-11T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
526312,Coastal Village Llanelli,2023-06-11T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
526312,Coastal Village Llanelli,2023-06-11T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
526312,Coastal Village Llanelli,2023-06-11T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
526312,Coastal Village Llanelli,2023-06-11T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
526312,Coastal Village Llanelli,2023-06-11T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
526312,Coastal Village Llanelli,2023-06-11T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
526312,Coastal Village Llanelli,2023-06-11T12:10:00.000+00:00,busbar,,L3 Active Power,kW,17.6
526312,Coastal Village Llanelli,2023-06-11T12:10:00.000+00:00,busbar,,L2 Active Power,kW,12.21
526312,Coastal Village Llanelli,2023-06-11T12:10:00.000+00:00,busbar,,L1 Active Power,kW,21.89
526312,Coastal Village Llanelli,2023-06-11T12:10:00.000+00:00,busbar,,N Current (RMS),A,57.3
526312,Coastal Village Llanelli,2023-06-11T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
526312,Coastal Village Llanelli,2023-06-11T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
526312,Coastal Village Llanelli,2023-06-11T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
526312,Coastal Village Llanelli,2023-06-11T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
526312,Coastal Village Llanelli,2023-06-11T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
526312,Coastal Village Llanelli,2023-06-11T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
526312,Coastal Village Llanelli,2023-06-11T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.29
526312,Coastal Village Llanelli,2023-06-11T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.83
526312,Coastal Village Llanelli,2023-06-11T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.88
526312,Coastal Village Llanelli,2023-06-11T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.5
526312,Coastal Village Llanelli,2023-06-11T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.1
526312,Coastal Village Llanelli,2023-06-11T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.5
526312,Coastal Village Llanelli,2023-06-11T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.1
526312,Coastal Village Llanelli,2023-06-11T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
526312,Coastal Village Llanelli,2023-06-11T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
526312,Coastal Village Llanelli,2023-06-11T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
526312,Coastal Village Llanelli,2023-06-11T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.38
526312,Coastal Village Llanelli,2023-06-11T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.11
526312,Coastal Village Llanelli,2023-06-11T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.82
526312,Coastal Village Llanelli,2023-06-11T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,46.4
526312,Coastal Village Llanelli,2023-06-11T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
526312,Coastal Village Llanelli,2023-06-11T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
526312,Coastal Village Llanelli,2023-06-11T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.6
526312,Coastal Village Llanelli,2023-06-11T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.89
526312,Coastal Village Llanelli,2023-06-11T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.01
526312,Coastal Village Llanelli,2023-06-11T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.68
526312,Coastal Village Llanelli,2023-06-11T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.24
526312,Coastal Village Llanelli,2023-06-11T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.45
526312,Coastal Village Llanelli,2023-06-11T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.39
526312,Coastal Village Llanelli,2023-06-11T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.2
526312,Coastal Village Llanelli,2023-06-11T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.4
526312,Coastal Village Llanelli,2023-06-11T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.1
526312,Coastal Village Llanelli,2023-06-11T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.9
526312,Coastal Village Llanelli,2023-06-11T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
526312,Coastal Village Llanelli,2023-06-11T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
526312,Coastal Village Llanelli,2023-06-11T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
526312,Coastal Village Llanelli,2023-06-11T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.54
526312,Coastal Village Llanelli,2023-06-11T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.17
526312,Coastal Village Llanelli,2023-06-11T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.67
526312,Coastal Village Llanelli,2023-06-11T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.7
526312,Coastal Village Llanelli,2023-06-11T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.3
526312,Coastal Village Llanelli,2023-06-11T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.4
526312,Coastal Village Llanelli,2023-06-11T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.6
526312,Coastal Village Llanelli,2023-06-11T12:00:00.000+00:00,transformer,,Temperature,C,34.4
526312,Coastal Village Llanelli,2023-06-11T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
526312,Coastal Village Llanelli,2023-06-11T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
526312,Coastal Village Llanelli,2023-06-11T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
526312,Coastal Village Llanelli,2023-06-11T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
526312,Coastal Village Llanelli,2023-06-11T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
526312,Coastal Village Llanelli,2023-06-11T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
526312,Coastal Village Llanelli,2023-06-11T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
526312,Coastal Village Llanelli,2023-06-11T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
526312,Coastal Village Llanelli,2023-06-11T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
526312,Coastal Village Llanelli,2023-06-11T12:00:00.000+00:00,busbar,,L3 Active Power,kW,14.69
526312,Coastal Village Llanelli,2023-06-11T12:00:00.000+00:00,busbar,,L2 Active Power,kW,11.34
526312,Coastal Village Llanelli,2023-06-11T12:00:00.000+00:00,busbar,,L1 Active Power,kW,25.76
526312,Coastal Village Llanelli,2023-06-11T12:00:00.000+00:00,busbar,,N Current (RMS),A,67.9
526312,Coastal Village Llanelli,2023-06-11T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
526312,Coastal Village Llanelli,2023-06-11T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
526312,Coastal Village Llanelli,2023-06-11T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
526312,Coastal Village Llanelli,2023-06-11T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
526312,Coastal Village Llanelli,2023-06-11T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
526312,Coastal Village Llanelli,2023-06-11T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
526312,Coastal Village Llanelli,2023-06-11T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.69
526312,Coastal Village Llanelli,2023-06-11T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.8
526312,Coastal Village Llanelli,2023-06-11T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.81
526312,Coastal Village Llanelli,2023-06-11T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,20.8
526312,Coastal Village Llanelli,2023-06-11T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.9
526312,Coastal Village Llanelli,2023-06-11T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.4
526312,Coastal Village Llanelli,2023-06-11T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.4
526312,Coastal Village Llanelli,2023-06-11T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.72
526312,Coastal Village Llanelli,2023-06-11T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
526312,Coastal Village Llanelli,2023-06-11T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
526312,Coastal Village Llanelli,2023-06-11T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.3
526312,Coastal Village Llanelli,2023-06-11T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.33
526312,Coastal Village Llanelli,2023-06-11T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.47
526312,Coastal Village Llanelli,2023-06-11T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,44.8
526312,Coastal Village Llanelli,2023-06-11T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
526312,Coastal Village Llanelli,2023-06-11T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
526312,Coastal Village Llanelli,2023-06-11T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.7
526312,Coastal Village Llanelli,2023-06-11T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.73
526312,Coastal Village Llanelli,2023-06-11T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.2
526312,Coastal Village Llanelli,2023-06-11T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.68
526312,Coastal Village Llanelli,2023-06-11T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.05
526312,Coastal Village Llanelli,2023-06-11T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.65
526312,Coastal Village Llanelli,2023-06-11T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.1
526312,Coastal Village Llanelli,2023-06-11T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.7
526312,Coastal Village Llanelli,2023-06-11T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.8
526312,Coastal Village Llanelli,2023-06-11T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.7
526312,Coastal Village Llanelli,2023-06-11T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.4
526312,Coastal Village Llanelli,2023-06-11T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
526312,Coastal Village Llanelli,2023-06-11T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
526312,Coastal Village Llanelli,2023-06-11T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
526312,Coastal Village Llanelli,2023-06-11T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.46
526312,Coastal Village Llanelli,2023-06-11T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.93
526312,Coastal Village Llanelli,2023-06-11T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.87
526312,Coastal Village Llanelli,2023-06-11T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
526312,Coastal Village Llanelli,2023-06-11T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.7
526312,Coastal Village Llanelli,2023-06-11T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.5
526312,Coastal Village Llanelli,2023-06-11T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.6
526312,Coastal Village Llanelli,2023-06-11T11:50:00.000+00:00,transformer,,Temperature,C,34.4
526312,Coastal Village Llanelli,2023-06-11T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
526312,Coastal Village Llanelli,2023-06-11T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
526312,Coastal Village Llanelli,2023-06-11T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
526312,Coastal Village Llanelli,2023-06-11T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
526312,Coastal Village Llanelli,2023-06-11T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
526312,Coastal Village Llanelli,2023-06-11T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
526312,Coastal Village Llanelli,2023-06-11T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
526312,Coastal Village Llanelli,2023-06-11T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
526312,Coastal Village Llanelli,2023-06-11T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
526312,Coastal Village Llanelli,2023-06-11T11:50:00.000+00:00,busbar,,L3 Active Power,kW,14.9
526312,Coastal Village Llanelli,2023-06-11T11:50:00.000+00:00,busbar,,L2 Active Power,kW,12.05
526312,Coastal Village Llanelli,2023-06-11T11:50:00.000+00:00,busbar,,L1 Active Power,kW,24.25
526312,Coastal Village Llanelli,2023-06-11T11:50:00.000+00:00,busbar,,N Current (RMS),A,61.6
526312,Coastal Village Llanelli,2023-06-11T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
526312,Coastal Village Llanelli,2023-06-11T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
526312,Coastal Village Llanelli,2023-06-11T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
526312,Coastal Village Llanelli,2023-06-11T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
526312,Coastal Village Llanelli,2023-06-11T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
526312,Coastal Village Llanelli,2023-06-11T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.07
526312,Coastal Village Llanelli,2023-06-11T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.62
526312,Coastal Village Llanelli,2023-06-11T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.93
526312,Coastal Village Llanelli,2023-06-11T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.49
526312,Coastal Village Llanelli,2023-06-11T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.3
526312,Coastal Village Llanelli,2023-06-11T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.5
526312,Coastal Village Llanelli,2023-06-11T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.9
526312,Coastal Village Llanelli,2023-06-11T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.7
526312,Coastal Village Llanelli,2023-06-11T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
526312,Coastal Village Llanelli,2023-06-11T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
526312,Coastal Village Llanelli,2023-06-11T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
526312,Coastal Village Llanelli,2023-06-11T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.76
526312,Coastal Village Llanelli,2023-06-11T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.74
526312,Coastal Village Llanelli,2023-06-11T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.24
526312,Coastal Village Llanelli,2023-06-11T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,37.8
526312,Coastal Village Llanelli,2023-06-11T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
526312,Coastal Village Llanelli,2023-06-11T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
526312,Coastal Village Llanelli,2023-06-11T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
526312,Coastal Village Llanelli,2023-06-11T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.08
526312,Coastal Village Llanelli,2023-06-11T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.1
526312,Coastal Village Llanelli,2023-06-11T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.9
526312,Coastal Village Llanelli,2023-06-11T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.44
526312,Coastal Village Llanelli,2023-06-11T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.82
526312,Coastal Village Llanelli,2023-06-11T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.94
526312,Coastal Village Llanelli,2023-06-11T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
526312,Coastal Village Llanelli,2023-06-11T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.1
526312,Coastal Village Llanelli,2023-06-11T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.8
526312,Coastal Village Llanelli,2023-06-11T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.4
526312,Coastal Village Llanelli,2023-06-11T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
526312,Coastal Village Llanelli,2023-06-11T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
526312,Coastal Village Llanelli,2023-06-11T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
526312,Coastal Village Llanelli,2023-06-11T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.63
526312,Coastal Village Llanelli,2023-06-11T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.91
526312,Coastal Village Llanelli,2023-06-11T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.74
526312,Coastal Village Llanelli,2023-06-11T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
526312,Coastal Village Llanelli,2023-06-11T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.3
526312,Coastal Village Llanelli,2023-06-11T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.5
526312,Coastal Village Llanelli,2023-06-11T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.3
526312,Coastal Village Llanelli,2023-06-11T11:40:00.000+00:00,transformer,,Temperature,C,34.2
526312,Coastal Village Llanelli,2023-06-11T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
526312,Coastal Village Llanelli,2023-06-11T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
526312,Coastal Village Llanelli,2023-06-11T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
526312,Coastal Village Llanelli,2023-06-11T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
526312,Coastal Village Llanelli,2023-06-11T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
526312,Coastal Village Llanelli,2023-06-11T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
526312,Coastal Village Llanelli,2023-06-11T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
526312,Coastal Village Llanelli,2023-06-11T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
526312,Coastal Village Llanelli,2023-06-11T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
526312,Coastal Village Llanelli,2023-06-11T11:40:00.000+00:00,busbar,,L3 Active Power,kW,12.92
526312,Coastal Village Llanelli,2023-06-11T11:40:00.000+00:00,busbar,,L2 Active Power,kW,10.92
526312,Coastal Village Llanelli,2023-06-11T11:40:00.000+00:00,busbar,,L1 Active Power,kW,22.41
526312,Coastal Village Llanelli,2023-06-11T11:40:00.000+00:00,busbar,,N Current (RMS),A,64.5
526312,Coastal Village Llanelli,2023-06-11T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
526312,Coastal Village Llanelli,2023-06-11T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
526312,Coastal Village Llanelli,2023-06-11T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
526312,Coastal Village Llanelli,2023-06-11T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
526312,Coastal Village Llanelli,2023-06-11T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
526312,Coastal Village Llanelli,2023-06-11T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.36
526312,Coastal Village Llanelli,2023-06-11T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.52
526312,Coastal Village Llanelli,2023-06-11T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.98
526312,Coastal Village Llanelli,2023-06-11T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.68
526312,Coastal Village Llanelli,2023-06-11T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
526312,Coastal Village Llanelli,2023-06-11T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.0
526312,Coastal Village Llanelli,2023-06-11T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.2
526312,Coastal Village Llanelli,2023-06-11T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.1
526312,Coastal Village Llanelli,2023-06-11T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
526312,Coastal Village Llanelli,2023-06-11T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
526312,Coastal Village Llanelli,2023-06-11T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
526312,Coastal Village Llanelli,2023-06-11T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.03
526312,Coastal Village Llanelli,2023-06-11T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.81
526312,Coastal Village Llanelli,2023-06-11T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.02
526312,Coastal Village Llanelli,2023-06-11T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,44.5
526312,Coastal Village Llanelli,2023-06-11T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
526312,Coastal Village Llanelli,2023-06-11T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
526312,Coastal Village Llanelli,2023-06-11T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.4
526312,Coastal Village Llanelli,2023-06-11T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.13
526312,Coastal Village Llanelli,2023-06-11T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.23
526312,Coastal Village Llanelli,2023-06-11T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.12
526312,Coastal Village Llanelli,2023-06-11T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.62
526312,Coastal Village Llanelli,2023-06-11T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.66
526312,Coastal Village Llanelli,2023-06-11T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.97
526312,Coastal Village Llanelli,2023-06-11T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
526312,Coastal Village Llanelli,2023-06-11T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.5
526312,Coastal Village Llanelli,2023-06-11T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.8
526312,Coastal Village Llanelli,2023-06-11T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.1
526312,Coastal Village Llanelli,2023-06-11T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
526312,Coastal Village Llanelli,2023-06-11T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
526312,Coastal Village Llanelli,2023-06-11T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
526312,Coastal Village Llanelli,2023-06-11T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.66
526312,Coastal Village Llanelli,2023-06-11T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.23
526312,Coastal Village Llanelli,2023-06-11T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.11
526312,Coastal Village Llanelli,2023-06-11T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
526312,Coastal Village Llanelli,2023-06-11T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.3
526312,Coastal Village Llanelli,2023-06-11T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.8
526312,Coastal Village Llanelli,2023-06-11T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
526312,Coastal Village Llanelli,2023-06-11T11:30:00.000+00:00,transformer,,Temperature,C,34.1
526312,Coastal Village Llanelli,2023-06-11T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
526312,Coastal Village Llanelli,2023-06-11T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
526312,Coastal Village Llanelli,2023-06-11T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
526312,Coastal Village Llanelli,2023-06-11T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
526312,Coastal Village Llanelli,2023-06-11T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
526312,Coastal Village Llanelli,2023-06-11T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
526312,Coastal Village Llanelli,2023-06-11T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
526312,Coastal Village Llanelli,2023-06-11T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
526312,Coastal Village Llanelli,2023-06-11T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
526312,Coastal Village Llanelli,2023-06-11T11:30:00.000+00:00,busbar,,L3 Active Power,kW,18.77
526312,Coastal Village Llanelli,2023-06-11T11:30:00.000+00:00,busbar,,L2 Active Power,kW,14.05
526312,Coastal Village Llanelli,2023-06-11T11:30:00.000+00:00,busbar,,L1 Active Power,kW,21.77
526312,Coastal Village Llanelli,2023-06-11T11:30:00.000+00:00,busbar,,N Current (RMS),A,52.1
526312,Coastal Village Llanelli,2023-06-11T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
526312,Coastal Village Llanelli,2023-06-11T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
526312,Coastal Village Llanelli,2023-06-11T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
526312,Coastal Village Llanelli,2023-06-11T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
526312,Coastal Village Llanelli,2023-06-11T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
526312,Coastal Village Llanelli,2023-06-11T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.19
526312,Coastal Village Llanelli,2023-06-11T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.45
526312,Coastal Village Llanelli,2023-06-11T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.88
526312,Coastal Village Llanelli,2023-06-11T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.83
526312,Coastal Village Llanelli,2023-06-11T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
526312,Coastal Village Llanelli,2023-06-11T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.6
526312,Coastal Village Llanelli,2023-06-11T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.4
526312,Coastal Village Llanelli,2023-06-11T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.7
526312,Coastal Village Llanelli,2023-06-11T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
526312,Coastal Village Llanelli,2023-06-11T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
526312,Coastal Village Llanelli,2023-06-11T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
526312,Coastal Village Llanelli,2023-06-11T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.4
526312,Coastal Village Llanelli,2023-06-11T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.11
526312,Coastal Village Llanelli,2023-06-11T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.45
526312,Coastal Village Llanelli,2023-06-11T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,42.5
526312,Coastal Village Llanelli,2023-06-11T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
526312,Coastal Village Llanelli,2023-06-11T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
526312,Coastal Village Llanelli,2023-06-11T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.1
526312,Coastal Village Llanelli,2023-06-11T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.76
526312,Coastal Village Llanelli,2023-06-11T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
526312,Coastal Village Llanelli,2023-06-11T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.1
526312,Coastal Village Llanelli,2023-06-11T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.42
526312,Coastal Village Llanelli,2023-06-11T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.55
526312,Coastal Village Llanelli,2023-06-11T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.47
526312,Coastal Village Llanelli,2023-06-11T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.9
526312,Coastal Village Llanelli,2023-06-11T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.6
526312,Coastal Village Llanelli,2023-06-11T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.8
526312,Coastal Village Llanelli,2023-06-11T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.0
526312,Coastal Village Llanelli,2023-06-11T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
526312,Coastal Village Llanelli,2023-06-11T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
526312,Coastal Village Llanelli,2023-06-11T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
526312,Coastal Village Llanelli,2023-06-11T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.74
526312,Coastal Village Llanelli,2023-06-11T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.28
526312,Coastal Village Llanelli,2023-06-11T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.56
526312,Coastal Village Llanelli,2023-06-11T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
526312,Coastal Village Llanelli,2023-06-11T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.5
526312,Coastal Village Llanelli,2023-06-11T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.9
526312,Coastal Village Llanelli,2023-06-11T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.2
526312,Coastal Village Llanelli,2023-06-11T11:20:00.000+00:00,transformer,,Temperature,C,33.9
526312,Coastal Village Llanelli,2023-06-11T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
526312,Coastal Village Llanelli,2023-06-11T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
526312,Coastal Village Llanelli,2023-06-11T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
526312,Coastal Village Llanelli,2023-06-11T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
526312,Coastal Village Llanelli,2023-06-11T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
526312,Coastal Village Llanelli,2023-06-11T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
526312,Coastal Village Llanelli,2023-06-11T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
526312,Coastal Village Llanelli,2023-06-11T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
526312,Coastal Village Llanelli,2023-06-11T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
526312,Coastal Village Llanelli,2023-06-11T11:20:00.000+00:00,busbar,,L3 Active Power,kW,15.21
526312,Coastal Village Llanelli,2023-06-11T11:20:00.000+00:00,busbar,,L2 Active Power,kW,12.6
526312,Coastal Village Llanelli,2023-06-11T11:20:00.000+00:00,busbar,,L1 Active Power,kW,22.32
526312,Coastal Village Llanelli,2023-06-11T11:20:00.000+00:00,busbar,,N Current (RMS),A,56.5
526312,Coastal Village Llanelli,2023-06-11T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
526312,Coastal Village Llanelli,2023-06-11T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
526312,Coastal Village Llanelli,2023-06-11T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
526312,Coastal Village Llanelli,2023-06-11T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
526312,Coastal Village Llanelli,2023-06-11T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
526312,Coastal Village Llanelli,2023-06-11T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.13
526312,Coastal Village Llanelli,2023-06-11T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.4
526312,Coastal Village Llanelli,2023-06-11T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.98
526312,Coastal Village Llanelli,2023-06-11T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.34
526312,Coastal Village Llanelli,2023-06-11T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.9
526312,Coastal Village Llanelli,2023-06-11T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
526312,Coastal Village Llanelli,2023-06-11T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.3
526312,Coastal Village Llanelli,2023-06-11T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.0
526312,Coastal Village Llanelli,2023-06-11T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
526312,Coastal Village Llanelli,2023-06-11T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
526312,Coastal Village Llanelli,2023-06-11T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
526312,Coastal Village Llanelli,2023-06-11T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.88
526312,Coastal Village Llanelli,2023-06-11T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.71
526312,Coastal Village Llanelli,2023-06-11T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.1
526312,Coastal Village Llanelli,2023-06-11T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,38.2
526312,Coastal Village Llanelli,2023-06-11T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
526312,Coastal Village Llanelli,2023-06-11T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
526312,Coastal Village Llanelli,2023-06-11T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.7
526312,Coastal Village Llanelli,2023-06-11T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.66
526312,Coastal Village Llanelli,2023-06-11T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.8
526312,Coastal Village Llanelli,2023-06-11T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.66
526312,Coastal Village Llanelli,2023-06-11T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.68
526312,Coastal Village Llanelli,2023-06-11T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.55
526312,Coastal Village Llanelli,2023-06-11T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.95
526312,Coastal Village Llanelli,2023-06-11T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
526312,Coastal Village Llanelli,2023-06-11T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.4
526312,Coastal Village Llanelli,2023-06-11T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.6
526312,Coastal Village Llanelli,2023-06-11T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
526312,Coastal Village Llanelli,2023-06-11T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
526312,Coastal Village Llanelli,2023-06-11T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
526312,Coastal Village Llanelli,2023-06-11T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
526312,Coastal Village Llanelli,2023-06-11T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.9
526312,Coastal Village Llanelli,2023-06-11T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.81
526312,Coastal Village Llanelli,2023-06-11T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.78
526312,Coastal Village Llanelli,2023-06-11T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
526312,Coastal Village Llanelli,2023-06-11T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.3
526312,Coastal Village Llanelli,2023-06-11T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
526312,Coastal Village Llanelli,2023-06-11T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.6
526312,Coastal Village Llanelli,2023-06-11T11:10:00.000+00:00,transformer,,Temperature,C,33.8
526312,Coastal Village Llanelli,2023-06-11T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
526312,Coastal Village Llanelli,2023-06-11T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
526312,Coastal Village Llanelli,2023-06-11T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
526312,Coastal Village Llanelli,2023-06-11T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
526312,Coastal Village Llanelli,2023-06-11T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
526312,Coastal Village Llanelli,2023-06-11T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
526312,Coastal Village Llanelli,2023-06-11T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
526312,Coastal Village Llanelli,2023-06-11T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
526312,Coastal Village Llanelli,2023-06-11T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
526312,Coastal Village Llanelli,2023-06-11T11:10:00.000+00:00,busbar,,L3 Active Power,kW,14.1
526312,Coastal Village Llanelli,2023-06-11T11:10:00.000+00:00,busbar,,L2 Active Power,kW,9.64
526312,Coastal Village Llanelli,2023-06-11T11:10:00.000+00:00,busbar,,L1 Active Power,kW,22.18
526312,Coastal Village Llanelli,2023-06-11T11:10:00.000+00:00,busbar,,N Current (RMS),A,64.5
526312,Coastal Village Llanelli,2023-06-11T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
526312,Coastal Village Llanelli,2023-06-11T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
526312,Coastal Village Llanelli,2023-06-11T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
526312,Coastal Village Llanelli,2023-06-11T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
526312,Coastal Village Llanelli,2023-06-11T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
526312,Coastal Village Llanelli,2023-06-11T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
526312,Coastal Village Llanelli,2023-06-11T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.44
526312,Coastal Village Llanelli,2023-06-11T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.11
526312,Coastal Village Llanelli,2023-06-11T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.91
526312,Coastal Village Llanelli,2023-06-11T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.0
526312,Coastal Village Llanelli,2023-06-11T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.6
526312,Coastal Village Llanelli,2023-06-11T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.3
526312,Coastal Village Llanelli,2023-06-11T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.4
526312,Coastal Village Llanelli,2023-06-11T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
526312,Coastal Village Llanelli,2023-06-11T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
526312,Coastal Village Llanelli,2023-06-11T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
526312,Coastal Village Llanelli,2023-06-11T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.75
526312,Coastal Village Llanelli,2023-06-11T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.72
526312,Coastal Village Llanelli,2023-06-11T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.23
526312,Coastal Village Llanelli,2023-06-11T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,35.7
526312,Coastal Village Llanelli,2023-06-11T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
526312,Coastal Village Llanelli,2023-06-11T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
526312,Coastal Village Llanelli,2023-06-11T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.6
526312,Coastal Village Llanelli,2023-06-11T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.81
526312,Coastal Village Llanelli,2023-06-11T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.74
526312,Coastal Village Llanelli,2023-06-11T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.86
526312,Coastal Village Llanelli,2023-06-11T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.09
526312,Coastal Village Llanelli,2023-06-11T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.42
526312,Coastal Village Llanelli,2023-06-11T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.36
526312,Coastal Village Llanelli,2023-06-11T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.1
526312,Coastal Village Llanelli,2023-06-11T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.3
526312,Coastal Village Llanelli,2023-06-11T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.0
526312,Coastal Village Llanelli,2023-06-11T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.0
526312,Coastal Village Llanelli,2023-06-11T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
526312,Coastal Village Llanelli,2023-06-11T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
526312,Coastal Village Llanelli,2023-06-11T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
526312,Coastal Village Llanelli,2023-06-11T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.4
526312,Coastal Village Llanelli,2023-06-11T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.81
526312,Coastal Village Llanelli,2023-06-11T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.98
526312,Coastal Village Llanelli,2023-06-11T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
526312,Coastal Village Llanelli,2023-06-11T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.9
526312,Coastal Village Llanelli,2023-06-11T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
526312,Coastal Village Llanelli,2023-06-11T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.9
526312,Coastal Village Llanelli,2023-06-11T11:00:00.000+00:00,transformer,,Temperature,C,33.7
526312,Coastal Village Llanelli,2023-06-11T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
526312,Coastal Village Llanelli,2023-06-11T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
526312,Coastal Village Llanelli,2023-06-11T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
526312,Coastal Village Llanelli,2023-06-11T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
526312,Coastal Village Llanelli,2023-06-11T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
526312,Coastal Village Llanelli,2023-06-11T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
526312,Coastal Village Llanelli,2023-06-11T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
526312,Coastal Village Llanelli,2023-06-11T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
526312,Coastal Village Llanelli,2023-06-11T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
526312,Coastal Village Llanelli,2023-06-11T11:00:00.000+00:00,busbar,,L3 Active Power,kW,17.18
526312,Coastal Village Llanelli,2023-06-11T11:00:00.000+00:00,busbar,,L2 Active Power,kW,12.62
526312,Coastal Village Llanelli,2023-06-11T11:00:00.000+00:00,busbar,,L1 Active Power,kW,22.48
526312,Coastal Village Llanelli,2023-06-11T11:00:00.000+00:00,busbar,,N Current (RMS),A,57.8
526312,Coastal Village Llanelli,2023-06-11T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
526312,Coastal Village Llanelli,2023-06-11T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
526312,Coastal Village Llanelli,2023-06-11T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
526312,Coastal Village Llanelli,2023-06-11T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
526312,Coastal Village Llanelli,2023-06-11T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
526312,Coastal Village Llanelli,2023-06-11T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
526312,Coastal Village Llanelli,2023-06-11T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.55
526312,Coastal Village Llanelli,2023-06-11T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.87
526312,Coastal Village Llanelli,2023-06-11T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.29
526312,Coastal Village Llanelli,2023-06-11T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.7
526312,Coastal Village Llanelli,2023-06-11T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.0
526312,Coastal Village Llanelli,2023-06-11T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.8
526312,Coastal Village Llanelli,2023-06-11T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.3
526312,Coastal Village Llanelli,2023-06-11T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
526312,Coastal Village Llanelli,2023-06-11T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
526312,Coastal Village Llanelli,2023-06-11T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
526312,Coastal Village Llanelli,2023-06-11T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.23
526312,Coastal Village Llanelli,2023-06-11T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.3
526312,Coastal Village Llanelli,2023-06-11T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.69
526312,Coastal Village Llanelli,2023-06-11T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,32.0
526312,Coastal Village Llanelli,2023-06-11T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
526312,Coastal Village Llanelli,2023-06-11T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
526312,Coastal Village Llanelli,2023-06-11T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.1
526312,Coastal Village Llanelli,2023-06-11T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.81
526312,Coastal Village Llanelli,2023-06-11T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
526312,Coastal Village Llanelli,2023-06-11T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
526312,Coastal Village Llanelli,2023-06-11T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.54
526312,Coastal Village Llanelli,2023-06-11T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.81
526312,Coastal Village Llanelli,2023-06-11T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.96
526312,Coastal Village Llanelli,2023-06-11T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.2
526312,Coastal Village Llanelli,2023-06-11T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.6
526312,Coastal Village Llanelli,2023-06-11T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.7
526312,Coastal Village Llanelli,2023-06-11T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.2
526312,Coastal Village Llanelli,2023-06-11T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
526312,Coastal Village Llanelli,2023-06-11T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
526312,Coastal Village Llanelli,2023-06-11T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
526312,Coastal Village Llanelli,2023-06-11T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.33
526312,Coastal Village Llanelli,2023-06-11T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.07
526312,Coastal Village Llanelli,2023-06-11T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.78
526312,Coastal Village Llanelli,2023-06-11T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.1
526312,Coastal Village Llanelli,2023-06-11T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.4
526312,Coastal Village Llanelli,2023-06-11T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
526312,Coastal Village Llanelli,2023-06-11T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.3
526312,Coastal Village Llanelli,2023-06-11T10:50:00.000+00:00,transformer,,Temperature,C,33.6
526312,Coastal Village Llanelli,2023-06-11T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
526312,Coastal Village Llanelli,2023-06-11T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
526312,Coastal Village Llanelli,2023-06-11T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
526312,Coastal Village Llanelli,2023-06-11T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
526312,Coastal Village Llanelli,2023-06-11T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
526312,Coastal Village Llanelli,2023-06-11T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
526312,Coastal Village Llanelli,2023-06-11T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
526312,Coastal Village Llanelli,2023-06-11T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
526312,Coastal Village Llanelli,2023-06-11T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
526312,Coastal Village Llanelli,2023-06-11T10:50:00.000+00:00,busbar,,L3 Active Power,kW,20.65
526312,Coastal Village Llanelli,2023-06-11T10:50:00.000+00:00,busbar,,L2 Active Power,kW,11.45
