Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526312,Coastal Village Llanelli,2023-06-11T10:50:00.000+00:00,busbar,,L1 Active Power,kW,19.73
526312,Coastal Village Llanelli,2023-06-11T10:50:00.000+00:00,busbar,,N Current (RMS),A,58.5
526312,Coastal Village Llanelli,2023-06-11T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
526312,Coastal Village Llanelli,2023-06-11T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
526312,Coastal Village Llanelli,2023-06-11T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
526312,Coastal Village Llanelli,2023-06-11T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
526312,Coastal Village Llanelli,2023-06-11T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
526312,Coastal Village Llanelli,2023-06-11T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
526312,Coastal Village Llanelli,2023-06-11T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.43
526312,Coastal Village Llanelli,2023-06-11T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.04
526312,Coastal Village Llanelli,2023-06-11T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.06
526312,Coastal Village Llanelli,2023-06-11T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.0
526312,Coastal Village Llanelli,2023-06-11T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.5
526312,Coastal Village Llanelli,2023-06-11T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.5
526312,Coastal Village Llanelli,2023-06-11T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.8
526312,Coastal Village Llanelli,2023-06-11T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.3
526312,Coastal Village Llanelli,2023-06-11T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
526312,Coastal Village Llanelli,2023-06-11T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
526312,Coastal Village Llanelli,2023-06-11T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.1
526312,Coastal Village Llanelli,2023-06-11T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.73
526312,Coastal Village Llanelli,2023-06-11T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.08
526312,Coastal Village Llanelli,2023-06-11T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.6
526312,Coastal Village Llanelli,2023-06-11T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
526312,Coastal Village Llanelli,2023-06-11T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
526312,Coastal Village Llanelli,2023-06-11T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.5
526312,Coastal Village Llanelli,2023-06-11T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.04
526312,Coastal Village Llanelli,2023-06-11T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
526312,Coastal Village Llanelli,2023-06-11T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
526312,Coastal Village Llanelli,2023-06-11T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.39
526312,Coastal Village Llanelli,2023-06-11T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.8
526312,Coastal Village Llanelli,2023-06-11T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.13
526312,Coastal Village Llanelli,2023-06-11T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
526312,Coastal Village Llanelli,2023-06-11T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.5
526312,Coastal Village Llanelli,2023-06-11T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.1
526312,Coastal Village Llanelli,2023-06-11T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.8
526312,Coastal Village Llanelli,2023-06-11T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
526312,Coastal Village Llanelli,2023-06-11T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
526312,Coastal Village Llanelli,2023-06-11T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
526312,Coastal Village Llanelli,2023-06-11T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.42
526312,Coastal Village Llanelli,2023-06-11T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.9
526312,Coastal Village Llanelli,2023-06-11T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.27
526312,Coastal Village Llanelli,2023-06-11T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,37.7
526312,Coastal Village Llanelli,2023-06-11T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.0
526312,Coastal Village Llanelli,2023-06-11T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
526312,Coastal Village Llanelli,2023-06-11T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
526312,Coastal Village Llanelli,2023-06-11T10:40:00.000+00:00,transformer,,Temperature,C,33.6
526312,Coastal Village Llanelli,2023-06-11T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
526312,Coastal Village Llanelli,2023-06-11T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
526312,Coastal Village Llanelli,2023-06-11T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
526312,Coastal Village Llanelli,2023-06-11T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
526312,Coastal Village Llanelli,2023-06-11T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
526312,Coastal Village Llanelli,2023-06-11T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
526312,Coastal Village Llanelli,2023-06-11T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
526312,Coastal Village Llanelli,2023-06-11T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
526312,Coastal Village Llanelli,2023-06-11T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
526312,Coastal Village Llanelli,2023-06-11T10:40:00.000+00:00,busbar,,L3 Active Power,kW,20.13
526312,Coastal Village Llanelli,2023-06-11T10:40:00.000+00:00,busbar,,L2 Active Power,kW,13.0
526312,Coastal Village Llanelli,2023-06-11T10:40:00.000+00:00,busbar,,L1 Active Power,kW,20.55
526312,Coastal Village Llanelli,2023-06-11T10:40:00.000+00:00,busbar,,N Current (RMS),A,54.3
526312,Coastal Village Llanelli,2023-06-11T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
526312,Coastal Village Llanelli,2023-06-11T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
526312,Coastal Village Llanelli,2023-06-11T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
526312,Coastal Village Llanelli,2023-06-11T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
526312,Coastal Village Llanelli,2023-06-11T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
526312,Coastal Village Llanelli,2023-06-11T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
526312,Coastal Village Llanelli,2023-06-11T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.56
526312,Coastal Village Llanelli,2023-06-11T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.93
526312,Coastal Village Llanelli,2023-06-11T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.32
526312,Coastal Village Llanelli,2023-06-11T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,19.8
526312,Coastal Village Llanelli,2023-06-11T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.8
526312,Coastal Village Llanelli,2023-06-11T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.2
526312,Coastal Village Llanelli,2023-06-11T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.4
526312,Coastal Village Llanelli,2023-06-11T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
526312,Coastal Village Llanelli,2023-06-11T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
526312,Coastal Village Llanelli,2023-06-11T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
526312,Coastal Village Llanelli,2023-06-11T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.39
526312,Coastal Village Llanelli,2023-06-11T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.93
526312,Coastal Village Llanelli,2023-06-11T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.34
526312,Coastal Village Llanelli,2023-06-11T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,33.7
526312,Coastal Village Llanelli,2023-06-11T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
526312,Coastal Village Llanelli,2023-06-11T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
526312,Coastal Village Llanelli,2023-06-11T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.5
526312,Coastal Village Llanelli,2023-06-11T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.33
526312,Coastal Village Llanelli,2023-06-11T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
526312,Coastal Village Llanelli,2023-06-11T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.02
526312,Coastal Village Llanelli,2023-06-11T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.69
526312,Coastal Village Llanelli,2023-06-11T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.07
526312,Coastal Village Llanelli,2023-06-11T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.57
526312,Coastal Village Llanelli,2023-06-11T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
526312,Coastal Village Llanelli,2023-06-11T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.1
526312,Coastal Village Llanelli,2023-06-11T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.0
526312,Coastal Village Llanelli,2023-06-11T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.7
526312,Coastal Village Llanelli,2023-06-11T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
526312,Coastal Village Llanelli,2023-06-11T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
526312,Coastal Village Llanelli,2023-06-11T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
526312,Coastal Village Llanelli,2023-06-11T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.55
526312,Coastal Village Llanelli,2023-06-11T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.73
526312,Coastal Village Llanelli,2023-06-11T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.13
526312,Coastal Village Llanelli,2023-06-11T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,38.3
526312,Coastal Village Llanelli,2023-06-11T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.7
526312,Coastal Village Llanelli,2023-06-11T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
526312,Coastal Village Llanelli,2023-06-11T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
526312,Coastal Village Llanelli,2023-06-11T10:30:00.000+00:00,transformer,,Temperature,C,33.5
526312,Coastal Village Llanelli,2023-06-11T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
526312,Coastal Village Llanelli,2023-06-11T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
526312,Coastal Village Llanelli,2023-06-11T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
526312,Coastal Village Llanelli,2023-06-11T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
526312,Coastal Village Llanelli,2023-06-11T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
526312,Coastal Village Llanelli,2023-06-11T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
526312,Coastal Village Llanelli,2023-06-11T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
526312,Coastal Village Llanelli,2023-06-11T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
526312,Coastal Village Llanelli,2023-06-11T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
526312,Coastal Village Llanelli,2023-06-11T10:30:00.000+00:00,busbar,,L3 Active Power,kW,19.2
526312,Coastal Village Llanelli,2023-06-11T10:30:00.000+00:00,busbar,,L2 Active Power,kW,8.79
526312,Coastal Village Llanelli,2023-06-11T10:30:00.000+00:00,busbar,,L1 Active Power,kW,18.36
526312,Coastal Village Llanelli,2023-06-11T10:30:00.000+00:00,busbar,,N Current (RMS),A,61.9
526312,Coastal Village Llanelli,2023-06-11T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
526312,Coastal Village Llanelli,2023-06-11T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
526312,Coastal Village Llanelli,2023-06-11T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
526312,Coastal Village Llanelli,2023-06-11T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
526312,Coastal Village Llanelli,2023-06-11T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
526312,Coastal Village Llanelli,2023-06-11T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
526312,Coastal Village Llanelli,2023-06-11T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.49
526312,Coastal Village Llanelli,2023-06-11T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.67
526312,Coastal Village Llanelli,2023-06-11T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.03
526312,Coastal Village Llanelli,2023-06-11T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.6
526312,Coastal Village Llanelli,2023-06-11T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.6
526312,Coastal Village Llanelli,2023-06-11T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.9
526312,Coastal Village Llanelli,2023-06-11T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.0
526312,Coastal Village Llanelli,2023-06-11T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
526312,Coastal Village Llanelli,2023-06-11T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
526312,Coastal Village Llanelli,2023-06-11T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.26
526312,Coastal Village Llanelli,2023-06-11T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.61
526312,Coastal Village Llanelli,2023-06-11T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-4.19
526312,Coastal Village Llanelli,2023-06-11T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.35
526312,Coastal Village Llanelli,2023-06-11T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,35.9
526312,Coastal Village Llanelli,2023-06-11T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
526312,Coastal Village Llanelli,2023-06-11T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
526312,Coastal Village Llanelli,2023-06-11T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.3
526312,Coastal Village Llanelli,2023-06-11T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.51
526312,Coastal Village Llanelli,2023-06-11T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.2
526312,Coastal Village Llanelli,2023-06-11T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.98
526312,Coastal Village Llanelli,2023-06-11T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.01
526312,Coastal Village Llanelli,2023-06-11T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.12
526312,Coastal Village Llanelli,2023-06-11T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.43
526312,Coastal Village Llanelli,2023-06-11T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
526312,Coastal Village Llanelli,2023-06-11T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.9
526312,Coastal Village Llanelli,2023-06-11T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.8
526312,Coastal Village Llanelli,2023-06-11T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.6
526312,Coastal Village Llanelli,2023-06-11T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
526312,Coastal Village Llanelli,2023-06-11T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
526312,Coastal Village Llanelli,2023-06-11T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
526312,Coastal Village Llanelli,2023-06-11T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.59
526312,Coastal Village Llanelli,2023-06-11T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.21
526312,Coastal Village Llanelli,2023-06-11T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.96
526312,Coastal Village Llanelli,2023-06-11T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
526312,Coastal Village Llanelli,2023-06-11T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.7
526312,Coastal Village Llanelli,2023-06-11T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.4
526312,Coastal Village Llanelli,2023-06-11T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
526312,Coastal Village Llanelli,2023-06-11T10:20:00.000+00:00,transformer,,Temperature,C,33.4
526312,Coastal Village Llanelli,2023-06-11T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
526312,Coastal Village Llanelli,2023-06-11T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
526312,Coastal Village Llanelli,2023-06-11T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
526312,Coastal Village Llanelli,2023-06-11T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
526312,Coastal Village Llanelli,2023-06-11T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
526312,Coastal Village Llanelli,2023-06-11T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
526312,Coastal Village Llanelli,2023-06-11T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
526312,Coastal Village Llanelli,2023-06-11T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
526312,Coastal Village Llanelli,2023-06-11T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
526312,Coastal Village Llanelli,2023-06-11T10:20:00.000+00:00,busbar,,L3 Active Power,kW,17.48
526312,Coastal Village Llanelli,2023-06-11T10:20:00.000+00:00,busbar,,L2 Active Power,kW,8.81
526312,Coastal Village Llanelli,2023-06-11T10:20:00.000+00:00,busbar,,L1 Active Power,kW,17.76
526312,Coastal Village Llanelli,2023-06-11T10:20:00.000+00:00,busbar,,N Current (RMS),A,54.7
526312,Coastal Village Llanelli,2023-06-11T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
526312,Coastal Village Llanelli,2023-06-11T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
526312,Coastal Village Llanelli,2023-06-11T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
526312,Coastal Village Llanelli,2023-06-11T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
526312,Coastal Village Llanelli,2023-06-11T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
526312,Coastal Village Llanelli,2023-06-11T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
526312,Coastal Village Llanelli,2023-06-11T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.56
526312,Coastal Village Llanelli,2023-06-11T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.17
526312,Coastal Village Llanelli,2023-06-11T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.56
526312,Coastal Village Llanelli,2023-06-11T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
526312,Coastal Village Llanelli,2023-06-11T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.0
526312,Coastal Village Llanelli,2023-06-11T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
526312,Coastal Village Llanelli,2023-06-11T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.1
526312,Coastal Village Llanelli,2023-06-11T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
526312,Coastal Village Llanelli,2023-06-11T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
526312,Coastal Village Llanelli,2023-06-11T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.59
526312,Coastal Village Llanelli,2023-06-11T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.43
526312,Coastal Village Llanelli,2023-06-11T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.48
526312,Coastal Village Llanelli,2023-06-11T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.8
526312,Coastal Village Llanelli,2023-06-11T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,36.0
526312,Coastal Village Llanelli,2023-06-11T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
526312,Coastal Village Llanelli,2023-06-11T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.9
526312,Coastal Village Llanelli,2023-06-11T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.7
526312,Coastal Village Llanelli,2023-06-11T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.37
526312,Coastal Village Llanelli,2023-06-11T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.44
526312,Coastal Village Llanelli,2023-06-11T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.98
526312,Coastal Village Llanelli,2023-06-11T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.56
526312,Coastal Village Llanelli,2023-06-11T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.86
526312,Coastal Village Llanelli,2023-06-11T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.77
526312,Coastal Village Llanelli,2023-06-11T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
526312,Coastal Village Llanelli,2023-06-11T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.3
526312,Coastal Village Llanelli,2023-06-11T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
526312,Coastal Village Llanelli,2023-06-11T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.0
526312,Coastal Village Llanelli,2023-06-11T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
526312,Coastal Village Llanelli,2023-06-11T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
526312,Coastal Village Llanelli,2023-06-11T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
526312,Coastal Village Llanelli,2023-06-11T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.87
526312,Coastal Village Llanelli,2023-06-11T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.28
526312,Coastal Village Llanelli,2023-06-11T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.04
526312,Coastal Village Llanelli,2023-06-11T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.4
526312,Coastal Village Llanelli,2023-06-11T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.1
526312,Coastal Village Llanelli,2023-06-11T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.3
526312,Coastal Village Llanelli,2023-06-11T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
526312,Coastal Village Llanelli,2023-06-11T10:10:00.000+00:00,transformer,,Temperature,C,33.2
526312,Coastal Village Llanelli,2023-06-11T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
526312,Coastal Village Llanelli,2023-06-11T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
526312,Coastal Village Llanelli,2023-06-11T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
526312,Coastal Village Llanelli,2023-06-11T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
526312,Coastal Village Llanelli,2023-06-11T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
526312,Coastal Village Llanelli,2023-06-11T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
526312,Coastal Village Llanelli,2023-06-11T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
526312,Coastal Village Llanelli,2023-06-11T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
526312,Coastal Village Llanelli,2023-06-11T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
526312,Coastal Village Llanelli,2023-06-11T10:10:00.000+00:00,busbar,,L3 Active Power,kW,20.41
526312,Coastal Village Llanelli,2023-06-11T10:10:00.000+00:00,busbar,,L2 Active Power,kW,8.82
526312,Coastal Village Llanelli,2023-06-11T10:10:00.000+00:00,busbar,,L1 Active Power,kW,20.17
526312,Coastal Village Llanelli,2023-06-11T10:10:00.000+00:00,busbar,,N Current (RMS),A,62.4
526312,Coastal Village Llanelli,2023-06-11T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
526312,Coastal Village Llanelli,2023-06-11T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
526312,Coastal Village Llanelli,2023-06-11T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
526312,Coastal Village Llanelli,2023-06-11T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
526312,Coastal Village Llanelli,2023-06-11T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
526312,Coastal Village Llanelli,2023-06-11T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
526312,Coastal Village Llanelli,2023-06-11T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.66
526312,Coastal Village Llanelli,2023-06-11T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.03
526312,Coastal Village Llanelli,2023-06-11T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.62
526312,Coastal Village Llanelli,2023-06-11T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.2
526312,Coastal Village Llanelli,2023-06-11T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.4
526312,Coastal Village Llanelli,2023-06-11T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.1
526312,Coastal Village Llanelli,2023-06-11T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.2
526312,Coastal Village Llanelli,2023-06-11T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
526312,Coastal Village Llanelli,2023-06-11T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
526312,Coastal Village Llanelli,2023-06-11T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
526312,Coastal Village Llanelli,2023-06-11T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.09
526312,Coastal Village Llanelli,2023-06-11T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.91
526312,Coastal Village Llanelli,2023-06-11T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.99
526312,Coastal Village Llanelli,2023-06-11T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,42.0
526312,Coastal Village Llanelli,2023-06-11T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
526312,Coastal Village Llanelli,2023-06-11T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
526312,Coastal Village Llanelli,2023-06-11T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.1
526312,Coastal Village Llanelli,2023-06-11T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.01
526312,Coastal Village Llanelli,2023-06-11T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.29
526312,Coastal Village Llanelli,2023-06-11T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
526312,Coastal Village Llanelli,2023-06-11T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.47
526312,Coastal Village Llanelli,2023-06-11T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.63
526312,Coastal Village Llanelli,2023-06-11T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.62
526312,Coastal Village Llanelli,2023-06-11T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.3
526312,Coastal Village Llanelli,2023-06-11T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.5
526312,Coastal Village Llanelli,2023-06-11T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.5
526312,Coastal Village Llanelli,2023-06-11T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.8
526312,Coastal Village Llanelli,2023-06-11T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
526312,Coastal Village Llanelli,2023-06-11T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
526312,Coastal Village Llanelli,2023-06-11T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
526312,Coastal Village Llanelli,2023-06-11T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.97
526312,Coastal Village Llanelli,2023-06-11T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.54
526312,Coastal Village Llanelli,2023-06-11T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.37
526312,Coastal Village Llanelli,2023-06-11T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.7
526312,Coastal Village Llanelli,2023-06-11T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.2
526312,Coastal Village Llanelli,2023-06-11T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
526312,Coastal Village Llanelli,2023-06-11T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
526312,Coastal Village Llanelli,2023-06-11T10:00:00.000+00:00,transformer,,Temperature,C,33.1
526312,Coastal Village Llanelli,2023-06-11T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
526312,Coastal Village Llanelli,2023-06-11T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
526312,Coastal Village Llanelli,2023-06-11T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
526312,Coastal Village Llanelli,2023-06-11T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
526312,Coastal Village Llanelli,2023-06-11T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
526312,Coastal Village Llanelli,2023-06-11T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
526312,Coastal Village Llanelli,2023-06-11T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
526312,Coastal Village Llanelli,2023-06-11T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
526312,Coastal Village Llanelli,2023-06-11T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
526312,Coastal Village Llanelli,2023-06-11T10:00:00.000+00:00,busbar,,L3 Active Power,kW,18.19
526312,Coastal Village Llanelli,2023-06-11T10:00:00.000+00:00,busbar,,L2 Active Power,kW,11.29
526312,Coastal Village Llanelli,2023-06-11T10:00:00.000+00:00,busbar,,L1 Active Power,kW,21.6
526312,Coastal Village Llanelli,2023-06-11T10:00:00.000+00:00,busbar,,N Current (RMS),A,61.6
526312,Coastal Village Llanelli,2023-06-11T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
526312,Coastal Village Llanelli,2023-06-11T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
526312,Coastal Village Llanelli,2023-06-11T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
526312,Coastal Village Llanelli,2023-06-11T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
526312,Coastal Village Llanelli,2023-06-11T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
526312,Coastal Village Llanelli,2023-06-11T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.3
526312,Coastal Village Llanelli,2023-06-11T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.32
526312,Coastal Village Llanelli,2023-06-11T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.89
526312,Coastal Village Llanelli,2023-06-11T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.76
526312,Coastal Village Llanelli,2023-06-11T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
526312,Coastal Village Llanelli,2023-06-11T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.6
526312,Coastal Village Llanelli,2023-06-11T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.8
526312,Coastal Village Llanelli,2023-06-11T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.2
526312,Coastal Village Llanelli,2023-06-11T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
526312,Coastal Village Llanelli,2023-06-11T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
526312,Coastal Village Llanelli,2023-06-11T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.4
526312,Coastal Village Llanelli,2023-06-11T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.18
526312,Coastal Village Llanelli,2023-06-11T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.6
526312,Coastal Village Llanelli,2023-06-11T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.77
526312,Coastal Village Llanelli,2023-06-11T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,43.0
526312,Coastal Village Llanelli,2023-06-11T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
526312,Coastal Village Llanelli,2023-06-11T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
526312,Coastal Village Llanelli,2023-06-11T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.9
526312,Coastal Village Llanelli,2023-06-11T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.63
526312,Coastal Village Llanelli,2023-06-11T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.33
526312,Coastal Village Llanelli,2023-06-11T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
526312,Coastal Village Llanelli,2023-06-11T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.96
526312,Coastal Village Llanelli,2023-06-11T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.18
526312,Coastal Village Llanelli,2023-06-11T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.3
526312,Coastal Village Llanelli,2023-06-11T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.7
526312,Coastal Village Llanelli,2023-06-11T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.3
526312,Coastal Village Llanelli,2023-06-11T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.2
526312,Coastal Village Llanelli,2023-06-11T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.8
526312,Coastal Village Llanelli,2023-06-11T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
526312,Coastal Village Llanelli,2023-06-11T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
526312,Coastal Village Llanelli,2023-06-11T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
526312,Coastal Village Llanelli,2023-06-11T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.77
526312,Coastal Village Llanelli,2023-06-11T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.12
526312,Coastal Village Llanelli,2023-06-11T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.62
526312,Coastal Village Llanelli,2023-06-11T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
526312,Coastal Village Llanelli,2023-06-11T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.4
526312,Coastal Village Llanelli,2023-06-11T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.4
526312,Coastal Village Llanelli,2023-06-11T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.8
526312,Coastal Village Llanelli,2023-06-11T09:50:00.000+00:00,transformer,,Temperature,C,33.0
526312,Coastal Village Llanelli,2023-06-11T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
526312,Coastal Village Llanelli,2023-06-11T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
526312,Coastal Village Llanelli,2023-06-11T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
526312,Coastal Village Llanelli,2023-06-11T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
526312,Coastal Village Llanelli,2023-06-11T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
526312,Coastal Village Llanelli,2023-06-11T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
526312,Coastal Village Llanelli,2023-06-11T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
526312,Coastal Village Llanelli,2023-06-11T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
526312,Coastal Village Llanelli,2023-06-11T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
526312,Coastal Village Llanelli,2023-06-11T09:50:00.000+00:00,busbar,,L3 Active Power,kW,23.23
526312,Coastal Village Llanelli,2023-06-11T09:50:00.000+00:00,busbar,,L2 Active Power,kW,13.59
526312,Coastal Village Llanelli,2023-06-11T09:50:00.000+00:00,busbar,,L1 Active Power,kW,26.45
526312,Coastal Village Llanelli,2023-06-11T09:50:00.000+00:00,busbar,,N Current (RMS),A,66.1
526312,Coastal Village Llanelli,2023-06-11T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
526312,Coastal Village Llanelli,2023-06-11T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
526312,Coastal Village Llanelli,2023-06-11T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
526312,Coastal Village Llanelli,2023-06-11T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
526312,Coastal Village Llanelli,2023-06-11T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
526312,Coastal Village Llanelli,2023-06-11T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.36
526312,Coastal Village Llanelli,2023-06-11T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.71
526312,Coastal Village Llanelli,2023-06-11T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.45
526312,Coastal Village Llanelli,2023-06-11T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.27
526312,Coastal Village Llanelli,2023-06-11T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
526312,Coastal Village Llanelli,2023-06-11T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.6
526312,Coastal Village Llanelli,2023-06-11T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.5
526312,Coastal Village Llanelli,2023-06-11T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.1
526312,Coastal Village Llanelli,2023-06-11T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
526312,Coastal Village Llanelli,2023-06-11T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.29
526312,Coastal Village Llanelli,2023-06-11T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.36
526312,Coastal Village Llanelli,2023-06-11T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.03
526312,Coastal Village Llanelli,2023-06-11T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.96
526312,Coastal Village Llanelli,2023-06-11T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.26
526312,Coastal Village Llanelli,2023-06-11T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,40.4
526312,Coastal Village Llanelli,2023-06-11T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.7
526312,Coastal Village Llanelli,2023-06-11T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
526312,Coastal Village Llanelli,2023-06-11T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.5
526312,Coastal Village Llanelli,2023-06-11T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.37
526312,Coastal Village Llanelli,2023-06-11T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.64
526312,Coastal Village Llanelli,2023-06-11T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
526312,Coastal Village Llanelli,2023-06-11T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.25
526312,Coastal Village Llanelli,2023-06-11T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.67
526312,Coastal Village Llanelli,2023-06-11T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.31
526312,Coastal Village Llanelli,2023-06-11T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
526312,Coastal Village Llanelli,2023-06-11T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.9
526312,Coastal Village Llanelli,2023-06-11T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.1
526312,Coastal Village Llanelli,2023-06-11T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.6
526312,Coastal Village Llanelli,2023-06-11T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
526312,Coastal Village Llanelli,2023-06-11T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
526312,Coastal Village Llanelli,2023-06-11T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
526312,Coastal Village Llanelli,2023-06-11T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.78
526312,Coastal Village Llanelli,2023-06-11T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.59
526312,Coastal Village Llanelli,2023-06-11T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.17
526312,Coastal Village Llanelli,2023-06-11T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.9
526312,Coastal Village Llanelli,2023-06-11T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.7
526312,Coastal Village Llanelli,2023-06-11T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.8
526312,Coastal Village Llanelli,2023-06-11T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
526312,Coastal Village Llanelli,2023-06-11T09:40:00.000+00:00,transformer,,Temperature,C,33.0
526312,Coastal Village Llanelli,2023-06-11T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
526312,Coastal Village Llanelli,2023-06-11T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
526312,Coastal Village Llanelli,2023-06-11T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
526312,Coastal Village Llanelli,2023-06-11T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
526312,Coastal Village Llanelli,2023-06-11T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
526312,Coastal Village Llanelli,2023-06-11T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
526312,Coastal Village Llanelli,2023-06-11T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
526312,Coastal Village Llanelli,2023-06-11T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
526312,Coastal Village Llanelli,2023-06-11T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
526312,Coastal Village Llanelli,2023-06-11T09:40:00.000+00:00,busbar,,L3 Active Power,kW,23.77
526312,Coastal Village Llanelli,2023-06-11T09:40:00.000+00:00,busbar,,L2 Active Power,kW,14.76
526312,Coastal Village Llanelli,2023-06-11T09:40:00.000+00:00,busbar,,L1 Active Power,kW,28.01
526312,Coastal Village Llanelli,2023-06-11T09:40:00.000+00:00,busbar,,N Current (RMS),A,66.8
526312,Coastal Village Llanelli,2023-06-11T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
526312,Coastal Village Llanelli,2023-06-11T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
526312,Coastal Village Llanelli,2023-06-11T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
526312,Coastal Village Llanelli,2023-06-11T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
526312,Coastal Village Llanelli,2023-06-11T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
526312,Coastal Village Llanelli,2023-06-11T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
526312,Coastal Village Llanelli,2023-06-11T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.92
526312,Coastal Village Llanelli,2023-06-11T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.95
526312,Coastal Village Llanelli,2023-06-11T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.89
526312,Coastal Village Llanelli,2023-06-11T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.9
526312,Coastal Village Llanelli,2023-06-11T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.1
526312,Coastal Village Llanelli,2023-06-11T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.0
526312,Coastal Village Llanelli,2023-06-11T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.4
526312,Coastal Village Llanelli,2023-06-11T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
526312,Coastal Village Llanelli,2023-06-11T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.23
526312,Coastal Village Llanelli,2023-06-11T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.27
526312,Coastal Village Llanelli,2023-06-11T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.14
526312,Coastal Village Llanelli,2023-06-11T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.82
526312,Coastal Village Llanelli,2023-06-11T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.03
526312,Coastal Village Llanelli,2023-06-11T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,32.6
526312,Coastal Village Llanelli,2023-06-11T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
526312,Coastal Village Llanelli,2023-06-11T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
526312,Coastal Village Llanelli,2023-06-11T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.7
526312,Coastal Village Llanelli,2023-06-11T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.97
526312,Coastal Village Llanelli,2023-06-11T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.68
526312,Coastal Village Llanelli,2023-06-11T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.58
526312,Coastal Village Llanelli,2023-06-11T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.11
526312,Coastal Village Llanelli,2023-06-11T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.13
526312,Coastal Village Llanelli,2023-06-11T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.02
526312,Coastal Village Llanelli,2023-06-11T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.5
526312,Coastal Village Llanelli,2023-06-11T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.9
526312,Coastal Village Llanelli,2023-06-11T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
526312,Coastal Village Llanelli,2023-06-11T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.1
526312,Coastal Village Llanelli,2023-06-11T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
526312,Coastal Village Llanelli,2023-06-11T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
526312,Coastal Village Llanelli,2023-06-11T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
526312,Coastal Village Llanelli,2023-06-11T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.0
526312,Coastal Village Llanelli,2023-06-11T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.42
526312,Coastal Village Llanelli,2023-06-11T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.82
526312,Coastal Village Llanelli,2023-06-11T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
526312,Coastal Village Llanelli,2023-06-11T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.9
526312,Coastal Village Llanelli,2023-06-11T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.8
526312,Coastal Village Llanelli,2023-06-11T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
526312,Coastal Village Llanelli,2023-06-11T09:30:00.000+00:00,transformer,,Temperature,C,32.9
526312,Coastal Village Llanelli,2023-06-11T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
526312,Coastal Village Llanelli,2023-06-11T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
526312,Coastal Village Llanelli,2023-06-11T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
526312,Coastal Village Llanelli,2023-06-11T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
526312,Coastal Village Llanelli,2023-06-11T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
526312,Coastal Village Llanelli,2023-06-11T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
526312,Coastal Village Llanelli,2023-06-11T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
526312,Coastal Village Llanelli,2023-06-11T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
526312,Coastal Village Llanelli,2023-06-11T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
526312,Coastal Village Llanelli,2023-06-11T09:30:00.000+00:00,busbar,,L3 Active Power,kW,21.17
526312,Coastal Village Llanelli,2023-06-11T09:30:00.000+00:00,busbar,,L2 Active Power,kW,11.68
526312,Coastal Village Llanelli,2023-06-11T09:30:00.000+00:00,busbar,,L1 Active Power,kW,24.76
526312,Coastal Village Llanelli,2023-06-11T09:30:00.000+00:00,busbar,,N Current (RMS),A,63.7
526312,Coastal Village Llanelli,2023-06-11T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
526312,Coastal Village Llanelli,2023-06-11T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
526312,Coastal Village Llanelli,2023-06-11T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
526312,Coastal Village Llanelli,2023-06-11T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
526312,Coastal Village Llanelli,2023-06-11T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
526312,Coastal Village Llanelli,2023-06-11T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.42
526312,Coastal Village Llanelli,2023-06-11T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.57
526312,Coastal Village Llanelli,2023-06-11T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.78
526312,Coastal Village Llanelli,2023-06-11T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.24
526312,Coastal Village Llanelli,2023-06-11T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.0
526312,Coastal Village Llanelli,2023-06-11T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.9
526312,Coastal Village Llanelli,2023-06-11T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.4
526312,Coastal Village Llanelli,2023-06-11T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.5
526312,Coastal Village Llanelli,2023-06-11T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.59
526312,Coastal Village Llanelli,2023-06-11T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
526312,Coastal Village Llanelli,2023-06-11T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.55
526312,Coastal Village Llanelli,2023-06-11T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.44
526312,Coastal Village Llanelli,2023-06-11T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.48
526312,Coastal Village Llanelli,2023-06-11T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.13
526312,Coastal Village Llanelli,2023-06-11T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.6
526312,Coastal Village Llanelli,2023-06-11T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
526312,Coastal Village Llanelli,2023-06-11T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.1
526312,Coastal Village Llanelli,2023-06-11T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.3
526312,Coastal Village Llanelli,2023-06-11T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.1
526312,Coastal Village Llanelli,2023-06-11T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.82
526312,Coastal Village Llanelli,2023-06-11T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.53
