Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526312,Coastal Village Llanelli,2023-06-11T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.41
526312,Coastal Village Llanelli,2023-06-11T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.25
526312,Coastal Village Llanelli,2023-06-11T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.43
526312,Coastal Village Llanelli,2023-06-11T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.8
526312,Coastal Village Llanelli,2023-06-11T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.5
526312,Coastal Village Llanelli,2023-06-11T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.6
526312,Coastal Village Llanelli,2023-06-11T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.6
526312,Coastal Village Llanelli,2023-06-11T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
526312,Coastal Village Llanelli,2023-06-11T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
526312,Coastal Village Llanelli,2023-06-11T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
526312,Coastal Village Llanelli,2023-06-11T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.53
526312,Coastal Village Llanelli,2023-06-11T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.51
526312,Coastal Village Llanelli,2023-06-11T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.39
526312,Coastal Village Llanelli,2023-06-11T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
526312,Coastal Village Llanelli,2023-06-11T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.2
526312,Coastal Village Llanelli,2023-06-11T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
526312,Coastal Village Llanelli,2023-06-11T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.7
526312,Coastal Village Llanelli,2023-06-11T09:20:00.000+00:00,transformer,,Temperature,C,32.8
526312,Coastal Village Llanelli,2023-06-11T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
526312,Coastal Village Llanelli,2023-06-11T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
526312,Coastal Village Llanelli,2023-06-11T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
526312,Coastal Village Llanelli,2023-06-11T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
526312,Coastal Village Llanelli,2023-06-11T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
526312,Coastal Village Llanelli,2023-06-11T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
526312,Coastal Village Llanelli,2023-06-11T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
526312,Coastal Village Llanelli,2023-06-11T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
526312,Coastal Village Llanelli,2023-06-11T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
526312,Coastal Village Llanelli,2023-06-11T09:20:00.000+00:00,busbar,,L3 Active Power,kW,18.95
526312,Coastal Village Llanelli,2023-06-11T09:20:00.000+00:00,busbar,,L2 Active Power,kW,10.05
526312,Coastal Village Llanelli,2023-06-11T09:20:00.000+00:00,busbar,,L1 Active Power,kW,14.18
526312,Coastal Village Llanelli,2023-06-11T09:20:00.000+00:00,busbar,,N Current (RMS),A,54.0
526312,Coastal Village Llanelli,2023-06-11T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
526312,Coastal Village Llanelli,2023-06-11T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
526312,Coastal Village Llanelli,2023-06-11T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
526312,Coastal Village Llanelli,2023-06-11T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
526312,Coastal Village Llanelli,2023-06-11T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
526312,Coastal Village Llanelli,2023-06-11T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.37
526312,Coastal Village Llanelli,2023-06-11T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.03
526312,Coastal Village Llanelli,2023-06-11T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.69
526312,Coastal Village Llanelli,2023-06-11T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.31
526312,Coastal Village Llanelli,2023-06-11T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
526312,Coastal Village Llanelli,2023-06-11T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.8
526312,Coastal Village Llanelli,2023-06-11T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.4
526312,Coastal Village Llanelli,2023-06-11T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.8
526312,Coastal Village Llanelli,2023-06-11T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
526312,Coastal Village Llanelli,2023-06-11T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.56
526312,Coastal Village Llanelli,2023-06-11T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
526312,Coastal Village Llanelli,2023-06-11T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.67
526312,Coastal Village Llanelli,2023-06-11T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.97
526312,Coastal Village Llanelli,2023-06-11T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.69
526312,Coastal Village Llanelli,2023-06-11T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,33.3
526312,Coastal Village Llanelli,2023-06-11T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
526312,Coastal Village Llanelli,2023-06-11T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
526312,Coastal Village Llanelli,2023-06-11T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.0
526312,Coastal Village Llanelli,2023-06-11T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.69
526312,Coastal Village Llanelli,2023-06-11T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.1
526312,Coastal Village Llanelli,2023-06-11T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.79
526312,Coastal Village Llanelli,2023-06-11T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.58
526312,Coastal Village Llanelli,2023-06-11T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.29
526312,Coastal Village Llanelli,2023-06-11T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.31
526312,Coastal Village Llanelli,2023-06-11T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.1
526312,Coastal Village Llanelli,2023-06-11T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.7
526312,Coastal Village Llanelli,2023-06-11T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.9
526312,Coastal Village Llanelli,2023-06-11T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.2
526312,Coastal Village Llanelli,2023-06-11T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
526312,Coastal Village Llanelli,2023-06-11T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
526312,Coastal Village Llanelli,2023-06-11T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
526312,Coastal Village Llanelli,2023-06-11T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.6
526312,Coastal Village Llanelli,2023-06-11T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.22
526312,Coastal Village Llanelli,2023-06-11T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.9
526312,Coastal Village Llanelli,2023-06-11T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
526312,Coastal Village Llanelli,2023-06-11T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.6
526312,Coastal Village Llanelli,2023-06-11T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
526312,Coastal Village Llanelli,2023-06-11T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
526312,Coastal Village Llanelli,2023-06-11T09:10:00.000+00:00,transformer,,Temperature,C,32.8
526312,Coastal Village Llanelli,2023-06-11T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
526312,Coastal Village Llanelli,2023-06-11T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
526312,Coastal Village Llanelli,2023-06-11T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
526312,Coastal Village Llanelli,2023-06-11T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
526312,Coastal Village Llanelli,2023-06-11T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
526312,Coastal Village Llanelli,2023-06-11T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
526312,Coastal Village Llanelli,2023-06-11T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
526312,Coastal Village Llanelli,2023-06-11T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
526312,Coastal Village Llanelli,2023-06-11T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
526312,Coastal Village Llanelli,2023-06-11T09:10:00.000+00:00,busbar,,L3 Active Power,kW,18.87
526312,Coastal Village Llanelli,2023-06-11T09:10:00.000+00:00,busbar,,L2 Active Power,kW,9.24
526312,Coastal Village Llanelli,2023-06-11T09:10:00.000+00:00,busbar,,L1 Active Power,kW,15.21
526312,Coastal Village Llanelli,2023-06-11T09:10:00.000+00:00,busbar,,N Current (RMS),A,56.5
526312,Coastal Village Llanelli,2023-06-11T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
526312,Coastal Village Llanelli,2023-06-11T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
526312,Coastal Village Llanelli,2023-06-11T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
526312,Coastal Village Llanelli,2023-06-11T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
526312,Coastal Village Llanelli,2023-06-11T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
526312,Coastal Village Llanelli,2023-06-11T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
526312,Coastal Village Llanelli,2023-06-11T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.62
526312,Coastal Village Llanelli,2023-06-11T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.72
526312,Coastal Village Llanelli,2023-06-11T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.16
526312,Coastal Village Llanelli,2023-06-11T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
526312,Coastal Village Llanelli,2023-06-11T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.1
526312,Coastal Village Llanelli,2023-06-11T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.0
526312,Coastal Village Llanelli,2023-06-11T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.7
526312,Coastal Village Llanelli,2023-06-11T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
526312,Coastal Village Llanelli,2023-06-11T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.27
526312,Coastal Village Llanelli,2023-06-11T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
526312,Coastal Village Llanelli,2023-06-11T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
526312,Coastal Village Llanelli,2023-06-11T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.18
526312,Coastal Village Llanelli,2023-06-11T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.42
526312,Coastal Village Llanelli,2023-06-11T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,45.6
526312,Coastal Village Llanelli,2023-06-11T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
526312,Coastal Village Llanelli,2023-06-11T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
526312,Coastal Village Llanelli,2023-06-11T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.0
526312,Coastal Village Llanelli,2023-06-11T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.78
526312,Coastal Village Llanelli,2023-06-11T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.89
526312,Coastal Village Llanelli,2023-06-11T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
526312,Coastal Village Llanelli,2023-06-11T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.86
526312,Coastal Village Llanelli,2023-06-11T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.72
526312,Coastal Village Llanelli,2023-06-11T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.19
526312,Coastal Village Llanelli,2023-06-11T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
526312,Coastal Village Llanelli,2023-06-11T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.3
526312,Coastal Village Llanelli,2023-06-11T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
526312,Coastal Village Llanelli,2023-06-11T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.3
526312,Coastal Village Llanelli,2023-06-11T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
526312,Coastal Village Llanelli,2023-06-11T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.35
526312,Coastal Village Llanelli,2023-06-11T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
526312,Coastal Village Llanelli,2023-06-11T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.01
526312,Coastal Village Llanelli,2023-06-11T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.32
526312,Coastal Village Llanelli,2023-06-11T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.55
526312,Coastal Village Llanelli,2023-06-11T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
526312,Coastal Village Llanelli,2023-06-11T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.2
526312,Coastal Village Llanelli,2023-06-11T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.5
526312,Coastal Village Llanelli,2023-06-11T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.3
526312,Coastal Village Llanelli,2023-06-11T09:00:00.000+00:00,transformer,,Temperature,C,32.8
526312,Coastal Village Llanelli,2023-06-11T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
526312,Coastal Village Llanelli,2023-06-11T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
526312,Coastal Village Llanelli,2023-06-11T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
526312,Coastal Village Llanelli,2023-06-11T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
526312,Coastal Village Llanelli,2023-06-11T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
526312,Coastal Village Llanelli,2023-06-11T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
526312,Coastal Village Llanelli,2023-06-11T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
526312,Coastal Village Llanelli,2023-06-11T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
526312,Coastal Village Llanelli,2023-06-11T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
526312,Coastal Village Llanelli,2023-06-11T09:00:00.000+00:00,busbar,,L3 Active Power,kW,15.46
526312,Coastal Village Llanelli,2023-06-11T09:00:00.000+00:00,busbar,,L2 Active Power,kW,10.57
526312,Coastal Village Llanelli,2023-06-11T09:00:00.000+00:00,busbar,,L1 Active Power,kW,20.32
526312,Coastal Village Llanelli,2023-06-11T09:00:00.000+00:00,busbar,,N Current (RMS),A,54.8
526312,Coastal Village Llanelli,2023-06-11T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
526312,Coastal Village Llanelli,2023-06-11T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
526312,Coastal Village Llanelli,2023-06-11T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
526312,Coastal Village Llanelli,2023-06-11T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.15
526312,Coastal Village Llanelli,2023-06-11T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
526312,Coastal Village Llanelli,2023-06-11T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
526312,Coastal Village Llanelli,2023-06-11T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.63
526312,Coastal Village Llanelli,2023-06-11T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.95
526312,Coastal Village Llanelli,2023-06-11T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.02
526312,Coastal Village Llanelli,2023-06-11T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.1
526312,Coastal Village Llanelli,2023-06-11T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.6
526312,Coastal Village Llanelli,2023-06-11T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
526312,Coastal Village Llanelli,2023-06-11T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.0
526312,Coastal Village Llanelli,2023-06-11T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
526312,Coastal Village Llanelli,2023-06-11T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.32
526312,Coastal Village Llanelli,2023-06-11T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
526312,Coastal Village Llanelli,2023-06-11T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.5
526312,Coastal Village Llanelli,2023-06-11T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.43
526312,Coastal Village Llanelli,2023-06-11T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.17
526312,Coastal Village Llanelli,2023-06-11T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,37.0
526312,Coastal Village Llanelli,2023-06-11T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.2
526312,Coastal Village Llanelli,2023-06-11T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
526312,Coastal Village Llanelli,2023-06-11T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.3
526312,Coastal Village Llanelli,2023-06-11T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.55
526312,Coastal Village Llanelli,2023-06-11T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.85
526312,Coastal Village Llanelli,2023-06-11T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
526312,Coastal Village Llanelli,2023-06-11T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.72
526312,Coastal Village Llanelli,2023-06-11T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.34
526312,Coastal Village Llanelli,2023-06-11T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.99
526312,Coastal Village Llanelli,2023-06-11T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.0
526312,Coastal Village Llanelli,2023-06-11T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.0
526312,Coastal Village Llanelli,2023-06-11T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.2
526312,Coastal Village Llanelli,2023-06-11T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.3
526312,Coastal Village Llanelli,2023-06-11T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
526312,Coastal Village Llanelli,2023-06-11T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
526312,Coastal Village Llanelli,2023-06-11T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
526312,Coastal Village Llanelli,2023-06-11T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.57
526312,Coastal Village Llanelli,2023-06-11T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.67
526312,Coastal Village Llanelli,2023-06-11T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.64
526312,Coastal Village Llanelli,2023-06-11T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.4
526312,Coastal Village Llanelli,2023-06-11T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.8
526312,Coastal Village Llanelli,2023-06-11T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
526312,Coastal Village Llanelli,2023-06-11T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.5
526312,Coastal Village Llanelli,2023-06-11T08:50:00.000+00:00,transformer,,Temperature,C,32.7
526312,Coastal Village Llanelli,2023-06-11T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
526312,Coastal Village Llanelli,2023-06-11T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
526312,Coastal Village Llanelli,2023-06-11T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
526312,Coastal Village Llanelli,2023-06-11T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
526312,Coastal Village Llanelli,2023-06-11T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
526312,Coastal Village Llanelli,2023-06-11T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
526312,Coastal Village Llanelli,2023-06-11T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
526312,Coastal Village Llanelli,2023-06-11T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
526312,Coastal Village Llanelli,2023-06-11T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
526312,Coastal Village Llanelli,2023-06-11T08:50:00.000+00:00,busbar,,L3 Active Power,kW,27.42
526312,Coastal Village Llanelli,2023-06-11T08:50:00.000+00:00,busbar,,L2 Active Power,kW,9.53
526312,Coastal Village Llanelli,2023-06-11T08:50:00.000+00:00,busbar,,L1 Active Power,kW,17.82
526312,Coastal Village Llanelli,2023-06-11T08:50:00.000+00:00,busbar,,N Current (RMS),A,81.9
526312,Coastal Village Llanelli,2023-06-11T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
526312,Coastal Village Llanelli,2023-06-11T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
526312,Coastal Village Llanelli,2023-06-11T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
526312,Coastal Village Llanelli,2023-06-11T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
526312,Coastal Village Llanelli,2023-06-11T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
526312,Coastal Village Llanelli,2023-06-11T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
526312,Coastal Village Llanelli,2023-06-11T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.0
526312,Coastal Village Llanelli,2023-06-11T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.94
526312,Coastal Village Llanelli,2023-06-11T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.49
526312,Coastal Village Llanelli,2023-06-11T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
526312,Coastal Village Llanelli,2023-06-11T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.3
526312,Coastal Village Llanelli,2023-06-11T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.4
526312,Coastal Village Llanelli,2023-06-11T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.6
526312,Coastal Village Llanelli,2023-06-11T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
526312,Coastal Village Llanelli,2023-06-11T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.43
526312,Coastal Village Llanelli,2023-06-11T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
526312,Coastal Village Llanelli,2023-06-11T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.94
526312,Coastal Village Llanelli,2023-06-11T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.28
526312,Coastal Village Llanelli,2023-06-11T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.08
526312,Coastal Village Llanelli,2023-06-11T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,36.7
526312,Coastal Village Llanelli,2023-06-11T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
526312,Coastal Village Llanelli,2023-06-11T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
526312,Coastal Village Llanelli,2023-06-11T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.0
526312,Coastal Village Llanelli,2023-06-11T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.47
526312,Coastal Village Llanelli,2023-06-11T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
526312,Coastal Village Llanelli,2023-06-11T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
526312,Coastal Village Llanelli,2023-06-11T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.7
526312,Coastal Village Llanelli,2023-06-11T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.95
526312,Coastal Village Llanelli,2023-06-11T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.23
526312,Coastal Village Llanelli,2023-06-11T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.6
526312,Coastal Village Llanelli,2023-06-11T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.2
526312,Coastal Village Llanelli,2023-06-11T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.1
526312,Coastal Village Llanelli,2023-06-11T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
526312,Coastal Village Llanelli,2023-06-11T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
526312,Coastal Village Llanelli,2023-06-11T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
526312,Coastal Village Llanelli,2023-06-11T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
526312,Coastal Village Llanelli,2023-06-11T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.05
526312,Coastal Village Llanelli,2023-06-11T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.51
526312,Coastal Village Llanelli,2023-06-11T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.14
526312,Coastal Village Llanelli,2023-06-11T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,43.5
526312,Coastal Village Llanelli,2023-06-11T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.7
526312,Coastal Village Llanelli,2023-06-11T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
526312,Coastal Village Llanelli,2023-06-11T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
526312,Coastal Village Llanelli,2023-06-11T08:40:00.000+00:00,transformer,,Temperature,C,32.6
526312,Coastal Village Llanelli,2023-06-11T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
526312,Coastal Village Llanelli,2023-06-11T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
526312,Coastal Village Llanelli,2023-06-11T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
526312,Coastal Village Llanelli,2023-06-11T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
526312,Coastal Village Llanelli,2023-06-11T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
526312,Coastal Village Llanelli,2023-06-11T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
526312,Coastal Village Llanelli,2023-06-11T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
526312,Coastal Village Llanelli,2023-06-11T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
526312,Coastal Village Llanelli,2023-06-11T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
526312,Coastal Village Llanelli,2023-06-11T08:40:00.000+00:00,busbar,,L3 Active Power,kW,27.69
526312,Coastal Village Llanelli,2023-06-11T08:40:00.000+00:00,busbar,,L2 Active Power,kW,9.11
526312,Coastal Village Llanelli,2023-06-11T08:40:00.000+00:00,busbar,,L1 Active Power,kW,16.95
526312,Coastal Village Llanelli,2023-06-11T08:40:00.000+00:00,busbar,,N Current (RMS),A,83.3
526312,Coastal Village Llanelli,2023-06-11T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
526312,Coastal Village Llanelli,2023-06-11T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
526312,Coastal Village Llanelli,2023-06-11T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
526312,Coastal Village Llanelli,2023-06-11T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
526312,Coastal Village Llanelli,2023-06-11T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
526312,Coastal Village Llanelli,2023-06-11T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
526312,Coastal Village Llanelli,2023-06-11T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.65
526312,Coastal Village Llanelli,2023-06-11T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.36
526312,Coastal Village Llanelli,2023-06-11T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.37
526312,Coastal Village Llanelli,2023-06-11T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.2
526312,Coastal Village Llanelli,2023-06-11T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.6
526312,Coastal Village Llanelli,2023-06-11T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
526312,Coastal Village Llanelli,2023-06-11T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.3
526312,Coastal Village Llanelli,2023-06-11T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
526312,Coastal Village Llanelli,2023-06-11T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
526312,Coastal Village Llanelli,2023-06-11T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
526312,Coastal Village Llanelli,2023-06-11T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.78
526312,Coastal Village Llanelli,2023-06-11T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.86
526312,Coastal Village Llanelli,2023-06-11T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.06
526312,Coastal Village Llanelli,2023-06-11T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,40.6
526312,Coastal Village Llanelli,2023-06-11T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.0
526312,Coastal Village Llanelli,2023-06-11T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.5
526312,Coastal Village Llanelli,2023-06-11T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.7
526312,Coastal Village Llanelli,2023-06-11T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.41
526312,Coastal Village Llanelli,2023-06-11T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
526312,Coastal Village Llanelli,2023-06-11T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
526312,Coastal Village Llanelli,2023-06-11T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.72
526312,Coastal Village Llanelli,2023-06-11T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.94
526312,Coastal Village Llanelli,2023-06-11T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.55
526312,Coastal Village Llanelli,2023-06-11T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.0
526312,Coastal Village Llanelli,2023-06-11T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.0
526312,Coastal Village Llanelli,2023-06-11T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.7
526312,Coastal Village Llanelli,2023-06-11T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.2
526312,Coastal Village Llanelli,2023-06-11T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
526312,Coastal Village Llanelli,2023-06-11T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
526312,Coastal Village Llanelli,2023-06-11T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
526312,Coastal Village Llanelli,2023-06-11T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.21
526312,Coastal Village Llanelli,2023-06-11T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.19
526312,Coastal Village Llanelli,2023-06-11T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.91
526312,Coastal Village Llanelli,2023-06-11T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.5
526312,Coastal Village Llanelli,2023-06-11T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.8
526312,Coastal Village Llanelli,2023-06-11T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
526312,Coastal Village Llanelli,2023-06-11T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.8
526312,Coastal Village Llanelli,2023-06-11T08:30:00.000+00:00,transformer,,Temperature,C,32.4
526312,Coastal Village Llanelli,2023-06-11T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
526312,Coastal Village Llanelli,2023-06-11T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
526312,Coastal Village Llanelli,2023-06-11T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
526312,Coastal Village Llanelli,2023-06-11T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
526312,Coastal Village Llanelli,2023-06-11T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
526312,Coastal Village Llanelli,2023-06-11T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
526312,Coastal Village Llanelli,2023-06-11T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
526312,Coastal Village Llanelli,2023-06-11T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
526312,Coastal Village Llanelli,2023-06-11T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
526312,Coastal Village Llanelli,2023-06-11T08:30:00.000+00:00,busbar,,L3 Active Power,kW,32.36
526312,Coastal Village Llanelli,2023-06-11T08:30:00.000+00:00,busbar,,L2 Active Power,kW,8.64
526312,Coastal Village Llanelli,2023-06-11T08:30:00.000+00:00,busbar,,L1 Active Power,kW,20.89
526312,Coastal Village Llanelli,2023-06-11T08:30:00.000+00:00,busbar,,N Current (RMS),A,97.5
526312,Coastal Village Llanelli,2023-06-11T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.1
526312,Coastal Village Llanelli,2023-06-11T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
526312,Coastal Village Llanelli,2023-06-11T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
526312,Coastal Village Llanelli,2023-06-11T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
526312,Coastal Village Llanelli,2023-06-11T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
526312,Coastal Village Llanelli,2023-06-11T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
526312,Coastal Village Llanelli,2023-06-11T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.59
526312,Coastal Village Llanelli,2023-06-11T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.15
526312,Coastal Village Llanelli,2023-06-11T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.71
526312,Coastal Village Llanelli,2023-06-11T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.8
526312,Coastal Village Llanelli,2023-06-11T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.2
526312,Coastal Village Llanelli,2023-06-11T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.1
526312,Coastal Village Llanelli,2023-06-11T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.7
526312,Coastal Village Llanelli,2023-06-11T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
526312,Coastal Village Llanelli,2023-06-11T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.24
526312,Coastal Village Llanelli,2023-06-11T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
526312,Coastal Village Llanelli,2023-06-11T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.45
526312,Coastal Village Llanelli,2023-06-11T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.49
526312,Coastal Village Llanelli,2023-06-11T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.62
526312,Coastal Village Llanelli,2023-06-11T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,42.8
526312,Coastal Village Llanelli,2023-06-11T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.5
526312,Coastal Village Llanelli,2023-06-11T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
526312,Coastal Village Llanelli,2023-06-11T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
526312,Coastal Village Llanelli,2023-06-11T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.03
526312,Coastal Village Llanelli,2023-06-11T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
526312,Coastal Village Llanelli,2023-06-11T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
526312,Coastal Village Llanelli,2023-06-11T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.91
526312,Coastal Village Llanelli,2023-06-11T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.64
526312,Coastal Village Llanelli,2023-06-11T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.5
526312,Coastal Village Llanelli,2023-06-11T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.7
526312,Coastal Village Llanelli,2023-06-11T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.2
526312,Coastal Village Llanelli,2023-06-11T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.9
526312,Coastal Village Llanelli,2023-06-11T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.7
526312,Coastal Village Llanelli,2023-06-11T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
526312,Coastal Village Llanelli,2023-06-11T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
526312,Coastal Village Llanelli,2023-06-11T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
526312,Coastal Village Llanelli,2023-06-11T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.61
526312,Coastal Village Llanelli,2023-06-11T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.68
526312,Coastal Village Llanelli,2023-06-11T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.71
526312,Coastal Village Llanelli,2023-06-11T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.8
526312,Coastal Village Llanelli,2023-06-11T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.8
526312,Coastal Village Llanelli,2023-06-11T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
526312,Coastal Village Llanelli,2023-06-11T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.8
526312,Coastal Village Llanelli,2023-06-11T08:20:00.000+00:00,transformer,,Temperature,C,32.2
526312,Coastal Village Llanelli,2023-06-11T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
526312,Coastal Village Llanelli,2023-06-11T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.93
526312,Coastal Village Llanelli,2023-06-11T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
526312,Coastal Village Llanelli,2023-06-11T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
526312,Coastal Village Llanelli,2023-06-11T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
526312,Coastal Village Llanelli,2023-06-11T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
526312,Coastal Village Llanelli,2023-06-11T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
526312,Coastal Village Llanelli,2023-06-11T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
526312,Coastal Village Llanelli,2023-06-11T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
526312,Coastal Village Llanelli,2023-06-11T08:20:00.000+00:00,busbar,,L3 Active Power,kW,30.56
526312,Coastal Village Llanelli,2023-06-11T08:20:00.000+00:00,busbar,,L2 Active Power,kW,6.98
526312,Coastal Village Llanelli,2023-06-11T08:20:00.000+00:00,busbar,,L1 Active Power,kW,18.54
526312,Coastal Village Llanelli,2023-06-11T08:20:00.000+00:00,busbar,,N Current (RMS),A,96.5
526312,Coastal Village Llanelli,2023-06-11T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.2
526312,Coastal Village Llanelli,2023-06-11T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
526312,Coastal Village Llanelli,2023-06-11T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
526312,Coastal Village Llanelli,2023-06-11T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.36
526312,Coastal Village Llanelli,2023-06-11T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
526312,Coastal Village Llanelli,2023-06-11T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
526312,Coastal Village Llanelli,2023-06-11T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.44
526312,Coastal Village Llanelli,2023-06-11T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.95
526312,Coastal Village Llanelli,2023-06-11T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.41
526312,Coastal Village Llanelli,2023-06-11T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.3
526312,Coastal Village Llanelli,2023-06-11T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.0
526312,Coastal Village Llanelli,2023-06-11T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.1
526312,Coastal Village Llanelli,2023-06-11T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.6
526312,Coastal Village Llanelli,2023-06-11T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
526312,Coastal Village Llanelli,2023-06-11T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.47
526312,Coastal Village Llanelli,2023-06-11T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
526312,Coastal Village Llanelli,2023-06-11T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.04
526312,Coastal Village Llanelli,2023-06-11T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.43
526312,Coastal Village Llanelli,2023-06-11T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.64
526312,Coastal Village Llanelli,2023-06-11T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,35.4
526312,Coastal Village Llanelli,2023-06-11T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.6
526312,Coastal Village Llanelli,2023-06-11T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
526312,Coastal Village Llanelli,2023-06-11T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.7
526312,Coastal Village Llanelli,2023-06-11T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.11
526312,Coastal Village Llanelli,2023-06-11T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
526312,Coastal Village Llanelli,2023-06-11T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.93
526312,Coastal Village Llanelli,2023-06-11T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.43
526312,Coastal Village Llanelli,2023-06-11T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.0
526312,Coastal Village Llanelli,2023-06-11T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.9
526312,Coastal Village Llanelli,2023-06-11T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.9
526312,Coastal Village Llanelli,2023-06-11T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.8
526312,Coastal Village Llanelli,2023-06-11T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.9
526312,Coastal Village Llanelli,2023-06-11T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.1
526312,Coastal Village Llanelli,2023-06-11T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
526312,Coastal Village Llanelli,2023-06-11T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
526312,Coastal Village Llanelli,2023-06-11T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
526312,Coastal Village Llanelli,2023-06-11T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.24
526312,Coastal Village Llanelli,2023-06-11T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.03
526312,Coastal Village Llanelli,2023-06-11T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.1
526312,Coastal Village Llanelli,2023-06-11T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
526312,Coastal Village Llanelli,2023-06-11T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.0
526312,Coastal Village Llanelli,2023-06-11T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.4
526312,Coastal Village Llanelli,2023-06-11T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
526312,Coastal Village Llanelli,2023-06-11T08:10:00.000+00:00,transformer,,Temperature,C,32.0
526312,Coastal Village Llanelli,2023-06-11T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
526312,Coastal Village Llanelli,2023-06-11T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
526312,Coastal Village Llanelli,2023-06-11T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
526312,Coastal Village Llanelli,2023-06-11T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
526312,Coastal Village Llanelli,2023-06-11T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
526312,Coastal Village Llanelli,2023-06-11T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
526312,Coastal Village Llanelli,2023-06-11T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
526312,Coastal Village Llanelli,2023-06-11T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
526312,Coastal Village Llanelli,2023-06-11T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
526312,Coastal Village Llanelli,2023-06-11T08:10:00.000+00:00,busbar,,L3 Active Power,kW,25.15
526312,Coastal Village Llanelli,2023-06-11T08:10:00.000+00:00,busbar,,L2 Active Power,kW,11.55
526312,Coastal Village Llanelli,2023-06-11T08:10:00.000+00:00,busbar,,L1 Active Power,kW,19.06
526312,Coastal Village Llanelli,2023-06-11T08:10:00.000+00:00,busbar,,N Current (RMS),A,68.4
526312,Coastal Village Llanelli,2023-06-11T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
526312,Coastal Village Llanelli,2023-06-11T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
526312,Coastal Village Llanelli,2023-06-11T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
526312,Coastal Village Llanelli,2023-06-11T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.19
526312,Coastal Village Llanelli,2023-06-11T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
526312,Coastal Village Llanelli,2023-06-11T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
526312,Coastal Village Llanelli,2023-06-11T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.42
526312,Coastal Village Llanelli,2023-06-11T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.73
526312,Coastal Village Llanelli,2023-06-11T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.9
526312,Coastal Village Llanelli,2023-06-11T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.5
526312,Coastal Village Llanelli,2023-06-11T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.7
526312,Coastal Village Llanelli,2023-06-11T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.3
526312,Coastal Village Llanelli,2023-06-11T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.8
526312,Coastal Village Llanelli,2023-06-11T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
526312,Coastal Village Llanelli,2023-06-11T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.25
526312,Coastal Village Llanelli,2023-06-11T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
526312,Coastal Village Llanelli,2023-06-11T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.78
526312,Coastal Village Llanelli,2023-06-11T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.75
526312,Coastal Village Llanelli,2023-06-11T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.07
526312,Coastal Village Llanelli,2023-06-11T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.0
526312,Coastal Village Llanelli,2023-06-11T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.1
526312,Coastal Village Llanelli,2023-06-11T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
526312,Coastal Village Llanelli,2023-06-11T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.2
526312,Coastal Village Llanelli,2023-06-11T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.28
526312,Coastal Village Llanelli,2023-06-11T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
526312,Coastal Village Llanelli,2023-06-11T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
526312,Coastal Village Llanelli,2023-06-11T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.83
526312,Coastal Village Llanelli,2023-06-11T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.18
526312,Coastal Village Llanelli,2023-06-11T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.07
526312,Coastal Village Llanelli,2023-06-11T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
526312,Coastal Village Llanelli,2023-06-11T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.6
526312,Coastal Village Llanelli,2023-06-11T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.9
526312,Coastal Village Llanelli,2023-06-11T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.9
526312,Coastal Village Llanelli,2023-06-11T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
526312,Coastal Village Llanelli,2023-06-11T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
526312,Coastal Village Llanelli,2023-06-11T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
526312,Coastal Village Llanelli,2023-06-11T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.36
526312,Coastal Village Llanelli,2023-06-11T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.6
526312,Coastal Village Llanelli,2023-06-11T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.12
526312,Coastal Village Llanelli,2023-06-11T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
526312,Coastal Village Llanelli,2023-06-11T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
526312,Coastal Village Llanelli,2023-06-11T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.4
526312,Coastal Village Llanelli,2023-06-11T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.7
526312,Coastal Village Llanelli,2023-06-11T08:00:00.000+00:00,transformer,,Temperature,C,31.9
526312,Coastal Village Llanelli,2023-06-11T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
526312,Coastal Village Llanelli,2023-06-11T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
526312,Coastal Village Llanelli,2023-06-11T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
526312,Coastal Village Llanelli,2023-06-11T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
526312,Coastal Village Llanelli,2023-06-11T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
526312,Coastal Village Llanelli,2023-06-11T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
526312,Coastal Village Llanelli,2023-06-11T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
526312,Coastal Village Llanelli,2023-06-11T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
526312,Coastal Village Llanelli,2023-06-11T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
526312,Coastal Village Llanelli,2023-06-11T08:00:00.000+00:00,busbar,,L3 Active Power,kW,20.39
526312,Coastal Village Llanelli,2023-06-11T08:00:00.000+00:00,busbar,,L2 Active Power,kW,12.76
