Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526312,Coastal Village Llanelli,2023-06-11T08:00:00.000+00:00,busbar,,L1 Active Power,kW,20.16
526312,Coastal Village Llanelli,2023-06-11T08:00:00.000+00:00,busbar,,N Current (RMS),A,55.4
526312,Coastal Village Llanelli,2023-06-11T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
526312,Coastal Village Llanelli,2023-06-11T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
526312,Coastal Village Llanelli,2023-06-11T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
526312,Coastal Village Llanelli,2023-06-11T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
526312,Coastal Village Llanelli,2023-06-11T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
526312,Coastal Village Llanelli,2023-06-11T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
526312,Coastal Village Llanelli,2023-06-11T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.85
526312,Coastal Village Llanelli,2023-06-11T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.67
526312,Coastal Village Llanelli,2023-06-11T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.87
526312,Coastal Village Llanelli,2023-06-11T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.9
526312,Coastal Village Llanelli,2023-06-11T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.2
526312,Coastal Village Llanelli,2023-06-11T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.0
526312,Coastal Village Llanelli,2023-06-11T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.5
526312,Coastal Village Llanelli,2023-06-11T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
526312,Coastal Village Llanelli,2023-06-11T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
526312,Coastal Village Llanelli,2023-06-11T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
526312,Coastal Village Llanelli,2023-06-11T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.73
526312,Coastal Village Llanelli,2023-06-11T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.08
526312,Coastal Village Llanelli,2023-06-11T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.49
526312,Coastal Village Llanelli,2023-06-11T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,33.6
526312,Coastal Village Llanelli,2023-06-11T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
526312,Coastal Village Llanelli,2023-06-11T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
526312,Coastal Village Llanelli,2023-06-11T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.8
526312,Coastal Village Llanelli,2023-06-11T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.69
526312,Coastal Village Llanelli,2023-06-11T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
526312,Coastal Village Llanelli,2023-06-11T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
526312,Coastal Village Llanelli,2023-06-11T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.54
526312,Coastal Village Llanelli,2023-06-11T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.39
526312,Coastal Village Llanelli,2023-06-11T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.83
526312,Coastal Village Llanelli,2023-06-11T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.8
526312,Coastal Village Llanelli,2023-06-11T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.3
526312,Coastal Village Llanelli,2023-06-11T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.6
526312,Coastal Village Llanelli,2023-06-11T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.7
526312,Coastal Village Llanelli,2023-06-11T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
526312,Coastal Village Llanelli,2023-06-11T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
526312,Coastal Village Llanelli,2023-06-11T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
526312,Coastal Village Llanelli,2023-06-11T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.82
526312,Coastal Village Llanelli,2023-06-11T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.42
526312,Coastal Village Llanelli,2023-06-11T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.34
526312,Coastal Village Llanelli,2023-06-11T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
526312,Coastal Village Llanelli,2023-06-11T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
526312,Coastal Village Llanelli,2023-06-11T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
526312,Coastal Village Llanelli,2023-06-11T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.7
526312,Coastal Village Llanelli,2023-06-11T07:50:00.000+00:00,transformer,,Temperature,C,31.7
526312,Coastal Village Llanelli,2023-06-11T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
526312,Coastal Village Llanelli,2023-06-11T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
526312,Coastal Village Llanelli,2023-06-11T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
526312,Coastal Village Llanelli,2023-06-11T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
526312,Coastal Village Llanelli,2023-06-11T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
526312,Coastal Village Llanelli,2023-06-11T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
526312,Coastal Village Llanelli,2023-06-11T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
526312,Coastal Village Llanelli,2023-06-11T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
526312,Coastal Village Llanelli,2023-06-11T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
526312,Coastal Village Llanelli,2023-06-11T07:50:00.000+00:00,busbar,,L3 Active Power,kW,21.94
526312,Coastal Village Llanelli,2023-06-11T07:50:00.000+00:00,busbar,,L2 Active Power,kW,10.55
526312,Coastal Village Llanelli,2023-06-11T07:50:00.000+00:00,busbar,,L1 Active Power,kW,20.53
526312,Coastal Village Llanelli,2023-06-11T07:50:00.000+00:00,busbar,,N Current (RMS),A,60.8
526312,Coastal Village Llanelli,2023-06-11T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
526312,Coastal Village Llanelli,2023-06-11T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
526312,Coastal Village Llanelli,2023-06-11T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
526312,Coastal Village Llanelli,2023-06-11T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
526312,Coastal Village Llanelli,2023-06-11T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
526312,Coastal Village Llanelli,2023-06-11T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.42
526312,Coastal Village Llanelli,2023-06-11T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.15
526312,Coastal Village Llanelli,2023-06-11T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.59
526312,Coastal Village Llanelli,2023-06-11T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.44
526312,Coastal Village Llanelli,2023-06-11T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.8
526312,Coastal Village Llanelli,2023-06-11T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.4
526312,Coastal Village Llanelli,2023-06-11T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.0
526312,Coastal Village Llanelli,2023-06-11T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.4
526312,Coastal Village Llanelli,2023-06-11T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
526312,Coastal Village Llanelli,2023-06-11T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.33
526312,Coastal Village Llanelli,2023-06-11T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
526312,Coastal Village Llanelli,2023-06-11T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.56
526312,Coastal Village Llanelli,2023-06-11T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.92
526312,Coastal Village Llanelli,2023-06-11T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.32
526312,Coastal Village Llanelli,2023-06-11T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.9
526312,Coastal Village Llanelli,2023-06-11T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
526312,Coastal Village Llanelli,2023-06-11T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
526312,Coastal Village Llanelli,2023-06-11T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
526312,Coastal Village Llanelli,2023-06-11T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.83
526312,Coastal Village Llanelli,2023-06-11T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.7
526312,Coastal Village Llanelli,2023-06-11T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
526312,Coastal Village Llanelli,2023-06-11T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.72
526312,Coastal Village Llanelli,2023-06-11T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.09
526312,Coastal Village Llanelli,2023-06-11T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.19
526312,Coastal Village Llanelli,2023-06-11T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.2
526312,Coastal Village Llanelli,2023-06-11T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.6
526312,Coastal Village Llanelli,2023-06-11T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.0
526312,Coastal Village Llanelli,2023-06-11T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.9
526312,Coastal Village Llanelli,2023-06-11T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
526312,Coastal Village Llanelli,2023-06-11T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
526312,Coastal Village Llanelli,2023-06-11T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
526312,Coastal Village Llanelli,2023-06-11T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.91
526312,Coastal Village Llanelli,2023-06-11T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.74
526312,Coastal Village Llanelli,2023-06-11T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.97
526312,Coastal Village Llanelli,2023-06-11T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
526312,Coastal Village Llanelli,2023-06-11T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.0
526312,Coastal Village Llanelli,2023-06-11T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
526312,Coastal Village Llanelli,2023-06-11T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.1
526312,Coastal Village Llanelli,2023-06-11T07:40:00.000+00:00,transformer,,Temperature,C,31.6
526312,Coastal Village Llanelli,2023-06-11T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
526312,Coastal Village Llanelli,2023-06-11T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
526312,Coastal Village Llanelli,2023-06-11T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
526312,Coastal Village Llanelli,2023-06-11T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
526312,Coastal Village Llanelli,2023-06-11T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
526312,Coastal Village Llanelli,2023-06-11T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
526312,Coastal Village Llanelli,2023-06-11T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
526312,Coastal Village Llanelli,2023-06-11T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
526312,Coastal Village Llanelli,2023-06-11T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
526312,Coastal Village Llanelli,2023-06-11T07:40:00.000+00:00,busbar,,L3 Active Power,kW,22.34
526312,Coastal Village Llanelli,2023-06-11T07:40:00.000+00:00,busbar,,L2 Active Power,kW,10.5
526312,Coastal Village Llanelli,2023-06-11T07:40:00.000+00:00,busbar,,L1 Active Power,kW,21.92
526312,Coastal Village Llanelli,2023-06-11T07:40:00.000+00:00,busbar,,N Current (RMS),A,60.8
526312,Coastal Village Llanelli,2023-06-11T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
526312,Coastal Village Llanelli,2023-06-11T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
526312,Coastal Village Llanelli,2023-06-11T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
526312,Coastal Village Llanelli,2023-06-11T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
526312,Coastal Village Llanelli,2023-06-11T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
526312,Coastal Village Llanelli,2023-06-11T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
526312,Coastal Village Llanelli,2023-06-11T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.29
526312,Coastal Village Llanelli,2023-06-11T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.79
526312,Coastal Village Llanelli,2023-06-11T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.83
526312,Coastal Village Llanelli,2023-06-11T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,20.2
526312,Coastal Village Llanelli,2023-06-11T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.2
526312,Coastal Village Llanelli,2023-06-11T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.7
526312,Coastal Village Llanelli,2023-06-11T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.6
526312,Coastal Village Llanelli,2023-06-11T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
526312,Coastal Village Llanelli,2023-06-11T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.43
526312,Coastal Village Llanelli,2023-06-11T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
526312,Coastal Village Llanelli,2023-06-11T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.18
526312,Coastal Village Llanelli,2023-06-11T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.04
526312,Coastal Village Llanelli,2023-06-11T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.61
526312,Coastal Village Llanelli,2023-06-11T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
526312,Coastal Village Llanelli,2023-06-11T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
526312,Coastal Village Llanelli,2023-06-11T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
526312,Coastal Village Llanelli,2023-06-11T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.7
526312,Coastal Village Llanelli,2023-06-11T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.67
526312,Coastal Village Llanelli,2023-06-11T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.04
526312,Coastal Village Llanelli,2023-06-11T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
526312,Coastal Village Llanelli,2023-06-11T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.87
526312,Coastal Village Llanelli,2023-06-11T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.21
526312,Coastal Village Llanelli,2023-06-11T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.88
526312,Coastal Village Llanelli,2023-06-11T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.3
526312,Coastal Village Llanelli,2023-06-11T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.1
526312,Coastal Village Llanelli,2023-06-11T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.4
526312,Coastal Village Llanelli,2023-06-11T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.5
526312,Coastal Village Llanelli,2023-06-11T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
526312,Coastal Village Llanelli,2023-06-11T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
526312,Coastal Village Llanelli,2023-06-11T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
526312,Coastal Village Llanelli,2023-06-11T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.25
526312,Coastal Village Llanelli,2023-06-11T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.89
526312,Coastal Village Llanelli,2023-06-11T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.25
526312,Coastal Village Llanelli,2023-06-11T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
526312,Coastal Village Llanelli,2023-06-11T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.5
526312,Coastal Village Llanelli,2023-06-11T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
526312,Coastal Village Llanelli,2023-06-11T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.3
526312,Coastal Village Llanelli,2023-06-11T07:30:00.000+00:00,transformer,,Temperature,C,31.4
526312,Coastal Village Llanelli,2023-06-11T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
526312,Coastal Village Llanelli,2023-06-11T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
526312,Coastal Village Llanelli,2023-06-11T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
526312,Coastal Village Llanelli,2023-06-11T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
526312,Coastal Village Llanelli,2023-06-11T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
526312,Coastal Village Llanelli,2023-06-11T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
526312,Coastal Village Llanelli,2023-06-11T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
526312,Coastal Village Llanelli,2023-06-11T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
526312,Coastal Village Llanelli,2023-06-11T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
526312,Coastal Village Llanelli,2023-06-11T07:30:00.000+00:00,busbar,,L3 Active Power,kW,22.59
526312,Coastal Village Llanelli,2023-06-11T07:30:00.000+00:00,busbar,,L2 Active Power,kW,10.85
526312,Coastal Village Llanelli,2023-06-11T07:30:00.000+00:00,busbar,,L1 Active Power,kW,15.58
526312,Coastal Village Llanelli,2023-06-11T07:30:00.000+00:00,busbar,,N Current (RMS),A,59.5
526312,Coastal Village Llanelli,2023-06-11T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
526312,Coastal Village Llanelli,2023-06-11T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
526312,Coastal Village Llanelli,2023-06-11T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
526312,Coastal Village Llanelli,2023-06-11T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
526312,Coastal Village Llanelli,2023-06-11T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
526312,Coastal Village Llanelli,2023-06-11T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
526312,Coastal Village Llanelli,2023-06-11T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.47
526312,Coastal Village Llanelli,2023-06-11T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.45
526312,Coastal Village Llanelli,2023-06-11T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.04
526312,Coastal Village Llanelli,2023-06-11T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
526312,Coastal Village Llanelli,2023-06-11T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.7
526312,Coastal Village Llanelli,2023-06-11T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.2
526312,Coastal Village Llanelli,2023-06-11T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.8
526312,Coastal Village Llanelli,2023-06-11T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
526312,Coastal Village Llanelli,2023-06-11T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.51
526312,Coastal Village Llanelli,2023-06-11T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
526312,Coastal Village Llanelli,2023-06-11T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.15
526312,Coastal Village Llanelli,2023-06-11T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.0
526312,Coastal Village Llanelli,2023-06-11T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.14
526312,Coastal Village Llanelli,2023-06-11T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
526312,Coastal Village Llanelli,2023-06-11T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
526312,Coastal Village Llanelli,2023-06-11T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
526312,Coastal Village Llanelli,2023-06-11T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
526312,Coastal Village Llanelli,2023-06-11T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.75
526312,Coastal Village Llanelli,2023-06-11T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.43
526312,Coastal Village Llanelli,2023-06-11T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.69
526312,Coastal Village Llanelli,2023-06-11T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.1
526312,Coastal Village Llanelli,2023-06-11T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.29
526312,Coastal Village Llanelli,2023-06-11T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.23
526312,Coastal Village Llanelli,2023-06-11T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.1
526312,Coastal Village Llanelli,2023-06-11T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.9
526312,Coastal Village Llanelli,2023-06-11T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.7
526312,Coastal Village Llanelli,2023-06-11T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.5
526312,Coastal Village Llanelli,2023-06-11T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
526312,Coastal Village Llanelli,2023-06-11T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
526312,Coastal Village Llanelli,2023-06-11T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
526312,Coastal Village Llanelli,2023-06-11T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.33
526312,Coastal Village Llanelli,2023-06-11T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.83
526312,Coastal Village Llanelli,2023-06-11T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.83
526312,Coastal Village Llanelli,2023-06-11T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
526312,Coastal Village Llanelli,2023-06-11T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.8
526312,Coastal Village Llanelli,2023-06-11T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
526312,Coastal Village Llanelli,2023-06-11T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
526312,Coastal Village Llanelli,2023-06-11T07:20:00.000+00:00,transformer,,Temperature,C,31.3
526312,Coastal Village Llanelli,2023-06-11T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
526312,Coastal Village Llanelli,2023-06-11T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
526312,Coastal Village Llanelli,2023-06-11T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
526312,Coastal Village Llanelli,2023-06-11T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
526312,Coastal Village Llanelli,2023-06-11T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
526312,Coastal Village Llanelli,2023-06-11T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
526312,Coastal Village Llanelli,2023-06-11T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
526312,Coastal Village Llanelli,2023-06-11T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
526312,Coastal Village Llanelli,2023-06-11T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
526312,Coastal Village Llanelli,2023-06-11T07:20:00.000+00:00,busbar,,L3 Active Power,kW,20.06
526312,Coastal Village Llanelli,2023-06-11T07:20:00.000+00:00,busbar,,L2 Active Power,kW,13.57
526312,Coastal Village Llanelli,2023-06-11T07:20:00.000+00:00,busbar,,L1 Active Power,kW,13.25
526312,Coastal Village Llanelli,2023-06-11T07:20:00.000+00:00,busbar,,N Current (RMS),A,50.2
526312,Coastal Village Llanelli,2023-06-11T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
526312,Coastal Village Llanelli,2023-06-11T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
526312,Coastal Village Llanelli,2023-06-11T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
526312,Coastal Village Llanelli,2023-06-11T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
526312,Coastal Village Llanelli,2023-06-11T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
526312,Coastal Village Llanelli,2023-06-11T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
526312,Coastal Village Llanelli,2023-06-11T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.33
526312,Coastal Village Llanelli,2023-06-11T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.85
526312,Coastal Village Llanelli,2023-06-11T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.9
526312,Coastal Village Llanelli,2023-06-11T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
526312,Coastal Village Llanelli,2023-06-11T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.1
526312,Coastal Village Llanelli,2023-06-11T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.6
526312,Coastal Village Llanelli,2023-06-11T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.2
526312,Coastal Village Llanelli,2023-06-11T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.36
526312,Coastal Village Llanelli,2023-06-11T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
526312,Coastal Village Llanelli,2023-06-11T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
526312,Coastal Village Llanelli,2023-06-11T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.66
526312,Coastal Village Llanelli,2023-06-11T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.88
526312,Coastal Village Llanelli,2023-06-11T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.56
526312,Coastal Village Llanelli,2023-06-11T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
526312,Coastal Village Llanelli,2023-06-11T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
526312,Coastal Village Llanelli,2023-06-11T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.0
526312,Coastal Village Llanelli,2023-06-11T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.1
526312,Coastal Village Llanelli,2023-06-11T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.77
526312,Coastal Village Llanelli,2023-06-11T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.28
526312,Coastal Village Llanelli,2023-06-11T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
526312,Coastal Village Llanelli,2023-06-11T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.64
526312,Coastal Village Llanelli,2023-06-11T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.63
526312,Coastal Village Llanelli,2023-06-11T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.42
526312,Coastal Village Llanelli,2023-06-11T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.7
526312,Coastal Village Llanelli,2023-06-11T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.6
526312,Coastal Village Llanelli,2023-06-11T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.7
526312,Coastal Village Llanelli,2023-06-11T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.9
526312,Coastal Village Llanelli,2023-06-11T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
526312,Coastal Village Llanelli,2023-06-11T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
526312,Coastal Village Llanelli,2023-06-11T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
526312,Coastal Village Llanelli,2023-06-11T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.57
526312,Coastal Village Llanelli,2023-06-11T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.42
526312,Coastal Village Llanelli,2023-06-11T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.53
526312,Coastal Village Llanelli,2023-06-11T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
526312,Coastal Village Llanelli,2023-06-11T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.6
526312,Coastal Village Llanelli,2023-06-11T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
526312,Coastal Village Llanelli,2023-06-11T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.2
526312,Coastal Village Llanelli,2023-06-11T07:10:00.000+00:00,transformer,,Temperature,C,31.3
526312,Coastal Village Llanelli,2023-06-11T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
526312,Coastal Village Llanelli,2023-06-11T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
526312,Coastal Village Llanelli,2023-06-11T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
526312,Coastal Village Llanelli,2023-06-11T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
526312,Coastal Village Llanelli,2023-06-11T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
526312,Coastal Village Llanelli,2023-06-11T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
526312,Coastal Village Llanelli,2023-06-11T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
526312,Coastal Village Llanelli,2023-06-11T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
526312,Coastal Village Llanelli,2023-06-11T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
526312,Coastal Village Llanelli,2023-06-11T07:10:00.000+00:00,busbar,,L3 Active Power,kW,22.21
526312,Coastal Village Llanelli,2023-06-11T07:10:00.000+00:00,busbar,,L2 Active Power,kW,13.77
526312,Coastal Village Llanelli,2023-06-11T07:10:00.000+00:00,busbar,,L1 Active Power,kW,17.4
526312,Coastal Village Llanelli,2023-06-11T07:10:00.000+00:00,busbar,,N Current (RMS),A,50.7
526312,Coastal Village Llanelli,2023-06-11T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
526312,Coastal Village Llanelli,2023-06-11T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
526312,Coastal Village Llanelli,2023-06-11T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
526312,Coastal Village Llanelli,2023-06-11T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
526312,Coastal Village Llanelli,2023-06-11T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
526312,Coastal Village Llanelli,2023-06-11T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.74
526312,Coastal Village Llanelli,2023-06-11T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.01
526312,Coastal Village Llanelli,2023-06-11T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.68
526312,Coastal Village Llanelli,2023-06-11T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.95
526312,Coastal Village Llanelli,2023-06-11T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.7
526312,Coastal Village Llanelli,2023-06-11T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.8
526312,Coastal Village Llanelli,2023-06-11T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.0
526312,Coastal Village Llanelli,2023-06-11T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.3
526312,Coastal Village Llanelli,2023-06-11T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526312,Coastal Village Llanelli,2023-06-11T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
526312,Coastal Village Llanelli,2023-06-11T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
526312,Coastal Village Llanelli,2023-06-11T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.27
526312,Coastal Village Llanelli,2023-06-11T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.84
526312,Coastal Village Llanelli,2023-06-11T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.27
526312,Coastal Village Llanelli,2023-06-11T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
526312,Coastal Village Llanelli,2023-06-11T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
526312,Coastal Village Llanelli,2023-06-11T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
526312,Coastal Village Llanelli,2023-06-11T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
526312,Coastal Village Llanelli,2023-06-11T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.32
526312,Coastal Village Llanelli,2023-06-11T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.26
526312,Coastal Village Llanelli,2023-06-11T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.73
526312,Coastal Village Llanelli,2023-06-11T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.57
526312,Coastal Village Llanelli,2023-06-11T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.59
526312,Coastal Village Llanelli,2023-06-11T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.53
526312,Coastal Village Llanelli,2023-06-11T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
526312,Coastal Village Llanelli,2023-06-11T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.2
526312,Coastal Village Llanelli,2023-06-11T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
526312,Coastal Village Llanelli,2023-06-11T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.6
526312,Coastal Village Llanelli,2023-06-11T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
526312,Coastal Village Llanelli,2023-06-11T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
526312,Coastal Village Llanelli,2023-06-11T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
526312,Coastal Village Llanelli,2023-06-11T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.1
526312,Coastal Village Llanelli,2023-06-11T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.62
526312,Coastal Village Llanelli,2023-06-11T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.46
526312,Coastal Village Llanelli,2023-06-11T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
526312,Coastal Village Llanelli,2023-06-11T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.2
526312,Coastal Village Llanelli,2023-06-11T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
526312,Coastal Village Llanelli,2023-06-11T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.7
526312,Coastal Village Llanelli,2023-06-11T07:00:00.000+00:00,transformer,,Temperature,C,31.3
526312,Coastal Village Llanelli,2023-06-11T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
526312,Coastal Village Llanelli,2023-06-11T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
526312,Coastal Village Llanelli,2023-06-11T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
526312,Coastal Village Llanelli,2023-06-11T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
526312,Coastal Village Llanelli,2023-06-11T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
526312,Coastal Village Llanelli,2023-06-11T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
526312,Coastal Village Llanelli,2023-06-11T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
526312,Coastal Village Llanelli,2023-06-11T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
526312,Coastal Village Llanelli,2023-06-11T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
526312,Coastal Village Llanelli,2023-06-11T07:00:00.000+00:00,busbar,,L3 Active Power,kW,19.95
526312,Coastal Village Llanelli,2023-06-11T07:00:00.000+00:00,busbar,,L2 Active Power,kW,12.74
526312,Coastal Village Llanelli,2023-06-11T07:00:00.000+00:00,busbar,,L1 Active Power,kW,17.22
526312,Coastal Village Llanelli,2023-06-11T07:00:00.000+00:00,busbar,,N Current (RMS),A,50.0
526312,Coastal Village Llanelli,2023-06-11T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
526312,Coastal Village Llanelli,2023-06-11T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
526312,Coastal Village Llanelli,2023-06-11T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
526312,Coastal Village Llanelli,2023-06-11T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
526312,Coastal Village Llanelli,2023-06-11T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
526312,Coastal Village Llanelli,2023-06-11T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
526312,Coastal Village Llanelli,2023-06-11T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.84
526312,Coastal Village Llanelli,2023-06-11T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.55
526312,Coastal Village Llanelli,2023-06-11T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.98
526312,Coastal Village Llanelli,2023-06-11T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
526312,Coastal Village Llanelli,2023-06-11T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.6
526312,Coastal Village Llanelli,2023-06-11T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.5
526312,Coastal Village Llanelli,2023-06-11T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.1
526312,Coastal Village Llanelli,2023-06-11T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
526312,Coastal Village Llanelli,2023-06-11T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.26
526312,Coastal Village Llanelli,2023-06-11T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
526312,Coastal Village Llanelli,2023-06-11T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.1
526312,Coastal Village Llanelli,2023-06-11T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.36
526312,Coastal Village Llanelli,2023-06-11T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.42
526312,Coastal Village Llanelli,2023-06-11T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
526312,Coastal Village Llanelli,2023-06-11T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.7
526312,Coastal Village Llanelli,2023-06-11T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
526312,Coastal Village Llanelli,2023-06-11T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
526312,Coastal Village Llanelli,2023-06-11T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.17
526312,Coastal Village Llanelli,2023-06-11T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.2
526312,Coastal Village Llanelli,2023-06-11T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.76
526312,Coastal Village Llanelli,2023-06-11T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.69
526312,Coastal Village Llanelli,2023-06-11T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.69
526312,Coastal Village Llanelli,2023-06-11T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.62
526312,Coastal Village Llanelli,2023-06-11T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
526312,Coastal Village Llanelli,2023-06-11T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.1
526312,Coastal Village Llanelli,2023-06-11T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
526312,Coastal Village Llanelli,2023-06-11T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.8
526312,Coastal Village Llanelli,2023-06-11T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
526312,Coastal Village Llanelli,2023-06-11T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
526312,Coastal Village Llanelli,2023-06-11T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
526312,Coastal Village Llanelli,2023-06-11T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.65
526312,Coastal Village Llanelli,2023-06-11T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.1
526312,Coastal Village Llanelli,2023-06-11T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.55
526312,Coastal Village Llanelli,2023-06-11T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
526312,Coastal Village Llanelli,2023-06-11T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.1
526312,Coastal Village Llanelli,2023-06-11T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.7
526312,Coastal Village Llanelli,2023-06-11T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
526312,Coastal Village Llanelli,2023-06-11T06:50:00.000+00:00,transformer,,Temperature,C,31.3
526312,Coastal Village Llanelli,2023-06-11T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
526312,Coastal Village Llanelli,2023-06-11T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
526312,Coastal Village Llanelli,2023-06-11T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
526312,Coastal Village Llanelli,2023-06-11T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
526312,Coastal Village Llanelli,2023-06-11T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
526312,Coastal Village Llanelli,2023-06-11T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
526312,Coastal Village Llanelli,2023-06-11T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
526312,Coastal Village Llanelli,2023-06-11T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
526312,Coastal Village Llanelli,2023-06-11T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
526312,Coastal Village Llanelli,2023-06-11T06:50:00.000+00:00,busbar,,L3 Active Power,kW,20.28
526312,Coastal Village Llanelli,2023-06-11T06:50:00.000+00:00,busbar,,L2 Active Power,kW,12.7
526312,Coastal Village Llanelli,2023-06-11T06:50:00.000+00:00,busbar,,L1 Active Power,kW,14.57
526312,Coastal Village Llanelli,2023-06-11T06:50:00.000+00:00,busbar,,N Current (RMS),A,49.4
526312,Coastal Village Llanelli,2023-06-11T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
526312,Coastal Village Llanelli,2023-06-11T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
526312,Coastal Village Llanelli,2023-06-11T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
526312,Coastal Village Llanelli,2023-06-11T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
526312,Coastal Village Llanelli,2023-06-11T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
526312,Coastal Village Llanelli,2023-06-11T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.74
526312,Coastal Village Llanelli,2023-06-11T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.22
526312,Coastal Village Llanelli,2023-06-11T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.95
526312,Coastal Village Llanelli,2023-06-11T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.17
526312,Coastal Village Llanelli,2023-06-11T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
526312,Coastal Village Llanelli,2023-06-11T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.6
526312,Coastal Village Llanelli,2023-06-11T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
526312,Coastal Village Llanelli,2023-06-11T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.6
526312,Coastal Village Llanelli,2023-06-11T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
526312,Coastal Village Llanelli,2023-06-11T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.27
526312,Coastal Village Llanelli,2023-06-11T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
526312,Coastal Village Llanelli,2023-06-11T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.62
526312,Coastal Village Llanelli,2023-06-11T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.47
526312,Coastal Village Llanelli,2023-06-11T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.94
526312,Coastal Village Llanelli,2023-06-11T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
526312,Coastal Village Llanelli,2023-06-11T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
526312,Coastal Village Llanelli,2023-06-11T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
526312,Coastal Village Llanelli,2023-06-11T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.3
526312,Coastal Village Llanelli,2023-06-11T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.11
526312,Coastal Village Llanelli,2023-06-11T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.56
526312,Coastal Village Llanelli,2023-06-11T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
526312,Coastal Village Llanelli,2023-06-11T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.94
526312,Coastal Village Llanelli,2023-06-11T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.21
526312,Coastal Village Llanelli,2023-06-11T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.98
526312,Coastal Village Llanelli,2023-06-11T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
526312,Coastal Village Llanelli,2023-06-11T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.5
526312,Coastal Village Llanelli,2023-06-11T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.5
526312,Coastal Village Llanelli,2023-06-11T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.2
526312,Coastal Village Llanelli,2023-06-11T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
526312,Coastal Village Llanelli,2023-06-11T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
526312,Coastal Village Llanelli,2023-06-11T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
526312,Coastal Village Llanelli,2023-06-11T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.38
526312,Coastal Village Llanelli,2023-06-11T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.16
526312,Coastal Village Llanelli,2023-06-11T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.24
526312,Coastal Village Llanelli,2023-06-11T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.4
526312,Coastal Village Llanelli,2023-06-11T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.6
526312,Coastal Village Llanelli,2023-06-11T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
526312,Coastal Village Llanelli,2023-06-11T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
526312,Coastal Village Llanelli,2023-06-11T06:40:00.000+00:00,transformer,,Temperature,C,31.3
526312,Coastal Village Llanelli,2023-06-11T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
526312,Coastal Village Llanelli,2023-06-11T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
526312,Coastal Village Llanelli,2023-06-11T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
526312,Coastal Village Llanelli,2023-06-11T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
526312,Coastal Village Llanelli,2023-06-11T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
526312,Coastal Village Llanelli,2023-06-11T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
526312,Coastal Village Llanelli,2023-06-11T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
526312,Coastal Village Llanelli,2023-06-11T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
526312,Coastal Village Llanelli,2023-06-11T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
526312,Coastal Village Llanelli,2023-06-11T06:40:00.000+00:00,busbar,,L3 Active Power,kW,21.16
526312,Coastal Village Llanelli,2023-06-11T06:40:00.000+00:00,busbar,,L2 Active Power,kW,12.79
526312,Coastal Village Llanelli,2023-06-11T06:40:00.000+00:00,busbar,,L1 Active Power,kW,14.33
526312,Coastal Village Llanelli,2023-06-11T06:40:00.000+00:00,busbar,,N Current (RMS),A,51.0
526312,Coastal Village Llanelli,2023-06-11T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
526312,Coastal Village Llanelli,2023-06-11T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
526312,Coastal Village Llanelli,2023-06-11T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
526312,Coastal Village Llanelli,2023-06-11T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
526312,Coastal Village Llanelli,2023-06-11T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
526312,Coastal Village Llanelli,2023-06-11T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
526312,Coastal Village Llanelli,2023-06-11T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.97
526312,Coastal Village Llanelli,2023-06-11T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.38
526312,Coastal Village Llanelli,2023-06-11T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.47
526312,Coastal Village Llanelli,2023-06-11T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.7
526312,Coastal Village Llanelli,2023-06-11T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.4
526312,Coastal Village Llanelli,2023-06-11T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.1
526312,Coastal Village Llanelli,2023-06-11T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.8
526312,Coastal Village Llanelli,2023-06-11T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
526312,Coastal Village Llanelli,2023-06-11T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.37
526312,Coastal Village Llanelli,2023-06-11T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
526312,Coastal Village Llanelli,2023-06-11T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.86
526312,Coastal Village Llanelli,2023-06-11T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.41
526312,Coastal Village Llanelli,2023-06-11T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.42
526312,Coastal Village Llanelli,2023-06-11T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
526312,Coastal Village Llanelli,2023-06-11T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
526312,Coastal Village Llanelli,2023-06-11T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
526312,Coastal Village Llanelli,2023-06-11T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
526312,Coastal Village Llanelli,2023-06-11T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.78
526312,Coastal Village Llanelli,2023-06-11T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.22
526312,Coastal Village Llanelli,2023-06-11T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.08
