Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526312,Coastal Village Llanelli,2023-06-11T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.86
526312,Coastal Village Llanelli,2023-06-11T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.5
526312,Coastal Village Llanelli,2023-06-11T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.48
526312,Coastal Village Llanelli,2023-06-11T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.9
526312,Coastal Village Llanelli,2023-06-11T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.2
526312,Coastal Village Llanelli,2023-06-11T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.7
526312,Coastal Village Llanelli,2023-06-11T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.0
526312,Coastal Village Llanelli,2023-06-11T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
526312,Coastal Village Llanelli,2023-06-11T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
526312,Coastal Village Llanelli,2023-06-11T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
526312,Coastal Village Llanelli,2023-06-11T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.9
526312,Coastal Village Llanelli,2023-06-11T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.24
526312,Coastal Village Llanelli,2023-06-11T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.23
526312,Coastal Village Llanelli,2023-06-11T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
526312,Coastal Village Llanelli,2023-06-11T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.8
526312,Coastal Village Llanelli,2023-06-11T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
526312,Coastal Village Llanelli,2023-06-11T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.1
526312,Coastal Village Llanelli,2023-06-11T06:30:00.000+00:00,transformer,,Temperature,C,31.3
526312,Coastal Village Llanelli,2023-06-11T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
526312,Coastal Village Llanelli,2023-06-11T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
526312,Coastal Village Llanelli,2023-06-11T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
526312,Coastal Village Llanelli,2023-06-11T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
526312,Coastal Village Llanelli,2023-06-11T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
526312,Coastal Village Llanelli,2023-06-11T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
526312,Coastal Village Llanelli,2023-06-11T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
526312,Coastal Village Llanelli,2023-06-11T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
526312,Coastal Village Llanelli,2023-06-11T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
526312,Coastal Village Llanelli,2023-06-11T06:30:00.000+00:00,busbar,,L3 Active Power,kW,20.6
526312,Coastal Village Llanelli,2023-06-11T06:30:00.000+00:00,busbar,,L2 Active Power,kW,12.54
526312,Coastal Village Llanelli,2023-06-11T06:30:00.000+00:00,busbar,,L1 Active Power,kW,13.6
526312,Coastal Village Llanelli,2023-06-11T06:30:00.000+00:00,busbar,,N Current (RMS),A,51.5
526312,Coastal Village Llanelli,2023-06-11T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
526312,Coastal Village Llanelli,2023-06-11T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
526312,Coastal Village Llanelli,2023-06-11T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
526312,Coastal Village Llanelli,2023-06-11T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
526312,Coastal Village Llanelli,2023-06-11T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
526312,Coastal Village Llanelli,2023-06-11T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
526312,Coastal Village Llanelli,2023-06-11T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.73
526312,Coastal Village Llanelli,2023-06-11T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.46
526312,Coastal Village Llanelli,2023-06-11T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.14
526312,Coastal Village Llanelli,2023-06-11T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
526312,Coastal Village Llanelli,2023-06-11T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.1
526312,Coastal Village Llanelli,2023-06-11T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.2
526312,Coastal Village Llanelli,2023-06-11T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.6
526312,Coastal Village Llanelli,2023-06-11T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526312,Coastal Village Llanelli,2023-06-11T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.2
526312,Coastal Village Llanelli,2023-06-11T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
526312,Coastal Village Llanelli,2023-06-11T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.07
526312,Coastal Village Llanelli,2023-06-11T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.83
526312,Coastal Village Llanelli,2023-06-11T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.76
526312,Coastal Village Llanelli,2023-06-11T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
526312,Coastal Village Llanelli,2023-06-11T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
526312,Coastal Village Llanelli,2023-06-11T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
526312,Coastal Village Llanelli,2023-06-11T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
526312,Coastal Village Llanelli,2023-06-11T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.92
526312,Coastal Village Llanelli,2023-06-11T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.26
526312,Coastal Village Llanelli,2023-06-11T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.19
526312,Coastal Village Llanelli,2023-06-11T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.88
526312,Coastal Village Llanelli,2023-06-11T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.35
526312,Coastal Village Llanelli,2023-06-11T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.76
526312,Coastal Village Llanelli,2023-06-11T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
526312,Coastal Village Llanelli,2023-06-11T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.4
526312,Coastal Village Llanelli,2023-06-11T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
526312,Coastal Village Llanelli,2023-06-11T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.9
526312,Coastal Village Llanelli,2023-06-11T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
526312,Coastal Village Llanelli,2023-06-11T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
526312,Coastal Village Llanelli,2023-06-11T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
526312,Coastal Village Llanelli,2023-06-11T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.38
526312,Coastal Village Llanelli,2023-06-11T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.8
526312,Coastal Village Llanelli,2023-06-11T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.03
526312,Coastal Village Llanelli,2023-06-11T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
526312,Coastal Village Llanelli,2023-06-11T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.9
526312,Coastal Village Llanelli,2023-06-11T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
526312,Coastal Village Llanelli,2023-06-11T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
526312,Coastal Village Llanelli,2023-06-11T06:20:00.000+00:00,transformer,,Temperature,C,31.3
526312,Coastal Village Llanelli,2023-06-11T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
526312,Coastal Village Llanelli,2023-06-11T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
526312,Coastal Village Llanelli,2023-06-11T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
526312,Coastal Village Llanelli,2023-06-11T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
526312,Coastal Village Llanelli,2023-06-11T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
526312,Coastal Village Llanelli,2023-06-11T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
526312,Coastal Village Llanelli,2023-06-11T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
526312,Coastal Village Llanelli,2023-06-11T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
526312,Coastal Village Llanelli,2023-06-11T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
526312,Coastal Village Llanelli,2023-06-11T06:20:00.000+00:00,busbar,,L3 Active Power,kW,16.06
526312,Coastal Village Llanelli,2023-06-11T06:20:00.000+00:00,busbar,,L2 Active Power,kW,12.44
526312,Coastal Village Llanelli,2023-06-11T06:20:00.000+00:00,busbar,,L1 Active Power,kW,12.7
526312,Coastal Village Llanelli,2023-06-11T06:20:00.000+00:00,busbar,,N Current (RMS),A,41.5
526312,Coastal Village Llanelli,2023-06-11T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
526312,Coastal Village Llanelli,2023-06-11T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
526312,Coastal Village Llanelli,2023-06-11T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
526312,Coastal Village Llanelli,2023-06-11T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
526312,Coastal Village Llanelli,2023-06-11T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
526312,Coastal Village Llanelli,2023-06-11T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
526312,Coastal Village Llanelli,2023-06-11T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.02
526312,Coastal Village Llanelli,2023-06-11T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.52
526312,Coastal Village Llanelli,2023-06-11T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.97
526312,Coastal Village Llanelli,2023-06-11T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
526312,Coastal Village Llanelli,2023-06-11T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.9
526312,Coastal Village Llanelli,2023-06-11T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.4
526312,Coastal Village Llanelli,2023-06-11T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.1
526312,Coastal Village Llanelli,2023-06-11T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526312,Coastal Village Llanelli,2023-06-11T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.34
526312,Coastal Village Llanelli,2023-06-11T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
526312,Coastal Village Llanelli,2023-06-11T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.34
526312,Coastal Village Llanelli,2023-06-11T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.39
526312,Coastal Village Llanelli,2023-06-11T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.51
526312,Coastal Village Llanelli,2023-06-11T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
526312,Coastal Village Llanelli,2023-06-11T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
526312,Coastal Village Llanelli,2023-06-11T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
526312,Coastal Village Llanelli,2023-06-11T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
526312,Coastal Village Llanelli,2023-06-11T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.63
526312,Coastal Village Llanelli,2023-06-11T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.25
526312,Coastal Village Llanelli,2023-06-11T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
526312,Coastal Village Llanelli,2023-06-11T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.88
526312,Coastal Village Llanelli,2023-06-11T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.73
526312,Coastal Village Llanelli,2023-06-11T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.27
526312,Coastal Village Llanelli,2023-06-11T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
526312,Coastal Village Llanelli,2023-06-11T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.5
526312,Coastal Village Llanelli,2023-06-11T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.7
526312,Coastal Village Llanelli,2023-06-11T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.4
526312,Coastal Village Llanelli,2023-06-11T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
526312,Coastal Village Llanelli,2023-06-11T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
526312,Coastal Village Llanelli,2023-06-11T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
526312,Coastal Village Llanelli,2023-06-11T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.12
526312,Coastal Village Llanelli,2023-06-11T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.72
526312,Coastal Village Llanelli,2023-06-11T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.23
526312,Coastal Village Llanelli,2023-06-11T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
526312,Coastal Village Llanelli,2023-06-11T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.5
526312,Coastal Village Llanelli,2023-06-11T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.6
526312,Coastal Village Llanelli,2023-06-11T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
526312,Coastal Village Llanelli,2023-06-11T06:10:00.000+00:00,transformer,,Temperature,C,31.3
526312,Coastal Village Llanelli,2023-06-11T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
526312,Coastal Village Llanelli,2023-06-11T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
526312,Coastal Village Llanelli,2023-06-11T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
526312,Coastal Village Llanelli,2023-06-11T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
526312,Coastal Village Llanelli,2023-06-11T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
526312,Coastal Village Llanelli,2023-06-11T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
526312,Coastal Village Llanelli,2023-06-11T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
526312,Coastal Village Llanelli,2023-06-11T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
526312,Coastal Village Llanelli,2023-06-11T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
526312,Coastal Village Llanelli,2023-06-11T06:10:00.000+00:00,busbar,,L3 Active Power,kW,16.36
526312,Coastal Village Llanelli,2023-06-11T06:10:00.000+00:00,busbar,,L2 Active Power,kW,15.35
526312,Coastal Village Llanelli,2023-06-11T06:10:00.000+00:00,busbar,,L1 Active Power,kW,14.98
526312,Coastal Village Llanelli,2023-06-11T06:10:00.000+00:00,busbar,,N Current (RMS),A,39.0
526312,Coastal Village Llanelli,2023-06-11T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
526312,Coastal Village Llanelli,2023-06-11T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
526312,Coastal Village Llanelli,2023-06-11T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
526312,Coastal Village Llanelli,2023-06-11T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
526312,Coastal Village Llanelli,2023-06-11T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
526312,Coastal Village Llanelli,2023-06-11T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
526312,Coastal Village Llanelli,2023-06-11T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.35
526312,Coastal Village Llanelli,2023-06-11T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.56
526312,Coastal Village Llanelli,2023-06-11T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.74
526312,Coastal Village Llanelli,2023-06-11T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.9
526312,Coastal Village Llanelli,2023-06-11T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.0
526312,Coastal Village Llanelli,2023-06-11T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.5
526312,Coastal Village Llanelli,2023-06-11T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.9
526312,Coastal Village Llanelli,2023-06-11T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
526312,Coastal Village Llanelli,2023-06-11T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.19
526312,Coastal Village Llanelli,2023-06-11T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
526312,Coastal Village Llanelli,2023-06-11T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.15
526312,Coastal Village Llanelli,2023-06-11T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.26
526312,Coastal Village Llanelli,2023-06-11T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.86
526312,Coastal Village Llanelli,2023-06-11T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
526312,Coastal Village Llanelli,2023-06-11T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
526312,Coastal Village Llanelli,2023-06-11T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
526312,Coastal Village Llanelli,2023-06-11T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
526312,Coastal Village Llanelli,2023-06-11T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.2
526312,Coastal Village Llanelli,2023-06-11T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.31
526312,Coastal Village Llanelli,2023-06-11T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
526312,Coastal Village Llanelli,2023-06-11T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.89
526312,Coastal Village Llanelli,2023-06-11T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.15
526312,Coastal Village Llanelli,2023-06-11T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.9
526312,Coastal Village Llanelli,2023-06-11T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
526312,Coastal Village Llanelli,2023-06-11T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.6
526312,Coastal Village Llanelli,2023-06-11T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.9
526312,Coastal Village Llanelli,2023-06-11T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.6
526312,Coastal Village Llanelli,2023-06-11T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.63
526312,Coastal Village Llanelli,2023-06-11T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
526312,Coastal Village Llanelli,2023-06-11T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
526312,Coastal Village Llanelli,2023-06-11T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.36
526312,Coastal Village Llanelli,2023-06-11T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.03
526312,Coastal Village Llanelli,2023-06-11T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.55
526312,Coastal Village Llanelli,2023-06-11T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
526312,Coastal Village Llanelli,2023-06-11T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.7
526312,Coastal Village Llanelli,2023-06-11T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
526312,Coastal Village Llanelli,2023-06-11T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
526312,Coastal Village Llanelli,2023-06-11T06:00:00.000+00:00,transformer,,Temperature,C,31.4
526312,Coastal Village Llanelli,2023-06-11T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
526312,Coastal Village Llanelli,2023-06-11T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
526312,Coastal Village Llanelli,2023-06-11T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
526312,Coastal Village Llanelli,2023-06-11T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
526312,Coastal Village Llanelli,2023-06-11T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
526312,Coastal Village Llanelli,2023-06-11T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
526312,Coastal Village Llanelli,2023-06-11T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
526312,Coastal Village Llanelli,2023-06-11T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
526312,Coastal Village Llanelli,2023-06-11T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
526312,Coastal Village Llanelli,2023-06-11T06:00:00.000+00:00,busbar,,L3 Active Power,kW,15.75
526312,Coastal Village Llanelli,2023-06-11T06:00:00.000+00:00,busbar,,L2 Active Power,kW,14.0
526312,Coastal Village Llanelli,2023-06-11T06:00:00.000+00:00,busbar,,L1 Active Power,kW,13.05
526312,Coastal Village Llanelli,2023-06-11T06:00:00.000+00:00,busbar,,N Current (RMS),A,41.1
526312,Coastal Village Llanelli,2023-06-11T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
526312,Coastal Village Llanelli,2023-06-11T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
526312,Coastal Village Llanelli,2023-06-11T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
526312,Coastal Village Llanelli,2023-06-11T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
526312,Coastal Village Llanelli,2023-06-11T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
526312,Coastal Village Llanelli,2023-06-11T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
526312,Coastal Village Llanelli,2023-06-11T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.29
526312,Coastal Village Llanelli,2023-06-11T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.6
526312,Coastal Village Llanelli,2023-06-11T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.33
526312,Coastal Village Llanelli,2023-06-11T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
526312,Coastal Village Llanelli,2023-06-11T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.6
526312,Coastal Village Llanelli,2023-06-11T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.6
526312,Coastal Village Llanelli,2023-06-11T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.0
526312,Coastal Village Llanelli,2023-06-11T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
526312,Coastal Village Llanelli,2023-06-11T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.4
526312,Coastal Village Llanelli,2023-06-11T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
526312,Coastal Village Llanelli,2023-06-11T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.25
526312,Coastal Village Llanelli,2023-06-11T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.57
526312,Coastal Village Llanelli,2023-06-11T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.82
526312,Coastal Village Llanelli,2023-06-11T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
526312,Coastal Village Llanelli,2023-06-11T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
526312,Coastal Village Llanelli,2023-06-11T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
526312,Coastal Village Llanelli,2023-06-11T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
526312,Coastal Village Llanelli,2023-06-11T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.34
526312,Coastal Village Llanelli,2023-06-11T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.32
526312,Coastal Village Llanelli,2023-06-11T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.64
526312,Coastal Village Llanelli,2023-06-11T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.45
526312,Coastal Village Llanelli,2023-06-11T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.09
526312,Coastal Village Llanelli,2023-06-11T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.32
526312,Coastal Village Llanelli,2023-06-11T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
526312,Coastal Village Llanelli,2023-06-11T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.0
526312,Coastal Village Llanelli,2023-06-11T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.5
526312,Coastal Village Llanelli,2023-06-11T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.1
526312,Coastal Village Llanelli,2023-06-11T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
526312,Coastal Village Llanelli,2023-06-11T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
526312,Coastal Village Llanelli,2023-06-11T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
526312,Coastal Village Llanelli,2023-06-11T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.05
526312,Coastal Village Llanelli,2023-06-11T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.4
526312,Coastal Village Llanelli,2023-06-11T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.34
526312,Coastal Village Llanelli,2023-06-11T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
526312,Coastal Village Llanelli,2023-06-11T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.3
526312,Coastal Village Llanelli,2023-06-11T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.3
526312,Coastal Village Llanelli,2023-06-11T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
526312,Coastal Village Llanelli,2023-06-11T05:50:00.000+00:00,transformer,,Temperature,C,31.4
526312,Coastal Village Llanelli,2023-06-11T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
526312,Coastal Village Llanelli,2023-06-11T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
526312,Coastal Village Llanelli,2023-06-11T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
526312,Coastal Village Llanelli,2023-06-11T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
526312,Coastal Village Llanelli,2023-06-11T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
526312,Coastal Village Llanelli,2023-06-11T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
526312,Coastal Village Llanelli,2023-06-11T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
526312,Coastal Village Llanelli,2023-06-11T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
526312,Coastal Village Llanelli,2023-06-11T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
526312,Coastal Village Llanelli,2023-06-11T05:50:00.000+00:00,busbar,,L3 Active Power,kW,17.06
526312,Coastal Village Llanelli,2023-06-11T05:50:00.000+00:00,busbar,,L2 Active Power,kW,14.66
526312,Coastal Village Llanelli,2023-06-11T05:50:00.000+00:00,busbar,,L1 Active Power,kW,11.82
526312,Coastal Village Llanelli,2023-06-11T05:50:00.000+00:00,busbar,,N Current (RMS),A,44.2
526312,Coastal Village Llanelli,2023-06-11T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
526312,Coastal Village Llanelli,2023-06-11T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
526312,Coastal Village Llanelli,2023-06-11T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
526312,Coastal Village Llanelli,2023-06-11T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
526312,Coastal Village Llanelli,2023-06-11T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
526312,Coastal Village Llanelli,2023-06-11T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
526312,Coastal Village Llanelli,2023-06-11T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.19
526312,Coastal Village Llanelli,2023-06-11T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.59
526312,Coastal Village Llanelli,2023-06-11T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.93
526312,Coastal Village Llanelli,2023-06-11T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
526312,Coastal Village Llanelli,2023-06-11T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.4
526312,Coastal Village Llanelli,2023-06-11T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.6
526312,Coastal Village Llanelli,2023-06-11T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.2
526312,Coastal Village Llanelli,2023-06-11T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
526312,Coastal Village Llanelli,2023-06-11T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.39
526312,Coastal Village Llanelli,2023-06-11T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
526312,Coastal Village Llanelli,2023-06-11T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.55
526312,Coastal Village Llanelli,2023-06-11T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.4
526312,Coastal Village Llanelli,2023-06-11T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.9
526312,Coastal Village Llanelli,2023-06-11T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
526312,Coastal Village Llanelli,2023-06-11T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
526312,Coastal Village Llanelli,2023-06-11T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
526312,Coastal Village Llanelli,2023-06-11T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
526312,Coastal Village Llanelli,2023-06-11T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.37
526312,Coastal Village Llanelli,2023-06-11T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.02
526312,Coastal Village Llanelli,2023-06-11T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
526312,Coastal Village Llanelli,2023-06-11T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.85
526312,Coastal Village Llanelli,2023-06-11T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.63
526312,Coastal Village Llanelli,2023-06-11T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.13
526312,Coastal Village Llanelli,2023-06-11T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
526312,Coastal Village Llanelli,2023-06-11T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.3
526312,Coastal Village Llanelli,2023-06-11T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
526312,Coastal Village Llanelli,2023-06-11T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.1
526312,Coastal Village Llanelli,2023-06-11T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.73
526312,Coastal Village Llanelli,2023-06-11T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
526312,Coastal Village Llanelli,2023-06-11T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
526312,Coastal Village Llanelli,2023-06-11T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.92
526312,Coastal Village Llanelli,2023-06-11T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.25
526312,Coastal Village Llanelli,2023-06-11T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.74
526312,Coastal Village Llanelli,2023-06-11T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
526312,Coastal Village Llanelli,2023-06-11T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
526312,Coastal Village Llanelli,2023-06-11T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
526312,Coastal Village Llanelli,2023-06-11T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
526312,Coastal Village Llanelli,2023-06-11T05:40:00.000+00:00,transformer,,Temperature,C,31.4
526312,Coastal Village Llanelli,2023-06-11T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
526312,Coastal Village Llanelli,2023-06-11T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
526312,Coastal Village Llanelli,2023-06-11T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
526312,Coastal Village Llanelli,2023-06-11T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
526312,Coastal Village Llanelli,2023-06-11T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
526312,Coastal Village Llanelli,2023-06-11T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
526312,Coastal Village Llanelli,2023-06-11T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
526312,Coastal Village Llanelli,2023-06-11T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
526312,Coastal Village Llanelli,2023-06-11T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
526312,Coastal Village Llanelli,2023-06-11T05:40:00.000+00:00,busbar,,L3 Active Power,kW,15.51
526312,Coastal Village Llanelli,2023-06-11T05:40:00.000+00:00,busbar,,L2 Active Power,kW,10.87
526312,Coastal Village Llanelli,2023-06-11T05:40:00.000+00:00,busbar,,L1 Active Power,kW,11.69
526312,Coastal Village Llanelli,2023-06-11T05:40:00.000+00:00,busbar,,N Current (RMS),A,42.9
526312,Coastal Village Llanelli,2023-06-11T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
526312,Coastal Village Llanelli,2023-06-11T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
526312,Coastal Village Llanelli,2023-06-11T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
526312,Coastal Village Llanelli,2023-06-11T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
526312,Coastal Village Llanelli,2023-06-11T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
526312,Coastal Village Llanelli,2023-06-11T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.9
526312,Coastal Village Llanelli,2023-06-11T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.37
526312,Coastal Village Llanelli,2023-06-11T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.5
526312,Coastal Village Llanelli,2023-06-11T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.01
526312,Coastal Village Llanelli,2023-06-11T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.6
526312,Coastal Village Llanelli,2023-06-11T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.0
526312,Coastal Village Llanelli,2023-06-11T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.4
526312,Coastal Village Llanelli,2023-06-11T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.3
526312,Coastal Village Llanelli,2023-06-11T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526312,Coastal Village Llanelli,2023-06-11T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.33
526312,Coastal Village Llanelli,2023-06-11T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
526312,Coastal Village Llanelli,2023-06-11T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.02
526312,Coastal Village Llanelli,2023-06-11T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.03
526312,Coastal Village Llanelli,2023-06-11T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.77
526312,Coastal Village Llanelli,2023-06-11T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
526312,Coastal Village Llanelli,2023-06-11T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
526312,Coastal Village Llanelli,2023-06-11T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
526312,Coastal Village Llanelli,2023-06-11T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
526312,Coastal Village Llanelli,2023-06-11T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.04
526312,Coastal Village Llanelli,2023-06-11T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.26
526312,Coastal Village Llanelli,2023-06-11T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.58
526312,Coastal Village Llanelli,2023-06-11T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.56
526312,Coastal Village Llanelli,2023-06-11T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.97
526312,Coastal Village Llanelli,2023-06-11T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.32
526312,Coastal Village Llanelli,2023-06-11T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
526312,Coastal Village Llanelli,2023-06-11T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.1
526312,Coastal Village Llanelli,2023-06-11T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
526312,Coastal Village Llanelli,2023-06-11T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.4
526312,Coastal Village Llanelli,2023-06-11T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.78
526312,Coastal Village Llanelli,2023-06-11T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
526312,Coastal Village Llanelli,2023-06-11T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
526312,Coastal Village Llanelli,2023-06-11T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.43
526312,Coastal Village Llanelli,2023-06-11T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.75
526312,Coastal Village Llanelli,2023-06-11T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.78
526312,Coastal Village Llanelli,2023-06-11T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
526312,Coastal Village Llanelli,2023-06-11T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
526312,Coastal Village Llanelli,2023-06-11T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
526312,Coastal Village Llanelli,2023-06-11T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
526312,Coastal Village Llanelli,2023-06-11T05:30:00.000+00:00,transformer,,Temperature,C,31.4
526312,Coastal Village Llanelli,2023-06-11T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
526312,Coastal Village Llanelli,2023-06-11T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
526312,Coastal Village Llanelli,2023-06-11T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
526312,Coastal Village Llanelli,2023-06-11T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
526312,Coastal Village Llanelli,2023-06-11T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
526312,Coastal Village Llanelli,2023-06-11T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
526312,Coastal Village Llanelli,2023-06-11T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
526312,Coastal Village Llanelli,2023-06-11T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
526312,Coastal Village Llanelli,2023-06-11T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
526312,Coastal Village Llanelli,2023-06-11T05:30:00.000+00:00,busbar,,L3 Active Power,kW,16.39
526312,Coastal Village Llanelli,2023-06-11T05:30:00.000+00:00,busbar,,L2 Active Power,kW,11.24
526312,Coastal Village Llanelli,2023-06-11T05:30:00.000+00:00,busbar,,L1 Active Power,kW,10.88
526312,Coastal Village Llanelli,2023-06-11T05:30:00.000+00:00,busbar,,N Current (RMS),A,43.8
526312,Coastal Village Llanelli,2023-06-11T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
526312,Coastal Village Llanelli,2023-06-11T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
526312,Coastal Village Llanelli,2023-06-11T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
526312,Coastal Village Llanelli,2023-06-11T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
526312,Coastal Village Llanelli,2023-06-11T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
526312,Coastal Village Llanelli,2023-06-11T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
526312,Coastal Village Llanelli,2023-06-11T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.27
526312,Coastal Village Llanelli,2023-06-11T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.46
526312,Coastal Village Llanelli,2023-06-11T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.22
526312,Coastal Village Llanelli,2023-06-11T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.2
526312,Coastal Village Llanelli,2023-06-11T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
526312,Coastal Village Llanelli,2023-06-11T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.2
526312,Coastal Village Llanelli,2023-06-11T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.3
526312,Coastal Village Llanelli,2023-06-11T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
526312,Coastal Village Llanelli,2023-06-11T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.46
526312,Coastal Village Llanelli,2023-06-11T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
526312,Coastal Village Llanelli,2023-06-11T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.94
526312,Coastal Village Llanelli,2023-06-11T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.75
526312,Coastal Village Llanelli,2023-06-11T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.87
526312,Coastal Village Llanelli,2023-06-11T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
526312,Coastal Village Llanelli,2023-06-11T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
526312,Coastal Village Llanelli,2023-06-11T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
526312,Coastal Village Llanelli,2023-06-11T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
526312,Coastal Village Llanelli,2023-06-11T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.13
526312,Coastal Village Llanelli,2023-06-11T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.29
526312,Coastal Village Llanelli,2023-06-11T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.9
526312,Coastal Village Llanelli,2023-06-11T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.96
526312,Coastal Village Llanelli,2023-06-11T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.87
526312,Coastal Village Llanelli,2023-06-11T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.66
526312,Coastal Village Llanelli,2023-06-11T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
526312,Coastal Village Llanelli,2023-06-11T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.7
526312,Coastal Village Llanelli,2023-06-11T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
526312,Coastal Village Llanelli,2023-06-11T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
526312,Coastal Village Llanelli,2023-06-11T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.64
526312,Coastal Village Llanelli,2023-06-11T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
526312,Coastal Village Llanelli,2023-06-11T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
526312,Coastal Village Llanelli,2023-06-11T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.98
526312,Coastal Village Llanelli,2023-06-11T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.5
526312,Coastal Village Llanelli,2023-06-11T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.8
526312,Coastal Village Llanelli,2023-06-11T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
526312,Coastal Village Llanelli,2023-06-11T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
526312,Coastal Village Llanelli,2023-06-11T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.7
526312,Coastal Village Llanelli,2023-06-11T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
526312,Coastal Village Llanelli,2023-06-11T05:20:00.000+00:00,transformer,,Temperature,C,31.5
526312,Coastal Village Llanelli,2023-06-11T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
526312,Coastal Village Llanelli,2023-06-11T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
526312,Coastal Village Llanelli,2023-06-11T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
526312,Coastal Village Llanelli,2023-06-11T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
526312,Coastal Village Llanelli,2023-06-11T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
526312,Coastal Village Llanelli,2023-06-11T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
526312,Coastal Village Llanelli,2023-06-11T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
526312,Coastal Village Llanelli,2023-06-11T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
526312,Coastal Village Llanelli,2023-06-11T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
526312,Coastal Village Llanelli,2023-06-11T05:20:00.000+00:00,busbar,,L3 Active Power,kW,15.14
526312,Coastal Village Llanelli,2023-06-11T05:20:00.000+00:00,busbar,,L2 Active Power,kW,12.58
526312,Coastal Village Llanelli,2023-06-11T05:20:00.000+00:00,busbar,,L1 Active Power,kW,9.55
526312,Coastal Village Llanelli,2023-06-11T05:20:00.000+00:00,busbar,,N Current (RMS),A,43.1
526312,Coastal Village Llanelli,2023-06-11T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
526312,Coastal Village Llanelli,2023-06-11T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
526312,Coastal Village Llanelli,2023-06-11T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
526312,Coastal Village Llanelli,2023-06-11T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
526312,Coastal Village Llanelli,2023-06-11T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
526312,Coastal Village Llanelli,2023-06-11T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
526312,Coastal Village Llanelli,2023-06-11T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.07
526312,Coastal Village Llanelli,2023-06-11T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.45
526312,Coastal Village Llanelli,2023-06-11T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.29
526312,Coastal Village Llanelli,2023-06-11T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.4
526312,Coastal Village Llanelli,2023-06-11T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
526312,Coastal Village Llanelli,2023-06-11T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.1
526312,Coastal Village Llanelli,2023-06-11T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.4
526312,Coastal Village Llanelli,2023-06-11T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
526312,Coastal Village Llanelli,2023-06-11T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.35
526312,Coastal Village Llanelli,2023-06-11T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
526312,Coastal Village Llanelli,2023-06-11T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.76
526312,Coastal Village Llanelli,2023-06-11T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.04
526312,Coastal Village Llanelli,2023-06-11T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.76
526312,Coastal Village Llanelli,2023-06-11T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
526312,Coastal Village Llanelli,2023-06-11T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
526312,Coastal Village Llanelli,2023-06-11T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
526312,Coastal Village Llanelli,2023-06-11T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
526312,Coastal Village Llanelli,2023-06-11T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.09
526312,Coastal Village Llanelli,2023-06-11T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.17
526312,Coastal Village Llanelli,2023-06-11T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.04
526312,Coastal Village Llanelli,2023-06-11T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.07
526312,Coastal Village Llanelli,2023-06-11T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.27
526312,Coastal Village Llanelli,2023-06-11T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.45
526312,Coastal Village Llanelli,2023-06-11T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.0
526312,Coastal Village Llanelli,2023-06-11T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.3
526312,Coastal Village Llanelli,2023-06-11T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.9
526312,Coastal Village Llanelli,2023-06-11T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
526312,Coastal Village Llanelli,2023-06-11T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.76
526312,Coastal Village Llanelli,2023-06-11T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
526312,Coastal Village Llanelli,2023-06-11T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
526312,Coastal Village Llanelli,2023-06-11T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.03
526312,Coastal Village Llanelli,2023-06-11T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.69
526312,Coastal Village Llanelli,2023-06-11T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.47
526312,Coastal Village Llanelli,2023-06-11T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
526312,Coastal Village Llanelli,2023-06-11T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
526312,Coastal Village Llanelli,2023-06-11T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.3
526312,Coastal Village Llanelli,2023-06-11T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
526312,Coastal Village Llanelli,2023-06-11T05:10:00.000+00:00,transformer,,Temperature,C,31.5
526312,Coastal Village Llanelli,2023-06-11T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
526312,Coastal Village Llanelli,2023-06-11T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
526312,Coastal Village Llanelli,2023-06-11T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
526312,Coastal Village Llanelli,2023-06-11T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
526312,Coastal Village Llanelli,2023-06-11T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
526312,Coastal Village Llanelli,2023-06-11T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
526312,Coastal Village Llanelli,2023-06-11T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
526312,Coastal Village Llanelli,2023-06-11T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
526312,Coastal Village Llanelli,2023-06-11T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
526312,Coastal Village Llanelli,2023-06-11T05:10:00.000+00:00,busbar,,L3 Active Power,kW,14.93
526312,Coastal Village Llanelli,2023-06-11T05:10:00.000+00:00,busbar,,L2 Active Power,kW,13.45
