Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526312,Coastal Village Llanelli,2023-06-11T05:10:00.000+00:00,busbar,,L1 Active Power,kW,8.97
526312,Coastal Village Llanelli,2023-06-11T05:10:00.000+00:00,busbar,,N Current (RMS),A,44.1
526312,Coastal Village Llanelli,2023-06-11T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
526312,Coastal Village Llanelli,2023-06-11T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
526312,Coastal Village Llanelli,2023-06-11T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
526312,Coastal Village Llanelli,2023-06-11T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
526312,Coastal Village Llanelli,2023-06-11T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
526312,Coastal Village Llanelli,2023-06-11T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
526312,Coastal Village Llanelli,2023-06-11T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.03
526312,Coastal Village Llanelli,2023-06-11T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.34
526312,Coastal Village Llanelli,2023-06-11T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.17
526312,Coastal Village Llanelli,2023-06-11T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.9
526312,Coastal Village Llanelli,2023-06-11T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
526312,Coastal Village Llanelli,2023-06-11T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,1.9
526312,Coastal Village Llanelli,2023-06-11T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.5
526312,Coastal Village Llanelli,2023-06-11T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
526312,Coastal Village Llanelli,2023-06-11T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.26
526312,Coastal Village Llanelli,2023-06-11T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
526312,Coastal Village Llanelli,2023-06-11T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.82
526312,Coastal Village Llanelli,2023-06-11T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.28
526312,Coastal Village Llanelli,2023-06-11T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.8
526312,Coastal Village Llanelli,2023-06-11T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
526312,Coastal Village Llanelli,2023-06-11T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
526312,Coastal Village Llanelli,2023-06-11T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.9
526312,Coastal Village Llanelli,2023-06-11T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
526312,Coastal Village Llanelli,2023-06-11T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.15
526312,Coastal Village Llanelli,2023-06-11T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.31
526312,Coastal Village Llanelli,2023-06-11T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.79
526312,Coastal Village Llanelli,2023-06-11T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.47
526312,Coastal Village Llanelli,2023-06-11T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.02
526312,Coastal Village Llanelli,2023-06-11T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.85
526312,Coastal Village Llanelli,2023-06-11T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
526312,Coastal Village Llanelli,2023-06-11T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.8
526312,Coastal Village Llanelli,2023-06-11T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.3
526312,Coastal Village Llanelli,2023-06-11T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
526312,Coastal Village Llanelli,2023-06-11T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
526312,Coastal Village Llanelli,2023-06-11T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
526312,Coastal Village Llanelli,2023-06-11T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
526312,Coastal Village Llanelli,2023-06-11T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.99
526312,Coastal Village Llanelli,2023-06-11T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.67
526312,Coastal Village Llanelli,2023-06-11T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.28
526312,Coastal Village Llanelli,2023-06-11T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
526312,Coastal Village Llanelli,2023-06-11T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
526312,Coastal Village Llanelli,2023-06-11T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.5
526312,Coastal Village Llanelli,2023-06-11T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
526312,Coastal Village Llanelli,2023-06-11T05:00:00.000+00:00,transformer,,Temperature,C,31.6
526312,Coastal Village Llanelli,2023-06-11T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
526312,Coastal Village Llanelli,2023-06-11T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
526312,Coastal Village Llanelli,2023-06-11T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
526312,Coastal Village Llanelli,2023-06-11T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
526312,Coastal Village Llanelli,2023-06-11T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
526312,Coastal Village Llanelli,2023-06-11T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
526312,Coastal Village Llanelli,2023-06-11T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
526312,Coastal Village Llanelli,2023-06-11T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
526312,Coastal Village Llanelli,2023-06-11T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
526312,Coastal Village Llanelli,2023-06-11T05:00:00.000+00:00,busbar,,L3 Active Power,kW,14.32
526312,Coastal Village Llanelli,2023-06-11T05:00:00.000+00:00,busbar,,L2 Active Power,kW,13.32
526312,Coastal Village Llanelli,2023-06-11T05:00:00.000+00:00,busbar,,L1 Active Power,kW,9.11
526312,Coastal Village Llanelli,2023-06-11T05:00:00.000+00:00,busbar,,N Current (RMS),A,42.3
526312,Coastal Village Llanelli,2023-06-11T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
526312,Coastal Village Llanelli,2023-06-11T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
526312,Coastal Village Llanelli,2023-06-11T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
526312,Coastal Village Llanelli,2023-06-11T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
526312,Coastal Village Llanelli,2023-06-11T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
526312,Coastal Village Llanelli,2023-06-11T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
526312,Coastal Village Llanelli,2023-06-11T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.13
526312,Coastal Village Llanelli,2023-06-11T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.48
526312,Coastal Village Llanelli,2023-06-11T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.24
526312,Coastal Village Llanelli,2023-06-11T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.9
526312,Coastal Village Llanelli,2023-06-11T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.5
526312,Coastal Village Llanelli,2023-06-11T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.3
526312,Coastal Village Llanelli,2023-06-11T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
526312,Coastal Village Llanelli,2023-06-11T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
526312,Coastal Village Llanelli,2023-06-11T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.19
526312,Coastal Village Llanelli,2023-06-11T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
526312,Coastal Village Llanelli,2023-06-11T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.87
526312,Coastal Village Llanelli,2023-06-11T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.48
526312,Coastal Village Llanelli,2023-06-11T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.76
526312,Coastal Village Llanelli,2023-06-11T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
526312,Coastal Village Llanelli,2023-06-11T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
526312,Coastal Village Llanelli,2023-06-11T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
526312,Coastal Village Llanelli,2023-06-11T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
526312,Coastal Village Llanelli,2023-06-11T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.59
526312,Coastal Village Llanelli,2023-06-11T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.58
526312,Coastal Village Llanelli,2023-06-11T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.85
526312,Coastal Village Llanelli,2023-06-11T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.53
526312,Coastal Village Llanelli,2023-06-11T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.58
526312,Coastal Village Llanelli,2023-06-11T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.86
526312,Coastal Village Llanelli,2023-06-11T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
526312,Coastal Village Llanelli,2023-06-11T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.6
526312,Coastal Village Llanelli,2023-06-11T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
526312,Coastal Village Llanelli,2023-06-11T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.7
526312,Coastal Village Llanelli,2023-06-11T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
526312,Coastal Village Llanelli,2023-06-11T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
526312,Coastal Village Llanelli,2023-06-11T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
526312,Coastal Village Llanelli,2023-06-11T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.18
526312,Coastal Village Llanelli,2023-06-11T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.74
526312,Coastal Village Llanelli,2023-06-11T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.01
526312,Coastal Village Llanelli,2023-06-11T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
526312,Coastal Village Llanelli,2023-06-11T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
526312,Coastal Village Llanelli,2023-06-11T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
526312,Coastal Village Llanelli,2023-06-11T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
526312,Coastal Village Llanelli,2023-06-11T04:50:00.000+00:00,transformer,,Temperature,C,31.6
526312,Coastal Village Llanelli,2023-06-11T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
526312,Coastal Village Llanelli,2023-06-11T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
526312,Coastal Village Llanelli,2023-06-11T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
526312,Coastal Village Llanelli,2023-06-11T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
526312,Coastal Village Llanelli,2023-06-11T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
526312,Coastal Village Llanelli,2023-06-11T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
526312,Coastal Village Llanelli,2023-06-11T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
526312,Coastal Village Llanelli,2023-06-11T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
526312,Coastal Village Llanelli,2023-06-11T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
526312,Coastal Village Llanelli,2023-06-11T04:50:00.000+00:00,busbar,,L3 Active Power,kW,15.72
526312,Coastal Village Llanelli,2023-06-11T04:50:00.000+00:00,busbar,,L2 Active Power,kW,12.29
526312,Coastal Village Llanelli,2023-06-11T04:50:00.000+00:00,busbar,,L1 Active Power,kW,9.87
526312,Coastal Village Llanelli,2023-06-11T04:50:00.000+00:00,busbar,,N Current (RMS),A,41.4
526312,Coastal Village Llanelli,2023-06-11T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
526312,Coastal Village Llanelli,2023-06-11T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
526312,Coastal Village Llanelli,2023-06-11T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
526312,Coastal Village Llanelli,2023-06-11T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
526312,Coastal Village Llanelli,2023-06-11T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
526312,Coastal Village Llanelli,2023-06-11T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
526312,Coastal Village Llanelli,2023-06-11T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.99
526312,Coastal Village Llanelli,2023-06-11T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.6
526312,Coastal Village Llanelli,2023-06-11T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.38
526312,Coastal Village Llanelli,2023-06-11T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,4.7
526312,Coastal Village Llanelli,2023-06-11T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
526312,Coastal Village Llanelli,2023-06-11T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.6
526312,Coastal Village Llanelli,2023-06-11T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
526312,Coastal Village Llanelli,2023-06-11T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
526312,Coastal Village Llanelli,2023-06-11T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.12
526312,Coastal Village Llanelli,2023-06-11T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
526312,Coastal Village Llanelli,2023-06-11T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.33
526312,Coastal Village Llanelli,2023-06-11T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.81
526312,Coastal Village Llanelli,2023-06-11T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.64
526312,Coastal Village Llanelli,2023-06-11T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
526312,Coastal Village Llanelli,2023-06-11T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
526312,Coastal Village Llanelli,2023-06-11T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
526312,Coastal Village Llanelli,2023-06-11T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
526312,Coastal Village Llanelli,2023-06-11T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.75
526312,Coastal Village Llanelli,2023-06-11T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.45
526312,Coastal Village Llanelli,2023-06-11T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.85
526312,Coastal Village Llanelli,2023-06-11T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.83
526312,Coastal Village Llanelli,2023-06-11T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.63
526312,Coastal Village Llanelli,2023-06-11T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.57
526312,Coastal Village Llanelli,2023-06-11T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
526312,Coastal Village Llanelli,2023-06-11T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.0
526312,Coastal Village Llanelli,2023-06-11T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
526312,Coastal Village Llanelli,2023-06-11T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.3
526312,Coastal Village Llanelli,2023-06-11T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
526312,Coastal Village Llanelli,2023-06-11T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
526312,Coastal Village Llanelli,2023-06-11T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
526312,Coastal Village Llanelli,2023-06-11T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.66
526312,Coastal Village Llanelli,2023-06-11T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.12
526312,Coastal Village Llanelli,2023-06-11T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.84
526312,Coastal Village Llanelli,2023-06-11T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
526312,Coastal Village Llanelli,2023-06-11T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.9
526312,Coastal Village Llanelli,2023-06-11T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.9
526312,Coastal Village Llanelli,2023-06-11T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
526312,Coastal Village Llanelli,2023-06-11T04:40:00.000+00:00,transformer,,Temperature,C,31.7
526312,Coastal Village Llanelli,2023-06-11T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
526312,Coastal Village Llanelli,2023-06-11T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
526312,Coastal Village Llanelli,2023-06-11T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
526312,Coastal Village Llanelli,2023-06-11T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
526312,Coastal Village Llanelli,2023-06-11T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
526312,Coastal Village Llanelli,2023-06-11T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
526312,Coastal Village Llanelli,2023-06-11T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
526312,Coastal Village Llanelli,2023-06-11T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
526312,Coastal Village Llanelli,2023-06-11T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
526312,Coastal Village Llanelli,2023-06-11T04:40:00.000+00:00,busbar,,L3 Active Power,kW,15.81
526312,Coastal Village Llanelli,2023-06-11T04:40:00.000+00:00,busbar,,L2 Active Power,kW,13.16
526312,Coastal Village Llanelli,2023-06-11T04:40:00.000+00:00,busbar,,L1 Active Power,kW,9.44
526312,Coastal Village Llanelli,2023-06-11T04:40:00.000+00:00,busbar,,N Current (RMS),A,42.3
526312,Coastal Village Llanelli,2023-06-11T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
526312,Coastal Village Llanelli,2023-06-11T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
526312,Coastal Village Llanelli,2023-06-11T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
526312,Coastal Village Llanelli,2023-06-11T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
526312,Coastal Village Llanelli,2023-06-11T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
526312,Coastal Village Llanelli,2023-06-11T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
526312,Coastal Village Llanelli,2023-06-11T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.2
526312,Coastal Village Llanelli,2023-06-11T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.61
526312,Coastal Village Llanelli,2023-06-11T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.34
526312,Coastal Village Llanelli,2023-06-11T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.7
526312,Coastal Village Llanelli,2023-06-11T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.5
526312,Coastal Village Llanelli,2023-06-11T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.7
526312,Coastal Village Llanelli,2023-06-11T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
526312,Coastal Village Llanelli,2023-06-11T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
526312,Coastal Village Llanelli,2023-06-11T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
526312,Coastal Village Llanelli,2023-06-11T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.07
526312,Coastal Village Llanelli,2023-06-11T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.78
526312,Coastal Village Llanelli,2023-06-11T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.1
526312,Coastal Village Llanelli,2023-06-11T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.56
526312,Coastal Village Llanelli,2023-06-11T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
526312,Coastal Village Llanelli,2023-06-11T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
526312,Coastal Village Llanelli,2023-06-11T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
526312,Coastal Village Llanelli,2023-06-11T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
526312,Coastal Village Llanelli,2023-06-11T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.78
526312,Coastal Village Llanelli,2023-06-11T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.24
526312,Coastal Village Llanelli,2023-06-11T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.86
526312,Coastal Village Llanelli,2023-06-11T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.08
526312,Coastal Village Llanelli,2023-06-11T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.71
526312,Coastal Village Llanelli,2023-06-11T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.77
526312,Coastal Village Llanelli,2023-06-11T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
526312,Coastal Village Llanelli,2023-06-11T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.8
526312,Coastal Village Llanelli,2023-06-11T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.9
526312,Coastal Village Llanelli,2023-06-11T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.1
526312,Coastal Village Llanelli,2023-06-11T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
526312,Coastal Village Llanelli,2023-06-11T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
526312,Coastal Village Llanelli,2023-06-11T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
526312,Coastal Village Llanelli,2023-06-11T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.77
526312,Coastal Village Llanelli,2023-06-11T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.75
526312,Coastal Village Llanelli,2023-06-11T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.28
526312,Coastal Village Llanelli,2023-06-11T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
526312,Coastal Village Llanelli,2023-06-11T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
526312,Coastal Village Llanelli,2023-06-11T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.9
526312,Coastal Village Llanelli,2023-06-11T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
526312,Coastal Village Llanelli,2023-06-11T04:30:00.000+00:00,transformer,,Temperature,C,31.8
526312,Coastal Village Llanelli,2023-06-11T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
526312,Coastal Village Llanelli,2023-06-11T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
526312,Coastal Village Llanelli,2023-06-11T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
526312,Coastal Village Llanelli,2023-06-11T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
526312,Coastal Village Llanelli,2023-06-11T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
526312,Coastal Village Llanelli,2023-06-11T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
526312,Coastal Village Llanelli,2023-06-11T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
526312,Coastal Village Llanelli,2023-06-11T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
526312,Coastal Village Llanelli,2023-06-11T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
526312,Coastal Village Llanelli,2023-06-11T04:30:00.000+00:00,busbar,,L3 Active Power,kW,13.83
526312,Coastal Village Llanelli,2023-06-11T04:30:00.000+00:00,busbar,,L2 Active Power,kW,14.17
526312,Coastal Village Llanelli,2023-06-11T04:30:00.000+00:00,busbar,,L1 Active Power,kW,8.96
526312,Coastal Village Llanelli,2023-06-11T04:30:00.000+00:00,busbar,,N Current (RMS),A,40.5
526312,Coastal Village Llanelli,2023-06-11T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
526312,Coastal Village Llanelli,2023-06-11T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
526312,Coastal Village Llanelli,2023-06-11T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
526312,Coastal Village Llanelli,2023-06-11T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
526312,Coastal Village Llanelli,2023-06-11T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
526312,Coastal Village Llanelli,2023-06-11T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
526312,Coastal Village Llanelli,2023-06-11T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.25
526312,Coastal Village Llanelli,2023-06-11T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.68
526312,Coastal Village Llanelli,2023-06-11T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.28
526312,Coastal Village Llanelli,2023-06-11T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.7
526312,Coastal Village Llanelli,2023-06-11T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.5
526312,Coastal Village Llanelli,2023-06-11T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.9
526312,Coastal Village Llanelli,2023-06-11T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.5
526312,Coastal Village Llanelli,2023-06-11T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
526312,Coastal Village Llanelli,2023-06-11T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.34
526312,Coastal Village Llanelli,2023-06-11T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.19
526312,Coastal Village Llanelli,2023-06-11T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.64
526312,Coastal Village Llanelli,2023-06-11T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.78
526312,Coastal Village Llanelli,2023-06-11T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.49
526312,Coastal Village Llanelli,2023-06-11T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
526312,Coastal Village Llanelli,2023-06-11T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
526312,Coastal Village Llanelli,2023-06-11T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.3
526312,Coastal Village Llanelli,2023-06-11T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
526312,Coastal Village Llanelli,2023-06-11T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.69
526312,Coastal Village Llanelli,2023-06-11T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.07
526312,Coastal Village Llanelli,2023-06-11T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.87
526312,Coastal Village Llanelli,2023-06-11T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.98
526312,Coastal Village Llanelli,2023-06-11T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.83
526312,Coastal Village Llanelli,2023-06-11T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.8
526312,Coastal Village Llanelli,2023-06-11T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
526312,Coastal Village Llanelli,2023-06-11T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.4
526312,Coastal Village Llanelli,2023-06-11T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.1
526312,Coastal Village Llanelli,2023-06-11T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.3
526312,Coastal Village Llanelli,2023-06-11T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
526312,Coastal Village Llanelli,2023-06-11T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
526312,Coastal Village Llanelli,2023-06-11T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
526312,Coastal Village Llanelli,2023-06-11T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.76
526312,Coastal Village Llanelli,2023-06-11T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.58
526312,Coastal Village Llanelli,2023-06-11T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.14
526312,Coastal Village Llanelli,2023-06-11T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.7
526312,Coastal Village Llanelli,2023-06-11T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.3
526312,Coastal Village Llanelli,2023-06-11T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.0
526312,Coastal Village Llanelli,2023-06-11T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
526312,Coastal Village Llanelli,2023-06-11T04:20:00.000+00:00,transformer,,Temperature,C,31.8
526312,Coastal Village Llanelli,2023-06-11T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
526312,Coastal Village Llanelli,2023-06-11T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
526312,Coastal Village Llanelli,2023-06-11T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
526312,Coastal Village Llanelli,2023-06-11T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
526312,Coastal Village Llanelli,2023-06-11T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
526312,Coastal Village Llanelli,2023-06-11T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
526312,Coastal Village Llanelli,2023-06-11T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
526312,Coastal Village Llanelli,2023-06-11T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
526312,Coastal Village Llanelli,2023-06-11T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
526312,Coastal Village Llanelli,2023-06-11T04:20:00.000+00:00,busbar,,L3 Active Power,kW,13.65
526312,Coastal Village Llanelli,2023-06-11T04:20:00.000+00:00,busbar,,L2 Active Power,kW,14.87
526312,Coastal Village Llanelli,2023-06-11T04:20:00.000+00:00,busbar,,L1 Active Power,kW,8.71
526312,Coastal Village Llanelli,2023-06-11T04:20:00.000+00:00,busbar,,N Current (RMS),A,42.0
526312,Coastal Village Llanelli,2023-06-11T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
526312,Coastal Village Llanelli,2023-06-11T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
526312,Coastal Village Llanelli,2023-06-11T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
526312,Coastal Village Llanelli,2023-06-11T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
526312,Coastal Village Llanelli,2023-06-11T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
526312,Coastal Village Llanelli,2023-06-11T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
526312,Coastal Village Llanelli,2023-06-11T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.14
526312,Coastal Village Llanelli,2023-06-11T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.61
526312,Coastal Village Llanelli,2023-06-11T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.33
526312,Coastal Village Llanelli,2023-06-11T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.7
526312,Coastal Village Llanelli,2023-06-11T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
526312,Coastal Village Llanelli,2023-06-11T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.7
526312,Coastal Village Llanelli,2023-06-11T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
526312,Coastal Village Llanelli,2023-06-11T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
526312,Coastal Village Llanelli,2023-06-11T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.55
526312,Coastal Village Llanelli,2023-06-11T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
526312,Coastal Village Llanelli,2023-06-11T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.31
526312,Coastal Village Llanelli,2023-06-11T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.73
526312,Coastal Village Llanelli,2023-06-11T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.59
526312,Coastal Village Llanelli,2023-06-11T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
526312,Coastal Village Llanelli,2023-06-11T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
526312,Coastal Village Llanelli,2023-06-11T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
526312,Coastal Village Llanelli,2023-06-11T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
526312,Coastal Village Llanelli,2023-06-11T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.62
526312,Coastal Village Llanelli,2023-06-11T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.31
526312,Coastal Village Llanelli,2023-06-11T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.03
526312,Coastal Village Llanelli,2023-06-11T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.06
526312,Coastal Village Llanelli,2023-06-11T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.78
526312,Coastal Village Llanelli,2023-06-11T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.72
526312,Coastal Village Llanelli,2023-06-11T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
526312,Coastal Village Llanelli,2023-06-11T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.4
526312,Coastal Village Llanelli,2023-06-11T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
526312,Coastal Village Llanelli,2023-06-11T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.3
526312,Coastal Village Llanelli,2023-06-11T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
526312,Coastal Village Llanelli,2023-06-11T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
526312,Coastal Village Llanelli,2023-06-11T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
526312,Coastal Village Llanelli,2023-06-11T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.54
526312,Coastal Village Llanelli,2023-06-11T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.8
526312,Coastal Village Llanelli,2023-06-11T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.26
526312,Coastal Village Llanelli,2023-06-11T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
526312,Coastal Village Llanelli,2023-06-11T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.5
526312,Coastal Village Llanelli,2023-06-11T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.9
526312,Coastal Village Llanelli,2023-06-11T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
526312,Coastal Village Llanelli,2023-06-11T04:10:00.000+00:00,transformer,,Temperature,C,31.9
526312,Coastal Village Llanelli,2023-06-11T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
526312,Coastal Village Llanelli,2023-06-11T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
526312,Coastal Village Llanelli,2023-06-11T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
526312,Coastal Village Llanelli,2023-06-11T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
526312,Coastal Village Llanelli,2023-06-11T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
526312,Coastal Village Llanelli,2023-06-11T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
526312,Coastal Village Llanelli,2023-06-11T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
526312,Coastal Village Llanelli,2023-06-11T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
526312,Coastal Village Llanelli,2023-06-11T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
526312,Coastal Village Llanelli,2023-06-11T04:10:00.000+00:00,busbar,,L3 Active Power,kW,14.05
526312,Coastal Village Llanelli,2023-06-11T04:10:00.000+00:00,busbar,,L2 Active Power,kW,11.91
526312,Coastal Village Llanelli,2023-06-11T04:10:00.000+00:00,busbar,,L1 Active Power,kW,8.91
526312,Coastal Village Llanelli,2023-06-11T04:10:00.000+00:00,busbar,,N Current (RMS),A,37.8
526312,Coastal Village Llanelli,2023-06-11T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
526312,Coastal Village Llanelli,2023-06-11T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
526312,Coastal Village Llanelli,2023-06-11T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
526312,Coastal Village Llanelli,2023-06-11T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
526312,Coastal Village Llanelli,2023-06-11T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
526312,Coastal Village Llanelli,2023-06-11T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
526312,Coastal Village Llanelli,2023-06-11T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.75
526312,Coastal Village Llanelli,2023-06-11T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.3
526312,Coastal Village Llanelli,2023-06-11T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.25
526312,Coastal Village Llanelli,2023-06-11T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.7
526312,Coastal Village Llanelli,2023-06-11T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.9
526312,Coastal Village Llanelli,2023-06-11T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,1.8
526312,Coastal Village Llanelli,2023-06-11T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
526312,Coastal Village Llanelli,2023-06-11T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.96
526312,Coastal Village Llanelli,2023-06-11T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.28
526312,Coastal Village Llanelli,2023-06-11T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
526312,Coastal Village Llanelli,2023-06-11T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.24
526312,Coastal Village Llanelli,2023-06-11T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.03
526312,Coastal Village Llanelli,2023-06-11T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.87
526312,Coastal Village Llanelli,2023-06-11T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
526312,Coastal Village Llanelli,2023-06-11T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
526312,Coastal Village Llanelli,2023-06-11T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
526312,Coastal Village Llanelli,2023-06-11T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
526312,Coastal Village Llanelli,2023-06-11T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.46
526312,Coastal Village Llanelli,2023-06-11T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.39
526312,Coastal Village Llanelli,2023-06-11T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.09
526312,Coastal Village Llanelli,2023-06-11T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.18
526312,Coastal Village Llanelli,2023-06-11T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.69
526312,Coastal Village Llanelli,2023-06-11T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.76
526312,Coastal Village Llanelli,2023-06-11T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
526312,Coastal Village Llanelli,2023-06-11T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.4
526312,Coastal Village Llanelli,2023-06-11T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
526312,Coastal Village Llanelli,2023-06-11T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
526312,Coastal Village Llanelli,2023-06-11T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.77
526312,Coastal Village Llanelli,2023-06-11T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
526312,Coastal Village Llanelli,2023-06-11T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
526312,Coastal Village Llanelli,2023-06-11T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.87
526312,Coastal Village Llanelli,2023-06-11T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.92
526312,Coastal Village Llanelli,2023-06-11T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.42
526312,Coastal Village Llanelli,2023-06-11T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
526312,Coastal Village Llanelli,2023-06-11T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.6
526312,Coastal Village Llanelli,2023-06-11T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
526312,Coastal Village Llanelli,2023-06-11T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
526312,Coastal Village Llanelli,2023-06-11T04:00:00.000+00:00,transformer,,Temperature,C,31.9
526312,Coastal Village Llanelli,2023-06-11T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
526312,Coastal Village Llanelli,2023-06-11T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
526312,Coastal Village Llanelli,2023-06-11T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
526312,Coastal Village Llanelli,2023-06-11T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
526312,Coastal Village Llanelli,2023-06-11T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
526312,Coastal Village Llanelli,2023-06-11T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
526312,Coastal Village Llanelli,2023-06-11T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
526312,Coastal Village Llanelli,2023-06-11T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
526312,Coastal Village Llanelli,2023-06-11T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
526312,Coastal Village Llanelli,2023-06-11T04:00:00.000+00:00,busbar,,L3 Active Power,kW,16.04
526312,Coastal Village Llanelli,2023-06-11T04:00:00.000+00:00,busbar,,L2 Active Power,kW,10.94
526312,Coastal Village Llanelli,2023-06-11T04:00:00.000+00:00,busbar,,L1 Active Power,kW,10.29
526312,Coastal Village Llanelli,2023-06-11T04:00:00.000+00:00,busbar,,N Current (RMS),A,38.1
526312,Coastal Village Llanelli,2023-06-11T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
526312,Coastal Village Llanelli,2023-06-11T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
526312,Coastal Village Llanelli,2023-06-11T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
526312,Coastal Village Llanelli,2023-06-11T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
526312,Coastal Village Llanelli,2023-06-11T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
526312,Coastal Village Llanelli,2023-06-11T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.74
526312,Coastal Village Llanelli,2023-06-11T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.88
526312,Coastal Village Llanelli,2023-06-11T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.26
526312,Coastal Village Llanelli,2023-06-11T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.21
526312,Coastal Village Llanelli,2023-06-11T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.2
526312,Coastal Village Llanelli,2023-06-11T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.4
526312,Coastal Village Llanelli,2023-06-11T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,1.8
526312,Coastal Village Llanelli,2023-06-11T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.5
526312,Coastal Village Llanelli,2023-06-11T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.43
526312,Coastal Village Llanelli,2023-06-11T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.07
526312,Coastal Village Llanelli,2023-06-11T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
526312,Coastal Village Llanelli,2023-06-11T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.97
526312,Coastal Village Llanelli,2023-06-11T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.52
526312,Coastal Village Llanelli,2023-06-11T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.05
526312,Coastal Village Llanelli,2023-06-11T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
526312,Coastal Village Llanelli,2023-06-11T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
526312,Coastal Village Llanelli,2023-06-11T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.1
526312,Coastal Village Llanelli,2023-06-11T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
526312,Coastal Village Llanelli,2023-06-11T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.29
526312,Coastal Village Llanelli,2023-06-11T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.27
526312,Coastal Village Llanelli,2023-06-11T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.94
526312,Coastal Village Llanelli,2023-06-11T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.6
526312,Coastal Village Llanelli,2023-06-11T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.58
526312,Coastal Village Llanelli,2023-06-11T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.5
526312,Coastal Village Llanelli,2023-06-11T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
526312,Coastal Village Llanelli,2023-06-11T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.6
526312,Coastal Village Llanelli,2023-06-11T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
526312,Coastal Village Llanelli,2023-06-11T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
526312,Coastal Village Llanelli,2023-06-11T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.61
526312,Coastal Village Llanelli,2023-06-11T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
526312,Coastal Village Llanelli,2023-06-11T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
526312,Coastal Village Llanelli,2023-06-11T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.04
526312,Coastal Village Llanelli,2023-06-11T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.77
526312,Coastal Village Llanelli,2023-06-11T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.27
526312,Coastal Village Llanelli,2023-06-11T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
526312,Coastal Village Llanelli,2023-06-11T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.9
526312,Coastal Village Llanelli,2023-06-11T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
526312,Coastal Village Llanelli,2023-06-11T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
526312,Coastal Village Llanelli,2023-06-11T03:50:00.000+00:00,transformer,,Temperature,C,31.9
526312,Coastal Village Llanelli,2023-06-11T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
526312,Coastal Village Llanelli,2023-06-11T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
526312,Coastal Village Llanelli,2023-06-11T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
526312,Coastal Village Llanelli,2023-06-11T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
526312,Coastal Village Llanelli,2023-06-11T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
526312,Coastal Village Llanelli,2023-06-11T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
526312,Coastal Village Llanelli,2023-06-11T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
526312,Coastal Village Llanelli,2023-06-11T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
526312,Coastal Village Llanelli,2023-06-11T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
526312,Coastal Village Llanelli,2023-06-11T03:50:00.000+00:00,busbar,,L3 Active Power,kW,15.5
526312,Coastal Village Llanelli,2023-06-11T03:50:00.000+00:00,busbar,,L2 Active Power,kW,11.13
526312,Coastal Village Llanelli,2023-06-11T03:50:00.000+00:00,busbar,,L1 Active Power,kW,10.03
526312,Coastal Village Llanelli,2023-06-11T03:50:00.000+00:00,busbar,,N Current (RMS),A,34.4
526312,Coastal Village Llanelli,2023-06-11T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
526312,Coastal Village Llanelli,2023-06-11T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
526312,Coastal Village Llanelli,2023-06-11T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
526312,Coastal Village Llanelli,2023-06-11T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
526312,Coastal Village Llanelli,2023-06-11T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
526312,Coastal Village Llanelli,2023-06-11T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.73
526312,Coastal Village Llanelli,2023-06-11T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.11
526312,Coastal Village Llanelli,2023-06-11T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.27
526312,Coastal Village Llanelli,2023-06-11T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.19
526312,Coastal Village Llanelli,2023-06-11T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.5
526312,Coastal Village Llanelli,2023-06-11T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
526312,Coastal Village Llanelli,2023-06-11T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,1.9
526312,Coastal Village Llanelli,2023-06-11T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.3
526312,Coastal Village Llanelli,2023-06-11T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.31
526312,Coastal Village Llanelli,2023-06-11T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.17
526312,Coastal Village Llanelli,2023-06-11T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
526312,Coastal Village Llanelli,2023-06-11T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.82
526312,Coastal Village Llanelli,2023-06-11T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.32
526312,Coastal Village Llanelli,2023-06-11T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.77
526312,Coastal Village Llanelli,2023-06-11T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
526312,Coastal Village Llanelli,2023-06-11T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.1
526312,Coastal Village Llanelli,2023-06-11T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
526312,Coastal Village Llanelli,2023-06-11T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
526312,Coastal Village Llanelli,2023-06-11T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.19
526312,Coastal Village Llanelli,2023-06-11T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.29
526312,Coastal Village Llanelli,2023-06-11T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.03
526312,Coastal Village Llanelli,2023-06-11T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.78
