Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526312,Coastal Village Llanelli,2023-06-11T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.63
526312,Coastal Village Llanelli,2023-06-11T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.02
526312,Coastal Village Llanelli,2023-06-11T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
526312,Coastal Village Llanelli,2023-06-11T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.9
526312,Coastal Village Llanelli,2023-06-11T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
526312,Coastal Village Llanelli,2023-06-11T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.9
526312,Coastal Village Llanelli,2023-06-11T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
526312,Coastal Village Llanelli,2023-06-11T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
526312,Coastal Village Llanelli,2023-06-11T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
526312,Coastal Village Llanelli,2023-06-11T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.65
526312,Coastal Village Llanelli,2023-06-11T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.81
526312,Coastal Village Llanelli,2023-06-11T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.2
526312,Coastal Village Llanelli,2023-06-11T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
526312,Coastal Village Llanelli,2023-06-11T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.1
526312,Coastal Village Llanelli,2023-06-11T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
526312,Coastal Village Llanelli,2023-06-11T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
526312,Coastal Village Llanelli,2023-06-11T03:40:00.000+00:00,transformer,,Temperature,C,32.0
526312,Coastal Village Llanelli,2023-06-11T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
526312,Coastal Village Llanelli,2023-06-11T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
526312,Coastal Village Llanelli,2023-06-11T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
526312,Coastal Village Llanelli,2023-06-11T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
526312,Coastal Village Llanelli,2023-06-11T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
526312,Coastal Village Llanelli,2023-06-11T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
526312,Coastal Village Llanelli,2023-06-11T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
526312,Coastal Village Llanelli,2023-06-11T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
526312,Coastal Village Llanelli,2023-06-11T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
526312,Coastal Village Llanelli,2023-06-11T03:40:00.000+00:00,busbar,,L3 Active Power,kW,15.36
526312,Coastal Village Llanelli,2023-06-11T03:40:00.000+00:00,busbar,,L2 Active Power,kW,11.03
526312,Coastal Village Llanelli,2023-06-11T03:40:00.000+00:00,busbar,,L1 Active Power,kW,12.17
526312,Coastal Village Llanelli,2023-06-11T03:40:00.000+00:00,busbar,,N Current (RMS),A,33.0
526312,Coastal Village Llanelli,2023-06-11T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
526312,Coastal Village Llanelli,2023-06-11T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
526312,Coastal Village Llanelli,2023-06-11T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
526312,Coastal Village Llanelli,2023-06-11T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
526312,Coastal Village Llanelli,2023-06-11T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
526312,Coastal Village Llanelli,2023-06-11T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
526312,Coastal Village Llanelli,2023-06-11T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.22
526312,Coastal Village Llanelli,2023-06-11T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.5
526312,Coastal Village Llanelli,2023-06-11T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.29
526312,Coastal Village Llanelli,2023-06-11T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.9
526312,Coastal Village Llanelli,2023-06-11T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.6
526312,Coastal Village Llanelli,2023-06-11T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.4
526312,Coastal Village Llanelli,2023-06-11T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.4
526312,Coastal Village Llanelli,2023-06-11T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.09
526312,Coastal Village Llanelli,2023-06-11T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
526312,Coastal Village Llanelli,2023-06-11T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
526312,Coastal Village Llanelli,2023-06-11T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.64
526312,Coastal Village Llanelli,2023-06-11T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.62
526312,Coastal Village Llanelli,2023-06-11T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.76
526312,Coastal Village Llanelli,2023-06-11T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
526312,Coastal Village Llanelli,2023-06-11T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.2
526312,Coastal Village Llanelli,2023-06-11T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
526312,Coastal Village Llanelli,2023-06-11T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
526312,Coastal Village Llanelli,2023-06-11T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.25
526312,Coastal Village Llanelli,2023-06-11T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.37
526312,Coastal Village Llanelli,2023-06-11T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.08
526312,Coastal Village Llanelli,2023-06-11T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.4
526312,Coastal Village Llanelli,2023-06-11T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.63
526312,Coastal Village Llanelli,2023-06-11T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.66
526312,Coastal Village Llanelli,2023-06-11T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
526312,Coastal Village Llanelli,2023-06-11T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.7
526312,Coastal Village Llanelli,2023-06-11T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.9
526312,Coastal Village Llanelli,2023-06-11T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.9
526312,Coastal Village Llanelli,2023-06-11T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
526312,Coastal Village Llanelli,2023-06-11T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
526312,Coastal Village Llanelli,2023-06-11T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
526312,Coastal Village Llanelli,2023-06-11T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.55
526312,Coastal Village Llanelli,2023-06-11T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.67
526312,Coastal Village Llanelli,2023-06-11T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.33
526312,Coastal Village Llanelli,2023-06-11T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
526312,Coastal Village Llanelli,2023-06-11T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.1
526312,Coastal Village Llanelli,2023-06-11T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
526312,Coastal Village Llanelli,2023-06-11T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.3
526312,Coastal Village Llanelli,2023-06-11T03:30:00.000+00:00,transformer,,Temperature,C,32.0
526312,Coastal Village Llanelli,2023-06-11T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
526312,Coastal Village Llanelli,2023-06-11T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
526312,Coastal Village Llanelli,2023-06-11T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
526312,Coastal Village Llanelli,2023-06-11T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
526312,Coastal Village Llanelli,2023-06-11T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
526312,Coastal Village Llanelli,2023-06-11T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
526312,Coastal Village Llanelli,2023-06-11T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
526312,Coastal Village Llanelli,2023-06-11T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
526312,Coastal Village Llanelli,2023-06-11T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
526312,Coastal Village Llanelli,2023-06-11T03:30:00.000+00:00,busbar,,L3 Active Power,kW,16.8
526312,Coastal Village Llanelli,2023-06-11T03:30:00.000+00:00,busbar,,L2 Active Power,kW,11.42
526312,Coastal Village Llanelli,2023-06-11T03:30:00.000+00:00,busbar,,L1 Active Power,kW,12.04
526312,Coastal Village Llanelli,2023-06-11T03:30:00.000+00:00,busbar,,N Current (RMS),A,35.5
526312,Coastal Village Llanelli,2023-06-11T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
526312,Coastal Village Llanelli,2023-06-11T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
526312,Coastal Village Llanelli,2023-06-11T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
526312,Coastal Village Llanelli,2023-06-11T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
526312,Coastal Village Llanelli,2023-06-11T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
526312,Coastal Village Llanelli,2023-06-11T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
526312,Coastal Village Llanelli,2023-06-11T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.95
526312,Coastal Village Llanelli,2023-06-11T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.69
526312,Coastal Village Llanelli,2023-06-11T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.12
526312,Coastal Village Llanelli,2023-06-11T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,4.8
526312,Coastal Village Llanelli,2023-06-11T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
526312,Coastal Village Llanelli,2023-06-11T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.9
526312,Coastal Village Llanelli,2023-06-11T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.1
526312,Coastal Village Llanelli,2023-06-11T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.16
526312,Coastal Village Llanelli,2023-06-11T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
526312,Coastal Village Llanelli,2023-06-11T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
526312,Coastal Village Llanelli,2023-06-11T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.8
526312,Coastal Village Llanelli,2023-06-11T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.44
526312,Coastal Village Llanelli,2023-06-11T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.65
526312,Coastal Village Llanelli,2023-06-11T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
526312,Coastal Village Llanelli,2023-06-11T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.9
526312,Coastal Village Llanelli,2023-06-11T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.7
526312,Coastal Village Llanelli,2023-06-11T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
526312,Coastal Village Llanelli,2023-06-11T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.27
526312,Coastal Village Llanelli,2023-06-11T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.3
526312,Coastal Village Llanelli,2023-06-11T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
526312,Coastal Village Llanelli,2023-06-11T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.52
526312,Coastal Village Llanelli,2023-06-11T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.15
526312,Coastal Village Llanelli,2023-06-11T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.64
526312,Coastal Village Llanelli,2023-06-11T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
526312,Coastal Village Llanelli,2023-06-11T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.3
526312,Coastal Village Llanelli,2023-06-11T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
526312,Coastal Village Llanelli,2023-06-11T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
526312,Coastal Village Llanelli,2023-06-11T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
526312,Coastal Village Llanelli,2023-06-11T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
526312,Coastal Village Llanelli,2023-06-11T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
526312,Coastal Village Llanelli,2023-06-11T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.76
526312,Coastal Village Llanelli,2023-06-11T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.75
526312,Coastal Village Llanelli,2023-06-11T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.2
526312,Coastal Village Llanelli,2023-06-11T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
526312,Coastal Village Llanelli,2023-06-11T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.9
526312,Coastal Village Llanelli,2023-06-11T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
526312,Coastal Village Llanelli,2023-06-11T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
526312,Coastal Village Llanelli,2023-06-11T03:20:00.000+00:00,transformer,,Temperature,C,32.0
526312,Coastal Village Llanelli,2023-06-11T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
526312,Coastal Village Llanelli,2023-06-11T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
526312,Coastal Village Llanelli,2023-06-11T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
526312,Coastal Village Llanelli,2023-06-11T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
526312,Coastal Village Llanelli,2023-06-11T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
526312,Coastal Village Llanelli,2023-06-11T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
526312,Coastal Village Llanelli,2023-06-11T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
526312,Coastal Village Llanelli,2023-06-11T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
526312,Coastal Village Llanelli,2023-06-11T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
526312,Coastal Village Llanelli,2023-06-11T03:20:00.000+00:00,busbar,,L3 Active Power,kW,16.03
526312,Coastal Village Llanelli,2023-06-11T03:20:00.000+00:00,busbar,,L2 Active Power,kW,15.02
526312,Coastal Village Llanelli,2023-06-11T03:20:00.000+00:00,busbar,,L1 Active Power,kW,11.61
526312,Coastal Village Llanelli,2023-06-11T03:20:00.000+00:00,busbar,,N Current (RMS),A,35.2
526312,Coastal Village Llanelli,2023-06-11T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
526312,Coastal Village Llanelli,2023-06-11T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
526312,Coastal Village Llanelli,2023-06-11T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
526312,Coastal Village Llanelli,2023-06-11T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
526312,Coastal Village Llanelli,2023-06-11T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
526312,Coastal Village Llanelli,2023-06-11T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
526312,Coastal Village Llanelli,2023-06-11T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.71
526312,Coastal Village Llanelli,2023-06-11T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.67
526312,Coastal Village Llanelli,2023-06-11T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.33
526312,Coastal Village Llanelli,2023-06-11T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,3.7
526312,Coastal Village Llanelli,2023-06-11T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.0
526312,Coastal Village Llanelli,2023-06-11T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.9
526312,Coastal Village Llanelli,2023-06-11T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.4
526312,Coastal Village Llanelli,2023-06-11T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.23
526312,Coastal Village Llanelli,2023-06-11T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.05
526312,Coastal Village Llanelli,2023-06-11T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
526312,Coastal Village Llanelli,2023-06-11T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.49
526312,Coastal Village Llanelli,2023-06-11T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.38
526312,Coastal Village Llanelli,2023-06-11T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.84
526312,Coastal Village Llanelli,2023-06-11T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
526312,Coastal Village Llanelli,2023-06-11T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.3
526312,Coastal Village Llanelli,2023-06-11T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.1
526312,Coastal Village Llanelli,2023-06-11T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
526312,Coastal Village Llanelli,2023-06-11T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.23
526312,Coastal Village Llanelli,2023-06-11T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.25
526312,Coastal Village Llanelli,2023-06-11T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.96
526312,Coastal Village Llanelli,2023-06-11T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.95
526312,Coastal Village Llanelli,2023-06-11T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.02
526312,Coastal Village Llanelli,2023-06-11T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.72
526312,Coastal Village Llanelli,2023-06-11T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
526312,Coastal Village Llanelli,2023-06-11T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.5
526312,Coastal Village Llanelli,2023-06-11T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
526312,Coastal Village Llanelli,2023-06-11T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.8
526312,Coastal Village Llanelli,2023-06-11T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
526312,Coastal Village Llanelli,2023-06-11T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
526312,Coastal Village Llanelli,2023-06-11T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
526312,Coastal Village Llanelli,2023-06-11T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.81
526312,Coastal Village Llanelli,2023-06-11T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.91
526312,Coastal Village Llanelli,2023-06-11T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.11
526312,Coastal Village Llanelli,2023-06-11T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
526312,Coastal Village Llanelli,2023-06-11T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.7
526312,Coastal Village Llanelli,2023-06-11T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
526312,Coastal Village Llanelli,2023-06-11T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.7
526312,Coastal Village Llanelli,2023-06-11T03:10:00.000+00:00,transformer,,Temperature,C,32.1
526312,Coastal Village Llanelli,2023-06-11T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
526312,Coastal Village Llanelli,2023-06-11T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
526312,Coastal Village Llanelli,2023-06-11T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
526312,Coastal Village Llanelli,2023-06-11T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
526312,Coastal Village Llanelli,2023-06-11T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
526312,Coastal Village Llanelli,2023-06-11T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
526312,Coastal Village Llanelli,2023-06-11T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
526312,Coastal Village Llanelli,2023-06-11T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
526312,Coastal Village Llanelli,2023-06-11T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
526312,Coastal Village Llanelli,2023-06-11T03:10:00.000+00:00,busbar,,L3 Active Power,kW,17.95
526312,Coastal Village Llanelli,2023-06-11T03:10:00.000+00:00,busbar,,L2 Active Power,kW,15.98
526312,Coastal Village Llanelli,2023-06-11T03:10:00.000+00:00,busbar,,L1 Active Power,kW,13.0
526312,Coastal Village Llanelli,2023-06-11T03:10:00.000+00:00,busbar,,N Current (RMS),A,34.8
526312,Coastal Village Llanelli,2023-06-11T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
526312,Coastal Village Llanelli,2023-06-11T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
526312,Coastal Village Llanelli,2023-06-11T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
526312,Coastal Village Llanelli,2023-06-11T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
526312,Coastal Village Llanelli,2023-06-11T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
526312,Coastal Village Llanelli,2023-06-11T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
526312,Coastal Village Llanelli,2023-06-11T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.72
526312,Coastal Village Llanelli,2023-06-11T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.59
526312,Coastal Village Llanelli,2023-06-11T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.4
526312,Coastal Village Llanelli,2023-06-11T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,3.9
526312,Coastal Village Llanelli,2023-06-11T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.7
526312,Coastal Village Llanelli,2023-06-11T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.6
526312,Coastal Village Llanelli,2023-06-11T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
526312,Coastal Village Llanelli,2023-06-11T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.42
526312,Coastal Village Llanelli,2023-06-11T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
526312,Coastal Village Llanelli,2023-06-11T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
526312,Coastal Village Llanelli,2023-06-11T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.57
526312,Coastal Village Llanelli,2023-06-11T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.33
526312,Coastal Village Llanelli,2023-06-11T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.01
526312,Coastal Village Llanelli,2023-06-11T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
526312,Coastal Village Llanelli,2023-06-11T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
526312,Coastal Village Llanelli,2023-06-11T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.8
526312,Coastal Village Llanelli,2023-06-11T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
526312,Coastal Village Llanelli,2023-06-11T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.09
526312,Coastal Village Llanelli,2023-06-11T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.28
526312,Coastal Village Llanelli,2023-06-11T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
526312,Coastal Village Llanelli,2023-06-11T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.13
526312,Coastal Village Llanelli,2023-06-11T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.13
526312,Coastal Village Llanelli,2023-06-11T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.12
526312,Coastal Village Llanelli,2023-06-11T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
526312,Coastal Village Llanelli,2023-06-11T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.4
526312,Coastal Village Llanelli,2023-06-11T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.1
526312,Coastal Village Llanelli,2023-06-11T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.0
526312,Coastal Village Llanelli,2023-06-11T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
526312,Coastal Village Llanelli,2023-06-11T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
526312,Coastal Village Llanelli,2023-06-11T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
526312,Coastal Village Llanelli,2023-06-11T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.88
526312,Coastal Village Llanelli,2023-06-11T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.68
526312,Coastal Village Llanelli,2023-06-11T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.78
526312,Coastal Village Llanelli,2023-06-11T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
526312,Coastal Village Llanelli,2023-06-11T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
526312,Coastal Village Llanelli,2023-06-11T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
526312,Coastal Village Llanelli,2023-06-11T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
526312,Coastal Village Llanelli,2023-06-11T03:00:00.000+00:00,transformer,,Temperature,C,32.1
526312,Coastal Village Llanelli,2023-06-11T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
526312,Coastal Village Llanelli,2023-06-11T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
526312,Coastal Village Llanelli,2023-06-11T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
526312,Coastal Village Llanelli,2023-06-11T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
526312,Coastal Village Llanelli,2023-06-11T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
526312,Coastal Village Llanelli,2023-06-11T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
526312,Coastal Village Llanelli,2023-06-11T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
526312,Coastal Village Llanelli,2023-06-11T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
526312,Coastal Village Llanelli,2023-06-11T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
526312,Coastal Village Llanelli,2023-06-11T03:00:00.000+00:00,busbar,,L3 Active Power,kW,17.31
526312,Coastal Village Llanelli,2023-06-11T03:00:00.000+00:00,busbar,,L2 Active Power,kW,15.74
526312,Coastal Village Llanelli,2023-06-11T03:00:00.000+00:00,busbar,,L1 Active Power,kW,16.31
526312,Coastal Village Llanelli,2023-06-11T03:00:00.000+00:00,busbar,,N Current (RMS),A,29.5
526312,Coastal Village Llanelli,2023-06-11T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
526312,Coastal Village Llanelli,2023-06-11T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
526312,Coastal Village Llanelli,2023-06-11T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
526312,Coastal Village Llanelli,2023-06-11T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
526312,Coastal Village Llanelli,2023-06-11T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
526312,Coastal Village Llanelli,2023-06-11T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
526312,Coastal Village Llanelli,2023-06-11T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.03
526312,Coastal Village Llanelli,2023-06-11T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.61
526312,Coastal Village Llanelli,2023-06-11T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.32
526312,Coastal Village Llanelli,2023-06-11T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.0
526312,Coastal Village Llanelli,2023-06-11T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
526312,Coastal Village Llanelli,2023-06-11T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.7
526312,Coastal Village Llanelli,2023-06-11T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
526312,Coastal Village Llanelli,2023-06-11T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.32
526312,Coastal Village Llanelli,2023-06-11T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
526312,Coastal Village Llanelli,2023-06-11T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
526312,Coastal Village Llanelli,2023-06-11T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.55
526312,Coastal Village Llanelli,2023-06-11T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.76
526312,Coastal Village Llanelli,2023-06-11T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.42
526312,Coastal Village Llanelli,2023-06-11T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
526312,Coastal Village Llanelli,2023-06-11T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.7
526312,Coastal Village Llanelli,2023-06-11T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.9
526312,Coastal Village Llanelli,2023-06-11T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
526312,Coastal Village Llanelli,2023-06-11T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.26
526312,Coastal Village Llanelli,2023-06-11T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.05
526312,Coastal Village Llanelli,2023-06-11T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
526312,Coastal Village Llanelli,2023-06-11T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.02
526312,Coastal Village Llanelli,2023-06-11T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.37
526312,Coastal Village Llanelli,2023-06-11T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.75
526312,Coastal Village Llanelli,2023-06-11T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
526312,Coastal Village Llanelli,2023-06-11T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.2
526312,Coastal Village Llanelli,2023-06-11T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.3
526312,Coastal Village Llanelli,2023-06-11T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.9
526312,Coastal Village Llanelli,2023-06-11T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
526312,Coastal Village Llanelli,2023-06-11T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
526312,Coastal Village Llanelli,2023-06-11T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
526312,Coastal Village Llanelli,2023-06-11T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.14
526312,Coastal Village Llanelli,2023-06-11T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.8
526312,Coastal Village Llanelli,2023-06-11T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.82
526312,Coastal Village Llanelli,2023-06-11T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
526312,Coastal Village Llanelli,2023-06-11T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.9
526312,Coastal Village Llanelli,2023-06-11T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
526312,Coastal Village Llanelli,2023-06-11T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
526312,Coastal Village Llanelli,2023-06-11T02:50:00.000+00:00,transformer,,Temperature,C,32.2
526312,Coastal Village Llanelli,2023-06-11T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
526312,Coastal Village Llanelli,2023-06-11T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
526312,Coastal Village Llanelli,2023-06-11T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
526312,Coastal Village Llanelli,2023-06-11T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
526312,Coastal Village Llanelli,2023-06-11T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
526312,Coastal Village Llanelli,2023-06-11T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
526312,Coastal Village Llanelli,2023-06-11T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
526312,Coastal Village Llanelli,2023-06-11T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
526312,Coastal Village Llanelli,2023-06-11T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
526312,Coastal Village Llanelli,2023-06-11T02:50:00.000+00:00,busbar,,L3 Active Power,kW,17.75
526312,Coastal Village Llanelli,2023-06-11T02:50:00.000+00:00,busbar,,L2 Active Power,kW,16.54
526312,Coastal Village Llanelli,2023-06-11T02:50:00.000+00:00,busbar,,L1 Active Power,kW,17.32
526312,Coastal Village Llanelli,2023-06-11T02:50:00.000+00:00,busbar,,N Current (RMS),A,28.7
526312,Coastal Village Llanelli,2023-06-11T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
526312,Coastal Village Llanelli,2023-06-11T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
526312,Coastal Village Llanelli,2023-06-11T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
526312,Coastal Village Llanelli,2023-06-11T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
526312,Coastal Village Llanelli,2023-06-11T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
526312,Coastal Village Llanelli,2023-06-11T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
526312,Coastal Village Llanelli,2023-06-11T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.11
526312,Coastal Village Llanelli,2023-06-11T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.45
526312,Coastal Village Llanelli,2023-06-11T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.35
526312,Coastal Village Llanelli,2023-06-11T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.9
526312,Coastal Village Llanelli,2023-06-11T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
526312,Coastal Village Llanelli,2023-06-11T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.2
526312,Coastal Village Llanelli,2023-06-11T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
526312,Coastal Village Llanelli,2023-06-11T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.28
526312,Coastal Village Llanelli,2023-06-11T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.19
526312,Coastal Village Llanelli,2023-06-11T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.07
526312,Coastal Village Llanelli,2023-06-11T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.87
526312,Coastal Village Llanelli,2023-06-11T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.16
526312,Coastal Village Llanelli,2023-06-11T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.75
526312,Coastal Village Llanelli,2023-06-11T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.7
526312,Coastal Village Llanelli,2023-06-11T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
526312,Coastal Village Llanelli,2023-06-11T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.8
526312,Coastal Village Llanelli,2023-06-11T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
526312,Coastal Village Llanelli,2023-06-11T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.37
526312,Coastal Village Llanelli,2023-06-11T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.17
526312,Coastal Village Llanelli,2023-06-11T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.69
526312,Coastal Village Llanelli,2023-06-11T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.88
526312,Coastal Village Llanelli,2023-06-11T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.31
526312,Coastal Village Llanelli,2023-06-11T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.91
526312,Coastal Village Llanelli,2023-06-11T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
526312,Coastal Village Llanelli,2023-06-11T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.1
526312,Coastal Village Llanelli,2023-06-11T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
526312,Coastal Village Llanelli,2023-06-11T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.4
526312,Coastal Village Llanelli,2023-06-11T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
526312,Coastal Village Llanelli,2023-06-11T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
526312,Coastal Village Llanelli,2023-06-11T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
526312,Coastal Village Llanelli,2023-06-11T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.24
526312,Coastal Village Llanelli,2023-06-11T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.87
526312,Coastal Village Llanelli,2023-06-11T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.91
526312,Coastal Village Llanelli,2023-06-11T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
526312,Coastal Village Llanelli,2023-06-11T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.6
526312,Coastal Village Llanelli,2023-06-11T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
526312,Coastal Village Llanelli,2023-06-11T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.9
526312,Coastal Village Llanelli,2023-06-11T02:40:00.000+00:00,transformer,,Temperature,C,32.3
526312,Coastal Village Llanelli,2023-06-11T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
526312,Coastal Village Llanelli,2023-06-11T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
526312,Coastal Village Llanelli,2023-06-11T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
526312,Coastal Village Llanelli,2023-06-11T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
526312,Coastal Village Llanelli,2023-06-11T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
526312,Coastal Village Llanelli,2023-06-11T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
526312,Coastal Village Llanelli,2023-06-11T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
526312,Coastal Village Llanelli,2023-06-11T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
526312,Coastal Village Llanelli,2023-06-11T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
526312,Coastal Village Llanelli,2023-06-11T02:40:00.000+00:00,busbar,,L3 Active Power,kW,18.11
526312,Coastal Village Llanelli,2023-06-11T02:40:00.000+00:00,busbar,,L2 Active Power,kW,16.8
526312,Coastal Village Llanelli,2023-06-11T02:40:00.000+00:00,busbar,,L1 Active Power,kW,12.91
526312,Coastal Village Llanelli,2023-06-11T02:40:00.000+00:00,busbar,,N Current (RMS),A,35.7
526312,Coastal Village Llanelli,2023-06-11T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
526312,Coastal Village Llanelli,2023-06-11T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
526312,Coastal Village Llanelli,2023-06-11T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
526312,Coastal Village Llanelli,2023-06-11T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
526312,Coastal Village Llanelli,2023-06-11T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
526312,Coastal Village Llanelli,2023-06-11T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.74
526312,Coastal Village Llanelli,2023-06-11T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.07
526312,Coastal Village Llanelli,2023-06-11T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.4
526312,Coastal Village Llanelli,2023-06-11T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.19
526312,Coastal Village Llanelli,2023-06-11T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.9
526312,Coastal Village Llanelli,2023-06-11T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
526312,Coastal Village Llanelli,2023-06-11T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.1
526312,Coastal Village Llanelli,2023-06-11T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.4
526312,Coastal Village Llanelli,2023-06-11T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.62
526312,Coastal Village Llanelli,2023-06-11T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.12
526312,Coastal Village Llanelli,2023-06-11T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.12
526312,Coastal Village Llanelli,2023-06-11T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.11
526312,Coastal Village Llanelli,2023-06-11T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.75
526312,Coastal Village Llanelli,2023-06-11T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.9
526312,Coastal Village Llanelli,2023-06-11T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.4
526312,Coastal Village Llanelli,2023-06-11T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.6
526312,Coastal Village Llanelli,2023-06-11T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.0
526312,Coastal Village Llanelli,2023-06-11T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
526312,Coastal Village Llanelli,2023-06-11T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.11
526312,Coastal Village Llanelli,2023-06-11T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.29
526312,Coastal Village Llanelli,2023-06-11T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.18
526312,Coastal Village Llanelli,2023-06-11T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.23
526312,Coastal Village Llanelli,2023-06-11T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.28
526312,Coastal Village Llanelli,2023-06-11T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.3
526312,Coastal Village Llanelli,2023-06-11T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
526312,Coastal Village Llanelli,2023-06-11T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.1
526312,Coastal Village Llanelli,2023-06-11T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
526312,Coastal Village Llanelli,2023-06-11T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
526312,Coastal Village Llanelli,2023-06-11T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
526312,Coastal Village Llanelli,2023-06-11T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
526312,Coastal Village Llanelli,2023-06-11T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
526312,Coastal Village Llanelli,2023-06-11T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.17
526312,Coastal Village Llanelli,2023-06-11T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.83
526312,Coastal Village Llanelli,2023-06-11T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.55
526312,Coastal Village Llanelli,2023-06-11T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
526312,Coastal Village Llanelli,2023-06-11T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.4
526312,Coastal Village Llanelli,2023-06-11T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
526312,Coastal Village Llanelli,2023-06-11T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
526312,Coastal Village Llanelli,2023-06-11T02:30:00.000+00:00,transformer,,Temperature,C,32.3
526312,Coastal Village Llanelli,2023-06-11T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
526312,Coastal Village Llanelli,2023-06-11T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
526312,Coastal Village Llanelli,2023-06-11T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
526312,Coastal Village Llanelli,2023-06-11T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
526312,Coastal Village Llanelli,2023-06-11T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
526312,Coastal Village Llanelli,2023-06-11T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
526312,Coastal Village Llanelli,2023-06-11T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
526312,Coastal Village Llanelli,2023-06-11T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
526312,Coastal Village Llanelli,2023-06-11T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
526312,Coastal Village Llanelli,2023-06-11T02:30:00.000+00:00,busbar,,L3 Active Power,kW,19.58
526312,Coastal Village Llanelli,2023-06-11T02:30:00.000+00:00,busbar,,L2 Active Power,kW,19.25
526312,Coastal Village Llanelli,2023-06-11T02:30:00.000+00:00,busbar,,L1 Active Power,kW,9.93
526312,Coastal Village Llanelli,2023-06-11T02:30:00.000+00:00,busbar,,N Current (RMS),A,46.6
526312,Coastal Village Llanelli,2023-06-11T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
526312,Coastal Village Llanelli,2023-06-11T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
526312,Coastal Village Llanelli,2023-06-11T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
526312,Coastal Village Llanelli,2023-06-11T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
526312,Coastal Village Llanelli,2023-06-11T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
526312,Coastal Village Llanelli,2023-06-11T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
526312,Coastal Village Llanelli,2023-06-11T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.9
526312,Coastal Village Llanelli,2023-06-11T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.6
526312,Coastal Village Llanelli,2023-06-11T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.16
526312,Coastal Village Llanelli,2023-06-11T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,4.6
526312,Coastal Village Llanelli,2023-06-11T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.4
526312,Coastal Village Llanelli,2023-06-11T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.7
526312,Coastal Village Llanelli,2023-06-11T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.3
526312,Coastal Village Llanelli,2023-06-11T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.78
526312,Coastal Village Llanelli,2023-06-11T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
526312,Coastal Village Llanelli,2023-06-11T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.12
526312,Coastal Village Llanelli,2023-06-11T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.07
526312,Coastal Village Llanelli,2023-06-11T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.14
526312,Coastal Village Llanelli,2023-06-11T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.85
526312,Coastal Village Llanelli,2023-06-11T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.8
526312,Coastal Village Llanelli,2023-06-11T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.7
526312,Coastal Village Llanelli,2023-06-11T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.5
526312,Coastal Village Llanelli,2023-06-11T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
526312,Coastal Village Llanelli,2023-06-11T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.13
526312,Coastal Village Llanelli,2023-06-11T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.27
526312,Coastal Village Llanelli,2023-06-11T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.73
526312,Coastal Village Llanelli,2023-06-11T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.52
526312,Coastal Village Llanelli,2023-06-11T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.24
526312,Coastal Village Llanelli,2023-06-11T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.73
526312,Coastal Village Llanelli,2023-06-11T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
526312,Coastal Village Llanelli,2023-06-11T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.1
526312,Coastal Village Llanelli,2023-06-11T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.5
526312,Coastal Village Llanelli,2023-06-11T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
526312,Coastal Village Llanelli,2023-06-11T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
526312,Coastal Village Llanelli,2023-06-11T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
526312,Coastal Village Llanelli,2023-06-11T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
526312,Coastal Village Llanelli,2023-06-11T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.9
526312,Coastal Village Llanelli,2023-06-11T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.87
526312,Coastal Village Llanelli,2023-06-11T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.42
526312,Coastal Village Llanelli,2023-06-11T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
526312,Coastal Village Llanelli,2023-06-11T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
526312,Coastal Village Llanelli,2023-06-11T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
526312,Coastal Village Llanelli,2023-06-11T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
526312,Coastal Village Llanelli,2023-06-11T02:20:00.000+00:00,transformer,,Temperature,C,32.4
526312,Coastal Village Llanelli,2023-06-11T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
526312,Coastal Village Llanelli,2023-06-11T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
526312,Coastal Village Llanelli,2023-06-11T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
526312,Coastal Village Llanelli,2023-06-11T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
526312,Coastal Village Llanelli,2023-06-11T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
526312,Coastal Village Llanelli,2023-06-11T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
526312,Coastal Village Llanelli,2023-06-11T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
526312,Coastal Village Llanelli,2023-06-11T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
526312,Coastal Village Llanelli,2023-06-11T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
526312,Coastal Village Llanelli,2023-06-11T02:20:00.000+00:00,busbar,,L3 Active Power,kW,15.39
526312,Coastal Village Llanelli,2023-06-11T02:20:00.000+00:00,busbar,,L2 Active Power,kW,19.85
526312,Coastal Village Llanelli,2023-06-11T02:20:00.000+00:00,busbar,,L1 Active Power,kW,11.16
