Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526312,Coastal Village Llanelli,2023-06-11T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.23
526312,Coastal Village Llanelli,2023-06-11T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.9
526312,Coastal Village Llanelli,2023-06-11T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
526312,Coastal Village Llanelli,2023-06-11T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.6
526312,Coastal Village Llanelli,2023-06-11T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.7
526312,Coastal Village Llanelli,2023-06-11T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
526312,Coastal Village Llanelli,2023-06-11T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
526312,Coastal Village Llanelli,2023-06-11T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
526312,Coastal Village Llanelli,2023-06-11T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
526312,Coastal Village Llanelli,2023-06-11T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.79
526312,Coastal Village Llanelli,2023-06-11T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.31
526312,Coastal Village Llanelli,2023-06-11T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.77
526312,Coastal Village Llanelli,2023-06-11T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
526312,Coastal Village Llanelli,2023-06-11T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.3
526312,Coastal Village Llanelli,2023-06-11T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
526312,Coastal Village Llanelli,2023-06-11T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.2
526312,Coastal Village Llanelli,2023-06-11T00:50:00.000+00:00,transformer,,Temperature,C,33.1
526312,Coastal Village Llanelli,2023-06-11T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
526312,Coastal Village Llanelli,2023-06-11T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
526312,Coastal Village Llanelli,2023-06-11T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
526312,Coastal Village Llanelli,2023-06-11T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
526312,Coastal Village Llanelli,2023-06-11T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
526312,Coastal Village Llanelli,2023-06-11T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
526312,Coastal Village Llanelli,2023-06-11T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
526312,Coastal Village Llanelli,2023-06-11T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
526312,Coastal Village Llanelli,2023-06-11T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
526312,Coastal Village Llanelli,2023-06-11T00:50:00.000+00:00,busbar,,L3 Active Power,kW,19.76
526312,Coastal Village Llanelli,2023-06-11T00:50:00.000+00:00,busbar,,L2 Active Power,kW,11.33
526312,Coastal Village Llanelli,2023-06-11T00:50:00.000+00:00,busbar,,L1 Active Power,kW,13.9
526312,Coastal Village Llanelli,2023-06-11T00:50:00.000+00:00,busbar,,N Current (RMS),A,42.7
526312,Coastal Village Llanelli,2023-06-11T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
526312,Coastal Village Llanelli,2023-06-11T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
526312,Coastal Village Llanelli,2023-06-11T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
526312,Coastal Village Llanelli,2023-06-11T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
526312,Coastal Village Llanelli,2023-06-11T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
526312,Coastal Village Llanelli,2023-06-11T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.87
526312,Coastal Village Llanelli,2023-06-11T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.35
526312,Coastal Village Llanelli,2023-06-11T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.53
526312,Coastal Village Llanelli,2023-06-11T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.32
526312,Coastal Village Llanelli,2023-06-11T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.6
526312,Coastal Village Llanelli,2023-06-11T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.1
526312,Coastal Village Llanelli,2023-06-11T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.5
526312,Coastal Village Llanelli,2023-06-11T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
526312,Coastal Village Llanelli,2023-06-11T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.4
526312,Coastal Village Llanelli,2023-06-11T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.3
526312,Coastal Village Llanelli,2023-06-11T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.14
526312,Coastal Village Llanelli,2023-06-11T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.03
526312,Coastal Village Llanelli,2023-06-11T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.46
526312,Coastal Village Llanelli,2023-06-11T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.07
526312,Coastal Village Llanelli,2023-06-11T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
526312,Coastal Village Llanelli,2023-06-11T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.1
526312,Coastal Village Llanelli,2023-06-11T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
526312,Coastal Village Llanelli,2023-06-11T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
526312,Coastal Village Llanelli,2023-06-11T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.75
526312,Coastal Village Llanelli,2023-06-11T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.12
526312,Coastal Village Llanelli,2023-06-11T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
526312,Coastal Village Llanelli,2023-06-11T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.9
526312,Coastal Village Llanelli,2023-06-11T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.88
526312,Coastal Village Llanelli,2023-06-11T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.38
526312,Coastal Village Llanelli,2023-06-11T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
526312,Coastal Village Llanelli,2023-06-11T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.6
526312,Coastal Village Llanelli,2023-06-11T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.3
526312,Coastal Village Llanelli,2023-06-11T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.6
526312,Coastal Village Llanelli,2023-06-11T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
526312,Coastal Village Llanelli,2023-06-11T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
526312,Coastal Village Llanelli,2023-06-11T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
526312,Coastal Village Llanelli,2023-06-11T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.71
526312,Coastal Village Llanelli,2023-06-11T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.24
526312,Coastal Village Llanelli,2023-06-11T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.01
526312,Coastal Village Llanelli,2023-06-11T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
526312,Coastal Village Llanelli,2023-06-11T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.5
526312,Coastal Village Llanelli,2023-06-11T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
526312,Coastal Village Llanelli,2023-06-11T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.4
526312,Coastal Village Llanelli,2023-06-11T00:40:00.000+00:00,transformer,,Temperature,C,33.1
526312,Coastal Village Llanelli,2023-06-11T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
526312,Coastal Village Llanelli,2023-06-11T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
526312,Coastal Village Llanelli,2023-06-11T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
526312,Coastal Village Llanelli,2023-06-11T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
526312,Coastal Village Llanelli,2023-06-11T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
526312,Coastal Village Llanelli,2023-06-11T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
526312,Coastal Village Llanelli,2023-06-11T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
526312,Coastal Village Llanelli,2023-06-11T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
526312,Coastal Village Llanelli,2023-06-11T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
526312,Coastal Village Llanelli,2023-06-11T00:40:00.000+00:00,busbar,,L3 Active Power,kW,23.99
526312,Coastal Village Llanelli,2023-06-11T00:40:00.000+00:00,busbar,,L2 Active Power,kW,12.12
526312,Coastal Village Llanelli,2023-06-11T00:40:00.000+00:00,busbar,,L1 Active Power,kW,14.79
526312,Coastal Village Llanelli,2023-06-11T00:40:00.000+00:00,busbar,,N Current (RMS),A,54.3
526312,Coastal Village Llanelli,2023-06-11T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
526312,Coastal Village Llanelli,2023-06-11T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
526312,Coastal Village Llanelli,2023-06-11T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
526312,Coastal Village Llanelli,2023-06-11T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
526312,Coastal Village Llanelli,2023-06-11T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
526312,Coastal Village Llanelli,2023-06-11T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
526312,Coastal Village Llanelli,2023-06-11T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.42
526312,Coastal Village Llanelli,2023-06-11T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.62
526312,Coastal Village Llanelli,2023-06-11T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.45
526312,Coastal Village Llanelli,2023-06-11T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.4
526312,Coastal Village Llanelli,2023-06-11T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
526312,Coastal Village Llanelli,2023-06-11T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.7
526312,Coastal Village Llanelli,2023-06-11T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.3
526312,Coastal Village Llanelli,2023-06-11T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.55
526312,Coastal Village Llanelli,2023-06-11T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.2
526312,Coastal Village Llanelli,2023-06-11T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.13
526312,Coastal Village Llanelli,2023-06-11T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.1
526312,Coastal Village Llanelli,2023-06-11T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.57
526312,Coastal Village Llanelli,2023-06-11T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.36
526312,Coastal Village Llanelli,2023-06-11T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
526312,Coastal Village Llanelli,2023-06-11T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.6
526312,Coastal Village Llanelli,2023-06-11T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
526312,Coastal Village Llanelli,2023-06-11T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
526312,Coastal Village Llanelli,2023-06-11T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.65
526312,Coastal Village Llanelli,2023-06-11T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.08
526312,Coastal Village Llanelli,2023-06-11T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
526312,Coastal Village Llanelli,2023-06-11T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.73
526312,Coastal Village Llanelli,2023-06-11T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.06
526312,Coastal Village Llanelli,2023-06-11T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.08
526312,Coastal Village Llanelli,2023-06-11T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
526312,Coastal Village Llanelli,2023-06-11T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.8
526312,Coastal Village Llanelli,2023-06-11T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
526312,Coastal Village Llanelli,2023-06-11T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
526312,Coastal Village Llanelli,2023-06-11T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
526312,Coastal Village Llanelli,2023-06-11T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
526312,Coastal Village Llanelli,2023-06-11T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
526312,Coastal Village Llanelli,2023-06-11T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.64
526312,Coastal Village Llanelli,2023-06-11T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.06
526312,Coastal Village Llanelli,2023-06-11T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.59
526312,Coastal Village Llanelli,2023-06-11T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.4
526312,Coastal Village Llanelli,2023-06-11T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.2
526312,Coastal Village Llanelli,2023-06-11T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
526312,Coastal Village Llanelli,2023-06-11T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.1
526312,Coastal Village Llanelli,2023-06-11T00:30:00.000+00:00,transformer,,Temperature,C,33.2
526312,Coastal Village Llanelli,2023-06-11T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
526312,Coastal Village Llanelli,2023-06-11T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
526312,Coastal Village Llanelli,2023-06-11T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
526312,Coastal Village Llanelli,2023-06-11T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
526312,Coastal Village Llanelli,2023-06-11T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
526312,Coastal Village Llanelli,2023-06-11T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
526312,Coastal Village Llanelli,2023-06-11T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
526312,Coastal Village Llanelli,2023-06-11T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
526312,Coastal Village Llanelli,2023-06-11T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
526312,Coastal Village Llanelli,2023-06-11T00:30:00.000+00:00,busbar,,L3 Active Power,kW,23.9
526312,Coastal Village Llanelli,2023-06-11T00:30:00.000+00:00,busbar,,L2 Active Power,kW,12.32
526312,Coastal Village Llanelli,2023-06-11T00:30:00.000+00:00,busbar,,L1 Active Power,kW,13.48
526312,Coastal Village Llanelli,2023-06-11T00:30:00.000+00:00,busbar,,N Current (RMS),A,56.1
526312,Coastal Village Llanelli,2023-06-11T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
526312,Coastal Village Llanelli,2023-06-11T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
526312,Coastal Village Llanelli,2023-06-11T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
526312,Coastal Village Llanelli,2023-06-11T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
526312,Coastal Village Llanelli,2023-06-11T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
526312,Coastal Village Llanelli,2023-06-11T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
526312,Coastal Village Llanelli,2023-06-11T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.43
526312,Coastal Village Llanelli,2023-06-11T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.7
526312,Coastal Village Llanelli,2023-06-11T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.41
526312,Coastal Village Llanelli,2023-06-11T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.3
526312,Coastal Village Llanelli,2023-06-11T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.4
526312,Coastal Village Llanelli,2023-06-11T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.0
526312,Coastal Village Llanelli,2023-06-11T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
526312,Coastal Village Llanelli,2023-06-11T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.38
526312,Coastal Village Llanelli,2023-06-11T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.3
526312,Coastal Village Llanelli,2023-06-11T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.08
526312,Coastal Village Llanelli,2023-06-11T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.95
526312,Coastal Village Llanelli,2023-06-11T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.78
526312,Coastal Village Llanelli,2023-06-11T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.44
526312,Coastal Village Llanelli,2023-06-11T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
526312,Coastal Village Llanelli,2023-06-11T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.9
526312,Coastal Village Llanelli,2023-06-11T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
526312,Coastal Village Llanelli,2023-06-11T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
526312,Coastal Village Llanelli,2023-06-11T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.73
526312,Coastal Village Llanelli,2023-06-11T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.74
526312,Coastal Village Llanelli,2023-06-11T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.81
526312,Coastal Village Llanelli,2023-06-11T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.91
526312,Coastal Village Llanelli,2023-06-11T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.33
526312,Coastal Village Llanelli,2023-06-11T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.09
526312,Coastal Village Llanelli,2023-06-11T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
526312,Coastal Village Llanelli,2023-06-11T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.6
526312,Coastal Village Llanelli,2023-06-11T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.3
526312,Coastal Village Llanelli,2023-06-11T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.3
526312,Coastal Village Llanelli,2023-06-11T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
526312,Coastal Village Llanelli,2023-06-11T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
526312,Coastal Village Llanelli,2023-06-11T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
526312,Coastal Village Llanelli,2023-06-11T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.01
526312,Coastal Village Llanelli,2023-06-11T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.99
526312,Coastal Village Llanelli,2023-06-11T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.52
526312,Coastal Village Llanelli,2023-06-11T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
526312,Coastal Village Llanelli,2023-06-11T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.6
526312,Coastal Village Llanelli,2023-06-11T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
526312,Coastal Village Llanelli,2023-06-11T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
526312,Coastal Village Llanelli,2023-06-11T00:20:00.000+00:00,transformer,,Temperature,C,33.3
526312,Coastal Village Llanelli,2023-06-11T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
526312,Coastal Village Llanelli,2023-06-11T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
526312,Coastal Village Llanelli,2023-06-11T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
526312,Coastal Village Llanelli,2023-06-11T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
526312,Coastal Village Llanelli,2023-06-11T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
526312,Coastal Village Llanelli,2023-06-11T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
526312,Coastal Village Llanelli,2023-06-11T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
526312,Coastal Village Llanelli,2023-06-11T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
526312,Coastal Village Llanelli,2023-06-11T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
526312,Coastal Village Llanelli,2023-06-11T00:20:00.000+00:00,busbar,,L3 Active Power,kW,20.31
526312,Coastal Village Llanelli,2023-06-11T00:20:00.000+00:00,busbar,,L2 Active Power,kW,12.8
526312,Coastal Village Llanelli,2023-06-11T00:20:00.000+00:00,busbar,,L1 Active Power,kW,11.47
526312,Coastal Village Llanelli,2023-06-11T00:20:00.000+00:00,busbar,,N Current (RMS),A,49.1
526312,Coastal Village Llanelli,2023-06-11T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
526312,Coastal Village Llanelli,2023-06-11T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
526312,Coastal Village Llanelli,2023-06-11T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
526312,Coastal Village Llanelli,2023-06-11T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
526312,Coastal Village Llanelli,2023-06-11T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
526312,Coastal Village Llanelli,2023-06-11T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.76
526312,Coastal Village Llanelli,2023-06-11T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.43
526312,Coastal Village Llanelli,2023-06-11T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.77
526312,Coastal Village Llanelli,2023-06-11T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.43
526312,Coastal Village Llanelli,2023-06-11T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.1
526312,Coastal Village Llanelli,2023-06-11T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.3
526312,Coastal Village Llanelli,2023-06-11T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.3
526312,Coastal Village Llanelli,2023-06-11T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.5
526312,Coastal Village Llanelli,2023-06-11T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.92
526312,Coastal Village Llanelli,2023-06-11T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.2
526312,Coastal Village Llanelli,2023-06-11T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
526312,Coastal Village Llanelli,2023-06-11T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.58
526312,Coastal Village Llanelli,2023-06-11T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.79
526312,Coastal Village Llanelli,2023-06-11T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.37
526312,Coastal Village Llanelli,2023-06-11T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
526312,Coastal Village Llanelli,2023-06-11T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.9
526312,Coastal Village Llanelli,2023-06-11T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
526312,Coastal Village Llanelli,2023-06-11T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
526312,Coastal Village Llanelli,2023-06-11T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.62
526312,Coastal Village Llanelli,2023-06-11T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.77
526312,Coastal Village Llanelli,2023-06-11T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
526312,Coastal Village Llanelli,2023-06-11T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.13
526312,Coastal Village Llanelli,2023-06-11T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.32
526312,Coastal Village Llanelli,2023-06-11T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.47
526312,Coastal Village Llanelli,2023-06-11T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
526312,Coastal Village Llanelli,2023-06-11T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.4
526312,Coastal Village Llanelli,2023-06-11T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.3
526312,Coastal Village Llanelli,2023-06-11T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.2
526312,Coastal Village Llanelli,2023-06-11T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
526312,Coastal Village Llanelli,2023-06-11T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
526312,Coastal Village Llanelli,2023-06-11T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
526312,Coastal Village Llanelli,2023-06-11T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.48
526312,Coastal Village Llanelli,2023-06-11T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.84
526312,Coastal Village Llanelli,2023-06-11T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.97
526312,Coastal Village Llanelli,2023-06-11T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
526312,Coastal Village Llanelli,2023-06-11T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.2
526312,Coastal Village Llanelli,2023-06-11T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
526312,Coastal Village Llanelli,2023-06-11T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.9
526312,Coastal Village Llanelli,2023-06-11T00:10:00.000+00:00,transformer,,Temperature,C,33.3
526312,Coastal Village Llanelli,2023-06-11T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
526312,Coastal Village Llanelli,2023-06-11T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
526312,Coastal Village Llanelli,2023-06-11T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
526312,Coastal Village Llanelli,2023-06-11T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
526312,Coastal Village Llanelli,2023-06-11T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
526312,Coastal Village Llanelli,2023-06-11T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
526312,Coastal Village Llanelli,2023-06-11T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
526312,Coastal Village Llanelli,2023-06-11T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
526312,Coastal Village Llanelli,2023-06-11T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
526312,Coastal Village Llanelli,2023-06-11T00:10:00.000+00:00,busbar,,L3 Active Power,kW,19.62
526312,Coastal Village Llanelli,2023-06-11T00:10:00.000+00:00,busbar,,L2 Active Power,kW,13.72
526312,Coastal Village Llanelli,2023-06-11T00:10:00.000+00:00,busbar,,L1 Active Power,kW,13.24
526312,Coastal Village Llanelli,2023-06-11T00:10:00.000+00:00,busbar,,N Current (RMS),A,43.8
526312,Coastal Village Llanelli,2023-06-11T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
526312,Coastal Village Llanelli,2023-06-11T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
526312,Coastal Village Llanelli,2023-06-11T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
526312,Coastal Village Llanelli,2023-06-11T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
526312,Coastal Village Llanelli,2023-06-11T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
526312,Coastal Village Llanelli,2023-06-11T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
526312,Coastal Village Llanelli,2023-06-11T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.23
526312,Coastal Village Llanelli,2023-06-11T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.77
526312,Coastal Village Llanelli,2023-06-11T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.62
526312,Coastal Village Llanelli,2023-06-11T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.2
526312,Coastal Village Llanelli,2023-06-11T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
526312,Coastal Village Llanelli,2023-06-11T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.3
526312,Coastal Village Llanelli,2023-06-11T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.9
526312,Coastal Village Llanelli,2023-06-11T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.02
526312,Coastal Village Llanelli,2023-06-11T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
526312,Coastal Village Llanelli,2023-06-11T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
526312,Coastal Village Llanelli,2023-06-11T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.69
526312,Coastal Village Llanelli,2023-06-11T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.56
526312,Coastal Village Llanelli,2023-06-11T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.37
526312,Coastal Village Llanelli,2023-06-11T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
526312,Coastal Village Llanelli,2023-06-11T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.1
526312,Coastal Village Llanelli,2023-06-11T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.0
526312,Coastal Village Llanelli,2023-06-11T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
526312,Coastal Village Llanelli,2023-06-11T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.76
526312,Coastal Village Llanelli,2023-06-11T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.85
526312,Coastal Village Llanelli,2023-06-11T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
526312,Coastal Village Llanelli,2023-06-11T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.72
526312,Coastal Village Llanelli,2023-06-11T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.16
526312,Coastal Village Llanelli,2023-06-11T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.37
526312,Coastal Village Llanelli,2023-06-11T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
526312,Coastal Village Llanelli,2023-06-11T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.0
526312,Coastal Village Llanelli,2023-06-11T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
526312,Coastal Village Llanelli,2023-06-11T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
526312,Coastal Village Llanelli,2023-06-11T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
526312,Coastal Village Llanelli,2023-06-11T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
526312,Coastal Village Llanelli,2023-06-11T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
526312,Coastal Village Llanelli,2023-06-11T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.72
526312,Coastal Village Llanelli,2023-06-11T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.9
526312,Coastal Village Llanelli,2023-06-11T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.39
526312,Coastal Village Llanelli,2023-06-11T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
526312,Coastal Village Llanelli,2023-06-11T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.2
526312,Coastal Village Llanelli,2023-06-11T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
526312,Coastal Village Llanelli,2023-06-11T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
526312,Coastal Village Llanelli,2023-06-11T00:00:00.000+00:00,transformer,,Temperature,C,33.3
526312,Coastal Village Llanelli,2023-06-11T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
526312,Coastal Village Llanelli,2023-06-11T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
526312,Coastal Village Llanelli,2023-06-11T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
526312,Coastal Village Llanelli,2023-06-11T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
526312,Coastal Village Llanelli,2023-06-11T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
526312,Coastal Village Llanelli,2023-06-11T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
526312,Coastal Village Llanelli,2023-06-11T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
526312,Coastal Village Llanelli,2023-06-11T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
526312,Coastal Village Llanelli,2023-06-11T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
526312,Coastal Village Llanelli,2023-06-11T00:00:00.000+00:00,busbar,,L3 Active Power,kW,21.37
526312,Coastal Village Llanelli,2023-06-11T00:00:00.000+00:00,busbar,,L2 Active Power,kW,14.39
526312,Coastal Village Llanelli,2023-06-11T00:00:00.000+00:00,busbar,,L1 Active Power,kW,11.76
526312,Coastal Village Llanelli,2023-06-11T00:00:00.000+00:00,busbar,,N Current (RMS),A,51.2
526312,Coastal Village Llanelli,2023-06-11T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
526312,Coastal Village Llanelli,2023-06-11T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
526312,Coastal Village Llanelli,2023-06-11T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
526312,Coastal Village Llanelli,2023-06-10T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
526312,Coastal Village Llanelli,2023-06-10T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
526312,Coastal Village Llanelli,2023-06-10T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
526312,Coastal Village Llanelli,2023-06-10T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.32
526312,Coastal Village Llanelli,2023-06-10T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.55
526312,Coastal Village Llanelli,2023-06-10T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.56
526312,Coastal Village Llanelli,2023-06-10T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
526312,Coastal Village Llanelli,2023-06-10T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
526312,Coastal Village Llanelli,2023-06-10T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.6
526312,Coastal Village Llanelli,2023-06-10T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.7
526312,Coastal Village Llanelli,2023-06-10T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.21
526312,Coastal Village Llanelli,2023-06-10T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.25
526312,Coastal Village Llanelli,2023-06-10T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
526312,Coastal Village Llanelli,2023-06-10T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.09
526312,Coastal Village Llanelli,2023-06-10T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.96
526312,Coastal Village Llanelli,2023-06-10T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.47
526312,Coastal Village Llanelli,2023-06-10T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
526312,Coastal Village Llanelli,2023-06-10T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.2
526312,Coastal Village Llanelli,2023-06-10T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
526312,Coastal Village Llanelli,2023-06-10T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
526312,Coastal Village Llanelli,2023-06-10T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.62
526312,Coastal Village Llanelli,2023-06-10T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.05
526312,Coastal Village Llanelli,2023-06-10T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
526312,Coastal Village Llanelli,2023-06-10T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.19
526312,Coastal Village Llanelli,2023-06-10T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.02
526312,Coastal Village Llanelli,2023-06-10T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.11
526312,Coastal Village Llanelli,2023-06-10T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
526312,Coastal Village Llanelli,2023-06-10T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.8
526312,Coastal Village Llanelli,2023-06-10T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
526312,Coastal Village Llanelli,2023-06-10T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.0
526312,Coastal Village Llanelli,2023-06-10T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
526312,Coastal Village Llanelli,2023-06-10T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
526312,Coastal Village Llanelli,2023-06-10T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
526312,Coastal Village Llanelli,2023-06-10T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.85
526312,Coastal Village Llanelli,2023-06-10T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.06
526312,Coastal Village Llanelli,2023-06-10T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.44
526312,Coastal Village Llanelli,2023-06-10T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
526312,Coastal Village Llanelli,2023-06-10T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.9
526312,Coastal Village Llanelli,2023-06-10T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
526312,Coastal Village Llanelli,2023-06-10T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
526312,Coastal Village Llanelli,2023-06-10T23:50:00.000+00:00,transformer,,Temperature,C,33.4
526312,Coastal Village Llanelli,2023-06-10T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
526312,Coastal Village Llanelli,2023-06-10T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
526312,Coastal Village Llanelli,2023-06-10T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
526312,Coastal Village Llanelli,2023-06-10T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
526312,Coastal Village Llanelli,2023-06-10T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
526312,Coastal Village Llanelli,2023-06-10T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
526312,Coastal Village Llanelli,2023-06-10T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
526312,Coastal Village Llanelli,2023-06-10T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
526312,Coastal Village Llanelli,2023-06-10T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
526312,Coastal Village Llanelli,2023-06-10T23:50:00.000+00:00,busbar,,L3 Active Power,kW,20.45
526312,Coastal Village Llanelli,2023-06-10T23:50:00.000+00:00,busbar,,L2 Active Power,kW,12.6
526312,Coastal Village Llanelli,2023-06-10T23:50:00.000+00:00,busbar,,L1 Active Power,kW,14.57
526312,Coastal Village Llanelli,2023-06-10T23:50:00.000+00:00,busbar,,N Current (RMS),A,45.4
526312,Coastal Village Llanelli,2023-06-10T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
526312,Coastal Village Llanelli,2023-06-10T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
526312,Coastal Village Llanelli,2023-06-10T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
526312,Coastal Village Llanelli,2023-06-10T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
526312,Coastal Village Llanelli,2023-06-10T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
526312,Coastal Village Llanelli,2023-06-10T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
526312,Coastal Village Llanelli,2023-06-10T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.51
526312,Coastal Village Llanelli,2023-06-10T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.6
526312,Coastal Village Llanelli,2023-06-10T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.52
526312,Coastal Village Llanelli,2023-06-10T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
526312,Coastal Village Llanelli,2023-06-10T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.7
526312,Coastal Village Llanelli,2023-06-10T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.8
526312,Coastal Village Llanelli,2023-06-10T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.1
526312,Coastal Village Llanelli,2023-06-10T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.43
526312,Coastal Village Llanelli,2023-06-10T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.2
526312,Coastal Village Llanelli,2023-06-10T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
526312,Coastal Village Llanelli,2023-06-10T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.2
526312,Coastal Village Llanelli,2023-06-10T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.85
526312,Coastal Village Llanelli,2023-06-10T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.61
526312,Coastal Village Llanelli,2023-06-10T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
526312,Coastal Village Llanelli,2023-06-10T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.8
526312,Coastal Village Llanelli,2023-06-10T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
526312,Coastal Village Llanelli,2023-06-10T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
526312,Coastal Village Llanelli,2023-06-10T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.96
526312,Coastal Village Llanelli,2023-06-10T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.17
526312,Coastal Village Llanelli,2023-06-10T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.05
526312,Coastal Village Llanelli,2023-06-10T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.47
526312,Coastal Village Llanelli,2023-06-10T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.81
526312,Coastal Village Llanelli,2023-06-10T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.29
526312,Coastal Village Llanelli,2023-06-10T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
526312,Coastal Village Llanelli,2023-06-10T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.9
526312,Coastal Village Llanelli,2023-06-10T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
526312,Coastal Village Llanelli,2023-06-10T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.5
526312,Coastal Village Llanelli,2023-06-10T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
526312,Coastal Village Llanelli,2023-06-10T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
526312,Coastal Village Llanelli,2023-06-10T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
526312,Coastal Village Llanelli,2023-06-10T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.67
526312,Coastal Village Llanelli,2023-06-10T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.08
526312,Coastal Village Llanelli,2023-06-10T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.95
526312,Coastal Village Llanelli,2023-06-10T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
526312,Coastal Village Llanelli,2023-06-10T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.2
526312,Coastal Village Llanelli,2023-06-10T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
526312,Coastal Village Llanelli,2023-06-10T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
526312,Coastal Village Llanelli,2023-06-10T23:40:00.000+00:00,transformer,,Temperature,C,33.5
526312,Coastal Village Llanelli,2023-06-10T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
526312,Coastal Village Llanelli,2023-06-10T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
526312,Coastal Village Llanelli,2023-06-10T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
526312,Coastal Village Llanelli,2023-06-10T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
526312,Coastal Village Llanelli,2023-06-10T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
526312,Coastal Village Llanelli,2023-06-10T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
526312,Coastal Village Llanelli,2023-06-10T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
526312,Coastal Village Llanelli,2023-06-10T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
526312,Coastal Village Llanelli,2023-06-10T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
526312,Coastal Village Llanelli,2023-06-10T23:40:00.000+00:00,busbar,,L3 Active Power,kW,19.85
526312,Coastal Village Llanelli,2023-06-10T23:40:00.000+00:00,busbar,,L2 Active Power,kW,12.35
526312,Coastal Village Llanelli,2023-06-10T23:40:00.000+00:00,busbar,,L1 Active Power,kW,14.37
526312,Coastal Village Llanelli,2023-06-10T23:40:00.000+00:00,busbar,,N Current (RMS),A,46.0
526312,Coastal Village Llanelli,2023-06-10T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
526312,Coastal Village Llanelli,2023-06-10T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
526312,Coastal Village Llanelli,2023-06-10T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
526312,Coastal Village Llanelli,2023-06-10T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
526312,Coastal Village Llanelli,2023-06-10T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
526312,Coastal Village Llanelli,2023-06-10T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
526312,Coastal Village Llanelli,2023-06-10T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.12
526312,Coastal Village Llanelli,2023-06-10T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.51
526312,Coastal Village Llanelli,2023-06-10T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.68
526312,Coastal Village Llanelli,2023-06-10T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.2
526312,Coastal Village Llanelli,2023-06-10T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.3
526312,Coastal Village Llanelli,2023-06-10T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.5
526312,Coastal Village Llanelli,2023-06-10T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.9
526312,Coastal Village Llanelli,2023-06-10T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.53
526312,Coastal Village Llanelli,2023-06-10T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.16
526312,Coastal Village Llanelli,2023-06-10T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
526312,Coastal Village Llanelli,2023-06-10T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.34
526312,Coastal Village Llanelli,2023-06-10T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.11
526312,Coastal Village Llanelli,2023-06-10T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.57
526312,Coastal Village Llanelli,2023-06-10T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
526312,Coastal Village Llanelli,2023-06-10T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.6
526312,Coastal Village Llanelli,2023-06-10T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
526312,Coastal Village Llanelli,2023-06-10T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
526312,Coastal Village Llanelli,2023-06-10T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.98
526312,Coastal Village Llanelli,2023-06-10T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.74
526312,Coastal Village Llanelli,2023-06-10T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.96
526312,Coastal Village Llanelli,2023-06-10T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.2
526312,Coastal Village Llanelli,2023-06-10T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.22
526312,Coastal Village Llanelli,2023-06-10T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.46
526312,Coastal Village Llanelli,2023-06-10T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
526312,Coastal Village Llanelli,2023-06-10T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.8
526312,Coastal Village Llanelli,2023-06-10T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.9
526312,Coastal Village Llanelli,2023-06-10T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.9
526312,Coastal Village Llanelli,2023-06-10T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
526312,Coastal Village Llanelli,2023-06-10T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
526312,Coastal Village Llanelli,2023-06-10T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
526312,Coastal Village Llanelli,2023-06-10T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.96
526312,Coastal Village Llanelli,2023-06-10T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.14
526312,Coastal Village Llanelli,2023-06-10T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.58
526312,Coastal Village Llanelli,2023-06-10T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
526312,Coastal Village Llanelli,2023-06-10T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.3
526312,Coastal Village Llanelli,2023-06-10T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
526312,Coastal Village Llanelli,2023-06-10T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
526312,Coastal Village Llanelli,2023-06-10T23:30:00.000+00:00,transformer,,Temperature,C,33.6
526312,Coastal Village Llanelli,2023-06-10T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
526312,Coastal Village Llanelli,2023-06-10T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
526312,Coastal Village Llanelli,2023-06-10T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
526312,Coastal Village Llanelli,2023-06-10T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
526312,Coastal Village Llanelli,2023-06-10T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
526312,Coastal Village Llanelli,2023-06-10T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
526312,Coastal Village Llanelli,2023-06-10T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
526312,Coastal Village Llanelli,2023-06-10T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
526312,Coastal Village Llanelli,2023-06-10T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
526312,Coastal Village Llanelli,2023-06-10T23:30:00.000+00:00,busbar,,L3 Active Power,kW,19.62
526312,Coastal Village Llanelli,2023-06-10T23:30:00.000+00:00,busbar,,L2 Active Power,kW,12.98
526312,Coastal Village Llanelli,2023-06-10T23:30:00.000+00:00,busbar,,L1 Active Power,kW,16.3
