Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526312,Coastal Village Llanelli,2023-06-10T23:30:00.000+00:00,busbar,,N Current (RMS),A,43.8
526312,Coastal Village Llanelli,2023-06-10T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
526312,Coastal Village Llanelli,2023-06-10T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
526312,Coastal Village Llanelli,2023-06-10T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
526312,Coastal Village Llanelli,2023-06-10T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
526312,Coastal Village Llanelli,2023-06-10T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
526312,Coastal Village Llanelli,2023-06-10T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
526312,Coastal Village Llanelli,2023-06-10T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.37
526312,Coastal Village Llanelli,2023-06-10T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.67
526312,Coastal Village Llanelli,2023-06-10T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.53
526312,Coastal Village Llanelli,2023-06-10T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.1
526312,Coastal Village Llanelli,2023-06-10T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.3
526312,Coastal Village Llanelli,2023-06-10T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.9
526312,Coastal Village Llanelli,2023-06-10T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.2
526312,Coastal Village Llanelli,2023-06-10T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.06
526312,Coastal Village Llanelli,2023-06-10T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.28
526312,Coastal Village Llanelli,2023-06-10T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
526312,Coastal Village Llanelli,2023-06-10T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.01
526312,Coastal Village Llanelli,2023-06-10T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.44
526312,Coastal Village Llanelli,2023-06-10T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.05
526312,Coastal Village Llanelli,2023-06-10T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
526312,Coastal Village Llanelli,2023-06-10T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.9
526312,Coastal Village Llanelli,2023-06-10T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.1
526312,Coastal Village Llanelli,2023-06-10T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.1
526312,Coastal Village Llanelli,2023-06-10T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.72
526312,Coastal Village Llanelli,2023-06-10T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.96
526312,Coastal Village Llanelli,2023-06-10T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.87
526312,Coastal Village Llanelli,2023-06-10T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.81
526312,Coastal Village Llanelli,2023-06-10T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.25
526312,Coastal Village Llanelli,2023-06-10T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.13
526312,Coastal Village Llanelli,2023-06-10T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
526312,Coastal Village Llanelli,2023-06-10T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.4
526312,Coastal Village Llanelli,2023-06-10T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
526312,Coastal Village Llanelli,2023-06-10T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.4
526312,Coastal Village Llanelli,2023-06-10T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
526312,Coastal Village Llanelli,2023-06-10T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
526312,Coastal Village Llanelli,2023-06-10T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
526312,Coastal Village Llanelli,2023-06-10T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.72
526312,Coastal Village Llanelli,2023-06-10T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.39
526312,Coastal Village Llanelli,2023-06-10T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.78
526312,Coastal Village Llanelli,2023-06-10T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
526312,Coastal Village Llanelli,2023-06-10T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.7
526312,Coastal Village Llanelli,2023-06-10T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
526312,Coastal Village Llanelli,2023-06-10T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.5
526312,Coastal Village Llanelli,2023-06-10T23:20:00.000+00:00,transformer,,Temperature,C,33.6
526312,Coastal Village Llanelli,2023-06-10T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
526312,Coastal Village Llanelli,2023-06-10T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
526312,Coastal Village Llanelli,2023-06-10T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
526312,Coastal Village Llanelli,2023-06-10T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
526312,Coastal Village Llanelli,2023-06-10T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
526312,Coastal Village Llanelli,2023-06-10T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
526312,Coastal Village Llanelli,2023-06-10T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
526312,Coastal Village Llanelli,2023-06-10T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
526312,Coastal Village Llanelli,2023-06-10T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
526312,Coastal Village Llanelli,2023-06-10T23:20:00.000+00:00,busbar,,L3 Active Power,kW,20.91
526312,Coastal Village Llanelli,2023-06-10T23:20:00.000+00:00,busbar,,L2 Active Power,kW,14.76
526312,Coastal Village Llanelli,2023-06-10T23:20:00.000+00:00,busbar,,L1 Active Power,kW,17.48
526312,Coastal Village Llanelli,2023-06-10T23:20:00.000+00:00,busbar,,N Current (RMS),A,44.5
526312,Coastal Village Llanelli,2023-06-10T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
526312,Coastal Village Llanelli,2023-06-10T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
526312,Coastal Village Llanelli,2023-06-10T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
526312,Coastal Village Llanelli,2023-06-10T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
526312,Coastal Village Llanelli,2023-06-10T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
526312,Coastal Village Llanelli,2023-06-10T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
526312,Coastal Village Llanelli,2023-06-10T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.47
526312,Coastal Village Llanelli,2023-06-10T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.77
526312,Coastal Village Llanelli,2023-06-10T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.06
526312,Coastal Village Llanelli,2023-06-10T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.4
526312,Coastal Village Llanelli,2023-06-10T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.5
526312,Coastal Village Llanelli,2023-06-10T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.3
526312,Coastal Village Llanelli,2023-06-10T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.5
526312,Coastal Village Llanelli,2023-06-10T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.29
526312,Coastal Village Llanelli,2023-06-10T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.16
526312,Coastal Village Llanelli,2023-06-10T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
526312,Coastal Village Llanelli,2023-06-10T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.11
526312,Coastal Village Llanelli,2023-06-10T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.77
526312,Coastal Village Llanelli,2023-06-10T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.85
526312,Coastal Village Llanelli,2023-06-10T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
526312,Coastal Village Llanelli,2023-06-10T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
526312,Coastal Village Llanelli,2023-06-10T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.0
526312,Coastal Village Llanelli,2023-06-10T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.5
526312,Coastal Village Llanelli,2023-06-10T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.7
526312,Coastal Village Llanelli,2023-06-10T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.07
526312,Coastal Village Llanelli,2023-06-10T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.91
526312,Coastal Village Llanelli,2023-06-10T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.89
526312,Coastal Village Llanelli,2023-06-10T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.25
526312,Coastal Village Llanelli,2023-06-10T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.51
526312,Coastal Village Llanelli,2023-06-10T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
526312,Coastal Village Llanelli,2023-06-10T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.5
526312,Coastal Village Llanelli,2023-06-10T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
526312,Coastal Village Llanelli,2023-06-10T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.6
526312,Coastal Village Llanelli,2023-06-10T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
526312,Coastal Village Llanelli,2023-06-10T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
526312,Coastal Village Llanelli,2023-06-10T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
526312,Coastal Village Llanelli,2023-06-10T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.36
526312,Coastal Village Llanelli,2023-06-10T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.72
526312,Coastal Village Llanelli,2023-06-10T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.83
526312,Coastal Village Llanelli,2023-06-10T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
526312,Coastal Village Llanelli,2023-06-10T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.7
526312,Coastal Village Llanelli,2023-06-10T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.6
526312,Coastal Village Llanelli,2023-06-10T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.6
526312,Coastal Village Llanelli,2023-06-10T23:10:00.000+00:00,transformer,,Temperature,C,33.7
526312,Coastal Village Llanelli,2023-06-10T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
526312,Coastal Village Llanelli,2023-06-10T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
526312,Coastal Village Llanelli,2023-06-10T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
526312,Coastal Village Llanelli,2023-06-10T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
526312,Coastal Village Llanelli,2023-06-10T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
526312,Coastal Village Llanelli,2023-06-10T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
526312,Coastal Village Llanelli,2023-06-10T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
526312,Coastal Village Llanelli,2023-06-10T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
526312,Coastal Village Llanelli,2023-06-10T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
526312,Coastal Village Llanelli,2023-06-10T23:10:00.000+00:00,busbar,,L3 Active Power,kW,21.84
526312,Coastal Village Llanelli,2023-06-10T23:10:00.000+00:00,busbar,,L2 Active Power,kW,16.51
526312,Coastal Village Llanelli,2023-06-10T23:10:00.000+00:00,busbar,,L1 Active Power,kW,19.26
526312,Coastal Village Llanelli,2023-06-10T23:10:00.000+00:00,busbar,,N Current (RMS),A,43.9
526312,Coastal Village Llanelli,2023-06-10T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
526312,Coastal Village Llanelli,2023-06-10T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
526312,Coastal Village Llanelli,2023-06-10T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
526312,Coastal Village Llanelli,2023-06-10T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
526312,Coastal Village Llanelli,2023-06-10T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
526312,Coastal Village Llanelli,2023-06-10T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.87
526312,Coastal Village Llanelli,2023-06-10T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.47
526312,Coastal Village Llanelli,2023-06-10T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.83
526312,Coastal Village Llanelli,2023-06-10T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.29
526312,Coastal Village Llanelli,2023-06-10T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
526312,Coastal Village Llanelli,2023-06-10T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.7
526312,Coastal Village Llanelli,2023-06-10T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.6
526312,Coastal Village Llanelli,2023-06-10T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.3
526312,Coastal Village Llanelli,2023-06-10T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.26
526312,Coastal Village Llanelli,2023-06-10T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.21
526312,Coastal Village Llanelli,2023-06-10T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
526312,Coastal Village Llanelli,2023-06-10T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.21
526312,Coastal Village Llanelli,2023-06-10T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.76
526312,Coastal Village Llanelli,2023-06-10T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.86
526312,Coastal Village Llanelli,2023-06-10T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
526312,Coastal Village Llanelli,2023-06-10T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.8
526312,Coastal Village Llanelli,2023-06-10T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
526312,Coastal Village Llanelli,2023-06-10T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.9
526312,Coastal Village Llanelli,2023-06-10T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.53
526312,Coastal Village Llanelli,2023-06-10T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
526312,Coastal Village Llanelli,2023-06-10T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.8
526312,Coastal Village Llanelli,2023-06-10T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.91
526312,Coastal Village Llanelli,2023-06-10T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.26
526312,Coastal Village Llanelli,2023-06-10T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.16
526312,Coastal Village Llanelli,2023-06-10T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
526312,Coastal Village Llanelli,2023-06-10T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.2
526312,Coastal Village Llanelli,2023-06-10T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
526312,Coastal Village Llanelli,2023-06-10T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.2
526312,Coastal Village Llanelli,2023-06-10T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
526312,Coastal Village Llanelli,2023-06-10T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
526312,Coastal Village Llanelli,2023-06-10T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
526312,Coastal Village Llanelli,2023-06-10T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.45
526312,Coastal Village Llanelli,2023-06-10T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.9
526312,Coastal Village Llanelli,2023-06-10T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.68
526312,Coastal Village Llanelli,2023-06-10T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
526312,Coastal Village Llanelli,2023-06-10T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.1
526312,Coastal Village Llanelli,2023-06-10T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.5
526312,Coastal Village Llanelli,2023-06-10T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.8
526312,Coastal Village Llanelli,2023-06-10T23:00:00.000+00:00,transformer,,Temperature,C,33.8
526312,Coastal Village Llanelli,2023-06-10T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
526312,Coastal Village Llanelli,2023-06-10T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
526312,Coastal Village Llanelli,2023-06-10T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
526312,Coastal Village Llanelli,2023-06-10T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
526312,Coastal Village Llanelli,2023-06-10T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
526312,Coastal Village Llanelli,2023-06-10T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
526312,Coastal Village Llanelli,2023-06-10T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
526312,Coastal Village Llanelli,2023-06-10T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
526312,Coastal Village Llanelli,2023-06-10T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
526312,Coastal Village Llanelli,2023-06-10T23:00:00.000+00:00,busbar,,L3 Active Power,kW,22.04
526312,Coastal Village Llanelli,2023-06-10T23:00:00.000+00:00,busbar,,L2 Active Power,kW,15.75
526312,Coastal Village Llanelli,2023-06-10T23:00:00.000+00:00,busbar,,L1 Active Power,kW,19.0
526312,Coastal Village Llanelli,2023-06-10T23:00:00.000+00:00,busbar,,N Current (RMS),A,46.5
526312,Coastal Village Llanelli,2023-06-10T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
526312,Coastal Village Llanelli,2023-06-10T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
526312,Coastal Village Llanelli,2023-06-10T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
526312,Coastal Village Llanelli,2023-06-10T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
526312,Coastal Village Llanelli,2023-06-10T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
526312,Coastal Village Llanelli,2023-06-10T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
526312,Coastal Village Llanelli,2023-06-10T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.69
526312,Coastal Village Llanelli,2023-06-10T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.69
526312,Coastal Village Llanelli,2023-06-10T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.54
526312,Coastal Village Llanelli,2023-06-10T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.1
526312,Coastal Village Llanelli,2023-06-10T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.4
526312,Coastal Village Llanelli,2023-06-10T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.0
526312,Coastal Village Llanelli,2023-06-10T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.9
526312,Coastal Village Llanelli,2023-06-10T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.48
526312,Coastal Village Llanelli,2023-06-10T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.4
526312,Coastal Village Llanelli,2023-06-10T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
526312,Coastal Village Llanelli,2023-06-10T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.91
526312,Coastal Village Llanelli,2023-06-10T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.15
526312,Coastal Village Llanelli,2023-06-10T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.76
526312,Coastal Village Llanelli,2023-06-10T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
526312,Coastal Village Llanelli,2023-06-10T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.8
526312,Coastal Village Llanelli,2023-06-10T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.6
526312,Coastal Village Llanelli,2023-06-10T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.9
526312,Coastal Village Llanelli,2023-06-10T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.73
526312,Coastal Village Llanelli,2023-06-10T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
526312,Coastal Village Llanelli,2023-06-10T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
526312,Coastal Village Llanelli,2023-06-10T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.44
526312,Coastal Village Llanelli,2023-06-10T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.36
526312,Coastal Village Llanelli,2023-06-10T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.41
526312,Coastal Village Llanelli,2023-06-10T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
526312,Coastal Village Llanelli,2023-06-10T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.9
526312,Coastal Village Llanelli,2023-06-10T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
526312,Coastal Village Llanelli,2023-06-10T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.4
526312,Coastal Village Llanelli,2023-06-10T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
526312,Coastal Village Llanelli,2023-06-10T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
526312,Coastal Village Llanelli,2023-06-10T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
526312,Coastal Village Llanelli,2023-06-10T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.1
526312,Coastal Village Llanelli,2023-06-10T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.51
526312,Coastal Village Llanelli,2023-06-10T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.65
526312,Coastal Village Llanelli,2023-06-10T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
526312,Coastal Village Llanelli,2023-06-10T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.8
526312,Coastal Village Llanelli,2023-06-10T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.8
526312,Coastal Village Llanelli,2023-06-10T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.6
526312,Coastal Village Llanelli,2023-06-10T22:50:00.000+00:00,transformer,,Temperature,C,33.8
526312,Coastal Village Llanelli,2023-06-10T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
526312,Coastal Village Llanelli,2023-06-10T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
526312,Coastal Village Llanelli,2023-06-10T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
526312,Coastal Village Llanelli,2023-06-10T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
526312,Coastal Village Llanelli,2023-06-10T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
526312,Coastal Village Llanelli,2023-06-10T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
526312,Coastal Village Llanelli,2023-06-10T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
526312,Coastal Village Llanelli,2023-06-10T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
526312,Coastal Village Llanelli,2023-06-10T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
526312,Coastal Village Llanelli,2023-06-10T22:50:00.000+00:00,busbar,,L3 Active Power,kW,23.14
526312,Coastal Village Llanelli,2023-06-10T22:50:00.000+00:00,busbar,,L2 Active Power,kW,16.72
526312,Coastal Village Llanelli,2023-06-10T22:50:00.000+00:00,busbar,,L1 Active Power,kW,21.36
526312,Coastal Village Llanelli,2023-06-10T22:50:00.000+00:00,busbar,,N Current (RMS),A,49.1
526312,Coastal Village Llanelli,2023-06-10T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
526312,Coastal Village Llanelli,2023-06-10T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
526312,Coastal Village Llanelli,2023-06-10T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
526312,Coastal Village Llanelli,2023-06-10T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
526312,Coastal Village Llanelli,2023-06-10T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
526312,Coastal Village Llanelli,2023-06-10T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
526312,Coastal Village Llanelli,2023-06-10T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.95
526312,Coastal Village Llanelli,2023-06-10T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.9
526312,Coastal Village Llanelli,2023-06-10T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.21
526312,Coastal Village Llanelli,2023-06-10T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
526312,Coastal Village Llanelli,2023-06-10T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.6
526312,Coastal Village Llanelli,2023-06-10T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.2
526312,Coastal Village Llanelli,2023-06-10T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.7
526312,Coastal Village Llanelli,2023-06-10T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.26
526312,Coastal Village Llanelli,2023-06-10T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.47
526312,Coastal Village Llanelli,2023-06-10T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
526312,Coastal Village Llanelli,2023-06-10T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.3
526312,Coastal Village Llanelli,2023-06-10T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.67
526312,Coastal Village Llanelli,2023-06-10T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.29
526312,Coastal Village Llanelli,2023-06-10T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
526312,Coastal Village Llanelli,2023-06-10T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.8
526312,Coastal Village Llanelli,2023-06-10T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.8
526312,Coastal Village Llanelli,2023-06-10T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
526312,Coastal Village Llanelli,2023-06-10T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.65
526312,Coastal Village Llanelli,2023-06-10T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.91
526312,Coastal Village Llanelli,2023-06-10T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
526312,Coastal Village Llanelli,2023-06-10T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.97
526312,Coastal Village Llanelli,2023-06-10T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.58
526312,Coastal Village Llanelli,2023-06-10T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.41
526312,Coastal Village Llanelli,2023-06-10T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
526312,Coastal Village Llanelli,2023-06-10T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.1
526312,Coastal Village Llanelli,2023-06-10T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
526312,Coastal Village Llanelli,2023-06-10T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.6
526312,Coastal Village Llanelli,2023-06-10T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
526312,Coastal Village Llanelli,2023-06-10T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
526312,Coastal Village Llanelli,2023-06-10T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
526312,Coastal Village Llanelli,2023-06-10T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.85
526312,Coastal Village Llanelli,2023-06-10T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.22
526312,Coastal Village Llanelli,2023-06-10T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.95
526312,Coastal Village Llanelli,2023-06-10T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
526312,Coastal Village Llanelli,2023-06-10T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.4
526312,Coastal Village Llanelli,2023-06-10T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.4
526312,Coastal Village Llanelli,2023-06-10T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.0
526312,Coastal Village Llanelli,2023-06-10T22:40:00.000+00:00,transformer,,Temperature,C,33.9
526312,Coastal Village Llanelli,2023-06-10T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
526312,Coastal Village Llanelli,2023-06-10T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
526312,Coastal Village Llanelli,2023-06-10T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
526312,Coastal Village Llanelli,2023-06-10T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
526312,Coastal Village Llanelli,2023-06-10T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
526312,Coastal Village Llanelli,2023-06-10T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
526312,Coastal Village Llanelli,2023-06-10T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
526312,Coastal Village Llanelli,2023-06-10T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
526312,Coastal Village Llanelli,2023-06-10T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
526312,Coastal Village Llanelli,2023-06-10T22:40:00.000+00:00,busbar,,L3 Active Power,kW,24.07
526312,Coastal Village Llanelli,2023-06-10T22:40:00.000+00:00,busbar,,L2 Active Power,kW,17.38
526312,Coastal Village Llanelli,2023-06-10T22:40:00.000+00:00,busbar,,L1 Active Power,kW,24.85
526312,Coastal Village Llanelli,2023-06-10T22:40:00.000+00:00,busbar,,N Current (RMS),A,50.2
526312,Coastal Village Llanelli,2023-06-10T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
526312,Coastal Village Llanelli,2023-06-10T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
526312,Coastal Village Llanelli,2023-06-10T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
526312,Coastal Village Llanelli,2023-06-10T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
526312,Coastal Village Llanelli,2023-06-10T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
526312,Coastal Village Llanelli,2023-06-10T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.92
526312,Coastal Village Llanelli,2023-06-10T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.01
526312,Coastal Village Llanelli,2023-06-10T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.8
526312,Coastal Village Llanelli,2023-06-10T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.88
526312,Coastal Village Llanelli,2023-06-10T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.2
526312,Coastal Village Llanelli,2023-06-10T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.7
526312,Coastal Village Llanelli,2023-06-10T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.5
526312,Coastal Village Llanelli,2023-06-10T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.3
526312,Coastal Village Llanelli,2023-06-10T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.75
526312,Coastal Village Llanelli,2023-06-10T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.34
526312,Coastal Village Llanelli,2023-06-10T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
526312,Coastal Village Llanelli,2023-06-10T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.89
526312,Coastal Village Llanelli,2023-06-10T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.07
526312,Coastal Village Llanelli,2023-06-10T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.71
526312,Coastal Village Llanelli,2023-06-10T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
526312,Coastal Village Llanelli,2023-06-10T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.9
526312,Coastal Village Llanelli,2023-06-10T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.7
526312,Coastal Village Llanelli,2023-06-10T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.7
526312,Coastal Village Llanelli,2023-06-10T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.71
526312,Coastal Village Llanelli,2023-06-10T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.94
526312,Coastal Village Llanelli,2023-06-10T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.14
526312,Coastal Village Llanelli,2023-06-10T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.82
526312,Coastal Village Llanelli,2023-06-10T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.69
526312,Coastal Village Llanelli,2023-06-10T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.15
526312,Coastal Village Llanelli,2023-06-10T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
526312,Coastal Village Llanelli,2023-06-10T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.3
526312,Coastal Village Llanelli,2023-06-10T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
526312,Coastal Village Llanelli,2023-06-10T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.1
526312,Coastal Village Llanelli,2023-06-10T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
526312,Coastal Village Llanelli,2023-06-10T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
526312,Coastal Village Llanelli,2023-06-10T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
526312,Coastal Village Llanelli,2023-06-10T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.53
526312,Coastal Village Llanelli,2023-06-10T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.16
526312,Coastal Village Llanelli,2023-06-10T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.08
526312,Coastal Village Llanelli,2023-06-10T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
526312,Coastal Village Llanelli,2023-06-10T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.9
526312,Coastal Village Llanelli,2023-06-10T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.1
526312,Coastal Village Llanelli,2023-06-10T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.5
526312,Coastal Village Llanelli,2023-06-10T22:30:00.000+00:00,transformer,,Temperature,C,33.9
526312,Coastal Village Llanelli,2023-06-10T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
526312,Coastal Village Llanelli,2023-06-10T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
526312,Coastal Village Llanelli,2023-06-10T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
526312,Coastal Village Llanelli,2023-06-10T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
526312,Coastal Village Llanelli,2023-06-10T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
526312,Coastal Village Llanelli,2023-06-10T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
526312,Coastal Village Llanelli,2023-06-10T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
526312,Coastal Village Llanelli,2023-06-10T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
526312,Coastal Village Llanelli,2023-06-10T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
526312,Coastal Village Llanelli,2023-06-10T22:30:00.000+00:00,busbar,,L3 Active Power,kW,25.24
526312,Coastal Village Llanelli,2023-06-10T22:30:00.000+00:00,busbar,,L2 Active Power,kW,16.72
526312,Coastal Village Llanelli,2023-06-10T22:30:00.000+00:00,busbar,,L1 Active Power,kW,20.83
526312,Coastal Village Llanelli,2023-06-10T22:30:00.000+00:00,busbar,,N Current (RMS),A,55.3
526312,Coastal Village Llanelli,2023-06-10T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
526312,Coastal Village Llanelli,2023-06-10T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
526312,Coastal Village Llanelli,2023-06-10T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
526312,Coastal Village Llanelli,2023-06-10T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
526312,Coastal Village Llanelli,2023-06-10T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
526312,Coastal Village Llanelli,2023-06-10T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
526312,Coastal Village Llanelli,2023-06-10T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.09
526312,Coastal Village Llanelli,2023-06-10T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.69
526312,Coastal Village Llanelli,2023-06-10T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.98
526312,Coastal Village Llanelli,2023-06-10T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
526312,Coastal Village Llanelli,2023-06-10T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.1
526312,Coastal Village Llanelli,2023-06-10T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.0
526312,Coastal Village Llanelli,2023-06-10T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.5
526312,Coastal Village Llanelli,2023-06-10T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.73
526312,Coastal Village Llanelli,2023-06-10T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.34
526312,Coastal Village Llanelli,2023-06-10T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
526312,Coastal Village Llanelli,2023-06-10T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.87
526312,Coastal Village Llanelli,2023-06-10T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.28
526312,Coastal Village Llanelli,2023-06-10T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.41
526312,Coastal Village Llanelli,2023-06-10T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
526312,Coastal Village Llanelli,2023-06-10T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.9
526312,Coastal Village Llanelli,2023-06-10T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
526312,Coastal Village Llanelli,2023-06-10T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.1
526312,Coastal Village Llanelli,2023-06-10T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.74
526312,Coastal Village Llanelli,2023-06-10T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.07
526312,Coastal Village Llanelli,2023-06-10T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.18
526312,Coastal Village Llanelli,2023-06-10T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.51
526312,Coastal Village Llanelli,2023-06-10T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.53
526312,Coastal Village Llanelli,2023-06-10T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.33
526312,Coastal Village Llanelli,2023-06-10T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
526312,Coastal Village Llanelli,2023-06-10T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.2
526312,Coastal Village Llanelli,2023-06-10T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
526312,Coastal Village Llanelli,2023-06-10T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.9
526312,Coastal Village Llanelli,2023-06-10T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
526312,Coastal Village Llanelli,2023-06-10T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
526312,Coastal Village Llanelli,2023-06-10T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
526312,Coastal Village Llanelli,2023-06-10T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.26
526312,Coastal Village Llanelli,2023-06-10T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.95
526312,Coastal Village Llanelli,2023-06-10T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.03
526312,Coastal Village Llanelli,2023-06-10T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
526312,Coastal Village Llanelli,2023-06-10T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.9
526312,Coastal Village Llanelli,2023-06-10T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
526312,Coastal Village Llanelli,2023-06-10T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.3
526312,Coastal Village Llanelli,2023-06-10T22:20:00.000+00:00,transformer,,Temperature,C,33.9
526312,Coastal Village Llanelli,2023-06-10T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
526312,Coastal Village Llanelli,2023-06-10T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
526312,Coastal Village Llanelli,2023-06-10T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
526312,Coastal Village Llanelli,2023-06-10T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
526312,Coastal Village Llanelli,2023-06-10T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
526312,Coastal Village Llanelli,2023-06-10T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
526312,Coastal Village Llanelli,2023-06-10T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
526312,Coastal Village Llanelli,2023-06-10T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
526312,Coastal Village Llanelli,2023-06-10T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
526312,Coastal Village Llanelli,2023-06-10T22:20:00.000+00:00,busbar,,L3 Active Power,kW,22.73
526312,Coastal Village Llanelli,2023-06-10T22:20:00.000+00:00,busbar,,L2 Active Power,kW,14.44
526312,Coastal Village Llanelli,2023-06-10T22:20:00.000+00:00,busbar,,L1 Active Power,kW,18.75
526312,Coastal Village Llanelli,2023-06-10T22:20:00.000+00:00,busbar,,N Current (RMS),A,53.5
526312,Coastal Village Llanelli,2023-06-10T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
526312,Coastal Village Llanelli,2023-06-10T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
526312,Coastal Village Llanelli,2023-06-10T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
526312,Coastal Village Llanelli,2023-06-10T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
526312,Coastal Village Llanelli,2023-06-10T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
526312,Coastal Village Llanelli,2023-06-10T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
526312,Coastal Village Llanelli,2023-06-10T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.91
526312,Coastal Village Llanelli,2023-06-10T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.67
526312,Coastal Village Llanelli,2023-06-10T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.23
526312,Coastal Village Llanelli,2023-06-10T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
526312,Coastal Village Llanelli,2023-06-10T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.4
526312,Coastal Village Llanelli,2023-06-10T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.0
526312,Coastal Village Llanelli,2023-06-10T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.2
526312,Coastal Village Llanelli,2023-06-10T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.36
526312,Coastal Village Llanelli,2023-06-10T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
526312,Coastal Village Llanelli,2023-06-10T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
526312,Coastal Village Llanelli,2023-06-10T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.49
526312,Coastal Village Llanelli,2023-06-10T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.79
526312,Coastal Village Llanelli,2023-06-10T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.68
526312,Coastal Village Llanelli,2023-06-10T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
526312,Coastal Village Llanelli,2023-06-10T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.6
526312,Coastal Village Llanelli,2023-06-10T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.1
526312,Coastal Village Llanelli,2023-06-10T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
526312,Coastal Village Llanelli,2023-06-10T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.68
526312,Coastal Village Llanelli,2023-06-10T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.24
526312,Coastal Village Llanelli,2023-06-10T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.48
526312,Coastal Village Llanelli,2023-06-10T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.36
526312,Coastal Village Llanelli,2023-06-10T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.7
526312,Coastal Village Llanelli,2023-06-10T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.74
526312,Coastal Village Llanelli,2023-06-10T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
526312,Coastal Village Llanelli,2023-06-10T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.5
526312,Coastal Village Llanelli,2023-06-10T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
526312,Coastal Village Llanelli,2023-06-10T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.2
526312,Coastal Village Llanelli,2023-06-10T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
526312,Coastal Village Llanelli,2023-06-10T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
526312,Coastal Village Llanelli,2023-06-10T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
526312,Coastal Village Llanelli,2023-06-10T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.38
526312,Coastal Village Llanelli,2023-06-10T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.9
526312,Coastal Village Llanelli,2023-06-10T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.61
526312,Coastal Village Llanelli,2023-06-10T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
526312,Coastal Village Llanelli,2023-06-10T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.8
526312,Coastal Village Llanelli,2023-06-10T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.9
526312,Coastal Village Llanelli,2023-06-10T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
526312,Coastal Village Llanelli,2023-06-10T22:10:00.000+00:00,transformer,,Temperature,C,34.0
526312,Coastal Village Llanelli,2023-06-10T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
526312,Coastal Village Llanelli,2023-06-10T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
526312,Coastal Village Llanelli,2023-06-10T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
526312,Coastal Village Llanelli,2023-06-10T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
526312,Coastal Village Llanelli,2023-06-10T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
526312,Coastal Village Llanelli,2023-06-10T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
526312,Coastal Village Llanelli,2023-06-10T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
526312,Coastal Village Llanelli,2023-06-10T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
526312,Coastal Village Llanelli,2023-06-10T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
526312,Coastal Village Llanelli,2023-06-10T22:10:00.000+00:00,busbar,,L3 Active Power,kW,22.14
526312,Coastal Village Llanelli,2023-06-10T22:10:00.000+00:00,busbar,,L2 Active Power,kW,15.06
526312,Coastal Village Llanelli,2023-06-10T22:10:00.000+00:00,busbar,,L1 Active Power,kW,17.26
526312,Coastal Village Llanelli,2023-06-10T22:10:00.000+00:00,busbar,,N Current (RMS),A,51.9
526312,Coastal Village Llanelli,2023-06-10T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
526312,Coastal Village Llanelli,2023-06-10T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
526312,Coastal Village Llanelli,2023-06-10T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
526312,Coastal Village Llanelli,2023-06-10T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
526312,Coastal Village Llanelli,2023-06-10T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
526312,Coastal Village Llanelli,2023-06-10T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
526312,Coastal Village Llanelli,2023-06-10T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.23
526312,Coastal Village Llanelli,2023-06-10T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.68
526312,Coastal Village Llanelli,2023-06-10T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.76
526312,Coastal Village Llanelli,2023-06-10T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
526312,Coastal Village Llanelli,2023-06-10T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.8
526312,Coastal Village Llanelli,2023-06-10T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.0
526312,Coastal Village Llanelli,2023-06-10T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.6
526312,Coastal Village Llanelli,2023-06-10T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.3
526312,Coastal Village Llanelli,2023-06-10T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
526312,Coastal Village Llanelli,2023-06-10T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
526312,Coastal Village Llanelli,2023-06-10T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.28
526312,Coastal Village Llanelli,2023-06-10T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.56
526312,Coastal Village Llanelli,2023-06-10T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.05
526312,Coastal Village Llanelli,2023-06-10T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
526312,Coastal Village Llanelli,2023-06-10T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.6
526312,Coastal Village Llanelli,2023-06-10T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.8
526312,Coastal Village Llanelli,2023-06-10T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
526312,Coastal Village Llanelli,2023-06-10T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.63
526312,Coastal Village Llanelli,2023-06-10T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.31
526312,Coastal Village Llanelli,2023-06-10T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.6
526312,Coastal Village Llanelli,2023-06-10T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.1
