Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526312,Coastal Village Llanelli,2023-06-10T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.02
526312,Coastal Village Llanelli,2023-06-10T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.68
526312,Coastal Village Llanelli,2023-06-10T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
526312,Coastal Village Llanelli,2023-06-10T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.2
526312,Coastal Village Llanelli,2023-06-10T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
526312,Coastal Village Llanelli,2023-06-10T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.1
526312,Coastal Village Llanelli,2023-06-10T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
526312,Coastal Village Llanelli,2023-06-10T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
526312,Coastal Village Llanelli,2023-06-10T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
526312,Coastal Village Llanelli,2023-06-10T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.59
526312,Coastal Village Llanelli,2023-06-10T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.09
526312,Coastal Village Llanelli,2023-06-10T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.58
526312,Coastal Village Llanelli,2023-06-10T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
526312,Coastal Village Llanelli,2023-06-10T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.6
526312,Coastal Village Llanelli,2023-06-10T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
526312,Coastal Village Llanelli,2023-06-10T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
526312,Coastal Village Llanelli,2023-06-10T22:00:00.000+00:00,transformer,,Temperature,C,34.0
526312,Coastal Village Llanelli,2023-06-10T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
526312,Coastal Village Llanelli,2023-06-10T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
526312,Coastal Village Llanelli,2023-06-10T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
526312,Coastal Village Llanelli,2023-06-10T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
526312,Coastal Village Llanelli,2023-06-10T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
526312,Coastal Village Llanelli,2023-06-10T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
526312,Coastal Village Llanelli,2023-06-10T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
526312,Coastal Village Llanelli,2023-06-10T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
526312,Coastal Village Llanelli,2023-06-10T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
526312,Coastal Village Llanelli,2023-06-10T22:00:00.000+00:00,busbar,,L3 Active Power,kW,22.21
526312,Coastal Village Llanelli,2023-06-10T22:00:00.000+00:00,busbar,,L2 Active Power,kW,16.35
526312,Coastal Village Llanelli,2023-06-10T22:00:00.000+00:00,busbar,,L1 Active Power,kW,20.07
526312,Coastal Village Llanelli,2023-06-10T22:00:00.000+00:00,busbar,,N Current (RMS),A,50.6
526312,Coastal Village Llanelli,2023-06-10T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
526312,Coastal Village Llanelli,2023-06-10T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
526312,Coastal Village Llanelli,2023-06-10T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
526312,Coastal Village Llanelli,2023-06-10T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
526312,Coastal Village Llanelli,2023-06-10T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
526312,Coastal Village Llanelli,2023-06-10T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
526312,Coastal Village Llanelli,2023-06-10T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.18
526312,Coastal Village Llanelli,2023-06-10T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.82
526312,Coastal Village Llanelli,2023-06-10T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.76
526312,Coastal Village Llanelli,2023-06-10T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
526312,Coastal Village Llanelli,2023-06-10T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.6
526312,Coastal Village Llanelli,2023-06-10T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.6
526312,Coastal Village Llanelli,2023-06-10T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.7
526312,Coastal Village Llanelli,2023-06-10T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.13
526312,Coastal Village Llanelli,2023-06-10T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.28
526312,Coastal Village Llanelli,2023-06-10T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
526312,Coastal Village Llanelli,2023-06-10T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.29
526312,Coastal Village Llanelli,2023-06-10T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.96
526312,Coastal Village Llanelli,2023-06-10T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.44
526312,Coastal Village Llanelli,2023-06-10T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
526312,Coastal Village Llanelli,2023-06-10T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.0
526312,Coastal Village Llanelli,2023-06-10T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.0
526312,Coastal Village Llanelli,2023-06-10T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
526312,Coastal Village Llanelli,2023-06-10T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.57
526312,Coastal Village Llanelli,2023-06-10T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.22
526312,Coastal Village Llanelli,2023-06-10T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.99
526312,Coastal Village Llanelli,2023-06-10T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.64
526312,Coastal Village Llanelli,2023-06-10T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.89
526312,Coastal Village Llanelli,2023-06-10T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.78
526312,Coastal Village Llanelli,2023-06-10T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
526312,Coastal Village Llanelli,2023-06-10T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.7
526312,Coastal Village Llanelli,2023-06-10T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
526312,Coastal Village Llanelli,2023-06-10T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.0
526312,Coastal Village Llanelli,2023-06-10T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
526312,Coastal Village Llanelli,2023-06-10T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
526312,Coastal Village Llanelli,2023-06-10T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
526312,Coastal Village Llanelli,2023-06-10T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.86
526312,Coastal Village Llanelli,2023-06-10T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.34
526312,Coastal Village Llanelli,2023-06-10T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.99
526312,Coastal Village Llanelli,2023-06-10T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
526312,Coastal Village Llanelli,2023-06-10T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.8
526312,Coastal Village Llanelli,2023-06-10T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.1
526312,Coastal Village Llanelli,2023-06-10T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.7
526312,Coastal Village Llanelli,2023-06-10T21:50:00.000+00:00,transformer,,Temperature,C,34.1
526312,Coastal Village Llanelli,2023-06-10T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
526312,Coastal Village Llanelli,2023-06-10T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
526312,Coastal Village Llanelli,2023-06-10T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
526312,Coastal Village Llanelli,2023-06-10T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
526312,Coastal Village Llanelli,2023-06-10T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
526312,Coastal Village Llanelli,2023-06-10T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
526312,Coastal Village Llanelli,2023-06-10T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
526312,Coastal Village Llanelli,2023-06-10T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
526312,Coastal Village Llanelli,2023-06-10T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
526312,Coastal Village Llanelli,2023-06-10T21:50:00.000+00:00,busbar,,L3 Active Power,kW,22.97
526312,Coastal Village Llanelli,2023-06-10T21:50:00.000+00:00,busbar,,L2 Active Power,kW,17.02
526312,Coastal Village Llanelli,2023-06-10T21:50:00.000+00:00,busbar,,L1 Active Power,kW,20.96
526312,Coastal Village Llanelli,2023-06-10T21:50:00.000+00:00,busbar,,N Current (RMS),A,50.7
526312,Coastal Village Llanelli,2023-06-10T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
526312,Coastal Village Llanelli,2023-06-10T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
526312,Coastal Village Llanelli,2023-06-10T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
526312,Coastal Village Llanelli,2023-06-10T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
526312,Coastal Village Llanelli,2023-06-10T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
526312,Coastal Village Llanelli,2023-06-10T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
526312,Coastal Village Llanelli,2023-06-10T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.19
526312,Coastal Village Llanelli,2023-06-10T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.85
526312,Coastal Village Llanelli,2023-06-10T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.28
526312,Coastal Village Llanelli,2023-06-10T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
526312,Coastal Village Llanelli,2023-06-10T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.8
526312,Coastal Village Llanelli,2023-06-10T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.8
526312,Coastal Village Llanelli,2023-06-10T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.5
526312,Coastal Village Llanelli,2023-06-10T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.07
526312,Coastal Village Llanelli,2023-06-10T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.34
526312,Coastal Village Llanelli,2023-06-10T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.07
526312,Coastal Village Llanelli,2023-06-10T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.9
526312,Coastal Village Llanelli,2023-06-10T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.78
526312,Coastal Village Llanelli,2023-06-10T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.73
526312,Coastal Village Llanelli,2023-06-10T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
526312,Coastal Village Llanelli,2023-06-10T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.4
526312,Coastal Village Llanelli,2023-06-10T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.1
526312,Coastal Village Llanelli,2023-06-10T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.7
526312,Coastal Village Llanelli,2023-06-10T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.42
526312,Coastal Village Llanelli,2023-06-10T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.22
526312,Coastal Village Llanelli,2023-06-10T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.61
526312,Coastal Village Llanelli,2023-06-10T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.53
526312,Coastal Village Llanelli,2023-06-10T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.29
526312,Coastal Village Llanelli,2023-06-10T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.89
526312,Coastal Village Llanelli,2023-06-10T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
526312,Coastal Village Llanelli,2023-06-10T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.6
526312,Coastal Village Llanelli,2023-06-10T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
526312,Coastal Village Llanelli,2023-06-10T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.1
526312,Coastal Village Llanelli,2023-06-10T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
526312,Coastal Village Llanelli,2023-06-10T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
526312,Coastal Village Llanelli,2023-06-10T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
526312,Coastal Village Llanelli,2023-06-10T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.9
526312,Coastal Village Llanelli,2023-06-10T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.28
526312,Coastal Village Llanelli,2023-06-10T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.74
526312,Coastal Village Llanelli,2023-06-10T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
526312,Coastal Village Llanelli,2023-06-10T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.3
526312,Coastal Village Llanelli,2023-06-10T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.0
526312,Coastal Village Llanelli,2023-06-10T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
526312,Coastal Village Llanelli,2023-06-10T21:40:00.000+00:00,transformer,,Temperature,C,34.2
526312,Coastal Village Llanelli,2023-06-10T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
526312,Coastal Village Llanelli,2023-06-10T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
526312,Coastal Village Llanelli,2023-06-10T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
526312,Coastal Village Llanelli,2023-06-10T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
526312,Coastal Village Llanelli,2023-06-10T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
526312,Coastal Village Llanelli,2023-06-10T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
526312,Coastal Village Llanelli,2023-06-10T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
526312,Coastal Village Llanelli,2023-06-10T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
526312,Coastal Village Llanelli,2023-06-10T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
526312,Coastal Village Llanelli,2023-06-10T21:40:00.000+00:00,busbar,,L3 Active Power,kW,23.52
526312,Coastal Village Llanelli,2023-06-10T21:40:00.000+00:00,busbar,,L2 Active Power,kW,19.2
526312,Coastal Village Llanelli,2023-06-10T21:40:00.000+00:00,busbar,,L1 Active Power,kW,20.64
526312,Coastal Village Llanelli,2023-06-10T21:40:00.000+00:00,busbar,,N Current (RMS),A,49.5
526312,Coastal Village Llanelli,2023-06-10T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
526312,Coastal Village Llanelli,2023-06-10T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
526312,Coastal Village Llanelli,2023-06-10T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
526312,Coastal Village Llanelli,2023-06-10T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
526312,Coastal Village Llanelli,2023-06-10T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
526312,Coastal Village Llanelli,2023-06-10T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.7
526312,Coastal Village Llanelli,2023-06-10T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.29
526312,Coastal Village Llanelli,2023-06-10T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.12
526312,Coastal Village Llanelli,2023-06-10T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.25
526312,Coastal Village Llanelli,2023-06-10T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
526312,Coastal Village Llanelli,2023-06-10T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.0
526312,Coastal Village Llanelli,2023-06-10T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.1
526312,Coastal Village Llanelli,2023-06-10T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.5
526312,Coastal Village Llanelli,2023-06-10T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.24
526312,Coastal Village Llanelli,2023-06-10T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.14
526312,Coastal Village Llanelli,2023-06-10T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
526312,Coastal Village Llanelli,2023-06-10T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.61
526312,Coastal Village Llanelli,2023-06-10T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.36
526312,Coastal Village Llanelli,2023-06-10T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.38
526312,Coastal Village Llanelli,2023-06-10T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
526312,Coastal Village Llanelli,2023-06-10T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.3
526312,Coastal Village Llanelli,2023-06-10T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
526312,Coastal Village Llanelli,2023-06-10T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.1
526312,Coastal Village Llanelli,2023-06-10T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.31
526312,Coastal Village Llanelli,2023-06-10T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.31
526312,Coastal Village Llanelli,2023-06-10T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.65
526312,Coastal Village Llanelli,2023-06-10T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.89
526312,Coastal Village Llanelli,2023-06-10T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.34
526312,Coastal Village Llanelli,2023-06-10T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.45
526312,Coastal Village Llanelli,2023-06-10T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
526312,Coastal Village Llanelli,2023-06-10T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.8
526312,Coastal Village Llanelli,2023-06-10T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.8
526312,Coastal Village Llanelli,2023-06-10T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.2
526312,Coastal Village Llanelli,2023-06-10T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
526312,Coastal Village Llanelli,2023-06-10T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
526312,Coastal Village Llanelli,2023-06-10T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
526312,Coastal Village Llanelli,2023-06-10T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.01
526312,Coastal Village Llanelli,2023-06-10T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.88
526312,Coastal Village Llanelli,2023-06-10T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.16
526312,Coastal Village Llanelli,2023-06-10T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
526312,Coastal Village Llanelli,2023-06-10T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.0
526312,Coastal Village Llanelli,2023-06-10T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.4
526312,Coastal Village Llanelli,2023-06-10T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.2
526312,Coastal Village Llanelli,2023-06-10T21:30:00.000+00:00,transformer,,Temperature,C,34.3
526312,Coastal Village Llanelli,2023-06-10T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
526312,Coastal Village Llanelli,2023-06-10T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
526312,Coastal Village Llanelli,2023-06-10T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
526312,Coastal Village Llanelli,2023-06-10T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
526312,Coastal Village Llanelli,2023-06-10T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
526312,Coastal Village Llanelli,2023-06-10T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
526312,Coastal Village Llanelli,2023-06-10T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
526312,Coastal Village Llanelli,2023-06-10T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
526312,Coastal Village Llanelli,2023-06-10T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
526312,Coastal Village Llanelli,2023-06-10T21:30:00.000+00:00,busbar,,L3 Active Power,kW,23.8
526312,Coastal Village Llanelli,2023-06-10T21:30:00.000+00:00,busbar,,L2 Active Power,kW,17.7
526312,Coastal Village Llanelli,2023-06-10T21:30:00.000+00:00,busbar,,L1 Active Power,kW,22.24
526312,Coastal Village Llanelli,2023-06-10T21:30:00.000+00:00,busbar,,N Current (RMS),A,53.8
526312,Coastal Village Llanelli,2023-06-10T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
526312,Coastal Village Llanelli,2023-06-10T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
526312,Coastal Village Llanelli,2023-06-10T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
526312,Coastal Village Llanelli,2023-06-10T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
526312,Coastal Village Llanelli,2023-06-10T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
526312,Coastal Village Llanelli,2023-06-10T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
526312,Coastal Village Llanelli,2023-06-10T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.34
526312,Coastal Village Llanelli,2023-06-10T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.02
526312,Coastal Village Llanelli,2023-06-10T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.09
526312,Coastal Village Llanelli,2023-06-10T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
526312,Coastal Village Llanelli,2023-06-10T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.2
526312,Coastal Village Llanelli,2023-06-10T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.4
526312,Coastal Village Llanelli,2023-06-10T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.7
526312,Coastal Village Llanelli,2023-06-10T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.61
526312,Coastal Village Llanelli,2023-06-10T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.47
526312,Coastal Village Llanelli,2023-06-10T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
526312,Coastal Village Llanelli,2023-06-10T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.02
526312,Coastal Village Llanelli,2023-06-10T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.6
526312,Coastal Village Llanelli,2023-06-10T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.91
526312,Coastal Village Llanelli,2023-06-10T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.5
526312,Coastal Village Llanelli,2023-06-10T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.1
526312,Coastal Village Llanelli,2023-06-10T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.1
526312,Coastal Village Llanelli,2023-06-10T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
526312,Coastal Village Llanelli,2023-06-10T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.58
526312,Coastal Village Llanelli,2023-06-10T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.54
526312,Coastal Village Llanelli,2023-06-10T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.07
526312,Coastal Village Llanelli,2023-06-10T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.15
526312,Coastal Village Llanelli,2023-06-10T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.07
526312,Coastal Village Llanelli,2023-06-10T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.66
526312,Coastal Village Llanelli,2023-06-10T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
526312,Coastal Village Llanelli,2023-06-10T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.3
526312,Coastal Village Llanelli,2023-06-10T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.8
526312,Coastal Village Llanelli,2023-06-10T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.6
526312,Coastal Village Llanelli,2023-06-10T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
526312,Coastal Village Llanelli,2023-06-10T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
526312,Coastal Village Llanelli,2023-06-10T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
526312,Coastal Village Llanelli,2023-06-10T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.78
526312,Coastal Village Llanelli,2023-06-10T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.38
526312,Coastal Village Llanelli,2023-06-10T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.03
526312,Coastal Village Llanelli,2023-06-10T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
526312,Coastal Village Llanelli,2023-06-10T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.8
526312,Coastal Village Llanelli,2023-06-10T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.8
526312,Coastal Village Llanelli,2023-06-10T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.5
526312,Coastal Village Llanelli,2023-06-10T21:20:00.000+00:00,transformer,,Temperature,C,34.3
526312,Coastal Village Llanelli,2023-06-10T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
526312,Coastal Village Llanelli,2023-06-10T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
526312,Coastal Village Llanelli,2023-06-10T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
526312,Coastal Village Llanelli,2023-06-10T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
526312,Coastal Village Llanelli,2023-06-10T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
526312,Coastal Village Llanelli,2023-06-10T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
526312,Coastal Village Llanelli,2023-06-10T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
526312,Coastal Village Llanelli,2023-06-10T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
526312,Coastal Village Llanelli,2023-06-10T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
526312,Coastal Village Llanelli,2023-06-10T21:20:00.000+00:00,busbar,,L3 Active Power,kW,24.29
526312,Coastal Village Llanelli,2023-06-10T21:20:00.000+00:00,busbar,,L2 Active Power,kW,18.08
526312,Coastal Village Llanelli,2023-06-10T21:20:00.000+00:00,busbar,,L1 Active Power,kW,20.69
526312,Coastal Village Llanelli,2023-06-10T21:20:00.000+00:00,busbar,,N Current (RMS),A,53.2
526312,Coastal Village Llanelli,2023-06-10T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
526312,Coastal Village Llanelli,2023-06-10T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
526312,Coastal Village Llanelli,2023-06-10T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
526312,Coastal Village Llanelli,2023-06-10T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
526312,Coastal Village Llanelli,2023-06-10T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
526312,Coastal Village Llanelli,2023-06-10T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
526312,Coastal Village Llanelli,2023-06-10T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.93
526312,Coastal Village Llanelli,2023-06-10T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.63
526312,Coastal Village Llanelli,2023-06-10T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.17
526312,Coastal Village Llanelli,2023-06-10T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
526312,Coastal Village Llanelli,2023-06-10T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.6
526312,Coastal Village Llanelli,2023-06-10T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.7
526312,Coastal Village Llanelli,2023-06-10T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.3
526312,Coastal Village Llanelli,2023-06-10T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.38
526312,Coastal Village Llanelli,2023-06-10T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.46
526312,Coastal Village Llanelli,2023-06-10T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
526312,Coastal Village Llanelli,2023-06-10T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.94
526312,Coastal Village Llanelli,2023-06-10T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.56
526312,Coastal Village Llanelli,2023-06-10T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.14
526312,Coastal Village Llanelli,2023-06-10T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
526312,Coastal Village Llanelli,2023-06-10T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.6
526312,Coastal Village Llanelli,2023-06-10T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
526312,Coastal Village Llanelli,2023-06-10T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.3
526312,Coastal Village Llanelli,2023-06-10T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.8
526312,Coastal Village Llanelli,2023-06-10T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.66
526312,Coastal Village Llanelli,2023-06-10T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.92
526312,Coastal Village Llanelli,2023-06-10T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.73
526312,Coastal Village Llanelli,2023-06-10T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.25
526312,Coastal Village Llanelli,2023-06-10T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.7
526312,Coastal Village Llanelli,2023-06-10T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
526312,Coastal Village Llanelli,2023-06-10T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.3
526312,Coastal Village Llanelli,2023-06-10T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.8
526312,Coastal Village Llanelli,2023-06-10T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.9
526312,Coastal Village Llanelli,2023-06-10T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
526312,Coastal Village Llanelli,2023-06-10T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
526312,Coastal Village Llanelli,2023-06-10T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
526312,Coastal Village Llanelli,2023-06-10T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.66
526312,Coastal Village Llanelli,2023-06-10T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.71
526312,Coastal Village Llanelli,2023-06-10T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.5
526312,Coastal Village Llanelli,2023-06-10T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
526312,Coastal Village Llanelli,2023-06-10T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.0
526312,Coastal Village Llanelli,2023-06-10T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.3
526312,Coastal Village Llanelli,2023-06-10T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.5
526312,Coastal Village Llanelli,2023-06-10T21:10:00.000+00:00,transformer,,Temperature,C,34.3
526312,Coastal Village Llanelli,2023-06-10T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
526312,Coastal Village Llanelli,2023-06-10T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
526312,Coastal Village Llanelli,2023-06-10T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
526312,Coastal Village Llanelli,2023-06-10T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
526312,Coastal Village Llanelli,2023-06-10T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
526312,Coastal Village Llanelli,2023-06-10T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
526312,Coastal Village Llanelli,2023-06-10T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
526312,Coastal Village Llanelli,2023-06-10T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
526312,Coastal Village Llanelli,2023-06-10T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
526312,Coastal Village Llanelli,2023-06-10T21:10:00.000+00:00,busbar,,L3 Active Power,kW,26.26
526312,Coastal Village Llanelli,2023-06-10T21:10:00.000+00:00,busbar,,L2 Active Power,kW,19.16
526312,Coastal Village Llanelli,2023-06-10T21:10:00.000+00:00,busbar,,L1 Active Power,kW,18.51
526312,Coastal Village Llanelli,2023-06-10T21:10:00.000+00:00,busbar,,N Current (RMS),A,59.1
526312,Coastal Village Llanelli,2023-06-10T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
526312,Coastal Village Llanelli,2023-06-10T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
526312,Coastal Village Llanelli,2023-06-10T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
526312,Coastal Village Llanelli,2023-06-10T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
526312,Coastal Village Llanelli,2023-06-10T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
526312,Coastal Village Llanelli,2023-06-10T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
526312,Coastal Village Llanelli,2023-06-10T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.56
526312,Coastal Village Llanelli,2023-06-10T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.09
526312,Coastal Village Llanelli,2023-06-10T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.27
526312,Coastal Village Llanelli,2023-06-10T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.5
526312,Coastal Village Llanelli,2023-06-10T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.0
526312,Coastal Village Llanelli,2023-06-10T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
526312,Coastal Village Llanelli,2023-06-10T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.4
526312,Coastal Village Llanelli,2023-06-10T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.2
526312,Coastal Village Llanelli,2023-06-10T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
526312,Coastal Village Llanelli,2023-06-10T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
526312,Coastal Village Llanelli,2023-06-10T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.87
526312,Coastal Village Llanelli,2023-06-10T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.75
526312,Coastal Village Llanelli,2023-06-10T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.89
526312,Coastal Village Llanelli,2023-06-10T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
526312,Coastal Village Llanelli,2023-06-10T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.2
526312,Coastal Village Llanelli,2023-06-10T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.0
526312,Coastal Village Llanelli,2023-06-10T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.6
526312,Coastal Village Llanelli,2023-06-10T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.79
526312,Coastal Village Llanelli,2023-06-10T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.59
526312,Coastal Village Llanelli,2023-06-10T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.96
526312,Coastal Village Llanelli,2023-06-10T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.49
526312,Coastal Village Llanelli,2023-06-10T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.35
526312,Coastal Village Llanelli,2023-06-10T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.91
526312,Coastal Village Llanelli,2023-06-10T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
526312,Coastal Village Llanelli,2023-06-10T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.4
526312,Coastal Village Llanelli,2023-06-10T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.1
526312,Coastal Village Llanelli,2023-06-10T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.9
526312,Coastal Village Llanelli,2023-06-10T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
526312,Coastal Village Llanelli,2023-06-10T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
526312,Coastal Village Llanelli,2023-06-10T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
526312,Coastal Village Llanelli,2023-06-10T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.69
526312,Coastal Village Llanelli,2023-06-10T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.26
526312,Coastal Village Llanelli,2023-06-10T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.73
526312,Coastal Village Llanelli,2023-06-10T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
526312,Coastal Village Llanelli,2023-06-10T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.4
526312,Coastal Village Llanelli,2023-06-10T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.8
526312,Coastal Village Llanelli,2023-06-10T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.5
526312,Coastal Village Llanelli,2023-06-10T21:00:00.000+00:00,transformer,,Temperature,C,34.4
526312,Coastal Village Llanelli,2023-06-10T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
526312,Coastal Village Llanelli,2023-06-10T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
526312,Coastal Village Llanelli,2023-06-10T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
526312,Coastal Village Llanelli,2023-06-10T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
526312,Coastal Village Llanelli,2023-06-10T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
526312,Coastal Village Llanelli,2023-06-10T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
526312,Coastal Village Llanelli,2023-06-10T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
526312,Coastal Village Llanelli,2023-06-10T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
526312,Coastal Village Llanelli,2023-06-10T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
526312,Coastal Village Llanelli,2023-06-10T21:00:00.000+00:00,busbar,,L3 Active Power,kW,25.62
526312,Coastal Village Llanelli,2023-06-10T21:00:00.000+00:00,busbar,,L2 Active Power,kW,21.46
526312,Coastal Village Llanelli,2023-06-10T21:00:00.000+00:00,busbar,,L1 Active Power,kW,18.8
526312,Coastal Village Llanelli,2023-06-10T21:00:00.000+00:00,busbar,,N Current (RMS),A,54.9
526312,Coastal Village Llanelli,2023-06-10T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
526312,Coastal Village Llanelli,2023-06-10T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
526312,Coastal Village Llanelli,2023-06-10T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
526312,Coastal Village Llanelli,2023-06-10T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.16
526312,Coastal Village Llanelli,2023-06-10T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
526312,Coastal Village Llanelli,2023-06-10T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
526312,Coastal Village Llanelli,2023-06-10T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.4
526312,Coastal Village Llanelli,2023-06-10T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.04
526312,Coastal Village Llanelli,2023-06-10T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.46
526312,Coastal Village Llanelli,2023-06-10T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.1
526312,Coastal Village Llanelli,2023-06-10T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.3
526312,Coastal Village Llanelli,2023-06-10T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.4
526312,Coastal Village Llanelli,2023-06-10T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.1
526312,Coastal Village Llanelli,2023-06-10T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.96
526312,Coastal Village Llanelli,2023-06-10T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.34
526312,Coastal Village Llanelli,2023-06-10T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
526312,Coastal Village Llanelli,2023-06-10T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.68
526312,Coastal Village Llanelli,2023-06-10T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.36
526312,Coastal Village Llanelli,2023-06-10T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.18
526312,Coastal Village Llanelli,2023-06-10T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
526312,Coastal Village Llanelli,2023-06-10T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.8
526312,Coastal Village Llanelli,2023-06-10T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.8
526312,Coastal Village Llanelli,2023-06-10T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
526312,Coastal Village Llanelli,2023-06-10T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.84
526312,Coastal Village Llanelli,2023-06-10T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.34
526312,Coastal Village Llanelli,2023-06-10T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.99
526312,Coastal Village Llanelli,2023-06-10T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.45
526312,Coastal Village Llanelli,2023-06-10T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.77
526312,Coastal Village Llanelli,2023-06-10T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.44
526312,Coastal Village Llanelli,2023-06-10T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.0
526312,Coastal Village Llanelli,2023-06-10T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.8
526312,Coastal Village Llanelli,2023-06-10T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.2
526312,Coastal Village Llanelli,2023-06-10T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.8
526312,Coastal Village Llanelli,2023-06-10T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
526312,Coastal Village Llanelli,2023-06-10T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
526312,Coastal Village Llanelli,2023-06-10T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
526312,Coastal Village Llanelli,2023-06-10T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.54
526312,Coastal Village Llanelli,2023-06-10T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.81
526312,Coastal Village Llanelli,2023-06-10T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.28
526312,Coastal Village Llanelli,2023-06-10T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
526312,Coastal Village Llanelli,2023-06-10T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.8
526312,Coastal Village Llanelli,2023-06-10T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.8
526312,Coastal Village Llanelli,2023-06-10T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.6
526312,Coastal Village Llanelli,2023-06-10T20:50:00.000+00:00,transformer,,Temperature,C,34.5
526312,Coastal Village Llanelli,2023-06-10T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
526312,Coastal Village Llanelli,2023-06-10T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
526312,Coastal Village Llanelli,2023-06-10T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
526312,Coastal Village Llanelli,2023-06-10T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
526312,Coastal Village Llanelli,2023-06-10T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
526312,Coastal Village Llanelli,2023-06-10T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
526312,Coastal Village Llanelli,2023-06-10T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
526312,Coastal Village Llanelli,2023-06-10T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
526312,Coastal Village Llanelli,2023-06-10T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
526312,Coastal Village Llanelli,2023-06-10T20:50:00.000+00:00,busbar,,L3 Active Power,kW,26.07
526312,Coastal Village Llanelli,2023-06-10T20:50:00.000+00:00,busbar,,L2 Active Power,kW,22.97
526312,Coastal Village Llanelli,2023-06-10T20:50:00.000+00:00,busbar,,L1 Active Power,kW,19.36
526312,Coastal Village Llanelli,2023-06-10T20:50:00.000+00:00,busbar,,N Current (RMS),A,58.7
526312,Coastal Village Llanelli,2023-06-10T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
526312,Coastal Village Llanelli,2023-06-10T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
526312,Coastal Village Llanelli,2023-06-10T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
526312,Coastal Village Llanelli,2023-06-10T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.21
526312,Coastal Village Llanelli,2023-06-10T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
526312,Coastal Village Llanelli,2023-06-10T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.85
526312,Coastal Village Llanelli,2023-06-10T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.56
526312,Coastal Village Llanelli,2023-06-10T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.83
526312,Coastal Village Llanelli,2023-06-10T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.33
526312,Coastal Village Llanelli,2023-06-10T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
526312,Coastal Village Llanelli,2023-06-10T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.0
526312,Coastal Village Llanelli,2023-06-10T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.6
526312,Coastal Village Llanelli,2023-06-10T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.0
526312,Coastal Village Llanelli,2023-06-10T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.19
526312,Coastal Village Llanelli,2023-06-10T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.49
526312,Coastal Village Llanelli,2023-06-10T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.11
526312,Coastal Village Llanelli,2023-06-10T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.26
526312,Coastal Village Llanelli,2023-06-10T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.28
526312,Coastal Village Llanelli,2023-06-10T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.76
526312,Coastal Village Llanelli,2023-06-10T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
526312,Coastal Village Llanelli,2023-06-10T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.8
526312,Coastal Village Llanelli,2023-06-10T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.0
526312,Coastal Village Llanelli,2023-06-10T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.7
526312,Coastal Village Llanelli,2023-06-10T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.71
526312,Coastal Village Llanelli,2023-06-10T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.16
526312,Coastal Village Llanelli,2023-06-10T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.14
526312,Coastal Village Llanelli,2023-06-10T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.01
526312,Coastal Village Llanelli,2023-06-10T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.55
526312,Coastal Village Llanelli,2023-06-10T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.92
526312,Coastal Village Llanelli,2023-06-10T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.3
526312,Coastal Village Llanelli,2023-06-10T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.6
526312,Coastal Village Llanelli,2023-06-10T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.1
526312,Coastal Village Llanelli,2023-06-10T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.9
526312,Coastal Village Llanelli,2023-06-10T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
526312,Coastal Village Llanelli,2023-06-10T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
526312,Coastal Village Llanelli,2023-06-10T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
526312,Coastal Village Llanelli,2023-06-10T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.62
526312,Coastal Village Llanelli,2023-06-10T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.99
526312,Coastal Village Llanelli,2023-06-10T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.72
526312,Coastal Village Llanelli,2023-06-10T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
526312,Coastal Village Llanelli,2023-06-10T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.8
526312,Coastal Village Llanelli,2023-06-10T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.8
526312,Coastal Village Llanelli,2023-06-10T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.6
526312,Coastal Village Llanelli,2023-06-10T20:40:00.000+00:00,transformer,,Temperature,C,34.5
526312,Coastal Village Llanelli,2023-06-10T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
526312,Coastal Village Llanelli,2023-06-10T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
526312,Coastal Village Llanelli,2023-06-10T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
526312,Coastal Village Llanelli,2023-06-10T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
526312,Coastal Village Llanelli,2023-06-10T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
526312,Coastal Village Llanelli,2023-06-10T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
526312,Coastal Village Llanelli,2023-06-10T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
526312,Coastal Village Llanelli,2023-06-10T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
526312,Coastal Village Llanelli,2023-06-10T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
526312,Coastal Village Llanelli,2023-06-10T20:40:00.000+00:00,busbar,,L3 Active Power,kW,26.45
526312,Coastal Village Llanelli,2023-06-10T20:40:00.000+00:00,busbar,,L2 Active Power,kW,21.65
526312,Coastal Village Llanelli,2023-06-10T20:40:00.000+00:00,busbar,,L1 Active Power,kW,18.73
