Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526312,Coastal Village Llanelli,2023-06-10T20:40:00.000+00:00,busbar,,N Current (RMS),A,60.7
526312,Coastal Village Llanelli,2023-06-10T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
526312,Coastal Village Llanelli,2023-06-10T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
526312,Coastal Village Llanelli,2023-06-10T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
526312,Coastal Village Llanelli,2023-06-10T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
526312,Coastal Village Llanelli,2023-06-10T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
526312,Coastal Village Llanelli,2023-06-10T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.45
526312,Coastal Village Llanelli,2023-06-10T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.24
526312,Coastal Village Llanelli,2023-06-10T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.37
526312,Coastal Village Llanelli,2023-06-10T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.83
526312,Coastal Village Llanelli,2023-06-10T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
526312,Coastal Village Llanelli,2023-06-10T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.6
526312,Coastal Village Llanelli,2023-06-10T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
526312,Coastal Village Llanelli,2023-06-10T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.7
526312,Coastal Village Llanelli,2023-06-10T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.36
526312,Coastal Village Llanelli,2023-06-10T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.74
526312,Coastal Village Llanelli,2023-06-10T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
526312,Coastal Village Llanelli,2023-06-10T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.26
526312,Coastal Village Llanelli,2023-06-10T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.46
526312,Coastal Village Llanelli,2023-06-10T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.91
526312,Coastal Village Llanelli,2023-06-10T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.3
526312,Coastal Village Llanelli,2023-06-10T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.2
526312,Coastal Village Llanelli,2023-06-10T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.0
526312,Coastal Village Llanelli,2023-06-10T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.5
526312,Coastal Village Llanelli,2023-06-10T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.62
526312,Coastal Village Llanelli,2023-06-10T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.26
526312,Coastal Village Llanelli,2023-06-10T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.07
526312,Coastal Village Llanelli,2023-06-10T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.19
526312,Coastal Village Llanelli,2023-06-10T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.59
526312,Coastal Village Llanelli,2023-06-10T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.5
526312,Coastal Village Llanelli,2023-06-10T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.3
526312,Coastal Village Llanelli,2023-06-10T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.6
526312,Coastal Village Llanelli,2023-06-10T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.3
526312,Coastal Village Llanelli,2023-06-10T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.2
526312,Coastal Village Llanelli,2023-06-10T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
526312,Coastal Village Llanelli,2023-06-10T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
526312,Coastal Village Llanelli,2023-06-10T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
526312,Coastal Village Llanelli,2023-06-10T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.41
526312,Coastal Village Llanelli,2023-06-10T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.71
526312,Coastal Village Llanelli,2023-06-10T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.31
526312,Coastal Village Llanelli,2023-06-10T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
526312,Coastal Village Llanelli,2023-06-10T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.9
526312,Coastal Village Llanelli,2023-06-10T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.7
526312,Coastal Village Llanelli,2023-06-10T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.9
526312,Coastal Village Llanelli,2023-06-10T20:30:00.000+00:00,transformer,,Temperature,C,34.6
526312,Coastal Village Llanelli,2023-06-10T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
526312,Coastal Village Llanelli,2023-06-10T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
526312,Coastal Village Llanelli,2023-06-10T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
526312,Coastal Village Llanelli,2023-06-10T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
526312,Coastal Village Llanelli,2023-06-10T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
526312,Coastal Village Llanelli,2023-06-10T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
526312,Coastal Village Llanelli,2023-06-10T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
526312,Coastal Village Llanelli,2023-06-10T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
526312,Coastal Village Llanelli,2023-06-10T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
526312,Coastal Village Llanelli,2023-06-10T20:30:00.000+00:00,busbar,,L3 Active Power,kW,27.1
526312,Coastal Village Llanelli,2023-06-10T20:30:00.000+00:00,busbar,,L2 Active Power,kW,21.13
526312,Coastal Village Llanelli,2023-06-10T20:30:00.000+00:00,busbar,,L1 Active Power,kW,20.55
526312,Coastal Village Llanelli,2023-06-10T20:30:00.000+00:00,busbar,,N Current (RMS),A,59.8
526312,Coastal Village Llanelli,2023-06-10T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
526312,Coastal Village Llanelli,2023-06-10T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
526312,Coastal Village Llanelli,2023-06-10T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
526312,Coastal Village Llanelli,2023-06-10T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
526312,Coastal Village Llanelli,2023-06-10T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
526312,Coastal Village Llanelli,2023-06-10T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
526312,Coastal Village Llanelli,2023-06-10T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.92
526312,Coastal Village Llanelli,2023-06-10T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.19
526312,Coastal Village Llanelli,2023-06-10T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.65
526312,Coastal Village Llanelli,2023-06-10T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.9
526312,Coastal Village Llanelli,2023-06-10T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.6
526312,Coastal Village Llanelli,2023-06-10T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.2
526312,Coastal Village Llanelli,2023-06-10T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.6
526312,Coastal Village Llanelli,2023-06-10T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.69
526312,Coastal Village Llanelli,2023-06-10T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.62
526312,Coastal Village Llanelli,2023-06-10T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
526312,Coastal Village Llanelli,2023-06-10T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.28
526312,Coastal Village Llanelli,2023-06-10T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.8
526312,Coastal Village Llanelli,2023-06-10T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.42
526312,Coastal Village Llanelli,2023-06-10T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.3
526312,Coastal Village Llanelli,2023-06-10T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.5
526312,Coastal Village Llanelli,2023-06-10T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
526312,Coastal Village Llanelli,2023-06-10T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.3
526312,Coastal Village Llanelli,2023-06-10T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.59
526312,Coastal Village Llanelli,2023-06-10T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.5
526312,Coastal Village Llanelli,2023-06-10T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.08
526312,Coastal Village Llanelli,2023-06-10T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.25
526312,Coastal Village Llanelli,2023-06-10T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.29
526312,Coastal Village Llanelli,2023-06-10T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.84
526312,Coastal Village Llanelli,2023-06-10T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.7
526312,Coastal Village Llanelli,2023-06-10T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.5
526312,Coastal Village Llanelli,2023-06-10T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.5
526312,Coastal Village Llanelli,2023-06-10T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.5
526312,Coastal Village Llanelli,2023-06-10T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
526312,Coastal Village Llanelli,2023-06-10T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
526312,Coastal Village Llanelli,2023-06-10T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
526312,Coastal Village Llanelli,2023-06-10T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.35
526312,Coastal Village Llanelli,2023-06-10T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.74
526312,Coastal Village Llanelli,2023-06-10T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.87
526312,Coastal Village Llanelli,2023-06-10T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
526312,Coastal Village Llanelli,2023-06-10T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.1
526312,Coastal Village Llanelli,2023-06-10T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.3
526312,Coastal Village Llanelli,2023-06-10T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.3
526312,Coastal Village Llanelli,2023-06-10T20:20:00.000+00:00,transformer,,Temperature,C,34.6
526312,Coastal Village Llanelli,2023-06-10T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
526312,Coastal Village Llanelli,2023-06-10T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
526312,Coastal Village Llanelli,2023-06-10T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
526312,Coastal Village Llanelli,2023-06-10T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
526312,Coastal Village Llanelli,2023-06-10T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
526312,Coastal Village Llanelli,2023-06-10T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
526312,Coastal Village Llanelli,2023-06-10T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
526312,Coastal Village Llanelli,2023-06-10T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
526312,Coastal Village Llanelli,2023-06-10T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
526312,Coastal Village Llanelli,2023-06-10T20:20:00.000+00:00,busbar,,L3 Active Power,kW,25.79
526312,Coastal Village Llanelli,2023-06-10T20:20:00.000+00:00,busbar,,L2 Active Power,kW,20.02
526312,Coastal Village Llanelli,2023-06-10T20:20:00.000+00:00,busbar,,L1 Active Power,kW,20.78
526312,Coastal Village Llanelli,2023-06-10T20:20:00.000+00:00,busbar,,N Current (RMS),A,57.5
526312,Coastal Village Llanelli,2023-06-10T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
526312,Coastal Village Llanelli,2023-06-10T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
526312,Coastal Village Llanelli,2023-06-10T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
526312,Coastal Village Llanelli,2023-06-10T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
526312,Coastal Village Llanelli,2023-06-10T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
526312,Coastal Village Llanelli,2023-06-10T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
526312,Coastal Village Llanelli,2023-06-10T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.96
526312,Coastal Village Llanelli,2023-06-10T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.99
526312,Coastal Village Llanelli,2023-06-10T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.27
526312,Coastal Village Llanelli,2023-06-10T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.7
526312,Coastal Village Llanelli,2023-06-10T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.1
526312,Coastal Village Llanelli,2023-06-10T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.1
526312,Coastal Village Llanelli,2023-06-10T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.7
526312,Coastal Village Llanelli,2023-06-10T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
526312,Coastal Village Llanelli,2023-06-10T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.21
526312,Coastal Village Llanelli,2023-06-10T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
526312,Coastal Village Llanelli,2023-06-10T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.64
526312,Coastal Village Llanelli,2023-06-10T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.87
526312,Coastal Village Llanelli,2023-06-10T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.97
526312,Coastal Village Llanelli,2023-06-10T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
526312,Coastal Village Llanelli,2023-06-10T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.7
526312,Coastal Village Llanelli,2023-06-10T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.7
526312,Coastal Village Llanelli,2023-06-10T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
526312,Coastal Village Llanelli,2023-06-10T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.38
526312,Coastal Village Llanelli,2023-06-10T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.43
526312,Coastal Village Llanelli,2023-06-10T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.52
526312,Coastal Village Llanelli,2023-06-10T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.75
526312,Coastal Village Llanelli,2023-06-10T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.76
526312,Coastal Village Llanelli,2023-06-10T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.68
526312,Coastal Village Llanelli,2023-06-10T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.4
526312,Coastal Village Llanelli,2023-06-10T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.3
526312,Coastal Village Llanelli,2023-06-10T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.5
526312,Coastal Village Llanelli,2023-06-10T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.6
526312,Coastal Village Llanelli,2023-06-10T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
526312,Coastal Village Llanelli,2023-06-10T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
526312,Coastal Village Llanelli,2023-06-10T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
526312,Coastal Village Llanelli,2023-06-10T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.66
526312,Coastal Village Llanelli,2023-06-10T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.75
526312,Coastal Village Llanelli,2023-06-10T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.3
526312,Coastal Village Llanelli,2023-06-10T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.9
526312,Coastal Village Llanelli,2023-06-10T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.6
526312,Coastal Village Llanelli,2023-06-10T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.2
526312,Coastal Village Llanelli,2023-06-10T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
526312,Coastal Village Llanelli,2023-06-10T20:10:00.000+00:00,transformer,,Temperature,C,34.7
526312,Coastal Village Llanelli,2023-06-10T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
526312,Coastal Village Llanelli,2023-06-10T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
526312,Coastal Village Llanelli,2023-06-10T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
526312,Coastal Village Llanelli,2023-06-10T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
526312,Coastal Village Llanelli,2023-06-10T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
526312,Coastal Village Llanelli,2023-06-10T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
526312,Coastal Village Llanelli,2023-06-10T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
526312,Coastal Village Llanelli,2023-06-10T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
526312,Coastal Village Llanelli,2023-06-10T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
526312,Coastal Village Llanelli,2023-06-10T20:10:00.000+00:00,busbar,,L3 Active Power,kW,29.02
526312,Coastal Village Llanelli,2023-06-10T20:10:00.000+00:00,busbar,,L2 Active Power,kW,24.37
526312,Coastal Village Llanelli,2023-06-10T20:10:00.000+00:00,busbar,,L1 Active Power,kW,16.22
526312,Coastal Village Llanelli,2023-06-10T20:10:00.000+00:00,busbar,,N Current (RMS),A,73.0
526312,Coastal Village Llanelli,2023-06-10T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
526312,Coastal Village Llanelli,2023-06-10T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
526312,Coastal Village Llanelli,2023-06-10T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
526312,Coastal Village Llanelli,2023-06-10T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
526312,Coastal Village Llanelli,2023-06-10T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
526312,Coastal Village Llanelli,2023-06-10T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
526312,Coastal Village Llanelli,2023-06-10T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.26
526312,Coastal Village Llanelli,2023-06-10T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.22
526312,Coastal Village Llanelli,2023-06-10T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.48
526312,Coastal Village Llanelli,2023-06-10T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.2
526312,Coastal Village Llanelli,2023-06-10T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.7
526312,Coastal Village Llanelli,2023-06-10T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.2
526312,Coastal Village Llanelli,2023-06-10T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.3
526312,Coastal Village Llanelli,2023-06-10T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
526312,Coastal Village Llanelli,2023-06-10T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.34
526312,Coastal Village Llanelli,2023-06-10T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.16
526312,Coastal Village Llanelli,2023-06-10T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.58
526312,Coastal Village Llanelli,2023-06-10T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.61
526312,Coastal Village Llanelli,2023-06-10T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.48
526312,Coastal Village Llanelli,2023-06-10T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
526312,Coastal Village Llanelli,2023-06-10T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.5
526312,Coastal Village Llanelli,2023-06-10T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
526312,Coastal Village Llanelli,2023-06-10T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
526312,Coastal Village Llanelli,2023-06-10T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.32
526312,Coastal Village Llanelli,2023-06-10T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.53
526312,Coastal Village Llanelli,2023-06-10T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.12
526312,Coastal Village Llanelli,2023-06-10T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.57
526312,Coastal Village Llanelli,2023-06-10T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.11
526312,Coastal Village Llanelli,2023-06-10T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.46
526312,Coastal Village Llanelli,2023-06-10T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.5
526312,Coastal Village Llanelli,2023-06-10T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.5
526312,Coastal Village Llanelli,2023-06-10T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.2
526312,Coastal Village Llanelli,2023-06-10T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.9
526312,Coastal Village Llanelli,2023-06-10T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.76
526312,Coastal Village Llanelli,2023-06-10T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
526312,Coastal Village Llanelli,2023-06-10T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
526312,Coastal Village Llanelli,2023-06-10T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.85
526312,Coastal Village Llanelli,2023-06-10T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.75
526312,Coastal Village Llanelli,2023-06-10T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.76
526312,Coastal Village Llanelli,2023-06-10T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
526312,Coastal Village Llanelli,2023-06-10T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.5
526312,Coastal Village Llanelli,2023-06-10T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.4
526312,Coastal Village Llanelli,2023-06-10T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.7
526312,Coastal Village Llanelli,2023-06-10T20:00:00.000+00:00,transformer,,Temperature,C,34.8
526312,Coastal Village Llanelli,2023-06-10T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
526312,Coastal Village Llanelli,2023-06-10T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
526312,Coastal Village Llanelli,2023-06-10T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
526312,Coastal Village Llanelli,2023-06-10T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
526312,Coastal Village Llanelli,2023-06-10T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
526312,Coastal Village Llanelli,2023-06-10T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
526312,Coastal Village Llanelli,2023-06-10T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
526312,Coastal Village Llanelli,2023-06-10T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
526312,Coastal Village Llanelli,2023-06-10T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
526312,Coastal Village Llanelli,2023-06-10T20:00:00.000+00:00,busbar,,L3 Active Power,kW,27.26
526312,Coastal Village Llanelli,2023-06-10T20:00:00.000+00:00,busbar,,L2 Active Power,kW,21.69
526312,Coastal Village Llanelli,2023-06-10T20:00:00.000+00:00,busbar,,L1 Active Power,kW,23.19
526312,Coastal Village Llanelli,2023-06-10T20:00:00.000+00:00,busbar,,N Current (RMS),A,60.7
526312,Coastal Village Llanelli,2023-06-10T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
526312,Coastal Village Llanelli,2023-06-10T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
526312,Coastal Village Llanelli,2023-06-10T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
526312,Coastal Village Llanelli,2023-06-10T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
526312,Coastal Village Llanelli,2023-06-10T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
526312,Coastal Village Llanelli,2023-06-10T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
526312,Coastal Village Llanelli,2023-06-10T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.6
526312,Coastal Village Llanelli,2023-06-10T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.08
526312,Coastal Village Llanelli,2023-06-10T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.21
526312,Coastal Village Llanelli,2023-06-10T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.3
526312,Coastal Village Llanelli,2023-06-10T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.6
526312,Coastal Village Llanelli,2023-06-10T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
526312,Coastal Village Llanelli,2023-06-10T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.2
526312,Coastal Village Llanelli,2023-06-10T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.76
526312,Coastal Village Llanelli,2023-06-10T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
526312,Coastal Village Llanelli,2023-06-10T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
526312,Coastal Village Llanelli,2023-06-10T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.5
526312,Coastal Village Llanelli,2023-06-10T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.24
526312,Coastal Village Llanelli,2023-06-10T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.33
526312,Coastal Village Llanelli,2023-06-10T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
526312,Coastal Village Llanelli,2023-06-10T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.6
526312,Coastal Village Llanelli,2023-06-10T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
526312,Coastal Village Llanelli,2023-06-10T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.5
526312,Coastal Village Llanelli,2023-06-10T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.31
526312,Coastal Village Llanelli,2023-06-10T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.46
526312,Coastal Village Llanelli,2023-06-10T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.91
526312,Coastal Village Llanelli,2023-06-10T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.16
526312,Coastal Village Llanelli,2023-06-10T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.22
526312,Coastal Village Llanelli,2023-06-10T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.49
526312,Coastal Village Llanelli,2023-06-10T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
526312,Coastal Village Llanelli,2023-06-10T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.1
526312,Coastal Village Llanelli,2023-06-10T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.9
526312,Coastal Village Llanelli,2023-06-10T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.5
526312,Coastal Village Llanelli,2023-06-10T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
526312,Coastal Village Llanelli,2023-06-10T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
526312,Coastal Village Llanelli,2023-06-10T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
526312,Coastal Village Llanelli,2023-06-10T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.01
526312,Coastal Village Llanelli,2023-06-10T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.18
526312,Coastal Village Llanelli,2023-06-10T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.11
526312,Coastal Village Llanelli,2023-06-10T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
526312,Coastal Village Llanelli,2023-06-10T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.8
526312,Coastal Village Llanelli,2023-06-10T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.4
526312,Coastal Village Llanelli,2023-06-10T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.1
526312,Coastal Village Llanelli,2023-06-10T19:50:00.000+00:00,transformer,,Temperature,C,34.8
526312,Coastal Village Llanelli,2023-06-10T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
526312,Coastal Village Llanelli,2023-06-10T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
526312,Coastal Village Llanelli,2023-06-10T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
526312,Coastal Village Llanelli,2023-06-10T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
526312,Coastal Village Llanelli,2023-06-10T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
526312,Coastal Village Llanelli,2023-06-10T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
526312,Coastal Village Llanelli,2023-06-10T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
526312,Coastal Village Llanelli,2023-06-10T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
526312,Coastal Village Llanelli,2023-06-10T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
526312,Coastal Village Llanelli,2023-06-10T19:50:00.000+00:00,busbar,,L3 Active Power,kW,27.28
526312,Coastal Village Llanelli,2023-06-10T19:50:00.000+00:00,busbar,,L2 Active Power,kW,19.72
526312,Coastal Village Llanelli,2023-06-10T19:50:00.000+00:00,busbar,,L1 Active Power,kW,25.14
526312,Coastal Village Llanelli,2023-06-10T19:50:00.000+00:00,busbar,,N Current (RMS),A,61.9
526312,Coastal Village Llanelli,2023-06-10T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
526312,Coastal Village Llanelli,2023-06-10T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
526312,Coastal Village Llanelli,2023-06-10T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
526312,Coastal Village Llanelli,2023-06-10T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
526312,Coastal Village Llanelli,2023-06-10T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
526312,Coastal Village Llanelli,2023-06-10T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
526312,Coastal Village Llanelli,2023-06-10T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.21
526312,Coastal Village Llanelli,2023-06-10T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.94
526312,Coastal Village Llanelli,2023-06-10T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.47
526312,Coastal Village Llanelli,2023-06-10T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.3
526312,Coastal Village Llanelli,2023-06-10T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.2
526312,Coastal Village Llanelli,2023-06-10T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.0
526312,Coastal Village Llanelli,2023-06-10T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.7
526312,Coastal Village Llanelli,2023-06-10T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
526312,Coastal Village Llanelli,2023-06-10T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
526312,Coastal Village Llanelli,2023-06-10T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
526312,Coastal Village Llanelli,2023-06-10T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.04
526312,Coastal Village Llanelli,2023-06-10T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.95
526312,Coastal Village Llanelli,2023-06-10T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.19
526312,Coastal Village Llanelli,2023-06-10T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.7
526312,Coastal Village Llanelli,2023-06-10T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.5
526312,Coastal Village Llanelli,2023-06-10T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
526312,Coastal Village Llanelli,2023-06-10T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.9
526312,Coastal Village Llanelli,2023-06-10T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.74
526312,Coastal Village Llanelli,2023-06-10T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.63
526312,Coastal Village Llanelli,2023-06-10T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.07
526312,Coastal Village Llanelli,2023-06-10T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.56
526312,Coastal Village Llanelli,2023-06-10T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.4
526312,Coastal Village Llanelli,2023-06-10T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.63
526312,Coastal Village Llanelli,2023-06-10T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
526312,Coastal Village Llanelli,2023-06-10T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.4
526312,Coastal Village Llanelli,2023-06-10T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.6
526312,Coastal Village Llanelli,2023-06-10T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.4
526312,Coastal Village Llanelli,2023-06-10T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
526312,Coastal Village Llanelli,2023-06-10T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
526312,Coastal Village Llanelli,2023-06-10T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
526312,Coastal Village Llanelli,2023-06-10T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.74
526312,Coastal Village Llanelli,2023-06-10T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.36
526312,Coastal Village Llanelli,2023-06-10T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.92
526312,Coastal Village Llanelli,2023-06-10T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
526312,Coastal Village Llanelli,2023-06-10T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.6
526312,Coastal Village Llanelli,2023-06-10T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.9
526312,Coastal Village Llanelli,2023-06-10T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.9
526312,Coastal Village Llanelli,2023-06-10T19:40:00.000+00:00,transformer,,Temperature,C,34.9
526312,Coastal Village Llanelli,2023-06-10T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
526312,Coastal Village Llanelli,2023-06-10T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
526312,Coastal Village Llanelli,2023-06-10T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
526312,Coastal Village Llanelli,2023-06-10T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
526312,Coastal Village Llanelli,2023-06-10T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
526312,Coastal Village Llanelli,2023-06-10T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
526312,Coastal Village Llanelli,2023-06-10T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
526312,Coastal Village Llanelli,2023-06-10T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
526312,Coastal Village Llanelli,2023-06-10T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
526312,Coastal Village Llanelli,2023-06-10T19:40:00.000+00:00,busbar,,L3 Active Power,kW,26.55
526312,Coastal Village Llanelli,2023-06-10T19:40:00.000+00:00,busbar,,L2 Active Power,kW,18.64
526312,Coastal Village Llanelli,2023-06-10T19:40:00.000+00:00,busbar,,L1 Active Power,kW,22.22
526312,Coastal Village Llanelli,2023-06-10T19:40:00.000+00:00,busbar,,N Current (RMS),A,62.1
526312,Coastal Village Llanelli,2023-06-10T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
526312,Coastal Village Llanelli,2023-06-10T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
526312,Coastal Village Llanelli,2023-06-10T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
526312,Coastal Village Llanelli,2023-06-10T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
526312,Coastal Village Llanelli,2023-06-10T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
526312,Coastal Village Llanelli,2023-06-10T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
526312,Coastal Village Llanelli,2023-06-10T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.87
526312,Coastal Village Llanelli,2023-06-10T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.95
526312,Coastal Village Llanelli,2023-06-10T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.25
526312,Coastal Village Llanelli,2023-06-10T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.5
526312,Coastal Village Llanelli,2023-06-10T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.1
526312,Coastal Village Llanelli,2023-06-10T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.1
526312,Coastal Village Llanelli,2023-06-10T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.2
526312,Coastal Village Llanelli,2023-06-10T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
526312,Coastal Village Llanelli,2023-06-10T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.1
526312,Coastal Village Llanelli,2023-06-10T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
526312,Coastal Village Llanelli,2023-06-10T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.51
526312,Coastal Village Llanelli,2023-06-10T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.83
526312,Coastal Village Llanelli,2023-06-10T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.21
526312,Coastal Village Llanelli,2023-06-10T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
526312,Coastal Village Llanelli,2023-06-10T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.4
526312,Coastal Village Llanelli,2023-06-10T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
526312,Coastal Village Llanelli,2023-06-10T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.0
526312,Coastal Village Llanelli,2023-06-10T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.91
526312,Coastal Village Llanelli,2023-06-10T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.5
526312,Coastal Village Llanelli,2023-06-10T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.97
526312,Coastal Village Llanelli,2023-06-10T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.55
526312,Coastal Village Llanelli,2023-06-10T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.58
526312,Coastal Village Llanelli,2023-06-10T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.49
526312,Coastal Village Llanelli,2023-06-10T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.6
526312,Coastal Village Llanelli,2023-06-10T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.3
526312,Coastal Village Llanelli,2023-06-10T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.2
526312,Coastal Village Llanelli,2023-06-10T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.8
526312,Coastal Village Llanelli,2023-06-10T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.68
526312,Coastal Village Llanelli,2023-06-10T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
526312,Coastal Village Llanelli,2023-06-10T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
526312,Coastal Village Llanelli,2023-06-10T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.09
526312,Coastal Village Llanelli,2023-06-10T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.08
526312,Coastal Village Llanelli,2023-06-10T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.66
526312,Coastal Village Llanelli,2023-06-10T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
526312,Coastal Village Llanelli,2023-06-10T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.1
526312,Coastal Village Llanelli,2023-06-10T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.3
526312,Coastal Village Llanelli,2023-06-10T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.8
526312,Coastal Village Llanelli,2023-06-10T19:30:00.000+00:00,transformer,,Temperature,C,34.9
526312,Coastal Village Llanelli,2023-06-10T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
526312,Coastal Village Llanelli,2023-06-10T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
526312,Coastal Village Llanelli,2023-06-10T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
526312,Coastal Village Llanelli,2023-06-10T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
526312,Coastal Village Llanelli,2023-06-10T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
526312,Coastal Village Llanelli,2023-06-10T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
526312,Coastal Village Llanelli,2023-06-10T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
526312,Coastal Village Llanelli,2023-06-10T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
526312,Coastal Village Llanelli,2023-06-10T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
526312,Coastal Village Llanelli,2023-06-10T19:30:00.000+00:00,busbar,,L3 Active Power,kW,29.02
526312,Coastal Village Llanelli,2023-06-10T19:30:00.000+00:00,busbar,,L2 Active Power,kW,19.45
526312,Coastal Village Llanelli,2023-06-10T19:30:00.000+00:00,busbar,,L1 Active Power,kW,22.6
526312,Coastal Village Llanelli,2023-06-10T19:30:00.000+00:00,busbar,,N Current (RMS),A,65.9
526312,Coastal Village Llanelli,2023-06-10T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.3
526312,Coastal Village Llanelli,2023-06-10T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
526312,Coastal Village Llanelli,2023-06-10T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
526312,Coastal Village Llanelli,2023-06-10T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
526312,Coastal Village Llanelli,2023-06-10T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
526312,Coastal Village Llanelli,2023-06-10T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
526312,Coastal Village Llanelli,2023-06-10T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.71
526312,Coastal Village Llanelli,2023-06-10T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.1
526312,Coastal Village Llanelli,2023-06-10T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.17
526312,Coastal Village Llanelli,2023-06-10T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.4
526312,Coastal Village Llanelli,2023-06-10T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.6
526312,Coastal Village Llanelli,2023-06-10T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.9
526312,Coastal Village Llanelli,2023-06-10T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.9
526312,Coastal Village Llanelli,2023-06-10T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
526312,Coastal Village Llanelli,2023-06-10T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.36
526312,Coastal Village Llanelli,2023-06-10T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
526312,Coastal Village Llanelli,2023-06-10T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.76
526312,Coastal Village Llanelli,2023-06-10T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.17
526312,Coastal Village Llanelli,2023-06-10T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.76
526312,Coastal Village Llanelli,2023-06-10T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
526312,Coastal Village Llanelli,2023-06-10T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
526312,Coastal Village Llanelli,2023-06-10T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
526312,Coastal Village Llanelli,2023-06-10T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.1
526312,Coastal Village Llanelli,2023-06-10T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.7
526312,Coastal Village Llanelli,2023-06-10T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.41
526312,Coastal Village Llanelli,2023-06-10T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.38
526312,Coastal Village Llanelli,2023-06-10T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.74
526312,Coastal Village Llanelli,2023-06-10T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.83
526312,Coastal Village Llanelli,2023-06-10T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.22
526312,Coastal Village Llanelli,2023-06-10T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.6
526312,Coastal Village Llanelli,2023-06-10T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.7
526312,Coastal Village Llanelli,2023-06-10T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.3
526312,Coastal Village Llanelli,2023-06-10T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.3
526312,Coastal Village Llanelli,2023-06-10T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
526312,Coastal Village Llanelli,2023-06-10T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
526312,Coastal Village Llanelli,2023-06-10T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
526312,Coastal Village Llanelli,2023-06-10T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.37
526312,Coastal Village Llanelli,2023-06-10T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.05
526312,Coastal Village Llanelli,2023-06-10T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.41
526312,Coastal Village Llanelli,2023-06-10T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
526312,Coastal Village Llanelli,2023-06-10T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.3
526312,Coastal Village Llanelli,2023-06-10T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.9
526312,Coastal Village Llanelli,2023-06-10T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.9
526312,Coastal Village Llanelli,2023-06-10T19:20:00.000+00:00,transformer,,Temperature,C,34.9
526312,Coastal Village Llanelli,2023-06-10T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
526312,Coastal Village Llanelli,2023-06-10T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
526312,Coastal Village Llanelli,2023-06-10T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
526312,Coastal Village Llanelli,2023-06-10T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
526312,Coastal Village Llanelli,2023-06-10T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
526312,Coastal Village Llanelli,2023-06-10T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
526312,Coastal Village Llanelli,2023-06-10T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
526312,Coastal Village Llanelli,2023-06-10T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
526312,Coastal Village Llanelli,2023-06-10T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
526312,Coastal Village Llanelli,2023-06-10T19:20:00.000+00:00,busbar,,L3 Active Power,kW,26.57
526312,Coastal Village Llanelli,2023-06-10T19:20:00.000+00:00,busbar,,L2 Active Power,kW,23.15
526312,Coastal Village Llanelli,2023-06-10T19:20:00.000+00:00,busbar,,L1 Active Power,kW,21.58
526312,Coastal Village Llanelli,2023-06-10T19:20:00.000+00:00,busbar,,N Current (RMS),A,59.4
526312,Coastal Village Llanelli,2023-06-10T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
526312,Coastal Village Llanelli,2023-06-10T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
526312,Coastal Village Llanelli,2023-06-10T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
526312,Coastal Village Llanelli,2023-06-10T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
526312,Coastal Village Llanelli,2023-06-10T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
526312,Coastal Village Llanelli,2023-06-10T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
526312,Coastal Village Llanelli,2023-06-10T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.92
526312,Coastal Village Llanelli,2023-06-10T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.17
526312,Coastal Village Llanelli,2023-06-10T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.29
526312,Coastal Village Llanelli,2023-06-10T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,31.0
526312,Coastal Village Llanelli,2023-06-10T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.3
526312,Coastal Village Llanelli,2023-06-10T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.1
526312,Coastal Village Llanelli,2023-06-10T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.3
526312,Coastal Village Llanelli,2023-06-10T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
526312,Coastal Village Llanelli,2023-06-10T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.68
526312,Coastal Village Llanelli,2023-06-10T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
526312,Coastal Village Llanelli,2023-06-10T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.02
526312,Coastal Village Llanelli,2023-06-10T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.68
526312,Coastal Village Llanelli,2023-06-10T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.06
526312,Coastal Village Llanelli,2023-06-10T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
526312,Coastal Village Llanelli,2023-06-10T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
526312,Coastal Village Llanelli,2023-06-10T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
526312,Coastal Village Llanelli,2023-06-10T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
526312,Coastal Village Llanelli,2023-06-10T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.49
526312,Coastal Village Llanelli,2023-06-10T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.22
526312,Coastal Village Llanelli,2023-06-10T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.23
526312,Coastal Village Llanelli,2023-06-10T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.96
