Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526312,Coastal Village Llanelli,2023-06-10T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.45
526312,Coastal Village Llanelli,2023-06-10T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.98
526312,Coastal Village Llanelli,2023-06-10T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.3
526312,Coastal Village Llanelli,2023-06-10T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.1
526312,Coastal Village Llanelli,2023-06-10T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.4
526312,Coastal Village Llanelli,2023-06-10T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.8
526312,Coastal Village Llanelli,2023-06-10T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
526312,Coastal Village Llanelli,2023-06-10T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
526312,Coastal Village Llanelli,2023-06-10T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
526312,Coastal Village Llanelli,2023-06-10T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
526312,Coastal Village Llanelli,2023-06-10T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.91
526312,Coastal Village Llanelli,2023-06-10T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.5
526312,Coastal Village Llanelli,2023-06-10T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
526312,Coastal Village Llanelli,2023-06-10T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.6
526312,Coastal Village Llanelli,2023-06-10T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.3
526312,Coastal Village Llanelli,2023-06-10T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.5
526312,Coastal Village Llanelli,2023-06-10T19:10:00.000+00:00,transformer,,Temperature,C,35.0
526312,Coastal Village Llanelli,2023-06-10T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
526312,Coastal Village Llanelli,2023-06-10T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
526312,Coastal Village Llanelli,2023-06-10T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
526312,Coastal Village Llanelli,2023-06-10T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
526312,Coastal Village Llanelli,2023-06-10T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
526312,Coastal Village Llanelli,2023-06-10T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
526312,Coastal Village Llanelli,2023-06-10T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
526312,Coastal Village Llanelli,2023-06-10T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
526312,Coastal Village Llanelli,2023-06-10T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
526312,Coastal Village Llanelli,2023-06-10T19:10:00.000+00:00,busbar,,L3 Active Power,kW,30.89
526312,Coastal Village Llanelli,2023-06-10T19:10:00.000+00:00,busbar,,L2 Active Power,kW,20.22
526312,Coastal Village Llanelli,2023-06-10T19:10:00.000+00:00,busbar,,L1 Active Power,kW,23.84
526312,Coastal Village Llanelli,2023-06-10T19:10:00.000+00:00,busbar,,N Current (RMS),A,67.0
526312,Coastal Village Llanelli,2023-06-10T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.9
526312,Coastal Village Llanelli,2023-06-10T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
526312,Coastal Village Llanelli,2023-06-10T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
526312,Coastal Village Llanelli,2023-06-10T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
526312,Coastal Village Llanelli,2023-06-10T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
526312,Coastal Village Llanelli,2023-06-10T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
526312,Coastal Village Llanelli,2023-06-10T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.46
526312,Coastal Village Llanelli,2023-06-10T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.65
526312,Coastal Village Llanelli,2023-06-10T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.91
526312,Coastal Village Llanelli,2023-06-10T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,29.7
526312,Coastal Village Llanelli,2023-06-10T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.9
526312,Coastal Village Llanelli,2023-06-10T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.5
526312,Coastal Village Llanelli,2023-06-10T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.8
526312,Coastal Village Llanelli,2023-06-10T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
526312,Coastal Village Llanelli,2023-06-10T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.43
526312,Coastal Village Llanelli,2023-06-10T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
526312,Coastal Village Llanelli,2023-06-10T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.5
526312,Coastal Village Llanelli,2023-06-10T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.59
526312,Coastal Village Llanelli,2023-06-10T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.07
526312,Coastal Village Llanelli,2023-06-10T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
526312,Coastal Village Llanelli,2023-06-10T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
526312,Coastal Village Llanelli,2023-06-10T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.3
526312,Coastal Village Llanelli,2023-06-10T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.2
526312,Coastal Village Llanelli,2023-06-10T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.26
526312,Coastal Village Llanelli,2023-06-10T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.13
526312,Coastal Village Llanelli,2023-06-10T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.96
526312,Coastal Village Llanelli,2023-06-10T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.84
526312,Coastal Village Llanelli,2023-06-10T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.03
526312,Coastal Village Llanelli,2023-06-10T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.71
526312,Coastal Village Llanelli,2023-06-10T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.8
526312,Coastal Village Llanelli,2023-06-10T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.0
526312,Coastal Village Llanelli,2023-06-10T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.1
526312,Coastal Village Llanelli,2023-06-10T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.0
526312,Coastal Village Llanelli,2023-06-10T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
526312,Coastal Village Llanelli,2023-06-10T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
526312,Coastal Village Llanelli,2023-06-10T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
526312,Coastal Village Llanelli,2023-06-10T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.44
526312,Coastal Village Llanelli,2023-06-10T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.04
526312,Coastal Village Llanelli,2023-06-10T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.64
526312,Coastal Village Llanelli,2023-06-10T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
526312,Coastal Village Llanelli,2023-06-10T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.5
526312,Coastal Village Llanelli,2023-06-10T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.9
526312,Coastal Village Llanelli,2023-06-10T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.7
526312,Coastal Village Llanelli,2023-06-10T19:00:00.000+00:00,transformer,,Temperature,C,35.1
526312,Coastal Village Llanelli,2023-06-10T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
526312,Coastal Village Llanelli,2023-06-10T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
526312,Coastal Village Llanelli,2023-06-10T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
526312,Coastal Village Llanelli,2023-06-10T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
526312,Coastal Village Llanelli,2023-06-10T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
526312,Coastal Village Llanelli,2023-06-10T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
526312,Coastal Village Llanelli,2023-06-10T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
526312,Coastal Village Llanelli,2023-06-10T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
526312,Coastal Village Llanelli,2023-06-10T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
526312,Coastal Village Llanelli,2023-06-10T19:00:00.000+00:00,busbar,,L3 Active Power,kW,31.23
526312,Coastal Village Llanelli,2023-06-10T19:00:00.000+00:00,busbar,,L2 Active Power,kW,25.32
526312,Coastal Village Llanelli,2023-06-10T19:00:00.000+00:00,busbar,,L1 Active Power,kW,26.33
526312,Coastal Village Llanelli,2023-06-10T19:00:00.000+00:00,busbar,,N Current (RMS),A,62.5
526312,Coastal Village Llanelli,2023-06-10T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.0
526312,Coastal Village Llanelli,2023-06-10T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
526312,Coastal Village Llanelli,2023-06-10T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
526312,Coastal Village Llanelli,2023-06-10T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
526312,Coastal Village Llanelli,2023-06-10T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
526312,Coastal Village Llanelli,2023-06-10T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
526312,Coastal Village Llanelli,2023-06-10T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.75
526312,Coastal Village Llanelli,2023-06-10T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.82
526312,Coastal Village Llanelli,2023-06-10T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.12
526312,Coastal Village Llanelli,2023-06-10T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
526312,Coastal Village Llanelli,2023-06-10T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.3
526312,Coastal Village Llanelli,2023-06-10T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.4
526312,Coastal Village Llanelli,2023-06-10T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.0
526312,Coastal Village Llanelli,2023-06-10T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
526312,Coastal Village Llanelli,2023-06-10T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.38
526312,Coastal Village Llanelli,2023-06-10T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
526312,Coastal Village Llanelli,2023-06-10T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.95
526312,Coastal Village Llanelli,2023-06-10T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.76
526312,Coastal Village Llanelli,2023-06-10T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.25
526312,Coastal Village Llanelli,2023-06-10T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.3
526312,Coastal Village Llanelli,2023-06-10T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
526312,Coastal Village Llanelli,2023-06-10T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.7
526312,Coastal Village Llanelli,2023-06-10T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.4
526312,Coastal Village Llanelli,2023-06-10T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.38
526312,Coastal Village Llanelli,2023-06-10T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.25
526312,Coastal Village Llanelli,2023-06-10T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.16
526312,Coastal Village Llanelli,2023-06-10T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.15
526312,Coastal Village Llanelli,2023-06-10T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.43
526312,Coastal Village Llanelli,2023-06-10T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.9
526312,Coastal Village Llanelli,2023-06-10T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,35.1
526312,Coastal Village Llanelli,2023-06-10T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.8
526312,Coastal Village Llanelli,2023-06-10T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.9
526312,Coastal Village Llanelli,2023-06-10T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.9
526312,Coastal Village Llanelli,2023-06-10T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
526312,Coastal Village Llanelli,2023-06-10T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
526312,Coastal Village Llanelli,2023-06-10T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
526312,Coastal Village Llanelli,2023-06-10T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.42
526312,Coastal Village Llanelli,2023-06-10T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.29
526312,Coastal Village Llanelli,2023-06-10T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.28
526312,Coastal Village Llanelli,2023-06-10T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
526312,Coastal Village Llanelli,2023-06-10T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.0
526312,Coastal Village Llanelli,2023-06-10T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.8
526312,Coastal Village Llanelli,2023-06-10T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.3
526312,Coastal Village Llanelli,2023-06-10T18:50:00.000+00:00,transformer,,Temperature,C,35.2
526312,Coastal Village Llanelli,2023-06-10T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
526312,Coastal Village Llanelli,2023-06-10T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
526312,Coastal Village Llanelli,2023-06-10T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
526312,Coastal Village Llanelli,2023-06-10T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
526312,Coastal Village Llanelli,2023-06-10T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
526312,Coastal Village Llanelli,2023-06-10T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
526312,Coastal Village Llanelli,2023-06-10T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
526312,Coastal Village Llanelli,2023-06-10T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
526312,Coastal Village Llanelli,2023-06-10T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
526312,Coastal Village Llanelli,2023-06-10T18:50:00.000+00:00,busbar,,L3 Active Power,kW,31.28
526312,Coastal Village Llanelli,2023-06-10T18:50:00.000+00:00,busbar,,L2 Active Power,kW,28.3
526312,Coastal Village Llanelli,2023-06-10T18:50:00.000+00:00,busbar,,L1 Active Power,kW,26.56
526312,Coastal Village Llanelli,2023-06-10T18:50:00.000+00:00,busbar,,N Current (RMS),A,61.4
526312,Coastal Village Llanelli,2023-06-10T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.7
526312,Coastal Village Llanelli,2023-06-10T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
526312,Coastal Village Llanelli,2023-06-10T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
526312,Coastal Village Llanelli,2023-06-10T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
526312,Coastal Village Llanelli,2023-06-10T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
526312,Coastal Village Llanelli,2023-06-10T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
526312,Coastal Village Llanelli,2023-06-10T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.01
526312,Coastal Village Llanelli,2023-06-10T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.01
526312,Coastal Village Llanelli,2023-06-10T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.38
526312,Coastal Village Llanelli,2023-06-10T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
526312,Coastal Village Llanelli,2023-06-10T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.6
526312,Coastal Village Llanelli,2023-06-10T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.2
526312,Coastal Village Llanelli,2023-06-10T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.2
526312,Coastal Village Llanelli,2023-06-10T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
526312,Coastal Village Llanelli,2023-06-10T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
526312,Coastal Village Llanelli,2023-06-10T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
526312,Coastal Village Llanelli,2023-06-10T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.17
526312,Coastal Village Llanelli,2023-06-10T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.74
526312,Coastal Village Llanelli,2023-06-10T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.31
526312,Coastal Village Llanelli,2023-06-10T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
526312,Coastal Village Llanelli,2023-06-10T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
526312,Coastal Village Llanelli,2023-06-10T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.4
526312,Coastal Village Llanelli,2023-06-10T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.6
526312,Coastal Village Llanelli,2023-06-10T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.94
526312,Coastal Village Llanelli,2023-06-10T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.62
526312,Coastal Village Llanelli,2023-06-10T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.84
526312,Coastal Village Llanelli,2023-06-10T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.09
526312,Coastal Village Llanelli,2023-06-10T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.79
526312,Coastal Village Llanelli,2023-06-10T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.16
526312,Coastal Village Llanelli,2023-06-10T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,40.3
526312,Coastal Village Llanelli,2023-06-10T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,74.8
526312,Coastal Village Llanelli,2023-06-10T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.4
526312,Coastal Village Llanelli,2023-06-10T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.9
526312,Coastal Village Llanelli,2023-06-10T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
526312,Coastal Village Llanelli,2023-06-10T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
526312,Coastal Village Llanelli,2023-06-10T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
526312,Coastal Village Llanelli,2023-06-10T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.81
526312,Coastal Village Llanelli,2023-06-10T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.83
526312,Coastal Village Llanelli,2023-06-10T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.3
526312,Coastal Village Llanelli,2023-06-10T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
526312,Coastal Village Llanelli,2023-06-10T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.3
526312,Coastal Village Llanelli,2023-06-10T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.4
526312,Coastal Village Llanelli,2023-06-10T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.8
526312,Coastal Village Llanelli,2023-06-10T18:40:00.000+00:00,transformer,,Temperature,C,35.3
526312,Coastal Village Llanelli,2023-06-10T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
526312,Coastal Village Llanelli,2023-06-10T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
526312,Coastal Village Llanelli,2023-06-10T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
526312,Coastal Village Llanelli,2023-06-10T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
526312,Coastal Village Llanelli,2023-06-10T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
526312,Coastal Village Llanelli,2023-06-10T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
526312,Coastal Village Llanelli,2023-06-10T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
526312,Coastal Village Llanelli,2023-06-10T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
526312,Coastal Village Llanelli,2023-06-10T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
526312,Coastal Village Llanelli,2023-06-10T18:40:00.000+00:00,busbar,,L3 Active Power,kW,34.08
526312,Coastal Village Llanelli,2023-06-10T18:40:00.000+00:00,busbar,,L2 Active Power,kW,29.37
526312,Coastal Village Llanelli,2023-06-10T18:40:00.000+00:00,busbar,,L1 Active Power,kW,27.16
526312,Coastal Village Llanelli,2023-06-10T18:40:00.000+00:00,busbar,,N Current (RMS),A,64.9
526312,Coastal Village Llanelli,2023-06-10T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.6
526312,Coastal Village Llanelli,2023-06-10T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
526312,Coastal Village Llanelli,2023-06-10T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
526312,Coastal Village Llanelli,2023-06-10T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
526312,Coastal Village Llanelli,2023-06-10T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
526312,Coastal Village Llanelli,2023-06-10T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
526312,Coastal Village Llanelli,2023-06-10T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.97
526312,Coastal Village Llanelli,2023-06-10T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.91
526312,Coastal Village Llanelli,2023-06-10T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.42
526312,Coastal Village Llanelli,2023-06-10T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
526312,Coastal Village Llanelli,2023-06-10T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.5
526312,Coastal Village Llanelli,2023-06-10T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.7
526312,Coastal Village Llanelli,2023-06-10T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.2
526312,Coastal Village Llanelli,2023-06-10T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.3
526312,Coastal Village Llanelli,2023-06-10T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.08
526312,Coastal Village Llanelli,2023-06-10T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
526312,Coastal Village Llanelli,2023-06-10T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.59
526312,Coastal Village Llanelli,2023-06-10T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.47
526312,Coastal Village Llanelli,2023-06-10T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.27
526312,Coastal Village Llanelli,2023-06-10T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.7
526312,Coastal Village Llanelli,2023-06-10T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.4
526312,Coastal Village Llanelli,2023-06-10T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.4
526312,Coastal Village Llanelli,2023-06-10T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.4
526312,Coastal Village Llanelli,2023-06-10T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.52
526312,Coastal Village Llanelli,2023-06-10T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.48
526312,Coastal Village Llanelli,2023-06-10T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.05
526312,Coastal Village Llanelli,2023-06-10T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.0
526312,Coastal Village Llanelli,2023-06-10T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.66
526312,Coastal Village Llanelli,2023-06-10T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.87
526312,Coastal Village Llanelli,2023-06-10T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
526312,Coastal Village Llanelli,2023-06-10T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.0
526312,Coastal Village Llanelli,2023-06-10T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.4
526312,Coastal Village Llanelli,2023-06-10T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.5
526312,Coastal Village Llanelli,2023-06-10T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
526312,Coastal Village Llanelli,2023-06-10T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
526312,Coastal Village Llanelli,2023-06-10T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
526312,Coastal Village Llanelli,2023-06-10T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.24
526312,Coastal Village Llanelli,2023-06-10T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.34
526312,Coastal Village Llanelli,2023-06-10T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.3
526312,Coastal Village Llanelli,2023-06-10T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.1
526312,Coastal Village Llanelli,2023-06-10T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.6
526312,Coastal Village Llanelli,2023-06-10T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.8
526312,Coastal Village Llanelli,2023-06-10T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
526312,Coastal Village Llanelli,2023-06-10T18:30:00.000+00:00,transformer,,Temperature,C,35.3
526312,Coastal Village Llanelli,2023-06-10T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
526312,Coastal Village Llanelli,2023-06-10T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
526312,Coastal Village Llanelli,2023-06-10T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
526312,Coastal Village Llanelli,2023-06-10T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
526312,Coastal Village Llanelli,2023-06-10T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
526312,Coastal Village Llanelli,2023-06-10T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
526312,Coastal Village Llanelli,2023-06-10T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
526312,Coastal Village Llanelli,2023-06-10T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
526312,Coastal Village Llanelli,2023-06-10T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
526312,Coastal Village Llanelli,2023-06-10T18:30:00.000+00:00,busbar,,L3 Active Power,kW,24.8
526312,Coastal Village Llanelli,2023-06-10T18:30:00.000+00:00,busbar,,L2 Active Power,kW,31.38
526312,Coastal Village Llanelli,2023-06-10T18:30:00.000+00:00,busbar,,L1 Active Power,kW,24.86
526312,Coastal Village Llanelli,2023-06-10T18:30:00.000+00:00,busbar,,N Current (RMS),A,61.0
526312,Coastal Village Llanelli,2023-06-10T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
526312,Coastal Village Llanelli,2023-06-10T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.9
526312,Coastal Village Llanelli,2023-06-10T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
526312,Coastal Village Llanelli,2023-06-10T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
526312,Coastal Village Llanelli,2023-06-10T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
526312,Coastal Village Llanelli,2023-06-10T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.8
526312,Coastal Village Llanelli,2023-06-10T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.76
526312,Coastal Village Llanelli,2023-06-10T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.68
526312,Coastal Village Llanelli,2023-06-10T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.3
526312,Coastal Village Llanelli,2023-06-10T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.1
526312,Coastal Village Llanelli,2023-06-10T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.9
526312,Coastal Village Llanelli,2023-06-10T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.6
526312,Coastal Village Llanelli,2023-06-10T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.7
526312,Coastal Village Llanelli,2023-06-10T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
526312,Coastal Village Llanelli,2023-06-10T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.41
526312,Coastal Village Llanelli,2023-06-10T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
526312,Coastal Village Llanelli,2023-06-10T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.87
526312,Coastal Village Llanelli,2023-06-10T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.84
526312,Coastal Village Llanelli,2023-06-10T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.75
526312,Coastal Village Llanelli,2023-06-10T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
526312,Coastal Village Llanelli,2023-06-10T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.1
526312,Coastal Village Llanelli,2023-06-10T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.0
526312,Coastal Village Llanelli,2023-06-10T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.6
526312,Coastal Village Llanelli,2023-06-10T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.58
526312,Coastal Village Llanelli,2023-06-10T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.25
526312,Coastal Village Llanelli,2023-06-10T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
526312,Coastal Village Llanelli,2023-06-10T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.9
526312,Coastal Village Llanelli,2023-06-10T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.44
526312,Coastal Village Llanelli,2023-06-10T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.21
526312,Coastal Village Llanelli,2023-06-10T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.3
526312,Coastal Village Llanelli,2023-06-10T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.0
526312,Coastal Village Llanelli,2023-06-10T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.2
526312,Coastal Village Llanelli,2023-06-10T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.7
526312,Coastal Village Llanelli,2023-06-10T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
526312,Coastal Village Llanelli,2023-06-10T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
526312,Coastal Village Llanelli,2023-06-10T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.37
526312,Coastal Village Llanelli,2023-06-10T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.11
526312,Coastal Village Llanelli,2023-06-10T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.77
526312,Coastal Village Llanelli,2023-06-10T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.99
526312,Coastal Village Llanelli,2023-06-10T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
526312,Coastal Village Llanelli,2023-06-10T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.2
526312,Coastal Village Llanelli,2023-06-10T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.2
526312,Coastal Village Llanelli,2023-06-10T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
526312,Coastal Village Llanelli,2023-06-10T18:20:00.000+00:00,transformer,,Temperature,C,35.3
526312,Coastal Village Llanelli,2023-06-10T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
526312,Coastal Village Llanelli,2023-06-10T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
526312,Coastal Village Llanelli,2023-06-10T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
526312,Coastal Village Llanelli,2023-06-10T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
526312,Coastal Village Llanelli,2023-06-10T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
526312,Coastal Village Llanelli,2023-06-10T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
526312,Coastal Village Llanelli,2023-06-10T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
526312,Coastal Village Llanelli,2023-06-10T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
526312,Coastal Village Llanelli,2023-06-10T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
526312,Coastal Village Llanelli,2023-06-10T18:20:00.000+00:00,busbar,,L3 Active Power,kW,27.64
526312,Coastal Village Llanelli,2023-06-10T18:20:00.000+00:00,busbar,,L2 Active Power,kW,28.73
526312,Coastal Village Llanelli,2023-06-10T18:20:00.000+00:00,busbar,,L1 Active Power,kW,23.25
526312,Coastal Village Llanelli,2023-06-10T18:20:00.000+00:00,busbar,,N Current (RMS),A,63.0
526312,Coastal Village Llanelli,2023-06-10T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
526312,Coastal Village Llanelli,2023-06-10T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.3
526312,Coastal Village Llanelli,2023-06-10T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
526312,Coastal Village Llanelli,2023-06-10T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
526312,Coastal Village Llanelli,2023-06-10T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
526312,Coastal Village Llanelli,2023-06-10T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.82
526312,Coastal Village Llanelli,2023-06-10T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.66
526312,Coastal Village Llanelli,2023-06-10T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.07
526312,Coastal Village Llanelli,2023-06-10T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.99
526312,Coastal Village Llanelli,2023-06-10T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.9
526312,Coastal Village Llanelli,2023-06-10T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.4
526312,Coastal Village Llanelli,2023-06-10T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.9
526312,Coastal Village Llanelli,2023-06-10T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.6
526312,Coastal Village Llanelli,2023-06-10T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
526312,Coastal Village Llanelli,2023-06-10T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.41
526312,Coastal Village Llanelli,2023-06-10T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
526312,Coastal Village Llanelli,2023-06-10T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.36
526312,Coastal Village Llanelli,2023-06-10T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.8
526312,Coastal Village Llanelli,2023-06-10T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.23
526312,Coastal Village Llanelli,2023-06-10T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.2
526312,Coastal Village Llanelli,2023-06-10T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
526312,Coastal Village Llanelli,2023-06-10T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.8
526312,Coastal Village Llanelli,2023-06-10T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.2
526312,Coastal Village Llanelli,2023-06-10T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.94
526312,Coastal Village Llanelli,2023-06-10T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.03
526312,Coastal Village Llanelli,2023-06-10T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
526312,Coastal Village Llanelli,2023-06-10T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.88
526312,Coastal Village Llanelli,2023-06-10T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.99
526312,Coastal Village Llanelli,2023-06-10T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.36
526312,Coastal Village Llanelli,2023-06-10T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
526312,Coastal Village Llanelli,2023-06-10T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.8
526312,Coastal Village Llanelli,2023-06-10T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.8
526312,Coastal Village Llanelli,2023-06-10T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.0
526312,Coastal Village Llanelli,2023-06-10T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
526312,Coastal Village Llanelli,2023-06-10T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
526312,Coastal Village Llanelli,2023-06-10T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
526312,Coastal Village Llanelli,2023-06-10T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.88
526312,Coastal Village Llanelli,2023-06-10T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.07
526312,Coastal Village Llanelli,2023-06-10T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.06
526312,Coastal Village Llanelli,2023-06-10T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
526312,Coastal Village Llanelli,2023-06-10T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.1
526312,Coastal Village Llanelli,2023-06-10T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.2
526312,Coastal Village Llanelli,2023-06-10T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
526312,Coastal Village Llanelli,2023-06-10T18:10:00.000+00:00,transformer,,Temperature,C,35.2
526312,Coastal Village Llanelli,2023-06-10T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
526312,Coastal Village Llanelli,2023-06-10T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
526312,Coastal Village Llanelli,2023-06-10T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
526312,Coastal Village Llanelli,2023-06-10T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
526312,Coastal Village Llanelli,2023-06-10T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
526312,Coastal Village Llanelli,2023-06-10T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
526312,Coastal Village Llanelli,2023-06-10T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
526312,Coastal Village Llanelli,2023-06-10T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
526312,Coastal Village Llanelli,2023-06-10T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
526312,Coastal Village Llanelli,2023-06-10T18:10:00.000+00:00,busbar,,L3 Active Power,kW,24.77
526312,Coastal Village Llanelli,2023-06-10T18:10:00.000+00:00,busbar,,L2 Active Power,kW,27.94
526312,Coastal Village Llanelli,2023-06-10T18:10:00.000+00:00,busbar,,L1 Active Power,kW,21.64
526312,Coastal Village Llanelli,2023-06-10T18:10:00.000+00:00,busbar,,N Current (RMS),A,61.9
526312,Coastal Village Llanelli,2023-06-10T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
526312,Coastal Village Llanelli,2023-06-10T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
526312,Coastal Village Llanelli,2023-06-10T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
526312,Coastal Village Llanelli,2023-06-10T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
526312,Coastal Village Llanelli,2023-06-10T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
526312,Coastal Village Llanelli,2023-06-10T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
526312,Coastal Village Llanelli,2023-06-10T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.58
526312,Coastal Village Llanelli,2023-06-10T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.46
526312,Coastal Village Llanelli,2023-06-10T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.37
526312,Coastal Village Llanelli,2023-06-10T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.9
526312,Coastal Village Llanelli,2023-06-10T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.0
526312,Coastal Village Llanelli,2023-06-10T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.1
526312,Coastal Village Llanelli,2023-06-10T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.1
526312,Coastal Village Llanelli,2023-06-10T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.57
526312,Coastal Village Llanelli,2023-06-10T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
526312,Coastal Village Llanelli,2023-06-10T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
526312,Coastal Village Llanelli,2023-06-10T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.93
526312,Coastal Village Llanelli,2023-06-10T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.84
526312,Coastal Village Llanelli,2023-06-10T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.29
526312,Coastal Village Llanelli,2023-06-10T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.1
526312,Coastal Village Llanelli,2023-06-10T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
526312,Coastal Village Llanelli,2023-06-10T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.5
526312,Coastal Village Llanelli,2023-06-10T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.5
526312,Coastal Village Llanelli,2023-06-10T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.16
526312,Coastal Village Llanelli,2023-06-10T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.22
526312,Coastal Village Llanelli,2023-06-10T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
526312,Coastal Village Llanelli,2023-06-10T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.08
526312,Coastal Village Llanelli,2023-06-10T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.61
526312,Coastal Village Llanelli,2023-06-10T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.66
526312,Coastal Village Llanelli,2023-06-10T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,39.7
526312,Coastal Village Llanelli,2023-06-10T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.2
526312,Coastal Village Llanelli,2023-06-10T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.2
526312,Coastal Village Llanelli,2023-06-10T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.6
526312,Coastal Village Llanelli,2023-06-10T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
526312,Coastal Village Llanelli,2023-06-10T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
526312,Coastal Village Llanelli,2023-06-10T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
526312,Coastal Village Llanelli,2023-06-10T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.48
526312,Coastal Village Llanelli,2023-06-10T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.74
526312,Coastal Village Llanelli,2023-06-10T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.62
526312,Coastal Village Llanelli,2023-06-10T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
526312,Coastal Village Llanelli,2023-06-10T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.5
526312,Coastal Village Llanelli,2023-06-10T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.6
526312,Coastal Village Llanelli,2023-06-10T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.7
526312,Coastal Village Llanelli,2023-06-10T18:00:00.000+00:00,transformer,,Temperature,C,35.1
526312,Coastal Village Llanelli,2023-06-10T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
526312,Coastal Village Llanelli,2023-06-10T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
526312,Coastal Village Llanelli,2023-06-10T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
526312,Coastal Village Llanelli,2023-06-10T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
526312,Coastal Village Llanelli,2023-06-10T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
526312,Coastal Village Llanelli,2023-06-10T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
526312,Coastal Village Llanelli,2023-06-10T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
526312,Coastal Village Llanelli,2023-06-10T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
526312,Coastal Village Llanelli,2023-06-10T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
526312,Coastal Village Llanelli,2023-06-10T18:00:00.000+00:00,busbar,,L3 Active Power,kW,27.08
526312,Coastal Village Llanelli,2023-06-10T18:00:00.000+00:00,busbar,,L2 Active Power,kW,27.65
526312,Coastal Village Llanelli,2023-06-10T18:00:00.000+00:00,busbar,,L1 Active Power,kW,19.95
526312,Coastal Village Llanelli,2023-06-10T18:00:00.000+00:00,busbar,,N Current (RMS),A,69.8
526312,Coastal Village Llanelli,2023-06-10T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
526312,Coastal Village Llanelli,2023-06-10T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
526312,Coastal Village Llanelli,2023-06-10T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
526312,Coastal Village Llanelli,2023-06-10T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
526312,Coastal Village Llanelli,2023-06-10T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
526312,Coastal Village Llanelli,2023-06-10T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
526312,Coastal Village Llanelli,2023-06-10T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.71
526312,Coastal Village Llanelli,2023-06-10T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.02
526312,Coastal Village Llanelli,2023-06-10T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.94
526312,Coastal Village Llanelli,2023-06-10T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.0
526312,Coastal Village Llanelli,2023-06-10T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.6
526312,Coastal Village Llanelli,2023-06-10T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.1
526312,Coastal Village Llanelli,2023-06-10T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.7
526312,Coastal Village Llanelli,2023-06-10T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
526312,Coastal Village Llanelli,2023-06-10T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.25
526312,Coastal Village Llanelli,2023-06-10T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
526312,Coastal Village Llanelli,2023-06-10T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.54
526312,Coastal Village Llanelli,2023-06-10T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.1
526312,Coastal Village Llanelli,2023-06-10T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.54
526312,Coastal Village Llanelli,2023-06-10T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.4
526312,Coastal Village Llanelli,2023-06-10T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.2
526312,Coastal Village Llanelli,2023-06-10T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.3
526312,Coastal Village Llanelli,2023-06-10T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.4
526312,Coastal Village Llanelli,2023-06-10T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.97
526312,Coastal Village Llanelli,2023-06-10T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.43
526312,Coastal Village Llanelli,2023-06-10T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.85
526312,Coastal Village Llanelli,2023-06-10T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.61
526312,Coastal Village Llanelli,2023-06-10T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.66
526312,Coastal Village Llanelli,2023-06-10T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.26
526312,Coastal Village Llanelli,2023-06-10T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,49.8
526312,Coastal Village Llanelli,2023-06-10T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.4
526312,Coastal Village Llanelli,2023-06-10T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.2
526312,Coastal Village Llanelli,2023-06-10T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.9
526312,Coastal Village Llanelli,2023-06-10T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
526312,Coastal Village Llanelli,2023-06-10T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
526312,Coastal Village Llanelli,2023-06-10T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
526312,Coastal Village Llanelli,2023-06-10T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.99
526312,Coastal Village Llanelli,2023-06-10T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.71
526312,Coastal Village Llanelli,2023-06-10T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.57
526312,Coastal Village Llanelli,2023-06-10T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
526312,Coastal Village Llanelli,2023-06-10T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.0
526312,Coastal Village Llanelli,2023-06-10T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.2
526312,Coastal Village Llanelli,2023-06-10T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.3
526312,Coastal Village Llanelli,2023-06-10T17:50:00.000+00:00,transformer,,Temperature,C,35.1
526312,Coastal Village Llanelli,2023-06-10T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
526312,Coastal Village Llanelli,2023-06-10T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
526312,Coastal Village Llanelli,2023-06-10T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
526312,Coastal Village Llanelli,2023-06-10T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
526312,Coastal Village Llanelli,2023-06-10T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
526312,Coastal Village Llanelli,2023-06-10T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
526312,Coastal Village Llanelli,2023-06-10T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
526312,Coastal Village Llanelli,2023-06-10T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
526312,Coastal Village Llanelli,2023-06-10T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
526312,Coastal Village Llanelli,2023-06-10T17:50:00.000+00:00,busbar,,L3 Active Power,kW,31.85
526312,Coastal Village Llanelli,2023-06-10T17:50:00.000+00:00,busbar,,L2 Active Power,kW,29.49
