Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526312,Coastal Village Llanelli,2023-06-10T17:50:00.000+00:00,busbar,,L1 Active Power,kW,23.32
526312,Coastal Village Llanelli,2023-06-10T17:50:00.000+00:00,busbar,,N Current (RMS),A,68.5
526312,Coastal Village Llanelli,2023-06-10T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.1
526312,Coastal Village Llanelli,2023-06-10T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
526312,Coastal Village Llanelli,2023-06-10T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
526312,Coastal Village Llanelli,2023-06-10T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
526312,Coastal Village Llanelli,2023-06-10T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
526312,Coastal Village Llanelli,2023-06-10T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
526312,Coastal Village Llanelli,2023-06-10T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.23
526312,Coastal Village Llanelli,2023-06-10T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.49
526312,Coastal Village Llanelli,2023-06-10T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.27
526312,Coastal Village Llanelli,2023-06-10T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.1
526312,Coastal Village Llanelli,2023-06-10T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.7
526312,Coastal Village Llanelli,2023-06-10T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.8
526312,Coastal Village Llanelli,2023-06-10T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.4
526312,Coastal Village Llanelli,2023-06-10T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
526312,Coastal Village Llanelli,2023-06-10T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.14
526312,Coastal Village Llanelli,2023-06-10T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
526312,Coastal Village Llanelli,2023-06-10T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.03
526312,Coastal Village Llanelli,2023-06-10T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.9
526312,Coastal Village Llanelli,2023-06-10T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.05
526312,Coastal Village Llanelli,2023-06-10T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.6
526312,Coastal Village Llanelli,2023-06-10T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
526312,Coastal Village Llanelli,2023-06-10T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.7
526312,Coastal Village Llanelli,2023-06-10T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.3
526312,Coastal Village Llanelli,2023-06-10T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.81
526312,Coastal Village Llanelli,2023-06-10T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.41
526312,Coastal Village Llanelli,2023-06-10T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.15
526312,Coastal Village Llanelli,2023-06-10T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.06
526312,Coastal Village Llanelli,2023-06-10T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.73
526312,Coastal Village Llanelli,2023-06-10T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.54
526312,Coastal Village Llanelli,2023-06-10T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,53.0
526312,Coastal Village Llanelli,2023-06-10T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,78.5
526312,Coastal Village Llanelli,2023-06-10T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.5
526312,Coastal Village Llanelli,2023-06-10T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.8
526312,Coastal Village Llanelli,2023-06-10T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
526312,Coastal Village Llanelli,2023-06-10T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
526312,Coastal Village Llanelli,2023-06-10T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
526312,Coastal Village Llanelli,2023-06-10T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.02
526312,Coastal Village Llanelli,2023-06-10T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.38
526312,Coastal Village Llanelli,2023-06-10T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.56
526312,Coastal Village Llanelli,2023-06-10T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
526312,Coastal Village Llanelli,2023-06-10T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.1
526312,Coastal Village Llanelli,2023-06-10T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.1
526312,Coastal Village Llanelli,2023-06-10T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.2
526312,Coastal Village Llanelli,2023-06-10T17:40:00.000+00:00,transformer,,Temperature,C,35.1
526312,Coastal Village Llanelli,2023-06-10T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
526312,Coastal Village Llanelli,2023-06-10T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
526312,Coastal Village Llanelli,2023-06-10T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
526312,Coastal Village Llanelli,2023-06-10T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
526312,Coastal Village Llanelli,2023-06-10T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
526312,Coastal Village Llanelli,2023-06-10T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
526312,Coastal Village Llanelli,2023-06-10T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
526312,Coastal Village Llanelli,2023-06-10T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
526312,Coastal Village Llanelli,2023-06-10T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
526312,Coastal Village Llanelli,2023-06-10T17:40:00.000+00:00,busbar,,L3 Active Power,kW,33.35
526312,Coastal Village Llanelli,2023-06-10T17:40:00.000+00:00,busbar,,L2 Active Power,kW,33.51
526312,Coastal Village Llanelli,2023-06-10T17:40:00.000+00:00,busbar,,L1 Active Power,kW,19.42
526312,Coastal Village Llanelli,2023-06-10T17:40:00.000+00:00,busbar,,N Current (RMS),A,85.1
526312,Coastal Village Llanelli,2023-06-10T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.6
526312,Coastal Village Llanelli,2023-06-10T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.6
526312,Coastal Village Llanelli,2023-06-10T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
526312,Coastal Village Llanelli,2023-06-10T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
526312,Coastal Village Llanelli,2023-06-10T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
526312,Coastal Village Llanelli,2023-06-10T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.45
526312,Coastal Village Llanelli,2023-06-10T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.88
526312,Coastal Village Llanelli,2023-06-10T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.84
526312,Coastal Village Llanelli,2023-06-10T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.73
526312,Coastal Village Llanelli,2023-06-10T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
526312,Coastal Village Llanelli,2023-06-10T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.7
526312,Coastal Village Llanelli,2023-06-10T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.3
526312,Coastal Village Llanelli,2023-06-10T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.0
526312,Coastal Village Llanelli,2023-06-10T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
526312,Coastal Village Llanelli,2023-06-10T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.35
526312,Coastal Village Llanelli,2023-06-10T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
526312,Coastal Village Llanelli,2023-06-10T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.43
526312,Coastal Village Llanelli,2023-06-10T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.66
526312,Coastal Village Llanelli,2023-06-10T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.59
526312,Coastal Village Llanelli,2023-06-10T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.2
526312,Coastal Village Llanelli,2023-06-10T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.0
526312,Coastal Village Llanelli,2023-06-10T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.8
526312,Coastal Village Llanelli,2023-06-10T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.5
526312,Coastal Village Llanelli,2023-06-10T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.96
526312,Coastal Village Llanelli,2023-06-10T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.28
526312,Coastal Village Llanelli,2023-06-10T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.03
526312,Coastal Village Llanelli,2023-06-10T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.48
526312,Coastal Village Llanelli,2023-06-10T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.05
526312,Coastal Village Llanelli,2023-06-10T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.4
526312,Coastal Village Llanelli,2023-06-10T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,44.2
526312,Coastal Village Llanelli,2023-06-10T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.3
526312,Coastal Village Llanelli,2023-06-10T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.2
526312,Coastal Village Llanelli,2023-06-10T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.2
526312,Coastal Village Llanelli,2023-06-10T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
526312,Coastal Village Llanelli,2023-06-10T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
526312,Coastal Village Llanelli,2023-06-10T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
526312,Coastal Village Llanelli,2023-06-10T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.48
526312,Coastal Village Llanelli,2023-06-10T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.41
526312,Coastal Village Llanelli,2023-06-10T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.67
526312,Coastal Village Llanelli,2023-06-10T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
526312,Coastal Village Llanelli,2023-06-10T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.2
526312,Coastal Village Llanelli,2023-06-10T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.0
526312,Coastal Village Llanelli,2023-06-10T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.3
526312,Coastal Village Llanelli,2023-06-10T17:30:00.000+00:00,transformer,,Temperature,C,35.1
526312,Coastal Village Llanelli,2023-06-10T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
526312,Coastal Village Llanelli,2023-06-10T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
526312,Coastal Village Llanelli,2023-06-10T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
526312,Coastal Village Llanelli,2023-06-10T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
526312,Coastal Village Llanelli,2023-06-10T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
526312,Coastal Village Llanelli,2023-06-10T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
526312,Coastal Village Llanelli,2023-06-10T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
526312,Coastal Village Llanelli,2023-06-10T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
526312,Coastal Village Llanelli,2023-06-10T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
526312,Coastal Village Llanelli,2023-06-10T17:30:00.000+00:00,busbar,,L3 Active Power,kW,29.28
526312,Coastal Village Llanelli,2023-06-10T17:30:00.000+00:00,busbar,,L2 Active Power,kW,27.97
526312,Coastal Village Llanelli,2023-06-10T17:30:00.000+00:00,busbar,,L1 Active Power,kW,17.39
526312,Coastal Village Llanelli,2023-06-10T17:30:00.000+00:00,busbar,,N Current (RMS),A,76.1
526312,Coastal Village Llanelli,2023-06-10T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.4
526312,Coastal Village Llanelli,2023-06-10T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
526312,Coastal Village Llanelli,2023-06-10T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
526312,Coastal Village Llanelli,2023-06-10T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
526312,Coastal Village Llanelli,2023-06-10T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
526312,Coastal Village Llanelli,2023-06-10T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
526312,Coastal Village Llanelli,2023-06-10T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.99
526312,Coastal Village Llanelli,2023-06-10T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.8
526312,Coastal Village Llanelli,2023-06-10T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.42
526312,Coastal Village Llanelli,2023-06-10T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
526312,Coastal Village Llanelli,2023-06-10T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.7
526312,Coastal Village Llanelli,2023-06-10T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.4
526312,Coastal Village Llanelli,2023-06-10T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.4
526312,Coastal Village Llanelli,2023-06-10T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
526312,Coastal Village Llanelli,2023-06-10T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.59
526312,Coastal Village Llanelli,2023-06-10T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
526312,Coastal Village Llanelli,2023-06-10T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.57
526312,Coastal Village Llanelli,2023-06-10T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.6
526312,Coastal Village Llanelli,2023-06-10T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.29
526312,Coastal Village Llanelli,2023-06-10T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
526312,Coastal Village Llanelli,2023-06-10T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.6
526312,Coastal Village Llanelli,2023-06-10T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.8
526312,Coastal Village Llanelli,2023-06-10T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.6
526312,Coastal Village Llanelli,2023-06-10T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.81
526312,Coastal Village Llanelli,2023-06-10T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.36
526312,Coastal Village Llanelli,2023-06-10T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.17
526312,Coastal Village Llanelli,2023-06-10T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.04
526312,Coastal Village Llanelli,2023-06-10T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.28
526312,Coastal Village Llanelli,2023-06-10T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.83
526312,Coastal Village Llanelli,2023-06-10T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.6
526312,Coastal Village Llanelli,2023-06-10T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.3
526312,Coastal Village Llanelli,2023-06-10T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.0
526312,Coastal Village Llanelli,2023-06-10T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.1
526312,Coastal Village Llanelli,2023-06-10T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
526312,Coastal Village Llanelli,2023-06-10T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
526312,Coastal Village Llanelli,2023-06-10T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
526312,Coastal Village Llanelli,2023-06-10T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.87
526312,Coastal Village Llanelli,2023-06-10T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.6
526312,Coastal Village Llanelli,2023-06-10T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.66
526312,Coastal Village Llanelli,2023-06-10T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.3
526312,Coastal Village Llanelli,2023-06-10T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.6
526312,Coastal Village Llanelli,2023-06-10T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.8
526312,Coastal Village Llanelli,2023-06-10T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
526312,Coastal Village Llanelli,2023-06-10T17:20:00.000+00:00,transformer,,Temperature,C,35.1
526312,Coastal Village Llanelli,2023-06-10T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
526312,Coastal Village Llanelli,2023-06-10T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
526312,Coastal Village Llanelli,2023-06-10T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
526312,Coastal Village Llanelli,2023-06-10T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
526312,Coastal Village Llanelli,2023-06-10T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
526312,Coastal Village Llanelli,2023-06-10T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
526312,Coastal Village Llanelli,2023-06-10T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
526312,Coastal Village Llanelli,2023-06-10T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
526312,Coastal Village Llanelli,2023-06-10T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
526312,Coastal Village Llanelli,2023-06-10T17:20:00.000+00:00,busbar,,L3 Active Power,kW,29.47
526312,Coastal Village Llanelli,2023-06-10T17:20:00.000+00:00,busbar,,L2 Active Power,kW,21.29
526312,Coastal Village Llanelli,2023-06-10T17:20:00.000+00:00,busbar,,L1 Active Power,kW,17.2
526312,Coastal Village Llanelli,2023-06-10T17:20:00.000+00:00,busbar,,N Current (RMS),A,72.5
526312,Coastal Village Llanelli,2023-06-10T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
526312,Coastal Village Llanelli,2023-06-10T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
526312,Coastal Village Llanelli,2023-06-10T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
526312,Coastal Village Llanelli,2023-06-10T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.05
526312,Coastal Village Llanelli,2023-06-10T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
526312,Coastal Village Llanelli,2023-06-10T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
526312,Coastal Village Llanelli,2023-06-10T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.46
526312,Coastal Village Llanelli,2023-06-10T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.42
526312,Coastal Village Llanelli,2023-06-10T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.5
526312,Coastal Village Llanelli,2023-06-10T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.0
526312,Coastal Village Llanelli,2023-06-10T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.7
526312,Coastal Village Llanelli,2023-06-10T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.7
526312,Coastal Village Llanelli,2023-06-10T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.6
526312,Coastal Village Llanelli,2023-06-10T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
526312,Coastal Village Llanelli,2023-06-10T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.27
526312,Coastal Village Llanelli,2023-06-10T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
526312,Coastal Village Llanelli,2023-06-10T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.09
526312,Coastal Village Llanelli,2023-06-10T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.22
526312,Coastal Village Llanelli,2023-06-10T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.68
526312,Coastal Village Llanelli,2023-06-10T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
526312,Coastal Village Llanelli,2023-06-10T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.4
526312,Coastal Village Llanelli,2023-06-10T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.0
526312,Coastal Village Llanelli,2023-06-10T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.6
526312,Coastal Village Llanelli,2023-06-10T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.67
526312,Coastal Village Llanelli,2023-06-10T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.31
526312,Coastal Village Llanelli,2023-06-10T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.06
526312,Coastal Village Llanelli,2023-06-10T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.04
526312,Coastal Village Llanelli,2023-06-10T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.04
526312,Coastal Village Llanelli,2023-06-10T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.7
526312,Coastal Village Llanelli,2023-06-10T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.8
526312,Coastal Village Llanelli,2023-06-10T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.1
526312,Coastal Village Llanelli,2023-06-10T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.6
526312,Coastal Village Llanelli,2023-06-10T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.7
526312,Coastal Village Llanelli,2023-06-10T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
526312,Coastal Village Llanelli,2023-06-10T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
526312,Coastal Village Llanelli,2023-06-10T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
526312,Coastal Village Llanelli,2023-06-10T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.78
526312,Coastal Village Llanelli,2023-06-10T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.42
526312,Coastal Village Llanelli,2023-06-10T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
526312,Coastal Village Llanelli,2023-06-10T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
526312,Coastal Village Llanelli,2023-06-10T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.1
526312,Coastal Village Llanelli,2023-06-10T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.3
526312,Coastal Village Llanelli,2023-06-10T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
526312,Coastal Village Llanelli,2023-06-10T17:10:00.000+00:00,transformer,,Temperature,C,35.0
526312,Coastal Village Llanelli,2023-06-10T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
526312,Coastal Village Llanelli,2023-06-10T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
526312,Coastal Village Llanelli,2023-06-10T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
526312,Coastal Village Llanelli,2023-06-10T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
526312,Coastal Village Llanelli,2023-06-10T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
526312,Coastal Village Llanelli,2023-06-10T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
526312,Coastal Village Llanelli,2023-06-10T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
526312,Coastal Village Llanelli,2023-06-10T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
526312,Coastal Village Llanelli,2023-06-10T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
526312,Coastal Village Llanelli,2023-06-10T17:10:00.000+00:00,busbar,,L3 Active Power,kW,28.38
526312,Coastal Village Llanelli,2023-06-10T17:10:00.000+00:00,busbar,,L2 Active Power,kW,22.11
526312,Coastal Village Llanelli,2023-06-10T17:10:00.000+00:00,busbar,,L1 Active Power,kW,18.88
526312,Coastal Village Llanelli,2023-06-10T17:10:00.000+00:00,busbar,,N Current (RMS),A,63.2
526312,Coastal Village Llanelli,2023-06-10T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
526312,Coastal Village Llanelli,2023-06-10T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
526312,Coastal Village Llanelli,2023-06-10T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
526312,Coastal Village Llanelli,2023-06-10T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
526312,Coastal Village Llanelli,2023-06-10T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
526312,Coastal Village Llanelli,2023-06-10T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
526312,Coastal Village Llanelli,2023-06-10T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.47
526312,Coastal Village Llanelli,2023-06-10T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.73
526312,Coastal Village Llanelli,2023-06-10T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.55
526312,Coastal Village Llanelli,2023-06-10T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.4
526312,Coastal Village Llanelli,2023-06-10T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.8
526312,Coastal Village Llanelli,2023-06-10T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.1
526312,Coastal Village Llanelli,2023-06-10T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.7
526312,Coastal Village Llanelli,2023-06-10T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
526312,Coastal Village Llanelli,2023-06-10T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
526312,Coastal Village Llanelli,2023-06-10T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
526312,Coastal Village Llanelli,2023-06-10T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.43
526312,Coastal Village Llanelli,2023-06-10T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.65
526312,Coastal Village Llanelli,2023-06-10T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.02
526312,Coastal Village Llanelli,2023-06-10T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.2
526312,Coastal Village Llanelli,2023-06-10T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
526312,Coastal Village Llanelli,2023-06-10T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.3
526312,Coastal Village Llanelli,2023-06-10T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.1
526312,Coastal Village Llanelli,2023-06-10T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.68
526312,Coastal Village Llanelli,2023-06-10T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.41
526312,Coastal Village Llanelli,2023-06-10T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.85
526312,Coastal Village Llanelli,2023-06-10T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.6
526312,Coastal Village Llanelli,2023-06-10T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.9
526312,Coastal Village Llanelli,2023-06-10T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.52
526312,Coastal Village Llanelli,2023-06-10T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
526312,Coastal Village Llanelli,2023-06-10T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.4
526312,Coastal Village Llanelli,2023-06-10T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
526312,Coastal Village Llanelli,2023-06-10T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.9
526312,Coastal Village Llanelli,2023-06-10T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
526312,Coastal Village Llanelli,2023-06-10T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
526312,Coastal Village Llanelli,2023-06-10T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.39
526312,Coastal Village Llanelli,2023-06-10T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.75
526312,Coastal Village Llanelli,2023-06-10T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.83
526312,Coastal Village Llanelli,2023-06-10T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.21
526312,Coastal Village Llanelli,2023-06-10T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
526312,Coastal Village Llanelli,2023-06-10T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.1
526312,Coastal Village Llanelli,2023-06-10T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
526312,Coastal Village Llanelli,2023-06-10T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
526312,Coastal Village Llanelli,2023-06-10T17:00:00.000+00:00,transformer,,Temperature,C,35.0
526312,Coastal Village Llanelli,2023-06-10T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
526312,Coastal Village Llanelli,2023-06-10T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
526312,Coastal Village Llanelli,2023-06-10T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
526312,Coastal Village Llanelli,2023-06-10T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
526312,Coastal Village Llanelli,2023-06-10T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
526312,Coastal Village Llanelli,2023-06-10T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
526312,Coastal Village Llanelli,2023-06-10T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
526312,Coastal Village Llanelli,2023-06-10T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
526312,Coastal Village Llanelli,2023-06-10T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
526312,Coastal Village Llanelli,2023-06-10T17:00:00.000+00:00,busbar,,L3 Active Power,kW,24.25
526312,Coastal Village Llanelli,2023-06-10T17:00:00.000+00:00,busbar,,L2 Active Power,kW,19.12
526312,Coastal Village Llanelli,2023-06-10T17:00:00.000+00:00,busbar,,L1 Active Power,kW,19.3
526312,Coastal Village Llanelli,2023-06-10T17:00:00.000+00:00,busbar,,N Current (RMS),A,55.2
526312,Coastal Village Llanelli,2023-06-10T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
526312,Coastal Village Llanelli,2023-06-10T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
526312,Coastal Village Llanelli,2023-06-10T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
526312,Coastal Village Llanelli,2023-06-10T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
526312,Coastal Village Llanelli,2023-06-10T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
526312,Coastal Village Llanelli,2023-06-10T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
526312,Coastal Village Llanelli,2023-06-10T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.97
526312,Coastal Village Llanelli,2023-06-10T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.68
526312,Coastal Village Llanelli,2023-06-10T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.76
526312,Coastal Village Llanelli,2023-06-10T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
526312,Coastal Village Llanelli,2023-06-10T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.7
526312,Coastal Village Llanelli,2023-06-10T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.9
526312,Coastal Village Llanelli,2023-06-10T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.3
526312,Coastal Village Llanelli,2023-06-10T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526312,Coastal Village Llanelli,2023-06-10T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.32
526312,Coastal Village Llanelli,2023-06-10T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
526312,Coastal Village Llanelli,2023-06-10T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.12
526312,Coastal Village Llanelli,2023-06-10T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.27
526312,Coastal Village Llanelli,2023-06-10T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.13
526312,Coastal Village Llanelli,2023-06-10T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.8
526312,Coastal Village Llanelli,2023-06-10T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.9
526312,Coastal Village Llanelli,2023-06-10T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.2
526312,Coastal Village Llanelli,2023-06-10T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.5
526312,Coastal Village Llanelli,2023-06-10T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.34
526312,Coastal Village Llanelli,2023-06-10T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.33
526312,Coastal Village Llanelli,2023-06-10T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
526312,Coastal Village Llanelli,2023-06-10T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.56
526312,Coastal Village Llanelli,2023-06-10T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.5
526312,Coastal Village Llanelli,2023-06-10T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.36
526312,Coastal Village Llanelli,2023-06-10T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.8
526312,Coastal Village Llanelli,2023-06-10T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.0
526312,Coastal Village Llanelli,2023-06-10T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.0
526312,Coastal Village Llanelli,2023-06-10T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.5
526312,Coastal Village Llanelli,2023-06-10T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
526312,Coastal Village Llanelli,2023-06-10T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
526312,Coastal Village Llanelli,2023-06-10T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
526312,Coastal Village Llanelli,2023-06-10T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.44
526312,Coastal Village Llanelli,2023-06-10T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.46
526312,Coastal Village Llanelli,2023-06-10T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.58
526312,Coastal Village Llanelli,2023-06-10T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,40.6
526312,Coastal Village Llanelli,2023-06-10T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.6
526312,Coastal Village Llanelli,2023-06-10T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.3
526312,Coastal Village Llanelli,2023-06-10T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
526312,Coastal Village Llanelli,2023-06-10T16:50:00.000+00:00,transformer,,Temperature,C,34.9
526312,Coastal Village Llanelli,2023-06-10T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
526312,Coastal Village Llanelli,2023-06-10T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
526312,Coastal Village Llanelli,2023-06-10T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
526312,Coastal Village Llanelli,2023-06-10T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
526312,Coastal Village Llanelli,2023-06-10T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
526312,Coastal Village Llanelli,2023-06-10T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
526312,Coastal Village Llanelli,2023-06-10T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
526312,Coastal Village Llanelli,2023-06-10T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
526312,Coastal Village Llanelli,2023-06-10T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
526312,Coastal Village Llanelli,2023-06-10T16:50:00.000+00:00,busbar,,L3 Active Power,kW,30.1
526312,Coastal Village Llanelli,2023-06-10T16:50:00.000+00:00,busbar,,L2 Active Power,kW,21.92
526312,Coastal Village Llanelli,2023-06-10T16:50:00.000+00:00,busbar,,L1 Active Power,kW,16.84
526312,Coastal Village Llanelli,2023-06-10T16:50:00.000+00:00,busbar,,N Current (RMS),A,70.4
526312,Coastal Village Llanelli,2023-06-10T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.8
526312,Coastal Village Llanelli,2023-06-10T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
526312,Coastal Village Llanelli,2023-06-10T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
526312,Coastal Village Llanelli,2023-06-10T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
526312,Coastal Village Llanelli,2023-06-10T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
526312,Coastal Village Llanelli,2023-06-10T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
526312,Coastal Village Llanelli,2023-06-10T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.84
526312,Coastal Village Llanelli,2023-06-10T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.59
526312,Coastal Village Llanelli,2023-06-10T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.75
526312,Coastal Village Llanelli,2023-06-10T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
526312,Coastal Village Llanelli,2023-06-10T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.0
526312,Coastal Village Llanelli,2023-06-10T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.6
526312,Coastal Village Llanelli,2023-06-10T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.4
526312,Coastal Village Llanelli,2023-06-10T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
526312,Coastal Village Llanelli,2023-06-10T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.46
526312,Coastal Village Llanelli,2023-06-10T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
526312,Coastal Village Llanelli,2023-06-10T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.24
526312,Coastal Village Llanelli,2023-06-10T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.72
526312,Coastal Village Llanelli,2023-06-10T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.19
526312,Coastal Village Llanelli,2023-06-10T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.7
526312,Coastal Village Llanelli,2023-06-10T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
526312,Coastal Village Llanelli,2023-06-10T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.0
526312,Coastal Village Llanelli,2023-06-10T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
526312,Coastal Village Llanelli,2023-06-10T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.14
526312,Coastal Village Llanelli,2023-06-10T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.49
526312,Coastal Village Llanelli,2023-06-10T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
526312,Coastal Village Llanelli,2023-06-10T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.88
526312,Coastal Village Llanelli,2023-06-10T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.4
526312,Coastal Village Llanelli,2023-06-10T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.26
526312,Coastal Village Llanelli,2023-06-10T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.5
526312,Coastal Village Llanelli,2023-06-10T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.6
526312,Coastal Village Llanelli,2023-06-10T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
526312,Coastal Village Llanelli,2023-06-10T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.7
526312,Coastal Village Llanelli,2023-06-10T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
526312,Coastal Village Llanelli,2023-06-10T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
526312,Coastal Village Llanelli,2023-06-10T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
526312,Coastal Village Llanelli,2023-06-10T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.26
526312,Coastal Village Llanelli,2023-06-10T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.53
526312,Coastal Village Llanelli,2023-06-10T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.05
526312,Coastal Village Llanelli,2023-06-10T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
526312,Coastal Village Llanelli,2023-06-10T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.7
526312,Coastal Village Llanelli,2023-06-10T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.7
526312,Coastal Village Llanelli,2023-06-10T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
526312,Coastal Village Llanelli,2023-06-10T16:40:00.000+00:00,transformer,,Temperature,C,34.8
526312,Coastal Village Llanelli,2023-06-10T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
526312,Coastal Village Llanelli,2023-06-10T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
526312,Coastal Village Llanelli,2023-06-10T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
526312,Coastal Village Llanelli,2023-06-10T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
526312,Coastal Village Llanelli,2023-06-10T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
526312,Coastal Village Llanelli,2023-06-10T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
526312,Coastal Village Llanelli,2023-06-10T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
526312,Coastal Village Llanelli,2023-06-10T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
526312,Coastal Village Llanelli,2023-06-10T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
526312,Coastal Village Llanelli,2023-06-10T16:40:00.000+00:00,busbar,,L3 Active Power,kW,24.23
526312,Coastal Village Llanelli,2023-06-10T16:40:00.000+00:00,busbar,,L2 Active Power,kW,22.23
526312,Coastal Village Llanelli,2023-06-10T16:40:00.000+00:00,busbar,,L1 Active Power,kW,16.26
526312,Coastal Village Llanelli,2023-06-10T16:40:00.000+00:00,busbar,,N Current (RMS),A,59.6
526312,Coastal Village Llanelli,2023-06-10T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
526312,Coastal Village Llanelli,2023-06-10T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
526312,Coastal Village Llanelli,2023-06-10T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
526312,Coastal Village Llanelli,2023-06-10T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
526312,Coastal Village Llanelli,2023-06-10T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
526312,Coastal Village Llanelli,2023-06-10T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
526312,Coastal Village Llanelli,2023-06-10T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.64
526312,Coastal Village Llanelli,2023-06-10T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.46
526312,Coastal Village Llanelli,2023-06-10T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.63
526312,Coastal Village Llanelli,2023-06-10T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.8
526312,Coastal Village Llanelli,2023-06-10T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.2
526312,Coastal Village Llanelli,2023-06-10T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.1
526312,Coastal Village Llanelli,2023-06-10T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.4
526312,Coastal Village Llanelli,2023-06-10T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
526312,Coastal Village Llanelli,2023-06-10T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
526312,Coastal Village Llanelli,2023-06-10T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
526312,Coastal Village Llanelli,2023-06-10T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.69
526312,Coastal Village Llanelli,2023-06-10T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.51
526312,Coastal Village Llanelli,2023-06-10T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.12
526312,Coastal Village Llanelli,2023-06-10T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.7
526312,Coastal Village Llanelli,2023-06-10T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
526312,Coastal Village Llanelli,2023-06-10T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.8
526312,Coastal Village Llanelli,2023-06-10T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.3
526312,Coastal Village Llanelli,2023-06-10T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.01
526312,Coastal Village Llanelli,2023-06-10T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.24
526312,Coastal Village Llanelli,2023-06-10T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
526312,Coastal Village Llanelli,2023-06-10T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.11
526312,Coastal Village Llanelli,2023-06-10T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.01
526312,Coastal Village Llanelli,2023-06-10T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.77
526312,Coastal Village Llanelli,2023-06-10T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,54.4
526312,Coastal Village Llanelli,2023-06-10T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.4
526312,Coastal Village Llanelli,2023-06-10T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.5
526312,Coastal Village Llanelli,2023-06-10T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
526312,Coastal Village Llanelli,2023-06-10T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
526312,Coastal Village Llanelli,2023-06-10T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
526312,Coastal Village Llanelli,2023-06-10T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
526312,Coastal Village Llanelli,2023-06-10T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.34
526312,Coastal Village Llanelli,2023-06-10T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.78
526312,Coastal Village Llanelli,2023-06-10T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.68
526312,Coastal Village Llanelli,2023-06-10T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
526312,Coastal Village Llanelli,2023-06-10T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.6
526312,Coastal Village Llanelli,2023-06-10T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.8
526312,Coastal Village Llanelli,2023-06-10T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
526312,Coastal Village Llanelli,2023-06-10T16:30:00.000+00:00,transformer,,Temperature,C,34.7
526312,Coastal Village Llanelli,2023-06-10T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
526312,Coastal Village Llanelli,2023-06-10T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
526312,Coastal Village Llanelli,2023-06-10T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
526312,Coastal Village Llanelli,2023-06-10T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
526312,Coastal Village Llanelli,2023-06-10T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
526312,Coastal Village Llanelli,2023-06-10T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
526312,Coastal Village Llanelli,2023-06-10T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
526312,Coastal Village Llanelli,2023-06-10T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
526312,Coastal Village Llanelli,2023-06-10T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
526312,Coastal Village Llanelli,2023-06-10T16:30:00.000+00:00,busbar,,L3 Active Power,kW,28.79
526312,Coastal Village Llanelli,2023-06-10T16:30:00.000+00:00,busbar,,L2 Active Power,kW,20.76
526312,Coastal Village Llanelli,2023-06-10T16:30:00.000+00:00,busbar,,L1 Active Power,kW,15.21
526312,Coastal Village Llanelli,2023-06-10T16:30:00.000+00:00,busbar,,N Current (RMS),A,72.7
526312,Coastal Village Llanelli,2023-06-10T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.2
526312,Coastal Village Llanelli,2023-06-10T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
526312,Coastal Village Llanelli,2023-06-10T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
526312,Coastal Village Llanelli,2023-06-10T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
526312,Coastal Village Llanelli,2023-06-10T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
526312,Coastal Village Llanelli,2023-06-10T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
526312,Coastal Village Llanelli,2023-06-10T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.56
526312,Coastal Village Llanelli,2023-06-10T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.41
526312,Coastal Village Llanelli,2023-06-10T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.53
526312,Coastal Village Llanelli,2023-06-10T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.4
526312,Coastal Village Llanelli,2023-06-10T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.9
526312,Coastal Village Llanelli,2023-06-10T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.1
526312,Coastal Village Llanelli,2023-06-10T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.4
526312,Coastal Village Llanelli,2023-06-10T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
526312,Coastal Village Llanelli,2023-06-10T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
526312,Coastal Village Llanelli,2023-06-10T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
526312,Coastal Village Llanelli,2023-06-10T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.88
526312,Coastal Village Llanelli,2023-06-10T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.71
526312,Coastal Village Llanelli,2023-06-10T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.24
526312,Coastal Village Llanelli,2023-06-10T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.5
526312,Coastal Village Llanelli,2023-06-10T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
526312,Coastal Village Llanelli,2023-06-10T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.8
526312,Coastal Village Llanelli,2023-06-10T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.0
526312,Coastal Village Llanelli,2023-06-10T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.37
526312,Coastal Village Llanelli,2023-06-10T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.07
526312,Coastal Village Llanelli,2023-06-10T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
