Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526312,Coastal Village Llanelli,2023-06-10T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.32
526312,Coastal Village Llanelli,2023-06-10T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.69
526312,Coastal Village Llanelli,2023-06-10T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.13
526312,Coastal Village Llanelli,2023-06-10T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,47.7
526312,Coastal Village Llanelli,2023-06-10T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.6
526312,Coastal Village Llanelli,2023-06-10T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
526312,Coastal Village Llanelli,2023-06-10T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
526312,Coastal Village Llanelli,2023-06-10T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
526312,Coastal Village Llanelli,2023-06-10T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
526312,Coastal Village Llanelli,2023-06-10T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
526312,Coastal Village Llanelli,2023-06-10T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.32
526312,Coastal Village Llanelli,2023-06-10T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.0
526312,Coastal Village Llanelli,2023-06-10T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.74
526312,Coastal Village Llanelli,2023-06-10T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
526312,Coastal Village Llanelli,2023-06-10T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.5
526312,Coastal Village Llanelli,2023-06-10T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.4
526312,Coastal Village Llanelli,2023-06-10T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.5
526312,Coastal Village Llanelli,2023-06-10T16:20:00.000+00:00,transformer,,Temperature,C,34.5
526312,Coastal Village Llanelli,2023-06-10T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
526312,Coastal Village Llanelli,2023-06-10T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
526312,Coastal Village Llanelli,2023-06-10T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
526312,Coastal Village Llanelli,2023-06-10T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
526312,Coastal Village Llanelli,2023-06-10T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
526312,Coastal Village Llanelli,2023-06-10T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
526312,Coastal Village Llanelli,2023-06-10T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
526312,Coastal Village Llanelli,2023-06-10T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
526312,Coastal Village Llanelli,2023-06-10T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
526312,Coastal Village Llanelli,2023-06-10T16:20:00.000+00:00,busbar,,L3 Active Power,kW,26.09
526312,Coastal Village Llanelli,2023-06-10T16:20:00.000+00:00,busbar,,L2 Active Power,kW,18.82
526312,Coastal Village Llanelli,2023-06-10T16:20:00.000+00:00,busbar,,L1 Active Power,kW,15.64
526312,Coastal Village Llanelli,2023-06-10T16:20:00.000+00:00,busbar,,N Current (RMS),A,66.2
526312,Coastal Village Llanelli,2023-06-10T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
526312,Coastal Village Llanelli,2023-06-10T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
526312,Coastal Village Llanelli,2023-06-10T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
526312,Coastal Village Llanelli,2023-06-10T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
526312,Coastal Village Llanelli,2023-06-10T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
526312,Coastal Village Llanelli,2023-06-10T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
526312,Coastal Village Llanelli,2023-06-10T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.28
526312,Coastal Village Llanelli,2023-06-10T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.54
526312,Coastal Village Llanelli,2023-06-10T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.42
526312,Coastal Village Llanelli,2023-06-10T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.9
526312,Coastal Village Llanelli,2023-06-10T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.8
526312,Coastal Village Llanelli,2023-06-10T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.5
526312,Coastal Village Llanelli,2023-06-10T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
526312,Coastal Village Llanelli,2023-06-10T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.46
526312,Coastal Village Llanelli,2023-06-10T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
526312,Coastal Village Llanelli,2023-06-10T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
526312,Coastal Village Llanelli,2023-06-10T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.68
526312,Coastal Village Llanelli,2023-06-10T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.56
526312,Coastal Village Llanelli,2023-06-10T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.86
526312,Coastal Village Llanelli,2023-06-10T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.3
526312,Coastal Village Llanelli,2023-06-10T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
526312,Coastal Village Llanelli,2023-06-10T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.5
526312,Coastal Village Llanelli,2023-06-10T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.6
526312,Coastal Village Llanelli,2023-06-10T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.34
526312,Coastal Village Llanelli,2023-06-10T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.23
526312,Coastal Village Llanelli,2023-06-10T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.73
526312,Coastal Village Llanelli,2023-06-10T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.99
526312,Coastal Village Llanelli,2023-06-10T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.62
526312,Coastal Village Llanelli,2023-06-10T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.05
526312,Coastal Village Llanelli,2023-06-10T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,55.9
526312,Coastal Village Llanelli,2023-06-10T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,77.6
526312,Coastal Village Llanelli,2023-06-10T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.7
526312,Coastal Village Llanelli,2023-06-10T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.6
526312,Coastal Village Llanelli,2023-06-10T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
526312,Coastal Village Llanelli,2023-06-10T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
526312,Coastal Village Llanelli,2023-06-10T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
526312,Coastal Village Llanelli,2023-06-10T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.19
526312,Coastal Village Llanelli,2023-06-10T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.03
526312,Coastal Village Llanelli,2023-06-10T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.56
526312,Coastal Village Llanelli,2023-06-10T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.9
526312,Coastal Village Llanelli,2023-06-10T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.7
526312,Coastal Village Llanelli,2023-06-10T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.8
526312,Coastal Village Llanelli,2023-06-10T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
526312,Coastal Village Llanelli,2023-06-10T16:10:00.000+00:00,transformer,,Temperature,C,34.4
526312,Coastal Village Llanelli,2023-06-10T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
526312,Coastal Village Llanelli,2023-06-10T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
526312,Coastal Village Llanelli,2023-06-10T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
526312,Coastal Village Llanelli,2023-06-10T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
526312,Coastal Village Llanelli,2023-06-10T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
526312,Coastal Village Llanelli,2023-06-10T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
526312,Coastal Village Llanelli,2023-06-10T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
526312,Coastal Village Llanelli,2023-06-10T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
526312,Coastal Village Llanelli,2023-06-10T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
526312,Coastal Village Llanelli,2023-06-10T16:10:00.000+00:00,busbar,,L3 Active Power,kW,31.14
526312,Coastal Village Llanelli,2023-06-10T16:10:00.000+00:00,busbar,,L2 Active Power,kW,16.74
526312,Coastal Village Llanelli,2023-06-10T16:10:00.000+00:00,busbar,,L1 Active Power,kW,15.89
526312,Coastal Village Llanelli,2023-06-10T16:10:00.000+00:00,busbar,,N Current (RMS),A,81.4
526312,Coastal Village Llanelli,2023-06-10T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.7
526312,Coastal Village Llanelli,2023-06-10T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
526312,Coastal Village Llanelli,2023-06-10T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
526312,Coastal Village Llanelli,2023-06-10T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
526312,Coastal Village Llanelli,2023-06-10T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
526312,Coastal Village Llanelli,2023-06-10T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.8
526312,Coastal Village Llanelli,2023-06-10T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.51
526312,Coastal Village Llanelli,2023-06-10T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.68
526312,Coastal Village Llanelli,2023-06-10T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.57
526312,Coastal Village Llanelli,2023-06-10T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.7
526312,Coastal Village Llanelli,2023-06-10T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.8
526312,Coastal Village Llanelli,2023-06-10T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.9
526312,Coastal Village Llanelli,2023-06-10T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.2
526312,Coastal Village Llanelli,2023-06-10T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
526312,Coastal Village Llanelli,2023-06-10T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.27
526312,Coastal Village Llanelli,2023-06-10T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
526312,Coastal Village Llanelli,2023-06-10T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.8
526312,Coastal Village Llanelli,2023-06-10T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.73
526312,Coastal Village Llanelli,2023-06-10T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.44
526312,Coastal Village Llanelli,2023-06-10T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
526312,Coastal Village Llanelli,2023-06-10T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
526312,Coastal Village Llanelli,2023-06-10T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
526312,Coastal Village Llanelli,2023-06-10T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.0
526312,Coastal Village Llanelli,2023-06-10T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.37
526312,Coastal Village Llanelli,2023-06-10T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.41
526312,Coastal Village Llanelli,2023-06-10T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
526312,Coastal Village Llanelli,2023-06-10T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.56
526312,Coastal Village Llanelli,2023-06-10T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.73
526312,Coastal Village Llanelli,2023-06-10T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.7
526312,Coastal Village Llanelli,2023-06-10T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,46.3
526312,Coastal Village Llanelli,2023-06-10T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.6
526312,Coastal Village Llanelli,2023-06-10T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.7
526312,Coastal Village Llanelli,2023-06-10T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.5
526312,Coastal Village Llanelli,2023-06-10T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
526312,Coastal Village Llanelli,2023-06-10T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
526312,Coastal Village Llanelli,2023-06-10T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
526312,Coastal Village Llanelli,2023-06-10T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.03
526312,Coastal Village Llanelli,2023-06-10T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.1
526312,Coastal Village Llanelli,2023-06-10T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.51
526312,Coastal Village Llanelli,2023-06-10T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.1
526312,Coastal Village Llanelli,2023-06-10T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.6
526312,Coastal Village Llanelli,2023-06-10T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.8
526312,Coastal Village Llanelli,2023-06-10T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
526312,Coastal Village Llanelli,2023-06-10T16:00:00.000+00:00,transformer,,Temperature,C,34.2
526312,Coastal Village Llanelli,2023-06-10T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
526312,Coastal Village Llanelli,2023-06-10T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
526312,Coastal Village Llanelli,2023-06-10T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
526312,Coastal Village Llanelli,2023-06-10T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
526312,Coastal Village Llanelli,2023-06-10T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
526312,Coastal Village Llanelli,2023-06-10T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
526312,Coastal Village Llanelli,2023-06-10T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
526312,Coastal Village Llanelli,2023-06-10T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
526312,Coastal Village Llanelli,2023-06-10T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
526312,Coastal Village Llanelli,2023-06-10T16:00:00.000+00:00,busbar,,L3 Active Power,kW,29.9
526312,Coastal Village Llanelli,2023-06-10T16:00:00.000+00:00,busbar,,L2 Active Power,kW,17.24
526312,Coastal Village Llanelli,2023-06-10T16:00:00.000+00:00,busbar,,L1 Active Power,kW,16.22
526312,Coastal Village Llanelli,2023-06-10T16:00:00.000+00:00,busbar,,N Current (RMS),A,74.6
526312,Coastal Village Llanelli,2023-06-10T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.6
526312,Coastal Village Llanelli,2023-06-10T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
526312,Coastal Village Llanelli,2023-06-10T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
526312,Coastal Village Llanelli,2023-06-10T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
526312,Coastal Village Llanelli,2023-06-10T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
526312,Coastal Village Llanelli,2023-06-10T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.45
526312,Coastal Village Llanelli,2023-06-10T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.85
526312,Coastal Village Llanelli,2023-06-10T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.69
526312,Coastal Village Llanelli,2023-06-10T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.31
526312,Coastal Village Llanelli,2023-06-10T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.5
526312,Coastal Village Llanelli,2023-06-10T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.2
526312,Coastal Village Llanelli,2023-06-10T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.0
526312,Coastal Village Llanelli,2023-06-10T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.0
526312,Coastal Village Llanelli,2023-06-10T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
526312,Coastal Village Llanelli,2023-06-10T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.31
526312,Coastal Village Llanelli,2023-06-10T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
526312,Coastal Village Llanelli,2023-06-10T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.44
526312,Coastal Village Llanelli,2023-06-10T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.28
526312,Coastal Village Llanelli,2023-06-10T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.24
526312,Coastal Village Llanelli,2023-06-10T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
526312,Coastal Village Llanelli,2023-06-10T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
526312,Coastal Village Llanelli,2023-06-10T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
526312,Coastal Village Llanelli,2023-06-10T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.3
526312,Coastal Village Llanelli,2023-06-10T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.52
526312,Coastal Village Llanelli,2023-06-10T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.23
526312,Coastal Village Llanelli,2023-06-10T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
526312,Coastal Village Llanelli,2023-06-10T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.3
526312,Coastal Village Llanelli,2023-06-10T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.4
526312,Coastal Village Llanelli,2023-06-10T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.59
526312,Coastal Village Llanelli,2023-06-10T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,40.3
526312,Coastal Village Llanelli,2023-06-10T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.3
526312,Coastal Village Llanelli,2023-06-10T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.0
526312,Coastal Village Llanelli,2023-06-10T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.7
526312,Coastal Village Llanelli,2023-06-10T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
526312,Coastal Village Llanelli,2023-06-10T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
526312,Coastal Village Llanelli,2023-06-10T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
526312,Coastal Village Llanelli,2023-06-10T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.55
526312,Coastal Village Llanelli,2023-06-10T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.56
526312,Coastal Village Llanelli,2023-06-10T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.24
526312,Coastal Village Llanelli,2023-06-10T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
526312,Coastal Village Llanelli,2023-06-10T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.8
526312,Coastal Village Llanelli,2023-06-10T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.9
526312,Coastal Village Llanelli,2023-06-10T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
526312,Coastal Village Llanelli,2023-06-10T15:50:00.000+00:00,transformer,,Temperature,C,34.1
526312,Coastal Village Llanelli,2023-06-10T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
526312,Coastal Village Llanelli,2023-06-10T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
526312,Coastal Village Llanelli,2023-06-10T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
526312,Coastal Village Llanelli,2023-06-10T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
526312,Coastal Village Llanelli,2023-06-10T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
526312,Coastal Village Llanelli,2023-06-10T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
526312,Coastal Village Llanelli,2023-06-10T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
526312,Coastal Village Llanelli,2023-06-10T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
526312,Coastal Village Llanelli,2023-06-10T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
526312,Coastal Village Llanelli,2023-06-10T15:50:00.000+00:00,busbar,,L3 Active Power,kW,28.14
526312,Coastal Village Llanelli,2023-06-10T15:50:00.000+00:00,busbar,,L2 Active Power,kW,15.92
526312,Coastal Village Llanelli,2023-06-10T15:50:00.000+00:00,busbar,,L1 Active Power,kW,19.38
526312,Coastal Village Llanelli,2023-06-10T15:50:00.000+00:00,busbar,,N Current (RMS),A,64.3
526312,Coastal Village Llanelli,2023-06-10T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
526312,Coastal Village Llanelli,2023-06-10T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
526312,Coastal Village Llanelli,2023-06-10T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
526312,Coastal Village Llanelli,2023-06-10T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
526312,Coastal Village Llanelli,2023-06-10T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
526312,Coastal Village Llanelli,2023-06-10T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
526312,Coastal Village Llanelli,2023-06-10T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.98
526312,Coastal Village Llanelli,2023-06-10T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.46
526312,Coastal Village Llanelli,2023-06-10T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.79
526312,Coastal Village Llanelli,2023-06-10T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
526312,Coastal Village Llanelli,2023-06-10T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.6
526312,Coastal Village Llanelli,2023-06-10T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.4
526312,Coastal Village Llanelli,2023-06-10T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.9
526312,Coastal Village Llanelli,2023-06-10T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
526312,Coastal Village Llanelli,2023-06-10T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.34
526312,Coastal Village Llanelli,2023-06-10T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
526312,Coastal Village Llanelli,2023-06-10T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.86
526312,Coastal Village Llanelli,2023-06-10T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.13
526312,Coastal Village Llanelli,2023-06-10T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.01
526312,Coastal Village Llanelli,2023-06-10T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
526312,Coastal Village Llanelli,2023-06-10T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
526312,Coastal Village Llanelli,2023-06-10T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
526312,Coastal Village Llanelli,2023-06-10T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.3
526312,Coastal Village Llanelli,2023-06-10T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.54
526312,Coastal Village Llanelli,2023-06-10T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.19
526312,Coastal Village Llanelli,2023-06-10T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
526312,Coastal Village Llanelli,2023-06-10T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.28
526312,Coastal Village Llanelli,2023-06-10T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.59
526312,Coastal Village Llanelli,2023-06-10T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.06
526312,Coastal Village Llanelli,2023-06-10T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,45.7
526312,Coastal Village Llanelli,2023-06-10T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,78.1
526312,Coastal Village Llanelli,2023-06-10T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.6
526312,Coastal Village Llanelli,2023-06-10T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.9
526312,Coastal Village Llanelli,2023-06-10T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
526312,Coastal Village Llanelli,2023-06-10T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
526312,Coastal Village Llanelli,2023-06-10T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
526312,Coastal Village Llanelli,2023-06-10T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.5
526312,Coastal Village Llanelli,2023-06-10T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.87
526312,Coastal Village Llanelli,2023-06-10T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.76
526312,Coastal Village Llanelli,2023-06-10T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
526312,Coastal Village Llanelli,2023-06-10T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.6
526312,Coastal Village Llanelli,2023-06-10T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
526312,Coastal Village Llanelli,2023-06-10T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.4
526312,Coastal Village Llanelli,2023-06-10T15:40:00.000+00:00,transformer,,Temperature,C,34.1
526312,Coastal Village Llanelli,2023-06-10T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
526312,Coastal Village Llanelli,2023-06-10T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
526312,Coastal Village Llanelli,2023-06-10T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
526312,Coastal Village Llanelli,2023-06-10T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
526312,Coastal Village Llanelli,2023-06-10T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
526312,Coastal Village Llanelli,2023-06-10T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
526312,Coastal Village Llanelli,2023-06-10T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
526312,Coastal Village Llanelli,2023-06-10T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
526312,Coastal Village Llanelli,2023-06-10T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
526312,Coastal Village Llanelli,2023-06-10T15:40:00.000+00:00,busbar,,L3 Active Power,kW,30.62
526312,Coastal Village Llanelli,2023-06-10T15:40:00.000+00:00,busbar,,L2 Active Power,kW,15.06
526312,Coastal Village Llanelli,2023-06-10T15:40:00.000+00:00,busbar,,L1 Active Power,kW,21.63
526312,Coastal Village Llanelli,2023-06-10T15:40:00.000+00:00,busbar,,N Current (RMS),A,73.9
526312,Coastal Village Llanelli,2023-06-10T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.1
526312,Coastal Village Llanelli,2023-06-10T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
526312,Coastal Village Llanelli,2023-06-10T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
526312,Coastal Village Llanelli,2023-06-10T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
526312,Coastal Village Llanelli,2023-06-10T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
526312,Coastal Village Llanelli,2023-06-10T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
526312,Coastal Village Llanelli,2023-06-10T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.68
526312,Coastal Village Llanelli,2023-06-10T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.18
526312,Coastal Village Llanelli,2023-06-10T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.45
526312,Coastal Village Llanelli,2023-06-10T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.3
526312,Coastal Village Llanelli,2023-06-10T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.4
526312,Coastal Village Llanelli,2023-06-10T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
526312,Coastal Village Llanelli,2023-06-10T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.8
526312,Coastal Village Llanelli,2023-06-10T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
526312,Coastal Village Llanelli,2023-06-10T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.28
526312,Coastal Village Llanelli,2023-06-10T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
526312,Coastal Village Llanelli,2023-06-10T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.12
526312,Coastal Village Llanelli,2023-06-10T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.98
526312,Coastal Village Llanelli,2023-06-10T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.73
526312,Coastal Village Llanelli,2023-06-10T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
526312,Coastal Village Llanelli,2023-06-10T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
526312,Coastal Village Llanelli,2023-06-10T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
526312,Coastal Village Llanelli,2023-06-10T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.3
526312,Coastal Village Llanelli,2023-06-10T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.47
526312,Coastal Village Llanelli,2023-06-10T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.14
526312,Coastal Village Llanelli,2023-06-10T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
526312,Coastal Village Llanelli,2023-06-10T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.1
526312,Coastal Village Llanelli,2023-06-10T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.36
526312,Coastal Village Llanelli,2023-06-10T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.91
526312,Coastal Village Llanelli,2023-06-10T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,40.9
526312,Coastal Village Llanelli,2023-06-10T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.6
526312,Coastal Village Llanelli,2023-06-10T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.1
526312,Coastal Village Llanelli,2023-06-10T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.1
526312,Coastal Village Llanelli,2023-06-10T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
526312,Coastal Village Llanelli,2023-06-10T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
526312,Coastal Village Llanelli,2023-06-10T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
526312,Coastal Village Llanelli,2023-06-10T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.28
526312,Coastal Village Llanelli,2023-06-10T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.94
526312,Coastal Village Llanelli,2023-06-10T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.98
526312,Coastal Village Llanelli,2023-06-10T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.6
526312,Coastal Village Llanelli,2023-06-10T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.9
526312,Coastal Village Llanelli,2023-06-10T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
526312,Coastal Village Llanelli,2023-06-10T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.9
526312,Coastal Village Llanelli,2023-06-10T15:30:00.000+00:00,transformer,,Temperature,C,34.0
526312,Coastal Village Llanelli,2023-06-10T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
526312,Coastal Village Llanelli,2023-06-10T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
526312,Coastal Village Llanelli,2023-06-10T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
526312,Coastal Village Llanelli,2023-06-10T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
526312,Coastal Village Llanelli,2023-06-10T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
526312,Coastal Village Llanelli,2023-06-10T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
526312,Coastal Village Llanelli,2023-06-10T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
526312,Coastal Village Llanelli,2023-06-10T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
526312,Coastal Village Llanelli,2023-06-10T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
526312,Coastal Village Llanelli,2023-06-10T15:30:00.000+00:00,busbar,,L3 Active Power,kW,29.18
526312,Coastal Village Llanelli,2023-06-10T15:30:00.000+00:00,busbar,,L2 Active Power,kW,11.46
526312,Coastal Village Llanelli,2023-06-10T15:30:00.000+00:00,busbar,,L1 Active Power,kW,22.07
526312,Coastal Village Llanelli,2023-06-10T15:30:00.000+00:00,busbar,,N Current (RMS),A,77.8
526312,Coastal Village Llanelli,2023-06-10T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
526312,Coastal Village Llanelli,2023-06-10T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
526312,Coastal Village Llanelli,2023-06-10T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
526312,Coastal Village Llanelli,2023-06-10T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
526312,Coastal Village Llanelli,2023-06-10T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
526312,Coastal Village Llanelli,2023-06-10T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
526312,Coastal Village Llanelli,2023-06-10T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.76
526312,Coastal Village Llanelli,2023-06-10T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.4
526312,Coastal Village Llanelli,2023-06-10T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.46
526312,Coastal Village Llanelli,2023-06-10T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.8
526312,Coastal Village Llanelli,2023-06-10T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.6
526312,Coastal Village Llanelli,2023-06-10T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.9
526312,Coastal Village Llanelli,2023-06-10T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.4
526312,Coastal Village Llanelli,2023-06-10T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
526312,Coastal Village Llanelli,2023-06-10T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.32
526312,Coastal Village Llanelli,2023-06-10T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
526312,Coastal Village Llanelli,2023-06-10T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.47
526312,Coastal Village Llanelli,2023-06-10T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.94
526312,Coastal Village Llanelli,2023-06-10T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.7
526312,Coastal Village Llanelli,2023-06-10T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
526312,Coastal Village Llanelli,2023-06-10T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
526312,Coastal Village Llanelli,2023-06-10T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
526312,Coastal Village Llanelli,2023-06-10T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
526312,Coastal Village Llanelli,2023-06-10T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.42
526312,Coastal Village Llanelli,2023-06-10T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.21
526312,Coastal Village Llanelli,2023-06-10T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.85
526312,Coastal Village Llanelli,2023-06-10T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.5
526312,Coastal Village Llanelli,2023-06-10T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.76
526312,Coastal Village Llanelli,2023-06-10T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.5
526312,Coastal Village Llanelli,2023-06-10T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,45.0
526312,Coastal Village Llanelli,2023-06-10T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.2
526312,Coastal Village Llanelli,2023-06-10T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
526312,Coastal Village Llanelli,2023-06-10T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.5
526312,Coastal Village Llanelli,2023-06-10T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
526312,Coastal Village Llanelli,2023-06-10T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
526312,Coastal Village Llanelli,2023-06-10T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
526312,Coastal Village Llanelli,2023-06-10T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.89
526312,Coastal Village Llanelli,2023-06-10T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.76
526312,Coastal Village Llanelli,2023-06-10T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.84
526312,Coastal Village Llanelli,2023-06-10T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.3
526312,Coastal Village Llanelli,2023-06-10T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.8
526312,Coastal Village Llanelli,2023-06-10T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
526312,Coastal Village Llanelli,2023-06-10T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.0
526312,Coastal Village Llanelli,2023-06-10T15:20:00.000+00:00,transformer,,Temperature,C,34.0
526312,Coastal Village Llanelli,2023-06-10T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
526312,Coastal Village Llanelli,2023-06-10T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
526312,Coastal Village Llanelli,2023-06-10T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
526312,Coastal Village Llanelli,2023-06-10T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
526312,Coastal Village Llanelli,2023-06-10T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
526312,Coastal Village Llanelli,2023-06-10T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
526312,Coastal Village Llanelli,2023-06-10T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
526312,Coastal Village Llanelli,2023-06-10T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
526312,Coastal Village Llanelli,2023-06-10T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
526312,Coastal Village Llanelli,2023-06-10T15:20:00.000+00:00,busbar,,L3 Active Power,kW,28.62
526312,Coastal Village Llanelli,2023-06-10T15:20:00.000+00:00,busbar,,L2 Active Power,kW,10.86
526312,Coastal Village Llanelli,2023-06-10T15:20:00.000+00:00,busbar,,L1 Active Power,kW,23.5
526312,Coastal Village Llanelli,2023-06-10T15:20:00.000+00:00,busbar,,N Current (RMS),A,80.0
526312,Coastal Village Llanelli,2023-06-10T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
526312,Coastal Village Llanelli,2023-06-10T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
526312,Coastal Village Llanelli,2023-06-10T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
526312,Coastal Village Llanelli,2023-06-10T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
526312,Coastal Village Llanelli,2023-06-10T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
526312,Coastal Village Llanelli,2023-06-10T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.74
526312,Coastal Village Llanelli,2023-06-10T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.87
526312,Coastal Village Llanelli,2023-06-10T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.64
526312,Coastal Village Llanelli,2023-06-10T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.85
526312,Coastal Village Llanelli,2023-06-10T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
526312,Coastal Village Llanelli,2023-06-10T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.2
526312,Coastal Village Llanelli,2023-06-10T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.0
526312,Coastal Village Llanelli,2023-06-10T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.3
526312,Coastal Village Llanelli,2023-06-10T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
526312,Coastal Village Llanelli,2023-06-10T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.25
526312,Coastal Village Llanelli,2023-06-10T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
526312,Coastal Village Llanelli,2023-06-10T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.39
526312,Coastal Village Llanelli,2023-06-10T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.82
526312,Coastal Village Llanelli,2023-06-10T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.14
526312,Coastal Village Llanelli,2023-06-10T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.7
526312,Coastal Village Llanelli,2023-06-10T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
526312,Coastal Village Llanelli,2023-06-10T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
526312,Coastal Village Llanelli,2023-06-10T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.1
526312,Coastal Village Llanelli,2023-06-10T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.02
526312,Coastal Village Llanelli,2023-06-10T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
526312,Coastal Village Llanelli,2023-06-10T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.25
526312,Coastal Village Llanelli,2023-06-10T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.76
526312,Coastal Village Llanelli,2023-06-10T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.98
526312,Coastal Village Llanelli,2023-06-10T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.12
526312,Coastal Village Llanelli,2023-06-10T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,50.5
526312,Coastal Village Llanelli,2023-06-10T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,76.6
526312,Coastal Village Llanelli,2023-06-10T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.1
526312,Coastal Village Llanelli,2023-06-10T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.9
526312,Coastal Village Llanelli,2023-06-10T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
526312,Coastal Village Llanelli,2023-06-10T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
526312,Coastal Village Llanelli,2023-06-10T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
526312,Coastal Village Llanelli,2023-06-10T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.36
526312,Coastal Village Llanelli,2023-06-10T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.6
526312,Coastal Village Llanelli,2023-06-10T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.03
526312,Coastal Village Llanelli,2023-06-10T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
526312,Coastal Village Llanelli,2023-06-10T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.0
526312,Coastal Village Llanelli,2023-06-10T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
526312,Coastal Village Llanelli,2023-06-10T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.1
526312,Coastal Village Llanelli,2023-06-10T15:10:00.000+00:00,transformer,,Temperature,C,33.9
526312,Coastal Village Llanelli,2023-06-10T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
526312,Coastal Village Llanelli,2023-06-10T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
526312,Coastal Village Llanelli,2023-06-10T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
526312,Coastal Village Llanelli,2023-06-10T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
526312,Coastal Village Llanelli,2023-06-10T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
526312,Coastal Village Llanelli,2023-06-10T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
526312,Coastal Village Llanelli,2023-06-10T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
526312,Coastal Village Llanelli,2023-06-10T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
526312,Coastal Village Llanelli,2023-06-10T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
526312,Coastal Village Llanelli,2023-06-10T15:10:00.000+00:00,busbar,,L3 Active Power,kW,30.38
526312,Coastal Village Llanelli,2023-06-10T15:10:00.000+00:00,busbar,,L2 Active Power,kW,11.05
526312,Coastal Village Llanelli,2023-06-10T15:10:00.000+00:00,busbar,,L1 Active Power,kW,24.14
526312,Coastal Village Llanelli,2023-06-10T15:10:00.000+00:00,busbar,,N Current (RMS),A,89.1
526312,Coastal Village Llanelli,2023-06-10T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.2
526312,Coastal Village Llanelli,2023-06-10T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
526312,Coastal Village Llanelli,2023-06-10T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
526312,Coastal Village Llanelli,2023-06-10T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
526312,Coastal Village Llanelli,2023-06-10T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
526312,Coastal Village Llanelli,2023-06-10T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
526312,Coastal Village Llanelli,2023-06-10T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.74
526312,Coastal Village Llanelli,2023-06-10T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.79
526312,Coastal Village Llanelli,2023-06-10T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.77
526312,Coastal Village Llanelli,2023-06-10T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
526312,Coastal Village Llanelli,2023-06-10T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.5
526312,Coastal Village Llanelli,2023-06-10T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.7
526312,Coastal Village Llanelli,2023-06-10T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.5
526312,Coastal Village Llanelli,2023-06-10T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
526312,Coastal Village Llanelli,2023-06-10T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.36
526312,Coastal Village Llanelli,2023-06-10T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
526312,Coastal Village Llanelli,2023-06-10T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.1
526312,Coastal Village Llanelli,2023-06-10T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.73
526312,Coastal Village Llanelli,2023-06-10T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.4
526312,Coastal Village Llanelli,2023-06-10T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
526312,Coastal Village Llanelli,2023-06-10T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.5
526312,Coastal Village Llanelli,2023-06-10T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
526312,Coastal Village Llanelli,2023-06-10T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.3
526312,Coastal Village Llanelli,2023-06-10T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.09
526312,Coastal Village Llanelli,2023-06-10T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.04
526312,Coastal Village Llanelli,2023-06-10T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.21
526312,Coastal Village Llanelli,2023-06-10T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.93
526312,Coastal Village Llanelli,2023-06-10T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.45
526312,Coastal Village Llanelli,2023-06-10T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.74
526312,Coastal Village Llanelli,2023-06-10T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,50.7
526312,Coastal Village Llanelli,2023-06-10T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,77.2
526312,Coastal Village Llanelli,2023-06-10T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.4
526312,Coastal Village Llanelli,2023-06-10T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.2
526312,Coastal Village Llanelli,2023-06-10T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
526312,Coastal Village Llanelli,2023-06-10T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
526312,Coastal Village Llanelli,2023-06-10T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
526312,Coastal Village Llanelli,2023-06-10T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.8
526312,Coastal Village Llanelli,2023-06-10T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.2
526312,Coastal Village Llanelli,2023-06-10T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.74
526312,Coastal Village Llanelli,2023-06-10T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
526312,Coastal Village Llanelli,2023-06-10T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.9
526312,Coastal Village Llanelli,2023-06-10T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
526312,Coastal Village Llanelli,2023-06-10T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.1
526312,Coastal Village Llanelli,2023-06-10T15:00:00.000+00:00,transformer,,Temperature,C,33.8
526312,Coastal Village Llanelli,2023-06-10T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
526312,Coastal Village Llanelli,2023-06-10T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
526312,Coastal Village Llanelli,2023-06-10T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
526312,Coastal Village Llanelli,2023-06-10T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
526312,Coastal Village Llanelli,2023-06-10T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
526312,Coastal Village Llanelli,2023-06-10T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
526312,Coastal Village Llanelli,2023-06-10T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
526312,Coastal Village Llanelli,2023-06-10T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
526312,Coastal Village Llanelli,2023-06-10T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
526312,Coastal Village Llanelli,2023-06-10T15:00:00.000+00:00,busbar,,L3 Active Power,kW,30.57
526312,Coastal Village Llanelli,2023-06-10T15:00:00.000+00:00,busbar,,L2 Active Power,kW,12.16
