Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526312,Coastal Village Llanelli,2023-06-10T15:00:00.000+00:00,busbar,,L1 Active Power,kW,22.64
526312,Coastal Village Llanelli,2023-06-10T15:00:00.000+00:00,busbar,,N Current (RMS),A,82.9
526312,Coastal Village Llanelli,2023-06-10T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.2
526312,Coastal Village Llanelli,2023-06-10T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
526312,Coastal Village Llanelli,2023-06-10T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
526312,Coastal Village Llanelli,2023-06-10T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
526312,Coastal Village Llanelli,2023-06-10T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
526312,Coastal Village Llanelli,2023-06-10T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
526312,Coastal Village Llanelli,2023-06-10T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.5
526312,Coastal Village Llanelli,2023-06-10T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.13
526312,Coastal Village Llanelli,2023-06-10T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.99
526312,Coastal Village Llanelli,2023-06-10T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.0
526312,Coastal Village Llanelli,2023-06-10T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.1
526312,Coastal Village Llanelli,2023-06-10T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.4
526312,Coastal Village Llanelli,2023-06-10T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.7
526312,Coastal Village Llanelli,2023-06-10T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
526312,Coastal Village Llanelli,2023-06-10T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.18
526312,Coastal Village Llanelli,2023-06-10T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
526312,Coastal Village Llanelli,2023-06-10T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.23
526312,Coastal Village Llanelli,2023-06-10T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.38
526312,Coastal Village Llanelli,2023-06-10T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.64
526312,Coastal Village Llanelli,2023-06-10T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.9
526312,Coastal Village Llanelli,2023-06-10T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
526312,Coastal Village Llanelli,2023-06-10T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
526312,Coastal Village Llanelli,2023-06-10T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
526312,Coastal Village Llanelli,2023-06-10T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.71
526312,Coastal Village Llanelli,2023-06-10T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.9
526312,Coastal Village Llanelli,2023-06-10T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.47
526312,Coastal Village Llanelli,2023-06-10T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.76
526312,Coastal Village Llanelli,2023-06-10T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.08
526312,Coastal Village Llanelli,2023-06-10T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.95
526312,Coastal Village Llanelli,2023-06-10T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
526312,Coastal Village Llanelli,2023-06-10T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.6
526312,Coastal Village Llanelli,2023-06-10T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.4
526312,Coastal Village Llanelli,2023-06-10T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.5
526312,Coastal Village Llanelli,2023-06-10T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
526312,Coastal Village Llanelli,2023-06-10T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
526312,Coastal Village Llanelli,2023-06-10T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
526312,Coastal Village Llanelli,2023-06-10T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.13
526312,Coastal Village Llanelli,2023-06-10T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.63
526312,Coastal Village Llanelli,2023-06-10T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.93
526312,Coastal Village Llanelli,2023-06-10T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
526312,Coastal Village Llanelli,2023-06-10T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.9
526312,Coastal Village Llanelli,2023-06-10T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
526312,Coastal Village Llanelli,2023-06-10T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.2
526312,Coastal Village Llanelli,2023-06-10T14:50:00.000+00:00,transformer,,Temperature,C,33.7
526312,Coastal Village Llanelli,2023-06-10T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
526312,Coastal Village Llanelli,2023-06-10T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
526312,Coastal Village Llanelli,2023-06-10T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
526312,Coastal Village Llanelli,2023-06-10T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
526312,Coastal Village Llanelli,2023-06-10T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
526312,Coastal Village Llanelli,2023-06-10T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
526312,Coastal Village Llanelli,2023-06-10T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
526312,Coastal Village Llanelli,2023-06-10T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
526312,Coastal Village Llanelli,2023-06-10T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
526312,Coastal Village Llanelli,2023-06-10T14:50:00.000+00:00,busbar,,L3 Active Power,kW,16.62
526312,Coastal Village Llanelli,2023-06-10T14:50:00.000+00:00,busbar,,L2 Active Power,kW,12.21
526312,Coastal Village Llanelli,2023-06-10T14:50:00.000+00:00,busbar,,L1 Active Power,kW,25.51
526312,Coastal Village Llanelli,2023-06-10T14:50:00.000+00:00,busbar,,N Current (RMS),A,63.5
526312,Coastal Village Llanelli,2023-06-10T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
526312,Coastal Village Llanelli,2023-06-10T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
526312,Coastal Village Llanelli,2023-06-10T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
526312,Coastal Village Llanelli,2023-06-10T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
526312,Coastal Village Llanelli,2023-06-10T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
526312,Coastal Village Llanelli,2023-06-10T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
526312,Coastal Village Llanelli,2023-06-10T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.32
526312,Coastal Village Llanelli,2023-06-10T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.9
526312,Coastal Village Llanelli,2023-06-10T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.26
526312,Coastal Village Llanelli,2023-06-10T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
526312,Coastal Village Llanelli,2023-06-10T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.1
526312,Coastal Village Llanelli,2023-06-10T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.1
526312,Coastal Village Llanelli,2023-06-10T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.1
526312,Coastal Village Llanelli,2023-06-10T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
526312,Coastal Village Llanelli,2023-06-10T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
526312,Coastal Village Llanelli,2023-06-10T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
526312,Coastal Village Llanelli,2023-06-10T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.16
526312,Coastal Village Llanelli,2023-06-10T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.55
526312,Coastal Village Llanelli,2023-06-10T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.25
526312,Coastal Village Llanelli,2023-06-10T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.7
526312,Coastal Village Llanelli,2023-06-10T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
526312,Coastal Village Llanelli,2023-06-10T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
526312,Coastal Village Llanelli,2023-06-10T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.0
526312,Coastal Village Llanelli,2023-06-10T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.75
526312,Coastal Village Llanelli,2023-06-10T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.07
526312,Coastal Village Llanelli,2023-06-10T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.29
526312,Coastal Village Llanelli,2023-06-10T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.69
526312,Coastal Village Llanelli,2023-06-10T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.92
526312,Coastal Village Llanelli,2023-06-10T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.35
526312,Coastal Village Llanelli,2023-06-10T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
526312,Coastal Village Llanelli,2023-06-10T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.3
526312,Coastal Village Llanelli,2023-06-10T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.7
526312,Coastal Village Llanelli,2023-06-10T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.0
526312,Coastal Village Llanelli,2023-06-10T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
526312,Coastal Village Llanelli,2023-06-10T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
526312,Coastal Village Llanelli,2023-06-10T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
526312,Coastal Village Llanelli,2023-06-10T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.94
526312,Coastal Village Llanelli,2023-06-10T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.61
526312,Coastal Village Llanelli,2023-06-10T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.07
526312,Coastal Village Llanelli,2023-06-10T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
526312,Coastal Village Llanelli,2023-06-10T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.4
526312,Coastal Village Llanelli,2023-06-10T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
526312,Coastal Village Llanelli,2023-06-10T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.0
526312,Coastal Village Llanelli,2023-06-10T14:40:00.000+00:00,transformer,,Temperature,C,33.6
526312,Coastal Village Llanelli,2023-06-10T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
526312,Coastal Village Llanelli,2023-06-10T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
526312,Coastal Village Llanelli,2023-06-10T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
526312,Coastal Village Llanelli,2023-06-10T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
526312,Coastal Village Llanelli,2023-06-10T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
526312,Coastal Village Llanelli,2023-06-10T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
526312,Coastal Village Llanelli,2023-06-10T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
526312,Coastal Village Llanelli,2023-06-10T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
526312,Coastal Village Llanelli,2023-06-10T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
526312,Coastal Village Llanelli,2023-06-10T14:40:00.000+00:00,busbar,,L3 Active Power,kW,17.11
526312,Coastal Village Llanelli,2023-06-10T14:40:00.000+00:00,busbar,,L2 Active Power,kW,11.98
526312,Coastal Village Llanelli,2023-06-10T14:40:00.000+00:00,busbar,,L1 Active Power,kW,22.93
526312,Coastal Village Llanelli,2023-06-10T14:40:00.000+00:00,busbar,,N Current (RMS),A,56.0
526312,Coastal Village Llanelli,2023-06-10T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
526312,Coastal Village Llanelli,2023-06-10T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
526312,Coastal Village Llanelli,2023-06-10T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
526312,Coastal Village Llanelli,2023-06-10T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
526312,Coastal Village Llanelli,2023-06-10T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
526312,Coastal Village Llanelli,2023-06-10T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.02
526312,Coastal Village Llanelli,2023-06-10T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.93
526312,Coastal Village Llanelli,2023-06-10T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.57
526312,Coastal Village Llanelli,2023-06-10T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.49
526312,Coastal Village Llanelli,2023-06-10T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
526312,Coastal Village Llanelli,2023-06-10T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.4
526312,Coastal Village Llanelli,2023-06-10T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.9
526312,Coastal Village Llanelli,2023-06-10T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.0
526312,Coastal Village Llanelli,2023-06-10T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526312,Coastal Village Llanelli,2023-06-10T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
526312,Coastal Village Llanelli,2023-06-10T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
526312,Coastal Village Llanelli,2023-06-10T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.39
526312,Coastal Village Llanelli,2023-06-10T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.72
526312,Coastal Village Llanelli,2023-06-10T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.24
526312,Coastal Village Llanelli,2023-06-10T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.1
526312,Coastal Village Llanelli,2023-06-10T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
526312,Coastal Village Llanelli,2023-06-10T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
526312,Coastal Village Llanelli,2023-06-10T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.6
526312,Coastal Village Llanelli,2023-06-10T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.77
526312,Coastal Village Llanelli,2023-06-10T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.06
526312,Coastal Village Llanelli,2023-06-10T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.94
526312,Coastal Village Llanelli,2023-06-10T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.35
526312,Coastal Village Llanelli,2023-06-10T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.85
526312,Coastal Village Llanelli,2023-06-10T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.45
526312,Coastal Village Llanelli,2023-06-10T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
526312,Coastal Village Llanelli,2023-06-10T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.8
526312,Coastal Village Llanelli,2023-06-10T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.4
526312,Coastal Village Llanelli,2023-06-10T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.2
526312,Coastal Village Llanelli,2023-06-10T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
526312,Coastal Village Llanelli,2023-06-10T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
526312,Coastal Village Llanelli,2023-06-10T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
526312,Coastal Village Llanelli,2023-06-10T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.45
526312,Coastal Village Llanelli,2023-06-10T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.38
526312,Coastal Village Llanelli,2023-06-10T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.3
526312,Coastal Village Llanelli,2023-06-10T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
526312,Coastal Village Llanelli,2023-06-10T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
526312,Coastal Village Llanelli,2023-06-10T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
526312,Coastal Village Llanelli,2023-06-10T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.1
526312,Coastal Village Llanelli,2023-06-10T14:30:00.000+00:00,transformer,,Temperature,C,33.5
526312,Coastal Village Llanelli,2023-06-10T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
526312,Coastal Village Llanelli,2023-06-10T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
526312,Coastal Village Llanelli,2023-06-10T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
526312,Coastal Village Llanelli,2023-06-10T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
526312,Coastal Village Llanelli,2023-06-10T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
526312,Coastal Village Llanelli,2023-06-10T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
526312,Coastal Village Llanelli,2023-06-10T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
526312,Coastal Village Llanelli,2023-06-10T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
526312,Coastal Village Llanelli,2023-06-10T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
526312,Coastal Village Llanelli,2023-06-10T14:30:00.000+00:00,busbar,,L3 Active Power,kW,18.12
526312,Coastal Village Llanelli,2023-06-10T14:30:00.000+00:00,busbar,,L2 Active Power,kW,17.53
526312,Coastal Village Llanelli,2023-06-10T14:30:00.000+00:00,busbar,,L1 Active Power,kW,26.49
526312,Coastal Village Llanelli,2023-06-10T14:30:00.000+00:00,busbar,,N Current (RMS),A,57.1
526312,Coastal Village Llanelli,2023-06-10T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
526312,Coastal Village Llanelli,2023-06-10T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
526312,Coastal Village Llanelli,2023-06-10T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
526312,Coastal Village Llanelli,2023-06-10T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
526312,Coastal Village Llanelli,2023-06-10T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
526312,Coastal Village Llanelli,2023-06-10T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.13
526312,Coastal Village Llanelli,2023-06-10T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.68
526312,Coastal Village Llanelli,2023-06-10T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.23
526312,Coastal Village Llanelli,2023-06-10T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.79
526312,Coastal Village Llanelli,2023-06-10T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.5
526312,Coastal Village Llanelli,2023-06-10T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.5
526312,Coastal Village Llanelli,2023-06-10T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
526312,Coastal Village Llanelli,2023-06-10T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.5
526312,Coastal Village Llanelli,2023-06-10T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526312,Coastal Village Llanelli,2023-06-10T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
526312,Coastal Village Llanelli,2023-06-10T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
526312,Coastal Village Llanelli,2023-06-10T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.47
526312,Coastal Village Llanelli,2023-06-10T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.66
526312,Coastal Village Llanelli,2023-06-10T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.19
526312,Coastal Village Llanelli,2023-06-10T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.4
526312,Coastal Village Llanelli,2023-06-10T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.1
526312,Coastal Village Llanelli,2023-06-10T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
526312,Coastal Village Llanelli,2023-06-10T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.0
526312,Coastal Village Llanelli,2023-06-10T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.76
526312,Coastal Village Llanelli,2023-06-10T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.88
526312,Coastal Village Llanelli,2023-06-10T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.83
526312,Coastal Village Llanelli,2023-06-10T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.15
526312,Coastal Village Llanelli,2023-06-10T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.81
526312,Coastal Village Llanelli,2023-06-10T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.75
526312,Coastal Village Llanelli,2023-06-10T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
526312,Coastal Village Llanelli,2023-06-10T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.0
526312,Coastal Village Llanelli,2023-06-10T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.3
526312,Coastal Village Llanelli,2023-06-10T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.7
526312,Coastal Village Llanelli,2023-06-10T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
526312,Coastal Village Llanelli,2023-06-10T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
526312,Coastal Village Llanelli,2023-06-10T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
526312,Coastal Village Llanelli,2023-06-10T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.88
526312,Coastal Village Llanelli,2023-06-10T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.36
526312,Coastal Village Llanelli,2023-06-10T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.79
526312,Coastal Village Llanelli,2023-06-10T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
526312,Coastal Village Llanelli,2023-06-10T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.7
526312,Coastal Village Llanelli,2023-06-10T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
526312,Coastal Village Llanelli,2023-06-10T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.6
526312,Coastal Village Llanelli,2023-06-10T14:20:00.000+00:00,transformer,,Temperature,C,33.4
526312,Coastal Village Llanelli,2023-06-10T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
526312,Coastal Village Llanelli,2023-06-10T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
526312,Coastal Village Llanelli,2023-06-10T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
526312,Coastal Village Llanelli,2023-06-10T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
526312,Coastal Village Llanelli,2023-06-10T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
526312,Coastal Village Llanelli,2023-06-10T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
526312,Coastal Village Llanelli,2023-06-10T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
526312,Coastal Village Llanelli,2023-06-10T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
526312,Coastal Village Llanelli,2023-06-10T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
526312,Coastal Village Llanelli,2023-06-10T14:20:00.000+00:00,busbar,,L3 Active Power,kW,22.18
526312,Coastal Village Llanelli,2023-06-10T14:20:00.000+00:00,busbar,,L2 Active Power,kW,17.06
526312,Coastal Village Llanelli,2023-06-10T14:20:00.000+00:00,busbar,,L1 Active Power,kW,29.53
526312,Coastal Village Llanelli,2023-06-10T14:20:00.000+00:00,busbar,,N Current (RMS),A,61.4
526312,Coastal Village Llanelli,2023-06-10T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
526312,Coastal Village Llanelli,2023-06-10T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
526312,Coastal Village Llanelli,2023-06-10T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.4
526312,Coastal Village Llanelli,2023-06-10T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
526312,Coastal Village Llanelli,2023-06-10T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
526312,Coastal Village Llanelli,2023-06-10T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.98
526312,Coastal Village Llanelli,2023-06-10T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.32
526312,Coastal Village Llanelli,2023-06-10T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.27
526312,Coastal Village Llanelli,2023-06-10T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.31
526312,Coastal Village Llanelli,2023-06-10T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.3
526312,Coastal Village Llanelli,2023-06-10T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.3
526312,Coastal Village Llanelli,2023-06-10T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.4
526312,Coastal Village Llanelli,2023-06-10T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.6
526312,Coastal Village Llanelli,2023-06-10T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
526312,Coastal Village Llanelli,2023-06-10T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
526312,Coastal Village Llanelli,2023-06-10T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
526312,Coastal Village Llanelli,2023-06-10T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.2
526312,Coastal Village Llanelli,2023-06-10T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.11
526312,Coastal Village Llanelli,2023-06-10T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.17
526312,Coastal Village Llanelli,2023-06-10T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
526312,Coastal Village Llanelli,2023-06-10T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
526312,Coastal Village Llanelli,2023-06-10T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
526312,Coastal Village Llanelli,2023-06-10T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.7
526312,Coastal Village Llanelli,2023-06-10T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.8
526312,Coastal Village Llanelli,2023-06-10T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.73
526312,Coastal Village Llanelli,2023-06-10T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.91
526312,Coastal Village Llanelli,2023-06-10T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.76
526312,Coastal Village Llanelli,2023-06-10T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.91
526312,Coastal Village Llanelli,2023-06-10T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.02
526312,Coastal Village Llanelli,2023-06-10T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
526312,Coastal Village Llanelli,2023-06-10T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.9
526312,Coastal Village Llanelli,2023-06-10T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.8
526312,Coastal Village Llanelli,2023-06-10T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.2
526312,Coastal Village Llanelli,2023-06-10T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
526312,Coastal Village Llanelli,2023-06-10T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
526312,Coastal Village Llanelli,2023-06-10T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
526312,Coastal Village Llanelli,2023-06-10T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.7
526312,Coastal Village Llanelli,2023-06-10T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.61
526312,Coastal Village Llanelli,2023-06-10T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.72
526312,Coastal Village Llanelli,2023-06-10T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
526312,Coastal Village Llanelli,2023-06-10T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.4
526312,Coastal Village Llanelli,2023-06-10T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.9
526312,Coastal Village Llanelli,2023-06-10T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.1
526312,Coastal Village Llanelli,2023-06-10T14:10:00.000+00:00,transformer,,Temperature,C,33.3
526312,Coastal Village Llanelli,2023-06-10T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
526312,Coastal Village Llanelli,2023-06-10T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
526312,Coastal Village Llanelli,2023-06-10T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
526312,Coastal Village Llanelli,2023-06-10T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
526312,Coastal Village Llanelli,2023-06-10T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
526312,Coastal Village Llanelli,2023-06-10T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
526312,Coastal Village Llanelli,2023-06-10T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
526312,Coastal Village Llanelli,2023-06-10T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
526312,Coastal Village Llanelli,2023-06-10T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
526312,Coastal Village Llanelli,2023-06-10T14:10:00.000+00:00,busbar,,L3 Active Power,kW,20.99
526312,Coastal Village Llanelli,2023-06-10T14:10:00.000+00:00,busbar,,L2 Active Power,kW,16.9
526312,Coastal Village Llanelli,2023-06-10T14:10:00.000+00:00,busbar,,L1 Active Power,kW,21.23
526312,Coastal Village Llanelli,2023-06-10T14:10:00.000+00:00,busbar,,N Current (RMS),A,53.0
526312,Coastal Village Llanelli,2023-06-10T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
526312,Coastal Village Llanelli,2023-06-10T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
526312,Coastal Village Llanelli,2023-06-10T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
526312,Coastal Village Llanelli,2023-06-10T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
526312,Coastal Village Llanelli,2023-06-10T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
526312,Coastal Village Llanelli,2023-06-10T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
526312,Coastal Village Llanelli,2023-06-10T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.74
526312,Coastal Village Llanelli,2023-06-10T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.6
526312,Coastal Village Llanelli,2023-06-10T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.34
526312,Coastal Village Llanelli,2023-06-10T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.5
526312,Coastal Village Llanelli,2023-06-10T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.9
526312,Coastal Village Llanelli,2023-06-10T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.7
526312,Coastal Village Llanelli,2023-06-10T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.7
526312,Coastal Village Llanelli,2023-06-10T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
526312,Coastal Village Llanelli,2023-06-10T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
526312,Coastal Village Llanelli,2023-06-10T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.3
526312,Coastal Village Llanelli,2023-06-10T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.64
526312,Coastal Village Llanelli,2023-06-10T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.09
526312,Coastal Village Llanelli,2023-06-10T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.92
526312,Coastal Village Llanelli,2023-06-10T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.3
526312,Coastal Village Llanelli,2023-06-10T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
526312,Coastal Village Llanelli,2023-06-10T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
526312,Coastal Village Llanelli,2023-06-10T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.2
526312,Coastal Village Llanelli,2023-06-10T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.66
526312,Coastal Village Llanelli,2023-06-10T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
526312,Coastal Village Llanelli,2023-06-10T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
526312,Coastal Village Llanelli,2023-06-10T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.12
526312,Coastal Village Llanelli,2023-06-10T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.21
526312,Coastal Village Llanelli,2023-06-10T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.21
526312,Coastal Village Llanelli,2023-06-10T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.3
526312,Coastal Village Llanelli,2023-06-10T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.2
526312,Coastal Village Llanelli,2023-06-10T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.2
526312,Coastal Village Llanelli,2023-06-10T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.5
526312,Coastal Village Llanelli,2023-06-10T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
526312,Coastal Village Llanelli,2023-06-10T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
526312,Coastal Village Llanelli,2023-06-10T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
526312,Coastal Village Llanelli,2023-06-10T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.63
526312,Coastal Village Llanelli,2023-06-10T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.34
526312,Coastal Village Llanelli,2023-06-10T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.91
526312,Coastal Village Llanelli,2023-06-10T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
526312,Coastal Village Llanelli,2023-06-10T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.0
526312,Coastal Village Llanelli,2023-06-10T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.7
526312,Coastal Village Llanelli,2023-06-10T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.3
526312,Coastal Village Llanelli,2023-06-10T14:00:00.000+00:00,transformer,,Temperature,C,33.3
526312,Coastal Village Llanelli,2023-06-10T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
526312,Coastal Village Llanelli,2023-06-10T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
526312,Coastal Village Llanelli,2023-06-10T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
526312,Coastal Village Llanelli,2023-06-10T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
526312,Coastal Village Llanelli,2023-06-10T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
526312,Coastal Village Llanelli,2023-06-10T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
526312,Coastal Village Llanelli,2023-06-10T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
526312,Coastal Village Llanelli,2023-06-10T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
526312,Coastal Village Llanelli,2023-06-10T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
526312,Coastal Village Llanelli,2023-06-10T14:00:00.000+00:00,busbar,,L3 Active Power,kW,19.13
526312,Coastal Village Llanelli,2023-06-10T14:00:00.000+00:00,busbar,,L2 Active Power,kW,19.24
526312,Coastal Village Llanelli,2023-06-10T14:00:00.000+00:00,busbar,,L1 Active Power,kW,27.4
526312,Coastal Village Llanelli,2023-06-10T14:00:00.000+00:00,busbar,,N Current (RMS),A,57.6
526312,Coastal Village Llanelli,2023-06-10T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
526312,Coastal Village Llanelli,2023-06-10T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
526312,Coastal Village Llanelli,2023-06-10T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
526312,Coastal Village Llanelli,2023-06-10T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
526312,Coastal Village Llanelli,2023-06-10T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
526312,Coastal Village Llanelli,2023-06-10T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.08
526312,Coastal Village Llanelli,2023-06-10T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.03
526312,Coastal Village Llanelli,2023-06-10T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.54
526312,Coastal Village Llanelli,2023-06-10T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.2
526312,Coastal Village Llanelli,2023-06-10T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.1
526312,Coastal Village Llanelli,2023-06-10T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.1
526312,Coastal Village Llanelli,2023-06-10T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.5
526312,Coastal Village Llanelli,2023-06-10T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.6
526312,Coastal Village Llanelli,2023-06-10T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
526312,Coastal Village Llanelli,2023-06-10T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
526312,Coastal Village Llanelli,2023-06-10T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
526312,Coastal Village Llanelli,2023-06-10T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.1
526312,Coastal Village Llanelli,2023-06-10T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.77
526312,Coastal Village Llanelli,2023-06-10T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.51
526312,Coastal Village Llanelli,2023-06-10T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
526312,Coastal Village Llanelli,2023-06-10T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
526312,Coastal Village Llanelli,2023-06-10T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
526312,Coastal Village Llanelli,2023-06-10T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.8
526312,Coastal Village Llanelli,2023-06-10T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.55
526312,Coastal Village Llanelli,2023-06-10T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
526312,Coastal Village Llanelli,2023-06-10T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.02
526312,Coastal Village Llanelli,2023-06-10T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.09
526312,Coastal Village Llanelli,2023-06-10T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.37
526312,Coastal Village Llanelli,2023-06-10T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.51
526312,Coastal Village Llanelli,2023-06-10T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.2
526312,Coastal Village Llanelli,2023-06-10T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.6
526312,Coastal Village Llanelli,2023-06-10T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.5
526312,Coastal Village Llanelli,2023-06-10T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.5
526312,Coastal Village Llanelli,2023-06-10T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
526312,Coastal Village Llanelli,2023-06-10T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
526312,Coastal Village Llanelli,2023-06-10T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
526312,Coastal Village Llanelli,2023-06-10T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.76
526312,Coastal Village Llanelli,2023-06-10T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.98
526312,Coastal Village Llanelli,2023-06-10T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.26
526312,Coastal Village Llanelli,2023-06-10T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
526312,Coastal Village Llanelli,2023-06-10T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.7
526312,Coastal Village Llanelli,2023-06-10T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
526312,Coastal Village Llanelli,2023-06-10T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.6
526312,Coastal Village Llanelli,2023-06-10T13:50:00.000+00:00,transformer,,Temperature,C,33.3
526312,Coastal Village Llanelli,2023-06-10T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
526312,Coastal Village Llanelli,2023-06-10T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
526312,Coastal Village Llanelli,2023-06-10T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
526312,Coastal Village Llanelli,2023-06-10T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
526312,Coastal Village Llanelli,2023-06-10T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
526312,Coastal Village Llanelli,2023-06-10T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
526312,Coastal Village Llanelli,2023-06-10T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
526312,Coastal Village Llanelli,2023-06-10T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
526312,Coastal Village Llanelli,2023-06-10T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
526312,Coastal Village Llanelli,2023-06-10T13:50:00.000+00:00,busbar,,L3 Active Power,kW,20.98
526312,Coastal Village Llanelli,2023-06-10T13:50:00.000+00:00,busbar,,L2 Active Power,kW,17.66
526312,Coastal Village Llanelli,2023-06-10T13:50:00.000+00:00,busbar,,L1 Active Power,kW,25.5
526312,Coastal Village Llanelli,2023-06-10T13:50:00.000+00:00,busbar,,N Current (RMS),A,55.2
526312,Coastal Village Llanelli,2023-06-10T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
526312,Coastal Village Llanelli,2023-06-10T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
526312,Coastal Village Llanelli,2023-06-10T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
526312,Coastal Village Llanelli,2023-06-10T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
526312,Coastal Village Llanelli,2023-06-10T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
526312,Coastal Village Llanelli,2023-06-10T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
526312,Coastal Village Llanelli,2023-06-10T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.69
526312,Coastal Village Llanelli,2023-06-10T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.16
526312,Coastal Village Llanelli,2023-06-10T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.88
526312,Coastal Village Llanelli,2023-06-10T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.7
526312,Coastal Village Llanelli,2023-06-10T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.7
526312,Coastal Village Llanelli,2023-06-10T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
526312,Coastal Village Llanelli,2023-06-10T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.2
526312,Coastal Village Llanelli,2023-06-10T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
526312,Coastal Village Llanelli,2023-06-10T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
526312,Coastal Village Llanelli,2023-06-10T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
526312,Coastal Village Llanelli,2023-06-10T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.47
526312,Coastal Village Llanelli,2023-06-10T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.42
526312,Coastal Village Llanelli,2023-06-10T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.65
526312,Coastal Village Llanelli,2023-06-10T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
526312,Coastal Village Llanelli,2023-06-10T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
526312,Coastal Village Llanelli,2023-06-10T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
526312,Coastal Village Llanelli,2023-06-10T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
526312,Coastal Village Llanelli,2023-06-10T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.31
526312,Coastal Village Llanelli,2023-06-10T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.08
526312,Coastal Village Llanelli,2023-06-10T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.95
526312,Coastal Village Llanelli,2023-06-10T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.53
526312,Coastal Village Llanelli,2023-06-10T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.67
526312,Coastal Village Llanelli,2023-06-10T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.4
526312,Coastal Village Llanelli,2023-06-10T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.3
526312,Coastal Village Llanelli,2023-06-10T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.9
526312,Coastal Village Llanelli,2023-06-10T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.5
526312,Coastal Village Llanelli,2023-06-10T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.2
526312,Coastal Village Llanelli,2023-06-10T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
526312,Coastal Village Llanelli,2023-06-10T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
526312,Coastal Village Llanelli,2023-06-10T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
526312,Coastal Village Llanelli,2023-06-10T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.4
526312,Coastal Village Llanelli,2023-06-10T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.37
526312,Coastal Village Llanelli,2023-06-10T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.81
526312,Coastal Village Llanelli,2023-06-10T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
526312,Coastal Village Llanelli,2023-06-10T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.1
526312,Coastal Village Llanelli,2023-06-10T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
526312,Coastal Village Llanelli,2023-06-10T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
526312,Coastal Village Llanelli,2023-06-10T13:40:00.000+00:00,transformer,,Temperature,C,33.3
526312,Coastal Village Llanelli,2023-06-10T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
526312,Coastal Village Llanelli,2023-06-10T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
526312,Coastal Village Llanelli,2023-06-10T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
526312,Coastal Village Llanelli,2023-06-10T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
526312,Coastal Village Llanelli,2023-06-10T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
526312,Coastal Village Llanelli,2023-06-10T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
526312,Coastal Village Llanelli,2023-06-10T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
526312,Coastal Village Llanelli,2023-06-10T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
526312,Coastal Village Llanelli,2023-06-10T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
526312,Coastal Village Llanelli,2023-06-10T13:40:00.000+00:00,busbar,,L3 Active Power,kW,24.09
526312,Coastal Village Llanelli,2023-06-10T13:40:00.000+00:00,busbar,,L2 Active Power,kW,14.62
526312,Coastal Village Llanelli,2023-06-10T13:40:00.000+00:00,busbar,,L1 Active Power,kW,20.74
526312,Coastal Village Llanelli,2023-06-10T13:40:00.000+00:00,busbar,,N Current (RMS),A,59.3
526312,Coastal Village Llanelli,2023-06-10T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
526312,Coastal Village Llanelli,2023-06-10T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
526312,Coastal Village Llanelli,2023-06-10T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
526312,Coastal Village Llanelli,2023-06-10T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
526312,Coastal Village Llanelli,2023-06-10T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
526312,Coastal Village Llanelli,2023-06-10T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.96
526312,Coastal Village Llanelli,2023-06-10T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.51
526312,Coastal Village Llanelli,2023-06-10T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.62
526312,Coastal Village Llanelli,2023-06-10T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.23
526312,Coastal Village Llanelli,2023-06-10T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.9
526312,Coastal Village Llanelli,2023-06-10T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.9
526312,Coastal Village Llanelli,2023-06-10T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.2
526312,Coastal Village Llanelli,2023-06-10T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.6
526312,Coastal Village Llanelli,2023-06-10T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
526312,Coastal Village Llanelli,2023-06-10T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
526312,Coastal Village Llanelli,2023-06-10T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
526312,Coastal Village Llanelli,2023-06-10T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.69
526312,Coastal Village Llanelli,2023-06-10T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.48
526312,Coastal Village Llanelli,2023-06-10T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.9
526312,Coastal Village Llanelli,2023-06-10T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.7
526312,Coastal Village Llanelli,2023-06-10T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
526312,Coastal Village Llanelli,2023-06-10T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
526312,Coastal Village Llanelli,2023-06-10T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.8
526312,Coastal Village Llanelli,2023-06-10T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.49
526312,Coastal Village Llanelli,2023-06-10T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.19
526312,Coastal Village Llanelli,2023-06-10T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.93
