Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526312,Coastal Village Llanelli,2023-06-10T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.08
526312,Coastal Village Llanelli,2023-06-10T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.12
526312,Coastal Village Llanelli,2023-06-10T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.79
526312,Coastal Village Llanelli,2023-06-10T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
526312,Coastal Village Llanelli,2023-06-10T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.5
526312,Coastal Village Llanelli,2023-06-10T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.6
526312,Coastal Village Llanelli,2023-06-10T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.6
526312,Coastal Village Llanelli,2023-06-10T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
526312,Coastal Village Llanelli,2023-06-10T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
526312,Coastal Village Llanelli,2023-06-10T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
526312,Coastal Village Llanelli,2023-06-10T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.53
526312,Coastal Village Llanelli,2023-06-10T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.66
526312,Coastal Village Llanelli,2023-06-10T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.91
526312,Coastal Village Llanelli,2023-06-10T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
526312,Coastal Village Llanelli,2023-06-10T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.3
526312,Coastal Village Llanelli,2023-06-10T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
526312,Coastal Village Llanelli,2023-06-10T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.4
526312,Coastal Village Llanelli,2023-06-10T13:30:00.000+00:00,transformer,,Temperature,C,33.3
526312,Coastal Village Llanelli,2023-06-10T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
526312,Coastal Village Llanelli,2023-06-10T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
526312,Coastal Village Llanelli,2023-06-10T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
526312,Coastal Village Llanelli,2023-06-10T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
526312,Coastal Village Llanelli,2023-06-10T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
526312,Coastal Village Llanelli,2023-06-10T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
526312,Coastal Village Llanelli,2023-06-10T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
526312,Coastal Village Llanelli,2023-06-10T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
526312,Coastal Village Llanelli,2023-06-10T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
526312,Coastal Village Llanelli,2023-06-10T13:30:00.000+00:00,busbar,,L3 Active Power,kW,22.81
526312,Coastal Village Llanelli,2023-06-10T13:30:00.000+00:00,busbar,,L2 Active Power,kW,14.88
526312,Coastal Village Llanelli,2023-06-10T13:30:00.000+00:00,busbar,,L1 Active Power,kW,24.83
526312,Coastal Village Llanelli,2023-06-10T13:30:00.000+00:00,busbar,,N Current (RMS),A,61.1
526312,Coastal Village Llanelli,2023-06-10T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
526312,Coastal Village Llanelli,2023-06-10T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
526312,Coastal Village Llanelli,2023-06-10T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
526312,Coastal Village Llanelli,2023-06-10T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
526312,Coastal Village Llanelli,2023-06-10T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
526312,Coastal Village Llanelli,2023-06-10T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.92
526312,Coastal Village Llanelli,2023-06-10T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.7
526312,Coastal Village Llanelli,2023-06-10T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.66
526312,Coastal Village Llanelli,2023-06-10T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.45
526312,Coastal Village Llanelli,2023-06-10T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,19.5
526312,Coastal Village Llanelli,2023-06-10T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.5
526312,Coastal Village Llanelli,2023-06-10T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.4
526312,Coastal Village Llanelli,2023-06-10T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.9
526312,Coastal Village Llanelli,2023-06-10T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
526312,Coastal Village Llanelli,2023-06-10T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
526312,Coastal Village Llanelli,2023-06-10T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
526312,Coastal Village Llanelli,2023-06-10T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.74
526312,Coastal Village Llanelli,2023-06-10T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.98
526312,Coastal Village Llanelli,2023-06-10T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.17
526312,Coastal Village Llanelli,2023-06-10T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
526312,Coastal Village Llanelli,2023-06-10T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
526312,Coastal Village Llanelli,2023-06-10T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
526312,Coastal Village Llanelli,2023-06-10T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
526312,Coastal Village Llanelli,2023-06-10T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.63
526312,Coastal Village Llanelli,2023-06-10T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.28
526312,Coastal Village Llanelli,2023-06-10T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.85
526312,Coastal Village Llanelli,2023-06-10T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.56
526312,Coastal Village Llanelli,2023-06-10T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.88
526312,Coastal Village Llanelli,2023-06-10T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.64
526312,Coastal Village Llanelli,2023-06-10T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
526312,Coastal Village Llanelli,2023-06-10T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.9
526312,Coastal Village Llanelli,2023-06-10T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.7
526312,Coastal Village Llanelli,2023-06-10T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.4
526312,Coastal Village Llanelli,2023-06-10T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
526312,Coastal Village Llanelli,2023-06-10T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
526312,Coastal Village Llanelli,2023-06-10T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
526312,Coastal Village Llanelli,2023-06-10T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.18
526312,Coastal Village Llanelli,2023-06-10T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.87
526312,Coastal Village Llanelli,2023-06-10T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.94
526312,Coastal Village Llanelli,2023-06-10T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
526312,Coastal Village Llanelli,2023-06-10T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.2
526312,Coastal Village Llanelli,2023-06-10T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
526312,Coastal Village Llanelli,2023-06-10T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
526312,Coastal Village Llanelli,2023-06-10T13:20:00.000+00:00,transformer,,Temperature,C,33.2
526312,Coastal Village Llanelli,2023-06-10T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
526312,Coastal Village Llanelli,2023-06-10T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
526312,Coastal Village Llanelli,2023-06-10T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
526312,Coastal Village Llanelli,2023-06-10T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
526312,Coastal Village Llanelli,2023-06-10T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
526312,Coastal Village Llanelli,2023-06-10T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
526312,Coastal Village Llanelli,2023-06-10T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
526312,Coastal Village Llanelli,2023-06-10T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
526312,Coastal Village Llanelli,2023-06-10T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
526312,Coastal Village Llanelli,2023-06-10T13:20:00.000+00:00,busbar,,L3 Active Power,kW,20.18
526312,Coastal Village Llanelli,2023-06-10T13:20:00.000+00:00,busbar,,L2 Active Power,kW,17.38
526312,Coastal Village Llanelli,2023-06-10T13:20:00.000+00:00,busbar,,L1 Active Power,kW,22.2
526312,Coastal Village Llanelli,2023-06-10T13:20:00.000+00:00,busbar,,N Current (RMS),A,50.4
526312,Coastal Village Llanelli,2023-06-10T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
526312,Coastal Village Llanelli,2023-06-10T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
526312,Coastal Village Llanelli,2023-06-10T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
526312,Coastal Village Llanelli,2023-06-10T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
526312,Coastal Village Llanelli,2023-06-10T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
526312,Coastal Village Llanelli,2023-06-10T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.85
526312,Coastal Village Llanelli,2023-06-10T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.64
526312,Coastal Village Llanelli,2023-06-10T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.49
526312,Coastal Village Llanelli,2023-06-10T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.8
526312,Coastal Village Llanelli,2023-06-10T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.9
526312,Coastal Village Llanelli,2023-06-10T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.4
526312,Coastal Village Llanelli,2023-06-10T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.7
526312,Coastal Village Llanelli,2023-06-10T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.9
526312,Coastal Village Llanelli,2023-06-10T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
526312,Coastal Village Llanelli,2023-06-10T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
526312,Coastal Village Llanelli,2023-06-10T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
526312,Coastal Village Llanelli,2023-06-10T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.96
526312,Coastal Village Llanelli,2023-06-10T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.67
526312,Coastal Village Llanelli,2023-06-10T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.16
526312,Coastal Village Llanelli,2023-06-10T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
526312,Coastal Village Llanelli,2023-06-10T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
526312,Coastal Village Llanelli,2023-06-10T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
526312,Coastal Village Llanelli,2023-06-10T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.5
526312,Coastal Village Llanelli,2023-06-10T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.76
526312,Coastal Village Llanelli,2023-06-10T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.28
526312,Coastal Village Llanelli,2023-06-10T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
526312,Coastal Village Llanelli,2023-06-10T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.1
526312,Coastal Village Llanelli,2023-06-10T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.95
526312,Coastal Village Llanelli,2023-06-10T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.24
526312,Coastal Village Llanelli,2023-06-10T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
526312,Coastal Village Llanelli,2023-06-10T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.6
526312,Coastal Village Llanelli,2023-06-10T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.0
526312,Coastal Village Llanelli,2023-06-10T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.6
526312,Coastal Village Llanelli,2023-06-10T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
526312,Coastal Village Llanelli,2023-06-10T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
526312,Coastal Village Llanelli,2023-06-10T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
526312,Coastal Village Llanelli,2023-06-10T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.63
526312,Coastal Village Llanelli,2023-06-10T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.38
526312,Coastal Village Llanelli,2023-06-10T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.66
526312,Coastal Village Llanelli,2023-06-10T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
526312,Coastal Village Llanelli,2023-06-10T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.0
526312,Coastal Village Llanelli,2023-06-10T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.6
526312,Coastal Village Llanelli,2023-06-10T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
526312,Coastal Village Llanelli,2023-06-10T13:10:00.000+00:00,transformer,,Temperature,C,33.2
526312,Coastal Village Llanelli,2023-06-10T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
526312,Coastal Village Llanelli,2023-06-10T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
526312,Coastal Village Llanelli,2023-06-10T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
526312,Coastal Village Llanelli,2023-06-10T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
526312,Coastal Village Llanelli,2023-06-10T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
526312,Coastal Village Llanelli,2023-06-10T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
526312,Coastal Village Llanelli,2023-06-10T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
526312,Coastal Village Llanelli,2023-06-10T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
526312,Coastal Village Llanelli,2023-06-10T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
526312,Coastal Village Llanelli,2023-06-10T13:10:00.000+00:00,busbar,,L3 Active Power,kW,25.34
526312,Coastal Village Llanelli,2023-06-10T13:10:00.000+00:00,busbar,,L2 Active Power,kW,17.49
526312,Coastal Village Llanelli,2023-06-10T13:10:00.000+00:00,busbar,,L1 Active Power,kW,25.85
526312,Coastal Village Llanelli,2023-06-10T13:10:00.000+00:00,busbar,,N Current (RMS),A,57.5
526312,Coastal Village Llanelli,2023-06-10T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
526312,Coastal Village Llanelli,2023-06-10T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
526312,Coastal Village Llanelli,2023-06-10T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
526312,Coastal Village Llanelli,2023-06-10T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
526312,Coastal Village Llanelli,2023-06-10T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
526312,Coastal Village Llanelli,2023-06-10T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.98
526312,Coastal Village Llanelli,2023-06-10T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.73
526312,Coastal Village Llanelli,2023-06-10T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.1
526312,Coastal Village Llanelli,2023-06-10T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.07
526312,Coastal Village Llanelli,2023-06-10T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
526312,Coastal Village Llanelli,2023-06-10T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.1
526312,Coastal Village Llanelli,2023-06-10T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.1
526312,Coastal Village Llanelli,2023-06-10T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.8
526312,Coastal Village Llanelli,2023-06-10T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
526312,Coastal Village Llanelli,2023-06-10T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
526312,Coastal Village Llanelli,2023-06-10T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
526312,Coastal Village Llanelli,2023-06-10T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.9
526312,Coastal Village Llanelli,2023-06-10T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.01
526312,Coastal Village Llanelli,2023-06-10T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.73
526312,Coastal Village Llanelli,2023-06-10T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.1
526312,Coastal Village Llanelli,2023-06-10T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.2
526312,Coastal Village Llanelli,2023-06-10T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.3
526312,Coastal Village Llanelli,2023-06-10T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.8
526312,Coastal Village Llanelli,2023-06-10T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.65
526312,Coastal Village Llanelli,2023-06-10T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.12
526312,Coastal Village Llanelli,2023-06-10T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
526312,Coastal Village Llanelli,2023-06-10T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.71
526312,Coastal Village Llanelli,2023-06-10T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.75
526312,Coastal Village Llanelli,2023-06-10T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.16
526312,Coastal Village Llanelli,2023-06-10T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
526312,Coastal Village Llanelli,2023-06-10T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.5
526312,Coastal Village Llanelli,2023-06-10T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.0
526312,Coastal Village Llanelli,2023-06-10T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.1
526312,Coastal Village Llanelli,2023-06-10T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
526312,Coastal Village Llanelli,2023-06-10T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
526312,Coastal Village Llanelli,2023-06-10T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
526312,Coastal Village Llanelli,2023-06-10T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.44
526312,Coastal Village Llanelli,2023-06-10T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.33
526312,Coastal Village Llanelli,2023-06-10T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.76
526312,Coastal Village Llanelli,2023-06-10T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.6
526312,Coastal Village Llanelli,2023-06-10T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.5
526312,Coastal Village Llanelli,2023-06-10T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.6
526312,Coastal Village Llanelli,2023-06-10T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
526312,Coastal Village Llanelli,2023-06-10T13:00:00.000+00:00,transformer,,Temperature,C,33.1
526312,Coastal Village Llanelli,2023-06-10T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
526312,Coastal Village Llanelli,2023-06-10T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
526312,Coastal Village Llanelli,2023-06-10T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
526312,Coastal Village Llanelli,2023-06-10T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
526312,Coastal Village Llanelli,2023-06-10T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
526312,Coastal Village Llanelli,2023-06-10T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
526312,Coastal Village Llanelli,2023-06-10T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
526312,Coastal Village Llanelli,2023-06-10T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
526312,Coastal Village Llanelli,2023-06-10T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
526312,Coastal Village Llanelli,2023-06-10T13:00:00.000+00:00,busbar,,L3 Active Power,kW,28.78
526312,Coastal Village Llanelli,2023-06-10T13:00:00.000+00:00,busbar,,L2 Active Power,kW,20.18
526312,Coastal Village Llanelli,2023-06-10T13:00:00.000+00:00,busbar,,L1 Active Power,kW,24.72
526312,Coastal Village Llanelli,2023-06-10T13:00:00.000+00:00,busbar,,N Current (RMS),A,58.1
526312,Coastal Village Llanelli,2023-06-10T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
526312,Coastal Village Llanelli,2023-06-10T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
526312,Coastal Village Llanelli,2023-06-10T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
526312,Coastal Village Llanelli,2023-06-10T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
526312,Coastal Village Llanelli,2023-06-10T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
526312,Coastal Village Llanelli,2023-06-10T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.13
526312,Coastal Village Llanelli,2023-06-10T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.57
526312,Coastal Village Llanelli,2023-06-10T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.9
526312,Coastal Village Llanelli,2023-06-10T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.89
526312,Coastal Village Llanelli,2023-06-10T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.1
526312,Coastal Village Llanelli,2023-06-10T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.9
526312,Coastal Village Llanelli,2023-06-10T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.2
526312,Coastal Village Llanelli,2023-06-10T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.3
526312,Coastal Village Llanelli,2023-06-10T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
526312,Coastal Village Llanelli,2023-06-10T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
526312,Coastal Village Llanelli,2023-06-10T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
526312,Coastal Village Llanelli,2023-06-10T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.58
526312,Coastal Village Llanelli,2023-06-10T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.18
526312,Coastal Village Llanelli,2023-06-10T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.08
526312,Coastal Village Llanelli,2023-06-10T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.5
526312,Coastal Village Llanelli,2023-06-10T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.5
526312,Coastal Village Llanelli,2023-06-10T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.9
526312,Coastal Village Llanelli,2023-06-10T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.2
526312,Coastal Village Llanelli,2023-06-10T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.56
526312,Coastal Village Llanelli,2023-06-10T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.86
526312,Coastal Village Llanelli,2023-06-10T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.74
526312,Coastal Village Llanelli,2023-06-10T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.86
526312,Coastal Village Llanelli,2023-06-10T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.27
526312,Coastal Village Llanelli,2023-06-10T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.59
526312,Coastal Village Llanelli,2023-06-10T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.5
526312,Coastal Village Llanelli,2023-06-10T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.1
526312,Coastal Village Llanelli,2023-06-10T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.4
526312,Coastal Village Llanelli,2023-06-10T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.2
526312,Coastal Village Llanelli,2023-06-10T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
526312,Coastal Village Llanelli,2023-06-10T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
526312,Coastal Village Llanelli,2023-06-10T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
526312,Coastal Village Llanelli,2023-06-10T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.93
526312,Coastal Village Llanelli,2023-06-10T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.38
526312,Coastal Village Llanelli,2023-06-10T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.52
526312,Coastal Village Llanelli,2023-06-10T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
526312,Coastal Village Llanelli,2023-06-10T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.6
526312,Coastal Village Llanelli,2023-06-10T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.4
526312,Coastal Village Llanelli,2023-06-10T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
526312,Coastal Village Llanelli,2023-06-10T12:50:00.000+00:00,transformer,,Temperature,C,33.1
526312,Coastal Village Llanelli,2023-06-10T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
526312,Coastal Village Llanelli,2023-06-10T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
526312,Coastal Village Llanelli,2023-06-10T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
526312,Coastal Village Llanelli,2023-06-10T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
526312,Coastal Village Llanelli,2023-06-10T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
526312,Coastal Village Llanelli,2023-06-10T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
526312,Coastal Village Llanelli,2023-06-10T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
526312,Coastal Village Llanelli,2023-06-10T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
526312,Coastal Village Llanelli,2023-06-10T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
526312,Coastal Village Llanelli,2023-06-10T12:50:00.000+00:00,busbar,,L3 Active Power,kW,25.94
526312,Coastal Village Llanelli,2023-06-10T12:50:00.000+00:00,busbar,,L2 Active Power,kW,20.73
526312,Coastal Village Llanelli,2023-06-10T12:50:00.000+00:00,busbar,,L1 Active Power,kW,24.08
526312,Coastal Village Llanelli,2023-06-10T12:50:00.000+00:00,busbar,,N Current (RMS),A,53.8
526312,Coastal Village Llanelli,2023-06-10T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
526312,Coastal Village Llanelli,2023-06-10T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
526312,Coastal Village Llanelli,2023-06-10T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
526312,Coastal Village Llanelli,2023-06-10T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
526312,Coastal Village Llanelli,2023-06-10T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
526312,Coastal Village Llanelli,2023-06-10T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.87
526312,Coastal Village Llanelli,2023-06-10T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.57
526312,Coastal Village Llanelli,2023-06-10T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.61
526312,Coastal Village Llanelli,2023-06-10T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.02
526312,Coastal Village Llanelli,2023-06-10T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.8
526312,Coastal Village Llanelli,2023-06-10T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
526312,Coastal Village Llanelli,2023-06-10T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.0
526312,Coastal Village Llanelli,2023-06-10T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.1
526312,Coastal Village Llanelli,2023-06-10T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526312,Coastal Village Llanelli,2023-06-10T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
526312,Coastal Village Llanelli,2023-06-10T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
526312,Coastal Village Llanelli,2023-06-10T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.85
526312,Coastal Village Llanelli,2023-06-10T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.34
526312,Coastal Village Llanelli,2023-06-10T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.62
526312,Coastal Village Llanelli,2023-06-10T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
526312,Coastal Village Llanelli,2023-06-10T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
526312,Coastal Village Llanelli,2023-06-10T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.8
526312,Coastal Village Llanelli,2023-06-10T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.4
526312,Coastal Village Llanelli,2023-06-10T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.43
526312,Coastal Village Llanelli,2023-06-10T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.74
526312,Coastal Village Llanelli,2023-06-10T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.7
526312,Coastal Village Llanelli,2023-06-10T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.6
526312,Coastal Village Llanelli,2023-06-10T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.9
526312,Coastal Village Llanelli,2023-06-10T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.81
526312,Coastal Village Llanelli,2023-06-10T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
526312,Coastal Village Llanelli,2023-06-10T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.6
526312,Coastal Village Llanelli,2023-06-10T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.2
526312,Coastal Village Llanelli,2023-06-10T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.9
526312,Coastal Village Llanelli,2023-06-10T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
526312,Coastal Village Llanelli,2023-06-10T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
526312,Coastal Village Llanelli,2023-06-10T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
526312,Coastal Village Llanelli,2023-06-10T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.05
526312,Coastal Village Llanelli,2023-06-10T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.08
526312,Coastal Village Llanelli,2023-06-10T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.49
526312,Coastal Village Llanelli,2023-06-10T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.5
526312,Coastal Village Llanelli,2023-06-10T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.4
526312,Coastal Village Llanelli,2023-06-10T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.6
526312,Coastal Village Llanelli,2023-06-10T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
526312,Coastal Village Llanelli,2023-06-10T12:40:00.000+00:00,transformer,,Temperature,C,33.1
526312,Coastal Village Llanelli,2023-06-10T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
526312,Coastal Village Llanelli,2023-06-10T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
526312,Coastal Village Llanelli,2023-06-10T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
526312,Coastal Village Llanelli,2023-06-10T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
526312,Coastal Village Llanelli,2023-06-10T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
526312,Coastal Village Llanelli,2023-06-10T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
526312,Coastal Village Llanelli,2023-06-10T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
526312,Coastal Village Llanelli,2023-06-10T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
526312,Coastal Village Llanelli,2023-06-10T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
526312,Coastal Village Llanelli,2023-06-10T12:40:00.000+00:00,busbar,,L3 Active Power,kW,27.08
526312,Coastal Village Llanelli,2023-06-10T12:40:00.000+00:00,busbar,,L2 Active Power,kW,22.93
526312,Coastal Village Llanelli,2023-06-10T12:40:00.000+00:00,busbar,,L1 Active Power,kW,26.94
526312,Coastal Village Llanelli,2023-06-10T12:40:00.000+00:00,busbar,,N Current (RMS),A,55.0
526312,Coastal Village Llanelli,2023-06-10T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
526312,Coastal Village Llanelli,2023-06-10T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
526312,Coastal Village Llanelli,2023-06-10T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
526312,Coastal Village Llanelli,2023-06-10T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
526312,Coastal Village Llanelli,2023-06-10T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
526312,Coastal Village Llanelli,2023-06-10T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.99
526312,Coastal Village Llanelli,2023-06-10T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.3
526312,Coastal Village Llanelli,2023-06-10T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.12
526312,Coastal Village Llanelli,2023-06-10T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.31
526312,Coastal Village Llanelli,2023-06-10T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.5
526312,Coastal Village Llanelli,2023-06-10T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.8
526312,Coastal Village Llanelli,2023-06-10T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.4
526312,Coastal Village Llanelli,2023-06-10T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.8
526312,Coastal Village Llanelli,2023-06-10T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.75
526312,Coastal Village Llanelli,2023-06-10T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
526312,Coastal Village Llanelli,2023-06-10T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.71
526312,Coastal Village Llanelli,2023-06-10T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.68
526312,Coastal Village Llanelli,2023-06-10T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.51
526312,Coastal Village Llanelli,2023-06-10T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.78
526312,Coastal Village Llanelli,2023-06-10T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
526312,Coastal Village Llanelli,2023-06-10T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.1
526312,Coastal Village Llanelli,2023-06-10T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.5
526312,Coastal Village Llanelli,2023-06-10T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.1
526312,Coastal Village Llanelli,2023-06-10T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.5
526312,Coastal Village Llanelli,2023-06-10T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.84
526312,Coastal Village Llanelli,2023-06-10T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
526312,Coastal Village Llanelli,2023-06-10T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.59
526312,Coastal Village Llanelli,2023-06-10T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.86
526312,Coastal Village Llanelli,2023-06-10T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.21
526312,Coastal Village Llanelli,2023-06-10T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
526312,Coastal Village Llanelli,2023-06-10T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.5
526312,Coastal Village Llanelli,2023-06-10T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.7
526312,Coastal Village Llanelli,2023-06-10T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.4
526312,Coastal Village Llanelli,2023-06-10T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
526312,Coastal Village Llanelli,2023-06-10T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
526312,Coastal Village Llanelli,2023-06-10T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
526312,Coastal Village Llanelli,2023-06-10T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.43
526312,Coastal Village Llanelli,2023-06-10T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.72
526312,Coastal Village Llanelli,2023-06-10T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.07
526312,Coastal Village Llanelli,2023-06-10T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
526312,Coastal Village Llanelli,2023-06-10T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.6
526312,Coastal Village Llanelli,2023-06-10T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.6
526312,Coastal Village Llanelli,2023-06-10T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.4
526312,Coastal Village Llanelli,2023-06-10T12:30:00.000+00:00,transformer,,Temperature,C,33.1
526312,Coastal Village Llanelli,2023-06-10T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
526312,Coastal Village Llanelli,2023-06-10T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
526312,Coastal Village Llanelli,2023-06-10T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
526312,Coastal Village Llanelli,2023-06-10T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
526312,Coastal Village Llanelli,2023-06-10T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
526312,Coastal Village Llanelli,2023-06-10T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
526312,Coastal Village Llanelli,2023-06-10T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
526312,Coastal Village Llanelli,2023-06-10T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
526312,Coastal Village Llanelli,2023-06-10T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
526312,Coastal Village Llanelli,2023-06-10T12:30:00.000+00:00,busbar,,L3 Active Power,kW,26.0
526312,Coastal Village Llanelli,2023-06-10T12:30:00.000+00:00,busbar,,L2 Active Power,kW,19.21
526312,Coastal Village Llanelli,2023-06-10T12:30:00.000+00:00,busbar,,L1 Active Power,kW,27.37
526312,Coastal Village Llanelli,2023-06-10T12:30:00.000+00:00,busbar,,N Current (RMS),A,56.6
526312,Coastal Village Llanelli,2023-06-10T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
526312,Coastal Village Llanelli,2023-06-10T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
526312,Coastal Village Llanelli,2023-06-10T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
526312,Coastal Village Llanelli,2023-06-10T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
526312,Coastal Village Llanelli,2023-06-10T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
526312,Coastal Village Llanelli,2023-06-10T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
526312,Coastal Village Llanelli,2023-06-10T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.61
526312,Coastal Village Llanelli,2023-06-10T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.98
526312,Coastal Village Llanelli,2023-06-10T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.34
526312,Coastal Village Llanelli,2023-06-10T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.8
526312,Coastal Village Llanelli,2023-06-10T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.4
526312,Coastal Village Llanelli,2023-06-10T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.4
526312,Coastal Village Llanelli,2023-06-10T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.9
526312,Coastal Village Llanelli,2023-06-10T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
526312,Coastal Village Llanelli,2023-06-10T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
526312,Coastal Village Llanelli,2023-06-10T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
526312,Coastal Village Llanelli,2023-06-10T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.24
526312,Coastal Village Llanelli,2023-06-10T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.35
526312,Coastal Village Llanelli,2023-06-10T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.71
526312,Coastal Village Llanelli,2023-06-10T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.3
526312,Coastal Village Llanelli,2023-06-10T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
526312,Coastal Village Llanelli,2023-06-10T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
526312,Coastal Village Llanelli,2023-06-10T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.0
526312,Coastal Village Llanelli,2023-06-10T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.52
526312,Coastal Village Llanelli,2023-06-10T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.85
526312,Coastal Village Llanelli,2023-06-10T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
526312,Coastal Village Llanelli,2023-06-10T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.63
526312,Coastal Village Llanelli,2023-06-10T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.95
526312,Coastal Village Llanelli,2023-06-10T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.9
526312,Coastal Village Llanelli,2023-06-10T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.7
526312,Coastal Village Llanelli,2023-06-10T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.2
526312,Coastal Village Llanelli,2023-06-10T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.1
526312,Coastal Village Llanelli,2023-06-10T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.1
526312,Coastal Village Llanelli,2023-06-10T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
526312,Coastal Village Llanelli,2023-06-10T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
526312,Coastal Village Llanelli,2023-06-10T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
526312,Coastal Village Llanelli,2023-06-10T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.82
526312,Coastal Village Llanelli,2023-06-10T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.55
526312,Coastal Village Llanelli,2023-06-10T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.95
526312,Coastal Village Llanelli,2023-06-10T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
526312,Coastal Village Llanelli,2023-06-10T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.5
526312,Coastal Village Llanelli,2023-06-10T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.1
526312,Coastal Village Llanelli,2023-06-10T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.6
526312,Coastal Village Llanelli,2023-06-10T12:20:00.000+00:00,transformer,,Temperature,C,33.2
526312,Coastal Village Llanelli,2023-06-10T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
526312,Coastal Village Llanelli,2023-06-10T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
526312,Coastal Village Llanelli,2023-06-10T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
526312,Coastal Village Llanelli,2023-06-10T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
526312,Coastal Village Llanelli,2023-06-10T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
526312,Coastal Village Llanelli,2023-06-10T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
526312,Coastal Village Llanelli,2023-06-10T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
526312,Coastal Village Llanelli,2023-06-10T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
526312,Coastal Village Llanelli,2023-06-10T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
526312,Coastal Village Llanelli,2023-06-10T12:20:00.000+00:00,busbar,,L3 Active Power,kW,25.3
526312,Coastal Village Llanelli,2023-06-10T12:20:00.000+00:00,busbar,,L2 Active Power,kW,20.84
526312,Coastal Village Llanelli,2023-06-10T12:20:00.000+00:00,busbar,,L1 Active Power,kW,31.91
526312,Coastal Village Llanelli,2023-06-10T12:20:00.000+00:00,busbar,,N Current (RMS),A,57.7
526312,Coastal Village Llanelli,2023-06-10T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
526312,Coastal Village Llanelli,2023-06-10T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
526312,Coastal Village Llanelli,2023-06-10T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.3
526312,Coastal Village Llanelli,2023-06-10T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
526312,Coastal Village Llanelli,2023-06-10T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
526312,Coastal Village Llanelli,2023-06-10T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.82
526312,Coastal Village Llanelli,2023-06-10T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.56
526312,Coastal Village Llanelli,2023-06-10T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.11
526312,Coastal Village Llanelli,2023-06-10T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.76
526312,Coastal Village Llanelli,2023-06-10T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.4
526312,Coastal Village Llanelli,2023-06-10T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.9
526312,Coastal Village Llanelli,2023-06-10T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.4
526312,Coastal Village Llanelli,2023-06-10T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.2
526312,Coastal Village Llanelli,2023-06-10T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
526312,Coastal Village Llanelli,2023-06-10T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
526312,Coastal Village Llanelli,2023-06-10T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
526312,Coastal Village Llanelli,2023-06-10T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.15
526312,Coastal Village Llanelli,2023-06-10T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.92
526312,Coastal Village Llanelli,2023-06-10T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.44
526312,Coastal Village Llanelli,2023-06-10T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
526312,Coastal Village Llanelli,2023-06-10T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.3
526312,Coastal Village Llanelli,2023-06-10T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.3
526312,Coastal Village Llanelli,2023-06-10T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.5
526312,Coastal Village Llanelli,2023-06-10T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.66
526312,Coastal Village Llanelli,2023-06-10T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.94
526312,Coastal Village Llanelli,2023-06-10T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
526312,Coastal Village Llanelli,2023-06-10T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.44
526312,Coastal Village Llanelli,2023-06-10T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.55
526312,Coastal Village Llanelli,2023-06-10T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.94
526312,Coastal Village Llanelli,2023-06-10T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.4
526312,Coastal Village Llanelli,2023-06-10T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.0
526312,Coastal Village Llanelli,2023-06-10T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.7
526312,Coastal Village Llanelli,2023-06-10T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.4
526312,Coastal Village Llanelli,2023-06-10T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
526312,Coastal Village Llanelli,2023-06-10T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
526312,Coastal Village Llanelli,2023-06-10T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
526312,Coastal Village Llanelli,2023-06-10T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.63
526312,Coastal Village Llanelli,2023-06-10T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.57
526312,Coastal Village Llanelli,2023-06-10T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.08
526312,Coastal Village Llanelli,2023-06-10T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
526312,Coastal Village Llanelli,2023-06-10T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.6
526312,Coastal Village Llanelli,2023-06-10T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.8
526312,Coastal Village Llanelli,2023-06-10T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.4
526312,Coastal Village Llanelli,2023-06-10T12:10:00.000+00:00,transformer,,Temperature,C,33.2
526312,Coastal Village Llanelli,2023-06-10T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
526312,Coastal Village Llanelli,2023-06-10T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
526312,Coastal Village Llanelli,2023-06-10T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
526312,Coastal Village Llanelli,2023-06-10T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
526312,Coastal Village Llanelli,2023-06-10T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
526312,Coastal Village Llanelli,2023-06-10T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
526312,Coastal Village Llanelli,2023-06-10T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
526312,Coastal Village Llanelli,2023-06-10T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
526312,Coastal Village Llanelli,2023-06-10T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
526312,Coastal Village Llanelli,2023-06-10T12:10:00.000+00:00,busbar,,L3 Active Power,kW,20.79
