Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526312,Coastal Village Llanelli,2023-06-10T12:10:00.000+00:00,busbar,,L2 Active Power,kW,23.14
526312,Coastal Village Llanelli,2023-06-10T12:10:00.000+00:00,busbar,,L1 Active Power,kW,27.22
526312,Coastal Village Llanelli,2023-06-10T12:10:00.000+00:00,busbar,,N Current (RMS),A,53.9
526312,Coastal Village Llanelli,2023-06-10T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
526312,Coastal Village Llanelli,2023-06-10T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
526312,Coastal Village Llanelli,2023-06-10T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
526312,Coastal Village Llanelli,2023-06-10T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
526312,Coastal Village Llanelli,2023-06-10T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
526312,Coastal Village Llanelli,2023-06-10T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.12
526312,Coastal Village Llanelli,2023-06-10T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.48
526312,Coastal Village Llanelli,2023-06-10T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.86
526312,Coastal Village Llanelli,2023-06-10T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.88
526312,Coastal Village Llanelli,2023-06-10T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.2
526312,Coastal Village Llanelli,2023-06-10T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.9
526312,Coastal Village Llanelli,2023-06-10T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.1
526312,Coastal Village Llanelli,2023-06-10T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.3
526312,Coastal Village Llanelli,2023-06-10T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
526312,Coastal Village Llanelli,2023-06-10T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526312,Coastal Village Llanelli,2023-06-10T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.23
526312,Coastal Village Llanelli,2023-06-10T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.49
526312,Coastal Village Llanelli,2023-06-10T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.21
526312,Coastal Village Llanelli,2023-06-10T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.56
526312,Coastal Village Llanelli,2023-06-10T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
526312,Coastal Village Llanelli,2023-06-10T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
526312,Coastal Village Llanelli,2023-06-10T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.9
526312,Coastal Village Llanelli,2023-06-10T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.2
526312,Coastal Village Llanelli,2023-06-10T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.33
526312,Coastal Village Llanelli,2023-06-10T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.22
526312,Coastal Village Llanelli,2023-06-10T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
526312,Coastal Village Llanelli,2023-06-10T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.26
526312,Coastal Village Llanelli,2023-06-10T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.29
526312,Coastal Village Llanelli,2023-06-10T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.24
526312,Coastal Village Llanelli,2023-06-10T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
526312,Coastal Village Llanelli,2023-06-10T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.3
526312,Coastal Village Llanelli,2023-06-10T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.8
526312,Coastal Village Llanelli,2023-06-10T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.6
526312,Coastal Village Llanelli,2023-06-10T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
526312,Coastal Village Llanelli,2023-06-10T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
526312,Coastal Village Llanelli,2023-06-10T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
526312,Coastal Village Llanelli,2023-06-10T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.05
526312,Coastal Village Llanelli,2023-06-10T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.15
526312,Coastal Village Llanelli,2023-06-10T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.24
526312,Coastal Village Llanelli,2023-06-10T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
526312,Coastal Village Llanelli,2023-06-10T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.4
526312,Coastal Village Llanelli,2023-06-10T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.6
526312,Coastal Village Llanelli,2023-06-10T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.6
526312,Coastal Village Llanelli,2023-06-10T12:00:00.000+00:00,transformer,,Temperature,C,33.3
526312,Coastal Village Llanelli,2023-06-10T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
526312,Coastal Village Llanelli,2023-06-10T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
526312,Coastal Village Llanelli,2023-06-10T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
526312,Coastal Village Llanelli,2023-06-10T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
526312,Coastal Village Llanelli,2023-06-10T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
526312,Coastal Village Llanelli,2023-06-10T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
526312,Coastal Village Llanelli,2023-06-10T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
526312,Coastal Village Llanelli,2023-06-10T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
526312,Coastal Village Llanelli,2023-06-10T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
526312,Coastal Village Llanelli,2023-06-10T12:00:00.000+00:00,busbar,,L3 Active Power,kW,19.29
526312,Coastal Village Llanelli,2023-06-10T12:00:00.000+00:00,busbar,,L2 Active Power,kW,19.52
526312,Coastal Village Llanelli,2023-06-10T12:00:00.000+00:00,busbar,,L1 Active Power,kW,24.93
526312,Coastal Village Llanelli,2023-06-10T12:00:00.000+00:00,busbar,,N Current (RMS),A,51.7
526312,Coastal Village Llanelli,2023-06-10T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
526312,Coastal Village Llanelli,2023-06-10T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
526312,Coastal Village Llanelli,2023-06-10T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
526312,Coastal Village Llanelli,2023-06-10T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
526312,Coastal Village Llanelli,2023-06-10T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
526312,Coastal Village Llanelli,2023-06-10T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
526312,Coastal Village Llanelli,2023-06-10T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.96
526312,Coastal Village Llanelli,2023-06-10T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.83
526312,Coastal Village Llanelli,2023-06-10T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.1
526312,Coastal Village Llanelli,2023-06-10T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.2
526312,Coastal Village Llanelli,2023-06-10T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
526312,Coastal Village Llanelli,2023-06-10T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.8
526312,Coastal Village Llanelli,2023-06-10T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.3
526312,Coastal Village Llanelli,2023-06-10T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
526312,Coastal Village Llanelli,2023-06-10T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
526312,Coastal Village Llanelli,2023-06-10T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
526312,Coastal Village Llanelli,2023-06-10T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.8
526312,Coastal Village Llanelli,2023-06-10T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.76
526312,Coastal Village Llanelli,2023-06-10T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.12
526312,Coastal Village Llanelli,2023-06-10T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
526312,Coastal Village Llanelli,2023-06-10T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
526312,Coastal Village Llanelli,2023-06-10T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.5
526312,Coastal Village Llanelli,2023-06-10T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.9
526312,Coastal Village Llanelli,2023-06-10T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.46
526312,Coastal Village Llanelli,2023-06-10T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.77
526312,Coastal Village Llanelli,2023-06-10T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
526312,Coastal Village Llanelli,2023-06-10T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.51
526312,Coastal Village Llanelli,2023-06-10T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.68
526312,Coastal Village Llanelli,2023-06-10T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.2
526312,Coastal Village Llanelli,2023-06-10T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.6
526312,Coastal Village Llanelli,2023-06-10T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.2
526312,Coastal Village Llanelli,2023-06-10T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.1
526312,Coastal Village Llanelli,2023-06-10T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.3
526312,Coastal Village Llanelli,2023-06-10T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
526312,Coastal Village Llanelli,2023-06-10T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
526312,Coastal Village Llanelli,2023-06-10T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
526312,Coastal Village Llanelli,2023-06-10T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.1
526312,Coastal Village Llanelli,2023-06-10T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.99
526312,Coastal Village Llanelli,2023-06-10T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.57
526312,Coastal Village Llanelli,2023-06-10T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
526312,Coastal Village Llanelli,2023-06-10T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.7
526312,Coastal Village Llanelli,2023-06-10T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
526312,Coastal Village Llanelli,2023-06-10T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.5
526312,Coastal Village Llanelli,2023-06-10T11:50:00.000+00:00,transformer,,Temperature,C,33.3
526312,Coastal Village Llanelli,2023-06-10T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
526312,Coastal Village Llanelli,2023-06-10T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
526312,Coastal Village Llanelli,2023-06-10T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
526312,Coastal Village Llanelli,2023-06-10T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
526312,Coastal Village Llanelli,2023-06-10T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
526312,Coastal Village Llanelli,2023-06-10T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
526312,Coastal Village Llanelli,2023-06-10T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
526312,Coastal Village Llanelli,2023-06-10T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
526312,Coastal Village Llanelli,2023-06-10T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
526312,Coastal Village Llanelli,2023-06-10T11:50:00.000+00:00,busbar,,L3 Active Power,kW,17.38
526312,Coastal Village Llanelli,2023-06-10T11:50:00.000+00:00,busbar,,L2 Active Power,kW,18.27
526312,Coastal Village Llanelli,2023-06-10T11:50:00.000+00:00,busbar,,L1 Active Power,kW,23.99
526312,Coastal Village Llanelli,2023-06-10T11:50:00.000+00:00,busbar,,N Current (RMS),A,51.1
526312,Coastal Village Llanelli,2023-06-10T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
526312,Coastal Village Llanelli,2023-06-10T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
526312,Coastal Village Llanelli,2023-06-10T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
526312,Coastal Village Llanelli,2023-06-10T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
526312,Coastal Village Llanelli,2023-06-10T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.2
526312,Coastal Village Llanelli,2023-06-10T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.09
526312,Coastal Village Llanelli,2023-06-10T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.23
526312,Coastal Village Llanelli,2023-06-10T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.84
526312,Coastal Village Llanelli,2023-06-10T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.64
526312,Coastal Village Llanelli,2023-06-10T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.6
526312,Coastal Village Llanelli,2023-06-10T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.7
526312,Coastal Village Llanelli,2023-06-10T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.6
526312,Coastal Village Llanelli,2023-06-10T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.7
526312,Coastal Village Llanelli,2023-06-10T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
526312,Coastal Village Llanelli,2023-06-10T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
526312,Coastal Village Llanelli,2023-06-10T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
526312,Coastal Village Llanelli,2023-06-10T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.94
526312,Coastal Village Llanelli,2023-06-10T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.07
526312,Coastal Village Llanelli,2023-06-10T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.1
526312,Coastal Village Llanelli,2023-06-10T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
526312,Coastal Village Llanelli,2023-06-10T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
526312,Coastal Village Llanelli,2023-06-10T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.3
526312,Coastal Village Llanelli,2023-06-10T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.5
526312,Coastal Village Llanelli,2023-06-10T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.66
526312,Coastal Village Llanelli,2023-06-10T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
526312,Coastal Village Llanelli,2023-06-10T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.75
526312,Coastal Village Llanelli,2023-06-10T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.39
526312,Coastal Village Llanelli,2023-06-10T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.54
526312,Coastal Village Llanelli,2023-06-10T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.55
526312,Coastal Village Llanelli,2023-06-10T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.8
526312,Coastal Village Llanelli,2023-06-10T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.8
526312,Coastal Village Llanelli,2023-06-10T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.4
526312,Coastal Village Llanelli,2023-06-10T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.3
526312,Coastal Village Llanelli,2023-06-10T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
526312,Coastal Village Llanelli,2023-06-10T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
526312,Coastal Village Llanelli,2023-06-10T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
526312,Coastal Village Llanelli,2023-06-10T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.78
526312,Coastal Village Llanelli,2023-06-10T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.07
526312,Coastal Village Llanelli,2023-06-10T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.43
526312,Coastal Village Llanelli,2023-06-10T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
526312,Coastal Village Llanelli,2023-06-10T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.2
526312,Coastal Village Llanelli,2023-06-10T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
526312,Coastal Village Llanelli,2023-06-10T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.5
526312,Coastal Village Llanelli,2023-06-10T11:40:00.000+00:00,transformer,,Temperature,C,33.3
526312,Coastal Village Llanelli,2023-06-10T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
526312,Coastal Village Llanelli,2023-06-10T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
526312,Coastal Village Llanelli,2023-06-10T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
526312,Coastal Village Llanelli,2023-06-10T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
526312,Coastal Village Llanelli,2023-06-10T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
526312,Coastal Village Llanelli,2023-06-10T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
526312,Coastal Village Llanelli,2023-06-10T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
526312,Coastal Village Llanelli,2023-06-10T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
526312,Coastal Village Llanelli,2023-06-10T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
526312,Coastal Village Llanelli,2023-06-10T11:40:00.000+00:00,busbar,,L3 Active Power,kW,19.34
526312,Coastal Village Llanelli,2023-06-10T11:40:00.000+00:00,busbar,,L2 Active Power,kW,17.51
526312,Coastal Village Llanelli,2023-06-10T11:40:00.000+00:00,busbar,,L1 Active Power,kW,22.72
526312,Coastal Village Llanelli,2023-06-10T11:40:00.000+00:00,busbar,,N Current (RMS),A,46.8
526312,Coastal Village Llanelli,2023-06-10T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
526312,Coastal Village Llanelli,2023-06-10T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
526312,Coastal Village Llanelli,2023-06-10T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
526312,Coastal Village Llanelli,2023-06-10T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
526312,Coastal Village Llanelli,2023-06-10T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
526312,Coastal Village Llanelli,2023-06-10T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.96
526312,Coastal Village Llanelli,2023-06-10T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.64
526312,Coastal Village Llanelli,2023-06-10T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.8
526312,Coastal Village Llanelli,2023-06-10T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.82
526312,Coastal Village Llanelli,2023-06-10T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.9
526312,Coastal Village Llanelli,2023-06-10T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.6
526312,Coastal Village Llanelli,2023-06-10T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.5
526312,Coastal Village Llanelli,2023-06-10T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.2
526312,Coastal Village Llanelli,2023-06-10T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
526312,Coastal Village Llanelli,2023-06-10T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
526312,Coastal Village Llanelli,2023-06-10T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
526312,Coastal Village Llanelli,2023-06-10T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.38
526312,Coastal Village Llanelli,2023-06-10T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.7
526312,Coastal Village Llanelli,2023-06-10T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.78
526312,Coastal Village Llanelli,2023-06-10T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.7
526312,Coastal Village Llanelli,2023-06-10T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.5
526312,Coastal Village Llanelli,2023-06-10T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.3
526312,Coastal Village Llanelli,2023-06-10T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.3
526312,Coastal Village Llanelli,2023-06-10T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.87
526312,Coastal Village Llanelli,2023-06-10T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.03
526312,Coastal Village Llanelli,2023-06-10T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.75
526312,Coastal Village Llanelli,2023-06-10T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.17
526312,Coastal Village Llanelli,2023-06-10T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.67
526312,Coastal Village Llanelli,2023-06-10T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.44
526312,Coastal Village Llanelli,2023-06-10T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.1
526312,Coastal Village Llanelli,2023-06-10T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.2
526312,Coastal Village Llanelli,2023-06-10T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.3
526312,Coastal Village Llanelli,2023-06-10T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.9
526312,Coastal Village Llanelli,2023-06-10T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
526312,Coastal Village Llanelli,2023-06-10T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
526312,Coastal Village Llanelli,2023-06-10T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
526312,Coastal Village Llanelli,2023-06-10T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.35
526312,Coastal Village Llanelli,2023-06-10T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.03
526312,Coastal Village Llanelli,2023-06-10T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.76
526312,Coastal Village Llanelli,2023-06-10T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
526312,Coastal Village Llanelli,2023-06-10T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.9
526312,Coastal Village Llanelli,2023-06-10T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
526312,Coastal Village Llanelli,2023-06-10T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
526312,Coastal Village Llanelli,2023-06-10T11:30:00.000+00:00,transformer,,Temperature,C,33.3
526312,Coastal Village Llanelli,2023-06-10T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
526312,Coastal Village Llanelli,2023-06-10T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
526312,Coastal Village Llanelli,2023-06-10T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
526312,Coastal Village Llanelli,2023-06-10T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
526312,Coastal Village Llanelli,2023-06-10T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
526312,Coastal Village Llanelli,2023-06-10T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
526312,Coastal Village Llanelli,2023-06-10T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
526312,Coastal Village Llanelli,2023-06-10T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
526312,Coastal Village Llanelli,2023-06-10T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
526312,Coastal Village Llanelli,2023-06-10T11:30:00.000+00:00,busbar,,L3 Active Power,kW,19.54
526312,Coastal Village Llanelli,2023-06-10T11:30:00.000+00:00,busbar,,L2 Active Power,kW,18.2
526312,Coastal Village Llanelli,2023-06-10T11:30:00.000+00:00,busbar,,L1 Active Power,kW,18.81
526312,Coastal Village Llanelli,2023-06-10T11:30:00.000+00:00,busbar,,N Current (RMS),A,48.4
526312,Coastal Village Llanelli,2023-06-10T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
526312,Coastal Village Llanelli,2023-06-10T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
526312,Coastal Village Llanelli,2023-06-10T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
526312,Coastal Village Llanelli,2023-06-10T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
526312,Coastal Village Llanelli,2023-06-10T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
526312,Coastal Village Llanelli,2023-06-10T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
526312,Coastal Village Llanelli,2023-06-10T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.46
526312,Coastal Village Llanelli,2023-06-10T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.64
526312,Coastal Village Llanelli,2023-06-10T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.03
526312,Coastal Village Llanelli,2023-06-10T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.4
526312,Coastal Village Llanelli,2023-06-10T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.6
526312,Coastal Village Llanelli,2023-06-10T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.0
526312,Coastal Village Llanelli,2023-06-10T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.8
526312,Coastal Village Llanelli,2023-06-10T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
526312,Coastal Village Llanelli,2023-06-10T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
526312,Coastal Village Llanelli,2023-06-10T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
526312,Coastal Village Llanelli,2023-06-10T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.81
526312,Coastal Village Llanelli,2023-06-10T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.74
526312,Coastal Village Llanelli,2023-06-10T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.53
526312,Coastal Village Llanelli,2023-06-10T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
526312,Coastal Village Llanelli,2023-06-10T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
526312,Coastal Village Llanelli,2023-06-10T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
526312,Coastal Village Llanelli,2023-06-10T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.6
526312,Coastal Village Llanelli,2023-06-10T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.73
526312,Coastal Village Llanelli,2023-06-10T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
526312,Coastal Village Llanelli,2023-06-10T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
526312,Coastal Village Llanelli,2023-06-10T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.13
526312,Coastal Village Llanelli,2023-06-10T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.42
526312,Coastal Village Llanelli,2023-06-10T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.32
526312,Coastal Village Llanelli,2023-06-10T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.0
526312,Coastal Village Llanelli,2023-06-10T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.7
526312,Coastal Village Llanelli,2023-06-10T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.3
526312,Coastal Village Llanelli,2023-06-10T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.8
526312,Coastal Village Llanelli,2023-06-10T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
526312,Coastal Village Llanelli,2023-06-10T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
526312,Coastal Village Llanelli,2023-06-10T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
526312,Coastal Village Llanelli,2023-06-10T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.45
526312,Coastal Village Llanelli,2023-06-10T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.15
526312,Coastal Village Llanelli,2023-06-10T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.79
526312,Coastal Village Llanelli,2023-06-10T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
526312,Coastal Village Llanelli,2023-06-10T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.8
526312,Coastal Village Llanelli,2023-06-10T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
526312,Coastal Village Llanelli,2023-06-10T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
526312,Coastal Village Llanelli,2023-06-10T11:20:00.000+00:00,transformer,,Temperature,C,33.4
526312,Coastal Village Llanelli,2023-06-10T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
526312,Coastal Village Llanelli,2023-06-10T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
526312,Coastal Village Llanelli,2023-06-10T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
526312,Coastal Village Llanelli,2023-06-10T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
526312,Coastal Village Llanelli,2023-06-10T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
526312,Coastal Village Llanelli,2023-06-10T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
526312,Coastal Village Llanelli,2023-06-10T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
526312,Coastal Village Llanelli,2023-06-10T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
526312,Coastal Village Llanelli,2023-06-10T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
526312,Coastal Village Llanelli,2023-06-10T11:20:00.000+00:00,busbar,,L3 Active Power,kW,22.85
526312,Coastal Village Llanelli,2023-06-10T11:20:00.000+00:00,busbar,,L2 Active Power,kW,16.96
526312,Coastal Village Llanelli,2023-06-10T11:20:00.000+00:00,busbar,,L1 Active Power,kW,19.68
526312,Coastal Village Llanelli,2023-06-10T11:20:00.000+00:00,busbar,,N Current (RMS),A,52.1
526312,Coastal Village Llanelli,2023-06-10T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
526312,Coastal Village Llanelli,2023-06-10T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
526312,Coastal Village Llanelli,2023-06-10T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
526312,Coastal Village Llanelli,2023-06-10T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
526312,Coastal Village Llanelli,2023-06-10T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
526312,Coastal Village Llanelli,2023-06-10T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.16
526312,Coastal Village Llanelli,2023-06-10T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.45
526312,Coastal Village Llanelli,2023-06-10T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.44
526312,Coastal Village Llanelli,2023-06-10T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.73
526312,Coastal Village Llanelli,2023-06-10T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.0
526312,Coastal Village Llanelli,2023-06-10T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.6
526312,Coastal Village Llanelli,2023-06-10T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.1
526312,Coastal Village Llanelli,2023-06-10T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.8
526312,Coastal Village Llanelli,2023-06-10T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
526312,Coastal Village Llanelli,2023-06-10T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
526312,Coastal Village Llanelli,2023-06-10T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
526312,Coastal Village Llanelli,2023-06-10T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.72
526312,Coastal Village Llanelli,2023-06-10T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.39
526312,Coastal Village Llanelli,2023-06-10T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.97
526312,Coastal Village Llanelli,2023-06-10T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.4
526312,Coastal Village Llanelli,2023-06-10T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
526312,Coastal Village Llanelli,2023-06-10T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
526312,Coastal Village Llanelli,2023-06-10T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.2
526312,Coastal Village Llanelli,2023-06-10T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.94
526312,Coastal Village Llanelli,2023-06-10T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
526312,Coastal Village Llanelli,2023-06-10T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.6
526312,Coastal Village Llanelli,2023-06-10T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.89
526312,Coastal Village Llanelli,2023-06-10T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.94
526312,Coastal Village Llanelli,2023-06-10T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.74
526312,Coastal Village Llanelli,2023-06-10T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.8
526312,Coastal Village Llanelli,2023-06-10T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.5
526312,Coastal Village Llanelli,2023-06-10T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.9
526312,Coastal Village Llanelli,2023-06-10T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.9
526312,Coastal Village Llanelli,2023-06-10T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
526312,Coastal Village Llanelli,2023-06-10T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
526312,Coastal Village Llanelli,2023-06-10T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
526312,Coastal Village Llanelli,2023-06-10T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.72
526312,Coastal Village Llanelli,2023-06-10T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.92
526312,Coastal Village Llanelli,2023-06-10T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.53
526312,Coastal Village Llanelli,2023-06-10T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
526312,Coastal Village Llanelli,2023-06-10T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.1
526312,Coastal Village Llanelli,2023-06-10T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
526312,Coastal Village Llanelli,2023-06-10T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
526312,Coastal Village Llanelli,2023-06-10T11:10:00.000+00:00,transformer,,Temperature,C,33.4
526312,Coastal Village Llanelli,2023-06-10T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
526312,Coastal Village Llanelli,2023-06-10T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
526312,Coastal Village Llanelli,2023-06-10T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
526312,Coastal Village Llanelli,2023-06-10T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
526312,Coastal Village Llanelli,2023-06-10T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
526312,Coastal Village Llanelli,2023-06-10T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
526312,Coastal Village Llanelli,2023-06-10T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
526312,Coastal Village Llanelli,2023-06-10T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
526312,Coastal Village Llanelli,2023-06-10T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
526312,Coastal Village Llanelli,2023-06-10T11:10:00.000+00:00,busbar,,L3 Active Power,kW,18.78
526312,Coastal Village Llanelli,2023-06-10T11:10:00.000+00:00,busbar,,L2 Active Power,kW,15.68
526312,Coastal Village Llanelli,2023-06-10T11:10:00.000+00:00,busbar,,L1 Active Power,kW,22.96
526312,Coastal Village Llanelli,2023-06-10T11:10:00.000+00:00,busbar,,N Current (RMS),A,51.6
526312,Coastal Village Llanelli,2023-06-10T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
526312,Coastal Village Llanelli,2023-06-10T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
526312,Coastal Village Llanelli,2023-06-10T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
526312,Coastal Village Llanelli,2023-06-10T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
526312,Coastal Village Llanelli,2023-06-10T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
526312,Coastal Village Llanelli,2023-06-10T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.98
526312,Coastal Village Llanelli,2023-06-10T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.34
526312,Coastal Village Llanelli,2023-06-10T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.46
526312,Coastal Village Llanelli,2023-06-10T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.91
526312,Coastal Village Llanelli,2023-06-10T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.0
526312,Coastal Village Llanelli,2023-06-10T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.3
526312,Coastal Village Llanelli,2023-06-10T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.2
526312,Coastal Village Llanelli,2023-06-10T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.2
526312,Coastal Village Llanelli,2023-06-10T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
526312,Coastal Village Llanelli,2023-06-10T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
526312,Coastal Village Llanelli,2023-06-10T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
526312,Coastal Village Llanelli,2023-06-10T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.16
526312,Coastal Village Llanelli,2023-06-10T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.78
526312,Coastal Village Llanelli,2023-06-10T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.67
526312,Coastal Village Llanelli,2023-06-10T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
526312,Coastal Village Llanelli,2023-06-10T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.5
526312,Coastal Village Llanelli,2023-06-10T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.9
526312,Coastal Village Llanelli,2023-06-10T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.1
526312,Coastal Village Llanelli,2023-06-10T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.99
526312,Coastal Village Llanelli,2023-06-10T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.04
526312,Coastal Village Llanelli,2023-06-10T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.75
526312,Coastal Village Llanelli,2023-06-10T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.45
526312,Coastal Village Llanelli,2023-06-10T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.99
526312,Coastal Village Llanelli,2023-06-10T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.37
526312,Coastal Village Llanelli,2023-06-10T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.9
526312,Coastal Village Llanelli,2023-06-10T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.0
526312,Coastal Village Llanelli,2023-06-10T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.8
526312,Coastal Village Llanelli,2023-06-10T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.8
526312,Coastal Village Llanelli,2023-06-10T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
526312,Coastal Village Llanelli,2023-06-10T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
526312,Coastal Village Llanelli,2023-06-10T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
526312,Coastal Village Llanelli,2023-06-10T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.62
526312,Coastal Village Llanelli,2023-06-10T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.42
526312,Coastal Village Llanelli,2023-06-10T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.48
526312,Coastal Village Llanelli,2023-06-10T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
526312,Coastal Village Llanelli,2023-06-10T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.1
526312,Coastal Village Llanelli,2023-06-10T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
526312,Coastal Village Llanelli,2023-06-10T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.3
526312,Coastal Village Llanelli,2023-06-10T11:00:00.000+00:00,transformer,,Temperature,C,33.4
526312,Coastal Village Llanelli,2023-06-10T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
526312,Coastal Village Llanelli,2023-06-10T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
526312,Coastal Village Llanelli,2023-06-10T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
526312,Coastal Village Llanelli,2023-06-10T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
526312,Coastal Village Llanelli,2023-06-10T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
526312,Coastal Village Llanelli,2023-06-10T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
526312,Coastal Village Llanelli,2023-06-10T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
526312,Coastal Village Llanelli,2023-06-10T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
526312,Coastal Village Llanelli,2023-06-10T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
526312,Coastal Village Llanelli,2023-06-10T11:00:00.000+00:00,busbar,,L3 Active Power,kW,15.57
526312,Coastal Village Llanelli,2023-06-10T11:00:00.000+00:00,busbar,,L2 Active Power,kW,16.65
526312,Coastal Village Llanelli,2023-06-10T11:00:00.000+00:00,busbar,,L1 Active Power,kW,20.44
526312,Coastal Village Llanelli,2023-06-10T11:00:00.000+00:00,busbar,,N Current (RMS),A,49.3
526312,Coastal Village Llanelli,2023-06-10T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
526312,Coastal Village Llanelli,2023-06-10T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
526312,Coastal Village Llanelli,2023-06-10T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
526312,Coastal Village Llanelli,2023-06-10T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
526312,Coastal Village Llanelli,2023-06-10T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
526312,Coastal Village Llanelli,2023-06-10T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.04
526312,Coastal Village Llanelli,2023-06-10T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.02
526312,Coastal Village Llanelli,2023-06-10T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.47
526312,Coastal Village Llanelli,2023-06-10T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.29
526312,Coastal Village Llanelli,2023-06-10T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,20.7
526312,Coastal Village Llanelli,2023-06-10T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.6
526312,Coastal Village Llanelli,2023-06-10T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.3
526312,Coastal Village Llanelli,2023-06-10T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.1
526312,Coastal Village Llanelli,2023-06-10T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.53
526312,Coastal Village Llanelli,2023-06-10T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
526312,Coastal Village Llanelli,2023-06-10T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
526312,Coastal Village Llanelli,2023-06-10T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.16
526312,Coastal Village Llanelli,2023-06-10T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.88
526312,Coastal Village Llanelli,2023-06-10T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.25
526312,Coastal Village Llanelli,2023-06-10T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.4
526312,Coastal Village Llanelli,2023-06-10T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
526312,Coastal Village Llanelli,2023-06-10T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
526312,Coastal Village Llanelli,2023-06-10T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.2
526312,Coastal Village Llanelli,2023-06-10T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.09
526312,Coastal Village Llanelli,2023-06-10T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.96
526312,Coastal Village Llanelli,2023-06-10T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.88
526312,Coastal Village Llanelli,2023-06-10T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.98
526312,Coastal Village Llanelli,2023-06-10T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.84
526312,Coastal Village Llanelli,2023-06-10T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.12
526312,Coastal Village Llanelli,2023-06-10T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
526312,Coastal Village Llanelli,2023-06-10T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.4
526312,Coastal Village Llanelli,2023-06-10T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.9
526312,Coastal Village Llanelli,2023-06-10T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.7
526312,Coastal Village Llanelli,2023-06-10T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
526312,Coastal Village Llanelli,2023-06-10T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
526312,Coastal Village Llanelli,2023-06-10T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
526312,Coastal Village Llanelli,2023-06-10T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.57
526312,Coastal Village Llanelli,2023-06-10T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.28
526312,Coastal Village Llanelli,2023-06-10T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.22
526312,Coastal Village Llanelli,2023-06-10T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
526312,Coastal Village Llanelli,2023-06-10T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.0
526312,Coastal Village Llanelli,2023-06-10T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
526312,Coastal Village Llanelli,2023-06-10T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
526312,Coastal Village Llanelli,2023-06-10T10:50:00.000+00:00,transformer,,Temperature,C,33.3
526312,Coastal Village Llanelli,2023-06-10T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
526312,Coastal Village Llanelli,2023-06-10T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
526312,Coastal Village Llanelli,2023-06-10T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
526312,Coastal Village Llanelli,2023-06-10T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
526312,Coastal Village Llanelli,2023-06-10T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
526312,Coastal Village Llanelli,2023-06-10T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
526312,Coastal Village Llanelli,2023-06-10T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
526312,Coastal Village Llanelli,2023-06-10T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
526312,Coastal Village Llanelli,2023-06-10T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
526312,Coastal Village Llanelli,2023-06-10T10:50:00.000+00:00,busbar,,L3 Active Power,kW,18.73
526312,Coastal Village Llanelli,2023-06-10T10:50:00.000+00:00,busbar,,L2 Active Power,kW,13.47
526312,Coastal Village Llanelli,2023-06-10T10:50:00.000+00:00,busbar,,L1 Active Power,kW,24.89
526312,Coastal Village Llanelli,2023-06-10T10:50:00.000+00:00,busbar,,N Current (RMS),A,61.6
526312,Coastal Village Llanelli,2023-06-10T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
526312,Coastal Village Llanelli,2023-06-10T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
526312,Coastal Village Llanelli,2023-06-10T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
526312,Coastal Village Llanelli,2023-06-10T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
526312,Coastal Village Llanelli,2023-06-10T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
526312,Coastal Village Llanelli,2023-06-10T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.09
526312,Coastal Village Llanelli,2023-06-10T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.73
526312,Coastal Village Llanelli,2023-06-10T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.78
526312,Coastal Village Llanelli,2023-06-10T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.85
526312,Coastal Village Llanelli,2023-06-10T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.8
526312,Coastal Village Llanelli,2023-06-10T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.0
526312,Coastal Village Llanelli,2023-06-10T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.5
526312,Coastal Village Llanelli,2023-06-10T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.2
526312,Coastal Village Llanelli,2023-06-10T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
526312,Coastal Village Llanelli,2023-06-10T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
526312,Coastal Village Llanelli,2023-06-10T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
526312,Coastal Village Llanelli,2023-06-10T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.03
526312,Coastal Village Llanelli,2023-06-10T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.34
526312,Coastal Village Llanelli,2023-06-10T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.1
526312,Coastal Village Llanelli,2023-06-10T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.4
526312,Coastal Village Llanelli,2023-06-10T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.2
526312,Coastal Village Llanelli,2023-06-10T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
526312,Coastal Village Llanelli,2023-06-10T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.3
526312,Coastal Village Llanelli,2023-06-10T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.1
526312,Coastal Village Llanelli,2023-06-10T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.86
