Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526312,Coastal Village Llanelli,2023-06-10T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.75
526312,Coastal Village Llanelli,2023-06-10T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.03
526312,Coastal Village Llanelli,2023-06-10T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.05
526312,Coastal Village Llanelli,2023-06-10T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.21
526312,Coastal Village Llanelli,2023-06-10T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
526312,Coastal Village Llanelli,2023-06-10T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.6
526312,Coastal Village Llanelli,2023-06-10T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.5
526312,Coastal Village Llanelli,2023-06-10T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.8
526312,Coastal Village Llanelli,2023-06-10T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
526312,Coastal Village Llanelli,2023-06-10T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
526312,Coastal Village Llanelli,2023-06-10T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
526312,Coastal Village Llanelli,2023-06-10T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.07
526312,Coastal Village Llanelli,2023-06-10T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.07
526312,Coastal Village Llanelli,2023-06-10T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.58
526312,Coastal Village Llanelli,2023-06-10T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
526312,Coastal Village Llanelli,2023-06-10T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.8
526312,Coastal Village Llanelli,2023-06-10T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
526312,Coastal Village Llanelli,2023-06-10T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.0
526312,Coastal Village Llanelli,2023-06-10T10:40:00.000+00:00,transformer,,Temperature,C,33.3
526312,Coastal Village Llanelli,2023-06-10T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
526312,Coastal Village Llanelli,2023-06-10T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
526312,Coastal Village Llanelli,2023-06-10T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
526312,Coastal Village Llanelli,2023-06-10T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
526312,Coastal Village Llanelli,2023-06-10T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
526312,Coastal Village Llanelli,2023-06-10T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
526312,Coastal Village Llanelli,2023-06-10T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
526312,Coastal Village Llanelli,2023-06-10T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
526312,Coastal Village Llanelli,2023-06-10T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
526312,Coastal Village Llanelli,2023-06-10T10:40:00.000+00:00,busbar,,L3 Active Power,kW,21.87
526312,Coastal Village Llanelli,2023-06-10T10:40:00.000+00:00,busbar,,L2 Active Power,kW,11.24
526312,Coastal Village Llanelli,2023-06-10T10:40:00.000+00:00,busbar,,L1 Active Power,kW,27.75
526312,Coastal Village Llanelli,2023-06-10T10:40:00.000+00:00,busbar,,N Current (RMS),A,71.1
526312,Coastal Village Llanelli,2023-06-10T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
526312,Coastal Village Llanelli,2023-06-10T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
526312,Coastal Village Llanelli,2023-06-10T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
526312,Coastal Village Llanelli,2023-06-10T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.17
526312,Coastal Village Llanelli,2023-06-10T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
526312,Coastal Village Llanelli,2023-06-10T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.86
526312,Coastal Village Llanelli,2023-06-10T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.88
526312,Coastal Village Llanelli,2023-06-10T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.9
526312,Coastal Village Llanelli,2023-06-10T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.05
526312,Coastal Village Llanelli,2023-06-10T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.4
526312,Coastal Village Llanelli,2023-06-10T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.5
526312,Coastal Village Llanelli,2023-06-10T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.9
526312,Coastal Village Llanelli,2023-06-10T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.8
526312,Coastal Village Llanelli,2023-06-10T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
526312,Coastal Village Llanelli,2023-06-10T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
526312,Coastal Village Llanelli,2023-06-10T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
526312,Coastal Village Llanelli,2023-06-10T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.9
526312,Coastal Village Llanelli,2023-06-10T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.65
526312,Coastal Village Llanelli,2023-06-10T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.24
526312,Coastal Village Llanelli,2023-06-10T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
526312,Coastal Village Llanelli,2023-06-10T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.2
526312,Coastal Village Llanelli,2023-06-10T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
526312,Coastal Village Llanelli,2023-06-10T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
526312,Coastal Village Llanelli,2023-06-10T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.3
526312,Coastal Village Llanelli,2023-06-10T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.93
526312,Coastal Village Llanelli,2023-06-10T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.15
526312,Coastal Village Llanelli,2023-06-10T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.07
526312,Coastal Village Llanelli,2023-06-10T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.81
526312,Coastal Village Llanelli,2023-06-10T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.52
526312,Coastal Village Llanelli,2023-06-10T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
526312,Coastal Village Llanelli,2023-06-10T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.2
526312,Coastal Village Llanelli,2023-06-10T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
526312,Coastal Village Llanelli,2023-06-10T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.5
526312,Coastal Village Llanelli,2023-06-10T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
526312,Coastal Village Llanelli,2023-06-10T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
526312,Coastal Village Llanelli,2023-06-10T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
526312,Coastal Village Llanelli,2023-06-10T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.42
526312,Coastal Village Llanelli,2023-06-10T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.85
526312,Coastal Village Llanelli,2023-06-10T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.56
526312,Coastal Village Llanelli,2023-06-10T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
526312,Coastal Village Llanelli,2023-06-10T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.6
526312,Coastal Village Llanelli,2023-06-10T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
526312,Coastal Village Llanelli,2023-06-10T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.3
526312,Coastal Village Llanelli,2023-06-10T10:30:00.000+00:00,transformer,,Temperature,C,33.3
526312,Coastal Village Llanelli,2023-06-10T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
526312,Coastal Village Llanelli,2023-06-10T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
526312,Coastal Village Llanelli,2023-06-10T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
526312,Coastal Village Llanelli,2023-06-10T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
526312,Coastal Village Llanelli,2023-06-10T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
526312,Coastal Village Llanelli,2023-06-10T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
526312,Coastal Village Llanelli,2023-06-10T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
526312,Coastal Village Llanelli,2023-06-10T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
526312,Coastal Village Llanelli,2023-06-10T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
526312,Coastal Village Llanelli,2023-06-10T10:30:00.000+00:00,busbar,,L3 Active Power,kW,23.27
526312,Coastal Village Llanelli,2023-06-10T10:30:00.000+00:00,busbar,,L2 Active Power,kW,11.21
526312,Coastal Village Llanelli,2023-06-10T10:30:00.000+00:00,busbar,,L1 Active Power,kW,20.36
526312,Coastal Village Llanelli,2023-06-10T10:30:00.000+00:00,busbar,,N Current (RMS),A,65.9
526312,Coastal Village Llanelli,2023-06-10T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
526312,Coastal Village Llanelli,2023-06-10T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
526312,Coastal Village Llanelli,2023-06-10T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
526312,Coastal Village Llanelli,2023-06-10T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
526312,Coastal Village Llanelli,2023-06-10T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
526312,Coastal Village Llanelli,2023-06-10T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.04
526312,Coastal Village Llanelli,2023-06-10T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.99
526312,Coastal Village Llanelli,2023-06-10T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.84
526312,Coastal Village Llanelli,2023-06-10T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.81
526312,Coastal Village Llanelli,2023-06-10T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,20.2
526312,Coastal Village Llanelli,2023-06-10T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.0
526312,Coastal Village Llanelli,2023-06-10T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.7
526312,Coastal Village Llanelli,2023-06-10T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.6
526312,Coastal Village Llanelli,2023-06-10T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
526312,Coastal Village Llanelli,2023-06-10T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
526312,Coastal Village Llanelli,2023-06-10T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
526312,Coastal Village Llanelli,2023-06-10T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.65
526312,Coastal Village Llanelli,2023-06-10T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.17
526312,Coastal Village Llanelli,2023-06-10T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.0
526312,Coastal Village Llanelli,2023-06-10T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
526312,Coastal Village Llanelli,2023-06-10T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.9
526312,Coastal Village Llanelli,2023-06-10T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
526312,Coastal Village Llanelli,2023-06-10T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.0
526312,Coastal Village Llanelli,2023-06-10T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.29
526312,Coastal Village Llanelli,2023-06-10T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.12
526312,Coastal Village Llanelli,2023-06-10T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.8
526312,Coastal Village Llanelli,2023-06-10T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.78
526312,Coastal Village Llanelli,2023-06-10T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.25
526312,Coastal Village Llanelli,2023-06-10T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.9
526312,Coastal Village Llanelli,2023-06-10T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
526312,Coastal Village Llanelli,2023-06-10T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.9
526312,Coastal Village Llanelli,2023-06-10T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.2
526312,Coastal Village Llanelli,2023-06-10T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.8
526312,Coastal Village Llanelli,2023-06-10T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
526312,Coastal Village Llanelli,2023-06-10T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
526312,Coastal Village Llanelli,2023-06-10T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
526312,Coastal Village Llanelli,2023-06-10T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.31
526312,Coastal Village Llanelli,2023-06-10T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.98
526312,Coastal Village Llanelli,2023-06-10T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.82
526312,Coastal Village Llanelli,2023-06-10T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
526312,Coastal Village Llanelli,2023-06-10T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.6
526312,Coastal Village Llanelli,2023-06-10T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
526312,Coastal Village Llanelli,2023-06-10T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.3
526312,Coastal Village Llanelli,2023-06-10T10:20:00.000+00:00,transformer,,Temperature,C,33.3
526312,Coastal Village Llanelli,2023-06-10T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
526312,Coastal Village Llanelli,2023-06-10T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
526312,Coastal Village Llanelli,2023-06-10T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
526312,Coastal Village Llanelli,2023-06-10T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
526312,Coastal Village Llanelli,2023-06-10T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
526312,Coastal Village Llanelli,2023-06-10T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
526312,Coastal Village Llanelli,2023-06-10T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
526312,Coastal Village Llanelli,2023-06-10T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
526312,Coastal Village Llanelli,2023-06-10T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
526312,Coastal Village Llanelli,2023-06-10T10:20:00.000+00:00,busbar,,L3 Active Power,kW,20.74
526312,Coastal Village Llanelli,2023-06-10T10:20:00.000+00:00,busbar,,L2 Active Power,kW,11.24
526312,Coastal Village Llanelli,2023-06-10T10:20:00.000+00:00,busbar,,L1 Active Power,kW,23.52
526312,Coastal Village Llanelli,2023-06-10T10:20:00.000+00:00,busbar,,N Current (RMS),A,61.5
526312,Coastal Village Llanelli,2023-06-10T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
526312,Coastal Village Llanelli,2023-06-10T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
526312,Coastal Village Llanelli,2023-06-10T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
526312,Coastal Village Llanelli,2023-06-10T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
526312,Coastal Village Llanelli,2023-06-10T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
526312,Coastal Village Llanelli,2023-06-10T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.01
526312,Coastal Village Llanelli,2023-06-10T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.31
526312,Coastal Village Llanelli,2023-06-10T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.76
526312,Coastal Village Llanelli,2023-06-10T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.29
526312,Coastal Village Llanelli,2023-06-10T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.2
526312,Coastal Village Llanelli,2023-06-10T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.8
526312,Coastal Village Llanelli,2023-06-10T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.3
526312,Coastal Village Llanelli,2023-06-10T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.2
526312,Coastal Village Llanelli,2023-06-10T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
526312,Coastal Village Llanelli,2023-06-10T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.39
526312,Coastal Village Llanelli,2023-06-10T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
526312,Coastal Village Llanelli,2023-06-10T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.51
526312,Coastal Village Llanelli,2023-06-10T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.87
526312,Coastal Village Llanelli,2023-06-10T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.99
526312,Coastal Village Llanelli,2023-06-10T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
526312,Coastal Village Llanelli,2023-06-10T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.7
526312,Coastal Village Llanelli,2023-06-10T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
526312,Coastal Village Llanelli,2023-06-10T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
526312,Coastal Village Llanelli,2023-06-10T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.22
526312,Coastal Village Llanelli,2023-06-10T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.31
526312,Coastal Village Llanelli,2023-06-10T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
526312,Coastal Village Llanelli,2023-06-10T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.36
526312,Coastal Village Llanelli,2023-06-10T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.24
526312,Coastal Village Llanelli,2023-06-10T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.58
526312,Coastal Village Llanelli,2023-06-10T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.5
526312,Coastal Village Llanelli,2023-06-10T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.4
526312,Coastal Village Llanelli,2023-06-10T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
526312,Coastal Village Llanelli,2023-06-10T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.7
526312,Coastal Village Llanelli,2023-06-10T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
526312,Coastal Village Llanelli,2023-06-10T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
526312,Coastal Village Llanelli,2023-06-10T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
526312,Coastal Village Llanelli,2023-06-10T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.14
526312,Coastal Village Llanelli,2023-06-10T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.99
526312,Coastal Village Llanelli,2023-06-10T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.83
526312,Coastal Village Llanelli,2023-06-10T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
526312,Coastal Village Llanelli,2023-06-10T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.7
526312,Coastal Village Llanelli,2023-06-10T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
526312,Coastal Village Llanelli,2023-06-10T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.1
526312,Coastal Village Llanelli,2023-06-10T10:10:00.000+00:00,transformer,,Temperature,C,33.4
526312,Coastal Village Llanelli,2023-06-10T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
526312,Coastal Village Llanelli,2023-06-10T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
526312,Coastal Village Llanelli,2023-06-10T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
526312,Coastal Village Llanelli,2023-06-10T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.85
526312,Coastal Village Llanelli,2023-06-10T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
526312,Coastal Village Llanelli,2023-06-10T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.15
526312,Coastal Village Llanelli,2023-06-10T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
526312,Coastal Village Llanelli,2023-06-10T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
526312,Coastal Village Llanelli,2023-06-10T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
526312,Coastal Village Llanelli,2023-06-10T10:10:00.000+00:00,busbar,,L3 Active Power,kW,18.32
526312,Coastal Village Llanelli,2023-06-10T10:10:00.000+00:00,busbar,,L2 Active Power,kW,8.87
526312,Coastal Village Llanelli,2023-06-10T10:10:00.000+00:00,busbar,,L1 Active Power,kW,23.69
526312,Coastal Village Llanelli,2023-06-10T10:10:00.000+00:00,busbar,,N Current (RMS),A,68.4
526312,Coastal Village Llanelli,2023-06-10T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
526312,Coastal Village Llanelli,2023-06-10T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
526312,Coastal Village Llanelli,2023-06-10T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
526312,Coastal Village Llanelli,2023-06-10T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
526312,Coastal Village Llanelli,2023-06-10T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
526312,Coastal Village Llanelli,2023-06-10T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.79
526312,Coastal Village Llanelli,2023-06-10T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.57
526312,Coastal Village Llanelli,2023-06-10T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.73
526312,Coastal Village Llanelli,2023-06-10T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.31
526312,Coastal Village Llanelli,2023-06-10T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.7
526312,Coastal Village Llanelli,2023-06-10T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.0
526312,Coastal Village Llanelli,2023-06-10T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.2
526312,Coastal Village Llanelli,2023-06-10T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.9
526312,Coastal Village Llanelli,2023-06-10T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
526312,Coastal Village Llanelli,2023-06-10T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
526312,Coastal Village Llanelli,2023-06-10T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
526312,Coastal Village Llanelli,2023-06-10T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.16
526312,Coastal Village Llanelli,2023-06-10T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.26
526312,Coastal Village Llanelli,2023-06-10T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.32
526312,Coastal Village Llanelli,2023-06-10T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.6
526312,Coastal Village Llanelli,2023-06-10T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
526312,Coastal Village Llanelli,2023-06-10T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
526312,Coastal Village Llanelli,2023-06-10T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.3
526312,Coastal Village Llanelli,2023-06-10T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.28
526312,Coastal Village Llanelli,2023-06-10T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.99
526312,Coastal Village Llanelli,2023-06-10T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
526312,Coastal Village Llanelli,2023-06-10T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.86
526312,Coastal Village Llanelli,2023-06-10T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.71
526312,Coastal Village Llanelli,2023-06-10T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.48
526312,Coastal Village Llanelli,2023-06-10T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,38.5
526312,Coastal Village Llanelli,2023-06-10T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.9
526312,Coastal Village Llanelli,2023-06-10T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.6
526312,Coastal Village Llanelli,2023-06-10T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.3
526312,Coastal Village Llanelli,2023-06-10T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
526312,Coastal Village Llanelli,2023-06-10T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
526312,Coastal Village Llanelli,2023-06-10T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
526312,Coastal Village Llanelli,2023-06-10T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.08
526312,Coastal Village Llanelli,2023-06-10T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.27
526312,Coastal Village Llanelli,2023-06-10T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.29
526312,Coastal Village Llanelli,2023-06-10T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
526312,Coastal Village Llanelli,2023-06-10T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.6
526312,Coastal Village Llanelli,2023-06-10T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
526312,Coastal Village Llanelli,2023-06-10T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.2
526312,Coastal Village Llanelli,2023-06-10T10:00:00.000+00:00,transformer,,Temperature,C,33.4
526312,Coastal Village Llanelli,2023-06-10T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
526312,Coastal Village Llanelli,2023-06-10T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
526312,Coastal Village Llanelli,2023-06-10T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
526312,Coastal Village Llanelli,2023-06-10T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
526312,Coastal Village Llanelli,2023-06-10T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
526312,Coastal Village Llanelli,2023-06-10T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
526312,Coastal Village Llanelli,2023-06-10T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
526312,Coastal Village Llanelli,2023-06-10T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
526312,Coastal Village Llanelli,2023-06-10T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
526312,Coastal Village Llanelli,2023-06-10T10:00:00.000+00:00,busbar,,L3 Active Power,kW,18.68
526312,Coastal Village Llanelli,2023-06-10T10:00:00.000+00:00,busbar,,L2 Active Power,kW,12.97
526312,Coastal Village Llanelli,2023-06-10T10:00:00.000+00:00,busbar,,L1 Active Power,kW,34.41
526312,Coastal Village Llanelli,2023-06-10T10:00:00.000+00:00,busbar,,N Current (RMS),A,87.2
526312,Coastal Village Llanelli,2023-06-10T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
526312,Coastal Village Llanelli,2023-06-10T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
526312,Coastal Village Llanelli,2023-06-10T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.3
526312,Coastal Village Llanelli,2023-06-10T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
526312,Coastal Village Llanelli,2023-06-10T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
526312,Coastal Village Llanelli,2023-06-10T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.99
526312,Coastal Village Llanelli,2023-06-10T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.67
526312,Coastal Village Llanelli,2023-06-10T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.55
526312,Coastal Village Llanelli,2023-06-10T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.26
526312,Coastal Village Llanelli,2023-06-10T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,25.8
526312,Coastal Village Llanelli,2023-06-10T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
526312,Coastal Village Llanelli,2023-06-10T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.5
526312,Coastal Village Llanelli,2023-06-10T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.8
526312,Coastal Village Llanelli,2023-06-10T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
526312,Coastal Village Llanelli,2023-06-10T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
526312,Coastal Village Llanelli,2023-06-10T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
526312,Coastal Village Llanelli,2023-06-10T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.99
526312,Coastal Village Llanelli,2023-06-10T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.33
526312,Coastal Village Llanelli,2023-06-10T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.34
526312,Coastal Village Llanelli,2023-06-10T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
526312,Coastal Village Llanelli,2023-06-10T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
526312,Coastal Village Llanelli,2023-06-10T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
526312,Coastal Village Llanelli,2023-06-10T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.1
526312,Coastal Village Llanelli,2023-06-10T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.26
526312,Coastal Village Llanelli,2023-06-10T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.89
526312,Coastal Village Llanelli,2023-06-10T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
526312,Coastal Village Llanelli,2023-06-10T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.57
526312,Coastal Village Llanelli,2023-06-10T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.17
526312,Coastal Village Llanelli,2023-06-10T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.39
526312,Coastal Village Llanelli,2023-06-10T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.5
526312,Coastal Village Llanelli,2023-06-10T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.6
526312,Coastal Village Llanelli,2023-06-10T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.4
526312,Coastal Village Llanelli,2023-06-10T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.3
526312,Coastal Village Llanelli,2023-06-10T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
526312,Coastal Village Llanelli,2023-06-10T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
526312,Coastal Village Llanelli,2023-06-10T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
526312,Coastal Village Llanelli,2023-06-10T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.22
526312,Coastal Village Llanelli,2023-06-10T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.58
526312,Coastal Village Llanelli,2023-06-10T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.64
526312,Coastal Village Llanelli,2023-06-10T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
526312,Coastal Village Llanelli,2023-06-10T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.0
526312,Coastal Village Llanelli,2023-06-10T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
526312,Coastal Village Llanelli,2023-06-10T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.1
526312,Coastal Village Llanelli,2023-06-10T09:50:00.000+00:00,transformer,,Temperature,C,33.4
526312,Coastal Village Llanelli,2023-06-10T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
526312,Coastal Village Llanelli,2023-06-10T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
526312,Coastal Village Llanelli,2023-06-10T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
526312,Coastal Village Llanelli,2023-06-10T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
526312,Coastal Village Llanelli,2023-06-10T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
526312,Coastal Village Llanelli,2023-06-10T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
526312,Coastal Village Llanelli,2023-06-10T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
526312,Coastal Village Llanelli,2023-06-10T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
526312,Coastal Village Llanelli,2023-06-10T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
526312,Coastal Village Llanelli,2023-06-10T09:50:00.000+00:00,busbar,,L3 Active Power,kW,16.45
526312,Coastal Village Llanelli,2023-06-10T09:50:00.000+00:00,busbar,,L2 Active Power,kW,14.63
526312,Coastal Village Llanelli,2023-06-10T09:50:00.000+00:00,busbar,,L1 Active Power,kW,31.62
526312,Coastal Village Llanelli,2023-06-10T09:50:00.000+00:00,busbar,,N Current (RMS),A,74.9
526312,Coastal Village Llanelli,2023-06-10T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
526312,Coastal Village Llanelli,2023-06-10T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
526312,Coastal Village Llanelli,2023-06-10T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
526312,Coastal Village Llanelli,2023-06-10T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
526312,Coastal Village Llanelli,2023-06-10T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
526312,Coastal Village Llanelli,2023-06-10T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
526312,Coastal Village Llanelli,2023-06-10T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.83
526312,Coastal Village Llanelli,2023-06-10T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.8
526312,Coastal Village Llanelli,2023-06-10T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.04
526312,Coastal Village Llanelli,2023-06-10T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,27.4
526312,Coastal Village Llanelli,2023-06-10T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.7
526312,Coastal Village Llanelli,2023-06-10T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.3
526312,Coastal Village Llanelli,2023-06-10T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.1
526312,Coastal Village Llanelli,2023-06-10T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526312,Coastal Village Llanelli,2023-06-10T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
526312,Coastal Village Llanelli,2023-06-10T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
526312,Coastal Village Llanelli,2023-06-10T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.83
526312,Coastal Village Llanelli,2023-06-10T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.2
526312,Coastal Village Llanelli,2023-06-10T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.11
526312,Coastal Village Llanelli,2023-06-10T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,32.6
526312,Coastal Village Llanelli,2023-06-10T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
526312,Coastal Village Llanelli,2023-06-10T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.1
526312,Coastal Village Llanelli,2023-06-10T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.1
526312,Coastal Village Llanelli,2023-06-10T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.05
526312,Coastal Village Llanelli,2023-06-10T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.04
526312,Coastal Village Llanelli,2023-06-10T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.35
526312,Coastal Village Llanelli,2023-06-10T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.0
526312,Coastal Village Llanelli,2023-06-10T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.86
526312,Coastal Village Llanelli,2023-06-10T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.88
526312,Coastal Village Llanelli,2023-06-10T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.7
526312,Coastal Village Llanelli,2023-06-10T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.8
526312,Coastal Village Llanelli,2023-06-10T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.7
526312,Coastal Village Llanelli,2023-06-10T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.9
526312,Coastal Village Llanelli,2023-06-10T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
526312,Coastal Village Llanelli,2023-06-10T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
526312,Coastal Village Llanelli,2023-06-10T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
526312,Coastal Village Llanelli,2023-06-10T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.91
526312,Coastal Village Llanelli,2023-06-10T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.52
526312,Coastal Village Llanelli,2023-06-10T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.03
526312,Coastal Village Llanelli,2023-06-10T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
526312,Coastal Village Llanelli,2023-06-10T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.1
526312,Coastal Village Llanelli,2023-06-10T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
526312,Coastal Village Llanelli,2023-06-10T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.8
526312,Coastal Village Llanelli,2023-06-10T09:40:00.000+00:00,transformer,,Temperature,C,33.4
526312,Coastal Village Llanelli,2023-06-10T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
526312,Coastal Village Llanelli,2023-06-10T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
526312,Coastal Village Llanelli,2023-06-10T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
526312,Coastal Village Llanelli,2023-06-10T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
526312,Coastal Village Llanelli,2023-06-10T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
526312,Coastal Village Llanelli,2023-06-10T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
526312,Coastal Village Llanelli,2023-06-10T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
526312,Coastal Village Llanelli,2023-06-10T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
526312,Coastal Village Llanelli,2023-06-10T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
526312,Coastal Village Llanelli,2023-06-10T09:40:00.000+00:00,busbar,,L3 Active Power,kW,17.58
526312,Coastal Village Llanelli,2023-06-10T09:40:00.000+00:00,busbar,,L2 Active Power,kW,12.98
526312,Coastal Village Llanelli,2023-06-10T09:40:00.000+00:00,busbar,,L1 Active Power,kW,28.07
526312,Coastal Village Llanelli,2023-06-10T09:40:00.000+00:00,busbar,,N Current (RMS),A,69.7
526312,Coastal Village Llanelli,2023-06-10T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
526312,Coastal Village Llanelli,2023-06-10T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
526312,Coastal Village Llanelli,2023-06-10T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
526312,Coastal Village Llanelli,2023-06-10T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
526312,Coastal Village Llanelli,2023-06-10T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
526312,Coastal Village Llanelli,2023-06-10T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.9
526312,Coastal Village Llanelli,2023-06-10T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.01
526312,Coastal Village Llanelli,2023-06-10T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.6
526312,Coastal Village Llanelli,2023-06-10T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.91
526312,Coastal Village Llanelli,2023-06-10T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,23.0
526312,Coastal Village Llanelli,2023-06-10T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.9
526312,Coastal Village Llanelli,2023-06-10T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.6
526312,Coastal Village Llanelli,2023-06-10T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.2
526312,Coastal Village Llanelli,2023-06-10T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.26
526312,Coastal Village Llanelli,2023-06-10T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
526312,Coastal Village Llanelli,2023-06-10T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.72
526312,Coastal Village Llanelli,2023-06-10T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.22
526312,Coastal Village Llanelli,2023-06-10T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.88
526312,Coastal Village Llanelli,2023-06-10T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.07
526312,Coastal Village Llanelli,2023-06-10T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.9
526312,Coastal Village Llanelli,2023-06-10T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.7
526312,Coastal Village Llanelli,2023-06-10T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
526312,Coastal Village Llanelli,2023-06-10T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
526312,Coastal Village Llanelli,2023-06-10T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.47
526312,Coastal Village Llanelli,2023-06-10T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.12
526312,Coastal Village Llanelli,2023-06-10T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.06
526312,Coastal Village Llanelli,2023-06-10T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.17
526312,Coastal Village Llanelli,2023-06-10T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.39
526312,Coastal Village Llanelli,2023-06-10T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.84
526312,Coastal Village Llanelli,2023-06-10T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.7
526312,Coastal Village Llanelli,2023-06-10T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.8
526312,Coastal Village Llanelli,2023-06-10T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.9
526312,Coastal Village Llanelli,2023-06-10T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.6
526312,Coastal Village Llanelli,2023-06-10T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
526312,Coastal Village Llanelli,2023-06-10T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.6
526312,Coastal Village Llanelli,2023-06-10T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
526312,Coastal Village Llanelli,2023-06-10T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.94
526312,Coastal Village Llanelli,2023-06-10T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.69
526312,Coastal Village Llanelli,2023-06-10T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.94
526312,Coastal Village Llanelli,2023-06-10T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
526312,Coastal Village Llanelli,2023-06-10T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.7
526312,Coastal Village Llanelli,2023-06-10T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.1
526312,Coastal Village Llanelli,2023-06-10T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.3
526312,Coastal Village Llanelli,2023-06-10T09:30:00.000+00:00,transformer,,Temperature,C,33.2
526312,Coastal Village Llanelli,2023-06-10T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
526312,Coastal Village Llanelli,2023-06-10T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
526312,Coastal Village Llanelli,2023-06-10T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
526312,Coastal Village Llanelli,2023-06-10T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
526312,Coastal Village Llanelli,2023-06-10T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
526312,Coastal Village Llanelli,2023-06-10T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
526312,Coastal Village Llanelli,2023-06-10T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
526312,Coastal Village Llanelli,2023-06-10T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
526312,Coastal Village Llanelli,2023-06-10T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
526312,Coastal Village Llanelli,2023-06-10T09:30:00.000+00:00,busbar,,L3 Active Power,kW,21.34
526312,Coastal Village Llanelli,2023-06-10T09:30:00.000+00:00,busbar,,L2 Active Power,kW,11.8
526312,Coastal Village Llanelli,2023-06-10T09:30:00.000+00:00,busbar,,L1 Active Power,kW,26.76
526312,Coastal Village Llanelli,2023-06-10T09:30:00.000+00:00,busbar,,N Current (RMS),A,72.4
526312,Coastal Village Llanelli,2023-06-10T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
526312,Coastal Village Llanelli,2023-06-10T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
526312,Coastal Village Llanelli,2023-06-10T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
526312,Coastal Village Llanelli,2023-06-10T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
526312,Coastal Village Llanelli,2023-06-10T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
526312,Coastal Village Llanelli,2023-06-10T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.04
526312,Coastal Village Llanelli,2023-06-10T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.73
526312,Coastal Village Llanelli,2023-06-10T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.73
526312,Coastal Village Llanelli,2023-06-10T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.4
526312,Coastal Village Llanelli,2023-06-10T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,23.1
526312,Coastal Village Llanelli,2023-06-10T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.0
526312,Coastal Village Llanelli,2023-06-10T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.2
526312,Coastal Village Llanelli,2023-06-10T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.8
526312,Coastal Village Llanelli,2023-06-10T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.65
526312,Coastal Village Llanelli,2023-06-10T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
526312,Coastal Village Llanelli,2023-06-10T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
526312,Coastal Village Llanelli,2023-06-10T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.17
526312,Coastal Village Llanelli,2023-06-10T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.34
526312,Coastal Village Llanelli,2023-06-10T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.3
526312,Coastal Village Llanelli,2023-06-10T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.7
526312,Coastal Village Llanelli,2023-06-10T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
526312,Coastal Village Llanelli,2023-06-10T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
526312,Coastal Village Llanelli,2023-06-10T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.7
526312,Coastal Village Llanelli,2023-06-10T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.69
526312,Coastal Village Llanelli,2023-06-10T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.13
526312,Coastal Village Llanelli,2023-06-10T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.22
526312,Coastal Village Llanelli,2023-06-10T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.22
526312,Coastal Village Llanelli,2023-06-10T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.91
526312,Coastal Village Llanelli,2023-06-10T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.77
526312,Coastal Village Llanelli,2023-06-10T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
526312,Coastal Village Llanelli,2023-06-10T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.9
526312,Coastal Village Llanelli,2023-06-10T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.5
526312,Coastal Village Llanelli,2023-06-10T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.7
526312,Coastal Village Llanelli,2023-06-10T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
526312,Coastal Village Llanelli,2023-06-10T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
526312,Coastal Village Llanelli,2023-06-10T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
526312,Coastal Village Llanelli,2023-06-10T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.17
526312,Coastal Village Llanelli,2023-06-10T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.76
526312,Coastal Village Llanelli,2023-06-10T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.95
526312,Coastal Village Llanelli,2023-06-10T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
526312,Coastal Village Llanelli,2023-06-10T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.7
526312,Coastal Village Llanelli,2023-06-10T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.3
526312,Coastal Village Llanelli,2023-06-10T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.2
526312,Coastal Village Llanelli,2023-06-10T09:20:00.000+00:00,transformer,,Temperature,C,33.1
526312,Coastal Village Llanelli,2023-06-10T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
526312,Coastal Village Llanelli,2023-06-10T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
526312,Coastal Village Llanelli,2023-06-10T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
526312,Coastal Village Llanelli,2023-06-10T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
526312,Coastal Village Llanelli,2023-06-10T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
526312,Coastal Village Llanelli,2023-06-10T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
526312,Coastal Village Llanelli,2023-06-10T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
526312,Coastal Village Llanelli,2023-06-10T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
526312,Coastal Village Llanelli,2023-06-10T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
526312,Coastal Village Llanelli,2023-06-10T09:20:00.000+00:00,busbar,,L3 Active Power,kW,23.29
