Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526312,Coastal Village Llanelli,2023-06-10T09:20:00.000+00:00,busbar,,L2 Active Power,kW,15.74
526312,Coastal Village Llanelli,2023-06-10T09:20:00.000+00:00,busbar,,L1 Active Power,kW,26.42
526312,Coastal Village Llanelli,2023-06-10T09:20:00.000+00:00,busbar,,N Current (RMS),A,62.4
526312,Coastal Village Llanelli,2023-06-10T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
526312,Coastal Village Llanelli,2023-06-10T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
526312,Coastal Village Llanelli,2023-06-10T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
526312,Coastal Village Llanelli,2023-06-10T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
526312,Coastal Village Llanelli,2023-06-10T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
526312,Coastal Village Llanelli,2023-06-10T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.09
526312,Coastal Village Llanelli,2023-06-10T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.56
526312,Coastal Village Llanelli,2023-06-10T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.17
526312,Coastal Village Llanelli,2023-06-10T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.47
526312,Coastal Village Llanelli,2023-06-10T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,25.6
526312,Coastal Village Llanelli,2023-06-10T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.5
526312,Coastal Village Llanelli,2023-06-10T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
526312,Coastal Village Llanelli,2023-06-10T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.2
526312,Coastal Village Llanelli,2023-06-10T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
526312,Coastal Village Llanelli,2023-06-10T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
526312,Coastal Village Llanelli,2023-06-10T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
526312,Coastal Village Llanelli,2023-06-10T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.35
526312,Coastal Village Llanelli,2023-06-10T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.44
526312,Coastal Village Llanelli,2023-06-10T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.85
526312,Coastal Village Llanelli,2023-06-10T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.5
526312,Coastal Village Llanelli,2023-06-10T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
526312,Coastal Village Llanelli,2023-06-10T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
526312,Coastal Village Llanelli,2023-06-10T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.0
526312,Coastal Village Llanelli,2023-06-10T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.74
526312,Coastal Village Llanelli,2023-06-10T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.17
526312,Coastal Village Llanelli,2023-06-10T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.41
526312,Coastal Village Llanelli,2023-06-10T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.26
526312,Coastal Village Llanelli,2023-06-10T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.07
526312,Coastal Village Llanelli,2023-06-10T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.57
526312,Coastal Village Llanelli,2023-06-10T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
526312,Coastal Village Llanelli,2023-06-10T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.9
526312,Coastal Village Llanelli,2023-06-10T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.7
526312,Coastal Village Llanelli,2023-06-10T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.2
526312,Coastal Village Llanelli,2023-06-10T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
526312,Coastal Village Llanelli,2023-06-10T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
526312,Coastal Village Llanelli,2023-06-10T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
526312,Coastal Village Llanelli,2023-06-10T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.35
526312,Coastal Village Llanelli,2023-06-10T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.73
526312,Coastal Village Llanelli,2023-06-10T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.32
526312,Coastal Village Llanelli,2023-06-10T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
526312,Coastal Village Llanelli,2023-06-10T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.5
526312,Coastal Village Llanelli,2023-06-10T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
526312,Coastal Village Llanelli,2023-06-10T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
526312,Coastal Village Llanelli,2023-06-10T09:10:00.000+00:00,transformer,,Temperature,C,33.0
526312,Coastal Village Llanelli,2023-06-10T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
526312,Coastal Village Llanelli,2023-06-10T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
526312,Coastal Village Llanelli,2023-06-10T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
526312,Coastal Village Llanelli,2023-06-10T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
526312,Coastal Village Llanelli,2023-06-10T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
526312,Coastal Village Llanelli,2023-06-10T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
526312,Coastal Village Llanelli,2023-06-10T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
526312,Coastal Village Llanelli,2023-06-10T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
526312,Coastal Village Llanelli,2023-06-10T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
526312,Coastal Village Llanelli,2023-06-10T09:10:00.000+00:00,busbar,,L3 Active Power,kW,19.52
526312,Coastal Village Llanelli,2023-06-10T09:10:00.000+00:00,busbar,,L2 Active Power,kW,9.54
526312,Coastal Village Llanelli,2023-06-10T09:10:00.000+00:00,busbar,,L1 Active Power,kW,25.21
526312,Coastal Village Llanelli,2023-06-10T09:10:00.000+00:00,busbar,,N Current (RMS),A,76.7
526312,Coastal Village Llanelli,2023-06-10T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
526312,Coastal Village Llanelli,2023-06-10T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
526312,Coastal Village Llanelli,2023-06-10T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
526312,Coastal Village Llanelli,2023-06-10T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
526312,Coastal Village Llanelli,2023-06-10T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
526312,Coastal Village Llanelli,2023-06-10T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.18
526312,Coastal Village Llanelli,2023-06-10T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.04
526312,Coastal Village Llanelli,2023-06-10T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.89
526312,Coastal Village Llanelli,2023-06-10T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.68
526312,Coastal Village Llanelli,2023-06-10T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,20.9
526312,Coastal Village Llanelli,2023-06-10T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.5
526312,Coastal Village Llanelli,2023-06-10T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.3
526312,Coastal Village Llanelli,2023-06-10T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.0
526312,Coastal Village Llanelli,2023-06-10T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
526312,Coastal Village Llanelli,2023-06-10T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
526312,Coastal Village Llanelli,2023-06-10T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
526312,Coastal Village Llanelli,2023-06-10T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.69
526312,Coastal Village Llanelli,2023-06-10T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.29
526312,Coastal Village Llanelli,2023-06-10T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.01
526312,Coastal Village Llanelli,2023-06-10T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
526312,Coastal Village Llanelli,2023-06-10T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
526312,Coastal Village Llanelli,2023-06-10T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
526312,Coastal Village Llanelli,2023-06-10T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
526312,Coastal Village Llanelli,2023-06-10T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.78
526312,Coastal Village Llanelli,2023-06-10T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.17
526312,Coastal Village Llanelli,2023-06-10T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.09
526312,Coastal Village Llanelli,2023-06-10T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.81
526312,Coastal Village Llanelli,2023-06-10T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.07
526312,Coastal Village Llanelli,2023-06-10T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.14
526312,Coastal Village Llanelli,2023-06-10T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,40.3
526312,Coastal Village Llanelli,2023-06-10T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.7
526312,Coastal Village Llanelli,2023-06-10T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
526312,Coastal Village Llanelli,2023-06-10T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.4
526312,Coastal Village Llanelli,2023-06-10T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
526312,Coastal Village Llanelli,2023-06-10T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
526312,Coastal Village Llanelli,2023-06-10T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
526312,Coastal Village Llanelli,2023-06-10T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.22
526312,Coastal Village Llanelli,2023-06-10T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.12
526312,Coastal Village Llanelli,2023-06-10T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.16
526312,Coastal Village Llanelli,2023-06-10T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
526312,Coastal Village Llanelli,2023-06-10T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.7
526312,Coastal Village Llanelli,2023-06-10T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
526312,Coastal Village Llanelli,2023-06-10T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.0
526312,Coastal Village Llanelli,2023-06-10T09:00:00.000+00:00,transformer,,Temperature,C,32.9
526312,Coastal Village Llanelli,2023-06-10T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
526312,Coastal Village Llanelli,2023-06-10T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
526312,Coastal Village Llanelli,2023-06-10T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
526312,Coastal Village Llanelli,2023-06-10T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
526312,Coastal Village Llanelli,2023-06-10T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
526312,Coastal Village Llanelli,2023-06-10T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
526312,Coastal Village Llanelli,2023-06-10T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
526312,Coastal Village Llanelli,2023-06-10T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
526312,Coastal Village Llanelli,2023-06-10T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
526312,Coastal Village Llanelli,2023-06-10T09:00:00.000+00:00,busbar,,L3 Active Power,kW,24.76
526312,Coastal Village Llanelli,2023-06-10T09:00:00.000+00:00,busbar,,L2 Active Power,kW,8.8
526312,Coastal Village Llanelli,2023-06-10T09:00:00.000+00:00,busbar,,L1 Active Power,kW,25.0
526312,Coastal Village Llanelli,2023-06-10T09:00:00.000+00:00,busbar,,N Current (RMS),A,87.0
526312,Coastal Village Llanelli,2023-06-10T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
526312,Coastal Village Llanelli,2023-06-10T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
526312,Coastal Village Llanelli,2023-06-10T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
526312,Coastal Village Llanelli,2023-06-10T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
526312,Coastal Village Llanelli,2023-06-10T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
526312,Coastal Village Llanelli,2023-06-10T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.07
526312,Coastal Village Llanelli,2023-06-10T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.3
526312,Coastal Village Llanelli,2023-06-10T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.19
526312,Coastal Village Llanelli,2023-06-10T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.19
526312,Coastal Village Llanelli,2023-06-10T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.7
526312,Coastal Village Llanelli,2023-06-10T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.8
526312,Coastal Village Llanelli,2023-06-10T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.2
526312,Coastal Village Llanelli,2023-06-10T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.0
526312,Coastal Village Llanelli,2023-06-10T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
526312,Coastal Village Llanelli,2023-06-10T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
526312,Coastal Village Llanelli,2023-06-10T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
526312,Coastal Village Llanelli,2023-06-10T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.99
526312,Coastal Village Llanelli,2023-06-10T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.9
526312,Coastal Village Llanelli,2023-06-10T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.94
526312,Coastal Village Llanelli,2023-06-10T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.6
526312,Coastal Village Llanelli,2023-06-10T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
526312,Coastal Village Llanelli,2023-06-10T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
526312,Coastal Village Llanelli,2023-06-10T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.4
526312,Coastal Village Llanelli,2023-06-10T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.71
526312,Coastal Village Llanelli,2023-06-10T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.09
526312,Coastal Village Llanelli,2023-06-10T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.92
526312,Coastal Village Llanelli,2023-06-10T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.95
526312,Coastal Village Llanelli,2023-06-10T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.16
526312,Coastal Village Llanelli,2023-06-10T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.92
526312,Coastal Village Llanelli,2023-06-10T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
526312,Coastal Village Llanelli,2023-06-10T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.7
526312,Coastal Village Llanelli,2023-06-10T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.0
526312,Coastal Village Llanelli,2023-06-10T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.1
526312,Coastal Village Llanelli,2023-06-10T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
526312,Coastal Village Llanelli,2023-06-10T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
526312,Coastal Village Llanelli,2023-06-10T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
526312,Coastal Village Llanelli,2023-06-10T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.46
526312,Coastal Village Llanelli,2023-06-10T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.85
526312,Coastal Village Llanelli,2023-06-10T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.93
526312,Coastal Village Llanelli,2023-06-10T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
526312,Coastal Village Llanelli,2023-06-10T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.7
526312,Coastal Village Llanelli,2023-06-10T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.9
526312,Coastal Village Llanelli,2023-06-10T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.9
526312,Coastal Village Llanelli,2023-06-10T08:50:00.000+00:00,transformer,,Temperature,C,32.9
526312,Coastal Village Llanelli,2023-06-10T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
526312,Coastal Village Llanelli,2023-06-10T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
526312,Coastal Village Llanelli,2023-06-10T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
526312,Coastal Village Llanelli,2023-06-10T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
526312,Coastal Village Llanelli,2023-06-10T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
526312,Coastal Village Llanelli,2023-06-10T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
526312,Coastal Village Llanelli,2023-06-10T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
526312,Coastal Village Llanelli,2023-06-10T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
526312,Coastal Village Llanelli,2023-06-10T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
526312,Coastal Village Llanelli,2023-06-10T08:50:00.000+00:00,busbar,,L3 Active Power,kW,18.71
526312,Coastal Village Llanelli,2023-06-10T08:50:00.000+00:00,busbar,,L2 Active Power,kW,13.3
526312,Coastal Village Llanelli,2023-06-10T08:50:00.000+00:00,busbar,,L1 Active Power,kW,22.99
526312,Coastal Village Llanelli,2023-06-10T08:50:00.000+00:00,busbar,,N Current (RMS),A,57.4
526312,Coastal Village Llanelli,2023-06-10T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
526312,Coastal Village Llanelli,2023-06-10T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
526312,Coastal Village Llanelli,2023-06-10T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
526312,Coastal Village Llanelli,2023-06-10T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
526312,Coastal Village Llanelli,2023-06-10T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
526312,Coastal Village Llanelli,2023-06-10T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.12
526312,Coastal Village Llanelli,2023-06-10T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.96
526312,Coastal Village Llanelli,2023-06-10T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.84
526312,Coastal Village Llanelli,2023-06-10T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.41
526312,Coastal Village Llanelli,2023-06-10T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,26.8
526312,Coastal Village Llanelli,2023-06-10T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.2
526312,Coastal Village Llanelli,2023-06-10T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.7
526312,Coastal Village Llanelli,2023-06-10T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.3
526312,Coastal Village Llanelli,2023-06-10T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
526312,Coastal Village Llanelli,2023-06-10T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
526312,Coastal Village Llanelli,2023-06-10T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
526312,Coastal Village Llanelli,2023-06-10T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.13
526312,Coastal Village Llanelli,2023-06-10T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.66
526312,Coastal Village Llanelli,2023-06-10T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.7
526312,Coastal Village Llanelli,2023-06-10T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
526312,Coastal Village Llanelli,2023-06-10T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
526312,Coastal Village Llanelli,2023-06-10T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
526312,Coastal Village Llanelli,2023-06-10T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.8
526312,Coastal Village Llanelli,2023-06-10T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.27
526312,Coastal Village Llanelli,2023-06-10T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.94
526312,Coastal Village Llanelli,2023-06-10T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.86
526312,Coastal Village Llanelli,2023-06-10T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.77
526312,Coastal Village Llanelli,2023-06-10T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.06
526312,Coastal Village Llanelli,2023-06-10T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.12
526312,Coastal Village Llanelli,2023-06-10T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
526312,Coastal Village Llanelli,2023-06-10T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.1
526312,Coastal Village Llanelli,2023-06-10T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.2
526312,Coastal Village Llanelli,2023-06-10T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.6
526312,Coastal Village Llanelli,2023-06-10T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
526312,Coastal Village Llanelli,2023-06-10T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
526312,Coastal Village Llanelli,2023-06-10T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
526312,Coastal Village Llanelli,2023-06-10T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.5
526312,Coastal Village Llanelli,2023-06-10T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.6
526312,Coastal Village Llanelli,2023-06-10T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.97
526312,Coastal Village Llanelli,2023-06-10T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
526312,Coastal Village Llanelli,2023-06-10T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.0
526312,Coastal Village Llanelli,2023-06-10T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.4
526312,Coastal Village Llanelli,2023-06-10T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.9
526312,Coastal Village Llanelli,2023-06-10T08:40:00.000+00:00,transformer,,Temperature,C,32.9
526312,Coastal Village Llanelli,2023-06-10T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
526312,Coastal Village Llanelli,2023-06-10T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
526312,Coastal Village Llanelli,2023-06-10T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
526312,Coastal Village Llanelli,2023-06-10T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
526312,Coastal Village Llanelli,2023-06-10T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
526312,Coastal Village Llanelli,2023-06-10T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
526312,Coastal Village Llanelli,2023-06-10T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
526312,Coastal Village Llanelli,2023-06-10T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
526312,Coastal Village Llanelli,2023-06-10T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
526312,Coastal Village Llanelli,2023-06-10T08:40:00.000+00:00,busbar,,L3 Active Power,kW,18.37
526312,Coastal Village Llanelli,2023-06-10T08:40:00.000+00:00,busbar,,L2 Active Power,kW,15.16
526312,Coastal Village Llanelli,2023-06-10T08:40:00.000+00:00,busbar,,L1 Active Power,kW,24.19
526312,Coastal Village Llanelli,2023-06-10T08:40:00.000+00:00,busbar,,N Current (RMS),A,53.9
526312,Coastal Village Llanelli,2023-06-10T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
526312,Coastal Village Llanelli,2023-06-10T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
526312,Coastal Village Llanelli,2023-06-10T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
526312,Coastal Village Llanelli,2023-06-10T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
526312,Coastal Village Llanelli,2023-06-10T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
526312,Coastal Village Llanelli,2023-06-10T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.2
526312,Coastal Village Llanelli,2023-06-10T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.47
526312,Coastal Village Llanelli,2023-06-10T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.84
526312,Coastal Village Llanelli,2023-06-10T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.47
526312,Coastal Village Llanelli,2023-06-10T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,22.6
526312,Coastal Village Llanelli,2023-06-10T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.6
526312,Coastal Village Llanelli,2023-06-10T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.8
526312,Coastal Village Llanelli,2023-06-10T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.2
526312,Coastal Village Llanelli,2023-06-10T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
526312,Coastal Village Llanelli,2023-06-10T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
526312,Coastal Village Llanelli,2023-06-10T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
526312,Coastal Village Llanelli,2023-06-10T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.48
526312,Coastal Village Llanelli,2023-06-10T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.69
526312,Coastal Village Llanelli,2023-06-10T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.91
526312,Coastal Village Llanelli,2023-06-10T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
526312,Coastal Village Llanelli,2023-06-10T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
526312,Coastal Village Llanelli,2023-06-10T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
526312,Coastal Village Llanelli,2023-06-10T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.5
526312,Coastal Village Llanelli,2023-06-10T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.36
526312,Coastal Village Llanelli,2023-06-10T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
526312,Coastal Village Llanelli,2023-06-10T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.61
526312,Coastal Village Llanelli,2023-06-10T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.86
526312,Coastal Village Llanelli,2023-06-10T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.39
526312,Coastal Village Llanelli,2023-06-10T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.6
526312,Coastal Village Llanelli,2023-06-10T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
526312,Coastal Village Llanelli,2023-06-10T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.8
526312,Coastal Village Llanelli,2023-06-10T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.9
526312,Coastal Village Llanelli,2023-06-10T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.0
526312,Coastal Village Llanelli,2023-06-10T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
526312,Coastal Village Llanelli,2023-06-10T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
526312,Coastal Village Llanelli,2023-06-10T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
526312,Coastal Village Llanelli,2023-06-10T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.04
526312,Coastal Village Llanelli,2023-06-10T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.68
526312,Coastal Village Llanelli,2023-06-10T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.27
526312,Coastal Village Llanelli,2023-06-10T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
526312,Coastal Village Llanelli,2023-06-10T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.5
526312,Coastal Village Llanelli,2023-06-10T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.9
526312,Coastal Village Llanelli,2023-06-10T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
526312,Coastal Village Llanelli,2023-06-10T08:30:00.000+00:00,transformer,,Temperature,C,32.9
526312,Coastal Village Llanelli,2023-06-10T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
526312,Coastal Village Llanelli,2023-06-10T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
526312,Coastal Village Llanelli,2023-06-10T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
526312,Coastal Village Llanelli,2023-06-10T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
526312,Coastal Village Llanelli,2023-06-10T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
526312,Coastal Village Llanelli,2023-06-10T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
526312,Coastal Village Llanelli,2023-06-10T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
526312,Coastal Village Llanelli,2023-06-10T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
526312,Coastal Village Llanelli,2023-06-10T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
526312,Coastal Village Llanelli,2023-06-10T08:30:00.000+00:00,busbar,,L3 Active Power,kW,22.85
526312,Coastal Village Llanelli,2023-06-10T08:30:00.000+00:00,busbar,,L2 Active Power,kW,13.6
526312,Coastal Village Llanelli,2023-06-10T08:30:00.000+00:00,busbar,,L1 Active Power,kW,25.25
526312,Coastal Village Llanelli,2023-06-10T08:30:00.000+00:00,busbar,,N Current (RMS),A,63.2
526312,Coastal Village Llanelli,2023-06-10T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
526312,Coastal Village Llanelli,2023-06-10T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
526312,Coastal Village Llanelli,2023-06-10T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
526312,Coastal Village Llanelli,2023-06-10T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
526312,Coastal Village Llanelli,2023-06-10T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
526312,Coastal Village Llanelli,2023-06-10T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.89
526312,Coastal Village Llanelli,2023-06-10T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.9
526312,Coastal Village Llanelli,2023-06-10T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.68
526312,Coastal Village Llanelli,2023-06-10T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.95
526312,Coastal Village Llanelli,2023-06-10T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.8
526312,Coastal Village Llanelli,2023-06-10T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.4
526312,Coastal Village Llanelli,2023-06-10T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.0
526312,Coastal Village Llanelli,2023-06-10T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.9
526312,Coastal Village Llanelli,2023-06-10T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.89
526312,Coastal Village Llanelli,2023-06-10T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
526312,Coastal Village Llanelli,2023-06-10T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
526312,Coastal Village Llanelli,2023-06-10T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.16
526312,Coastal Village Llanelli,2023-06-10T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.22
526312,Coastal Village Llanelli,2023-06-10T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.61
526312,Coastal Village Llanelli,2023-06-10T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
526312,Coastal Village Llanelli,2023-06-10T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.6
526312,Coastal Village Llanelli,2023-06-10T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.0
526312,Coastal Village Llanelli,2023-06-10T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.5
526312,Coastal Village Llanelli,2023-06-10T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.3
526312,Coastal Village Llanelli,2023-06-10T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.97
526312,Coastal Village Llanelli,2023-06-10T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
526312,Coastal Village Llanelli,2023-06-10T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.72
526312,Coastal Village Llanelli,2023-06-10T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.26
526312,Coastal Village Llanelli,2023-06-10T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.94
526312,Coastal Village Llanelli,2023-06-10T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
526312,Coastal Village Llanelli,2023-06-10T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.0
526312,Coastal Village Llanelli,2023-06-10T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
526312,Coastal Village Llanelli,2023-06-10T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.7
526312,Coastal Village Llanelli,2023-06-10T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
526312,Coastal Village Llanelli,2023-06-10T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
526312,Coastal Village Llanelli,2023-06-10T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
526312,Coastal Village Llanelli,2023-06-10T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.36
526312,Coastal Village Llanelli,2023-06-10T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.22
526312,Coastal Village Llanelli,2023-06-10T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.41
526312,Coastal Village Llanelli,2023-06-10T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
526312,Coastal Village Llanelli,2023-06-10T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.3
526312,Coastal Village Llanelli,2023-06-10T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
526312,Coastal Village Llanelli,2023-06-10T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.9
526312,Coastal Village Llanelli,2023-06-10T08:20:00.000+00:00,transformer,,Temperature,C,32.9
526312,Coastal Village Llanelli,2023-06-10T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
526312,Coastal Village Llanelli,2023-06-10T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
526312,Coastal Village Llanelli,2023-06-10T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
526312,Coastal Village Llanelli,2023-06-10T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
526312,Coastal Village Llanelli,2023-06-10T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
526312,Coastal Village Llanelli,2023-06-10T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
526312,Coastal Village Llanelli,2023-06-10T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
526312,Coastal Village Llanelli,2023-06-10T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
526312,Coastal Village Llanelli,2023-06-10T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
526312,Coastal Village Llanelli,2023-06-10T08:20:00.000+00:00,busbar,,L3 Active Power,kW,21.14
526312,Coastal Village Llanelli,2023-06-10T08:20:00.000+00:00,busbar,,L2 Active Power,kW,15.37
526312,Coastal Village Llanelli,2023-06-10T08:20:00.000+00:00,busbar,,L1 Active Power,kW,21.91
526312,Coastal Village Llanelli,2023-06-10T08:20:00.000+00:00,busbar,,N Current (RMS),A,51.3
526312,Coastal Village Llanelli,2023-06-10T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
526312,Coastal Village Llanelli,2023-06-10T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
526312,Coastal Village Llanelli,2023-06-10T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
526312,Coastal Village Llanelli,2023-06-10T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
526312,Coastal Village Llanelli,2023-06-10T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
526312,Coastal Village Llanelli,2023-06-10T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
526312,Coastal Village Llanelli,2023-06-10T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.37
526312,Coastal Village Llanelli,2023-06-10T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.47
526312,Coastal Village Llanelli,2023-06-10T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.52
526312,Coastal Village Llanelli,2023-06-10T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.7
526312,Coastal Village Llanelli,2023-06-10T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.7
526312,Coastal Village Llanelli,2023-06-10T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.3
526312,Coastal Village Llanelli,2023-06-10T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.0
526312,Coastal Village Llanelli,2023-06-10T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
526312,Coastal Village Llanelli,2023-06-10T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.15
526312,Coastal Village Llanelli,2023-06-10T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
526312,Coastal Village Llanelli,2023-06-10T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.94
526312,Coastal Village Llanelli,2023-06-10T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.54
526312,Coastal Village Llanelli,2023-06-10T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.25
526312,Coastal Village Llanelli,2023-06-10T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
526312,Coastal Village Llanelli,2023-06-10T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
526312,Coastal Village Llanelli,2023-06-10T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
526312,Coastal Village Llanelli,2023-06-10T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.3
526312,Coastal Village Llanelli,2023-06-10T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.17
526312,Coastal Village Llanelli,2023-06-10T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.42
526312,Coastal Village Llanelli,2023-06-10T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
526312,Coastal Village Llanelli,2023-06-10T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.16
526312,Coastal Village Llanelli,2023-06-10T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.29
526312,Coastal Village Llanelli,2023-06-10T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.89
526312,Coastal Village Llanelli,2023-06-10T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.5
526312,Coastal Village Llanelli,2023-06-10T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.5
526312,Coastal Village Llanelli,2023-06-10T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.2
526312,Coastal Village Llanelli,2023-06-10T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.1
526312,Coastal Village Llanelli,2023-06-10T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
526312,Coastal Village Llanelli,2023-06-10T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
526312,Coastal Village Llanelli,2023-06-10T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
526312,Coastal Village Llanelli,2023-06-10T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.89
526312,Coastal Village Llanelli,2023-06-10T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.12
526312,Coastal Village Llanelli,2023-06-10T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.62
526312,Coastal Village Llanelli,2023-06-10T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
526312,Coastal Village Llanelli,2023-06-10T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.4
526312,Coastal Village Llanelli,2023-06-10T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.6
526312,Coastal Village Llanelli,2023-06-10T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.8
526312,Coastal Village Llanelli,2023-06-10T08:10:00.000+00:00,transformer,,Temperature,C,32.9
526312,Coastal Village Llanelli,2023-06-10T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
526312,Coastal Village Llanelli,2023-06-10T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
526312,Coastal Village Llanelli,2023-06-10T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
526312,Coastal Village Llanelli,2023-06-10T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
526312,Coastal Village Llanelli,2023-06-10T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
526312,Coastal Village Llanelli,2023-06-10T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
526312,Coastal Village Llanelli,2023-06-10T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
526312,Coastal Village Llanelli,2023-06-10T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
526312,Coastal Village Llanelli,2023-06-10T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
526312,Coastal Village Llanelli,2023-06-10T08:10:00.000+00:00,busbar,,L3 Active Power,kW,22.35
526312,Coastal Village Llanelli,2023-06-10T08:10:00.000+00:00,busbar,,L2 Active Power,kW,14.43
526312,Coastal Village Llanelli,2023-06-10T08:10:00.000+00:00,busbar,,L1 Active Power,kW,18.28
526312,Coastal Village Llanelli,2023-06-10T08:10:00.000+00:00,busbar,,N Current (RMS),A,53.7
526312,Coastal Village Llanelli,2023-06-10T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
526312,Coastal Village Llanelli,2023-06-10T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
526312,Coastal Village Llanelli,2023-06-10T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
526312,Coastal Village Llanelli,2023-06-10T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
526312,Coastal Village Llanelli,2023-06-10T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
526312,Coastal Village Llanelli,2023-06-10T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.79
526312,Coastal Village Llanelli,2023-06-10T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.24
526312,Coastal Village Llanelli,2023-06-10T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.46
526312,Coastal Village Llanelli,2023-06-10T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.73
526312,Coastal Village Llanelli,2023-06-10T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.6
526312,Coastal Village Llanelli,2023-06-10T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.6
526312,Coastal Village Llanelli,2023-06-10T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.2
526312,Coastal Village Llanelli,2023-06-10T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.2
526312,Coastal Village Llanelli,2023-06-10T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
526312,Coastal Village Llanelli,2023-06-10T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.15
526312,Coastal Village Llanelli,2023-06-10T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
526312,Coastal Village Llanelli,2023-06-10T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.42
526312,Coastal Village Llanelli,2023-06-10T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.55
526312,Coastal Village Llanelli,2023-06-10T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.78
526312,Coastal Village Llanelli,2023-06-10T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
526312,Coastal Village Llanelli,2023-06-10T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
526312,Coastal Village Llanelli,2023-06-10T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
526312,Coastal Village Llanelli,2023-06-10T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.5
526312,Coastal Village Llanelli,2023-06-10T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.44
526312,Coastal Village Llanelli,2023-06-10T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.19
526312,Coastal Village Llanelli,2023-06-10T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
526312,Coastal Village Llanelli,2023-06-10T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.33
526312,Coastal Village Llanelli,2023-06-10T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.85
526312,Coastal Village Llanelli,2023-06-10T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.02
526312,Coastal Village Llanelli,2023-06-10T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.2
526312,Coastal Village Llanelli,2023-06-10T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.9
526312,Coastal Village Llanelli,2023-06-10T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.6
526312,Coastal Village Llanelli,2023-06-10T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.6
526312,Coastal Village Llanelli,2023-06-10T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
526312,Coastal Village Llanelli,2023-06-10T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
526312,Coastal Village Llanelli,2023-06-10T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
526312,Coastal Village Llanelli,2023-06-10T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.32
526312,Coastal Village Llanelli,2023-06-10T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.37
526312,Coastal Village Llanelli,2023-06-10T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.29
526312,Coastal Village Llanelli,2023-06-10T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
526312,Coastal Village Llanelli,2023-06-10T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.0
526312,Coastal Village Llanelli,2023-06-10T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.6
526312,Coastal Village Llanelli,2023-06-10T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.5
526312,Coastal Village Llanelli,2023-06-10T08:00:00.000+00:00,transformer,,Temperature,C,32.9
526312,Coastal Village Llanelli,2023-06-10T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
526312,Coastal Village Llanelli,2023-06-10T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
526312,Coastal Village Llanelli,2023-06-10T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
526312,Coastal Village Llanelli,2023-06-10T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
526312,Coastal Village Llanelli,2023-06-10T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
526312,Coastal Village Llanelli,2023-06-10T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
526312,Coastal Village Llanelli,2023-06-10T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
526312,Coastal Village Llanelli,2023-06-10T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
526312,Coastal Village Llanelli,2023-06-10T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
526312,Coastal Village Llanelli,2023-06-10T08:00:00.000+00:00,busbar,,L3 Active Power,kW,21.31
526312,Coastal Village Llanelli,2023-06-10T08:00:00.000+00:00,busbar,,L2 Active Power,kW,13.24
526312,Coastal Village Llanelli,2023-06-10T08:00:00.000+00:00,busbar,,L1 Active Power,kW,20.82
526312,Coastal Village Llanelli,2023-06-10T08:00:00.000+00:00,busbar,,N Current (RMS),A,52.7
526312,Coastal Village Llanelli,2023-06-10T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
526312,Coastal Village Llanelli,2023-06-10T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
526312,Coastal Village Llanelli,2023-06-10T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
526312,Coastal Village Llanelli,2023-06-10T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
526312,Coastal Village Llanelli,2023-06-10T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
526312,Coastal Village Llanelli,2023-06-10T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
526312,Coastal Village Llanelli,2023-06-10T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.72
526312,Coastal Village Llanelli,2023-06-10T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.66
526312,Coastal Village Llanelli,2023-06-10T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.33
526312,Coastal Village Llanelli,2023-06-10T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.4
526312,Coastal Village Llanelli,2023-06-10T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.2
526312,Coastal Village Llanelli,2023-06-10T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.9
526312,Coastal Village Llanelli,2023-06-10T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.3
526312,Coastal Village Llanelli,2023-06-10T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
526312,Coastal Village Llanelli,2023-06-10T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
526312,Coastal Village Llanelli,2023-06-10T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
526312,Coastal Village Llanelli,2023-06-10T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.15
526312,Coastal Village Llanelli,2023-06-10T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.94
526312,Coastal Village Llanelli,2023-06-10T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.12
526312,Coastal Village Llanelli,2023-06-10T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
526312,Coastal Village Llanelli,2023-06-10T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
526312,Coastal Village Llanelli,2023-06-10T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
526312,Coastal Village Llanelli,2023-06-10T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
526312,Coastal Village Llanelli,2023-06-10T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.42
526312,Coastal Village Llanelli,2023-06-10T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.01
