Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526312,Coastal Village Llanelli,2023-06-10T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
526312,Coastal Village Llanelli,2023-06-10T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.16
526312,Coastal Village Llanelli,2023-06-10T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.21
526312,Coastal Village Llanelli,2023-06-10T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.97
526312,Coastal Village Llanelli,2023-06-10T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.7
526312,Coastal Village Llanelli,2023-06-10T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.9
526312,Coastal Village Llanelli,2023-06-10T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.2
526312,Coastal Village Llanelli,2023-06-10T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.9
526312,Coastal Village Llanelli,2023-06-10T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
526312,Coastal Village Llanelli,2023-06-10T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
526312,Coastal Village Llanelli,2023-06-10T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
526312,Coastal Village Llanelli,2023-06-10T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.13
526312,Coastal Village Llanelli,2023-06-10T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.83
526312,Coastal Village Llanelli,2023-06-10T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.83
526312,Coastal Village Llanelli,2023-06-10T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
526312,Coastal Village Llanelli,2023-06-10T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
526312,Coastal Village Llanelli,2023-06-10T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.7
526312,Coastal Village Llanelli,2023-06-10T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.0
526312,Coastal Village Llanelli,2023-06-10T07:50:00.000+00:00,transformer,,Temperature,C,33.0
526312,Coastal Village Llanelli,2023-06-10T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
526312,Coastal Village Llanelli,2023-06-10T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
526312,Coastal Village Llanelli,2023-06-10T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
526312,Coastal Village Llanelli,2023-06-10T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
526312,Coastal Village Llanelli,2023-06-10T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
526312,Coastal Village Llanelli,2023-06-10T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
526312,Coastal Village Llanelli,2023-06-10T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
526312,Coastal Village Llanelli,2023-06-10T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
526312,Coastal Village Llanelli,2023-06-10T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
526312,Coastal Village Llanelli,2023-06-10T07:50:00.000+00:00,busbar,,L3 Active Power,kW,23.17
526312,Coastal Village Llanelli,2023-06-10T07:50:00.000+00:00,busbar,,L2 Active Power,kW,13.64
526312,Coastal Village Llanelli,2023-06-10T07:50:00.000+00:00,busbar,,L1 Active Power,kW,19.24
526312,Coastal Village Llanelli,2023-06-10T07:50:00.000+00:00,busbar,,N Current (RMS),A,55.7
526312,Coastal Village Llanelli,2023-06-10T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
526312,Coastal Village Llanelli,2023-06-10T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
526312,Coastal Village Llanelli,2023-06-10T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
526312,Coastal Village Llanelli,2023-06-10T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
526312,Coastal Village Llanelli,2023-06-10T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
526312,Coastal Village Llanelli,2023-06-10T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
526312,Coastal Village Llanelli,2023-06-10T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.51
526312,Coastal Village Llanelli,2023-06-10T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.24
526312,Coastal Village Llanelli,2023-06-10T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.4
526312,Coastal Village Llanelli,2023-06-10T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
526312,Coastal Village Llanelli,2023-06-10T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.8
526312,Coastal Village Llanelli,2023-06-10T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.6
526312,Coastal Village Llanelli,2023-06-10T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.2
526312,Coastal Village Llanelli,2023-06-10T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
526312,Coastal Village Llanelli,2023-06-10T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
526312,Coastal Village Llanelli,2023-06-10T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
526312,Coastal Village Llanelli,2023-06-10T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.4
526312,Coastal Village Llanelli,2023-06-10T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.93
526312,Coastal Village Llanelli,2023-06-10T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.4
526312,Coastal Village Llanelli,2023-06-10T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
526312,Coastal Village Llanelli,2023-06-10T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
526312,Coastal Village Llanelli,2023-06-10T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
526312,Coastal Village Llanelli,2023-06-10T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
526312,Coastal Village Llanelli,2023-06-10T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.71
526312,Coastal Village Llanelli,2023-06-10T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.12
526312,Coastal Village Llanelli,2023-06-10T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
526312,Coastal Village Llanelli,2023-06-10T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.36
526312,Coastal Village Llanelli,2023-06-10T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.27
526312,Coastal Village Llanelli,2023-06-10T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.03
526312,Coastal Village Llanelli,2023-06-10T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.8
526312,Coastal Village Llanelli,2023-06-10T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.2
526312,Coastal Village Llanelli,2023-06-10T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.9
526312,Coastal Village Llanelli,2023-06-10T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.5
526312,Coastal Village Llanelli,2023-06-10T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
526312,Coastal Village Llanelli,2023-06-10T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
526312,Coastal Village Llanelli,2023-06-10T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
526312,Coastal Village Llanelli,2023-06-10T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.16
526312,Coastal Village Llanelli,2023-06-10T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.01
526312,Coastal Village Llanelli,2023-06-10T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.74
526312,Coastal Village Llanelli,2023-06-10T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
526312,Coastal Village Llanelli,2023-06-10T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.9
526312,Coastal Village Llanelli,2023-06-10T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.1
526312,Coastal Village Llanelli,2023-06-10T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.6
526312,Coastal Village Llanelli,2023-06-10T07:40:00.000+00:00,transformer,,Temperature,C,33.1
526312,Coastal Village Llanelli,2023-06-10T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
526312,Coastal Village Llanelli,2023-06-10T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
526312,Coastal Village Llanelli,2023-06-10T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
526312,Coastal Village Llanelli,2023-06-10T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
526312,Coastal Village Llanelli,2023-06-10T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
526312,Coastal Village Llanelli,2023-06-10T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
526312,Coastal Village Llanelli,2023-06-10T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
526312,Coastal Village Llanelli,2023-06-10T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
526312,Coastal Village Llanelli,2023-06-10T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
526312,Coastal Village Llanelli,2023-06-10T07:40:00.000+00:00,busbar,,L3 Active Power,kW,22.43
526312,Coastal Village Llanelli,2023-06-10T07:40:00.000+00:00,busbar,,L2 Active Power,kW,14.45
526312,Coastal Village Llanelli,2023-06-10T07:40:00.000+00:00,busbar,,L1 Active Power,kW,16.57
526312,Coastal Village Llanelli,2023-06-10T07:40:00.000+00:00,busbar,,N Current (RMS),A,57.8
526312,Coastal Village Llanelli,2023-06-10T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
526312,Coastal Village Llanelli,2023-06-10T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
526312,Coastal Village Llanelli,2023-06-10T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
526312,Coastal Village Llanelli,2023-06-10T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
526312,Coastal Village Llanelli,2023-06-10T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
526312,Coastal Village Llanelli,2023-06-10T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.8
526312,Coastal Village Llanelli,2023-06-10T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.8
526312,Coastal Village Llanelli,2023-06-10T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.03
526312,Coastal Village Llanelli,2023-06-10T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.36
526312,Coastal Village Llanelli,2023-06-10T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
526312,Coastal Village Llanelli,2023-06-10T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.1
526312,Coastal Village Llanelli,2023-06-10T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.7
526312,Coastal Village Llanelli,2023-06-10T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.1
526312,Coastal Village Llanelli,2023-06-10T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
526312,Coastal Village Llanelli,2023-06-10T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
526312,Coastal Village Llanelli,2023-06-10T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
526312,Coastal Village Llanelli,2023-06-10T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.72
526312,Coastal Village Llanelli,2023-06-10T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.42
526312,Coastal Village Llanelli,2023-06-10T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.76
526312,Coastal Village Llanelli,2023-06-10T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
526312,Coastal Village Llanelli,2023-06-10T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
526312,Coastal Village Llanelli,2023-06-10T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
526312,Coastal Village Llanelli,2023-06-10T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
526312,Coastal Village Llanelli,2023-06-10T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.52
526312,Coastal Village Llanelli,2023-06-10T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.94
526312,Coastal Village Llanelli,2023-06-10T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
526312,Coastal Village Llanelli,2023-06-10T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.97
526312,Coastal Village Llanelli,2023-06-10T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.51
526312,Coastal Village Llanelli,2023-06-10T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.12
526312,Coastal Village Llanelli,2023-06-10T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
526312,Coastal Village Llanelli,2023-06-10T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.4
526312,Coastal Village Llanelli,2023-06-10T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.3
526312,Coastal Village Llanelli,2023-06-10T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.2
526312,Coastal Village Llanelli,2023-06-10T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
526312,Coastal Village Llanelli,2023-06-10T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
526312,Coastal Village Llanelli,2023-06-10T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
526312,Coastal Village Llanelli,2023-06-10T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.77
526312,Coastal Village Llanelli,2023-06-10T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.13
526312,Coastal Village Llanelli,2023-06-10T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.52
526312,Coastal Village Llanelli,2023-06-10T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
526312,Coastal Village Llanelli,2023-06-10T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.6
526312,Coastal Village Llanelli,2023-06-10T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
526312,Coastal Village Llanelli,2023-06-10T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
526312,Coastal Village Llanelli,2023-06-10T07:30:00.000+00:00,transformer,,Temperature,C,33.2
526312,Coastal Village Llanelli,2023-06-10T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
526312,Coastal Village Llanelli,2023-06-10T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
526312,Coastal Village Llanelli,2023-06-10T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
526312,Coastal Village Llanelli,2023-06-10T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
526312,Coastal Village Llanelli,2023-06-10T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
526312,Coastal Village Llanelli,2023-06-10T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
526312,Coastal Village Llanelli,2023-06-10T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
526312,Coastal Village Llanelli,2023-06-10T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
526312,Coastal Village Llanelli,2023-06-10T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
526312,Coastal Village Llanelli,2023-06-10T07:30:00.000+00:00,busbar,,L3 Active Power,kW,21.26
526312,Coastal Village Llanelli,2023-06-10T07:30:00.000+00:00,busbar,,L2 Active Power,kW,13.09
526312,Coastal Village Llanelli,2023-06-10T07:30:00.000+00:00,busbar,,L1 Active Power,kW,14.76
526312,Coastal Village Llanelli,2023-06-10T07:30:00.000+00:00,busbar,,N Current (RMS),A,56.8
526312,Coastal Village Llanelli,2023-06-10T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
526312,Coastal Village Llanelli,2023-06-10T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
526312,Coastal Village Llanelli,2023-06-10T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
526312,Coastal Village Llanelli,2023-06-10T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
526312,Coastal Village Llanelli,2023-06-10T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
526312,Coastal Village Llanelli,2023-06-10T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
526312,Coastal Village Llanelli,2023-06-10T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.89
526312,Coastal Village Llanelli,2023-06-10T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.94
526312,Coastal Village Llanelli,2023-06-10T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.79
526312,Coastal Village Llanelli,2023-06-10T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
526312,Coastal Village Llanelli,2023-06-10T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.0
526312,Coastal Village Llanelli,2023-06-10T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.0
526312,Coastal Village Llanelli,2023-06-10T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.8
526312,Coastal Village Llanelli,2023-06-10T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
526312,Coastal Village Llanelli,2023-06-10T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
526312,Coastal Village Llanelli,2023-06-10T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
526312,Coastal Village Llanelli,2023-06-10T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.22
526312,Coastal Village Llanelli,2023-06-10T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.66
526312,Coastal Village Llanelli,2023-06-10T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.61
526312,Coastal Village Llanelli,2023-06-10T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
526312,Coastal Village Llanelli,2023-06-10T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
526312,Coastal Village Llanelli,2023-06-10T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
526312,Coastal Village Llanelli,2023-06-10T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
526312,Coastal Village Llanelli,2023-06-10T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.68
526312,Coastal Village Llanelli,2023-06-10T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.81
526312,Coastal Village Llanelli,2023-06-10T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
526312,Coastal Village Llanelli,2023-06-10T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.36
526312,Coastal Village Llanelli,2023-06-10T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.6
526312,Coastal Village Llanelli,2023-06-10T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.28
526312,Coastal Village Llanelli,2023-06-10T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
526312,Coastal Village Llanelli,2023-06-10T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.9
526312,Coastal Village Llanelli,2023-06-10T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.5
526312,Coastal Village Llanelli,2023-06-10T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.6
526312,Coastal Village Llanelli,2023-06-10T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
526312,Coastal Village Llanelli,2023-06-10T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
526312,Coastal Village Llanelli,2023-06-10T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
526312,Coastal Village Llanelli,2023-06-10T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.84
526312,Coastal Village Llanelli,2023-06-10T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.44
526312,Coastal Village Llanelli,2023-06-10T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.8
526312,Coastal Village Llanelli,2023-06-10T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
526312,Coastal Village Llanelli,2023-06-10T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.3
526312,Coastal Village Llanelli,2023-06-10T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
526312,Coastal Village Llanelli,2023-06-10T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
526312,Coastal Village Llanelli,2023-06-10T07:20:00.000+00:00,transformer,,Temperature,C,33.3
526312,Coastal Village Llanelli,2023-06-10T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
526312,Coastal Village Llanelli,2023-06-10T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
526312,Coastal Village Llanelli,2023-06-10T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
526312,Coastal Village Llanelli,2023-06-10T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
526312,Coastal Village Llanelli,2023-06-10T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
526312,Coastal Village Llanelli,2023-06-10T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
526312,Coastal Village Llanelli,2023-06-10T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
526312,Coastal Village Llanelli,2023-06-10T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
526312,Coastal Village Llanelli,2023-06-10T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
526312,Coastal Village Llanelli,2023-06-10T07:20:00.000+00:00,busbar,,L3 Active Power,kW,18.31
526312,Coastal Village Llanelli,2023-06-10T07:20:00.000+00:00,busbar,,L2 Active Power,kW,12.64
526312,Coastal Village Llanelli,2023-06-10T07:20:00.000+00:00,busbar,,L1 Active Power,kW,16.49
526312,Coastal Village Llanelli,2023-06-10T07:20:00.000+00:00,busbar,,N Current (RMS),A,46.0
526312,Coastal Village Llanelli,2023-06-10T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
526312,Coastal Village Llanelli,2023-06-10T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
526312,Coastal Village Llanelli,2023-06-10T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
526312,Coastal Village Llanelli,2023-06-10T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
526312,Coastal Village Llanelli,2023-06-10T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
526312,Coastal Village Llanelli,2023-06-10T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
526312,Coastal Village Llanelli,2023-06-10T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.29
526312,Coastal Village Llanelli,2023-06-10T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.81
526312,Coastal Village Llanelli,2023-06-10T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.86
526312,Coastal Village Llanelli,2023-06-10T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.3
526312,Coastal Village Llanelli,2023-06-10T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.7
526312,Coastal Village Llanelli,2023-06-10T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.5
526312,Coastal Village Llanelli,2023-06-10T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.9
526312,Coastal Village Llanelli,2023-06-10T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
526312,Coastal Village Llanelli,2023-06-10T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
526312,Coastal Village Llanelli,2023-06-10T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
526312,Coastal Village Llanelli,2023-06-10T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.89
526312,Coastal Village Llanelli,2023-06-10T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.75
526312,Coastal Village Llanelli,2023-06-10T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.5
526312,Coastal Village Llanelli,2023-06-10T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
526312,Coastal Village Llanelli,2023-06-10T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
526312,Coastal Village Llanelli,2023-06-10T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
526312,Coastal Village Llanelli,2023-06-10T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.9
526312,Coastal Village Llanelli,2023-06-10T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.82
526312,Coastal Village Llanelli,2023-06-10T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.9
526312,Coastal Village Llanelli,2023-06-10T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
526312,Coastal Village Llanelli,2023-06-10T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.05
526312,Coastal Village Llanelli,2023-06-10T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.05
526312,Coastal Village Llanelli,2023-06-10T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.14
526312,Coastal Village Llanelli,2023-06-10T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
526312,Coastal Village Llanelli,2023-06-10T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.1
526312,Coastal Village Llanelli,2023-06-10T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.5
526312,Coastal Village Llanelli,2023-06-10T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.9
526312,Coastal Village Llanelli,2023-06-10T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
526312,Coastal Village Llanelli,2023-06-10T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
526312,Coastal Village Llanelli,2023-06-10T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
526312,Coastal Village Llanelli,2023-06-10T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.52
526312,Coastal Village Llanelli,2023-06-10T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.07
526312,Coastal Village Llanelli,2023-06-10T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.06
526312,Coastal Village Llanelli,2023-06-10T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
526312,Coastal Village Llanelli,2023-06-10T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.5
526312,Coastal Village Llanelli,2023-06-10T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.1
526312,Coastal Village Llanelli,2023-06-10T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
526312,Coastal Village Llanelli,2023-06-10T07:10:00.000+00:00,transformer,,Temperature,C,33.2
526312,Coastal Village Llanelli,2023-06-10T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
526312,Coastal Village Llanelli,2023-06-10T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
526312,Coastal Village Llanelli,2023-06-10T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
526312,Coastal Village Llanelli,2023-06-10T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
526312,Coastal Village Llanelli,2023-06-10T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
526312,Coastal Village Llanelli,2023-06-10T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
526312,Coastal Village Llanelli,2023-06-10T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
526312,Coastal Village Llanelli,2023-06-10T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
526312,Coastal Village Llanelli,2023-06-10T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
526312,Coastal Village Llanelli,2023-06-10T07:10:00.000+00:00,busbar,,L3 Active Power,kW,15.75
526312,Coastal Village Llanelli,2023-06-10T07:10:00.000+00:00,busbar,,L2 Active Power,kW,11.18
526312,Coastal Village Llanelli,2023-06-10T07:10:00.000+00:00,busbar,,L1 Active Power,kW,13.56
526312,Coastal Village Llanelli,2023-06-10T07:10:00.000+00:00,busbar,,N Current (RMS),A,44.2
526312,Coastal Village Llanelli,2023-06-10T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
526312,Coastal Village Llanelli,2023-06-10T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
526312,Coastal Village Llanelli,2023-06-10T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
526312,Coastal Village Llanelli,2023-06-10T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
526312,Coastal Village Llanelli,2023-06-10T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
526312,Coastal Village Llanelli,2023-06-10T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.43
526312,Coastal Village Llanelli,2023-06-10T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.79
526312,Coastal Village Llanelli,2023-06-10T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.75
526312,Coastal Village Llanelli,2023-06-10T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.25
526312,Coastal Village Llanelli,2023-06-10T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
526312,Coastal Village Llanelli,2023-06-10T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.7
526312,Coastal Village Llanelli,2023-06-10T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.3
526312,Coastal Village Llanelli,2023-06-10T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.8
526312,Coastal Village Llanelli,2023-06-10T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.53
526312,Coastal Village Llanelli,2023-06-10T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
526312,Coastal Village Llanelli,2023-06-10T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
526312,Coastal Village Llanelli,2023-06-10T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.72
526312,Coastal Village Llanelli,2023-06-10T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.03
526312,Coastal Village Llanelli,2023-06-10T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.89
526312,Coastal Village Llanelli,2023-06-10T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
526312,Coastal Village Llanelli,2023-06-10T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
526312,Coastal Village Llanelli,2023-06-10T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
526312,Coastal Village Llanelli,2023-06-10T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
526312,Coastal Village Llanelli,2023-06-10T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.83
526312,Coastal Village Llanelli,2023-06-10T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.84
526312,Coastal Village Llanelli,2023-06-10T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
526312,Coastal Village Llanelli,2023-06-10T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.28
526312,Coastal Village Llanelli,2023-06-10T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.92
526312,Coastal Village Llanelli,2023-06-10T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.96
526312,Coastal Village Llanelli,2023-06-10T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
526312,Coastal Village Llanelli,2023-06-10T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.3
526312,Coastal Village Llanelli,2023-06-10T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
526312,Coastal Village Llanelli,2023-06-10T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.3
526312,Coastal Village Llanelli,2023-06-10T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
526312,Coastal Village Llanelli,2023-06-10T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
526312,Coastal Village Llanelli,2023-06-10T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
526312,Coastal Village Llanelli,2023-06-10T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.87
526312,Coastal Village Llanelli,2023-06-10T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.62
526312,Coastal Village Llanelli,2023-06-10T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.9
526312,Coastal Village Llanelli,2023-06-10T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
526312,Coastal Village Llanelli,2023-06-10T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.3
526312,Coastal Village Llanelli,2023-06-10T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.2
526312,Coastal Village Llanelli,2023-06-10T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
526312,Coastal Village Llanelli,2023-06-10T07:00:00.000+00:00,transformer,,Temperature,C,33.0
526312,Coastal Village Llanelli,2023-06-10T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
526312,Coastal Village Llanelli,2023-06-10T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
526312,Coastal Village Llanelli,2023-06-10T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
526312,Coastal Village Llanelli,2023-06-10T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
526312,Coastal Village Llanelli,2023-06-10T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
526312,Coastal Village Llanelli,2023-06-10T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
526312,Coastal Village Llanelli,2023-06-10T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
526312,Coastal Village Llanelli,2023-06-10T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
526312,Coastal Village Llanelli,2023-06-10T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
526312,Coastal Village Llanelli,2023-06-10T07:00:00.000+00:00,busbar,,L3 Active Power,kW,14.66
526312,Coastal Village Llanelli,2023-06-10T07:00:00.000+00:00,busbar,,L2 Active Power,kW,14.33
526312,Coastal Village Llanelli,2023-06-10T07:00:00.000+00:00,busbar,,L1 Active Power,kW,14.0
526312,Coastal Village Llanelli,2023-06-10T07:00:00.000+00:00,busbar,,N Current (RMS),A,42.3
526312,Coastal Village Llanelli,2023-06-10T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
526312,Coastal Village Llanelli,2023-06-10T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
526312,Coastal Village Llanelli,2023-06-10T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
526312,Coastal Village Llanelli,2023-06-10T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
526312,Coastal Village Llanelli,2023-06-10T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
526312,Coastal Village Llanelli,2023-06-10T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
526312,Coastal Village Llanelli,2023-06-10T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.06
526312,Coastal Village Llanelli,2023-06-10T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.3
526312,Coastal Village Llanelli,2023-06-10T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.62
526312,Coastal Village Llanelli,2023-06-10T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
526312,Coastal Village Llanelli,2023-06-10T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
526312,Coastal Village Llanelli,2023-06-10T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.3
526312,Coastal Village Llanelli,2023-06-10T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.4
526312,Coastal Village Llanelli,2023-06-10T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
526312,Coastal Village Llanelli,2023-06-10T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
526312,Coastal Village Llanelli,2023-06-10T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
526312,Coastal Village Llanelli,2023-06-10T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.95
526312,Coastal Village Llanelli,2023-06-10T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.94
526312,Coastal Village Llanelli,2023-06-10T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.48
526312,Coastal Village Llanelli,2023-06-10T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.9
526312,Coastal Village Llanelli,2023-06-10T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
526312,Coastal Village Llanelli,2023-06-10T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
526312,Coastal Village Llanelli,2023-06-10T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.1
526312,Coastal Village Llanelli,2023-06-10T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.85
526312,Coastal Village Llanelli,2023-06-10T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.01
526312,Coastal Village Llanelli,2023-06-10T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.6
526312,Coastal Village Llanelli,2023-06-10T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.05
526312,Coastal Village Llanelli,2023-06-10T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.64
526312,Coastal Village Llanelli,2023-06-10T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.15
526312,Coastal Village Llanelli,2023-06-10T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.7
526312,Coastal Village Llanelli,2023-06-10T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.9
526312,Coastal Village Llanelli,2023-06-10T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.2
526312,Coastal Village Llanelli,2023-06-10T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.0
526312,Coastal Village Llanelli,2023-06-10T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
526312,Coastal Village Llanelli,2023-06-10T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
526312,Coastal Village Llanelli,2023-06-10T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
526312,Coastal Village Llanelli,2023-06-10T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.81
526312,Coastal Village Llanelli,2023-06-10T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.7
526312,Coastal Village Llanelli,2023-06-10T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.01
526312,Coastal Village Llanelli,2023-06-10T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.9
526312,Coastal Village Llanelli,2023-06-10T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.8
526312,Coastal Village Llanelli,2023-06-10T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.1
526312,Coastal Village Llanelli,2023-06-10T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
526312,Coastal Village Llanelli,2023-06-10T06:50:00.000+00:00,transformer,,Temperature,C,32.8
526312,Coastal Village Llanelli,2023-06-10T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
526312,Coastal Village Llanelli,2023-06-10T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
526312,Coastal Village Llanelli,2023-06-10T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
526312,Coastal Village Llanelli,2023-06-10T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
526312,Coastal Village Llanelli,2023-06-10T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
526312,Coastal Village Llanelli,2023-06-10T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
526312,Coastal Village Llanelli,2023-06-10T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
526312,Coastal Village Llanelli,2023-06-10T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
526312,Coastal Village Llanelli,2023-06-10T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
526312,Coastal Village Llanelli,2023-06-10T06:50:00.000+00:00,busbar,,L3 Active Power,kW,15.87
526312,Coastal Village Llanelli,2023-06-10T06:50:00.000+00:00,busbar,,L2 Active Power,kW,16.7
526312,Coastal Village Llanelli,2023-06-10T06:50:00.000+00:00,busbar,,L1 Active Power,kW,13.26
526312,Coastal Village Llanelli,2023-06-10T06:50:00.000+00:00,busbar,,N Current (RMS),A,48.1
526312,Coastal Village Llanelli,2023-06-10T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
526312,Coastal Village Llanelli,2023-06-10T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
526312,Coastal Village Llanelli,2023-06-10T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
526312,Coastal Village Llanelli,2023-06-10T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
526312,Coastal Village Llanelli,2023-06-10T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
526312,Coastal Village Llanelli,2023-06-10T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
526312,Coastal Village Llanelli,2023-06-10T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.55
526312,Coastal Village Llanelli,2023-06-10T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.72
526312,Coastal Village Llanelli,2023-06-10T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.63
526312,Coastal Village Llanelli,2023-06-10T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.0
526312,Coastal Village Llanelli,2023-06-10T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.2
526312,Coastal Village Llanelli,2023-06-10T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.2
526312,Coastal Village Llanelli,2023-06-10T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.9
526312,Coastal Village Llanelli,2023-06-10T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526312,Coastal Village Llanelli,2023-06-10T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
526312,Coastal Village Llanelli,2023-06-10T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
526312,Coastal Village Llanelli,2023-06-10T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.22
526312,Coastal Village Llanelli,2023-06-10T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.44
526312,Coastal Village Llanelli,2023-06-10T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.2
526312,Coastal Village Llanelli,2023-06-10T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.7
526312,Coastal Village Llanelli,2023-06-10T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
526312,Coastal Village Llanelli,2023-06-10T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.7
526312,Coastal Village Llanelli,2023-06-10T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
526312,Coastal Village Llanelli,2023-06-10T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.67
526312,Coastal Village Llanelli,2023-06-10T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.02
526312,Coastal Village Llanelli,2023-06-10T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.6
526312,Coastal Village Llanelli,2023-06-10T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.44
526312,Coastal Village Llanelli,2023-06-10T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.51
526312,Coastal Village Llanelli,2023-06-10T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.69
526312,Coastal Village Llanelli,2023-06-10T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
526312,Coastal Village Llanelli,2023-06-10T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.1
526312,Coastal Village Llanelli,2023-06-10T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.8
526312,Coastal Village Llanelli,2023-06-10T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.8
526312,Coastal Village Llanelli,2023-06-10T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
526312,Coastal Village Llanelli,2023-06-10T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
526312,Coastal Village Llanelli,2023-06-10T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
526312,Coastal Village Llanelli,2023-06-10T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.42
526312,Coastal Village Llanelli,2023-06-10T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.78
526312,Coastal Village Llanelli,2023-06-10T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.28
526312,Coastal Village Llanelli,2023-06-10T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.0
526312,Coastal Village Llanelli,2023-06-10T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.8
526312,Coastal Village Llanelli,2023-06-10T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.7
526312,Coastal Village Llanelli,2023-06-10T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
526312,Coastal Village Llanelli,2023-06-10T06:40:00.000+00:00,transformer,,Temperature,C,32.8
526312,Coastal Village Llanelli,2023-06-10T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
526312,Coastal Village Llanelli,2023-06-10T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
526312,Coastal Village Llanelli,2023-06-10T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
526312,Coastal Village Llanelli,2023-06-10T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
526312,Coastal Village Llanelli,2023-06-10T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
526312,Coastal Village Llanelli,2023-06-10T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
526312,Coastal Village Llanelli,2023-06-10T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
526312,Coastal Village Llanelli,2023-06-10T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
526312,Coastal Village Llanelli,2023-06-10T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
526312,Coastal Village Llanelli,2023-06-10T06:40:00.000+00:00,busbar,,L3 Active Power,kW,19.63
526312,Coastal Village Llanelli,2023-06-10T06:40:00.000+00:00,busbar,,L2 Active Power,kW,16.57
526312,Coastal Village Llanelli,2023-06-10T06:40:00.000+00:00,busbar,,L1 Active Power,kW,13.8
526312,Coastal Village Llanelli,2023-06-10T06:40:00.000+00:00,busbar,,N Current (RMS),A,46.5
526312,Coastal Village Llanelli,2023-06-10T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
526312,Coastal Village Llanelli,2023-06-10T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
526312,Coastal Village Llanelli,2023-06-10T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
526312,Coastal Village Llanelli,2023-06-10T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
526312,Coastal Village Llanelli,2023-06-10T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
526312,Coastal Village Llanelli,2023-06-10T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
526312,Coastal Village Llanelli,2023-06-10T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.75
526312,Coastal Village Llanelli,2023-06-10T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.84
526312,Coastal Village Llanelli,2023-06-10T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.66
526312,Coastal Village Llanelli,2023-06-10T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.1
526312,Coastal Village Llanelli,2023-06-10T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.8
526312,Coastal Village Llanelli,2023-06-10T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.5
526312,Coastal Village Llanelli,2023-06-10T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.9
526312,Coastal Village Llanelli,2023-06-10T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
526312,Coastal Village Llanelli,2023-06-10T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
526312,Coastal Village Llanelli,2023-06-10T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
526312,Coastal Village Llanelli,2023-06-10T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.29
526312,Coastal Village Llanelli,2023-06-10T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.07
526312,Coastal Village Llanelli,2023-06-10T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.49
526312,Coastal Village Llanelli,2023-06-10T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.2
526312,Coastal Village Llanelli,2023-06-10T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.3
526312,Coastal Village Llanelli,2023-06-10T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.6
526312,Coastal Village Llanelli,2023-06-10T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
526312,Coastal Village Llanelli,2023-06-10T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.77
526312,Coastal Village Llanelli,2023-06-10T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.83
526312,Coastal Village Llanelli,2023-06-10T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.12
526312,Coastal Village Llanelli,2023-06-10T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.28
526312,Coastal Village Llanelli,2023-06-10T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.19
526312,Coastal Village Llanelli,2023-06-10T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.88
526312,Coastal Village Llanelli,2023-06-10T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
526312,Coastal Village Llanelli,2023-06-10T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.6
526312,Coastal Village Llanelli,2023-06-10T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.9
526312,Coastal Village Llanelli,2023-06-10T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.5
526312,Coastal Village Llanelli,2023-06-10T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
526312,Coastal Village Llanelli,2023-06-10T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
526312,Coastal Village Llanelli,2023-06-10T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
526312,Coastal Village Llanelli,2023-06-10T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.49
526312,Coastal Village Llanelli,2023-06-10T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.87
526312,Coastal Village Llanelli,2023-06-10T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.39
526312,Coastal Village Llanelli,2023-06-10T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
526312,Coastal Village Llanelli,2023-06-10T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.5
526312,Coastal Village Llanelli,2023-06-10T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.4
526312,Coastal Village Llanelli,2023-06-10T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
526312,Coastal Village Llanelli,2023-06-10T06:30:00.000+00:00,transformer,,Temperature,C,32.6
526312,Coastal Village Llanelli,2023-06-10T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
526312,Coastal Village Llanelli,2023-06-10T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
526312,Coastal Village Llanelli,2023-06-10T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
526312,Coastal Village Llanelli,2023-06-10T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
526312,Coastal Village Llanelli,2023-06-10T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
526312,Coastal Village Llanelli,2023-06-10T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
526312,Coastal Village Llanelli,2023-06-10T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
526312,Coastal Village Llanelli,2023-06-10T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
526312,Coastal Village Llanelli,2023-06-10T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
526312,Coastal Village Llanelli,2023-06-10T06:30:00.000+00:00,busbar,,L3 Active Power,kW,15.81
