Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526312,Coastal Village Llanelli,2023-06-10T06:30:00.000+00:00,busbar,,L2 Active Power,kW,14.83
526312,Coastal Village Llanelli,2023-06-10T06:30:00.000+00:00,busbar,,L1 Active Power,kW,15.42
526312,Coastal Village Llanelli,2023-06-10T06:30:00.000+00:00,busbar,,N Current (RMS),A,40.4
526312,Coastal Village Llanelli,2023-06-10T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
526312,Coastal Village Llanelli,2023-06-10T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
526312,Coastal Village Llanelli,2023-06-10T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
526312,Coastal Village Llanelli,2023-06-10T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
526312,Coastal Village Llanelli,2023-06-10T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
526312,Coastal Village Llanelli,2023-06-10T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
526312,Coastal Village Llanelli,2023-06-10T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.82
526312,Coastal Village Llanelli,2023-06-10T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.09
526312,Coastal Village Llanelli,2023-06-10T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.47
526312,Coastal Village Llanelli,2023-06-10T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.0
526312,Coastal Village Llanelli,2023-06-10T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.3
526312,Coastal Village Llanelli,2023-06-10T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.7
526312,Coastal Village Llanelli,2023-06-10T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.4
526312,Coastal Village Llanelli,2023-06-10T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
526312,Coastal Village Llanelli,2023-06-10T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
526312,Coastal Village Llanelli,2023-06-10T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
526312,Coastal Village Llanelli,2023-06-10T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.19
526312,Coastal Village Llanelli,2023-06-10T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.25
526312,Coastal Village Llanelli,2023-06-10T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.07
526312,Coastal Village Llanelli,2023-06-10T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.9
526312,Coastal Village Llanelli,2023-06-10T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
526312,Coastal Village Llanelli,2023-06-10T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
526312,Coastal Village Llanelli,2023-06-10T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.1
526312,Coastal Village Llanelli,2023-06-10T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.81
526312,Coastal Village Llanelli,2023-06-10T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
526312,Coastal Village Llanelli,2023-06-10T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.24
526312,Coastal Village Llanelli,2023-06-10T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.19
526312,Coastal Village Llanelli,2023-06-10T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.12
526312,Coastal Village Llanelli,2023-06-10T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.5
526312,Coastal Village Llanelli,2023-06-10T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.6
526312,Coastal Village Llanelli,2023-06-10T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.6
526312,Coastal Village Llanelli,2023-06-10T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.3
526312,Coastal Village Llanelli,2023-06-10T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.7
526312,Coastal Village Llanelli,2023-06-10T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
526312,Coastal Village Llanelli,2023-06-10T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
526312,Coastal Village Llanelli,2023-06-10T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
526312,Coastal Village Llanelli,2023-06-10T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.9
526312,Coastal Village Llanelli,2023-06-10T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.34
526312,Coastal Village Llanelli,2023-06-10T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.79
526312,Coastal Village Llanelli,2023-06-10T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
526312,Coastal Village Llanelli,2023-06-10T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
526312,Coastal Village Llanelli,2023-06-10T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
526312,Coastal Village Llanelli,2023-06-10T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
526312,Coastal Village Llanelli,2023-06-10T06:20:00.000+00:00,transformer,,Temperature,C,32.6
526312,Coastal Village Llanelli,2023-06-10T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
526312,Coastal Village Llanelli,2023-06-10T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
526312,Coastal Village Llanelli,2023-06-10T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
526312,Coastal Village Llanelli,2023-06-10T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
526312,Coastal Village Llanelli,2023-06-10T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
526312,Coastal Village Llanelli,2023-06-10T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
526312,Coastal Village Llanelli,2023-06-10T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
526312,Coastal Village Llanelli,2023-06-10T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
526312,Coastal Village Llanelli,2023-06-10T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
526312,Coastal Village Llanelli,2023-06-10T06:20:00.000+00:00,busbar,,L3 Active Power,kW,16.1
526312,Coastal Village Llanelli,2023-06-10T06:20:00.000+00:00,busbar,,L2 Active Power,kW,11.8
526312,Coastal Village Llanelli,2023-06-10T06:20:00.000+00:00,busbar,,L1 Active Power,kW,13.83
526312,Coastal Village Llanelli,2023-06-10T06:20:00.000+00:00,busbar,,N Current (RMS),A,48.0
526312,Coastal Village Llanelli,2023-06-10T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
526312,Coastal Village Llanelli,2023-06-10T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
526312,Coastal Village Llanelli,2023-06-10T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
526312,Coastal Village Llanelli,2023-06-10T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
526312,Coastal Village Llanelli,2023-06-10T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
526312,Coastal Village Llanelli,2023-06-10T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
526312,Coastal Village Llanelli,2023-06-10T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.38
526312,Coastal Village Llanelli,2023-06-10T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.28
526312,Coastal Village Llanelli,2023-06-10T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.61
526312,Coastal Village Llanelli,2023-06-10T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.7
526312,Coastal Village Llanelli,2023-06-10T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.4
526312,Coastal Village Llanelli,2023-06-10T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.5
526312,Coastal Village Llanelli,2023-06-10T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.8
526312,Coastal Village Llanelli,2023-06-10T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
526312,Coastal Village Llanelli,2023-06-10T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
526312,Coastal Village Llanelli,2023-06-10T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
526312,Coastal Village Llanelli,2023-06-10T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.1
526312,Coastal Village Llanelli,2023-06-10T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.65
526312,Coastal Village Llanelli,2023-06-10T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.9
526312,Coastal Village Llanelli,2023-06-10T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
526312,Coastal Village Llanelli,2023-06-10T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
526312,Coastal Village Llanelli,2023-06-10T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
526312,Coastal Village Llanelli,2023-06-10T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
526312,Coastal Village Llanelli,2023-06-10T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.82
526312,Coastal Village Llanelli,2023-06-10T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.68
526312,Coastal Village Llanelli,2023-06-10T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.69
526312,Coastal Village Llanelli,2023-06-10T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.87
526312,Coastal Village Llanelli,2023-06-10T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.17
526312,Coastal Village Llanelli,2023-06-10T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.42
526312,Coastal Village Llanelli,2023-06-10T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
526312,Coastal Village Llanelli,2023-06-10T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.2
526312,Coastal Village Llanelli,2023-06-10T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.5
526312,Coastal Village Llanelli,2023-06-10T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.6
526312,Coastal Village Llanelli,2023-06-10T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
526312,Coastal Village Llanelli,2023-06-10T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
526312,Coastal Village Llanelli,2023-06-10T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
526312,Coastal Village Llanelli,2023-06-10T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.98
526312,Coastal Village Llanelli,2023-06-10T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.26
526312,Coastal Village Llanelli,2023-06-10T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.98
526312,Coastal Village Llanelli,2023-06-10T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
526312,Coastal Village Llanelli,2023-06-10T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
526312,Coastal Village Llanelli,2023-06-10T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
526312,Coastal Village Llanelli,2023-06-10T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
526312,Coastal Village Llanelli,2023-06-10T06:10:00.000+00:00,transformer,,Temperature,C,32.5
526312,Coastal Village Llanelli,2023-06-10T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
526312,Coastal Village Llanelli,2023-06-10T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
526312,Coastal Village Llanelli,2023-06-10T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
526312,Coastal Village Llanelli,2023-06-10T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
526312,Coastal Village Llanelli,2023-06-10T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
526312,Coastal Village Llanelli,2023-06-10T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
526312,Coastal Village Llanelli,2023-06-10T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
526312,Coastal Village Llanelli,2023-06-10T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
526312,Coastal Village Llanelli,2023-06-10T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
526312,Coastal Village Llanelli,2023-06-10T06:10:00.000+00:00,busbar,,L3 Active Power,kW,13.33
526312,Coastal Village Llanelli,2023-06-10T06:10:00.000+00:00,busbar,,L2 Active Power,kW,13.37
526312,Coastal Village Llanelli,2023-06-10T06:10:00.000+00:00,busbar,,L1 Active Power,kW,11.91
526312,Coastal Village Llanelli,2023-06-10T06:10:00.000+00:00,busbar,,N Current (RMS),A,43.3
526312,Coastal Village Llanelli,2023-06-10T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
526312,Coastal Village Llanelli,2023-06-10T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
526312,Coastal Village Llanelli,2023-06-10T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
526312,Coastal Village Llanelli,2023-06-10T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
526312,Coastal Village Llanelli,2023-06-10T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
526312,Coastal Village Llanelli,2023-06-10T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.37
526312,Coastal Village Llanelli,2023-06-10T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.13
526312,Coastal Village Llanelli,2023-06-10T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.86
526312,Coastal Village Llanelli,2023-06-10T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.72
526312,Coastal Village Llanelli,2023-06-10T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.1
526312,Coastal Village Llanelli,2023-06-10T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.3
526312,Coastal Village Llanelli,2023-06-10T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.8
526312,Coastal Village Llanelli,2023-06-10T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.8
526312,Coastal Village Llanelli,2023-06-10T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
526312,Coastal Village Llanelli,2023-06-10T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.2
526312,Coastal Village Llanelli,2023-06-10T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
526312,Coastal Village Llanelli,2023-06-10T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.35
526312,Coastal Village Llanelli,2023-06-10T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.27
526312,Coastal Village Llanelli,2023-06-10T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.99
526312,Coastal Village Llanelli,2023-06-10T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
526312,Coastal Village Llanelli,2023-06-10T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
526312,Coastal Village Llanelli,2023-06-10T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
526312,Coastal Village Llanelli,2023-06-10T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
526312,Coastal Village Llanelli,2023-06-10T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.47
526312,Coastal Village Llanelli,2023-06-10T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.85
526312,Coastal Village Llanelli,2023-06-10T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
526312,Coastal Village Llanelli,2023-06-10T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.25
526312,Coastal Village Llanelli,2023-06-10T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.98
526312,Coastal Village Llanelli,2023-06-10T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.99
526312,Coastal Village Llanelli,2023-06-10T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
526312,Coastal Village Llanelli,2023-06-10T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.4
526312,Coastal Village Llanelli,2023-06-10T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.5
526312,Coastal Village Llanelli,2023-06-10T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.4
526312,Coastal Village Llanelli,2023-06-10T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
526312,Coastal Village Llanelli,2023-06-10T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
526312,Coastal Village Llanelli,2023-06-10T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
526312,Coastal Village Llanelli,2023-06-10T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.4
526312,Coastal Village Llanelli,2023-06-10T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.5
526312,Coastal Village Llanelli,2023-06-10T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.31
526312,Coastal Village Llanelli,2023-06-10T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
526312,Coastal Village Llanelli,2023-06-10T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.5
526312,Coastal Village Llanelli,2023-06-10T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.1
526312,Coastal Village Llanelli,2023-06-10T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
526312,Coastal Village Llanelli,2023-06-10T06:00:00.000+00:00,transformer,,Temperature,C,32.5
526312,Coastal Village Llanelli,2023-06-10T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
526312,Coastal Village Llanelli,2023-06-10T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
526312,Coastal Village Llanelli,2023-06-10T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
526312,Coastal Village Llanelli,2023-06-10T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
526312,Coastal Village Llanelli,2023-06-10T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
526312,Coastal Village Llanelli,2023-06-10T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
526312,Coastal Village Llanelli,2023-06-10T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
526312,Coastal Village Llanelli,2023-06-10T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
526312,Coastal Village Llanelli,2023-06-10T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
526312,Coastal Village Llanelli,2023-06-10T06:00:00.000+00:00,busbar,,L3 Active Power,kW,14.12
526312,Coastal Village Llanelli,2023-06-10T06:00:00.000+00:00,busbar,,L2 Active Power,kW,13.61
526312,Coastal Village Llanelli,2023-06-10T06:00:00.000+00:00,busbar,,L1 Active Power,kW,12.01
526312,Coastal Village Llanelli,2023-06-10T06:00:00.000+00:00,busbar,,N Current (RMS),A,41.3
526312,Coastal Village Llanelli,2023-06-10T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
526312,Coastal Village Llanelli,2023-06-10T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
526312,Coastal Village Llanelli,2023-06-10T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
526312,Coastal Village Llanelli,2023-06-10T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
526312,Coastal Village Llanelli,2023-06-10T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
526312,Coastal Village Llanelli,2023-06-10T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.85
526312,Coastal Village Llanelli,2023-06-10T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.26
526312,Coastal Village Llanelli,2023-06-10T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.56
526312,Coastal Village Llanelli,2023-06-10T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.18
526312,Coastal Village Llanelli,2023-06-10T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.9
526312,Coastal Village Llanelli,2023-06-10T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.6
526312,Coastal Village Llanelli,2023-06-10T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.5
526312,Coastal Village Llanelli,2023-06-10T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
526312,Coastal Village Llanelli,2023-06-10T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
526312,Coastal Village Llanelli,2023-06-10T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.35
526312,Coastal Village Llanelli,2023-06-10T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
526312,Coastal Village Llanelli,2023-06-10T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.19
526312,Coastal Village Llanelli,2023-06-10T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.88
526312,Coastal Village Llanelli,2023-06-10T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.96
526312,Coastal Village Llanelli,2023-06-10T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
526312,Coastal Village Llanelli,2023-06-10T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
526312,Coastal Village Llanelli,2023-06-10T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
526312,Coastal Village Llanelli,2023-06-10T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
526312,Coastal Village Llanelli,2023-06-10T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.31
526312,Coastal Village Llanelli,2023-06-10T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.06
526312,Coastal Village Llanelli,2023-06-10T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
526312,Coastal Village Llanelli,2023-06-10T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.78
526312,Coastal Village Llanelli,2023-06-10T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.77
526312,Coastal Village Llanelli,2023-06-10T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.78
526312,Coastal Village Llanelli,2023-06-10T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
526312,Coastal Village Llanelli,2023-06-10T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.8
526312,Coastal Village Llanelli,2023-06-10T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
526312,Coastal Village Llanelli,2023-06-10T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.1
526312,Coastal Village Llanelli,2023-06-10T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
526312,Coastal Village Llanelli,2023-06-10T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
526312,Coastal Village Llanelli,2023-06-10T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
526312,Coastal Village Llanelli,2023-06-10T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.22
526312,Coastal Village Llanelli,2023-06-10T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.51
526312,Coastal Village Llanelli,2023-06-10T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.72
526312,Coastal Village Llanelli,2023-06-10T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
526312,Coastal Village Llanelli,2023-06-10T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
526312,Coastal Village Llanelli,2023-06-10T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
526312,Coastal Village Llanelli,2023-06-10T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
526312,Coastal Village Llanelli,2023-06-10T05:50:00.000+00:00,transformer,,Temperature,C,32.6
526312,Coastal Village Llanelli,2023-06-10T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
526312,Coastal Village Llanelli,2023-06-10T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
526312,Coastal Village Llanelli,2023-06-10T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
526312,Coastal Village Llanelli,2023-06-10T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
526312,Coastal Village Llanelli,2023-06-10T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
526312,Coastal Village Llanelli,2023-06-10T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
526312,Coastal Village Llanelli,2023-06-10T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
526312,Coastal Village Llanelli,2023-06-10T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
526312,Coastal Village Llanelli,2023-06-10T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
526312,Coastal Village Llanelli,2023-06-10T05:50:00.000+00:00,busbar,,L3 Active Power,kW,15.46
526312,Coastal Village Llanelli,2023-06-10T05:50:00.000+00:00,busbar,,L2 Active Power,kW,11.73
526312,Coastal Village Llanelli,2023-06-10T05:50:00.000+00:00,busbar,,L1 Active Power,kW,10.64
526312,Coastal Village Llanelli,2023-06-10T05:50:00.000+00:00,busbar,,N Current (RMS),A,43.8
526312,Coastal Village Llanelli,2023-06-10T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
526312,Coastal Village Llanelli,2023-06-10T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
526312,Coastal Village Llanelli,2023-06-10T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
526312,Coastal Village Llanelli,2023-06-10T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
526312,Coastal Village Llanelli,2023-06-10T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
526312,Coastal Village Llanelli,2023-06-10T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
526312,Coastal Village Llanelli,2023-06-10T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.14
526312,Coastal Village Llanelli,2023-06-10T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.57
526312,Coastal Village Llanelli,2023-06-10T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.64
526312,Coastal Village Llanelli,2023-06-10T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
526312,Coastal Village Llanelli,2023-06-10T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.3
526312,Coastal Village Llanelli,2023-06-10T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.5
526312,Coastal Village Llanelli,2023-06-10T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.2
526312,Coastal Village Llanelli,2023-06-10T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
526312,Coastal Village Llanelli,2023-06-10T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
526312,Coastal Village Llanelli,2023-06-10T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
526312,Coastal Village Llanelli,2023-06-10T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.66
526312,Coastal Village Llanelli,2023-06-10T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.13
526312,Coastal Village Llanelli,2023-06-10T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.05
526312,Coastal Village Llanelli,2023-06-10T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
526312,Coastal Village Llanelli,2023-06-10T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
526312,Coastal Village Llanelli,2023-06-10T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
526312,Coastal Village Llanelli,2023-06-10T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
526312,Coastal Village Llanelli,2023-06-10T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.62
526312,Coastal Village Llanelli,2023-06-10T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
526312,Coastal Village Llanelli,2023-06-10T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.85
526312,Coastal Village Llanelli,2023-06-10T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.44
526312,Coastal Village Llanelli,2023-06-10T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.61
526312,Coastal Village Llanelli,2023-06-10T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.67
526312,Coastal Village Llanelli,2023-06-10T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
526312,Coastal Village Llanelli,2023-06-10T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.8
526312,Coastal Village Llanelli,2023-06-10T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
526312,Coastal Village Llanelli,2023-06-10T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
526312,Coastal Village Llanelli,2023-06-10T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.84
526312,Coastal Village Llanelli,2023-06-10T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
526312,Coastal Village Llanelli,2023-06-10T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
526312,Coastal Village Llanelli,2023-06-10T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.63
526312,Coastal Village Llanelli,2023-06-10T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.2
526312,Coastal Village Llanelli,2023-06-10T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.11
526312,Coastal Village Llanelli,2023-06-10T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
526312,Coastal Village Llanelli,2023-06-10T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
526312,Coastal Village Llanelli,2023-06-10T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
526312,Coastal Village Llanelli,2023-06-10T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
526312,Coastal Village Llanelli,2023-06-10T05:40:00.000+00:00,transformer,,Temperature,C,32.6
526312,Coastal Village Llanelli,2023-06-10T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
526312,Coastal Village Llanelli,2023-06-10T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
526312,Coastal Village Llanelli,2023-06-10T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
526312,Coastal Village Llanelli,2023-06-10T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
526312,Coastal Village Llanelli,2023-06-10T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
526312,Coastal Village Llanelli,2023-06-10T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
526312,Coastal Village Llanelli,2023-06-10T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
526312,Coastal Village Llanelli,2023-06-10T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
526312,Coastal Village Llanelli,2023-06-10T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
526312,Coastal Village Llanelli,2023-06-10T05:40:00.000+00:00,busbar,,L3 Active Power,kW,13.89
526312,Coastal Village Llanelli,2023-06-10T05:40:00.000+00:00,busbar,,L2 Active Power,kW,11.51
526312,Coastal Village Llanelli,2023-06-10T05:40:00.000+00:00,busbar,,L1 Active Power,kW,11.46
526312,Coastal Village Llanelli,2023-06-10T05:40:00.000+00:00,busbar,,N Current (RMS),A,42.2
526312,Coastal Village Llanelli,2023-06-10T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
526312,Coastal Village Llanelli,2023-06-10T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
526312,Coastal Village Llanelli,2023-06-10T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
526312,Coastal Village Llanelli,2023-06-10T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
526312,Coastal Village Llanelli,2023-06-10T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
526312,Coastal Village Llanelli,2023-06-10T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
526312,Coastal Village Llanelli,2023-06-10T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.81
526312,Coastal Village Llanelli,2023-06-10T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.53
526312,Coastal Village Llanelli,2023-06-10T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.28
526312,Coastal Village Llanelli,2023-06-10T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.0
526312,Coastal Village Llanelli,2023-06-10T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.1
526312,Coastal Village Llanelli,2023-06-10T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.3
526312,Coastal Village Llanelli,2023-06-10T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
526312,Coastal Village Llanelli,2023-06-10T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
526312,Coastal Village Llanelli,2023-06-10T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.14
526312,Coastal Village Llanelli,2023-06-10T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
526312,Coastal Village Llanelli,2023-06-10T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.02
526312,Coastal Village Llanelli,2023-06-10T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.0
526312,Coastal Village Llanelli,2023-06-10T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.97
526312,Coastal Village Llanelli,2023-06-10T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
526312,Coastal Village Llanelli,2023-06-10T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.1
526312,Coastal Village Llanelli,2023-06-10T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
526312,Coastal Village Llanelli,2023-06-10T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
526312,Coastal Village Llanelli,2023-06-10T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.82
526312,Coastal Village Llanelli,2023-06-10T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
526312,Coastal Village Llanelli,2023-06-10T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.78
526312,Coastal Village Llanelli,2023-06-10T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.06
526312,Coastal Village Llanelli,2023-06-10T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.7
526312,Coastal Village Llanelli,2023-06-10T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
526312,Coastal Village Llanelli,2023-06-10T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
526312,Coastal Village Llanelli,2023-06-10T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.7
526312,Coastal Village Llanelli,2023-06-10T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.1
526312,Coastal Village Llanelli,2023-06-10T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
526312,Coastal Village Llanelli,2023-06-10T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.76
526312,Coastal Village Llanelli,2023-06-10T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
526312,Coastal Village Llanelli,2023-06-10T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
526312,Coastal Village Llanelli,2023-06-10T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.23
526312,Coastal Village Llanelli,2023-06-10T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.11
526312,Coastal Village Llanelli,2023-06-10T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.78
526312,Coastal Village Llanelli,2023-06-10T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
526312,Coastal Village Llanelli,2023-06-10T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
526312,Coastal Village Llanelli,2023-06-10T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
526312,Coastal Village Llanelli,2023-06-10T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
526312,Coastal Village Llanelli,2023-06-10T05:30:00.000+00:00,transformer,,Temperature,C,32.7
526312,Coastal Village Llanelli,2023-06-10T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
526312,Coastal Village Llanelli,2023-06-10T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
526312,Coastal Village Llanelli,2023-06-10T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
526312,Coastal Village Llanelli,2023-06-10T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
526312,Coastal Village Llanelli,2023-06-10T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
526312,Coastal Village Llanelli,2023-06-10T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
526312,Coastal Village Llanelli,2023-06-10T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
526312,Coastal Village Llanelli,2023-06-10T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
526312,Coastal Village Llanelli,2023-06-10T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
526312,Coastal Village Llanelli,2023-06-10T05:30:00.000+00:00,busbar,,L3 Active Power,kW,13.12
526312,Coastal Village Llanelli,2023-06-10T05:30:00.000+00:00,busbar,,L2 Active Power,kW,11.34
526312,Coastal Village Llanelli,2023-06-10T05:30:00.000+00:00,busbar,,L1 Active Power,kW,10.04
526312,Coastal Village Llanelli,2023-06-10T05:30:00.000+00:00,busbar,,N Current (RMS),A,40.4
526312,Coastal Village Llanelli,2023-06-10T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
526312,Coastal Village Llanelli,2023-06-10T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
526312,Coastal Village Llanelli,2023-06-10T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
526312,Coastal Village Llanelli,2023-06-10T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
526312,Coastal Village Llanelli,2023-06-10T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
526312,Coastal Village Llanelli,2023-06-10T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.8
526312,Coastal Village Llanelli,2023-06-10T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.91
526312,Coastal Village Llanelli,2023-06-10T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.47
526312,Coastal Village Llanelli,2023-06-10T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.14
526312,Coastal Village Llanelli,2023-06-10T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.0
526312,Coastal Village Llanelli,2023-06-10T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
526312,Coastal Village Llanelli,2023-06-10T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.1
526312,Coastal Village Llanelli,2023-06-10T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.5
526312,Coastal Village Llanelli,2023-06-10T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
526312,Coastal Village Llanelli,2023-06-10T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
526312,Coastal Village Llanelli,2023-06-10T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
526312,Coastal Village Llanelli,2023-06-10T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.89
526312,Coastal Village Llanelli,2023-06-10T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.48
526312,Coastal Village Llanelli,2023-06-10T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.41
526312,Coastal Village Llanelli,2023-06-10T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
526312,Coastal Village Llanelli,2023-06-10T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
526312,Coastal Village Llanelli,2023-06-10T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
526312,Coastal Village Llanelli,2023-06-10T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
526312,Coastal Village Llanelli,2023-06-10T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.89
526312,Coastal Village Llanelli,2023-06-10T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.97
526312,Coastal Village Llanelli,2023-06-10T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.99
526312,Coastal Village Llanelli,2023-06-10T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.69
526312,Coastal Village Llanelli,2023-06-10T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.46
526312,Coastal Village Llanelli,2023-06-10T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.32
526312,Coastal Village Llanelli,2023-06-10T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
526312,Coastal Village Llanelli,2023-06-10T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.6
526312,Coastal Village Llanelli,2023-06-10T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.1
526312,Coastal Village Llanelli,2023-06-10T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.4
526312,Coastal Village Llanelli,2023-06-10T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.89
526312,Coastal Village Llanelli,2023-06-10T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
526312,Coastal Village Llanelli,2023-06-10T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
526312,Coastal Village Llanelli,2023-06-10T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.75
526312,Coastal Village Llanelli,2023-06-10T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.7
526312,Coastal Village Llanelli,2023-06-10T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.1
526312,Coastal Village Llanelli,2023-06-10T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
526312,Coastal Village Llanelli,2023-06-10T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
526312,Coastal Village Llanelli,2023-06-10T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
526312,Coastal Village Llanelli,2023-06-10T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
526312,Coastal Village Llanelli,2023-06-10T05:20:00.000+00:00,transformer,,Temperature,C,32.7
526312,Coastal Village Llanelli,2023-06-10T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
526312,Coastal Village Llanelli,2023-06-10T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
526312,Coastal Village Llanelli,2023-06-10T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
526312,Coastal Village Llanelli,2023-06-10T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
526312,Coastal Village Llanelli,2023-06-10T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
526312,Coastal Village Llanelli,2023-06-10T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
526312,Coastal Village Llanelli,2023-06-10T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
526312,Coastal Village Llanelli,2023-06-10T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
526312,Coastal Village Llanelli,2023-06-10T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
526312,Coastal Village Llanelli,2023-06-10T05:20:00.000+00:00,busbar,,L3 Active Power,kW,12.23
526312,Coastal Village Llanelli,2023-06-10T05:20:00.000+00:00,busbar,,L2 Active Power,kW,11.11
526312,Coastal Village Llanelli,2023-06-10T05:20:00.000+00:00,busbar,,L1 Active Power,kW,11.98
526312,Coastal Village Llanelli,2023-06-10T05:20:00.000+00:00,busbar,,N Current (RMS),A,38.0
526312,Coastal Village Llanelli,2023-06-10T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
526312,Coastal Village Llanelli,2023-06-10T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
526312,Coastal Village Llanelli,2023-06-10T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
526312,Coastal Village Llanelli,2023-06-10T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
526312,Coastal Village Llanelli,2023-06-10T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
526312,Coastal Village Llanelli,2023-06-10T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
526312,Coastal Village Llanelli,2023-06-10T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.05
526312,Coastal Village Llanelli,2023-06-10T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.37
526312,Coastal Village Llanelli,2023-06-10T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.34
526312,Coastal Village Llanelli,2023-06-10T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.0
526312,Coastal Village Llanelli,2023-06-10T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
526312,Coastal Village Llanelli,2023-06-10T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,1.9
526312,Coastal Village Llanelli,2023-06-10T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
526312,Coastal Village Llanelli,2023-06-10T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
526312,Coastal Village Llanelli,2023-06-10T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
526312,Coastal Village Llanelli,2023-06-10T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
526312,Coastal Village Llanelli,2023-06-10T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.11
526312,Coastal Village Llanelli,2023-06-10T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.58
526312,Coastal Village Llanelli,2023-06-10T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.95
526312,Coastal Village Llanelli,2023-06-10T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
526312,Coastal Village Llanelli,2023-06-10T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
526312,Coastal Village Llanelli,2023-06-10T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
526312,Coastal Village Llanelli,2023-06-10T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
526312,Coastal Village Llanelli,2023-06-10T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.88
526312,Coastal Village Llanelli,2023-06-10T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.88
526312,Coastal Village Llanelli,2023-06-10T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.39
526312,Coastal Village Llanelli,2023-06-10T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.38
526312,Coastal Village Llanelli,2023-06-10T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.1
526312,Coastal Village Llanelli,2023-06-10T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.87
526312,Coastal Village Llanelli,2023-06-10T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
526312,Coastal Village Llanelli,2023-06-10T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.4
526312,Coastal Village Llanelli,2023-06-10T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.7
526312,Coastal Village Llanelli,2023-06-10T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.6
526312,Coastal Village Llanelli,2023-06-10T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.74
526312,Coastal Village Llanelli,2023-06-10T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
526312,Coastal Village Llanelli,2023-06-10T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
526312,Coastal Village Llanelli,2023-06-10T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.0
526312,Coastal Village Llanelli,2023-06-10T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.5
526312,Coastal Village Llanelli,2023-06-10T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.19
526312,Coastal Village Llanelli,2023-06-10T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
526312,Coastal Village Llanelli,2023-06-10T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
526312,Coastal Village Llanelli,2023-06-10T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
526312,Coastal Village Llanelli,2023-06-10T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
526312,Coastal Village Llanelli,2023-06-10T05:10:00.000+00:00,transformer,,Temperature,C,32.8
526312,Coastal Village Llanelli,2023-06-10T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
526312,Coastal Village Llanelli,2023-06-10T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
526312,Coastal Village Llanelli,2023-06-10T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
526312,Coastal Village Llanelli,2023-06-10T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
526312,Coastal Village Llanelli,2023-06-10T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
526312,Coastal Village Llanelli,2023-06-10T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
526312,Coastal Village Llanelli,2023-06-10T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
526312,Coastal Village Llanelli,2023-06-10T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
526312,Coastal Village Llanelli,2023-06-10T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
526312,Coastal Village Llanelli,2023-06-10T05:10:00.000+00:00,busbar,,L3 Active Power,kW,11.54
526312,Coastal Village Llanelli,2023-06-10T05:10:00.000+00:00,busbar,,L2 Active Power,kW,11.54
526312,Coastal Village Llanelli,2023-06-10T05:10:00.000+00:00,busbar,,L1 Active Power,kW,13.35
526312,Coastal Village Llanelli,2023-06-10T05:10:00.000+00:00,busbar,,N Current (RMS),A,36.9
526312,Coastal Village Llanelli,2023-06-10T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
526312,Coastal Village Llanelli,2023-06-10T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
526312,Coastal Village Llanelli,2023-06-10T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
526312,Coastal Village Llanelli,2023-06-10T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
526312,Coastal Village Llanelli,2023-06-10T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
526312,Coastal Village Llanelli,2023-06-10T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
526312,Coastal Village Llanelli,2023-06-10T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.24
526312,Coastal Village Llanelli,2023-06-10T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.44
526312,Coastal Village Llanelli,2023-06-10T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.35
526312,Coastal Village Llanelli,2023-06-10T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.6
526312,Coastal Village Llanelli,2023-06-10T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.6
526312,Coastal Village Llanelli,2023-06-10T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.1
526312,Coastal Village Llanelli,2023-06-10T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
526312,Coastal Village Llanelli,2023-06-10T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
526312,Coastal Village Llanelli,2023-06-10T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.08
526312,Coastal Village Llanelli,2023-06-10T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
526312,Coastal Village Llanelli,2023-06-10T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.84
526312,Coastal Village Llanelli,2023-06-10T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.18
526312,Coastal Village Llanelli,2023-06-10T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.79
526312,Coastal Village Llanelli,2023-06-10T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
526312,Coastal Village Llanelli,2023-06-10T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
526312,Coastal Village Llanelli,2023-06-10T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
526312,Coastal Village Llanelli,2023-06-10T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
526312,Coastal Village Llanelli,2023-06-10T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.87
526312,Coastal Village Llanelli,2023-06-10T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.84
526312,Coastal Village Llanelli,2023-06-10T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.9
