Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526312,Coastal Village Llanelli,2023-06-10T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.3
526312,Coastal Village Llanelli,2023-06-10T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.6
526312,Coastal Village Llanelli,2023-06-10T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.76
526312,Coastal Village Llanelli,2023-06-10T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
526312,Coastal Village Llanelli,2023-06-10T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.4
526312,Coastal Village Llanelli,2023-06-10T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
526312,Coastal Village Llanelli,2023-06-10T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.5
526312,Coastal Village Llanelli,2023-06-10T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.7
526312,Coastal Village Llanelli,2023-06-10T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
526312,Coastal Village Llanelli,2023-06-10T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
526312,Coastal Village Llanelli,2023-06-10T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.21
526312,Coastal Village Llanelli,2023-06-10T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.9
526312,Coastal Village Llanelli,2023-06-10T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.71
526312,Coastal Village Llanelli,2023-06-10T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
526312,Coastal Village Llanelli,2023-06-10T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
526312,Coastal Village Llanelli,2023-06-10T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
526312,Coastal Village Llanelli,2023-06-10T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
526312,Coastal Village Llanelli,2023-06-10T05:00:00.000+00:00,transformer,,Temperature,C,32.9
526312,Coastal Village Llanelli,2023-06-10T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
526312,Coastal Village Llanelli,2023-06-10T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
526312,Coastal Village Llanelli,2023-06-10T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
526312,Coastal Village Llanelli,2023-06-10T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
526312,Coastal Village Llanelli,2023-06-10T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
526312,Coastal Village Llanelli,2023-06-10T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
526312,Coastal Village Llanelli,2023-06-10T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
526312,Coastal Village Llanelli,2023-06-10T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
526312,Coastal Village Llanelli,2023-06-10T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
526312,Coastal Village Llanelli,2023-06-10T05:00:00.000+00:00,busbar,,L3 Active Power,kW,11.6
526312,Coastal Village Llanelli,2023-06-10T05:00:00.000+00:00,busbar,,L2 Active Power,kW,10.11
526312,Coastal Village Llanelli,2023-06-10T05:00:00.000+00:00,busbar,,L1 Active Power,kW,11.61
526312,Coastal Village Llanelli,2023-06-10T05:00:00.000+00:00,busbar,,N Current (RMS),A,35.7
526312,Coastal Village Llanelli,2023-06-10T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
526312,Coastal Village Llanelli,2023-06-10T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
526312,Coastal Village Llanelli,2023-06-10T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
526312,Coastal Village Llanelli,2023-06-10T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
526312,Coastal Village Llanelli,2023-06-10T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
526312,Coastal Village Llanelli,2023-06-10T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
526312,Coastal Village Llanelli,2023-06-10T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.69
526312,Coastal Village Llanelli,2023-06-10T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.47
526312,Coastal Village Llanelli,2023-06-10T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.46
526312,Coastal Village Llanelli,2023-06-10T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
526312,Coastal Village Llanelli,2023-06-10T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.1
526312,Coastal Village Llanelli,2023-06-10T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.3
526312,Coastal Village Llanelli,2023-06-10T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
526312,Coastal Village Llanelli,2023-06-10T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
526312,Coastal Village Llanelli,2023-06-10T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.19
526312,Coastal Village Llanelli,2023-06-10T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
526312,Coastal Village Llanelli,2023-06-10T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.56
526312,Coastal Village Llanelli,2023-06-10T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.91
526312,Coastal Village Llanelli,2023-06-10T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.08
526312,Coastal Village Llanelli,2023-06-10T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
526312,Coastal Village Llanelli,2023-06-10T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
526312,Coastal Village Llanelli,2023-06-10T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
526312,Coastal Village Llanelli,2023-06-10T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
526312,Coastal Village Llanelli,2023-06-10T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.78
526312,Coastal Village Llanelli,2023-06-10T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.03
526312,Coastal Village Llanelli,2023-06-10T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.06
526312,Coastal Village Llanelli,2023-06-10T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.25
526312,Coastal Village Llanelli,2023-06-10T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.28
526312,Coastal Village Llanelli,2023-06-10T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.71
526312,Coastal Village Llanelli,2023-06-10T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
526312,Coastal Village Llanelli,2023-06-10T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.5
526312,Coastal Village Llanelli,2023-06-10T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.5
526312,Coastal Village Llanelli,2023-06-10T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
526312,Coastal Village Llanelli,2023-06-10T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.63
526312,Coastal Village Llanelli,2023-06-10T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
526312,Coastal Village Llanelli,2023-06-10T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
526312,Coastal Village Llanelli,2023-06-10T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.43
526312,Coastal Village Llanelli,2023-06-10T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.59
526312,Coastal Village Llanelli,2023-06-10T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.9
526312,Coastal Village Llanelli,2023-06-10T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
526312,Coastal Village Llanelli,2023-06-10T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
526312,Coastal Village Llanelli,2023-06-10T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
526312,Coastal Village Llanelli,2023-06-10T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
526312,Coastal Village Llanelli,2023-06-10T04:50:00.000+00:00,transformer,,Temperature,C,32.9
526312,Coastal Village Llanelli,2023-06-10T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
526312,Coastal Village Llanelli,2023-06-10T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
526312,Coastal Village Llanelli,2023-06-10T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
526312,Coastal Village Llanelli,2023-06-10T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
526312,Coastal Village Llanelli,2023-06-10T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
526312,Coastal Village Llanelli,2023-06-10T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
526312,Coastal Village Llanelli,2023-06-10T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
526312,Coastal Village Llanelli,2023-06-10T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
526312,Coastal Village Llanelli,2023-06-10T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
526312,Coastal Village Llanelli,2023-06-10T04:50:00.000+00:00,busbar,,L3 Active Power,kW,12.92
526312,Coastal Village Llanelli,2023-06-10T04:50:00.000+00:00,busbar,,L2 Active Power,kW,9.25
526312,Coastal Village Llanelli,2023-06-10T04:50:00.000+00:00,busbar,,L1 Active Power,kW,12.14
526312,Coastal Village Llanelli,2023-06-10T04:50:00.000+00:00,busbar,,N Current (RMS),A,35.6
526312,Coastal Village Llanelli,2023-06-10T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
526312,Coastal Village Llanelli,2023-06-10T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
526312,Coastal Village Llanelli,2023-06-10T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
526312,Coastal Village Llanelli,2023-06-10T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
526312,Coastal Village Llanelli,2023-06-10T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
526312,Coastal Village Llanelli,2023-06-10T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
526312,Coastal Village Llanelli,2023-06-10T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.95
526312,Coastal Village Llanelli,2023-06-10T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.54
526312,Coastal Village Llanelli,2023-06-10T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.29
526312,Coastal Village Llanelli,2023-06-10T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.7
526312,Coastal Village Llanelli,2023-06-10T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
526312,Coastal Village Llanelli,2023-06-10T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.4
526312,Coastal Village Llanelli,2023-06-10T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
526312,Coastal Village Llanelli,2023-06-10T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
526312,Coastal Village Llanelli,2023-06-10T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.27
526312,Coastal Village Llanelli,2023-06-10T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
526312,Coastal Village Llanelli,2023-06-10T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.8
526312,Coastal Village Llanelli,2023-06-10T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.42
526312,Coastal Village Llanelli,2023-06-10T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.19
526312,Coastal Village Llanelli,2023-06-10T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
526312,Coastal Village Llanelli,2023-06-10T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.7
526312,Coastal Village Llanelli,2023-06-10T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
526312,Coastal Village Llanelli,2023-06-10T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
526312,Coastal Village Llanelli,2023-06-10T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.93
526312,Coastal Village Llanelli,2023-06-10T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.85
526312,Coastal Village Llanelli,2023-06-10T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.05
526312,Coastal Village Llanelli,2023-06-10T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.01
526312,Coastal Village Llanelli,2023-06-10T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.37
526312,Coastal Village Llanelli,2023-06-10T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.7
526312,Coastal Village Llanelli,2023-06-10T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
526312,Coastal Village Llanelli,2023-06-10T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.1
526312,Coastal Village Llanelli,2023-06-10T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.5
526312,Coastal Village Llanelli,2023-06-10T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.3
526312,Coastal Village Llanelli,2023-06-10T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.76
526312,Coastal Village Llanelli,2023-06-10T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
526312,Coastal Village Llanelli,2023-06-10T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
526312,Coastal Village Llanelli,2023-06-10T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.94
526312,Coastal Village Llanelli,2023-06-10T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.29
526312,Coastal Village Llanelli,2023-06-10T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.01
526312,Coastal Village Llanelli,2023-06-10T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
526312,Coastal Village Llanelli,2023-06-10T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
526312,Coastal Village Llanelli,2023-06-10T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
526312,Coastal Village Llanelli,2023-06-10T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
526312,Coastal Village Llanelli,2023-06-10T04:40:00.000+00:00,transformer,,Temperature,C,32.9
526312,Coastal Village Llanelli,2023-06-10T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
526312,Coastal Village Llanelli,2023-06-10T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
526312,Coastal Village Llanelli,2023-06-10T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
526312,Coastal Village Llanelli,2023-06-10T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
526312,Coastal Village Llanelli,2023-06-10T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
526312,Coastal Village Llanelli,2023-06-10T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
526312,Coastal Village Llanelli,2023-06-10T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
526312,Coastal Village Llanelli,2023-06-10T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
526312,Coastal Village Llanelli,2023-06-10T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
526312,Coastal Village Llanelli,2023-06-10T04:40:00.000+00:00,busbar,,L3 Active Power,kW,15.7
526312,Coastal Village Llanelli,2023-06-10T04:40:00.000+00:00,busbar,,L2 Active Power,kW,9.63
526312,Coastal Village Llanelli,2023-06-10T04:40:00.000+00:00,busbar,,L1 Active Power,kW,11.18
526312,Coastal Village Llanelli,2023-06-10T04:40:00.000+00:00,busbar,,N Current (RMS),A,40.7
526312,Coastal Village Llanelli,2023-06-10T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
526312,Coastal Village Llanelli,2023-06-10T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
526312,Coastal Village Llanelli,2023-06-10T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
526312,Coastal Village Llanelli,2023-06-10T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
526312,Coastal Village Llanelli,2023-06-10T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
526312,Coastal Village Llanelli,2023-06-10T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
526312,Coastal Village Llanelli,2023-06-10T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.14
526312,Coastal Village Llanelli,2023-06-10T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.64
526312,Coastal Village Llanelli,2023-06-10T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.35
526312,Coastal Village Llanelli,2023-06-10T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.9
526312,Coastal Village Llanelli,2023-06-10T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
526312,Coastal Village Llanelli,2023-06-10T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.7
526312,Coastal Village Llanelli,2023-06-10T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
526312,Coastal Village Llanelli,2023-06-10T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
526312,Coastal Village Llanelli,2023-06-10T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.37
526312,Coastal Village Llanelli,2023-06-10T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
526312,Coastal Village Llanelli,2023-06-10T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.16
526312,Coastal Village Llanelli,2023-06-10T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.13
526312,Coastal Village Llanelli,2023-06-10T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.73
526312,Coastal Village Llanelli,2023-06-10T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
526312,Coastal Village Llanelli,2023-06-10T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.8
526312,Coastal Village Llanelli,2023-06-10T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
526312,Coastal Village Llanelli,2023-06-10T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
526312,Coastal Village Llanelli,2023-06-10T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.72
526312,Coastal Village Llanelli,2023-06-10T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.85
526312,Coastal Village Llanelli,2023-06-10T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.19
526312,Coastal Village Llanelli,2023-06-10T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.25
526312,Coastal Village Llanelli,2023-06-10T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.43
526312,Coastal Village Llanelli,2023-06-10T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.58
526312,Coastal Village Llanelli,2023-06-10T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
526312,Coastal Village Llanelli,2023-06-10T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.5
526312,Coastal Village Llanelli,2023-06-10T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
526312,Coastal Village Llanelli,2023-06-10T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.1
526312,Coastal Village Llanelli,2023-06-10T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
526312,Coastal Village Llanelli,2023-06-10T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
526312,Coastal Village Llanelli,2023-06-10T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
526312,Coastal Village Llanelli,2023-06-10T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.07
526312,Coastal Village Llanelli,2023-06-10T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.79
526312,Coastal Village Llanelli,2023-06-10T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.81
526312,Coastal Village Llanelli,2023-06-10T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
526312,Coastal Village Llanelli,2023-06-10T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
526312,Coastal Village Llanelli,2023-06-10T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
526312,Coastal Village Llanelli,2023-06-10T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
526312,Coastal Village Llanelli,2023-06-10T04:30:00.000+00:00,transformer,,Temperature,C,33.0
526312,Coastal Village Llanelli,2023-06-10T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
526312,Coastal Village Llanelli,2023-06-10T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
526312,Coastal Village Llanelli,2023-06-10T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
526312,Coastal Village Llanelli,2023-06-10T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
526312,Coastal Village Llanelli,2023-06-10T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
526312,Coastal Village Llanelli,2023-06-10T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
526312,Coastal Village Llanelli,2023-06-10T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
526312,Coastal Village Llanelli,2023-06-10T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
526312,Coastal Village Llanelli,2023-06-10T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
526312,Coastal Village Llanelli,2023-06-10T04:30:00.000+00:00,busbar,,L3 Active Power,kW,15.62
526312,Coastal Village Llanelli,2023-06-10T04:30:00.000+00:00,busbar,,L2 Active Power,kW,10.0
526312,Coastal Village Llanelli,2023-06-10T04:30:00.000+00:00,busbar,,L1 Active Power,kW,10.47
526312,Coastal Village Llanelli,2023-06-10T04:30:00.000+00:00,busbar,,N Current (RMS),A,41.5
526312,Coastal Village Llanelli,2023-06-10T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
526312,Coastal Village Llanelli,2023-06-10T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
526312,Coastal Village Llanelli,2023-06-10T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
526312,Coastal Village Llanelli,2023-06-10T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
526312,Coastal Village Llanelli,2023-06-10T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
526312,Coastal Village Llanelli,2023-06-10T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
526312,Coastal Village Llanelli,2023-06-10T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.15
526312,Coastal Village Llanelli,2023-06-10T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.6
526312,Coastal Village Llanelli,2023-06-10T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.22
526312,Coastal Village Llanelli,2023-06-10T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.0
526312,Coastal Village Llanelli,2023-06-10T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
526312,Coastal Village Llanelli,2023-06-10T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.6
526312,Coastal Village Llanelli,2023-06-10T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.2
526312,Coastal Village Llanelli,2023-06-10T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
526312,Coastal Village Llanelli,2023-06-10T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.32
526312,Coastal Village Llanelli,2023-06-10T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
526312,Coastal Village Llanelli,2023-06-10T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.4
526312,Coastal Village Llanelli,2023-06-10T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.89
526312,Coastal Village Llanelli,2023-06-10T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.84
526312,Coastal Village Llanelli,2023-06-10T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.4
526312,Coastal Village Llanelli,2023-06-10T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.4
526312,Coastal Village Llanelli,2023-06-10T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
526312,Coastal Village Llanelli,2023-06-10T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
526312,Coastal Village Llanelli,2023-06-10T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.7
526312,Coastal Village Llanelli,2023-06-10T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.97
526312,Coastal Village Llanelli,2023-06-10T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
526312,Coastal Village Llanelli,2023-06-10T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.29
526312,Coastal Village Llanelli,2023-06-10T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.03
526312,Coastal Village Llanelli,2023-06-10T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.86
526312,Coastal Village Llanelli,2023-06-10T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
526312,Coastal Village Llanelli,2023-06-10T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.5
526312,Coastal Village Llanelli,2023-06-10T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.5
526312,Coastal Village Llanelli,2023-06-10T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.1
526312,Coastal Village Llanelli,2023-06-10T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.76
526312,Coastal Village Llanelli,2023-06-10T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
526312,Coastal Village Llanelli,2023-06-10T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
526312,Coastal Village Llanelli,2023-06-10T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.91
526312,Coastal Village Llanelli,2023-06-10T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.56
526312,Coastal Village Llanelli,2023-06-10T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.53
526312,Coastal Village Llanelli,2023-06-10T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
526312,Coastal Village Llanelli,2023-06-10T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
526312,Coastal Village Llanelli,2023-06-10T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
526312,Coastal Village Llanelli,2023-06-10T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.1
526312,Coastal Village Llanelli,2023-06-10T04:20:00.000+00:00,transformer,,Temperature,C,33.0
526312,Coastal Village Llanelli,2023-06-10T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
526312,Coastal Village Llanelli,2023-06-10T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
526312,Coastal Village Llanelli,2023-06-10T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
526312,Coastal Village Llanelli,2023-06-10T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
526312,Coastal Village Llanelli,2023-06-10T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
526312,Coastal Village Llanelli,2023-06-10T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
526312,Coastal Village Llanelli,2023-06-10T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
526312,Coastal Village Llanelli,2023-06-10T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
526312,Coastal Village Llanelli,2023-06-10T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
526312,Coastal Village Llanelli,2023-06-10T04:20:00.000+00:00,busbar,,L3 Active Power,kW,17.75
526312,Coastal Village Llanelli,2023-06-10T04:20:00.000+00:00,busbar,,L2 Active Power,kW,9.08
526312,Coastal Village Llanelli,2023-06-10T04:20:00.000+00:00,busbar,,L1 Active Power,kW,13.44
526312,Coastal Village Llanelli,2023-06-10T04:20:00.000+00:00,busbar,,N Current (RMS),A,43.7
526312,Coastal Village Llanelli,2023-06-10T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
526312,Coastal Village Llanelli,2023-06-10T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
526312,Coastal Village Llanelli,2023-06-10T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
526312,Coastal Village Llanelli,2023-06-10T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
526312,Coastal Village Llanelli,2023-06-10T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
526312,Coastal Village Llanelli,2023-06-10T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.73
526312,Coastal Village Llanelli,2023-06-10T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.04
526312,Coastal Village Llanelli,2023-06-10T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.51
526312,Coastal Village Llanelli,2023-06-10T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.13
526312,Coastal Village Llanelli,2023-06-10T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.9
526312,Coastal Village Llanelli,2023-06-10T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
526312,Coastal Village Llanelli,2023-06-10T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.3
526312,Coastal Village Llanelli,2023-06-10T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.1
526312,Coastal Village Llanelli,2023-06-10T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
526312,Coastal Village Llanelli,2023-06-10T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.15
526312,Coastal Village Llanelli,2023-06-10T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
526312,Coastal Village Llanelli,2023-06-10T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.28
526312,Coastal Village Llanelli,2023-06-10T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.07
526312,Coastal Village Llanelli,2023-06-10T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.79
526312,Coastal Village Llanelli,2023-06-10T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
526312,Coastal Village Llanelli,2023-06-10T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.3
526312,Coastal Village Llanelli,2023-06-10T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
526312,Coastal Village Llanelli,2023-06-10T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
526312,Coastal Village Llanelli,2023-06-10T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.9
526312,Coastal Village Llanelli,2023-06-10T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.09
526312,Coastal Village Llanelli,2023-06-10T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.8
526312,Coastal Village Llanelli,2023-06-10T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.76
526312,Coastal Village Llanelli,2023-06-10T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.18
526312,Coastal Village Llanelli,2023-06-10T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.69
526312,Coastal Village Llanelli,2023-06-10T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
526312,Coastal Village Llanelli,2023-06-10T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.0
526312,Coastal Village Llanelli,2023-06-10T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.3
526312,Coastal Village Llanelli,2023-06-10T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.1
526312,Coastal Village Llanelli,2023-06-10T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.87
526312,Coastal Village Llanelli,2023-06-10T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
526312,Coastal Village Llanelli,2023-06-10T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
526312,Coastal Village Llanelli,2023-06-10T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.03
526312,Coastal Village Llanelli,2023-06-10T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.35
526312,Coastal Village Llanelli,2023-06-10T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.19
526312,Coastal Village Llanelli,2023-06-10T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
526312,Coastal Village Llanelli,2023-06-10T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
526312,Coastal Village Llanelli,2023-06-10T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
526312,Coastal Village Llanelli,2023-06-10T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
526312,Coastal Village Llanelli,2023-06-10T04:10:00.000+00:00,transformer,,Temperature,C,33.1
526312,Coastal Village Llanelli,2023-06-10T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
526312,Coastal Village Llanelli,2023-06-10T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
526312,Coastal Village Llanelli,2023-06-10T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
526312,Coastal Village Llanelli,2023-06-10T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
526312,Coastal Village Llanelli,2023-06-10T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
526312,Coastal Village Llanelli,2023-06-10T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
526312,Coastal Village Llanelli,2023-06-10T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
526312,Coastal Village Llanelli,2023-06-10T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
526312,Coastal Village Llanelli,2023-06-10T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
526312,Coastal Village Llanelli,2023-06-10T04:10:00.000+00:00,busbar,,L3 Active Power,kW,16.11
526312,Coastal Village Llanelli,2023-06-10T04:10:00.000+00:00,busbar,,L2 Active Power,kW,9.11
526312,Coastal Village Llanelli,2023-06-10T04:10:00.000+00:00,busbar,,L1 Active Power,kW,12.8
526312,Coastal Village Llanelli,2023-06-10T04:10:00.000+00:00,busbar,,N Current (RMS),A,40.1
526312,Coastal Village Llanelli,2023-06-10T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
526312,Coastal Village Llanelli,2023-06-10T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
526312,Coastal Village Llanelli,2023-06-10T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
526312,Coastal Village Llanelli,2023-06-10T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
526312,Coastal Village Llanelli,2023-06-10T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
526312,Coastal Village Llanelli,2023-06-10T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
526312,Coastal Village Llanelli,2023-06-10T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.85
526312,Coastal Village Llanelli,2023-06-10T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.49
526312,Coastal Village Llanelli,2023-06-10T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.2
526312,Coastal Village Llanelli,2023-06-10T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.1
526312,Coastal Village Llanelli,2023-06-10T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.4
526312,Coastal Village Llanelli,2023-06-10T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.2
526312,Coastal Village Llanelli,2023-06-10T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.3
526312,Coastal Village Llanelli,2023-06-10T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
526312,Coastal Village Llanelli,2023-06-10T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.25
526312,Coastal Village Llanelli,2023-06-10T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
526312,Coastal Village Llanelli,2023-06-10T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.99
526312,Coastal Village Llanelli,2023-06-10T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.25
526312,Coastal Village Llanelli,2023-06-10T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.83
526312,Coastal Village Llanelli,2023-06-10T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.3
526312,Coastal Village Llanelli,2023-06-10T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.1
526312,Coastal Village Llanelli,2023-06-10T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
526312,Coastal Village Llanelli,2023-06-10T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
526312,Coastal Village Llanelli,2023-06-10T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.72
526312,Coastal Village Llanelli,2023-06-10T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.02
526312,Coastal Village Llanelli,2023-06-10T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.02
526312,Coastal Village Llanelli,2023-06-10T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.71
526312,Coastal Village Llanelli,2023-06-10T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.25
526312,Coastal Village Llanelli,2023-06-10T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.36
526312,Coastal Village Llanelli,2023-06-10T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
526312,Coastal Village Llanelli,2023-06-10T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.9
526312,Coastal Village Llanelli,2023-06-10T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
526312,Coastal Village Llanelli,2023-06-10T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.8
526312,Coastal Village Llanelli,2023-06-10T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
526312,Coastal Village Llanelli,2023-06-10T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
526312,Coastal Village Llanelli,2023-06-10T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
526312,Coastal Village Llanelli,2023-06-10T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.38
526312,Coastal Village Llanelli,2023-06-10T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.66
526312,Coastal Village Llanelli,2023-06-10T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.39
526312,Coastal Village Llanelli,2023-06-10T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
526312,Coastal Village Llanelli,2023-06-10T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
526312,Coastal Village Llanelli,2023-06-10T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
526312,Coastal Village Llanelli,2023-06-10T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
526312,Coastal Village Llanelli,2023-06-10T04:00:00.000+00:00,transformer,,Temperature,C,33.1
526312,Coastal Village Llanelli,2023-06-10T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
526312,Coastal Village Llanelli,2023-06-10T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
526312,Coastal Village Llanelli,2023-06-10T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
526312,Coastal Village Llanelli,2023-06-10T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
526312,Coastal Village Llanelli,2023-06-10T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
526312,Coastal Village Llanelli,2023-06-10T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
526312,Coastal Village Llanelli,2023-06-10T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
526312,Coastal Village Llanelli,2023-06-10T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
526312,Coastal Village Llanelli,2023-06-10T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
526312,Coastal Village Llanelli,2023-06-10T04:00:00.000+00:00,busbar,,L3 Active Power,kW,17.94
526312,Coastal Village Llanelli,2023-06-10T04:00:00.000+00:00,busbar,,L2 Active Power,kW,9.64
526312,Coastal Village Llanelli,2023-06-10T04:00:00.000+00:00,busbar,,L1 Active Power,kW,10.79
526312,Coastal Village Llanelli,2023-06-10T04:00:00.000+00:00,busbar,,N Current (RMS),A,47.8
526312,Coastal Village Llanelli,2023-06-10T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
526312,Coastal Village Llanelli,2023-06-10T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
526312,Coastal Village Llanelli,2023-06-10T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
526312,Coastal Village Llanelli,2023-06-10T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
526312,Coastal Village Llanelli,2023-06-10T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
526312,Coastal Village Llanelli,2023-06-10T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
526312,Coastal Village Llanelli,2023-06-10T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.65
526312,Coastal Village Llanelli,2023-06-10T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.47
526312,Coastal Village Llanelli,2023-06-10T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.28
526312,Coastal Village Llanelli,2023-06-10T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,4.4
526312,Coastal Village Llanelli,2023-06-10T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.7
526312,Coastal Village Llanelli,2023-06-10T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.2
526312,Coastal Village Llanelli,2023-06-10T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
526312,Coastal Village Llanelli,2023-06-10T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
526312,Coastal Village Llanelli,2023-06-10T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.34
526312,Coastal Village Llanelli,2023-06-10T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
526312,Coastal Village Llanelli,2023-06-10T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.12
526312,Coastal Village Llanelli,2023-06-10T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.17
526312,Coastal Village Llanelli,2023-06-10T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.95
526312,Coastal Village Llanelli,2023-06-10T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
526312,Coastal Village Llanelli,2023-06-10T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.5
526312,Coastal Village Llanelli,2023-06-10T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.4
526312,Coastal Village Llanelli,2023-06-10T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
526312,Coastal Village Llanelli,2023-06-10T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.66
526312,Coastal Village Llanelli,2023-06-10T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.94
526312,Coastal Village Llanelli,2023-06-10T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.84
526312,Coastal Village Llanelli,2023-06-10T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.11
526312,Coastal Village Llanelli,2023-06-10T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.27
526312,Coastal Village Llanelli,2023-06-10T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.73
526312,Coastal Village Llanelli,2023-06-10T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
526312,Coastal Village Llanelli,2023-06-10T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.6
526312,Coastal Village Llanelli,2023-06-10T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
526312,Coastal Village Llanelli,2023-06-10T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
526312,Coastal Village Llanelli,2023-06-10T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
526312,Coastal Village Llanelli,2023-06-10T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
526312,Coastal Village Llanelli,2023-06-10T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
526312,Coastal Village Llanelli,2023-06-10T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.62
526312,Coastal Village Llanelli,2023-06-10T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.52
526312,Coastal Village Llanelli,2023-06-10T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.88
526312,Coastal Village Llanelli,2023-06-10T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
526312,Coastal Village Llanelli,2023-06-10T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.1
526312,Coastal Village Llanelli,2023-06-10T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
526312,Coastal Village Llanelli,2023-06-10T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
526312,Coastal Village Llanelli,2023-06-10T03:50:00.000+00:00,transformer,,Temperature,C,33.2
526312,Coastal Village Llanelli,2023-06-10T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
526312,Coastal Village Llanelli,2023-06-10T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
526312,Coastal Village Llanelli,2023-06-10T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
526312,Coastal Village Llanelli,2023-06-10T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
526312,Coastal Village Llanelli,2023-06-10T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
526312,Coastal Village Llanelli,2023-06-10T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
526312,Coastal Village Llanelli,2023-06-10T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
526312,Coastal Village Llanelli,2023-06-10T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
526312,Coastal Village Llanelli,2023-06-10T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
526312,Coastal Village Llanelli,2023-06-10T03:50:00.000+00:00,busbar,,L3 Active Power,kW,17.51
526312,Coastal Village Llanelli,2023-06-10T03:50:00.000+00:00,busbar,,L2 Active Power,kW,13.43
526312,Coastal Village Llanelli,2023-06-10T03:50:00.000+00:00,busbar,,L1 Active Power,kW,9.84
526312,Coastal Village Llanelli,2023-06-10T03:50:00.000+00:00,busbar,,N Current (RMS),A,45.8
526312,Coastal Village Llanelli,2023-06-10T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
526312,Coastal Village Llanelli,2023-06-10T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
526312,Coastal Village Llanelli,2023-06-10T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
526312,Coastal Village Llanelli,2023-06-10T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
526312,Coastal Village Llanelli,2023-06-10T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
526312,Coastal Village Llanelli,2023-06-10T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.73
526312,Coastal Village Llanelli,2023-06-10T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.74
526312,Coastal Village Llanelli,2023-06-10T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.51
526312,Coastal Village Llanelli,2023-06-10T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.29
526312,Coastal Village Llanelli,2023-06-10T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.0
526312,Coastal Village Llanelli,2023-06-10T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.1
526312,Coastal Village Llanelli,2023-06-10T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.3
526312,Coastal Village Llanelli,2023-06-10T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
526312,Coastal Village Llanelli,2023-06-10T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.02
526312,Coastal Village Llanelli,2023-06-10T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.32
526312,Coastal Village Llanelli,2023-06-10T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
526312,Coastal Village Llanelli,2023-06-10T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.57
526312,Coastal Village Llanelli,2023-06-10T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.29
526312,Coastal Village Llanelli,2023-06-10T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.98
526312,Coastal Village Llanelli,2023-06-10T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.7
526312,Coastal Village Llanelli,2023-06-10T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.7
526312,Coastal Village Llanelli,2023-06-10T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.8
526312,Coastal Village Llanelli,2023-06-10T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
526312,Coastal Village Llanelli,2023-06-10T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.58
526312,Coastal Village Llanelli,2023-06-10T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.08
526312,Coastal Village Llanelli,2023-06-10T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.78
526312,Coastal Village Llanelli,2023-06-10T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.39
526312,Coastal Village Llanelli,2023-06-10T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.11
526312,Coastal Village Llanelli,2023-06-10T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.94
526312,Coastal Village Llanelli,2023-06-10T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
526312,Coastal Village Llanelli,2023-06-10T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.2
526312,Coastal Village Llanelli,2023-06-10T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
526312,Coastal Village Llanelli,2023-06-10T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.3
526312,Coastal Village Llanelli,2023-06-10T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
526312,Coastal Village Llanelli,2023-06-10T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
526312,Coastal Village Llanelli,2023-06-10T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
526312,Coastal Village Llanelli,2023-06-10T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.85
526312,Coastal Village Llanelli,2023-06-10T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.86
526312,Coastal Village Llanelli,2023-06-10T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.63
526312,Coastal Village Llanelli,2023-06-10T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
526312,Coastal Village Llanelli,2023-06-10T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
526312,Coastal Village Llanelli,2023-06-10T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
526312,Coastal Village Llanelli,2023-06-10T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
526312,Coastal Village Llanelli,2023-06-10T03:40:00.000+00:00,transformer,,Temperature,C,33.3
526312,Coastal Village Llanelli,2023-06-10T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
526312,Coastal Village Llanelli,2023-06-10T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
526312,Coastal Village Llanelli,2023-06-10T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
526312,Coastal Village Llanelli,2023-06-10T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
526312,Coastal Village Llanelli,2023-06-10T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
526312,Coastal Village Llanelli,2023-06-10T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
526312,Coastal Village Llanelli,2023-06-10T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
526312,Coastal Village Llanelli,2023-06-10T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
526312,Coastal Village Llanelli,2023-06-10T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
526312,Coastal Village Llanelli,2023-06-10T03:40:00.000+00:00,busbar,,L3 Active Power,kW,18.56
526312,Coastal Village Llanelli,2023-06-10T03:40:00.000+00:00,busbar,,L2 Active Power,kW,13.77
