Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526312,Coastal Village Llanelli,2023-06-10T03:40:00.000+00:00,busbar,,L1 Active Power,kW,9.83
526312,Coastal Village Llanelli,2023-06-10T03:40:00.000+00:00,busbar,,N Current (RMS),A,44.5
526312,Coastal Village Llanelli,2023-06-10T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
526312,Coastal Village Llanelli,2023-06-10T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
526312,Coastal Village Llanelli,2023-06-10T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
526312,Coastal Village Llanelli,2023-06-10T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
526312,Coastal Village Llanelli,2023-06-10T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
526312,Coastal Village Llanelli,2023-06-10T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
526312,Coastal Village Llanelli,2023-06-10T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.87
526312,Coastal Village Llanelli,2023-06-10T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.51
526312,Coastal Village Llanelli,2023-06-10T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.28
526312,Coastal Village Llanelli,2023-06-10T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.2
526312,Coastal Village Llanelli,2023-06-10T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.0
526312,Coastal Village Llanelli,2023-06-10T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.3
526312,Coastal Village Llanelli,2023-06-10T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.5
526312,Coastal Village Llanelli,2023-06-10T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.09
526312,Coastal Village Llanelli,2023-06-10T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.48
526312,Coastal Village Llanelli,2023-06-10T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
526312,Coastal Village Llanelli,2023-06-10T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.86
526312,Coastal Village Llanelli,2023-06-10T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.27
526312,Coastal Village Llanelli,2023-06-10T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.98
526312,Coastal Village Llanelli,2023-06-10T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
526312,Coastal Village Llanelli,2023-06-10T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.0
526312,Coastal Village Llanelli,2023-06-10T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.8
526312,Coastal Village Llanelli,2023-06-10T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
526312,Coastal Village Llanelli,2023-06-10T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.62
526312,Coastal Village Llanelli,2023-06-10T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.85
526312,Coastal Village Llanelli,2023-06-10T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.05
526312,Coastal Village Llanelli,2023-06-10T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.22
526312,Coastal Village Llanelli,2023-06-10T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.49
526312,Coastal Village Llanelli,2023-06-10T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.5
526312,Coastal Village Llanelli,2023-06-10T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
526312,Coastal Village Llanelli,2023-06-10T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.8
526312,Coastal Village Llanelli,2023-06-10T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
526312,Coastal Village Llanelli,2023-06-10T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.1
526312,Coastal Village Llanelli,2023-06-10T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
526312,Coastal Village Llanelli,2023-06-10T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
526312,Coastal Village Llanelli,2023-06-10T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
526312,Coastal Village Llanelli,2023-06-10T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.39
526312,Coastal Village Llanelli,2023-06-10T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.58
526312,Coastal Village Llanelli,2023-06-10T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.36
526312,Coastal Village Llanelli,2023-06-10T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
526312,Coastal Village Llanelli,2023-06-10T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
526312,Coastal Village Llanelli,2023-06-10T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
526312,Coastal Village Llanelli,2023-06-10T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
526312,Coastal Village Llanelli,2023-06-10T03:30:00.000+00:00,transformer,,Temperature,C,33.3
526312,Coastal Village Llanelli,2023-06-10T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
526312,Coastal Village Llanelli,2023-06-10T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
526312,Coastal Village Llanelli,2023-06-10T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
526312,Coastal Village Llanelli,2023-06-10T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
526312,Coastal Village Llanelli,2023-06-10T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
526312,Coastal Village Llanelli,2023-06-10T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
526312,Coastal Village Llanelli,2023-06-10T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
526312,Coastal Village Llanelli,2023-06-10T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
526312,Coastal Village Llanelli,2023-06-10T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
526312,Coastal Village Llanelli,2023-06-10T03:30:00.000+00:00,busbar,,L3 Active Power,kW,19.35
526312,Coastal Village Llanelli,2023-06-10T03:30:00.000+00:00,busbar,,L2 Active Power,kW,13.86
526312,Coastal Village Llanelli,2023-06-10T03:30:00.000+00:00,busbar,,L1 Active Power,kW,18.13
526312,Coastal Village Llanelli,2023-06-10T03:30:00.000+00:00,busbar,,N Current (RMS),A,34.3
526312,Coastal Village Llanelli,2023-06-10T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
526312,Coastal Village Llanelli,2023-06-10T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
526312,Coastal Village Llanelli,2023-06-10T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
526312,Coastal Village Llanelli,2023-06-10T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
526312,Coastal Village Llanelli,2023-06-10T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
526312,Coastal Village Llanelli,2023-06-10T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
526312,Coastal Village Llanelli,2023-06-10T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.93
526312,Coastal Village Llanelli,2023-06-10T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.42
526312,Coastal Village Llanelli,2023-06-10T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.39
526312,Coastal Village Llanelli,2023-06-10T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.3
526312,Coastal Village Llanelli,2023-06-10T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
526312,Coastal Village Llanelli,2023-06-10T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.0
526312,Coastal Village Llanelli,2023-06-10T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
526312,Coastal Village Llanelli,2023-06-10T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.13
526312,Coastal Village Llanelli,2023-06-10T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.49
526312,Coastal Village Llanelli,2023-06-10T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
526312,Coastal Village Llanelli,2023-06-10T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.89
526312,Coastal Village Llanelli,2023-06-10T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.48
526312,Coastal Village Llanelli,2023-06-10T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.11
526312,Coastal Village Llanelli,2023-06-10T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
526312,Coastal Village Llanelli,2023-06-10T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.1
526312,Coastal Village Llanelli,2023-06-10T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.0
526312,Coastal Village Llanelli,2023-06-10T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
526312,Coastal Village Llanelli,2023-06-10T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.7
526312,Coastal Village Llanelli,2023-06-10T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
526312,Coastal Village Llanelli,2023-06-10T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.07
526312,Coastal Village Llanelli,2023-06-10T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.2
526312,Coastal Village Llanelli,2023-06-10T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.26
526312,Coastal Village Llanelli,2023-06-10T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.64
526312,Coastal Village Llanelli,2023-06-10T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
526312,Coastal Village Llanelli,2023-06-10T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.9
526312,Coastal Village Llanelli,2023-06-10T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.7
526312,Coastal Village Llanelli,2023-06-10T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.3
526312,Coastal Village Llanelli,2023-06-10T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
526312,Coastal Village Llanelli,2023-06-10T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
526312,Coastal Village Llanelli,2023-06-10T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
526312,Coastal Village Llanelli,2023-06-10T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.24
526312,Coastal Village Llanelli,2023-06-10T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.25
526312,Coastal Village Llanelli,2023-06-10T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.15
526312,Coastal Village Llanelli,2023-06-10T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
526312,Coastal Village Llanelli,2023-06-10T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
526312,Coastal Village Llanelli,2023-06-10T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
526312,Coastal Village Llanelli,2023-06-10T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
526312,Coastal Village Llanelli,2023-06-10T03:20:00.000+00:00,transformer,,Temperature,C,33.4
526312,Coastal Village Llanelli,2023-06-10T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
526312,Coastal Village Llanelli,2023-06-10T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
526312,Coastal Village Llanelli,2023-06-10T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
526312,Coastal Village Llanelli,2023-06-10T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
526312,Coastal Village Llanelli,2023-06-10T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
526312,Coastal Village Llanelli,2023-06-10T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
526312,Coastal Village Llanelli,2023-06-10T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
526312,Coastal Village Llanelli,2023-06-10T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
526312,Coastal Village Llanelli,2023-06-10T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
526312,Coastal Village Llanelli,2023-06-10T03:20:00.000+00:00,busbar,,L3 Active Power,kW,19.26
526312,Coastal Village Llanelli,2023-06-10T03:20:00.000+00:00,busbar,,L2 Active Power,kW,14.41
526312,Coastal Village Llanelli,2023-06-10T03:20:00.000+00:00,busbar,,L1 Active Power,kW,18.3
526312,Coastal Village Llanelli,2023-06-10T03:20:00.000+00:00,busbar,,N Current (RMS),A,32.5
526312,Coastal Village Llanelli,2023-06-10T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
526312,Coastal Village Llanelli,2023-06-10T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
526312,Coastal Village Llanelli,2023-06-10T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
526312,Coastal Village Llanelli,2023-06-10T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
526312,Coastal Village Llanelli,2023-06-10T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
526312,Coastal Village Llanelli,2023-06-10T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
526312,Coastal Village Llanelli,2023-06-10T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.97
526312,Coastal Village Llanelli,2023-06-10T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.4
526312,Coastal Village Llanelli,2023-06-10T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.36
526312,Coastal Village Llanelli,2023-06-10T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.5
526312,Coastal Village Llanelli,2023-06-10T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.3
526312,Coastal Village Llanelli,2023-06-10T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,1.9
526312,Coastal Village Llanelli,2023-06-10T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
526312,Coastal Village Llanelli,2023-06-10T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.46
526312,Coastal Village Llanelli,2023-06-10T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.39
526312,Coastal Village Llanelli,2023-06-10T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
526312,Coastal Village Llanelli,2023-06-10T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.25
526312,Coastal Village Llanelli,2023-06-10T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.0
526312,Coastal Village Llanelli,2023-06-10T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.03
526312,Coastal Village Llanelli,2023-06-10T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.8
526312,Coastal Village Llanelli,2023-06-10T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.8
526312,Coastal Village Llanelli,2023-06-10T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.8
526312,Coastal Village Llanelli,2023-06-10T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
526312,Coastal Village Llanelli,2023-06-10T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.07
526312,Coastal Village Llanelli,2023-06-10T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.68
526312,Coastal Village Llanelli,2023-06-10T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.82
526312,Coastal Village Llanelli,2023-06-10T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.05
526312,Coastal Village Llanelli,2023-06-10T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.0
526312,Coastal Village Llanelli,2023-06-10T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.9
526312,Coastal Village Llanelli,2023-06-10T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
526312,Coastal Village Llanelli,2023-06-10T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.3
526312,Coastal Village Llanelli,2023-06-10T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.7
526312,Coastal Village Llanelli,2023-06-10T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.9
526312,Coastal Village Llanelli,2023-06-10T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
526312,Coastal Village Llanelli,2023-06-10T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
526312,Coastal Village Llanelli,2023-06-10T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
526312,Coastal Village Llanelli,2023-06-10T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.54
526312,Coastal Village Llanelli,2023-06-10T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.4
526312,Coastal Village Llanelli,2023-06-10T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.49
526312,Coastal Village Llanelli,2023-06-10T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
526312,Coastal Village Llanelli,2023-06-10T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.6
526312,Coastal Village Llanelli,2023-06-10T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
526312,Coastal Village Llanelli,2023-06-10T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
526312,Coastal Village Llanelli,2023-06-10T03:10:00.000+00:00,transformer,,Temperature,C,33.4
526312,Coastal Village Llanelli,2023-06-10T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
526312,Coastal Village Llanelli,2023-06-10T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
526312,Coastal Village Llanelli,2023-06-10T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
526312,Coastal Village Llanelli,2023-06-10T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
526312,Coastal Village Llanelli,2023-06-10T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
526312,Coastal Village Llanelli,2023-06-10T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
526312,Coastal Village Llanelli,2023-06-10T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
526312,Coastal Village Llanelli,2023-06-10T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
526312,Coastal Village Llanelli,2023-06-10T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
526312,Coastal Village Llanelli,2023-06-10T03:10:00.000+00:00,busbar,,L3 Active Power,kW,21.8
526312,Coastal Village Llanelli,2023-06-10T03:10:00.000+00:00,busbar,,L2 Active Power,kW,17.81
526312,Coastal Village Llanelli,2023-06-10T03:10:00.000+00:00,busbar,,L1 Active Power,kW,18.79
526312,Coastal Village Llanelli,2023-06-10T03:10:00.000+00:00,busbar,,N Current (RMS),A,34.3
526312,Coastal Village Llanelli,2023-06-10T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
526312,Coastal Village Llanelli,2023-06-10T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
526312,Coastal Village Llanelli,2023-06-10T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
526312,Coastal Village Llanelli,2023-06-10T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
526312,Coastal Village Llanelli,2023-06-10T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
526312,Coastal Village Llanelli,2023-06-10T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
526312,Coastal Village Llanelli,2023-06-10T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.95
526312,Coastal Village Llanelli,2023-06-10T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.46
526312,Coastal Village Llanelli,2023-06-10T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.28
526312,Coastal Village Llanelli,2023-06-10T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.5
526312,Coastal Village Llanelli,2023-06-10T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
526312,Coastal Village Llanelli,2023-06-10T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.1
526312,Coastal Village Llanelli,2023-06-10T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.5
526312,Coastal Village Llanelli,2023-06-10T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.36
526312,Coastal Village Llanelli,2023-06-10T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.8
526312,Coastal Village Llanelli,2023-06-10T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
526312,Coastal Village Llanelli,2023-06-10T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.18
526312,Coastal Village Llanelli,2023-06-10T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.64
526312,Coastal Village Llanelli,2023-06-10T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.11
526312,Coastal Village Llanelli,2023-06-10T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
526312,Coastal Village Llanelli,2023-06-10T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.4
526312,Coastal Village Llanelli,2023-06-10T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.7
526312,Coastal Village Llanelli,2023-06-10T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
526312,Coastal Village Llanelli,2023-06-10T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.07
526312,Coastal Village Llanelli,2023-06-10T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
526312,Coastal Village Llanelli,2023-06-10T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.59
526312,Coastal Village Llanelli,2023-06-10T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.72
526312,Coastal Village Llanelli,2023-06-10T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.04
526312,Coastal Village Llanelli,2023-06-10T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.18
526312,Coastal Village Llanelli,2023-06-10T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
526312,Coastal Village Llanelli,2023-06-10T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.3
526312,Coastal Village Llanelli,2023-06-10T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
526312,Coastal Village Llanelli,2023-06-10T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.9
526312,Coastal Village Llanelli,2023-06-10T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
526312,Coastal Village Llanelli,2023-06-10T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
526312,Coastal Village Llanelli,2023-06-10T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
526312,Coastal Village Llanelli,2023-06-10T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.11
526312,Coastal Village Llanelli,2023-06-10T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.62
526312,Coastal Village Llanelli,2023-06-10T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.25
526312,Coastal Village Llanelli,2023-06-10T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
526312,Coastal Village Llanelli,2023-06-10T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
526312,Coastal Village Llanelli,2023-06-10T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
526312,Coastal Village Llanelli,2023-06-10T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
526312,Coastal Village Llanelli,2023-06-10T03:00:00.000+00:00,transformer,,Temperature,C,33.5
526312,Coastal Village Llanelli,2023-06-10T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
526312,Coastal Village Llanelli,2023-06-10T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
526312,Coastal Village Llanelli,2023-06-10T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
526312,Coastal Village Llanelli,2023-06-10T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
526312,Coastal Village Llanelli,2023-06-10T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
526312,Coastal Village Llanelli,2023-06-10T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
526312,Coastal Village Llanelli,2023-06-10T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
526312,Coastal Village Llanelli,2023-06-10T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
526312,Coastal Village Llanelli,2023-06-10T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
526312,Coastal Village Llanelli,2023-06-10T03:00:00.000+00:00,busbar,,L3 Active Power,kW,19.96
526312,Coastal Village Llanelli,2023-06-10T03:00:00.000+00:00,busbar,,L2 Active Power,kW,17.77
526312,Coastal Village Llanelli,2023-06-10T03:00:00.000+00:00,busbar,,L1 Active Power,kW,17.82
526312,Coastal Village Llanelli,2023-06-10T03:00:00.000+00:00,busbar,,N Current (RMS),A,31.2
526312,Coastal Village Llanelli,2023-06-10T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
526312,Coastal Village Llanelli,2023-06-10T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
526312,Coastal Village Llanelli,2023-06-10T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
526312,Coastal Village Llanelli,2023-06-10T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
526312,Coastal Village Llanelli,2023-06-10T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
526312,Coastal Village Llanelli,2023-06-10T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
526312,Coastal Village Llanelli,2023-06-10T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.96
526312,Coastal Village Llanelli,2023-06-10T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.46
526312,Coastal Village Llanelli,2023-06-10T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.2
526312,Coastal Village Llanelli,2023-06-10T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.5
526312,Coastal Village Llanelli,2023-06-10T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.3
526312,Coastal Village Llanelli,2023-06-10T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.1
526312,Coastal Village Llanelli,2023-06-10T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.2
526312,Coastal Village Llanelli,2023-06-10T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.14
526312,Coastal Village Llanelli,2023-06-10T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.56
526312,Coastal Village Llanelli,2023-06-10T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
526312,Coastal Village Llanelli,2023-06-10T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.88
526312,Coastal Village Llanelli,2023-06-10T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.87
526312,Coastal Village Llanelli,2023-06-10T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.98
526312,Coastal Village Llanelli,2023-06-10T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.0
526312,Coastal Village Llanelli,2023-06-10T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.0
526312,Coastal Village Llanelli,2023-06-10T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.4
526312,Coastal Village Llanelli,2023-06-10T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
526312,Coastal Village Llanelli,2023-06-10T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.93
526312,Coastal Village Llanelli,2023-06-10T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
526312,Coastal Village Llanelli,2023-06-10T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.77
526312,Coastal Village Llanelli,2023-06-10T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.92
526312,Coastal Village Llanelli,2023-06-10T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.41
526312,Coastal Village Llanelli,2023-06-10T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.33
526312,Coastal Village Llanelli,2023-06-10T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.3
526312,Coastal Village Llanelli,2023-06-10T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.6
526312,Coastal Village Llanelli,2023-06-10T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
526312,Coastal Village Llanelli,2023-06-10T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.1
526312,Coastal Village Llanelli,2023-06-10T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
526312,Coastal Village Llanelli,2023-06-10T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
526312,Coastal Village Llanelli,2023-06-10T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
526312,Coastal Village Llanelli,2023-06-10T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.31
526312,Coastal Village Llanelli,2023-06-10T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.6
526312,Coastal Village Llanelli,2023-06-10T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.28
526312,Coastal Village Llanelli,2023-06-10T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
526312,Coastal Village Llanelli,2023-06-10T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
526312,Coastal Village Llanelli,2023-06-10T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
526312,Coastal Village Llanelli,2023-06-10T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
526312,Coastal Village Llanelli,2023-06-10T02:50:00.000+00:00,transformer,,Temperature,C,33.6
526312,Coastal Village Llanelli,2023-06-10T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
526312,Coastal Village Llanelli,2023-06-10T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
526312,Coastal Village Llanelli,2023-06-10T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
526312,Coastal Village Llanelli,2023-06-10T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
526312,Coastal Village Llanelli,2023-06-10T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
526312,Coastal Village Llanelli,2023-06-10T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
526312,Coastal Village Llanelli,2023-06-10T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
526312,Coastal Village Llanelli,2023-06-10T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
526312,Coastal Village Llanelli,2023-06-10T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
526312,Coastal Village Llanelli,2023-06-10T02:50:00.000+00:00,busbar,,L3 Active Power,kW,19.08
526312,Coastal Village Llanelli,2023-06-10T02:50:00.000+00:00,busbar,,L2 Active Power,kW,18.34
526312,Coastal Village Llanelli,2023-06-10T02:50:00.000+00:00,busbar,,L1 Active Power,kW,19.78
526312,Coastal Village Llanelli,2023-06-10T02:50:00.000+00:00,busbar,,N Current (RMS),A,28.6
526312,Coastal Village Llanelli,2023-06-10T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
526312,Coastal Village Llanelli,2023-06-10T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
526312,Coastal Village Llanelli,2023-06-10T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
526312,Coastal Village Llanelli,2023-06-10T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
526312,Coastal Village Llanelli,2023-06-10T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
526312,Coastal Village Llanelli,2023-06-10T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
526312,Coastal Village Llanelli,2023-06-10T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.08
526312,Coastal Village Llanelli,2023-06-10T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.58
526312,Coastal Village Llanelli,2023-06-10T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.24
526312,Coastal Village Llanelli,2023-06-10T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.5
526312,Coastal Village Llanelli,2023-06-10T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
526312,Coastal Village Llanelli,2023-06-10T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.5
526312,Coastal Village Llanelli,2023-06-10T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.1
526312,Coastal Village Llanelli,2023-06-10T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
526312,Coastal Village Llanelli,2023-06-10T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.49
526312,Coastal Village Llanelli,2023-06-10T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
526312,Coastal Village Llanelli,2023-06-10T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.89
526312,Coastal Village Llanelli,2023-06-10T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.93
526312,Coastal Village Llanelli,2023-06-10T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.05
526312,Coastal Village Llanelli,2023-06-10T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.8
526312,Coastal Village Llanelli,2023-06-10T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.0
526312,Coastal Village Llanelli,2023-06-10T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.7
526312,Coastal Village Llanelli,2023-06-10T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
526312,Coastal Village Llanelli,2023-06-10T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.13
526312,Coastal Village Llanelli,2023-06-10T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
526312,Coastal Village Llanelli,2023-06-10T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.12
526312,Coastal Village Llanelli,2023-06-10T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.97
526312,Coastal Village Llanelli,2023-06-10T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.36
526312,Coastal Village Llanelli,2023-06-10T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.66
526312,Coastal Village Llanelli,2023-06-10T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.0
526312,Coastal Village Llanelli,2023-06-10T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.2
526312,Coastal Village Llanelli,2023-06-10T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
526312,Coastal Village Llanelli,2023-06-10T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.5
526312,Coastal Village Llanelli,2023-06-10T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
526312,Coastal Village Llanelli,2023-06-10T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
526312,Coastal Village Llanelli,2023-06-10T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
526312,Coastal Village Llanelli,2023-06-10T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.35
526312,Coastal Village Llanelli,2023-06-10T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.55
526312,Coastal Village Llanelli,2023-06-10T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.34
526312,Coastal Village Llanelli,2023-06-10T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
526312,Coastal Village Llanelli,2023-06-10T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
526312,Coastal Village Llanelli,2023-06-10T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
526312,Coastal Village Llanelli,2023-06-10T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
526312,Coastal Village Llanelli,2023-06-10T02:40:00.000+00:00,transformer,,Temperature,C,33.7
526312,Coastal Village Llanelli,2023-06-10T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
526312,Coastal Village Llanelli,2023-06-10T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
526312,Coastal Village Llanelli,2023-06-10T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
526312,Coastal Village Llanelli,2023-06-10T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
526312,Coastal Village Llanelli,2023-06-10T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
526312,Coastal Village Llanelli,2023-06-10T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
526312,Coastal Village Llanelli,2023-06-10T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
526312,Coastal Village Llanelli,2023-06-10T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
526312,Coastal Village Llanelli,2023-06-10T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
526312,Coastal Village Llanelli,2023-06-10T02:40:00.000+00:00,busbar,,L3 Active Power,kW,19.3
526312,Coastal Village Llanelli,2023-06-10T02:40:00.000+00:00,busbar,,L2 Active Power,kW,18.42
526312,Coastal Village Llanelli,2023-06-10T02:40:00.000+00:00,busbar,,L1 Active Power,kW,20.29
526312,Coastal Village Llanelli,2023-06-10T02:40:00.000+00:00,busbar,,N Current (RMS),A,29.3
526312,Coastal Village Llanelli,2023-06-10T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
526312,Coastal Village Llanelli,2023-06-10T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
526312,Coastal Village Llanelli,2023-06-10T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
526312,Coastal Village Llanelli,2023-06-10T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
526312,Coastal Village Llanelli,2023-06-10T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
526312,Coastal Village Llanelli,2023-06-10T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.83
526312,Coastal Village Llanelli,2023-06-10T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.89
526312,Coastal Village Llanelli,2023-06-10T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.71
526312,Coastal Village Llanelli,2023-06-10T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.09
526312,Coastal Village Llanelli,2023-06-10T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.2
526312,Coastal Village Llanelli,2023-06-10T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.9
526312,Coastal Village Llanelli,2023-06-10T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.1
526312,Coastal Village Llanelli,2023-06-10T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.2
526312,Coastal Village Llanelli,2023-06-10T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.24
526312,Coastal Village Llanelli,2023-06-10T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.53
526312,Coastal Village Llanelli,2023-06-10T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
526312,Coastal Village Llanelli,2023-06-10T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.84
526312,Coastal Village Llanelli,2023-06-10T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.95
526312,Coastal Village Llanelli,2023-06-10T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.0
526312,Coastal Village Llanelli,2023-06-10T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.7
526312,Coastal Village Llanelli,2023-06-10T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.3
526312,Coastal Village Llanelli,2023-06-10T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.8
526312,Coastal Village Llanelli,2023-06-10T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
526312,Coastal Village Llanelli,2023-06-10T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.88
526312,Coastal Village Llanelli,2023-06-10T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.73
526312,Coastal Village Llanelli,2023-06-10T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.63
526312,Coastal Village Llanelli,2023-06-10T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.09
526312,Coastal Village Llanelli,2023-06-10T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.03
526312,Coastal Village Llanelli,2023-06-10T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.31
526312,Coastal Village Llanelli,2023-06-10T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
526312,Coastal Village Llanelli,2023-06-10T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.9
526312,Coastal Village Llanelli,2023-06-10T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
526312,Coastal Village Llanelli,2023-06-10T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.5
526312,Coastal Village Llanelli,2023-06-10T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
526312,Coastal Village Llanelli,2023-06-10T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
526312,Coastal Village Llanelli,2023-06-10T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
526312,Coastal Village Llanelli,2023-06-10T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.13
526312,Coastal Village Llanelli,2023-06-10T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.57
526312,Coastal Village Llanelli,2023-06-10T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.49
526312,Coastal Village Llanelli,2023-06-10T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
526312,Coastal Village Llanelli,2023-06-10T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
526312,Coastal Village Llanelli,2023-06-10T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
526312,Coastal Village Llanelli,2023-06-10T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
526312,Coastal Village Llanelli,2023-06-10T02:30:00.000+00:00,transformer,,Temperature,C,33.8
526312,Coastal Village Llanelli,2023-06-10T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
526312,Coastal Village Llanelli,2023-06-10T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
526312,Coastal Village Llanelli,2023-06-10T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
526312,Coastal Village Llanelli,2023-06-10T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
526312,Coastal Village Llanelli,2023-06-10T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
526312,Coastal Village Llanelli,2023-06-10T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
526312,Coastal Village Llanelli,2023-06-10T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
526312,Coastal Village Llanelli,2023-06-10T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
526312,Coastal Village Llanelli,2023-06-10T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
526312,Coastal Village Llanelli,2023-06-10T02:30:00.000+00:00,busbar,,L3 Active Power,kW,21.95
526312,Coastal Village Llanelli,2023-06-10T02:30:00.000+00:00,busbar,,L2 Active Power,kW,18.27
526312,Coastal Village Llanelli,2023-06-10T02:30:00.000+00:00,busbar,,L1 Active Power,kW,17.9
526312,Coastal Village Llanelli,2023-06-10T02:30:00.000+00:00,busbar,,N Current (RMS),A,35.3
526312,Coastal Village Llanelli,2023-06-10T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
526312,Coastal Village Llanelli,2023-06-10T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
526312,Coastal Village Llanelli,2023-06-10T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
526312,Coastal Village Llanelli,2023-06-10T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
526312,Coastal Village Llanelli,2023-06-10T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
526312,Coastal Village Llanelli,2023-06-10T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
526312,Coastal Village Llanelli,2023-06-10T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.07
526312,Coastal Village Llanelli,2023-06-10T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.54
526312,Coastal Village Llanelli,2023-06-10T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.23
526312,Coastal Village Llanelli,2023-06-10T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.2
526312,Coastal Village Llanelli,2023-06-10T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
526312,Coastal Village Llanelli,2023-06-10T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.4
526312,Coastal Village Llanelli,2023-06-10T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.4
526312,Coastal Village Llanelli,2023-06-10T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.45
526312,Coastal Village Llanelli,2023-06-10T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.51
526312,Coastal Village Llanelli,2023-06-10T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
526312,Coastal Village Llanelli,2023-06-10T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.78
526312,Coastal Village Llanelli,2023-06-10T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.83
526312,Coastal Village Llanelli,2023-06-10T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.04
526312,Coastal Village Llanelli,2023-06-10T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.5
526312,Coastal Village Llanelli,2023-06-10T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.2
526312,Coastal Village Llanelli,2023-06-10T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.4
526312,Coastal Village Llanelli,2023-06-10T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
526312,Coastal Village Llanelli,2023-06-10T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.74
526312,Coastal Village Llanelli,2023-06-10T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.95
526312,Coastal Village Llanelli,2023-06-10T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.21
526312,Coastal Village Llanelli,2023-06-10T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.78
526312,Coastal Village Llanelli,2023-06-10T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.02
526312,Coastal Village Llanelli,2023-06-10T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.32
526312,Coastal Village Llanelli,2023-06-10T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
526312,Coastal Village Llanelli,2023-06-10T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.5
526312,Coastal Village Llanelli,2023-06-10T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
526312,Coastal Village Llanelli,2023-06-10T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.3
526312,Coastal Village Llanelli,2023-06-10T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
526312,Coastal Village Llanelli,2023-06-10T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
526312,Coastal Village Llanelli,2023-06-10T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
526312,Coastal Village Llanelli,2023-06-10T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.32
526312,Coastal Village Llanelli,2023-06-10T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.46
526312,Coastal Village Llanelli,2023-06-10T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.33
526312,Coastal Village Llanelli,2023-06-10T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
526312,Coastal Village Llanelli,2023-06-10T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
526312,Coastal Village Llanelli,2023-06-10T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
526312,Coastal Village Llanelli,2023-06-10T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
526312,Coastal Village Llanelli,2023-06-10T02:20:00.000+00:00,transformer,,Temperature,C,33.9
526312,Coastal Village Llanelli,2023-06-10T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
526312,Coastal Village Llanelli,2023-06-10T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
526312,Coastal Village Llanelli,2023-06-10T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
526312,Coastal Village Llanelli,2023-06-10T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
526312,Coastal Village Llanelli,2023-06-10T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
526312,Coastal Village Llanelli,2023-06-10T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
526312,Coastal Village Llanelli,2023-06-10T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
526312,Coastal Village Llanelli,2023-06-10T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
526312,Coastal Village Llanelli,2023-06-10T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
526312,Coastal Village Llanelli,2023-06-10T02:20:00.000+00:00,busbar,,L3 Active Power,kW,20.95
526312,Coastal Village Llanelli,2023-06-10T02:20:00.000+00:00,busbar,,L2 Active Power,kW,17.86
526312,Coastal Village Llanelli,2023-06-10T02:20:00.000+00:00,busbar,,L1 Active Power,kW,17.92
526312,Coastal Village Llanelli,2023-06-10T02:20:00.000+00:00,busbar,,N Current (RMS),A,31.5
526312,Coastal Village Llanelli,2023-06-10T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
526312,Coastal Village Llanelli,2023-06-10T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
526312,Coastal Village Llanelli,2023-06-10T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
526312,Coastal Village Llanelli,2023-06-10T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
526312,Coastal Village Llanelli,2023-06-10T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
526312,Coastal Village Llanelli,2023-06-10T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
526312,Coastal Village Llanelli,2023-06-10T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.79
526312,Coastal Village Llanelli,2023-06-10T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.39
526312,Coastal Village Llanelli,2023-06-10T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.34
526312,Coastal Village Llanelli,2023-06-10T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.2
526312,Coastal Village Llanelli,2023-06-10T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.9
526312,Coastal Village Llanelli,2023-06-10T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.0
526312,Coastal Village Llanelli,2023-06-10T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
526312,Coastal Village Llanelli,2023-06-10T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.4
526312,Coastal Village Llanelli,2023-06-10T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.38
526312,Coastal Village Llanelli,2023-06-10T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
526312,Coastal Village Llanelli,2023-06-10T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.05
526312,Coastal Village Llanelli,2023-06-10T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.98
526312,Coastal Village Llanelli,2023-06-10T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.22
526312,Coastal Village Llanelli,2023-06-10T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.4
526312,Coastal Village Llanelli,2023-06-10T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.0
526312,Coastal Village Llanelli,2023-06-10T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.9
526312,Coastal Village Llanelli,2023-06-10T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
526312,Coastal Village Llanelli,2023-06-10T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.8
526312,Coastal Village Llanelli,2023-06-10T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.93
526312,Coastal Village Llanelli,2023-06-10T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.11
526312,Coastal Village Llanelli,2023-06-10T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.8
