Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526312,Coastal Village Llanelli,2023-06-10T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.81
526312,Coastal Village Llanelli,2023-06-10T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.53
526312,Coastal Village Llanelli,2023-06-10T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.9
526312,Coastal Village Llanelli,2023-06-10T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.9
526312,Coastal Village Llanelli,2023-06-10T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
526312,Coastal Village Llanelli,2023-06-10T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.0
526312,Coastal Village Llanelli,2023-06-10T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
526312,Coastal Village Llanelli,2023-06-10T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
526312,Coastal Village Llanelli,2023-06-10T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
526312,Coastal Village Llanelli,2023-06-10T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.56
526312,Coastal Village Llanelli,2023-06-10T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.7
526312,Coastal Village Llanelli,2023-06-10T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.25
526312,Coastal Village Llanelli,2023-06-10T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
526312,Coastal Village Llanelli,2023-06-10T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
526312,Coastal Village Llanelli,2023-06-10T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
526312,Coastal Village Llanelli,2023-06-10T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
526312,Coastal Village Llanelli,2023-06-10T02:10:00.000+00:00,transformer,,Temperature,C,33.9
526312,Coastal Village Llanelli,2023-06-10T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
526312,Coastal Village Llanelli,2023-06-10T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
526312,Coastal Village Llanelli,2023-06-10T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
526312,Coastal Village Llanelli,2023-06-10T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
526312,Coastal Village Llanelli,2023-06-10T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
526312,Coastal Village Llanelli,2023-06-10T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
526312,Coastal Village Llanelli,2023-06-10T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
526312,Coastal Village Llanelli,2023-06-10T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
526312,Coastal Village Llanelli,2023-06-10T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
526312,Coastal Village Llanelli,2023-06-10T02:10:00.000+00:00,busbar,,L3 Active Power,kW,19.2
526312,Coastal Village Llanelli,2023-06-10T02:10:00.000+00:00,busbar,,L2 Active Power,kW,17.88
526312,Coastal Village Llanelli,2023-06-10T02:10:00.000+00:00,busbar,,L1 Active Power,kW,18.35
526312,Coastal Village Llanelli,2023-06-10T02:10:00.000+00:00,busbar,,N Current (RMS),A,28.7
526312,Coastal Village Llanelli,2023-06-10T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
526312,Coastal Village Llanelli,2023-06-10T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
526312,Coastal Village Llanelli,2023-06-10T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
526312,Coastal Village Llanelli,2023-06-10T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
526312,Coastal Village Llanelli,2023-06-10T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
526312,Coastal Village Llanelli,2023-06-10T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.85
526312,Coastal Village Llanelli,2023-06-10T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.08
526312,Coastal Village Llanelli,2023-06-10T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.45
526312,Coastal Village Llanelli,2023-06-10T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.25
526312,Coastal Village Llanelli,2023-06-10T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.5
526312,Coastal Village Llanelli,2023-06-10T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
526312,Coastal Village Llanelli,2023-06-10T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.2
526312,Coastal Village Llanelli,2023-06-10T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
526312,Coastal Village Llanelli,2023-06-10T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.14
526312,Coastal Village Llanelli,2023-06-10T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.19
526312,Coastal Village Llanelli,2023-06-10T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
526312,Coastal Village Llanelli,2023-06-10T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.89
526312,Coastal Village Llanelli,2023-06-10T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.6
526312,Coastal Village Llanelli,2023-06-10T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.29
526312,Coastal Village Llanelli,2023-06-10T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.4
526312,Coastal Village Llanelli,2023-06-10T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.1
526312,Coastal Village Llanelli,2023-06-10T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.4
526312,Coastal Village Llanelli,2023-06-10T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
526312,Coastal Village Llanelli,2023-06-10T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.36
526312,Coastal Village Llanelli,2023-06-10T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.83
526312,Coastal Village Llanelli,2023-06-10T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.28
526312,Coastal Village Llanelli,2023-06-10T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.43
526312,Coastal Village Llanelli,2023-06-10T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.91
526312,Coastal Village Llanelli,2023-06-10T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.82
526312,Coastal Village Llanelli,2023-06-10T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
526312,Coastal Village Llanelli,2023-06-10T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.9
526312,Coastal Village Llanelli,2023-06-10T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
526312,Coastal Village Llanelli,2023-06-10T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.2
526312,Coastal Village Llanelli,2023-06-10T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
526312,Coastal Village Llanelli,2023-06-10T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
526312,Coastal Village Llanelli,2023-06-10T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
526312,Coastal Village Llanelli,2023-06-10T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.67
526312,Coastal Village Llanelli,2023-06-10T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.64
526312,Coastal Village Llanelli,2023-06-10T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.96
526312,Coastal Village Llanelli,2023-06-10T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
526312,Coastal Village Llanelli,2023-06-10T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.4
526312,Coastal Village Llanelli,2023-06-10T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
526312,Coastal Village Llanelli,2023-06-10T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.6
526312,Coastal Village Llanelli,2023-06-10T02:00:00.000+00:00,transformer,,Temperature,C,34.0
526312,Coastal Village Llanelli,2023-06-10T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
526312,Coastal Village Llanelli,2023-06-10T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
526312,Coastal Village Llanelli,2023-06-10T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
526312,Coastal Village Llanelli,2023-06-10T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
526312,Coastal Village Llanelli,2023-06-10T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
526312,Coastal Village Llanelli,2023-06-10T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
526312,Coastal Village Llanelli,2023-06-10T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
526312,Coastal Village Llanelli,2023-06-10T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
526312,Coastal Village Llanelli,2023-06-10T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
526312,Coastal Village Llanelli,2023-06-10T02:00:00.000+00:00,busbar,,L3 Active Power,kW,22.07
526312,Coastal Village Llanelli,2023-06-10T02:00:00.000+00:00,busbar,,L2 Active Power,kW,19.61
526312,Coastal Village Llanelli,2023-06-10T02:00:00.000+00:00,busbar,,L1 Active Power,kW,21.33
526312,Coastal Village Llanelli,2023-06-10T02:00:00.000+00:00,busbar,,N Current (RMS),A,31.0
526312,Coastal Village Llanelli,2023-06-10T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
526312,Coastal Village Llanelli,2023-06-10T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
526312,Coastal Village Llanelli,2023-06-10T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
526312,Coastal Village Llanelli,2023-06-10T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
526312,Coastal Village Llanelli,2023-06-10T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
526312,Coastal Village Llanelli,2023-06-10T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
526312,Coastal Village Llanelli,2023-06-10T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.13
526312,Coastal Village Llanelli,2023-06-10T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.59
526312,Coastal Village Llanelli,2023-06-10T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.43
526312,Coastal Village Llanelli,2023-06-10T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.7
526312,Coastal Village Llanelli,2023-06-10T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
526312,Coastal Village Llanelli,2023-06-10T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.6
526312,Coastal Village Llanelli,2023-06-10T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.0
526312,Coastal Village Llanelli,2023-06-10T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.03
526312,Coastal Village Llanelli,2023-06-10T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.34
526312,Coastal Village Llanelli,2023-06-10T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
526312,Coastal Village Llanelli,2023-06-10T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.06
526312,Coastal Village Llanelli,2023-06-10T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.22
526312,Coastal Village Llanelli,2023-06-10T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.99
526312,Coastal Village Llanelli,2023-06-10T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
526312,Coastal Village Llanelli,2023-06-10T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.7
526312,Coastal Village Llanelli,2023-06-10T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
526312,Coastal Village Llanelli,2023-06-10T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
526312,Coastal Village Llanelli,2023-06-10T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.38
526312,Coastal Village Llanelli,2023-06-10T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.77
526312,Coastal Village Llanelli,2023-06-10T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.64
526312,Coastal Village Llanelli,2023-06-10T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.11
526312,Coastal Village Llanelli,2023-06-10T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.75
526312,Coastal Village Llanelli,2023-06-10T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.47
526312,Coastal Village Llanelli,2023-06-10T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
526312,Coastal Village Llanelli,2023-06-10T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.8
526312,Coastal Village Llanelli,2023-06-10T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
526312,Coastal Village Llanelli,2023-06-10T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.2
526312,Coastal Village Llanelli,2023-06-10T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
526312,Coastal Village Llanelli,2023-06-10T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
526312,Coastal Village Llanelli,2023-06-10T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
526312,Coastal Village Llanelli,2023-06-10T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.24
526312,Coastal Village Llanelli,2023-06-10T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.7
526312,Coastal Village Llanelli,2023-06-10T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.41
526312,Coastal Village Llanelli,2023-06-10T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
526312,Coastal Village Llanelli,2023-06-10T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.3
526312,Coastal Village Llanelli,2023-06-10T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
526312,Coastal Village Llanelli,2023-06-10T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
526312,Coastal Village Llanelli,2023-06-10T01:50:00.000+00:00,transformer,,Temperature,C,34.0
526312,Coastal Village Llanelli,2023-06-10T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
526312,Coastal Village Llanelli,2023-06-10T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
526312,Coastal Village Llanelli,2023-06-10T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
526312,Coastal Village Llanelli,2023-06-10T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
526312,Coastal Village Llanelli,2023-06-10T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
526312,Coastal Village Llanelli,2023-06-10T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
526312,Coastal Village Llanelli,2023-06-10T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
526312,Coastal Village Llanelli,2023-06-10T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
526312,Coastal Village Llanelli,2023-06-10T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
526312,Coastal Village Llanelli,2023-06-10T01:50:00.000+00:00,busbar,,L3 Active Power,kW,22.54
526312,Coastal Village Llanelli,2023-06-10T01:50:00.000+00:00,busbar,,L2 Active Power,kW,11.26
526312,Coastal Village Llanelli,2023-06-10T01:50:00.000+00:00,busbar,,L1 Active Power,kW,18.3
526312,Coastal Village Llanelli,2023-06-10T01:50:00.000+00:00,busbar,,N Current (RMS),A,51.4
526312,Coastal Village Llanelli,2023-06-10T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
526312,Coastal Village Llanelli,2023-06-10T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
526312,Coastal Village Llanelli,2023-06-10T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
526312,Coastal Village Llanelli,2023-06-10T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
526312,Coastal Village Llanelli,2023-06-10T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
526312,Coastal Village Llanelli,2023-06-10T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
526312,Coastal Village Llanelli,2023-06-10T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.27
526312,Coastal Village Llanelli,2023-06-10T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.74
526312,Coastal Village Llanelli,2023-06-10T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.52
526312,Coastal Village Llanelli,2023-06-10T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.0
526312,Coastal Village Llanelli,2023-06-10T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
526312,Coastal Village Llanelli,2023-06-10T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.1
526312,Coastal Village Llanelli,2023-06-10T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
526312,Coastal Village Llanelli,2023-06-10T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.95
526312,Coastal Village Llanelli,2023-06-10T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.36
526312,Coastal Village Llanelli,2023-06-10T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
526312,Coastal Village Llanelli,2023-06-10T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.12
526312,Coastal Village Llanelli,2023-06-10T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.88
526312,Coastal Village Llanelli,2023-06-10T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.77
526312,Coastal Village Llanelli,2023-06-10T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.2
526312,Coastal Village Llanelli,2023-06-10T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.0
526312,Coastal Village Llanelli,2023-06-10T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
526312,Coastal Village Llanelli,2023-06-10T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
526312,Coastal Village Llanelli,2023-06-10T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.56
526312,Coastal Village Llanelli,2023-06-10T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.76
526312,Coastal Village Llanelli,2023-06-10T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.96
526312,Coastal Village Llanelli,2023-06-10T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.2
526312,Coastal Village Llanelli,2023-06-10T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.77
526312,Coastal Village Llanelli,2023-06-10T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.37
526312,Coastal Village Llanelli,2023-06-10T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.9
526312,Coastal Village Llanelli,2023-06-10T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.6
526312,Coastal Village Llanelli,2023-06-10T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
526312,Coastal Village Llanelli,2023-06-10T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.1
526312,Coastal Village Llanelli,2023-06-10T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
526312,Coastal Village Llanelli,2023-06-10T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
526312,Coastal Village Llanelli,2023-06-10T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
526312,Coastal Village Llanelli,2023-06-10T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.34
526312,Coastal Village Llanelli,2023-06-10T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.63
526312,Coastal Village Llanelli,2023-06-10T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.21
526312,Coastal Village Llanelli,2023-06-10T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
526312,Coastal Village Llanelli,2023-06-10T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
526312,Coastal Village Llanelli,2023-06-10T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
526312,Coastal Village Llanelli,2023-06-10T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
526312,Coastal Village Llanelli,2023-06-10T01:40:00.000+00:00,transformer,,Temperature,C,34.1
526312,Coastal Village Llanelli,2023-06-10T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
526312,Coastal Village Llanelli,2023-06-10T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
526312,Coastal Village Llanelli,2023-06-10T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
526312,Coastal Village Llanelli,2023-06-10T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
526312,Coastal Village Llanelli,2023-06-10T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
526312,Coastal Village Llanelli,2023-06-10T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
526312,Coastal Village Llanelli,2023-06-10T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
526312,Coastal Village Llanelli,2023-06-10T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
526312,Coastal Village Llanelli,2023-06-10T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
526312,Coastal Village Llanelli,2023-06-10T01:40:00.000+00:00,busbar,,L3 Active Power,kW,20.93
526312,Coastal Village Llanelli,2023-06-10T01:40:00.000+00:00,busbar,,L2 Active Power,kW,10.02
526312,Coastal Village Llanelli,2023-06-10T01:40:00.000+00:00,busbar,,L1 Active Power,kW,17.87
526312,Coastal Village Llanelli,2023-06-10T01:40:00.000+00:00,busbar,,N Current (RMS),A,53.3
526312,Coastal Village Llanelli,2023-06-10T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
526312,Coastal Village Llanelli,2023-06-10T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
526312,Coastal Village Llanelli,2023-06-10T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
526312,Coastal Village Llanelli,2023-06-10T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
526312,Coastal Village Llanelli,2023-06-10T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
526312,Coastal Village Llanelli,2023-06-10T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
526312,Coastal Village Llanelli,2023-06-10T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.18
526312,Coastal Village Llanelli,2023-06-10T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.7
526312,Coastal Village Llanelli,2023-06-10T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.53
526312,Coastal Village Llanelli,2023-06-10T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.1
526312,Coastal Village Llanelli,2023-06-10T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.3
526312,Coastal Village Llanelli,2023-06-10T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.0
526312,Coastal Village Llanelli,2023-06-10T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.4
526312,Coastal Village Llanelli,2023-06-10T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.4
526312,Coastal Village Llanelli,2023-06-10T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.53
526312,Coastal Village Llanelli,2023-06-10T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
526312,Coastal Village Llanelli,2023-06-10T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.25
526312,Coastal Village Llanelli,2023-06-10T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.37
526312,Coastal Village Llanelli,2023-06-10T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.87
526312,Coastal Village Llanelli,2023-06-10T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.5
526312,Coastal Village Llanelli,2023-06-10T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.6
526312,Coastal Village Llanelli,2023-06-10T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
526312,Coastal Village Llanelli,2023-06-10T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
526312,Coastal Village Llanelli,2023-06-10T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.55
526312,Coastal Village Llanelli,2023-06-10T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
526312,Coastal Village Llanelli,2023-06-10T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.52
526312,Coastal Village Llanelli,2023-06-10T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.46
526312,Coastal Village Llanelli,2023-06-10T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.81
526312,Coastal Village Llanelli,2023-06-10T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.13
526312,Coastal Village Llanelli,2023-06-10T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
526312,Coastal Village Llanelli,2023-06-10T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.8
526312,Coastal Village Llanelli,2023-06-10T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.1
526312,Coastal Village Llanelli,2023-06-10T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.8
526312,Coastal Village Llanelli,2023-06-10T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
526312,Coastal Village Llanelli,2023-06-10T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
526312,Coastal Village Llanelli,2023-06-10T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
526312,Coastal Village Llanelli,2023-06-10T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.44
526312,Coastal Village Llanelli,2023-06-10T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.84
526312,Coastal Village Llanelli,2023-06-10T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.7
526312,Coastal Village Llanelli,2023-06-10T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
526312,Coastal Village Llanelli,2023-06-10T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.1
526312,Coastal Village Llanelli,2023-06-10T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
526312,Coastal Village Llanelli,2023-06-10T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
526312,Coastal Village Llanelli,2023-06-10T01:30:00.000+00:00,transformer,,Temperature,C,34.2
526312,Coastal Village Llanelli,2023-06-10T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
526312,Coastal Village Llanelli,2023-06-10T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
526312,Coastal Village Llanelli,2023-06-10T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
526312,Coastal Village Llanelli,2023-06-10T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
526312,Coastal Village Llanelli,2023-06-10T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
526312,Coastal Village Llanelli,2023-06-10T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
526312,Coastal Village Llanelli,2023-06-10T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
526312,Coastal Village Llanelli,2023-06-10T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
526312,Coastal Village Llanelli,2023-06-10T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
526312,Coastal Village Llanelli,2023-06-10T01:30:00.000+00:00,busbar,,L3 Active Power,kW,21.33
526312,Coastal Village Llanelli,2023-06-10T01:30:00.000+00:00,busbar,,L2 Active Power,kW,9.72
526312,Coastal Village Llanelli,2023-06-10T01:30:00.000+00:00,busbar,,L1 Active Power,kW,19.23
526312,Coastal Village Llanelli,2023-06-10T01:30:00.000+00:00,busbar,,N Current (RMS),A,57.2
526312,Coastal Village Llanelli,2023-06-10T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
526312,Coastal Village Llanelli,2023-06-10T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
526312,Coastal Village Llanelli,2023-06-10T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
526312,Coastal Village Llanelli,2023-06-10T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
526312,Coastal Village Llanelli,2023-06-10T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
526312,Coastal Village Llanelli,2023-06-10T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
526312,Coastal Village Llanelli,2023-06-10T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.38
526312,Coastal Village Llanelli,2023-06-10T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.99
526312,Coastal Village Llanelli,2023-06-10T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.57
526312,Coastal Village Llanelli,2023-06-10T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.1
526312,Coastal Village Llanelli,2023-06-10T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.1
526312,Coastal Village Llanelli,2023-06-10T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.2
526312,Coastal Village Llanelli,2023-06-10T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.5
526312,Coastal Village Llanelli,2023-06-10T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.76
526312,Coastal Village Llanelli,2023-06-10T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
526312,Coastal Village Llanelli,2023-06-10T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
526312,Coastal Village Llanelli,2023-06-10T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.53
526312,Coastal Village Llanelli,2023-06-10T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.06
526312,Coastal Village Llanelli,2023-06-10T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.5
526312,Coastal Village Llanelli,2023-06-10T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.4
526312,Coastal Village Llanelli,2023-06-10T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.7
526312,Coastal Village Llanelli,2023-06-10T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
526312,Coastal Village Llanelli,2023-06-10T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.1
526312,Coastal Village Llanelli,2023-06-10T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.33
526312,Coastal Village Llanelli,2023-06-10T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.76
526312,Coastal Village Llanelli,2023-06-10T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.45
526312,Coastal Village Llanelli,2023-06-10T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.46
526312,Coastal Village Llanelli,2023-06-10T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.09
526312,Coastal Village Llanelli,2023-06-10T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.46
526312,Coastal Village Llanelli,2023-06-10T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
526312,Coastal Village Llanelli,2023-06-10T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.2
526312,Coastal Village Llanelli,2023-06-10T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
526312,Coastal Village Llanelli,2023-06-10T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.1
526312,Coastal Village Llanelli,2023-06-10T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
526312,Coastal Village Llanelli,2023-06-10T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
526312,Coastal Village Llanelli,2023-06-10T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
526312,Coastal Village Llanelli,2023-06-10T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.65
526312,Coastal Village Llanelli,2023-06-10T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.88
526312,Coastal Village Llanelli,2023-06-10T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.05
526312,Coastal Village Llanelli,2023-06-10T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
526312,Coastal Village Llanelli,2023-06-10T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.9
526312,Coastal Village Llanelli,2023-06-10T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
526312,Coastal Village Llanelli,2023-06-10T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.5
526312,Coastal Village Llanelli,2023-06-10T01:20:00.000+00:00,transformer,,Temperature,C,34.3
526312,Coastal Village Llanelli,2023-06-10T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
526312,Coastal Village Llanelli,2023-06-10T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
526312,Coastal Village Llanelli,2023-06-10T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
526312,Coastal Village Llanelli,2023-06-10T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
526312,Coastal Village Llanelli,2023-06-10T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
526312,Coastal Village Llanelli,2023-06-10T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
526312,Coastal Village Llanelli,2023-06-10T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
526312,Coastal Village Llanelli,2023-06-10T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
526312,Coastal Village Llanelli,2023-06-10T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
526312,Coastal Village Llanelli,2023-06-10T01:20:00.000+00:00,busbar,,L3 Active Power,kW,24.01
526312,Coastal Village Llanelli,2023-06-10T01:20:00.000+00:00,busbar,,L2 Active Power,kW,11.03
526312,Coastal Village Llanelli,2023-06-10T01:20:00.000+00:00,busbar,,L1 Active Power,kW,21.58
526312,Coastal Village Llanelli,2023-06-10T01:20:00.000+00:00,busbar,,N Current (RMS),A,60.4
526312,Coastal Village Llanelli,2023-06-10T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
526312,Coastal Village Llanelli,2023-06-10T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
526312,Coastal Village Llanelli,2023-06-10T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
526312,Coastal Village Llanelli,2023-06-10T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
526312,Coastal Village Llanelli,2023-06-10T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
526312,Coastal Village Llanelli,2023-06-10T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
526312,Coastal Village Llanelli,2023-06-10T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.48
526312,Coastal Village Llanelli,2023-06-10T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.75
526312,Coastal Village Llanelli,2023-06-10T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.56
526312,Coastal Village Llanelli,2023-06-10T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.9
526312,Coastal Village Llanelli,2023-06-10T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.4
526312,Coastal Village Llanelli,2023-06-10T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.2
526312,Coastal Village Llanelli,2023-06-10T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.4
526312,Coastal Village Llanelli,2023-06-10T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.79
526312,Coastal Village Llanelli,2023-06-10T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.25
526312,Coastal Village Llanelli,2023-06-10T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
526312,Coastal Village Llanelli,2023-06-10T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.07
526312,Coastal Village Llanelli,2023-06-10T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.06
526312,Coastal Village Llanelli,2023-06-10T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.8
526312,Coastal Village Llanelli,2023-06-10T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.5
526312,Coastal Village Llanelli,2023-06-10T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.8
526312,Coastal Village Llanelli,2023-06-10T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
526312,Coastal Village Llanelli,2023-06-10T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
526312,Coastal Village Llanelli,2023-06-10T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.56
526312,Coastal Village Llanelli,2023-06-10T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.73
526312,Coastal Village Llanelli,2023-06-10T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.12
526312,Coastal Village Llanelli,2023-06-10T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.58
526312,Coastal Village Llanelli,2023-06-10T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.65
526312,Coastal Village Llanelli,2023-06-10T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.95
526312,Coastal Village Llanelli,2023-06-10T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.5
526312,Coastal Village Llanelli,2023-06-10T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.1
526312,Coastal Village Llanelli,2023-06-10T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
526312,Coastal Village Llanelli,2023-06-10T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.8
526312,Coastal Village Llanelli,2023-06-10T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
526312,Coastal Village Llanelli,2023-06-10T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
526312,Coastal Village Llanelli,2023-06-10T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
526312,Coastal Village Llanelli,2023-06-10T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.48
526312,Coastal Village Llanelli,2023-06-10T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.72
526312,Coastal Village Llanelli,2023-06-10T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.31
526312,Coastal Village Llanelli,2023-06-10T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
526312,Coastal Village Llanelli,2023-06-10T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.9
526312,Coastal Village Llanelli,2023-06-10T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
526312,Coastal Village Llanelli,2023-06-10T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
526312,Coastal Village Llanelli,2023-06-10T01:10:00.000+00:00,transformer,,Temperature,C,34.3
526312,Coastal Village Llanelli,2023-06-10T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
526312,Coastal Village Llanelli,2023-06-10T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
526312,Coastal Village Llanelli,2023-06-10T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
526312,Coastal Village Llanelli,2023-06-10T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
526312,Coastal Village Llanelli,2023-06-10T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
526312,Coastal Village Llanelli,2023-06-10T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
526312,Coastal Village Llanelli,2023-06-10T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
526312,Coastal Village Llanelli,2023-06-10T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
526312,Coastal Village Llanelli,2023-06-10T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
526312,Coastal Village Llanelli,2023-06-10T01:10:00.000+00:00,busbar,,L3 Active Power,kW,21.62
526312,Coastal Village Llanelli,2023-06-10T01:10:00.000+00:00,busbar,,L2 Active Power,kW,12.18
526312,Coastal Village Llanelli,2023-06-10T01:10:00.000+00:00,busbar,,L1 Active Power,kW,21.62
526312,Coastal Village Llanelli,2023-06-10T01:10:00.000+00:00,busbar,,N Current (RMS),A,50.2
526312,Coastal Village Llanelli,2023-06-10T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
526312,Coastal Village Llanelli,2023-06-10T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
526312,Coastal Village Llanelli,2023-06-10T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
526312,Coastal Village Llanelli,2023-06-10T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
526312,Coastal Village Llanelli,2023-06-10T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
526312,Coastal Village Llanelli,2023-06-10T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
526312,Coastal Village Llanelli,2023-06-10T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.24
526312,Coastal Village Llanelli,2023-06-10T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.65
526312,Coastal Village Llanelli,2023-06-10T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.66
526312,Coastal Village Llanelli,2023-06-10T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.3
526312,Coastal Village Llanelli,2023-06-10T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.7
526312,Coastal Village Llanelli,2023-06-10T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.8
526312,Coastal Village Llanelli,2023-06-10T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.8
526312,Coastal Village Llanelli,2023-06-10T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.03
526312,Coastal Village Llanelli,2023-06-10T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.24
526312,Coastal Village Llanelli,2023-06-10T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
526312,Coastal Village Llanelli,2023-06-10T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.09
526312,Coastal Village Llanelli,2023-06-10T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.42
526312,Coastal Village Llanelli,2023-06-10T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.81
526312,Coastal Village Llanelli,2023-06-10T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.9
526312,Coastal Village Llanelli,2023-06-10T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.0
526312,Coastal Village Llanelli,2023-06-10T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.6
526312,Coastal Village Llanelli,2023-06-10T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
526312,Coastal Village Llanelli,2023-06-10T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.28
526312,Coastal Village Llanelli,2023-06-10T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.74
526312,Coastal Village Llanelli,2023-06-10T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.2
526312,Coastal Village Llanelli,2023-06-10T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.6
526312,Coastal Village Llanelli,2023-06-10T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.02
526312,Coastal Village Llanelli,2023-06-10T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.93
526312,Coastal Village Llanelli,2023-06-10T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.5
526312,Coastal Village Llanelli,2023-06-10T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.8
526312,Coastal Village Llanelli,2023-06-10T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
526312,Coastal Village Llanelli,2023-06-10T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.9
526312,Coastal Village Llanelli,2023-06-10T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
526312,Coastal Village Llanelli,2023-06-10T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
526312,Coastal Village Llanelli,2023-06-10T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
526312,Coastal Village Llanelli,2023-06-10T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.67
526312,Coastal Village Llanelli,2023-06-10T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.54
526312,Coastal Village Llanelli,2023-06-10T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.46
526312,Coastal Village Llanelli,2023-06-10T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
526312,Coastal Village Llanelli,2023-06-10T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.7
526312,Coastal Village Llanelli,2023-06-10T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
526312,Coastal Village Llanelli,2023-06-10T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
526312,Coastal Village Llanelli,2023-06-10T01:00:00.000+00:00,transformer,,Temperature,C,34.4
526312,Coastal Village Llanelli,2023-06-10T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
526312,Coastal Village Llanelli,2023-06-10T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
526312,Coastal Village Llanelli,2023-06-10T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
526312,Coastal Village Llanelli,2023-06-10T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
526312,Coastal Village Llanelli,2023-06-10T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
526312,Coastal Village Llanelli,2023-06-10T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
526312,Coastal Village Llanelli,2023-06-10T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
526312,Coastal Village Llanelli,2023-06-10T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
526312,Coastal Village Llanelli,2023-06-10T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
526312,Coastal Village Llanelli,2023-06-10T01:00:00.000+00:00,busbar,,L3 Active Power,kW,21.61
526312,Coastal Village Llanelli,2023-06-10T01:00:00.000+00:00,busbar,,L2 Active Power,kW,11.63
526312,Coastal Village Llanelli,2023-06-10T01:00:00.000+00:00,busbar,,L1 Active Power,kW,20.87
526312,Coastal Village Llanelli,2023-06-10T01:00:00.000+00:00,busbar,,N Current (RMS),A,51.8
526312,Coastal Village Llanelli,2023-06-10T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
526312,Coastal Village Llanelli,2023-06-10T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
526312,Coastal Village Llanelli,2023-06-10T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
526312,Coastal Village Llanelli,2023-06-10T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
526312,Coastal Village Llanelli,2023-06-10T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
526312,Coastal Village Llanelli,2023-06-10T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
526312,Coastal Village Llanelli,2023-06-10T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.13
526312,Coastal Village Llanelli,2023-06-10T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.69
526312,Coastal Village Llanelli,2023-06-10T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.48
526312,Coastal Village Llanelli,2023-06-10T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.3
526312,Coastal Village Llanelli,2023-06-10T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
526312,Coastal Village Llanelli,2023-06-10T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.0
526312,Coastal Village Llanelli,2023-06-10T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.4
526312,Coastal Village Llanelli,2023-06-10T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.97
526312,Coastal Village Llanelli,2023-06-10T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.46
526312,Coastal Village Llanelli,2023-06-10T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
526312,Coastal Village Llanelli,2023-06-10T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.75
526312,Coastal Village Llanelli,2023-06-10T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.69
526312,Coastal Village Llanelli,2023-06-10T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.07
526312,Coastal Village Llanelli,2023-06-10T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.0
526312,Coastal Village Llanelli,2023-06-10T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.2
526312,Coastal Village Llanelli,2023-06-10T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.5
526312,Coastal Village Llanelli,2023-06-10T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
526312,Coastal Village Llanelli,2023-06-10T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.22
526312,Coastal Village Llanelli,2023-06-10T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.68
526312,Coastal Village Llanelli,2023-06-10T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.5
526312,Coastal Village Llanelli,2023-06-10T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.82
526312,Coastal Village Llanelli,2023-06-10T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.72
526312,Coastal Village Llanelli,2023-06-10T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.31
526312,Coastal Village Llanelli,2023-06-10T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
526312,Coastal Village Llanelli,2023-06-10T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.6
526312,Coastal Village Llanelli,2023-06-10T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.1
526312,Coastal Village Llanelli,2023-06-10T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.0
526312,Coastal Village Llanelli,2023-06-10T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
526312,Coastal Village Llanelli,2023-06-10T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
526312,Coastal Village Llanelli,2023-06-10T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
526312,Coastal Village Llanelli,2023-06-10T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.63
526312,Coastal Village Llanelli,2023-06-10T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.59
526312,Coastal Village Llanelli,2023-06-10T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.09
526312,Coastal Village Llanelli,2023-06-10T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
526312,Coastal Village Llanelli,2023-06-10T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.3
526312,Coastal Village Llanelli,2023-06-10T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
526312,Coastal Village Llanelli,2023-06-10T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.5
526312,Coastal Village Llanelli,2023-06-10T00:50:00.000+00:00,transformer,,Temperature,C,34.5
526312,Coastal Village Llanelli,2023-06-10T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
526312,Coastal Village Llanelli,2023-06-10T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
526312,Coastal Village Llanelli,2023-06-10T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
526312,Coastal Village Llanelli,2023-06-10T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
526312,Coastal Village Llanelli,2023-06-10T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
526312,Coastal Village Llanelli,2023-06-10T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
526312,Coastal Village Llanelli,2023-06-10T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
526312,Coastal Village Llanelli,2023-06-10T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
526312,Coastal Village Llanelli,2023-06-10T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
526312,Coastal Village Llanelli,2023-06-10T00:50:00.000+00:00,busbar,,L3 Active Power,kW,25.34
526312,Coastal Village Llanelli,2023-06-10T00:50:00.000+00:00,busbar,,L2 Active Power,kW,12.7
526312,Coastal Village Llanelli,2023-06-10T00:50:00.000+00:00,busbar,,L1 Active Power,kW,21.95
