Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526312,Coastal Village Llanelli,2023-06-10T00:50:00.000+00:00,busbar,,N Current (RMS),A,59.8
526312,Coastal Village Llanelli,2023-06-10T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
526312,Coastal Village Llanelli,2023-06-10T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
526312,Coastal Village Llanelli,2023-06-10T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
526312,Coastal Village Llanelli,2023-06-10T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
526312,Coastal Village Llanelli,2023-06-10T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
526312,Coastal Village Llanelli,2023-06-10T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
526312,Coastal Village Llanelli,2023-06-10T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.12
526312,Coastal Village Llanelli,2023-06-10T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.7
526312,Coastal Village Llanelli,2023-06-10T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.48
526312,Coastal Village Llanelli,2023-06-10T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.2
526312,Coastal Village Llanelli,2023-06-10T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.3
526312,Coastal Village Llanelli,2023-06-10T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.1
526312,Coastal Village Llanelli,2023-06-10T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.5
526312,Coastal Village Llanelli,2023-06-10T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.33
526312,Coastal Village Llanelli,2023-06-10T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.35
526312,Coastal Village Llanelli,2023-06-10T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
526312,Coastal Village Llanelli,2023-06-10T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.09
526312,Coastal Village Llanelli,2023-06-10T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.38
526312,Coastal Village Llanelli,2023-06-10T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.01
526312,Coastal Village Llanelli,2023-06-10T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.1
526312,Coastal Village Llanelli,2023-06-10T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.5
526312,Coastal Village Llanelli,2023-06-10T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.1
526312,Coastal Village Llanelli,2023-06-10T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
526312,Coastal Village Llanelli,2023-06-10T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.14
526312,Coastal Village Llanelli,2023-06-10T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
526312,Coastal Village Llanelli,2023-06-10T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.22
526312,Coastal Village Llanelli,2023-06-10T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.8
526312,Coastal Village Llanelli,2023-06-10T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.62
526312,Coastal Village Llanelli,2023-06-10T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.55
526312,Coastal Village Llanelli,2023-06-10T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
526312,Coastal Village Llanelli,2023-06-10T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.7
526312,Coastal Village Llanelli,2023-06-10T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.3
526312,Coastal Village Llanelli,2023-06-10T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.0
526312,Coastal Village Llanelli,2023-06-10T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
526312,Coastal Village Llanelli,2023-06-10T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
526312,Coastal Village Llanelli,2023-06-10T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
526312,Coastal Village Llanelli,2023-06-10T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.76
526312,Coastal Village Llanelli,2023-06-10T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.22
526312,Coastal Village Llanelli,2023-06-10T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.35
526312,Coastal Village Llanelli,2023-06-10T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
526312,Coastal Village Llanelli,2023-06-10T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.9
526312,Coastal Village Llanelli,2023-06-10T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
526312,Coastal Village Llanelli,2023-06-10T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.2
526312,Coastal Village Llanelli,2023-06-10T00:40:00.000+00:00,transformer,,Temperature,C,34.5
526312,Coastal Village Llanelli,2023-06-10T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
526312,Coastal Village Llanelli,2023-06-10T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
526312,Coastal Village Llanelli,2023-06-10T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
526312,Coastal Village Llanelli,2023-06-10T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
526312,Coastal Village Llanelli,2023-06-10T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
526312,Coastal Village Llanelli,2023-06-10T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
526312,Coastal Village Llanelli,2023-06-10T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
526312,Coastal Village Llanelli,2023-06-10T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
526312,Coastal Village Llanelli,2023-06-10T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
526312,Coastal Village Llanelli,2023-06-10T00:40:00.000+00:00,busbar,,L3 Active Power,kW,26.77
526312,Coastal Village Llanelli,2023-06-10T00:40:00.000+00:00,busbar,,L2 Active Power,kW,13.94
526312,Coastal Village Llanelli,2023-06-10T00:40:00.000+00:00,busbar,,L1 Active Power,kW,23.4
526312,Coastal Village Llanelli,2023-06-10T00:40:00.000+00:00,busbar,,N Current (RMS),A,61.2
526312,Coastal Village Llanelli,2023-06-10T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
526312,Coastal Village Llanelli,2023-06-10T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
526312,Coastal Village Llanelli,2023-06-10T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
526312,Coastal Village Llanelli,2023-06-10T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
526312,Coastal Village Llanelli,2023-06-10T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
526312,Coastal Village Llanelli,2023-06-10T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
526312,Coastal Village Llanelli,2023-06-10T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.29
526312,Coastal Village Llanelli,2023-06-10T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.84
526312,Coastal Village Llanelli,2023-06-10T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.65
526312,Coastal Village Llanelli,2023-06-10T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.2
526312,Coastal Village Llanelli,2023-06-10T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.7
526312,Coastal Village Llanelli,2023-06-10T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.6
526312,Coastal Village Llanelli,2023-06-10T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.8
526312,Coastal Village Llanelli,2023-06-10T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.19
526312,Coastal Village Llanelli,2023-06-10T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.14
526312,Coastal Village Llanelli,2023-06-10T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
526312,Coastal Village Llanelli,2023-06-10T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.06
526312,Coastal Village Llanelli,2023-06-10T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.6
526312,Coastal Village Llanelli,2023-06-10T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.18
526312,Coastal Village Llanelli,2023-06-10T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.0
526312,Coastal Village Llanelli,2023-06-10T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.3
526312,Coastal Village Llanelli,2023-06-10T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
526312,Coastal Village Llanelli,2023-06-10T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
526312,Coastal Village Llanelli,2023-06-10T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.13
526312,Coastal Village Llanelli,2023-06-10T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.77
526312,Coastal Village Llanelli,2023-06-10T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.78
526312,Coastal Village Llanelli,2023-06-10T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.74
526312,Coastal Village Llanelli,2023-06-10T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.53
526312,Coastal Village Llanelli,2023-06-10T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.41
526312,Coastal Village Llanelli,2023-06-10T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
526312,Coastal Village Llanelli,2023-06-10T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.2
526312,Coastal Village Llanelli,2023-06-10T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.0
526312,Coastal Village Llanelli,2023-06-10T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.1
526312,Coastal Village Llanelli,2023-06-10T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
526312,Coastal Village Llanelli,2023-06-10T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
526312,Coastal Village Llanelli,2023-06-10T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
526312,Coastal Village Llanelli,2023-06-10T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.74
526312,Coastal Village Llanelli,2023-06-10T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.61
526312,Coastal Village Llanelli,2023-06-10T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.22
526312,Coastal Village Llanelli,2023-06-10T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
526312,Coastal Village Llanelli,2023-06-10T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.7
526312,Coastal Village Llanelli,2023-06-10T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
526312,Coastal Village Llanelli,2023-06-10T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.0
526312,Coastal Village Llanelli,2023-06-10T00:30:00.000+00:00,transformer,,Temperature,C,34.6
526312,Coastal Village Llanelli,2023-06-10T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
526312,Coastal Village Llanelli,2023-06-10T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
526312,Coastal Village Llanelli,2023-06-10T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
526312,Coastal Village Llanelli,2023-06-10T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
526312,Coastal Village Llanelli,2023-06-10T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
526312,Coastal Village Llanelli,2023-06-10T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
526312,Coastal Village Llanelli,2023-06-10T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
526312,Coastal Village Llanelli,2023-06-10T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
526312,Coastal Village Llanelli,2023-06-10T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
526312,Coastal Village Llanelli,2023-06-10T00:30:00.000+00:00,busbar,,L3 Active Power,kW,26.83
526312,Coastal Village Llanelli,2023-06-10T00:30:00.000+00:00,busbar,,L2 Active Power,kW,14.58
526312,Coastal Village Llanelli,2023-06-10T00:30:00.000+00:00,busbar,,L1 Active Power,kW,23.46
526312,Coastal Village Llanelli,2023-06-10T00:30:00.000+00:00,busbar,,N Current (RMS),A,56.1
526312,Coastal Village Llanelli,2023-06-10T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
526312,Coastal Village Llanelli,2023-06-10T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
526312,Coastal Village Llanelli,2023-06-10T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
526312,Coastal Village Llanelli,2023-06-10T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
526312,Coastal Village Llanelli,2023-06-10T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
526312,Coastal Village Llanelli,2023-06-10T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.83
526312,Coastal Village Llanelli,2023-06-10T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.75
526312,Coastal Village Llanelli,2023-06-10T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.78
526312,Coastal Village Llanelli,2023-06-10T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.29
526312,Coastal Village Llanelli,2023-06-10T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
526312,Coastal Village Llanelli,2023-06-10T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.6
526312,Coastal Village Llanelli,2023-06-10T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.3
526312,Coastal Village Llanelli,2023-06-10T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.1
526312,Coastal Village Llanelli,2023-06-10T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.29
526312,Coastal Village Llanelli,2023-06-10T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
526312,Coastal Village Llanelli,2023-06-10T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
526312,Coastal Village Llanelli,2023-06-10T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.2
526312,Coastal Village Llanelli,2023-06-10T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.55
526312,Coastal Village Llanelli,2023-06-10T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.31
526312,Coastal Village Llanelli,2023-06-10T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.0
526312,Coastal Village Llanelli,2023-06-10T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.8
526312,Coastal Village Llanelli,2023-06-10T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
526312,Coastal Village Llanelli,2023-06-10T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
526312,Coastal Village Llanelli,2023-06-10T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.13
526312,Coastal Village Llanelli,2023-06-10T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.85
526312,Coastal Village Llanelli,2023-06-10T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
526312,Coastal Village Llanelli,2023-06-10T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.09
526312,Coastal Village Llanelli,2023-06-10T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.64
526312,Coastal Village Llanelli,2023-06-10T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.01
526312,Coastal Village Llanelli,2023-06-10T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.5
526312,Coastal Village Llanelli,2023-06-10T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.6
526312,Coastal Village Llanelli,2023-06-10T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.6
526312,Coastal Village Llanelli,2023-06-10T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.5
526312,Coastal Village Llanelli,2023-06-10T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
526312,Coastal Village Llanelli,2023-06-10T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
526312,Coastal Village Llanelli,2023-06-10T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
526312,Coastal Village Llanelli,2023-06-10T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.61
526312,Coastal Village Llanelli,2023-06-10T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.63
526312,Coastal Village Llanelli,2023-06-10T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.92
526312,Coastal Village Llanelli,2023-06-10T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
526312,Coastal Village Llanelli,2023-06-10T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.5
526312,Coastal Village Llanelli,2023-06-10T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
526312,Coastal Village Llanelli,2023-06-10T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
526312,Coastal Village Llanelli,2023-06-10T00:20:00.000+00:00,transformer,,Temperature,C,34.7
526312,Coastal Village Llanelli,2023-06-10T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
526312,Coastal Village Llanelli,2023-06-10T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
526312,Coastal Village Llanelli,2023-06-10T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
526312,Coastal Village Llanelli,2023-06-10T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
526312,Coastal Village Llanelli,2023-06-10T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
526312,Coastal Village Llanelli,2023-06-10T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
526312,Coastal Village Llanelli,2023-06-10T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
526312,Coastal Village Llanelli,2023-06-10T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
526312,Coastal Village Llanelli,2023-06-10T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
526312,Coastal Village Llanelli,2023-06-10T00:20:00.000+00:00,busbar,,L3 Active Power,kW,25.65
526312,Coastal Village Llanelli,2023-06-10T00:20:00.000+00:00,busbar,,L2 Active Power,kW,12.59
526312,Coastal Village Llanelli,2023-06-10T00:20:00.000+00:00,busbar,,L1 Active Power,kW,22.53
526312,Coastal Village Llanelli,2023-06-10T00:20:00.000+00:00,busbar,,N Current (RMS),A,58.1
526312,Coastal Village Llanelli,2023-06-10T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
526312,Coastal Village Llanelli,2023-06-10T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
526312,Coastal Village Llanelli,2023-06-10T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
526312,Coastal Village Llanelli,2023-06-10T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
526312,Coastal Village Llanelli,2023-06-10T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
526312,Coastal Village Llanelli,2023-06-10T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
526312,Coastal Village Llanelli,2023-06-10T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.75
526312,Coastal Village Llanelli,2023-06-10T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.64
526312,Coastal Village Llanelli,2023-06-10T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.52
526312,Coastal Village Llanelli,2023-06-10T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
526312,Coastal Village Llanelli,2023-06-10T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.5
526312,Coastal Village Llanelli,2023-06-10T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.0
526312,Coastal Village Llanelli,2023-06-10T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.4
526312,Coastal Village Llanelli,2023-06-10T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.09
526312,Coastal Village Llanelli,2023-06-10T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
526312,Coastal Village Llanelli,2023-06-10T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
526312,Coastal Village Llanelli,2023-06-10T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.16
526312,Coastal Village Llanelli,2023-06-10T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.9
526312,Coastal Village Llanelli,2023-06-10T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.51
526312,Coastal Village Llanelli,2023-06-10T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.2
526312,Coastal Village Llanelli,2023-06-10T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.5
526312,Coastal Village Llanelli,2023-06-10T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
526312,Coastal Village Llanelli,2023-06-10T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
526312,Coastal Village Llanelli,2023-06-10T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.21
526312,Coastal Village Llanelli,2023-06-10T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
526312,Coastal Village Llanelli,2023-06-10T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
526312,Coastal Village Llanelli,2023-06-10T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.71
526312,Coastal Village Llanelli,2023-06-10T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.9
526312,Coastal Village Llanelli,2023-06-10T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.82
526312,Coastal Village Llanelli,2023-06-10T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.6
526312,Coastal Village Llanelli,2023-06-10T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.2
526312,Coastal Village Llanelli,2023-06-10T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.4
526312,Coastal Village Llanelli,2023-06-10T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.5
526312,Coastal Village Llanelli,2023-06-10T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
526312,Coastal Village Llanelli,2023-06-10T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
526312,Coastal Village Llanelli,2023-06-10T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
526312,Coastal Village Llanelli,2023-06-10T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.72
526312,Coastal Village Llanelli,2023-06-10T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.69
526312,Coastal Village Llanelli,2023-06-10T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.03
526312,Coastal Village Llanelli,2023-06-10T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
526312,Coastal Village Llanelli,2023-06-10T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.3
526312,Coastal Village Llanelli,2023-06-10T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
526312,Coastal Village Llanelli,2023-06-10T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
526312,Coastal Village Llanelli,2023-06-10T00:10:00.000+00:00,transformer,,Temperature,C,34.7
526312,Coastal Village Llanelli,2023-06-10T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
526312,Coastal Village Llanelli,2023-06-10T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
526312,Coastal Village Llanelli,2023-06-10T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
526312,Coastal Village Llanelli,2023-06-10T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
526312,Coastal Village Llanelli,2023-06-10T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
526312,Coastal Village Llanelli,2023-06-10T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
526312,Coastal Village Llanelli,2023-06-10T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
526312,Coastal Village Llanelli,2023-06-10T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
526312,Coastal Village Llanelli,2023-06-10T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
526312,Coastal Village Llanelli,2023-06-10T00:10:00.000+00:00,busbar,,L3 Active Power,kW,24.34
526312,Coastal Village Llanelli,2023-06-10T00:10:00.000+00:00,busbar,,L2 Active Power,kW,13.13
526312,Coastal Village Llanelli,2023-06-10T00:10:00.000+00:00,busbar,,L1 Active Power,kW,23.89
526312,Coastal Village Llanelli,2023-06-10T00:10:00.000+00:00,busbar,,N Current (RMS),A,55.9
526312,Coastal Village Llanelli,2023-06-10T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
526312,Coastal Village Llanelli,2023-06-10T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
526312,Coastal Village Llanelli,2023-06-10T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
526312,Coastal Village Llanelli,2023-06-10T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
526312,Coastal Village Llanelli,2023-06-10T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
526312,Coastal Village Llanelli,2023-06-10T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
526312,Coastal Village Llanelli,2023-06-10T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.66
526312,Coastal Village Llanelli,2023-06-10T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.41
526312,Coastal Village Llanelli,2023-06-10T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.56
526312,Coastal Village Llanelli,2023-06-10T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
526312,Coastal Village Llanelli,2023-06-10T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.3
526312,Coastal Village Llanelli,2023-06-10T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.3
526312,Coastal Village Llanelli,2023-06-10T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.6
526312,Coastal Village Llanelli,2023-06-10T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.88
526312,Coastal Village Llanelli,2023-06-10T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
526312,Coastal Village Llanelli,2023-06-10T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
526312,Coastal Village Llanelli,2023-06-10T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.05
526312,Coastal Village Llanelli,2023-06-10T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.58
526312,Coastal Village Llanelli,2023-06-10T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.38
526312,Coastal Village Llanelli,2023-06-10T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.3
526312,Coastal Village Llanelli,2023-06-10T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.0
526312,Coastal Village Llanelli,2023-06-10T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
526312,Coastal Village Llanelli,2023-06-10T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
526312,Coastal Village Llanelli,2023-06-10T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.19
526312,Coastal Village Llanelli,2023-06-10T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.9
526312,Coastal Village Llanelli,2023-06-10T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
526312,Coastal Village Llanelli,2023-06-10T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.03
526312,Coastal Village Llanelli,2023-06-10T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.66
526312,Coastal Village Llanelli,2023-06-10T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.81
526312,Coastal Village Llanelli,2023-06-10T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.3
526312,Coastal Village Llanelli,2023-06-10T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.5
526312,Coastal Village Llanelli,2023-06-10T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.5
526312,Coastal Village Llanelli,2023-06-10T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.3
526312,Coastal Village Llanelli,2023-06-10T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
526312,Coastal Village Llanelli,2023-06-10T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
526312,Coastal Village Llanelli,2023-06-10T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
526312,Coastal Village Llanelli,2023-06-10T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.74
526312,Coastal Village Llanelli,2023-06-10T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.84
526312,Coastal Village Llanelli,2023-06-10T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.75
526312,Coastal Village Llanelli,2023-06-10T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
526312,Coastal Village Llanelli,2023-06-10T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.4
526312,Coastal Village Llanelli,2023-06-10T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
526312,Coastal Village Llanelli,2023-06-10T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.5
526312,Coastal Village Llanelli,2023-06-10T00:00:00.000+00:00,transformer,,Temperature,C,34.8
526312,Coastal Village Llanelli,2023-06-10T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
526312,Coastal Village Llanelli,2023-06-10T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
526312,Coastal Village Llanelli,2023-06-10T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
526312,Coastal Village Llanelli,2023-06-10T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
526312,Coastal Village Llanelli,2023-06-10T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
526312,Coastal Village Llanelli,2023-06-10T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
526312,Coastal Village Llanelli,2023-06-10T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
526312,Coastal Village Llanelli,2023-06-10T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
526312,Coastal Village Llanelli,2023-06-10T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
526312,Coastal Village Llanelli,2023-06-10T00:00:00.000+00:00,busbar,,L3 Active Power,kW,26.49
526312,Coastal Village Llanelli,2023-06-10T00:00:00.000+00:00,busbar,,L2 Active Power,kW,12.48
526312,Coastal Village Llanelli,2023-06-10T00:00:00.000+00:00,busbar,,L1 Active Power,kW,24.5
526312,Coastal Village Llanelli,2023-06-10T00:00:00.000+00:00,busbar,,N Current (RMS),A,63.9
526312,Coastal Village Llanelli,2023-06-10T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
526312,Coastal Village Llanelli,2023-06-10T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
526312,Coastal Village Llanelli,2023-06-10T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
526312,Coastal Village Llanelli,2023-06-12T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
526312,Coastal Village Llanelli,2023-06-12T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
526312,Coastal Village Llanelli,2023-06-12T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
526312,Coastal Village Llanelli,2023-06-12T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.39
526312,Coastal Village Llanelli,2023-06-12T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.64
526312,Coastal Village Llanelli,2023-06-12T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.84
526312,Coastal Village Llanelli,2023-06-12T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.0
526312,Coastal Village Llanelli,2023-06-12T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.1
526312,Coastal Village Llanelli,2023-06-12T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.8
526312,Coastal Village Llanelli,2023-06-12T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.4
526312,Coastal Village Llanelli,2023-06-12T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.3
526312,Coastal Village Llanelli,2023-06-12T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
526312,Coastal Village Llanelli,2023-06-12T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
526312,Coastal Village Llanelli,2023-06-12T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.92
526312,Coastal Village Llanelli,2023-06-12T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.87
526312,Coastal Village Llanelli,2023-06-12T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.78
526312,Coastal Village Llanelli,2023-06-12T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
526312,Coastal Village Llanelli,2023-06-12T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
526312,Coastal Village Llanelli,2023-06-12T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.5
526312,Coastal Village Llanelli,2023-06-12T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
526312,Coastal Village Llanelli,2023-06-12T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.5
526312,Coastal Village Llanelli,2023-06-12T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
526312,Coastal Village Llanelli,2023-06-12T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.76
526312,Coastal Village Llanelli,2023-06-12T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.98
526312,Coastal Village Llanelli,2023-06-12T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.9
526312,Coastal Village Llanelli,2023-06-12T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.33
526312,Coastal Village Llanelli,2023-06-12T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,39.5
526312,Coastal Village Llanelli,2023-06-12T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.3
526312,Coastal Village Llanelli,2023-06-12T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.4
526312,Coastal Village Llanelli,2023-06-12T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.2
526312,Coastal Village Llanelli,2023-06-12T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
526312,Coastal Village Llanelli,2023-06-12T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
526312,Coastal Village Llanelli,2023-06-12T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
526312,Coastal Village Llanelli,2023-06-12T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.74
526312,Coastal Village Llanelli,2023-06-12T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.7
526312,Coastal Village Llanelli,2023-06-12T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.95
526312,Coastal Village Llanelli,2023-06-12T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
526312,Coastal Village Llanelli,2023-06-12T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
526312,Coastal Village Llanelli,2023-06-12T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.6
526312,Coastal Village Llanelli,2023-06-12T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
526312,Coastal Village Llanelli,2023-06-12T23:50:00.000+00:00,transformer,,Temperature,C,32.9
526312,Coastal Village Llanelli,2023-06-12T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
526312,Coastal Village Llanelli,2023-06-12T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
526312,Coastal Village Llanelli,2023-06-12T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
526312,Coastal Village Llanelli,2023-06-12T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
526312,Coastal Village Llanelli,2023-06-12T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
526312,Coastal Village Llanelli,2023-06-12T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
526312,Coastal Village Llanelli,2023-06-12T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
526312,Coastal Village Llanelli,2023-06-12T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
526312,Coastal Village Llanelli,2023-06-12T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
526312,Coastal Village Llanelli,2023-06-12T23:50:00.000+00:00,busbar,,L3 Active Power,kW,16.03
526312,Coastal Village Llanelli,2023-06-12T23:50:00.000+00:00,busbar,,L2 Active Power,kW,28.11
526312,Coastal Village Llanelli,2023-06-12T23:50:00.000+00:00,busbar,,L1 Active Power,kW,17.9
526312,Coastal Village Llanelli,2023-06-12T23:50:00.000+00:00,busbar,,N Current (RMS),A,61.3
526312,Coastal Village Llanelli,2023-06-12T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
526312,Coastal Village Llanelli,2023-06-12T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
526312,Coastal Village Llanelli,2023-06-12T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
526312,Coastal Village Llanelli,2023-06-12T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
526312,Coastal Village Llanelli,2023-06-12T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
526312,Coastal Village Llanelli,2023-06-12T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
526312,Coastal Village Llanelli,2023-06-12T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.59
526312,Coastal Village Llanelli,2023-06-12T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.62
526312,Coastal Village Llanelli,2023-06-12T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.14
526312,Coastal Village Llanelli,2023-06-12T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.6
526312,Coastal Village Llanelli,2023-06-12T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.9
526312,Coastal Village Llanelli,2023-06-12T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.7
526312,Coastal Village Llanelli,2023-06-12T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.3
526312,Coastal Village Llanelli,2023-06-12T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.17
526312,Coastal Village Llanelli,2023-06-12T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
526312,Coastal Village Llanelli,2023-06-12T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
526312,Coastal Village Llanelli,2023-06-12T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.06
526312,Coastal Village Llanelli,2023-06-12T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.23
526312,Coastal Village Llanelli,2023-06-12T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.66
526312,Coastal Village Llanelli,2023-06-12T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
526312,Coastal Village Llanelli,2023-06-12T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
526312,Coastal Village Llanelli,2023-06-12T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
526312,Coastal Village Llanelli,2023-06-12T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
526312,Coastal Village Llanelli,2023-06-12T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.54
526312,Coastal Village Llanelli,2023-06-12T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
526312,Coastal Village Llanelli,2023-06-12T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.86
526312,Coastal Village Llanelli,2023-06-12T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.69
526312,Coastal Village Llanelli,2023-06-12T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.07
526312,Coastal Village Llanelli,2023-06-12T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.32
526312,Coastal Village Llanelli,2023-06-12T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,42.7
526312,Coastal Village Llanelli,2023-06-12T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.6
526312,Coastal Village Llanelli,2023-06-12T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.2
526312,Coastal Village Llanelli,2023-06-12T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.5
526312,Coastal Village Llanelli,2023-06-12T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
526312,Coastal Village Llanelli,2023-06-12T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
526312,Coastal Village Llanelli,2023-06-12T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
526312,Coastal Village Llanelli,2023-06-12T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.26
526312,Coastal Village Llanelli,2023-06-12T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.92
526312,Coastal Village Llanelli,2023-06-12T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.87
526312,Coastal Village Llanelli,2023-06-12T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.7
526312,Coastal Village Llanelli,2023-06-12T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.1
526312,Coastal Village Llanelli,2023-06-12T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.6
526312,Coastal Village Llanelli,2023-06-12T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
526312,Coastal Village Llanelli,2023-06-12T23:40:00.000+00:00,transformer,,Temperature,C,33.0
526312,Coastal Village Llanelli,2023-06-12T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
526312,Coastal Village Llanelli,2023-06-12T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
526312,Coastal Village Llanelli,2023-06-12T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
526312,Coastal Village Llanelli,2023-06-12T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
526312,Coastal Village Llanelli,2023-06-12T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
526312,Coastal Village Llanelli,2023-06-12T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
526312,Coastal Village Llanelli,2023-06-12T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
526312,Coastal Village Llanelli,2023-06-12T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
526312,Coastal Village Llanelli,2023-06-12T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
526312,Coastal Village Llanelli,2023-06-12T23:40:00.000+00:00,busbar,,L3 Active Power,kW,16.6
526312,Coastal Village Llanelli,2023-06-12T23:40:00.000+00:00,busbar,,L2 Active Power,kW,27.84
526312,Coastal Village Llanelli,2023-06-12T23:40:00.000+00:00,busbar,,L1 Active Power,kW,15.99
526312,Coastal Village Llanelli,2023-06-12T23:40:00.000+00:00,busbar,,N Current (RMS),A,62.4
526312,Coastal Village Llanelli,2023-06-12T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
526312,Coastal Village Llanelli,2023-06-12T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
526312,Coastal Village Llanelli,2023-06-12T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
526312,Coastal Village Llanelli,2023-06-12T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
526312,Coastal Village Llanelli,2023-06-12T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
526312,Coastal Village Llanelli,2023-06-12T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.37
526312,Coastal Village Llanelli,2023-06-12T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.43
526312,Coastal Village Llanelli,2023-06-12T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.68
526312,Coastal Village Llanelli,2023-06-12T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.01
526312,Coastal Village Llanelli,2023-06-12T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.9
526312,Coastal Village Llanelli,2023-06-12T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.3
526312,Coastal Village Llanelli,2023-06-12T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.9
526312,Coastal Village Llanelli,2023-06-12T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.0
526312,Coastal Village Llanelli,2023-06-12T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.13
526312,Coastal Village Llanelli,2023-06-12T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
526312,Coastal Village Llanelli,2023-06-12T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
526312,Coastal Village Llanelli,2023-06-12T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.01
526312,Coastal Village Llanelli,2023-06-12T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.12
526312,Coastal Village Llanelli,2023-06-12T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.08
526312,Coastal Village Llanelli,2023-06-12T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
526312,Coastal Village Llanelli,2023-06-12T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.3
526312,Coastal Village Llanelli,2023-06-12T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
526312,Coastal Village Llanelli,2023-06-12T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.9
526312,Coastal Village Llanelli,2023-06-12T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.55
526312,Coastal Village Llanelli,2023-06-12T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
526312,Coastal Village Llanelli,2023-06-12T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.09
526312,Coastal Village Llanelli,2023-06-12T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.8
526312,Coastal Village Llanelli,2023-06-12T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.03
526312,Coastal Village Llanelli,2023-06-12T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.22
526312,Coastal Village Llanelli,2023-06-12T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,40.5
526312,Coastal Village Llanelli,2023-06-12T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.0
526312,Coastal Village Llanelli,2023-06-12T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.2
526312,Coastal Village Llanelli,2023-06-12T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.3
526312,Coastal Village Llanelli,2023-06-12T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
526312,Coastal Village Llanelli,2023-06-12T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
526312,Coastal Village Llanelli,2023-06-12T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
526312,Coastal Village Llanelli,2023-06-12T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.38
526312,Coastal Village Llanelli,2023-06-12T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.78
526312,Coastal Village Llanelli,2023-06-12T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.94
526312,Coastal Village Llanelli,2023-06-12T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.9
526312,Coastal Village Llanelli,2023-06-12T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.1
526312,Coastal Village Llanelli,2023-06-12T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.0
526312,Coastal Village Llanelli,2023-06-12T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
526312,Coastal Village Llanelli,2023-06-12T23:30:00.000+00:00,transformer,,Temperature,C,33.0
526312,Coastal Village Llanelli,2023-06-12T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
526312,Coastal Village Llanelli,2023-06-12T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
526312,Coastal Village Llanelli,2023-06-12T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
526312,Coastal Village Llanelli,2023-06-12T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
526312,Coastal Village Llanelli,2023-06-12T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
526312,Coastal Village Llanelli,2023-06-12T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
526312,Coastal Village Llanelli,2023-06-12T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
526312,Coastal Village Llanelli,2023-06-12T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
526312,Coastal Village Llanelli,2023-06-12T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
526312,Coastal Village Llanelli,2023-06-12T23:30:00.000+00:00,busbar,,L3 Active Power,kW,16.61
526312,Coastal Village Llanelli,2023-06-12T23:30:00.000+00:00,busbar,,L2 Active Power,kW,27.6
526312,Coastal Village Llanelli,2023-06-12T23:30:00.000+00:00,busbar,,L1 Active Power,kW,17.25
526312,Coastal Village Llanelli,2023-06-12T23:30:00.000+00:00,busbar,,N Current (RMS),A,59.9
526312,Coastal Village Llanelli,2023-06-12T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
526312,Coastal Village Llanelli,2023-06-12T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
526312,Coastal Village Llanelli,2023-06-12T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
526312,Coastal Village Llanelli,2023-06-12T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
526312,Coastal Village Llanelli,2023-06-12T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
526312,Coastal Village Llanelli,2023-06-12T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
526312,Coastal Village Llanelli,2023-06-12T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.34
526312,Coastal Village Llanelli,2023-06-12T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.49
526312,Coastal Village Llanelli,2023-06-12T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.95
526312,Coastal Village Llanelli,2023-06-12T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
526312,Coastal Village Llanelli,2023-06-12T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.0
526312,Coastal Village Llanelli,2023-06-12T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.2
526312,Coastal Village Llanelli,2023-06-12T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.9
526312,Coastal Village Llanelli,2023-06-12T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.31
526312,Coastal Village Llanelli,2023-06-12T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.29
526312,Coastal Village Llanelli,2023-06-12T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
526312,Coastal Village Llanelli,2023-06-12T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.13
526312,Coastal Village Llanelli,2023-06-12T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.89
526312,Coastal Village Llanelli,2023-06-12T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.59
526312,Coastal Village Llanelli,2023-06-12T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
526312,Coastal Village Llanelli,2023-06-12T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
526312,Coastal Village Llanelli,2023-06-12T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
526312,Coastal Village Llanelli,2023-06-12T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
526312,Coastal Village Llanelli,2023-06-12T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.02
526312,Coastal Village Llanelli,2023-06-12T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.68
526312,Coastal Village Llanelli,2023-06-12T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.96
526312,Coastal Village Llanelli,2023-06-12T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.57
