Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526312,Coastal Village Llanelli,2023-06-12T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.53
526312,Coastal Village Llanelli,2023-06-12T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.0
526312,Coastal Village Llanelli,2023-06-12T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
526312,Coastal Village Llanelli,2023-06-12T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.2
526312,Coastal Village Llanelli,2023-06-12T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.7
526312,Coastal Village Llanelli,2023-06-12T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.3
526312,Coastal Village Llanelli,2023-06-12T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
526312,Coastal Village Llanelli,2023-06-12T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
526312,Coastal Village Llanelli,2023-06-12T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
526312,Coastal Village Llanelli,2023-06-12T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.32
526312,Coastal Village Llanelli,2023-06-12T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.17
526312,Coastal Village Llanelli,2023-06-12T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.17
526312,Coastal Village Llanelli,2023-06-12T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.9
526312,Coastal Village Llanelli,2023-06-12T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.2
526312,Coastal Village Llanelli,2023-06-12T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.4
526312,Coastal Village Llanelli,2023-06-12T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
526312,Coastal Village Llanelli,2023-06-12T23:20:00.000+00:00,transformer,,Temperature,C,33.1
526312,Coastal Village Llanelli,2023-06-12T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
526312,Coastal Village Llanelli,2023-06-12T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
526312,Coastal Village Llanelli,2023-06-12T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
526312,Coastal Village Llanelli,2023-06-12T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
526312,Coastal Village Llanelli,2023-06-12T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
526312,Coastal Village Llanelli,2023-06-12T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
526312,Coastal Village Llanelli,2023-06-12T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
526312,Coastal Village Llanelli,2023-06-12T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
526312,Coastal Village Llanelli,2023-06-12T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
526312,Coastal Village Llanelli,2023-06-12T23:20:00.000+00:00,busbar,,L3 Active Power,kW,17.37
526312,Coastal Village Llanelli,2023-06-12T23:20:00.000+00:00,busbar,,L2 Active Power,kW,20.08
526312,Coastal Village Llanelli,2023-06-12T23:20:00.000+00:00,busbar,,L1 Active Power,kW,18.71
526312,Coastal Village Llanelli,2023-06-12T23:20:00.000+00:00,busbar,,N Current (RMS),A,40.7
526312,Coastal Village Llanelli,2023-06-12T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
526312,Coastal Village Llanelli,2023-06-12T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
526312,Coastal Village Llanelli,2023-06-12T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
526312,Coastal Village Llanelli,2023-06-12T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
526312,Coastal Village Llanelli,2023-06-12T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
526312,Coastal Village Llanelli,2023-06-12T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
526312,Coastal Village Llanelli,2023-06-12T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.21
526312,Coastal Village Llanelli,2023-06-12T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.51
526312,Coastal Village Llanelli,2023-06-12T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.12
526312,Coastal Village Llanelli,2023-06-12T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.5
526312,Coastal Village Llanelli,2023-06-12T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.5
526312,Coastal Village Llanelli,2023-06-12T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.3
526312,Coastal Village Llanelli,2023-06-12T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.4
526312,Coastal Village Llanelli,2023-06-12T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.41
526312,Coastal Village Llanelli,2023-06-12T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.41
526312,Coastal Village Llanelli,2023-06-12T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
526312,Coastal Village Llanelli,2023-06-12T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.24
526312,Coastal Village Llanelli,2023-06-12T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.6
526312,Coastal Village Llanelli,2023-06-12T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.48
526312,Coastal Village Llanelli,2023-06-12T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
526312,Coastal Village Llanelli,2023-06-12T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.9
526312,Coastal Village Llanelli,2023-06-12T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
526312,Coastal Village Llanelli,2023-06-12T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
526312,Coastal Village Llanelli,2023-06-12T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.07
526312,Coastal Village Llanelli,2023-06-12T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.73
526312,Coastal Village Llanelli,2023-06-12T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.2
526312,Coastal Village Llanelli,2023-06-12T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.44
526312,Coastal Village Llanelli,2023-06-12T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.56
526312,Coastal Village Llanelli,2023-06-12T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.04
526312,Coastal Village Llanelli,2023-06-12T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
526312,Coastal Village Llanelli,2023-06-12T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.2
526312,Coastal Village Llanelli,2023-06-12T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.9
526312,Coastal Village Llanelli,2023-06-12T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.8
526312,Coastal Village Llanelli,2023-06-12T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
526312,Coastal Village Llanelli,2023-06-12T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
526312,Coastal Village Llanelli,2023-06-12T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
526312,Coastal Village Llanelli,2023-06-12T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.34
526312,Coastal Village Llanelli,2023-06-12T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.23
526312,Coastal Village Llanelli,2023-06-12T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.18
526312,Coastal Village Llanelli,2023-06-12T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.7
526312,Coastal Village Llanelli,2023-06-12T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
526312,Coastal Village Llanelli,2023-06-12T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.6
526312,Coastal Village Llanelli,2023-06-12T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
526312,Coastal Village Llanelli,2023-06-12T23:10:00.000+00:00,transformer,,Temperature,C,33.2
526312,Coastal Village Llanelli,2023-06-12T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
526312,Coastal Village Llanelli,2023-06-12T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
526312,Coastal Village Llanelli,2023-06-12T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
526312,Coastal Village Llanelli,2023-06-12T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
526312,Coastal Village Llanelli,2023-06-12T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
526312,Coastal Village Llanelli,2023-06-12T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
526312,Coastal Village Llanelli,2023-06-12T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
526312,Coastal Village Llanelli,2023-06-12T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
526312,Coastal Village Llanelli,2023-06-12T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
526312,Coastal Village Llanelli,2023-06-12T23:10:00.000+00:00,busbar,,L3 Active Power,kW,15.24
526312,Coastal Village Llanelli,2023-06-12T23:10:00.000+00:00,busbar,,L2 Active Power,kW,19.9
526312,Coastal Village Llanelli,2023-06-12T23:10:00.000+00:00,busbar,,L1 Active Power,kW,16.82
526312,Coastal Village Llanelli,2023-06-12T23:10:00.000+00:00,busbar,,N Current (RMS),A,43.4
526312,Coastal Village Llanelli,2023-06-12T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
526312,Coastal Village Llanelli,2023-06-12T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
526312,Coastal Village Llanelli,2023-06-12T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
526312,Coastal Village Llanelli,2023-06-12T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
526312,Coastal Village Llanelli,2023-06-12T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
526312,Coastal Village Llanelli,2023-06-12T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
526312,Coastal Village Llanelli,2023-06-12T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.41
526312,Coastal Village Llanelli,2023-06-12T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.48
526312,Coastal Village Llanelli,2023-06-12T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.0
526312,Coastal Village Llanelli,2023-06-12T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
526312,Coastal Village Llanelli,2023-06-12T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.3
526312,Coastal Village Llanelli,2023-06-12T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.3
526312,Coastal Village Llanelli,2023-06-12T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.3
526312,Coastal Village Llanelli,2023-06-12T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.62
526312,Coastal Village Llanelli,2023-06-12T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.28
526312,Coastal Village Llanelli,2023-06-12T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
526312,Coastal Village Llanelli,2023-06-12T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.62
526312,Coastal Village Llanelli,2023-06-12T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.92
526312,Coastal Village Llanelli,2023-06-12T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.74
526312,Coastal Village Llanelli,2023-06-12T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
526312,Coastal Village Llanelli,2023-06-12T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.7
526312,Coastal Village Llanelli,2023-06-12T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
526312,Coastal Village Llanelli,2023-06-12T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.3
526312,Coastal Village Llanelli,2023-06-12T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.86
526312,Coastal Village Llanelli,2023-06-12T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.83
526312,Coastal Village Llanelli,2023-06-12T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.62
526312,Coastal Village Llanelli,2023-06-12T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.76
526312,Coastal Village Llanelli,2023-06-12T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.53
526312,Coastal Village Llanelli,2023-06-12T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.13
526312,Coastal Village Llanelli,2023-06-12T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
526312,Coastal Village Llanelli,2023-06-12T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.6
526312,Coastal Village Llanelli,2023-06-12T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.9
526312,Coastal Village Llanelli,2023-06-12T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.8
526312,Coastal Village Llanelli,2023-06-12T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
526312,Coastal Village Llanelli,2023-06-12T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
526312,Coastal Village Llanelli,2023-06-12T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
526312,Coastal Village Llanelli,2023-06-12T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.58
526312,Coastal Village Llanelli,2023-06-12T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.09
526312,Coastal Village Llanelli,2023-06-12T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.19
526312,Coastal Village Llanelli,2023-06-12T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.7
526312,Coastal Village Llanelli,2023-06-12T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.9
526312,Coastal Village Llanelli,2023-06-12T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.1
526312,Coastal Village Llanelli,2023-06-12T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.9
526312,Coastal Village Llanelli,2023-06-12T23:00:00.000+00:00,transformer,,Temperature,C,33.3
526312,Coastal Village Llanelli,2023-06-12T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
526312,Coastal Village Llanelli,2023-06-12T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
526312,Coastal Village Llanelli,2023-06-12T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
526312,Coastal Village Llanelli,2023-06-12T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
526312,Coastal Village Llanelli,2023-06-12T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
526312,Coastal Village Llanelli,2023-06-12T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
526312,Coastal Village Llanelli,2023-06-12T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
526312,Coastal Village Llanelli,2023-06-12T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
526312,Coastal Village Llanelli,2023-06-12T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
526312,Coastal Village Llanelli,2023-06-12T23:00:00.000+00:00,busbar,,L3 Active Power,kW,17.37
526312,Coastal Village Llanelli,2023-06-12T23:00:00.000+00:00,busbar,,L2 Active Power,kW,21.02
526312,Coastal Village Llanelli,2023-06-12T23:00:00.000+00:00,busbar,,L1 Active Power,kW,17.07
526312,Coastal Village Llanelli,2023-06-12T23:00:00.000+00:00,busbar,,N Current (RMS),A,42.3
526312,Coastal Village Llanelli,2023-06-12T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
526312,Coastal Village Llanelli,2023-06-12T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
526312,Coastal Village Llanelli,2023-06-12T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
526312,Coastal Village Llanelli,2023-06-12T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
526312,Coastal Village Llanelli,2023-06-12T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
526312,Coastal Village Llanelli,2023-06-12T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
526312,Coastal Village Llanelli,2023-06-12T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.53
526312,Coastal Village Llanelli,2023-06-12T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.42
526312,Coastal Village Llanelli,2023-06-12T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.87
526312,Coastal Village Llanelli,2023-06-12T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
526312,Coastal Village Llanelli,2023-06-12T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.6
526312,Coastal Village Llanelli,2023-06-12T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.2
526312,Coastal Village Llanelli,2023-06-12T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.7
526312,Coastal Village Llanelli,2023-06-12T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.59
526312,Coastal Village Llanelli,2023-06-12T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.21
526312,Coastal Village Llanelli,2023-06-12T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
526312,Coastal Village Llanelli,2023-06-12T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.63
526312,Coastal Village Llanelli,2023-06-12T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.85
526312,Coastal Village Llanelli,2023-06-12T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.09
526312,Coastal Village Llanelli,2023-06-12T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
526312,Coastal Village Llanelli,2023-06-12T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.6
526312,Coastal Village Llanelli,2023-06-12T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.4
526312,Coastal Village Llanelli,2023-06-12T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.5
526312,Coastal Village Llanelli,2023-06-12T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.79
526312,Coastal Village Llanelli,2023-06-12T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.96
526312,Coastal Village Llanelli,2023-06-12T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.6
526312,Coastal Village Llanelli,2023-06-12T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.26
526312,Coastal Village Llanelli,2023-06-12T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.62
526312,Coastal Village Llanelli,2023-06-12T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.13
526312,Coastal Village Llanelli,2023-06-12T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
526312,Coastal Village Llanelli,2023-06-12T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.0
526312,Coastal Village Llanelli,2023-06-12T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.2
526312,Coastal Village Llanelli,2023-06-12T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.6
526312,Coastal Village Llanelli,2023-06-12T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
526312,Coastal Village Llanelli,2023-06-12T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
526312,Coastal Village Llanelli,2023-06-12T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
526312,Coastal Village Llanelli,2023-06-12T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.94
526312,Coastal Village Llanelli,2023-06-12T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.41
526312,Coastal Village Llanelli,2023-06-12T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.38
526312,Coastal Village Llanelli,2023-06-12T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
526312,Coastal Village Llanelli,2023-06-12T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.5
526312,Coastal Village Llanelli,2023-06-12T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.1
526312,Coastal Village Llanelli,2023-06-12T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
526312,Coastal Village Llanelli,2023-06-12T22:50:00.000+00:00,transformer,,Temperature,C,33.3
526312,Coastal Village Llanelli,2023-06-12T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
526312,Coastal Village Llanelli,2023-06-12T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
526312,Coastal Village Llanelli,2023-06-12T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
526312,Coastal Village Llanelli,2023-06-12T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
526312,Coastal Village Llanelli,2023-06-12T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
526312,Coastal Village Llanelli,2023-06-12T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
526312,Coastal Village Llanelli,2023-06-12T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
526312,Coastal Village Llanelli,2023-06-12T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
526312,Coastal Village Llanelli,2023-06-12T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
526312,Coastal Village Llanelli,2023-06-12T22:50:00.000+00:00,busbar,,L3 Active Power,kW,19.37
526312,Coastal Village Llanelli,2023-06-12T22:50:00.000+00:00,busbar,,L2 Active Power,kW,22.29
526312,Coastal Village Llanelli,2023-06-12T22:50:00.000+00:00,busbar,,L1 Active Power,kW,17.46
526312,Coastal Village Llanelli,2023-06-12T22:50:00.000+00:00,busbar,,N Current (RMS),A,44.8
526312,Coastal Village Llanelli,2023-06-12T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
526312,Coastal Village Llanelli,2023-06-12T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
526312,Coastal Village Llanelli,2023-06-12T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
526312,Coastal Village Llanelli,2023-06-12T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
526312,Coastal Village Llanelli,2023-06-12T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
526312,Coastal Village Llanelli,2023-06-12T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
526312,Coastal Village Llanelli,2023-06-12T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.79
526312,Coastal Village Llanelli,2023-06-12T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.66
526312,Coastal Village Llanelli,2023-06-12T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.02
526312,Coastal Village Llanelli,2023-06-12T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
526312,Coastal Village Llanelli,2023-06-12T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.6
526312,Coastal Village Llanelli,2023-06-12T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.9
526312,Coastal Village Llanelli,2023-06-12T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.1
526312,Coastal Village Llanelli,2023-06-12T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.28
526312,Coastal Village Llanelli,2023-06-12T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.19
526312,Coastal Village Llanelli,2023-06-12T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
526312,Coastal Village Llanelli,2023-06-12T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.05
526312,Coastal Village Llanelli,2023-06-12T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.18
526312,Coastal Village Llanelli,2023-06-12T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.88
526312,Coastal Village Llanelli,2023-06-12T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
526312,Coastal Village Llanelli,2023-06-12T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
526312,Coastal Village Llanelli,2023-06-12T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
526312,Coastal Village Llanelli,2023-06-12T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
526312,Coastal Village Llanelli,2023-06-12T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.91
526312,Coastal Village Llanelli,2023-06-12T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
526312,Coastal Village Llanelli,2023-06-12T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.4
526312,Coastal Village Llanelli,2023-06-12T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.91
526312,Coastal Village Llanelli,2023-06-12T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.86
526312,Coastal Village Llanelli,2023-06-12T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.53
526312,Coastal Village Llanelli,2023-06-12T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
526312,Coastal Village Llanelli,2023-06-12T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.3
526312,Coastal Village Llanelli,2023-06-12T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.2
526312,Coastal Village Llanelli,2023-06-12T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.9
526312,Coastal Village Llanelli,2023-06-12T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
526312,Coastal Village Llanelli,2023-06-12T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
526312,Coastal Village Llanelli,2023-06-12T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
526312,Coastal Village Llanelli,2023-06-12T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.62
526312,Coastal Village Llanelli,2023-06-12T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.33
526312,Coastal Village Llanelli,2023-06-12T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.09
526312,Coastal Village Llanelli,2023-06-12T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
526312,Coastal Village Llanelli,2023-06-12T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.1
526312,Coastal Village Llanelli,2023-06-12T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.8
526312,Coastal Village Llanelli,2023-06-12T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
526312,Coastal Village Llanelli,2023-06-12T22:40:00.000+00:00,transformer,,Temperature,C,33.4
526312,Coastal Village Llanelli,2023-06-12T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
526312,Coastal Village Llanelli,2023-06-12T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
526312,Coastal Village Llanelli,2023-06-12T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
526312,Coastal Village Llanelli,2023-06-12T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
526312,Coastal Village Llanelli,2023-06-12T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
526312,Coastal Village Llanelli,2023-06-12T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
526312,Coastal Village Llanelli,2023-06-12T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
526312,Coastal Village Llanelli,2023-06-12T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
526312,Coastal Village Llanelli,2023-06-12T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
526312,Coastal Village Llanelli,2023-06-12T22:40:00.000+00:00,busbar,,L3 Active Power,kW,19.37
526312,Coastal Village Llanelli,2023-06-12T22:40:00.000+00:00,busbar,,L2 Active Power,kW,21.03
526312,Coastal Village Llanelli,2023-06-12T22:40:00.000+00:00,busbar,,L1 Active Power,kW,19.52
526312,Coastal Village Llanelli,2023-06-12T22:40:00.000+00:00,busbar,,N Current (RMS),A,43.2
526312,Coastal Village Llanelli,2023-06-12T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
526312,Coastal Village Llanelli,2023-06-12T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
526312,Coastal Village Llanelli,2023-06-12T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
526312,Coastal Village Llanelli,2023-06-12T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
526312,Coastal Village Llanelli,2023-06-12T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
526312,Coastal Village Llanelli,2023-06-12T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
526312,Coastal Village Llanelli,2023-06-12T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.76
526312,Coastal Village Llanelli,2023-06-12T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.73
526312,Coastal Village Llanelli,2023-06-12T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.26
526312,Coastal Village Llanelli,2023-06-12T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
526312,Coastal Village Llanelli,2023-06-12T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.4
526312,Coastal Village Llanelli,2023-06-12T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.1
526312,Coastal Village Llanelli,2023-06-12T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.2
526312,Coastal Village Llanelli,2023-06-12T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.26
526312,Coastal Village Llanelli,2023-06-12T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
526312,Coastal Village Llanelli,2023-06-12T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
526312,Coastal Village Llanelli,2023-06-12T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.13
526312,Coastal Village Llanelli,2023-06-12T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.16
526312,Coastal Village Llanelli,2023-06-12T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.74
526312,Coastal Village Llanelli,2023-06-12T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
526312,Coastal Village Llanelli,2023-06-12T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.3
526312,Coastal Village Llanelli,2023-06-12T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
526312,Coastal Village Llanelli,2023-06-12T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
526312,Coastal Village Llanelli,2023-06-12T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.84
526312,Coastal Village Llanelli,2023-06-12T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.76
526312,Coastal Village Llanelli,2023-06-12T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.51
526312,Coastal Village Llanelli,2023-06-12T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.85
526312,Coastal Village Llanelli,2023-06-12T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.16
526312,Coastal Village Llanelli,2023-06-12T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.27
526312,Coastal Village Llanelli,2023-06-12T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
526312,Coastal Village Llanelli,2023-06-12T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.6
526312,Coastal Village Llanelli,2023-06-12T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.1
526312,Coastal Village Llanelli,2023-06-12T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.0
526312,Coastal Village Llanelli,2023-06-12T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
526312,Coastal Village Llanelli,2023-06-12T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
526312,Coastal Village Llanelli,2023-06-12T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
526312,Coastal Village Llanelli,2023-06-12T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.79
526312,Coastal Village Llanelli,2023-06-12T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.18
526312,Coastal Village Llanelli,2023-06-12T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.32
526312,Coastal Village Llanelli,2023-06-12T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
526312,Coastal Village Llanelli,2023-06-12T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.9
526312,Coastal Village Llanelli,2023-06-12T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.2
526312,Coastal Village Llanelli,2023-06-12T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
526312,Coastal Village Llanelli,2023-06-12T22:30:00.000+00:00,transformer,,Temperature,C,33.4
526312,Coastal Village Llanelli,2023-06-12T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
526312,Coastal Village Llanelli,2023-06-12T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
526312,Coastal Village Llanelli,2023-06-12T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
526312,Coastal Village Llanelli,2023-06-12T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
526312,Coastal Village Llanelli,2023-06-12T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
526312,Coastal Village Llanelli,2023-06-12T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
526312,Coastal Village Llanelli,2023-06-12T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
526312,Coastal Village Llanelli,2023-06-12T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
526312,Coastal Village Llanelli,2023-06-12T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
526312,Coastal Village Llanelli,2023-06-12T22:30:00.000+00:00,busbar,,L3 Active Power,kW,21.54
526312,Coastal Village Llanelli,2023-06-12T22:30:00.000+00:00,busbar,,L2 Active Power,kW,21.23
526312,Coastal Village Llanelli,2023-06-12T22:30:00.000+00:00,busbar,,L1 Active Power,kW,17.59
526312,Coastal Village Llanelli,2023-06-12T22:30:00.000+00:00,busbar,,N Current (RMS),A,45.2
526312,Coastal Village Llanelli,2023-06-12T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
526312,Coastal Village Llanelli,2023-06-12T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
526312,Coastal Village Llanelli,2023-06-12T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
526312,Coastal Village Llanelli,2023-06-12T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
526312,Coastal Village Llanelli,2023-06-12T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
526312,Coastal Village Llanelli,2023-06-12T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
526312,Coastal Village Llanelli,2023-06-12T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.65
526312,Coastal Village Llanelli,2023-06-12T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.79
526312,Coastal Village Llanelli,2023-06-12T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.97
526312,Coastal Village Llanelli,2023-06-12T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.4
526312,Coastal Village Llanelli,2023-06-12T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.1
526312,Coastal Village Llanelli,2023-06-12T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.3
526312,Coastal Village Llanelli,2023-06-12T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.9
526312,Coastal Village Llanelli,2023-06-12T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.32
526312,Coastal Village Llanelli,2023-06-12T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
526312,Coastal Village Llanelli,2023-06-12T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
526312,Coastal Village Llanelli,2023-06-12T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.46
526312,Coastal Village Llanelli,2023-06-12T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.35
526312,Coastal Village Llanelli,2023-06-12T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.71
526312,Coastal Village Llanelli,2023-06-12T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
526312,Coastal Village Llanelli,2023-06-12T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.6
526312,Coastal Village Llanelli,2023-06-12T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
526312,Coastal Village Llanelli,2023-06-12T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.3
526312,Coastal Village Llanelli,2023-06-12T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.85
526312,Coastal Village Llanelli,2023-06-12T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.64
526312,Coastal Village Llanelli,2023-06-12T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.49
526312,Coastal Village Llanelli,2023-06-12T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.24
526312,Coastal Village Llanelli,2023-06-12T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.06
526312,Coastal Village Llanelli,2023-06-12T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.63
526312,Coastal Village Llanelli,2023-06-12T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
526312,Coastal Village Llanelli,2023-06-12T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.8
526312,Coastal Village Llanelli,2023-06-12T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.7
526312,Coastal Village Llanelli,2023-06-12T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.5
526312,Coastal Village Llanelli,2023-06-12T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
526312,Coastal Village Llanelli,2023-06-12T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
526312,Coastal Village Llanelli,2023-06-12T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
526312,Coastal Village Llanelli,2023-06-12T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
526312,Coastal Village Llanelli,2023-06-12T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.36
526312,Coastal Village Llanelli,2023-06-12T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.74
526312,Coastal Village Llanelli,2023-06-12T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
526312,Coastal Village Llanelli,2023-06-12T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.6
526312,Coastal Village Llanelli,2023-06-12T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.9
526312,Coastal Village Llanelli,2023-06-12T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.1
526312,Coastal Village Llanelli,2023-06-12T22:20:00.000+00:00,transformer,,Temperature,C,33.5
526312,Coastal Village Llanelli,2023-06-12T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
526312,Coastal Village Llanelli,2023-06-12T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
526312,Coastal Village Llanelli,2023-06-12T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
526312,Coastal Village Llanelli,2023-06-12T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
526312,Coastal Village Llanelli,2023-06-12T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
526312,Coastal Village Llanelli,2023-06-12T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
526312,Coastal Village Llanelli,2023-06-12T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
526312,Coastal Village Llanelli,2023-06-12T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
526312,Coastal Village Llanelli,2023-06-12T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
526312,Coastal Village Llanelli,2023-06-12T22:20:00.000+00:00,busbar,,L3 Active Power,kW,20.36
526312,Coastal Village Llanelli,2023-06-12T22:20:00.000+00:00,busbar,,L2 Active Power,kW,21.56
526312,Coastal Village Llanelli,2023-06-12T22:20:00.000+00:00,busbar,,L1 Active Power,kW,18.05
526312,Coastal Village Llanelli,2023-06-12T22:20:00.000+00:00,busbar,,N Current (RMS),A,44.8
526312,Coastal Village Llanelli,2023-06-12T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
526312,Coastal Village Llanelli,2023-06-12T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
526312,Coastal Village Llanelli,2023-06-12T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
526312,Coastal Village Llanelli,2023-06-12T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
526312,Coastal Village Llanelli,2023-06-12T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
526312,Coastal Village Llanelli,2023-06-12T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.42
526312,Coastal Village Llanelli,2023-06-12T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.72
526312,Coastal Village Llanelli,2023-06-12T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.59
526312,Coastal Village Llanelli,2023-06-12T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.14
526312,Coastal Village Llanelli,2023-06-12T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
526312,Coastal Village Llanelli,2023-06-12T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.3
526312,Coastal Village Llanelli,2023-06-12T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.6
526312,Coastal Village Llanelli,2023-06-12T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.6
526312,Coastal Village Llanelli,2023-06-12T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.44
526312,Coastal Village Llanelli,2023-06-12T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
526312,Coastal Village Llanelli,2023-06-12T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.05
526312,Coastal Village Llanelli,2023-06-12T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.83
526312,Coastal Village Llanelli,2023-06-12T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.97
526312,Coastal Village Llanelli,2023-06-12T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.03
526312,Coastal Village Llanelli,2023-06-12T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
526312,Coastal Village Llanelli,2023-06-12T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.3
526312,Coastal Village Llanelli,2023-06-12T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.7
526312,Coastal Village Llanelli,2023-06-12T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.1
526312,Coastal Village Llanelli,2023-06-12T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.58
526312,Coastal Village Llanelli,2023-06-12T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.76
526312,Coastal Village Llanelli,2023-06-12T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.54
526312,Coastal Village Llanelli,2023-06-12T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.34
526312,Coastal Village Llanelli,2023-06-12T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.43
526312,Coastal Village Llanelli,2023-06-12T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.09
526312,Coastal Village Llanelli,2023-06-12T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
526312,Coastal Village Llanelli,2023-06-12T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.0
526312,Coastal Village Llanelli,2023-06-12T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
526312,Coastal Village Llanelli,2023-06-12T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.7
526312,Coastal Village Llanelli,2023-06-12T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
526312,Coastal Village Llanelli,2023-06-12T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
526312,Coastal Village Llanelli,2023-06-12T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
526312,Coastal Village Llanelli,2023-06-12T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.54
526312,Coastal Village Llanelli,2023-06-12T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.22
526312,Coastal Village Llanelli,2023-06-12T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.13
526312,Coastal Village Llanelli,2023-06-12T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
526312,Coastal Village Llanelli,2023-06-12T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.5
526312,Coastal Village Llanelli,2023-06-12T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.5
526312,Coastal Village Llanelli,2023-06-12T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.7
526312,Coastal Village Llanelli,2023-06-12T22:10:00.000+00:00,transformer,,Temperature,C,33.5
526312,Coastal Village Llanelli,2023-06-12T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
526312,Coastal Village Llanelli,2023-06-12T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
526312,Coastal Village Llanelli,2023-06-12T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
526312,Coastal Village Llanelli,2023-06-12T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
526312,Coastal Village Llanelli,2023-06-12T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
526312,Coastal Village Llanelli,2023-06-12T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
526312,Coastal Village Llanelli,2023-06-12T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
526312,Coastal Village Llanelli,2023-06-12T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
526312,Coastal Village Llanelli,2023-06-12T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
526312,Coastal Village Llanelli,2023-06-12T22:10:00.000+00:00,busbar,,L3 Active Power,kW,20.44
526312,Coastal Village Llanelli,2023-06-12T22:10:00.000+00:00,busbar,,L2 Active Power,kW,21.21
526312,Coastal Village Llanelli,2023-06-12T22:10:00.000+00:00,busbar,,L1 Active Power,kW,21.4
526312,Coastal Village Llanelli,2023-06-12T22:10:00.000+00:00,busbar,,N Current (RMS),A,44.7
526312,Coastal Village Llanelli,2023-06-12T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
526312,Coastal Village Llanelli,2023-06-12T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
526312,Coastal Village Llanelli,2023-06-12T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
526312,Coastal Village Llanelli,2023-06-12T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
526312,Coastal Village Llanelli,2023-06-12T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
526312,Coastal Village Llanelli,2023-06-12T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.45
526312,Coastal Village Llanelli,2023-06-12T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.72
526312,Coastal Village Llanelli,2023-06-12T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.69
526312,Coastal Village Llanelli,2023-06-12T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.24
526312,Coastal Village Llanelli,2023-06-12T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.8
526312,Coastal Village Llanelli,2023-06-12T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.3
526312,Coastal Village Llanelli,2023-06-12T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.1
526312,Coastal Village Llanelli,2023-06-12T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.0
526312,Coastal Village Llanelli,2023-06-12T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.94
526312,Coastal Village Llanelli,2023-06-12T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
526312,Coastal Village Llanelli,2023-06-12T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
526312,Coastal Village Llanelli,2023-06-12T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.63
526312,Coastal Village Llanelli,2023-06-12T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.28
526312,Coastal Village Llanelli,2023-06-12T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.74
526312,Coastal Village Llanelli,2023-06-12T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
526312,Coastal Village Llanelli,2023-06-12T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.8
526312,Coastal Village Llanelli,2023-06-12T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.3
526312,Coastal Village Llanelli,2023-06-12T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
526312,Coastal Village Llanelli,2023-06-12T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.55
526312,Coastal Village Llanelli,2023-06-12T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.13
526312,Coastal Village Llanelli,2023-06-12T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.28
526312,Coastal Village Llanelli,2023-06-12T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.92
526312,Coastal Village Llanelli,2023-06-12T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.52
526312,Coastal Village Llanelli,2023-06-12T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.13
526312,Coastal Village Llanelli,2023-06-12T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
526312,Coastal Village Llanelli,2023-06-12T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.9
526312,Coastal Village Llanelli,2023-06-12T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.5
526312,Coastal Village Llanelli,2023-06-12T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.6
526312,Coastal Village Llanelli,2023-06-12T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
526312,Coastal Village Llanelli,2023-06-12T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
526312,Coastal Village Llanelli,2023-06-12T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
526312,Coastal Village Llanelli,2023-06-12T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.49
526312,Coastal Village Llanelli,2023-06-12T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.57
526312,Coastal Village Llanelli,2023-06-12T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.19
526312,Coastal Village Llanelli,2023-06-12T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
526312,Coastal Village Llanelli,2023-06-12T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.2
526312,Coastal Village Llanelli,2023-06-12T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.8
526312,Coastal Village Llanelli,2023-06-12T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.9
526312,Coastal Village Llanelli,2023-06-12T22:00:00.000+00:00,transformer,,Temperature,C,33.6
526312,Coastal Village Llanelli,2023-06-12T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
526312,Coastal Village Llanelli,2023-06-12T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
526312,Coastal Village Llanelli,2023-06-12T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
526312,Coastal Village Llanelli,2023-06-12T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
526312,Coastal Village Llanelli,2023-06-12T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
526312,Coastal Village Llanelli,2023-06-12T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
526312,Coastal Village Llanelli,2023-06-12T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
526312,Coastal Village Llanelli,2023-06-12T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
526312,Coastal Village Llanelli,2023-06-12T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
526312,Coastal Village Llanelli,2023-06-12T22:00:00.000+00:00,busbar,,L3 Active Power,kW,21.76
526312,Coastal Village Llanelli,2023-06-12T22:00:00.000+00:00,busbar,,L2 Active Power,kW,22.07
526312,Coastal Village Llanelli,2023-06-12T22:00:00.000+00:00,busbar,,L1 Active Power,kW,22.31
