Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526312,Coastal Village Llanelli,2023-06-12T22:00:00.000+00:00,busbar,,N Current (RMS),A,45.7
526312,Coastal Village Llanelli,2023-06-12T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
526312,Coastal Village Llanelli,2023-06-12T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
526312,Coastal Village Llanelli,2023-06-12T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
526312,Coastal Village Llanelli,2023-06-12T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
526312,Coastal Village Llanelli,2023-06-12T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
526312,Coastal Village Llanelli,2023-06-12T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.32
526312,Coastal Village Llanelli,2023-06-12T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.7
526312,Coastal Village Llanelli,2023-06-12T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.66
526312,Coastal Village Llanelli,2023-06-12T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.43
526312,Coastal Village Llanelli,2023-06-12T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.8
526312,Coastal Village Llanelli,2023-06-12T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.3
526312,Coastal Village Llanelli,2023-06-12T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.0
526312,Coastal Village Llanelli,2023-06-12T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.7
526312,Coastal Village Llanelli,2023-06-12T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.91
526312,Coastal Village Llanelli,2023-06-12T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.21
526312,Coastal Village Llanelli,2023-06-12T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.05
526312,Coastal Village Llanelli,2023-06-12T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.96
526312,Coastal Village Llanelli,2023-06-12T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.68
526312,Coastal Village Llanelli,2023-06-12T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.49
526312,Coastal Village Llanelli,2023-06-12T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
526312,Coastal Village Llanelli,2023-06-12T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.0
526312,Coastal Village Llanelli,2023-06-12T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.2
526312,Coastal Village Llanelli,2023-06-12T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
526312,Coastal Village Llanelli,2023-06-12T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.79
526312,Coastal Village Llanelli,2023-06-12T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.25
526312,Coastal Village Llanelli,2023-06-12T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.7
526312,Coastal Village Llanelli,2023-06-12T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.63
526312,Coastal Village Llanelli,2023-06-12T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.54
526312,Coastal Village Llanelli,2023-06-12T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.89
526312,Coastal Village Llanelli,2023-06-12T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.3
526312,Coastal Village Llanelli,2023-06-12T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.0
526312,Coastal Village Llanelli,2023-06-12T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
526312,Coastal Village Llanelli,2023-06-12T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.1
526312,Coastal Village Llanelli,2023-06-12T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
526312,Coastal Village Llanelli,2023-06-12T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
526312,Coastal Village Llanelli,2023-06-12T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
526312,Coastal Village Llanelli,2023-06-12T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.03
526312,Coastal Village Llanelli,2023-06-12T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.78
526312,Coastal Village Llanelli,2023-06-12T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.51
526312,Coastal Village Llanelli,2023-06-12T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
526312,Coastal Village Llanelli,2023-06-12T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.4
526312,Coastal Village Llanelli,2023-06-12T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.0
526312,Coastal Village Llanelli,2023-06-12T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.1
526312,Coastal Village Llanelli,2023-06-12T21:50:00.000+00:00,transformer,,Temperature,C,33.6
526312,Coastal Village Llanelli,2023-06-12T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
526312,Coastal Village Llanelli,2023-06-12T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
526312,Coastal Village Llanelli,2023-06-12T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
526312,Coastal Village Llanelli,2023-06-12T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
526312,Coastal Village Llanelli,2023-06-12T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
526312,Coastal Village Llanelli,2023-06-12T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
526312,Coastal Village Llanelli,2023-06-12T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
526312,Coastal Village Llanelli,2023-06-12T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
526312,Coastal Village Llanelli,2023-06-12T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
526312,Coastal Village Llanelli,2023-06-12T21:50:00.000+00:00,busbar,,L3 Active Power,kW,24.32
526312,Coastal Village Llanelli,2023-06-12T21:50:00.000+00:00,busbar,,L2 Active Power,kW,21.66
526312,Coastal Village Llanelli,2023-06-12T21:50:00.000+00:00,busbar,,L1 Active Power,kW,23.32
526312,Coastal Village Llanelli,2023-06-12T21:50:00.000+00:00,busbar,,N Current (RMS),A,49.6
526312,Coastal Village Llanelli,2023-06-12T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
526312,Coastal Village Llanelli,2023-06-12T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
526312,Coastal Village Llanelli,2023-06-12T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
526312,Coastal Village Llanelli,2023-06-12T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
526312,Coastal Village Llanelli,2023-06-12T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
526312,Coastal Village Llanelli,2023-06-12T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.42
526312,Coastal Village Llanelli,2023-06-12T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.74
526312,Coastal Village Llanelli,2023-06-12T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.8
526312,Coastal Village Llanelli,2023-06-12T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.39
526312,Coastal Village Llanelli,2023-06-12T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
526312,Coastal Village Llanelli,2023-06-12T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.5
526312,Coastal Village Llanelli,2023-06-12T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.5
526312,Coastal Village Llanelli,2023-06-12T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.6
526312,Coastal Village Llanelli,2023-06-12T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.88
526312,Coastal Village Llanelli,2023-06-12T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.35
526312,Coastal Village Llanelli,2023-06-12T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
526312,Coastal Village Llanelli,2023-06-12T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.63
526312,Coastal Village Llanelli,2023-06-12T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.29
526312,Coastal Village Llanelli,2023-06-12T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.56
526312,Coastal Village Llanelli,2023-06-12T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
526312,Coastal Village Llanelli,2023-06-12T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.4
526312,Coastal Village Llanelli,2023-06-12T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.8
526312,Coastal Village Llanelli,2023-06-12T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
526312,Coastal Village Llanelli,2023-06-12T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.82
526312,Coastal Village Llanelli,2023-06-12T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.14
526312,Coastal Village Llanelli,2023-06-12T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.56
526312,Coastal Village Llanelli,2023-06-12T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.22
526312,Coastal Village Llanelli,2023-06-12T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.93
526312,Coastal Village Llanelli,2023-06-12T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.32
526312,Coastal Village Llanelli,2023-06-12T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.5
526312,Coastal Village Llanelli,2023-06-12T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.0
526312,Coastal Village Llanelli,2023-06-12T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
526312,Coastal Village Llanelli,2023-06-12T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.9
526312,Coastal Village Llanelli,2023-06-12T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
526312,Coastal Village Llanelli,2023-06-12T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
526312,Coastal Village Llanelli,2023-06-12T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
526312,Coastal Village Llanelli,2023-06-12T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.4
526312,Coastal Village Llanelli,2023-06-12T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.94
526312,Coastal Village Llanelli,2023-06-12T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.79
526312,Coastal Village Llanelli,2023-06-12T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
526312,Coastal Village Llanelli,2023-06-12T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.7
526312,Coastal Village Llanelli,2023-06-12T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.1
526312,Coastal Village Llanelli,2023-06-12T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.0
526312,Coastal Village Llanelli,2023-06-12T21:40:00.000+00:00,transformer,,Temperature,C,33.7
526312,Coastal Village Llanelli,2023-06-12T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
526312,Coastal Village Llanelli,2023-06-12T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
526312,Coastal Village Llanelli,2023-06-12T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
526312,Coastal Village Llanelli,2023-06-12T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
526312,Coastal Village Llanelli,2023-06-12T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
526312,Coastal Village Llanelli,2023-06-12T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
526312,Coastal Village Llanelli,2023-06-12T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
526312,Coastal Village Llanelli,2023-06-12T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
526312,Coastal Village Llanelli,2023-06-12T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
526312,Coastal Village Llanelli,2023-06-12T21:40:00.000+00:00,busbar,,L3 Active Power,kW,25.0
526312,Coastal Village Llanelli,2023-06-12T21:40:00.000+00:00,busbar,,L2 Active Power,kW,23.97
526312,Coastal Village Llanelli,2023-06-12T21:40:00.000+00:00,busbar,,L1 Active Power,kW,24.07
526312,Coastal Village Llanelli,2023-06-12T21:40:00.000+00:00,busbar,,N Current (RMS),A,51.6
526312,Coastal Village Llanelli,2023-06-12T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
526312,Coastal Village Llanelli,2023-06-12T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
526312,Coastal Village Llanelli,2023-06-12T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
526312,Coastal Village Llanelli,2023-06-12T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
526312,Coastal Village Llanelli,2023-06-12T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
526312,Coastal Village Llanelli,2023-06-12T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
526312,Coastal Village Llanelli,2023-06-12T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.95
526312,Coastal Village Llanelli,2023-06-12T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.96
526312,Coastal Village Llanelli,2023-06-12T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.3
526312,Coastal Village Llanelli,2023-06-12T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.1
526312,Coastal Village Llanelli,2023-06-12T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.3
526312,Coastal Village Llanelli,2023-06-12T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.1
526312,Coastal Village Llanelli,2023-06-12T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.4
526312,Coastal Village Llanelli,2023-06-12T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.34
526312,Coastal Village Llanelli,2023-06-12T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.23
526312,Coastal Village Llanelli,2023-06-12T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
526312,Coastal Village Llanelli,2023-06-12T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.71
526312,Coastal Village Llanelli,2023-06-12T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.24
526312,Coastal Village Llanelli,2023-06-12T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.56
526312,Coastal Village Llanelli,2023-06-12T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
526312,Coastal Village Llanelli,2023-06-12T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.7
526312,Coastal Village Llanelli,2023-06-12T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.9
526312,Coastal Village Llanelli,2023-06-12T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.9
526312,Coastal Village Llanelli,2023-06-12T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.98
526312,Coastal Village Llanelli,2023-06-12T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.14
526312,Coastal Village Llanelli,2023-06-12T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.45
526312,Coastal Village Llanelli,2023-06-12T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.28
526312,Coastal Village Llanelli,2023-06-12T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.43
526312,Coastal Village Llanelli,2023-06-12T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.0
526312,Coastal Village Llanelli,2023-06-12T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.3
526312,Coastal Village Llanelli,2023-06-12T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.7
526312,Coastal Village Llanelli,2023-06-12T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.0
526312,Coastal Village Llanelli,2023-06-12T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.3
526312,Coastal Village Llanelli,2023-06-12T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
526312,Coastal Village Llanelli,2023-06-12T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
526312,Coastal Village Llanelli,2023-06-12T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
526312,Coastal Village Llanelli,2023-06-12T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.12
526312,Coastal Village Llanelli,2023-06-12T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.82
526312,Coastal Village Llanelli,2023-06-12T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.5
526312,Coastal Village Llanelli,2023-06-12T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.4
526312,Coastal Village Llanelli,2023-06-12T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.0
526312,Coastal Village Llanelli,2023-06-12T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.6
526312,Coastal Village Llanelli,2023-06-12T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.1
526312,Coastal Village Llanelli,2023-06-12T21:30:00.000+00:00,transformer,,Temperature,C,33.8
526312,Coastal Village Llanelli,2023-06-12T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
526312,Coastal Village Llanelli,2023-06-12T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
526312,Coastal Village Llanelli,2023-06-12T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
526312,Coastal Village Llanelli,2023-06-12T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
526312,Coastal Village Llanelli,2023-06-12T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
526312,Coastal Village Llanelli,2023-06-12T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
526312,Coastal Village Llanelli,2023-06-12T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
526312,Coastal Village Llanelli,2023-06-12T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
526312,Coastal Village Llanelli,2023-06-12T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
526312,Coastal Village Llanelli,2023-06-12T21:30:00.000+00:00,busbar,,L3 Active Power,kW,25.06
526312,Coastal Village Llanelli,2023-06-12T21:30:00.000+00:00,busbar,,L2 Active Power,kW,26.45
526312,Coastal Village Llanelli,2023-06-12T21:30:00.000+00:00,busbar,,L1 Active Power,kW,21.37
526312,Coastal Village Llanelli,2023-06-12T21:30:00.000+00:00,busbar,,N Current (RMS),A,56.0
526312,Coastal Village Llanelli,2023-06-12T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
526312,Coastal Village Llanelli,2023-06-12T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
526312,Coastal Village Llanelli,2023-06-12T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
526312,Coastal Village Llanelli,2023-06-12T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
526312,Coastal Village Llanelli,2023-06-12T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
526312,Coastal Village Llanelli,2023-06-12T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
526312,Coastal Village Llanelli,2023-06-12T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.06
526312,Coastal Village Llanelli,2023-06-12T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.13
526312,Coastal Village Llanelli,2023-06-12T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.46
526312,Coastal Village Llanelli,2023-06-12T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
526312,Coastal Village Llanelli,2023-06-12T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.8
526312,Coastal Village Llanelli,2023-06-12T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
526312,Coastal Village Llanelli,2023-06-12T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.0
526312,Coastal Village Llanelli,2023-06-12T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.38
526312,Coastal Village Llanelli,2023-06-12T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
526312,Coastal Village Llanelli,2023-06-12T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
526312,Coastal Village Llanelli,2023-06-12T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.96
526312,Coastal Village Llanelli,2023-06-12T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.78
526312,Coastal Village Llanelli,2023-06-12T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.63
526312,Coastal Village Llanelli,2023-06-12T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
526312,Coastal Village Llanelli,2023-06-12T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.8
526312,Coastal Village Llanelli,2023-06-12T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.2
526312,Coastal Village Llanelli,2023-06-12T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
526312,Coastal Village Llanelli,2023-06-12T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.91
526312,Coastal Village Llanelli,2023-06-12T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.1
526312,Coastal Village Llanelli,2023-06-12T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.42
526312,Coastal Village Llanelli,2023-06-12T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.45
526312,Coastal Village Llanelli,2023-06-12T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.88
526312,Coastal Village Llanelli,2023-06-12T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.29
526312,Coastal Village Llanelli,2023-06-12T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.1
526312,Coastal Village Llanelli,2023-06-12T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.8
526312,Coastal Village Llanelli,2023-06-12T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.7
526312,Coastal Village Llanelli,2023-06-12T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.9
526312,Coastal Village Llanelli,2023-06-12T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
526312,Coastal Village Llanelli,2023-06-12T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
526312,Coastal Village Llanelli,2023-06-12T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
526312,Coastal Village Llanelli,2023-06-12T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.24
526312,Coastal Village Llanelli,2023-06-12T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.6
526312,Coastal Village Llanelli,2023-06-12T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.5
526312,Coastal Village Llanelli,2023-06-12T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,38.5
526312,Coastal Village Llanelli,2023-06-12T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.5
526312,Coastal Village Llanelli,2023-06-12T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.2
526312,Coastal Village Llanelli,2023-06-12T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
526312,Coastal Village Llanelli,2023-06-12T21:20:00.000+00:00,transformer,,Temperature,C,33.8
526312,Coastal Village Llanelli,2023-06-12T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
526312,Coastal Village Llanelli,2023-06-12T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
526312,Coastal Village Llanelli,2023-06-12T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
526312,Coastal Village Llanelli,2023-06-12T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
526312,Coastal Village Llanelli,2023-06-12T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
526312,Coastal Village Llanelli,2023-06-12T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
526312,Coastal Village Llanelli,2023-06-12T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
526312,Coastal Village Llanelli,2023-06-12T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
526312,Coastal Village Llanelli,2023-06-12T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
526312,Coastal Village Llanelli,2023-06-12T21:20:00.000+00:00,busbar,,L3 Active Power,kW,27.71
526312,Coastal Village Llanelli,2023-06-12T21:20:00.000+00:00,busbar,,L2 Active Power,kW,29.39
526312,Coastal Village Llanelli,2023-06-12T21:20:00.000+00:00,busbar,,L1 Active Power,kW,19.88
526312,Coastal Village Llanelli,2023-06-12T21:20:00.000+00:00,busbar,,N Current (RMS),A,63.9
526312,Coastal Village Llanelli,2023-06-12T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
526312,Coastal Village Llanelli,2023-06-12T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
526312,Coastal Village Llanelli,2023-06-12T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
526312,Coastal Village Llanelli,2023-06-12T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
526312,Coastal Village Llanelli,2023-06-12T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
526312,Coastal Village Llanelli,2023-06-12T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.77
526312,Coastal Village Llanelli,2023-06-12T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.74
526312,Coastal Village Llanelli,2023-06-12T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.04
526312,Coastal Village Llanelli,2023-06-12T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.85
526312,Coastal Village Llanelli,2023-06-12T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.9
526312,Coastal Village Llanelli,2023-06-12T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.6
526312,Coastal Village Llanelli,2023-06-12T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.5
526312,Coastal Village Llanelli,2023-06-12T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.4
526312,Coastal Village Llanelli,2023-06-12T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.52
526312,Coastal Village Llanelli,2023-06-12T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.6
526312,Coastal Village Llanelli,2023-06-12T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
526312,Coastal Village Llanelli,2023-06-12T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.18
526312,Coastal Village Llanelli,2023-06-12T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.29
526312,Coastal Village Llanelli,2023-06-12T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.24
526312,Coastal Village Llanelli,2023-06-12T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
526312,Coastal Village Llanelli,2023-06-12T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.0
526312,Coastal Village Llanelli,2023-06-12T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.7
526312,Coastal Village Llanelli,2023-06-12T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.9
526312,Coastal Village Llanelli,2023-06-12T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.76
526312,Coastal Village Llanelli,2023-06-12T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.07
526312,Coastal Village Llanelli,2023-06-12T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.32
526312,Coastal Village Llanelli,2023-06-12T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.26
526312,Coastal Village Llanelli,2023-06-12T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.15
526312,Coastal Village Llanelli,2023-06-12T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.4
526312,Coastal Village Llanelli,2023-06-12T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.6
526312,Coastal Village Llanelli,2023-06-12T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.4
526312,Coastal Village Llanelli,2023-06-12T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.8
526312,Coastal Village Llanelli,2023-06-12T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.3
526312,Coastal Village Llanelli,2023-06-12T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
526312,Coastal Village Llanelli,2023-06-12T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
526312,Coastal Village Llanelli,2023-06-12T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
526312,Coastal Village Llanelli,2023-06-12T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.59
526312,Coastal Village Llanelli,2023-06-12T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.41
526312,Coastal Village Llanelli,2023-06-12T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.62
526312,Coastal Village Llanelli,2023-06-12T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,45.6
526312,Coastal Village Llanelli,2023-06-12T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.7
526312,Coastal Village Llanelli,2023-06-12T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.5
526312,Coastal Village Llanelli,2023-06-12T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.7
526312,Coastal Village Llanelli,2023-06-12T21:10:00.000+00:00,transformer,,Temperature,C,33.9
526312,Coastal Village Llanelli,2023-06-12T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
526312,Coastal Village Llanelli,2023-06-12T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
526312,Coastal Village Llanelli,2023-06-12T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
526312,Coastal Village Llanelli,2023-06-12T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
526312,Coastal Village Llanelli,2023-06-12T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
526312,Coastal Village Llanelli,2023-06-12T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
526312,Coastal Village Llanelli,2023-06-12T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
526312,Coastal Village Llanelli,2023-06-12T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
526312,Coastal Village Llanelli,2023-06-12T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
526312,Coastal Village Llanelli,2023-06-12T21:10:00.000+00:00,busbar,,L3 Active Power,kW,25.76
526312,Coastal Village Llanelli,2023-06-12T21:10:00.000+00:00,busbar,,L2 Active Power,kW,31.9
526312,Coastal Village Llanelli,2023-06-12T21:10:00.000+00:00,busbar,,L1 Active Power,kW,22.11
526312,Coastal Village Llanelli,2023-06-12T21:10:00.000+00:00,busbar,,N Current (RMS),A,64.4
526312,Coastal Village Llanelli,2023-06-12T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
526312,Coastal Village Llanelli,2023-06-12T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.6
526312,Coastal Village Llanelli,2023-06-12T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
526312,Coastal Village Llanelli,2023-06-12T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
526312,Coastal Village Llanelli,2023-06-12T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
526312,Coastal Village Llanelli,2023-06-12T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
526312,Coastal Village Llanelli,2023-06-12T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.72
526312,Coastal Village Llanelli,2023-06-12T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.22
526312,Coastal Village Llanelli,2023-06-12T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.2
526312,Coastal Village Llanelli,2023-06-12T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
526312,Coastal Village Llanelli,2023-06-12T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.6
526312,Coastal Village Llanelli,2023-06-12T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.2
526312,Coastal Village Llanelli,2023-06-12T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.4
526312,Coastal Village Llanelli,2023-06-12T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.64
526312,Coastal Village Llanelli,2023-06-12T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.45
526312,Coastal Village Llanelli,2023-06-12T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
526312,Coastal Village Llanelli,2023-06-12T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.29
526312,Coastal Village Llanelli,2023-06-12T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.22
526312,Coastal Village Llanelli,2023-06-12T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.34
526312,Coastal Village Llanelli,2023-06-12T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
526312,Coastal Village Llanelli,2023-06-12T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.8
526312,Coastal Village Llanelli,2023-06-12T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.5
526312,Coastal Village Llanelli,2023-06-12T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.0
526312,Coastal Village Llanelli,2023-06-12T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.82
526312,Coastal Village Llanelli,2023-06-12T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.05
526312,Coastal Village Llanelli,2023-06-12T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.2
526312,Coastal Village Llanelli,2023-06-12T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.57
526312,Coastal Village Llanelli,2023-06-12T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.03
526312,Coastal Village Llanelli,2023-06-12T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.52
526312,Coastal Village Llanelli,2023-06-12T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
526312,Coastal Village Llanelli,2023-06-12T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.8
526312,Coastal Village Llanelli,2023-06-12T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.6
526312,Coastal Village Llanelli,2023-06-12T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.1
526312,Coastal Village Llanelli,2023-06-12T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
526312,Coastal Village Llanelli,2023-06-12T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
526312,Coastal Village Llanelli,2023-06-12T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
526312,Coastal Village Llanelli,2023-06-12T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.6
526312,Coastal Village Llanelli,2023-06-12T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.19
526312,Coastal Village Llanelli,2023-06-12T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.47
526312,Coastal Village Llanelli,2023-06-12T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.0
526312,Coastal Village Llanelli,2023-06-12T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.2
526312,Coastal Village Llanelli,2023-06-12T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.9
526312,Coastal Village Llanelli,2023-06-12T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.3
526312,Coastal Village Llanelli,2023-06-12T21:00:00.000+00:00,transformer,,Temperature,C,33.9
526312,Coastal Village Llanelli,2023-06-12T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
526312,Coastal Village Llanelli,2023-06-12T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
526312,Coastal Village Llanelli,2023-06-12T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
526312,Coastal Village Llanelli,2023-06-12T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
526312,Coastal Village Llanelli,2023-06-12T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
526312,Coastal Village Llanelli,2023-06-12T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
526312,Coastal Village Llanelli,2023-06-12T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
526312,Coastal Village Llanelli,2023-06-12T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
526312,Coastal Village Llanelli,2023-06-12T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
526312,Coastal Village Llanelli,2023-06-12T21:00:00.000+00:00,busbar,,L3 Active Power,kW,27.17
526312,Coastal Village Llanelli,2023-06-12T21:00:00.000+00:00,busbar,,L2 Active Power,kW,28.67
526312,Coastal Village Llanelli,2023-06-12T21:00:00.000+00:00,busbar,,L1 Active Power,kW,23.53
526312,Coastal Village Llanelli,2023-06-12T21:00:00.000+00:00,busbar,,N Current (RMS),A,57.6
526312,Coastal Village Llanelli,2023-06-12T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
526312,Coastal Village Llanelli,2023-06-12T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
526312,Coastal Village Llanelli,2023-06-12T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
526312,Coastal Village Llanelli,2023-06-12T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
526312,Coastal Village Llanelli,2023-06-12T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
526312,Coastal Village Llanelli,2023-06-12T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
526312,Coastal Village Llanelli,2023-06-12T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.96
526312,Coastal Village Llanelli,2023-06-12T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.1
526312,Coastal Village Llanelli,2023-06-12T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.92
526312,Coastal Village Llanelli,2023-06-12T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.5
526312,Coastal Village Llanelli,2023-06-12T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.5
526312,Coastal Village Llanelli,2023-06-12T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
526312,Coastal Village Llanelli,2023-06-12T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.1
526312,Coastal Village Llanelli,2023-06-12T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.77
526312,Coastal Village Llanelli,2023-06-12T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.67
526312,Coastal Village Llanelli,2023-06-12T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
526312,Coastal Village Llanelli,2023-06-12T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.61
526312,Coastal Village Llanelli,2023-06-12T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.68
526312,Coastal Village Llanelli,2023-06-12T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.74
526312,Coastal Village Llanelli,2023-06-12T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
526312,Coastal Village Llanelli,2023-06-12T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.8
526312,Coastal Village Llanelli,2023-06-12T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.4
526312,Coastal Village Llanelli,2023-06-12T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.9
526312,Coastal Village Llanelli,2023-06-12T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.93
526312,Coastal Village Llanelli,2023-06-12T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.93
526312,Coastal Village Llanelli,2023-06-12T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.58
526312,Coastal Village Llanelli,2023-06-12T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.56
526312,Coastal Village Llanelli,2023-06-12T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.53
526312,Coastal Village Llanelli,2023-06-12T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.23
526312,Coastal Village Llanelli,2023-06-12T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
526312,Coastal Village Llanelli,2023-06-12T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.2
526312,Coastal Village Llanelli,2023-06-12T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.1
526312,Coastal Village Llanelli,2023-06-12T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.2
526312,Coastal Village Llanelli,2023-06-12T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
526312,Coastal Village Llanelli,2023-06-12T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
526312,Coastal Village Llanelli,2023-06-12T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
526312,Coastal Village Llanelli,2023-06-12T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.03
526312,Coastal Village Llanelli,2023-06-12T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.77
526312,Coastal Village Llanelli,2023-06-12T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.85
526312,Coastal Village Llanelli,2023-06-12T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.5
526312,Coastal Village Llanelli,2023-06-12T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.9
526312,Coastal Village Llanelli,2023-06-12T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.1
526312,Coastal Village Llanelli,2023-06-12T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
526312,Coastal Village Llanelli,2023-06-12T20:50:00.000+00:00,transformer,,Temperature,C,34.0
526312,Coastal Village Llanelli,2023-06-12T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
526312,Coastal Village Llanelli,2023-06-12T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
526312,Coastal Village Llanelli,2023-06-12T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
526312,Coastal Village Llanelli,2023-06-12T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
526312,Coastal Village Llanelli,2023-06-12T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
526312,Coastal Village Llanelli,2023-06-12T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
526312,Coastal Village Llanelli,2023-06-12T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
526312,Coastal Village Llanelli,2023-06-12T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
526312,Coastal Village Llanelli,2023-06-12T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
526312,Coastal Village Llanelli,2023-06-12T20:50:00.000+00:00,busbar,,L3 Active Power,kW,30.16
526312,Coastal Village Llanelli,2023-06-12T20:50:00.000+00:00,busbar,,L2 Active Power,kW,28.08
526312,Coastal Village Llanelli,2023-06-12T20:50:00.000+00:00,busbar,,L1 Active Power,kW,24.75
526312,Coastal Village Llanelli,2023-06-12T20:50:00.000+00:00,busbar,,N Current (RMS),A,55.6
526312,Coastal Village Llanelli,2023-06-12T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
526312,Coastal Village Llanelli,2023-06-12T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
526312,Coastal Village Llanelli,2023-06-12T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
526312,Coastal Village Llanelli,2023-06-12T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
526312,Coastal Village Llanelli,2023-06-12T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
526312,Coastal Village Llanelli,2023-06-12T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.85
526312,Coastal Village Llanelli,2023-06-12T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.87
526312,Coastal Village Llanelli,2023-06-12T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.87
526312,Coastal Village Llanelli,2023-06-12T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.81
526312,Coastal Village Llanelli,2023-06-12T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.5
526312,Coastal Village Llanelli,2023-06-12T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.1
526312,Coastal Village Llanelli,2023-06-12T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.9
526312,Coastal Village Llanelli,2023-06-12T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.0
526312,Coastal Village Llanelli,2023-06-12T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.24
526312,Coastal Village Llanelli,2023-06-12T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.76
526312,Coastal Village Llanelli,2023-06-12T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
526312,Coastal Village Llanelli,2023-06-12T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.36
526312,Coastal Village Llanelli,2023-06-12T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.84
526312,Coastal Village Llanelli,2023-06-12T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.85
526312,Coastal Village Llanelli,2023-06-12T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
526312,Coastal Village Llanelli,2023-06-12T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.6
526312,Coastal Village Llanelli,2023-06-12T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.2
526312,Coastal Village Llanelli,2023-06-12T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.1
526312,Coastal Village Llanelli,2023-06-12T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.8
526312,Coastal Village Llanelli,2023-06-12T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.76
526312,Coastal Village Llanelli,2023-06-12T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
526312,Coastal Village Llanelli,2023-06-12T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.08
526312,Coastal Village Llanelli,2023-06-12T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.58
526312,Coastal Village Llanelli,2023-06-12T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.61
526312,Coastal Village Llanelli,2023-06-12T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
526312,Coastal Village Llanelli,2023-06-12T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.6
526312,Coastal Village Llanelli,2023-06-12T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.1
526312,Coastal Village Llanelli,2023-06-12T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.7
526312,Coastal Village Llanelli,2023-06-12T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
526312,Coastal Village Llanelli,2023-06-12T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
526312,Coastal Village Llanelli,2023-06-12T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
526312,Coastal Village Llanelli,2023-06-12T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.36
526312,Coastal Village Llanelli,2023-06-12T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.91
526312,Coastal Village Llanelli,2023-06-12T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.03
526312,Coastal Village Llanelli,2023-06-12T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.0
526312,Coastal Village Llanelli,2023-06-12T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.6
526312,Coastal Village Llanelli,2023-06-12T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.9
526312,Coastal Village Llanelli,2023-06-12T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.3
526312,Coastal Village Llanelli,2023-06-12T20:40:00.000+00:00,transformer,,Temperature,C,34.0
526312,Coastal Village Llanelli,2023-06-12T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
526312,Coastal Village Llanelli,2023-06-12T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
526312,Coastal Village Llanelli,2023-06-12T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
526312,Coastal Village Llanelli,2023-06-12T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
526312,Coastal Village Llanelli,2023-06-12T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
526312,Coastal Village Llanelli,2023-06-12T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
526312,Coastal Village Llanelli,2023-06-12T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
526312,Coastal Village Llanelli,2023-06-12T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
526312,Coastal Village Llanelli,2023-06-12T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
526312,Coastal Village Llanelli,2023-06-12T20:40:00.000+00:00,busbar,,L3 Active Power,kW,27.68
526312,Coastal Village Llanelli,2023-06-12T20:40:00.000+00:00,busbar,,L2 Active Power,kW,28.2
526312,Coastal Village Llanelli,2023-06-12T20:40:00.000+00:00,busbar,,L1 Active Power,kW,23.3
526312,Coastal Village Llanelli,2023-06-12T20:40:00.000+00:00,busbar,,N Current (RMS),A,57.5
526312,Coastal Village Llanelli,2023-06-12T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
526312,Coastal Village Llanelli,2023-06-12T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
526312,Coastal Village Llanelli,2023-06-12T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
526312,Coastal Village Llanelli,2023-06-12T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
526312,Coastal Village Llanelli,2023-06-12T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
526312,Coastal Village Llanelli,2023-06-12T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
526312,Coastal Village Llanelli,2023-06-12T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.02
526312,Coastal Village Llanelli,2023-06-12T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.89
526312,Coastal Village Llanelli,2023-06-12T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.03
526312,Coastal Village Llanelli,2023-06-12T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.7
526312,Coastal Village Llanelli,2023-06-12T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.7
526312,Coastal Village Llanelli,2023-06-12T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.0
526312,Coastal Village Llanelli,2023-06-12T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.4
526312,Coastal Village Llanelli,2023-06-12T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.06
526312,Coastal Village Llanelli,2023-06-12T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.49
526312,Coastal Village Llanelli,2023-06-12T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
526312,Coastal Village Llanelli,2023-06-12T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.82
526312,Coastal Village Llanelli,2023-06-12T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.52
526312,Coastal Village Llanelli,2023-06-12T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.36
526312,Coastal Village Llanelli,2023-06-12T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
526312,Coastal Village Llanelli,2023-06-12T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.1
526312,Coastal Village Llanelli,2023-06-12T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.7
526312,Coastal Village Llanelli,2023-06-12T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.6
526312,Coastal Village Llanelli,2023-06-12T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.74
526312,Coastal Village Llanelli,2023-06-12T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.88
526312,Coastal Village Llanelli,2023-06-12T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.05
526312,Coastal Village Llanelli,2023-06-12T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.04
