Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526312,Coastal Village Llanelli,2023-06-12T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.27
526312,Coastal Village Llanelli,2023-06-12T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.45
526312,Coastal Village Llanelli,2023-06-12T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
526312,Coastal Village Llanelli,2023-06-12T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.6
526312,Coastal Village Llanelli,2023-06-12T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.2
526312,Coastal Village Llanelli,2023-06-12T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.6
526312,Coastal Village Llanelli,2023-06-12T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
526312,Coastal Village Llanelli,2023-06-12T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
526312,Coastal Village Llanelli,2023-06-12T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
526312,Coastal Village Llanelli,2023-06-12T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.49
526312,Coastal Village Llanelli,2023-06-12T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.28
526312,Coastal Village Llanelli,2023-06-12T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.9
526312,Coastal Village Llanelli,2023-06-12T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,38.0
526312,Coastal Village Llanelli,2023-06-12T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.0
526312,Coastal Village Llanelli,2023-06-12T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.9
526312,Coastal Village Llanelli,2023-06-12T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
526312,Coastal Village Llanelli,2023-06-12T20:30:00.000+00:00,transformer,,Temperature,C,34.0
526312,Coastal Village Llanelli,2023-06-12T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
526312,Coastal Village Llanelli,2023-06-12T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
526312,Coastal Village Llanelli,2023-06-12T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
526312,Coastal Village Llanelli,2023-06-12T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
526312,Coastal Village Llanelli,2023-06-12T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
526312,Coastal Village Llanelli,2023-06-12T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
526312,Coastal Village Llanelli,2023-06-12T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
526312,Coastal Village Llanelli,2023-06-12T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
526312,Coastal Village Llanelli,2023-06-12T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
526312,Coastal Village Llanelli,2023-06-12T20:30:00.000+00:00,busbar,,L3 Active Power,kW,30.38
526312,Coastal Village Llanelli,2023-06-12T20:30:00.000+00:00,busbar,,L2 Active Power,kW,28.96
526312,Coastal Village Llanelli,2023-06-12T20:30:00.000+00:00,busbar,,L1 Active Power,kW,22.73
526312,Coastal Village Llanelli,2023-06-12T20:30:00.000+00:00,busbar,,N Current (RMS),A,61.2
526312,Coastal Village Llanelli,2023-06-12T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.8
526312,Coastal Village Llanelli,2023-06-12T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
526312,Coastal Village Llanelli,2023-06-12T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
526312,Coastal Village Llanelli,2023-06-12T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
526312,Coastal Village Llanelli,2023-06-12T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
526312,Coastal Village Llanelli,2023-06-12T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
526312,Coastal Village Llanelli,2023-06-12T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.98
526312,Coastal Village Llanelli,2023-06-12T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.88
526312,Coastal Village Llanelli,2023-06-12T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.65
526312,Coastal Village Llanelli,2023-06-12T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
526312,Coastal Village Llanelli,2023-06-12T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.5
526312,Coastal Village Llanelli,2023-06-12T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.9
526312,Coastal Village Llanelli,2023-06-12T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.1
526312,Coastal Village Llanelli,2023-06-12T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.12
526312,Coastal Village Llanelli,2023-06-12T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
526312,Coastal Village Llanelli,2023-06-12T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
526312,Coastal Village Llanelli,2023-06-12T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.5
526312,Coastal Village Llanelli,2023-06-12T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.23
526312,Coastal Village Llanelli,2023-06-12T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.92
526312,Coastal Village Llanelli,2023-06-12T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
526312,Coastal Village Llanelli,2023-06-12T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.8
526312,Coastal Village Llanelli,2023-06-12T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.4
526312,Coastal Village Llanelli,2023-06-12T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.4
526312,Coastal Village Llanelli,2023-06-12T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.08
526312,Coastal Village Llanelli,2023-06-12T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.12
526312,Coastal Village Llanelli,2023-06-12T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.04
526312,Coastal Village Llanelli,2023-06-12T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.82
526312,Coastal Village Llanelli,2023-06-12T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.35
526312,Coastal Village Llanelli,2023-06-12T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.1
526312,Coastal Village Llanelli,2023-06-12T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.9
526312,Coastal Village Llanelli,2023-06-12T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.7
526312,Coastal Village Llanelli,2023-06-12T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.9
526312,Coastal Village Llanelli,2023-06-12T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.6
526312,Coastal Village Llanelli,2023-06-12T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
526312,Coastal Village Llanelli,2023-06-12T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
526312,Coastal Village Llanelli,2023-06-12T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
526312,Coastal Village Llanelli,2023-06-12T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.42
526312,Coastal Village Llanelli,2023-06-12T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.19
526312,Coastal Village Llanelli,2023-06-12T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.35
526312,Coastal Village Llanelli,2023-06-12T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
526312,Coastal Village Llanelli,2023-06-12T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.8
526312,Coastal Village Llanelli,2023-06-12T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.0
526312,Coastal Village Llanelli,2023-06-12T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
526312,Coastal Village Llanelli,2023-06-12T20:20:00.000+00:00,transformer,,Temperature,C,34.1
526312,Coastal Village Llanelli,2023-06-12T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
526312,Coastal Village Llanelli,2023-06-12T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
526312,Coastal Village Llanelli,2023-06-12T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
526312,Coastal Village Llanelli,2023-06-12T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
526312,Coastal Village Llanelli,2023-06-12T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
526312,Coastal Village Llanelli,2023-06-12T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
526312,Coastal Village Llanelli,2023-06-12T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
526312,Coastal Village Llanelli,2023-06-12T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
526312,Coastal Village Llanelli,2023-06-12T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
526312,Coastal Village Llanelli,2023-06-12T20:20:00.000+00:00,busbar,,L3 Active Power,kW,30.72
526312,Coastal Village Llanelli,2023-06-12T20:20:00.000+00:00,busbar,,L2 Active Power,kW,24.66
526312,Coastal Village Llanelli,2023-06-12T20:20:00.000+00:00,busbar,,L1 Active Power,kW,21.02
526312,Coastal Village Llanelli,2023-06-12T20:20:00.000+00:00,busbar,,N Current (RMS),A,68.2
526312,Coastal Village Llanelli,2023-06-12T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.6
526312,Coastal Village Llanelli,2023-06-12T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
526312,Coastal Village Llanelli,2023-06-12T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
526312,Coastal Village Llanelli,2023-06-12T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
526312,Coastal Village Llanelli,2023-06-12T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
526312,Coastal Village Llanelli,2023-06-12T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
526312,Coastal Village Llanelli,2023-06-12T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.92
526312,Coastal Village Llanelli,2023-06-12T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.31
526312,Coastal Village Llanelli,2023-06-12T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.68
526312,Coastal Village Llanelli,2023-06-12T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
526312,Coastal Village Llanelli,2023-06-12T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.3
526312,Coastal Village Llanelli,2023-06-12T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.5
526312,Coastal Village Llanelli,2023-06-12T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.1
526312,Coastal Village Llanelli,2023-06-12T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.35
526312,Coastal Village Llanelli,2023-06-12T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.15
526312,Coastal Village Llanelli,2023-06-12T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
526312,Coastal Village Llanelli,2023-06-12T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.32
526312,Coastal Village Llanelli,2023-06-12T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.1
526312,Coastal Village Llanelli,2023-06-12T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.46
526312,Coastal Village Llanelli,2023-06-12T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.5
526312,Coastal Village Llanelli,2023-06-12T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.4
526312,Coastal Village Llanelli,2023-06-12T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.9
526312,Coastal Village Llanelli,2023-06-12T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.6
526312,Coastal Village Llanelli,2023-06-12T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.81
526312,Coastal Village Llanelli,2023-06-12T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.03
526312,Coastal Village Llanelli,2023-06-12T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.5
526312,Coastal Village Llanelli,2023-06-12T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.89
526312,Coastal Village Llanelli,2023-06-12T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.07
526312,Coastal Village Llanelli,2023-06-12T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.64
526312,Coastal Village Llanelli,2023-06-12T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
526312,Coastal Village Llanelli,2023-06-12T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.4
526312,Coastal Village Llanelli,2023-06-12T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.5
526312,Coastal Village Llanelli,2023-06-12T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.9
526312,Coastal Village Llanelli,2023-06-12T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
526312,Coastal Village Llanelli,2023-06-12T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
526312,Coastal Village Llanelli,2023-06-12T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.37
526312,Coastal Village Llanelli,2023-06-12T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.03
526312,Coastal Village Llanelli,2023-06-12T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.76
526312,Coastal Village Llanelli,2023-06-12T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.93
526312,Coastal Village Llanelli,2023-06-12T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
526312,Coastal Village Llanelli,2023-06-12T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.8
526312,Coastal Village Llanelli,2023-06-12T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.2
526312,Coastal Village Llanelli,2023-06-12T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
526312,Coastal Village Llanelli,2023-06-12T20:10:00.000+00:00,transformer,,Temperature,C,34.1
526312,Coastal Village Llanelli,2023-06-12T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
526312,Coastal Village Llanelli,2023-06-12T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
526312,Coastal Village Llanelli,2023-06-12T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
526312,Coastal Village Llanelli,2023-06-12T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
526312,Coastal Village Llanelli,2023-06-12T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
526312,Coastal Village Llanelli,2023-06-12T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
526312,Coastal Village Llanelli,2023-06-12T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
526312,Coastal Village Llanelli,2023-06-12T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
526312,Coastal Village Llanelli,2023-06-12T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
526312,Coastal Village Llanelli,2023-06-12T20:10:00.000+00:00,busbar,,L3 Active Power,kW,27.16
526312,Coastal Village Llanelli,2023-06-12T20:10:00.000+00:00,busbar,,L2 Active Power,kW,24.25
526312,Coastal Village Llanelli,2023-06-12T20:10:00.000+00:00,busbar,,L1 Active Power,kW,23.71
526312,Coastal Village Llanelli,2023-06-12T20:10:00.000+00:00,busbar,,N Current (RMS),A,57.5
526312,Coastal Village Llanelli,2023-06-12T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
526312,Coastal Village Llanelli,2023-06-12T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
526312,Coastal Village Llanelli,2023-06-12T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
526312,Coastal Village Llanelli,2023-06-12T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
526312,Coastal Village Llanelli,2023-06-12T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
526312,Coastal Village Llanelli,2023-06-12T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.45
526312,Coastal Village Llanelli,2023-06-12T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.93
526312,Coastal Village Llanelli,2023-06-12T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.83
526312,Coastal Village Llanelli,2023-06-12T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.15
526312,Coastal Village Llanelli,2023-06-12T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
526312,Coastal Village Llanelli,2023-06-12T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.3
526312,Coastal Village Llanelli,2023-06-12T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.6
526312,Coastal Village Llanelli,2023-06-12T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.1
526312,Coastal Village Llanelli,2023-06-12T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.46
526312,Coastal Village Llanelli,2023-06-12T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.62
526312,Coastal Village Llanelli,2023-06-12T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
526312,Coastal Village Llanelli,2023-06-12T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.3
526312,Coastal Village Llanelli,2023-06-12T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.83
526312,Coastal Village Llanelli,2023-06-12T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.19
526312,Coastal Village Llanelli,2023-06-12T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
526312,Coastal Village Llanelli,2023-06-12T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.1
526312,Coastal Village Llanelli,2023-06-12T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.9
526312,Coastal Village Llanelli,2023-06-12T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.5
526312,Coastal Village Llanelli,2023-06-12T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.52
526312,Coastal Village Llanelli,2023-06-12T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.92
526312,Coastal Village Llanelli,2023-06-12T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.45
526312,Coastal Village Llanelli,2023-06-12T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.0
526312,Coastal Village Llanelli,2023-06-12T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.23
526312,Coastal Village Llanelli,2023-06-12T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.92
526312,Coastal Village Llanelli,2023-06-12T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.6
526312,Coastal Village Llanelli,2023-06-12T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.0
526312,Coastal Village Llanelli,2023-06-12T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.1
526312,Coastal Village Llanelli,2023-06-12T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.2
526312,Coastal Village Llanelli,2023-06-12T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
526312,Coastal Village Llanelli,2023-06-12T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
526312,Coastal Village Llanelli,2023-06-12T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
526312,Coastal Village Llanelli,2023-06-12T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.58
526312,Coastal Village Llanelli,2023-06-12T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.13
526312,Coastal Village Llanelli,2023-06-12T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.27
526312,Coastal Village Llanelli,2023-06-12T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
526312,Coastal Village Llanelli,2023-06-12T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.0
526312,Coastal Village Llanelli,2023-06-12T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.0
526312,Coastal Village Llanelli,2023-06-12T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
526312,Coastal Village Llanelli,2023-06-12T20:00:00.000+00:00,transformer,,Temperature,C,34.1
526312,Coastal Village Llanelli,2023-06-12T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
526312,Coastal Village Llanelli,2023-06-12T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
526312,Coastal Village Llanelli,2023-06-12T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
526312,Coastal Village Llanelli,2023-06-12T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
526312,Coastal Village Llanelli,2023-06-12T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
526312,Coastal Village Llanelli,2023-06-12T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
526312,Coastal Village Llanelli,2023-06-12T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
526312,Coastal Village Llanelli,2023-06-12T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
526312,Coastal Village Llanelli,2023-06-12T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
526312,Coastal Village Llanelli,2023-06-12T20:00:00.000+00:00,busbar,,L3 Active Power,kW,29.82
526312,Coastal Village Llanelli,2023-06-12T20:00:00.000+00:00,busbar,,L2 Active Power,kW,22.02
526312,Coastal Village Llanelli,2023-06-12T20:00:00.000+00:00,busbar,,L1 Active Power,kW,19.54
526312,Coastal Village Llanelli,2023-06-12T20:00:00.000+00:00,busbar,,N Current (RMS),A,69.2
526312,Coastal Village Llanelli,2023-06-12T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
526312,Coastal Village Llanelli,2023-06-12T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
526312,Coastal Village Llanelli,2023-06-12T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
526312,Coastal Village Llanelli,2023-06-12T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
526312,Coastal Village Llanelli,2023-06-12T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
526312,Coastal Village Llanelli,2023-06-12T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.7
526312,Coastal Village Llanelli,2023-06-12T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.86
526312,Coastal Village Llanelli,2023-06-12T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.15
526312,Coastal Village Llanelli,2023-06-12T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.47
526312,Coastal Village Llanelli,2023-06-12T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
526312,Coastal Village Llanelli,2023-06-12T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.2
526312,Coastal Village Llanelli,2023-06-12T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.9
526312,Coastal Village Llanelli,2023-06-12T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.0
526312,Coastal Village Llanelli,2023-06-12T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.54
526312,Coastal Village Llanelli,2023-06-12T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.35
526312,Coastal Village Llanelli,2023-06-12T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
526312,Coastal Village Llanelli,2023-06-12T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.12
526312,Coastal Village Llanelli,2023-06-12T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.26
526312,Coastal Village Llanelli,2023-06-12T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.92
526312,Coastal Village Llanelli,2023-06-12T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.9
526312,Coastal Village Llanelli,2023-06-12T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.2
526312,Coastal Village Llanelli,2023-06-12T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.3
526312,Coastal Village Llanelli,2023-06-12T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.9
526312,Coastal Village Llanelli,2023-06-12T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.65
526312,Coastal Village Llanelli,2023-06-12T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.99
526312,Coastal Village Llanelli,2023-06-12T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.04
526312,Coastal Village Llanelli,2023-06-12T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.23
526312,Coastal Village Llanelli,2023-06-12T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.22
526312,Coastal Village Llanelli,2023-06-12T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.35
526312,Coastal Village Llanelli,2023-06-12T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
526312,Coastal Village Llanelli,2023-06-12T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.0
526312,Coastal Village Llanelli,2023-06-12T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.2
526312,Coastal Village Llanelli,2023-06-12T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.7
526312,Coastal Village Llanelli,2023-06-12T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
526312,Coastal Village Llanelli,2023-06-12T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
526312,Coastal Village Llanelli,2023-06-12T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
526312,Coastal Village Llanelli,2023-06-12T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.07
526312,Coastal Village Llanelli,2023-06-12T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.09
526312,Coastal Village Llanelli,2023-06-12T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.65
526312,Coastal Village Llanelli,2023-06-12T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
526312,Coastal Village Llanelli,2023-06-12T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.1
526312,Coastal Village Llanelli,2023-06-12T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
526312,Coastal Village Llanelli,2023-06-12T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
526312,Coastal Village Llanelli,2023-06-12T19:50:00.000+00:00,transformer,,Temperature,C,34.2
526312,Coastal Village Llanelli,2023-06-12T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
526312,Coastal Village Llanelli,2023-06-12T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
526312,Coastal Village Llanelli,2023-06-12T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
526312,Coastal Village Llanelli,2023-06-12T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
526312,Coastal Village Llanelli,2023-06-12T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
526312,Coastal Village Llanelli,2023-06-12T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
526312,Coastal Village Llanelli,2023-06-12T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
526312,Coastal Village Llanelli,2023-06-12T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
526312,Coastal Village Llanelli,2023-06-12T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
526312,Coastal Village Llanelli,2023-06-12T19:50:00.000+00:00,busbar,,L3 Active Power,kW,27.28
526312,Coastal Village Llanelli,2023-06-12T19:50:00.000+00:00,busbar,,L2 Active Power,kW,22.73
526312,Coastal Village Llanelli,2023-06-12T19:50:00.000+00:00,busbar,,L1 Active Power,kW,21.4
526312,Coastal Village Llanelli,2023-06-12T19:50:00.000+00:00,busbar,,N Current (RMS),A,59.4
526312,Coastal Village Llanelli,2023-06-12T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
526312,Coastal Village Llanelli,2023-06-12T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
526312,Coastal Village Llanelli,2023-06-12T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
526312,Coastal Village Llanelli,2023-06-12T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
526312,Coastal Village Llanelli,2023-06-12T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
526312,Coastal Village Llanelli,2023-06-12T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
526312,Coastal Village Llanelli,2023-06-12T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.84
526312,Coastal Village Llanelli,2023-06-12T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.18
526312,Coastal Village Llanelli,2023-06-12T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.61
526312,Coastal Village Llanelli,2023-06-12T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
526312,Coastal Village Llanelli,2023-06-12T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.3
526312,Coastal Village Llanelli,2023-06-12T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.0
526312,Coastal Village Llanelli,2023-06-12T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.2
526312,Coastal Village Llanelli,2023-06-12T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
526312,Coastal Village Llanelli,2023-06-12T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.33
526312,Coastal Village Llanelli,2023-06-12T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
526312,Coastal Village Llanelli,2023-06-12T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.2
526312,Coastal Village Llanelli,2023-06-12T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.2
526312,Coastal Village Llanelli,2023-06-12T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.69
526312,Coastal Village Llanelli,2023-06-12T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
526312,Coastal Village Llanelli,2023-06-12T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.3
526312,Coastal Village Llanelli,2023-06-12T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.7
526312,Coastal Village Llanelli,2023-06-12T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.7
526312,Coastal Village Llanelli,2023-06-12T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.57
526312,Coastal Village Llanelli,2023-06-12T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.97
526312,Coastal Village Llanelli,2023-06-12T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.23
526312,Coastal Village Llanelli,2023-06-12T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.91
526312,Coastal Village Llanelli,2023-06-12T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.38
526312,Coastal Village Llanelli,2023-06-12T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.55
526312,Coastal Village Llanelli,2023-06-12T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.4
526312,Coastal Village Llanelli,2023-06-12T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.9
526312,Coastal Village Llanelli,2023-06-12T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.8
526312,Coastal Village Llanelli,2023-06-12T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.7
526312,Coastal Village Llanelli,2023-06-12T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
526312,Coastal Village Llanelli,2023-06-12T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
526312,Coastal Village Llanelli,2023-06-12T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
526312,Coastal Village Llanelli,2023-06-12T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.75
526312,Coastal Village Llanelli,2023-06-12T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.76
526312,Coastal Village Llanelli,2023-06-12T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.01
526312,Coastal Village Llanelli,2023-06-12T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.4
526312,Coastal Village Llanelli,2023-06-12T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.2
526312,Coastal Village Llanelli,2023-06-12T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.0
526312,Coastal Village Llanelli,2023-06-12T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.3
526312,Coastal Village Llanelli,2023-06-12T19:40:00.000+00:00,transformer,,Temperature,C,34.2
526312,Coastal Village Llanelli,2023-06-12T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
526312,Coastal Village Llanelli,2023-06-12T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
526312,Coastal Village Llanelli,2023-06-12T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
526312,Coastal Village Llanelli,2023-06-12T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
526312,Coastal Village Llanelli,2023-06-12T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
526312,Coastal Village Llanelli,2023-06-12T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
526312,Coastal Village Llanelli,2023-06-12T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
526312,Coastal Village Llanelli,2023-06-12T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
526312,Coastal Village Llanelli,2023-06-12T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
526312,Coastal Village Llanelli,2023-06-12T19:40:00.000+00:00,busbar,,L3 Active Power,kW,29.71
526312,Coastal Village Llanelli,2023-06-12T19:40:00.000+00:00,busbar,,L2 Active Power,kW,22.53
526312,Coastal Village Llanelli,2023-06-12T19:40:00.000+00:00,busbar,,L1 Active Power,kW,22.87
526312,Coastal Village Llanelli,2023-06-12T19:40:00.000+00:00,busbar,,N Current (RMS),A,66.5
526312,Coastal Village Llanelli,2023-06-12T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.9
526312,Coastal Village Llanelli,2023-06-12T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
526312,Coastal Village Llanelli,2023-06-12T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
526312,Coastal Village Llanelli,2023-06-12T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
526312,Coastal Village Llanelli,2023-06-12T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
526312,Coastal Village Llanelli,2023-06-12T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
526312,Coastal Village Llanelli,2023-06-12T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.96
526312,Coastal Village Llanelli,2023-06-12T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.76
526312,Coastal Village Llanelli,2023-06-12T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.31
526312,Coastal Village Llanelli,2023-06-12T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
526312,Coastal Village Llanelli,2023-06-12T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.7
526312,Coastal Village Llanelli,2023-06-12T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.4
526312,Coastal Village Llanelli,2023-06-12T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.2
526312,Coastal Village Llanelli,2023-06-12T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
526312,Coastal Village Llanelli,2023-06-12T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.29
526312,Coastal Village Llanelli,2023-06-12T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
526312,Coastal Village Llanelli,2023-06-12T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.64
526312,Coastal Village Llanelli,2023-06-12T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.31
526312,Coastal Village Llanelli,2023-06-12T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.88
526312,Coastal Village Llanelli,2023-06-12T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.5
526312,Coastal Village Llanelli,2023-06-12T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.5
526312,Coastal Village Llanelli,2023-06-12T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.1
526312,Coastal Village Llanelli,2023-06-12T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.1
526312,Coastal Village Llanelli,2023-06-12T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.43
526312,Coastal Village Llanelli,2023-06-12T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.04
526312,Coastal Village Llanelli,2023-06-12T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.32
526312,Coastal Village Llanelli,2023-06-12T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.75
526312,Coastal Village Llanelli,2023-06-12T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.83
526312,Coastal Village Llanelli,2023-06-12T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.11
526312,Coastal Village Llanelli,2023-06-12T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.7
526312,Coastal Village Llanelli,2023-06-12T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.2
526312,Coastal Village Llanelli,2023-06-12T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.8
526312,Coastal Village Llanelli,2023-06-12T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.2
526312,Coastal Village Llanelli,2023-06-12T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
526312,Coastal Village Llanelli,2023-06-12T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
526312,Coastal Village Llanelli,2023-06-12T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
526312,Coastal Village Llanelli,2023-06-12T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.15
526312,Coastal Village Llanelli,2023-06-12T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.82
526312,Coastal Village Llanelli,2023-06-12T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.06
526312,Coastal Village Llanelli,2023-06-12T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,53.7
526312,Coastal Village Llanelli,2023-06-12T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.8
526312,Coastal Village Llanelli,2023-06-12T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.8
526312,Coastal Village Llanelli,2023-06-12T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
526312,Coastal Village Llanelli,2023-06-12T19:30:00.000+00:00,transformer,,Temperature,C,34.2
526312,Coastal Village Llanelli,2023-06-12T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
526312,Coastal Village Llanelli,2023-06-12T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
526312,Coastal Village Llanelli,2023-06-12T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
526312,Coastal Village Llanelli,2023-06-12T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
526312,Coastal Village Llanelli,2023-06-12T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
526312,Coastal Village Llanelli,2023-06-12T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
526312,Coastal Village Llanelli,2023-06-12T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
526312,Coastal Village Llanelli,2023-06-12T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
526312,Coastal Village Llanelli,2023-06-12T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
526312,Coastal Village Llanelli,2023-06-12T19:30:00.000+00:00,busbar,,L3 Active Power,kW,36.5
526312,Coastal Village Llanelli,2023-06-12T19:30:00.000+00:00,busbar,,L2 Active Power,kW,23.72
526312,Coastal Village Llanelli,2023-06-12T19:30:00.000+00:00,busbar,,L1 Active Power,kW,21.37
526312,Coastal Village Llanelli,2023-06-12T19:30:00.000+00:00,busbar,,N Current (RMS),A,82.7
526312,Coastal Village Llanelli,2023-06-12T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.4
526312,Coastal Village Llanelli,2023-06-12T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
526312,Coastal Village Llanelli,2023-06-12T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
526312,Coastal Village Llanelli,2023-06-12T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
526312,Coastal Village Llanelli,2023-06-12T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
526312,Coastal Village Llanelli,2023-06-12T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.7
526312,Coastal Village Llanelli,2023-06-12T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.9
526312,Coastal Village Llanelli,2023-06-12T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.99
526312,Coastal Village Llanelli,2023-06-12T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.27
526312,Coastal Village Llanelli,2023-06-12T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.8
526312,Coastal Village Llanelli,2023-06-12T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.6
526312,Coastal Village Llanelli,2023-06-12T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.3
526312,Coastal Village Llanelli,2023-06-12T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.7
526312,Coastal Village Llanelli,2023-06-12T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
526312,Coastal Village Llanelli,2023-06-12T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
526312,Coastal Village Llanelli,2023-06-12T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
526312,Coastal Village Llanelli,2023-06-12T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.0
526312,Coastal Village Llanelli,2023-06-12T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.34
526312,Coastal Village Llanelli,2023-06-12T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.63
526312,Coastal Village Llanelli,2023-06-12T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
526312,Coastal Village Llanelli,2023-06-12T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
526312,Coastal Village Llanelli,2023-06-12T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.1
526312,Coastal Village Llanelli,2023-06-12T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.0
526312,Coastal Village Llanelli,2023-06-12T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.42
526312,Coastal Village Llanelli,2023-06-12T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.82
526312,Coastal Village Llanelli,2023-06-12T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.17
526312,Coastal Village Llanelli,2023-06-12T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.84
526312,Coastal Village Llanelli,2023-06-12T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.15
526312,Coastal Village Llanelli,2023-06-12T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.8
526312,Coastal Village Llanelli,2023-06-12T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.8
526312,Coastal Village Llanelli,2023-06-12T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.6
526312,Coastal Village Llanelli,2023-06-12T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.9
526312,Coastal Village Llanelli,2023-06-12T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.6
526312,Coastal Village Llanelli,2023-06-12T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
526312,Coastal Village Llanelli,2023-06-12T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
526312,Coastal Village Llanelli,2023-06-12T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
526312,Coastal Village Llanelli,2023-06-12T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.58
526312,Coastal Village Llanelli,2023-06-12T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.29
526312,Coastal Village Llanelli,2023-06-12T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.14
526312,Coastal Village Llanelli,2023-06-12T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,59.8
526312,Coastal Village Llanelli,2023-06-12T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,79.1
526312,Coastal Village Llanelli,2023-06-12T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.9
526312,Coastal Village Llanelli,2023-06-12T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.9
526312,Coastal Village Llanelli,2023-06-12T19:20:00.000+00:00,transformer,,Temperature,C,34.1
526312,Coastal Village Llanelli,2023-06-12T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
526312,Coastal Village Llanelli,2023-06-12T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
526312,Coastal Village Llanelli,2023-06-12T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
526312,Coastal Village Llanelli,2023-06-12T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
526312,Coastal Village Llanelli,2023-06-12T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
526312,Coastal Village Llanelli,2023-06-12T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
526312,Coastal Village Llanelli,2023-06-12T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
526312,Coastal Village Llanelli,2023-06-12T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
526312,Coastal Village Llanelli,2023-06-12T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
526312,Coastal Village Llanelli,2023-06-12T19:20:00.000+00:00,busbar,,L3 Active Power,kW,35.32
526312,Coastal Village Llanelli,2023-06-12T19:20:00.000+00:00,busbar,,L2 Active Power,kW,20.77
526312,Coastal Village Llanelli,2023-06-12T19:20:00.000+00:00,busbar,,L1 Active Power,kW,21.84
526312,Coastal Village Llanelli,2023-06-12T19:20:00.000+00:00,busbar,,N Current (RMS),A,82.9
526312,Coastal Village Llanelli,2023-06-12T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.6
526312,Coastal Village Llanelli,2023-06-12T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
526312,Coastal Village Llanelli,2023-06-12T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
526312,Coastal Village Llanelli,2023-06-12T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
526312,Coastal Village Llanelli,2023-06-12T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
526312,Coastal Village Llanelli,2023-06-12T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
526312,Coastal Village Llanelli,2023-06-12T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.82
526312,Coastal Village Llanelli,2023-06-12T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.13
526312,Coastal Village Llanelli,2023-06-12T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.94
526312,Coastal Village Llanelli,2023-06-12T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
526312,Coastal Village Llanelli,2023-06-12T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.2
526312,Coastal Village Llanelli,2023-06-12T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
526312,Coastal Village Llanelli,2023-06-12T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.0
526312,Coastal Village Llanelli,2023-06-12T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
526312,Coastal Village Llanelli,2023-06-12T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
526312,Coastal Village Llanelli,2023-06-12T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
526312,Coastal Village Llanelli,2023-06-12T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.81
526312,Coastal Village Llanelli,2023-06-12T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.52
526312,Coastal Village Llanelli,2023-06-12T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.98
526312,Coastal Village Llanelli,2023-06-12T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
526312,Coastal Village Llanelli,2023-06-12T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.5
526312,Coastal Village Llanelli,2023-06-12T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
526312,Coastal Village Llanelli,2023-06-12T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.7
526312,Coastal Village Llanelli,2023-06-12T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.46
526312,Coastal Village Llanelli,2023-06-12T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.99
526312,Coastal Village Llanelli,2023-06-12T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.92
526312,Coastal Village Llanelli,2023-06-12T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.4
526312,Coastal Village Llanelli,2023-06-12T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.31
526312,Coastal Village Llanelli,2023-06-12T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.63
526312,Coastal Village Llanelli,2023-06-12T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.0
526312,Coastal Village Llanelli,2023-06-12T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.3
526312,Coastal Village Llanelli,2023-06-12T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.2
526312,Coastal Village Llanelli,2023-06-12T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.9
526312,Coastal Village Llanelli,2023-06-12T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
526312,Coastal Village Llanelli,2023-06-12T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
526312,Coastal Village Llanelli,2023-06-12T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
526312,Coastal Village Llanelli,2023-06-12T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.07
526312,Coastal Village Llanelli,2023-06-12T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.16
526312,Coastal Village Llanelli,2023-06-12T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.72
526312,Coastal Village Llanelli,2023-06-12T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,61.5
526312,Coastal Village Llanelli,2023-06-12T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,84.8
526312,Coastal Village Llanelli,2023-06-12T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.1
526312,Coastal Village Llanelli,2023-06-12T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.9
526312,Coastal Village Llanelli,2023-06-12T19:10:00.000+00:00,transformer,,Temperature,C,34.1
526312,Coastal Village Llanelli,2023-06-12T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
526312,Coastal Village Llanelli,2023-06-12T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
526312,Coastal Village Llanelli,2023-06-12T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
526312,Coastal Village Llanelli,2023-06-12T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
526312,Coastal Village Llanelli,2023-06-12T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
526312,Coastal Village Llanelli,2023-06-12T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
526312,Coastal Village Llanelli,2023-06-12T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
526312,Coastal Village Llanelli,2023-06-12T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
526312,Coastal Village Llanelli,2023-06-12T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
526312,Coastal Village Llanelli,2023-06-12T19:10:00.000+00:00,busbar,,L3 Active Power,kW,35.1
526312,Coastal Village Llanelli,2023-06-12T19:10:00.000+00:00,busbar,,L2 Active Power,kW,18.12
