Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526312,Coastal Village Llanelli,2023-06-12T19:10:00.000+00:00,busbar,,L1 Active Power,kW,22.27
526312,Coastal Village Llanelli,2023-06-12T19:10:00.000+00:00,busbar,,N Current (RMS),A,82.6
526312,Coastal Village Llanelli,2023-06-12T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.0
526312,Coastal Village Llanelli,2023-06-12T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
526312,Coastal Village Llanelli,2023-06-12T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
526312,Coastal Village Llanelli,2023-06-12T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
526312,Coastal Village Llanelli,2023-06-12T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
526312,Coastal Village Llanelli,2023-06-12T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
526312,Coastal Village Llanelli,2023-06-12T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.03
526312,Coastal Village Llanelli,2023-06-12T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.49
526312,Coastal Village Llanelli,2023-06-12T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.79
526312,Coastal Village Llanelli,2023-06-12T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.1
526312,Coastal Village Llanelli,2023-06-12T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.2
526312,Coastal Village Llanelli,2023-06-12T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.1
526312,Coastal Village Llanelli,2023-06-12T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.1
526312,Coastal Village Llanelli,2023-06-12T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
526312,Coastal Village Llanelli,2023-06-12T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.41
526312,Coastal Village Llanelli,2023-06-12T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
526312,Coastal Village Llanelli,2023-06-12T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.65
526312,Coastal Village Llanelli,2023-06-12T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.43
526312,Coastal Village Llanelli,2023-06-12T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.0
526312,Coastal Village Llanelli,2023-06-12T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.5
526312,Coastal Village Llanelli,2023-06-12T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.3
526312,Coastal Village Llanelli,2023-06-12T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
526312,Coastal Village Llanelli,2023-06-12T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.1
526312,Coastal Village Llanelli,2023-06-12T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.62
526312,Coastal Village Llanelli,2023-06-12T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.88
526312,Coastal Village Llanelli,2023-06-12T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.91
526312,Coastal Village Llanelli,2023-06-12T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.6
526312,Coastal Village Llanelli,2023-06-12T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.37
526312,Coastal Village Llanelli,2023-06-12T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.38
526312,Coastal Village Llanelli,2023-06-12T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.9
526312,Coastal Village Llanelli,2023-06-12T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.0
526312,Coastal Village Llanelli,2023-06-12T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.0
526312,Coastal Village Llanelli,2023-06-12T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.5
526312,Coastal Village Llanelli,2023-06-12T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
526312,Coastal Village Llanelli,2023-06-12T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
526312,Coastal Village Llanelli,2023-06-12T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
526312,Coastal Village Llanelli,2023-06-12T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.12
526312,Coastal Village Llanelli,2023-06-12T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.86
526312,Coastal Village Llanelli,2023-06-12T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.48
526312,Coastal Village Llanelli,2023-06-12T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.6
526312,Coastal Village Llanelli,2023-06-12T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.7
526312,Coastal Village Llanelli,2023-06-12T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
526312,Coastal Village Llanelli,2023-06-12T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.9
526312,Coastal Village Llanelli,2023-06-12T19:00:00.000+00:00,transformer,,Temperature,C,34.1
526312,Coastal Village Llanelli,2023-06-12T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
526312,Coastal Village Llanelli,2023-06-12T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
526312,Coastal Village Llanelli,2023-06-12T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
526312,Coastal Village Llanelli,2023-06-12T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
526312,Coastal Village Llanelli,2023-06-12T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
526312,Coastal Village Llanelli,2023-06-12T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
526312,Coastal Village Llanelli,2023-06-12T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
526312,Coastal Village Llanelli,2023-06-12T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
526312,Coastal Village Llanelli,2023-06-12T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
526312,Coastal Village Llanelli,2023-06-12T19:00:00.000+00:00,busbar,,L3 Active Power,kW,31.4
526312,Coastal Village Llanelli,2023-06-12T19:00:00.000+00:00,busbar,,L2 Active Power,kW,16.15
526312,Coastal Village Llanelli,2023-06-12T19:00:00.000+00:00,busbar,,L1 Active Power,kW,23.67
526312,Coastal Village Llanelli,2023-06-12T19:00:00.000+00:00,busbar,,N Current (RMS),A,73.0
526312,Coastal Village Llanelli,2023-06-12T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.3
526312,Coastal Village Llanelli,2023-06-12T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
526312,Coastal Village Llanelli,2023-06-12T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
526312,Coastal Village Llanelli,2023-06-12T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
526312,Coastal Village Llanelli,2023-06-12T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
526312,Coastal Village Llanelli,2023-06-12T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
526312,Coastal Village Llanelli,2023-06-12T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.75
526312,Coastal Village Llanelli,2023-06-12T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.19
526312,Coastal Village Llanelli,2023-06-12T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.58
526312,Coastal Village Llanelli,2023-06-12T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.2
526312,Coastal Village Llanelli,2023-06-12T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.7
526312,Coastal Village Llanelli,2023-06-12T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.0
526312,Coastal Village Llanelli,2023-06-12T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.8
526312,Coastal Village Llanelli,2023-06-12T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
526312,Coastal Village Llanelli,2023-06-12T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
526312,Coastal Village Llanelli,2023-06-12T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
526312,Coastal Village Llanelli,2023-06-12T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.96
526312,Coastal Village Llanelli,2023-06-12T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.25
526312,Coastal Village Llanelli,2023-06-12T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.87
526312,Coastal Village Llanelli,2023-06-12T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
526312,Coastal Village Llanelli,2023-06-12T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.2
526312,Coastal Village Llanelli,2023-06-12T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.1
526312,Coastal Village Llanelli,2023-06-12T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.0
526312,Coastal Village Llanelli,2023-06-12T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.35
526312,Coastal Village Llanelli,2023-06-12T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.91
526312,Coastal Village Llanelli,2023-06-12T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.04
526312,Coastal Village Llanelli,2023-06-12T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.72
526312,Coastal Village Llanelli,2023-06-12T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.79
526312,Coastal Village Llanelli,2023-06-12T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.59
526312,Coastal Village Llanelli,2023-06-12T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.0
526312,Coastal Village Llanelli,2023-06-12T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.6
526312,Coastal Village Llanelli,2023-06-12T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.3
526312,Coastal Village Llanelli,2023-06-12T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.6
526312,Coastal Village Llanelli,2023-06-12T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
526312,Coastal Village Llanelli,2023-06-12T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
526312,Coastal Village Llanelli,2023-06-12T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
526312,Coastal Village Llanelli,2023-06-12T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.47
526312,Coastal Village Llanelli,2023-06-12T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.06
526312,Coastal Village Llanelli,2023-06-12T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.29
526312,Coastal Village Llanelli,2023-06-12T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
526312,Coastal Village Llanelli,2023-06-12T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.4
526312,Coastal Village Llanelli,2023-06-12T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
526312,Coastal Village Llanelli,2023-06-12T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
526312,Coastal Village Llanelli,2023-06-12T18:50:00.000+00:00,transformer,,Temperature,C,34.1
526312,Coastal Village Llanelli,2023-06-12T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
526312,Coastal Village Llanelli,2023-06-12T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
526312,Coastal Village Llanelli,2023-06-12T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
526312,Coastal Village Llanelli,2023-06-12T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
526312,Coastal Village Llanelli,2023-06-12T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
526312,Coastal Village Llanelli,2023-06-12T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
526312,Coastal Village Llanelli,2023-06-12T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
526312,Coastal Village Llanelli,2023-06-12T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
526312,Coastal Village Llanelli,2023-06-12T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
526312,Coastal Village Llanelli,2023-06-12T18:50:00.000+00:00,busbar,,L3 Active Power,kW,26.9
526312,Coastal Village Llanelli,2023-06-12T18:50:00.000+00:00,busbar,,L2 Active Power,kW,20.29
526312,Coastal Village Llanelli,2023-06-12T18:50:00.000+00:00,busbar,,L1 Active Power,kW,23.34
526312,Coastal Village Llanelli,2023-06-12T18:50:00.000+00:00,busbar,,N Current (RMS),A,57.5
526312,Coastal Village Llanelli,2023-06-12T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
526312,Coastal Village Llanelli,2023-06-12T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
526312,Coastal Village Llanelli,2023-06-12T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
526312,Coastal Village Llanelli,2023-06-12T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
526312,Coastal Village Llanelli,2023-06-12T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
526312,Coastal Village Llanelli,2023-06-12T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
526312,Coastal Village Llanelli,2023-06-12T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.99
526312,Coastal Village Llanelli,2023-06-12T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.14
526312,Coastal Village Llanelli,2023-06-12T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.29
526312,Coastal Village Llanelli,2023-06-12T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.1
526312,Coastal Village Llanelli,2023-06-12T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.7
526312,Coastal Village Llanelli,2023-06-12T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.9
526312,Coastal Village Llanelli,2023-06-12T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.1
526312,Coastal Village Llanelli,2023-06-12T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
526312,Coastal Village Llanelli,2023-06-12T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
526312,Coastal Village Llanelli,2023-06-12T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
526312,Coastal Village Llanelli,2023-06-12T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.88
526312,Coastal Village Llanelli,2023-06-12T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.49
526312,Coastal Village Llanelli,2023-06-12T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.5
526312,Coastal Village Llanelli,2023-06-12T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.9
526312,Coastal Village Llanelli,2023-06-12T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.5
526312,Coastal Village Llanelli,2023-06-12T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.5
526312,Coastal Village Llanelli,2023-06-12T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.4
526312,Coastal Village Llanelli,2023-06-12T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.4
526312,Coastal Village Llanelli,2023-06-12T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.83
526312,Coastal Village Llanelli,2023-06-12T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.89
526312,Coastal Village Llanelli,2023-06-12T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.63
526312,Coastal Village Llanelli,2023-06-12T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.53
526312,Coastal Village Llanelli,2023-06-12T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.65
526312,Coastal Village Llanelli,2023-06-12T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.9
526312,Coastal Village Llanelli,2023-06-12T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.3
526312,Coastal Village Llanelli,2023-06-12T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.3
526312,Coastal Village Llanelli,2023-06-12T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.5
526312,Coastal Village Llanelli,2023-06-12T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
526312,Coastal Village Llanelli,2023-06-12T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
526312,Coastal Village Llanelli,2023-06-12T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
526312,Coastal Village Llanelli,2023-06-12T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.39
526312,Coastal Village Llanelli,2023-06-12T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.16
526312,Coastal Village Llanelli,2023-06-12T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.65
526312,Coastal Village Llanelli,2023-06-12T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
526312,Coastal Village Llanelli,2023-06-12T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.1
526312,Coastal Village Llanelli,2023-06-12T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.5
526312,Coastal Village Llanelli,2023-06-12T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
526312,Coastal Village Llanelli,2023-06-12T18:40:00.000+00:00,transformer,,Temperature,C,34.1
526312,Coastal Village Llanelli,2023-06-12T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
526312,Coastal Village Llanelli,2023-06-12T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
526312,Coastal Village Llanelli,2023-06-12T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
526312,Coastal Village Llanelli,2023-06-12T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
526312,Coastal Village Llanelli,2023-06-12T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
526312,Coastal Village Llanelli,2023-06-12T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
526312,Coastal Village Llanelli,2023-06-12T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
526312,Coastal Village Llanelli,2023-06-12T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
526312,Coastal Village Llanelli,2023-06-12T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
526312,Coastal Village Llanelli,2023-06-12T18:40:00.000+00:00,busbar,,L3 Active Power,kW,26.9
526312,Coastal Village Llanelli,2023-06-12T18:40:00.000+00:00,busbar,,L2 Active Power,kW,23.32
526312,Coastal Village Llanelli,2023-06-12T18:40:00.000+00:00,busbar,,L1 Active Power,kW,22.09
526312,Coastal Village Llanelli,2023-06-12T18:40:00.000+00:00,busbar,,N Current (RMS),A,57.6
526312,Coastal Village Llanelli,2023-06-12T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
526312,Coastal Village Llanelli,2023-06-12T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
526312,Coastal Village Llanelli,2023-06-12T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
526312,Coastal Village Llanelli,2023-06-12T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
526312,Coastal Village Llanelli,2023-06-12T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
526312,Coastal Village Llanelli,2023-06-12T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
526312,Coastal Village Llanelli,2023-06-12T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.49
526312,Coastal Village Llanelli,2023-06-12T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.03
526312,Coastal Village Llanelli,2023-06-12T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.88
526312,Coastal Village Llanelli,2023-06-12T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
526312,Coastal Village Llanelli,2023-06-12T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.9
526312,Coastal Village Llanelli,2023-06-12T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.4
526312,Coastal Village Llanelli,2023-06-12T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.1
526312,Coastal Village Llanelli,2023-06-12T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
526312,Coastal Village Llanelli,2023-06-12T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
526312,Coastal Village Llanelli,2023-06-12T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
526312,Coastal Village Llanelli,2023-06-12T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.68
526312,Coastal Village Llanelli,2023-06-12T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.7
526312,Coastal Village Llanelli,2023-06-12T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.75
526312,Coastal Village Llanelli,2023-06-12T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.4
526312,Coastal Village Llanelli,2023-06-12T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
526312,Coastal Village Llanelli,2023-06-12T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.6
526312,Coastal Village Llanelli,2023-06-12T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.2
526312,Coastal Village Llanelli,2023-06-12T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.51
526312,Coastal Village Llanelli,2023-06-12T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.03
526312,Coastal Village Llanelli,2023-06-12T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.83
526312,Coastal Village Llanelli,2023-06-12T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.69
526312,Coastal Village Llanelli,2023-06-12T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.36
526312,Coastal Village Llanelli,2023-06-12T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.47
526312,Coastal Village Llanelli,2023-06-12T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.8
526312,Coastal Village Llanelli,2023-06-12T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.6
526312,Coastal Village Llanelli,2023-06-12T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.7
526312,Coastal Village Llanelli,2023-06-12T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.4
526312,Coastal Village Llanelli,2023-06-12T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
526312,Coastal Village Llanelli,2023-06-12T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
526312,Coastal Village Llanelli,2023-06-12T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
526312,Coastal Village Llanelli,2023-06-12T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.16
526312,Coastal Village Llanelli,2023-06-12T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.71
526312,Coastal Village Llanelli,2023-06-12T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.01
526312,Coastal Village Llanelli,2023-06-12T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
526312,Coastal Village Llanelli,2023-06-12T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.9
526312,Coastal Village Llanelli,2023-06-12T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.0
526312,Coastal Village Llanelli,2023-06-12T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
526312,Coastal Village Llanelli,2023-06-12T18:30:00.000+00:00,transformer,,Temperature,C,34.0
526312,Coastal Village Llanelli,2023-06-12T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
526312,Coastal Village Llanelli,2023-06-12T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
526312,Coastal Village Llanelli,2023-06-12T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
526312,Coastal Village Llanelli,2023-06-12T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
526312,Coastal Village Llanelli,2023-06-12T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
526312,Coastal Village Llanelli,2023-06-12T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
526312,Coastal Village Llanelli,2023-06-12T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
526312,Coastal Village Llanelli,2023-06-12T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
526312,Coastal Village Llanelli,2023-06-12T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
526312,Coastal Village Llanelli,2023-06-12T18:30:00.000+00:00,busbar,,L3 Active Power,kW,20.02
526312,Coastal Village Llanelli,2023-06-12T18:30:00.000+00:00,busbar,,L2 Active Power,kW,19.81
526312,Coastal Village Llanelli,2023-06-12T18:30:00.000+00:00,busbar,,L1 Active Power,kW,27.11
526312,Coastal Village Llanelli,2023-06-12T18:30:00.000+00:00,busbar,,N Current (RMS),A,59.2
526312,Coastal Village Llanelli,2023-06-12T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
526312,Coastal Village Llanelli,2023-06-12T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
526312,Coastal Village Llanelli,2023-06-12T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
526312,Coastal Village Llanelli,2023-06-12T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
526312,Coastal Village Llanelli,2023-06-12T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
526312,Coastal Village Llanelli,2023-06-12T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.73
526312,Coastal Village Llanelli,2023-06-12T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.58
526312,Coastal Village Llanelli,2023-06-12T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.03
526312,Coastal Village Llanelli,2023-06-12T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.74
526312,Coastal Village Llanelli,2023-06-12T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
526312,Coastal Village Llanelli,2023-06-12T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.8
526312,Coastal Village Llanelli,2023-06-12T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.4
526312,Coastal Village Llanelli,2023-06-12T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.9
526312,Coastal Village Llanelli,2023-06-12T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
526312,Coastal Village Llanelli,2023-06-12T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
526312,Coastal Village Llanelli,2023-06-12T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
526312,Coastal Village Llanelli,2023-06-12T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.74
526312,Coastal Village Llanelli,2023-06-12T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.35
526312,Coastal Village Llanelli,2023-06-12T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.29
526312,Coastal Village Llanelli,2023-06-12T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.7
526312,Coastal Village Llanelli,2023-06-12T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.7
526312,Coastal Village Llanelli,2023-06-12T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.7
526312,Coastal Village Llanelli,2023-06-12T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.7
526312,Coastal Village Llanelli,2023-06-12T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.27
526312,Coastal Village Llanelli,2023-06-12T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.25
526312,Coastal Village Llanelli,2023-06-12T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.99
526312,Coastal Village Llanelli,2023-06-12T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.32
526312,Coastal Village Llanelli,2023-06-12T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.83
526312,Coastal Village Llanelli,2023-06-12T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.55
526312,Coastal Village Llanelli,2023-06-12T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,36.7
526312,Coastal Village Llanelli,2023-06-12T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.8
526312,Coastal Village Llanelli,2023-06-12T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.9
526312,Coastal Village Llanelli,2023-06-12T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.5
526312,Coastal Village Llanelli,2023-06-12T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
526312,Coastal Village Llanelli,2023-06-12T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
526312,Coastal Village Llanelli,2023-06-12T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
526312,Coastal Village Llanelli,2023-06-12T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.16
526312,Coastal Village Llanelli,2023-06-12T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.28
526312,Coastal Village Llanelli,2023-06-12T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.26
526312,Coastal Village Llanelli,2023-06-12T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
526312,Coastal Village Llanelli,2023-06-12T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.8
526312,Coastal Village Llanelli,2023-06-12T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.7
526312,Coastal Village Llanelli,2023-06-12T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.5
526312,Coastal Village Llanelli,2023-06-12T18:20:00.000+00:00,transformer,,Temperature,C,34.0
526312,Coastal Village Llanelli,2023-06-12T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
526312,Coastal Village Llanelli,2023-06-12T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
526312,Coastal Village Llanelli,2023-06-12T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
526312,Coastal Village Llanelli,2023-06-12T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
526312,Coastal Village Llanelli,2023-06-12T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
526312,Coastal Village Llanelli,2023-06-12T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
526312,Coastal Village Llanelli,2023-06-12T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
526312,Coastal Village Llanelli,2023-06-12T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
526312,Coastal Village Llanelli,2023-06-12T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
526312,Coastal Village Llanelli,2023-06-12T18:20:00.000+00:00,busbar,,L3 Active Power,kW,22.79
526312,Coastal Village Llanelli,2023-06-12T18:20:00.000+00:00,busbar,,L2 Active Power,kW,22.49
526312,Coastal Village Llanelli,2023-06-12T18:20:00.000+00:00,busbar,,L1 Active Power,kW,29.85
526312,Coastal Village Llanelli,2023-06-12T18:20:00.000+00:00,busbar,,N Current (RMS),A,59.4
526312,Coastal Village Llanelli,2023-06-12T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
526312,Coastal Village Llanelli,2023-06-12T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
526312,Coastal Village Llanelli,2023-06-12T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
526312,Coastal Village Llanelli,2023-06-12T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
526312,Coastal Village Llanelli,2023-06-12T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
526312,Coastal Village Llanelli,2023-06-12T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
526312,Coastal Village Llanelli,2023-06-12T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.24
526312,Coastal Village Llanelli,2023-06-12T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.36
526312,Coastal Village Llanelli,2023-06-12T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.45
526312,Coastal Village Llanelli,2023-06-12T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
526312,Coastal Village Llanelli,2023-06-12T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.4
526312,Coastal Village Llanelli,2023-06-12T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
526312,Coastal Village Llanelli,2023-06-12T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.3
526312,Coastal Village Llanelli,2023-06-12T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
526312,Coastal Village Llanelli,2023-06-12T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
526312,Coastal Village Llanelli,2023-06-12T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
526312,Coastal Village Llanelli,2023-06-12T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.91
526312,Coastal Village Llanelli,2023-06-12T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.33
526312,Coastal Village Llanelli,2023-06-12T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.04
526312,Coastal Village Llanelli,2023-06-12T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,35.3
526312,Coastal Village Llanelli,2023-06-12T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.2
526312,Coastal Village Llanelli,2023-06-12T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.1
526312,Coastal Village Llanelli,2023-06-12T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.6
526312,Coastal Village Llanelli,2023-06-12T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.32
526312,Coastal Village Llanelli,2023-06-12T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.23
526312,Coastal Village Llanelli,2023-06-12T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.74
526312,Coastal Village Llanelli,2023-06-12T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.94
526312,Coastal Village Llanelli,2023-06-12T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.31
526312,Coastal Village Llanelli,2023-06-12T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.51
526312,Coastal Village Llanelli,2023-06-12T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.6
526312,Coastal Village Llanelli,2023-06-12T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.6
526312,Coastal Village Llanelli,2023-06-12T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.5
526312,Coastal Village Llanelli,2023-06-12T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.1
526312,Coastal Village Llanelli,2023-06-12T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
526312,Coastal Village Llanelli,2023-06-12T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
526312,Coastal Village Llanelli,2023-06-12T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
526312,Coastal Village Llanelli,2023-06-12T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.25
526312,Coastal Village Llanelli,2023-06-12T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.83
526312,Coastal Village Llanelli,2023-06-12T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.31
526312,Coastal Village Llanelli,2023-06-12T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
526312,Coastal Village Llanelli,2023-06-12T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.6
526312,Coastal Village Llanelli,2023-06-12T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.2
526312,Coastal Village Llanelli,2023-06-12T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
526312,Coastal Village Llanelli,2023-06-12T18:10:00.000+00:00,transformer,,Temperature,C,34.0
526312,Coastal Village Llanelli,2023-06-12T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
526312,Coastal Village Llanelli,2023-06-12T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
526312,Coastal Village Llanelli,2023-06-12T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
526312,Coastal Village Llanelli,2023-06-12T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
526312,Coastal Village Llanelli,2023-06-12T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
526312,Coastal Village Llanelli,2023-06-12T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
526312,Coastal Village Llanelli,2023-06-12T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
526312,Coastal Village Llanelli,2023-06-12T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
526312,Coastal Village Llanelli,2023-06-12T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
526312,Coastal Village Llanelli,2023-06-12T18:10:00.000+00:00,busbar,,L3 Active Power,kW,25.35
526312,Coastal Village Llanelli,2023-06-12T18:10:00.000+00:00,busbar,,L2 Active Power,kW,19.85
526312,Coastal Village Llanelli,2023-06-12T18:10:00.000+00:00,busbar,,L1 Active Power,kW,31.32
526312,Coastal Village Llanelli,2023-06-12T18:10:00.000+00:00,busbar,,N Current (RMS),A,66.5
526312,Coastal Village Llanelli,2023-06-12T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
526312,Coastal Village Llanelli,2023-06-12T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
526312,Coastal Village Llanelli,2023-06-12T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
526312,Coastal Village Llanelli,2023-06-12T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
526312,Coastal Village Llanelli,2023-06-12T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
526312,Coastal Village Llanelli,2023-06-12T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
526312,Coastal Village Llanelli,2023-06-12T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.48
526312,Coastal Village Llanelli,2023-06-12T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.18
526312,Coastal Village Llanelli,2023-06-12T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.06
526312,Coastal Village Llanelli,2023-06-12T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
526312,Coastal Village Llanelli,2023-06-12T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.5
526312,Coastal Village Llanelli,2023-06-12T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.9
526312,Coastal Village Llanelli,2023-06-12T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.6
526312,Coastal Village Llanelli,2023-06-12T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
526312,Coastal Village Llanelli,2023-06-12T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
526312,Coastal Village Llanelli,2023-06-12T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
526312,Coastal Village Llanelli,2023-06-12T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.78
526312,Coastal Village Llanelli,2023-06-12T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.24
526312,Coastal Village Llanelli,2023-06-12T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.09
526312,Coastal Village Llanelli,2023-06-12T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,36.2
526312,Coastal Village Llanelli,2023-06-12T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.5
526312,Coastal Village Llanelli,2023-06-12T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
526312,Coastal Village Llanelli,2023-06-12T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.3
526312,Coastal Village Llanelli,2023-06-12T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.23
526312,Coastal Village Llanelli,2023-06-12T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.26
526312,Coastal Village Llanelli,2023-06-12T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.93
526312,Coastal Village Llanelli,2023-06-12T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.64
526312,Coastal Village Llanelli,2023-06-12T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.08
526312,Coastal Village Llanelli,2023-06-12T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.85
526312,Coastal Village Llanelli,2023-06-12T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,43.8
526312,Coastal Village Llanelli,2023-06-12T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.5
526312,Coastal Village Llanelli,2023-06-12T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
526312,Coastal Village Llanelli,2023-06-12T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.8
526312,Coastal Village Llanelli,2023-06-12T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
526312,Coastal Village Llanelli,2023-06-12T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
526312,Coastal Village Llanelli,2023-06-12T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
526312,Coastal Village Llanelli,2023-06-12T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.42
526312,Coastal Village Llanelli,2023-06-12T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.2
526312,Coastal Village Llanelli,2023-06-12T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.86
526312,Coastal Village Llanelli,2023-06-12T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
526312,Coastal Village Llanelli,2023-06-12T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.0
526312,Coastal Village Llanelli,2023-06-12T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.6
526312,Coastal Village Llanelli,2023-06-12T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
526312,Coastal Village Llanelli,2023-06-12T18:00:00.000+00:00,transformer,,Temperature,C,33.9
526312,Coastal Village Llanelli,2023-06-12T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
526312,Coastal Village Llanelli,2023-06-12T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
526312,Coastal Village Llanelli,2023-06-12T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
526312,Coastal Village Llanelli,2023-06-12T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
526312,Coastal Village Llanelli,2023-06-12T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
526312,Coastal Village Llanelli,2023-06-12T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
526312,Coastal Village Llanelli,2023-06-12T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
526312,Coastal Village Llanelli,2023-06-12T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
526312,Coastal Village Llanelli,2023-06-12T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
526312,Coastal Village Llanelli,2023-06-12T18:00:00.000+00:00,busbar,,L3 Active Power,kW,34.32
526312,Coastal Village Llanelli,2023-06-12T18:00:00.000+00:00,busbar,,L2 Active Power,kW,18.7
526312,Coastal Village Llanelli,2023-06-12T18:00:00.000+00:00,busbar,,L1 Active Power,kW,28.86
526312,Coastal Village Llanelli,2023-06-12T18:00:00.000+00:00,busbar,,N Current (RMS),A,80.2
526312,Coastal Village Llanelli,2023-06-12T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.1
526312,Coastal Village Llanelli,2023-06-12T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
526312,Coastal Village Llanelli,2023-06-12T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
526312,Coastal Village Llanelli,2023-06-12T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
526312,Coastal Village Llanelli,2023-06-12T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
526312,Coastal Village Llanelli,2023-06-12T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
526312,Coastal Village Llanelli,2023-06-12T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.32
526312,Coastal Village Llanelli,2023-06-12T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.16
526312,Coastal Village Llanelli,2023-06-12T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.09
526312,Coastal Village Llanelli,2023-06-12T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
526312,Coastal Village Llanelli,2023-06-12T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.0
526312,Coastal Village Llanelli,2023-06-12T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.6
526312,Coastal Village Llanelli,2023-06-12T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.7
526312,Coastal Village Llanelli,2023-06-12T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
526312,Coastal Village Llanelli,2023-06-12T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.44
526312,Coastal Village Llanelli,2023-06-12T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
526312,Coastal Village Llanelli,2023-06-12T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.59
526312,Coastal Village Llanelli,2023-06-12T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.87
526312,Coastal Village Llanelli,2023-06-12T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.7
526312,Coastal Village Llanelli,2023-06-12T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
526312,Coastal Village Llanelli,2023-06-12T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.2
526312,Coastal Village Llanelli,2023-06-12T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
526312,Coastal Village Llanelli,2023-06-12T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.1
526312,Coastal Village Llanelli,2023-06-12T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.8
526312,Coastal Village Llanelli,2023-06-12T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.4
526312,Coastal Village Llanelli,2023-06-12T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.73
526312,Coastal Village Llanelli,2023-06-12T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.99
526312,Coastal Village Llanelli,2023-06-12T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.68
526312,Coastal Village Llanelli,2023-06-12T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.01
526312,Coastal Village Llanelli,2023-06-12T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,41.2
526312,Coastal Village Llanelli,2023-06-12T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.1
526312,Coastal Village Llanelli,2023-06-12T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.4
526312,Coastal Village Llanelli,2023-06-12T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.4
526312,Coastal Village Llanelli,2023-06-12T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
526312,Coastal Village Llanelli,2023-06-12T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
526312,Coastal Village Llanelli,2023-06-12T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
526312,Coastal Village Llanelli,2023-06-12T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.85
526312,Coastal Village Llanelli,2023-06-12T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.89
526312,Coastal Village Llanelli,2023-06-12T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.09
526312,Coastal Village Llanelli,2023-06-12T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
526312,Coastal Village Llanelli,2023-06-12T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.6
526312,Coastal Village Llanelli,2023-06-12T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.3
526312,Coastal Village Llanelli,2023-06-12T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.7
526312,Coastal Village Llanelli,2023-06-12T17:50:00.000+00:00,transformer,,Temperature,C,33.9
526312,Coastal Village Llanelli,2023-06-12T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
526312,Coastal Village Llanelli,2023-06-12T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
526312,Coastal Village Llanelli,2023-06-12T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
526312,Coastal Village Llanelli,2023-06-12T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
526312,Coastal Village Llanelli,2023-06-12T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
526312,Coastal Village Llanelli,2023-06-12T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
526312,Coastal Village Llanelli,2023-06-12T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
526312,Coastal Village Llanelli,2023-06-12T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
526312,Coastal Village Llanelli,2023-06-12T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
526312,Coastal Village Llanelli,2023-06-12T17:50:00.000+00:00,busbar,,L3 Active Power,kW,35.76
526312,Coastal Village Llanelli,2023-06-12T17:50:00.000+00:00,busbar,,L2 Active Power,kW,17.6
526312,Coastal Village Llanelli,2023-06-12T17:50:00.000+00:00,busbar,,L1 Active Power,kW,28.89
526312,Coastal Village Llanelli,2023-06-12T17:50:00.000+00:00,busbar,,N Current (RMS),A,84.0
526312,Coastal Village Llanelli,2023-06-12T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.1
526312,Coastal Village Llanelli,2023-06-12T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
526312,Coastal Village Llanelli,2023-06-12T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.6
526312,Coastal Village Llanelli,2023-06-12T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
526312,Coastal Village Llanelli,2023-06-12T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
526312,Coastal Village Llanelli,2023-06-12T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
526312,Coastal Village Llanelli,2023-06-12T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.51
526312,Coastal Village Llanelli,2023-06-12T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.23
526312,Coastal Village Llanelli,2023-06-12T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.07
526312,Coastal Village Llanelli,2023-06-12T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.9
526312,Coastal Village Llanelli,2023-06-12T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.6
526312,Coastal Village Llanelli,2023-06-12T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.4
526312,Coastal Village Llanelli,2023-06-12T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.8
526312,Coastal Village Llanelli,2023-06-12T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
526312,Coastal Village Llanelli,2023-06-12T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.19
526312,Coastal Village Llanelli,2023-06-12T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
526312,Coastal Village Llanelli,2023-06-12T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.22
526312,Coastal Village Llanelli,2023-06-12T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.15
526312,Coastal Village Llanelli,2023-06-12T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.34
526312,Coastal Village Llanelli,2023-06-12T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.6
526312,Coastal Village Llanelli,2023-06-12T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.3
526312,Coastal Village Llanelli,2023-06-12T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.7
526312,Coastal Village Llanelli,2023-06-12T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.8
526312,Coastal Village Llanelli,2023-06-12T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.12
526312,Coastal Village Llanelli,2023-06-12T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.04
526312,Coastal Village Llanelli,2023-06-12T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.74
