Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526312,Coastal Village Llanelli,2023-06-12T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.55
526312,Coastal Village Llanelli,2023-06-12T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.74
526312,Coastal Village Llanelli,2023-06-12T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.75
526312,Coastal Village Llanelli,2023-06-12T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
526312,Coastal Village Llanelli,2023-06-12T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.8
526312,Coastal Village Llanelli,2023-06-12T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.9
526312,Coastal Village Llanelli,2023-06-12T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.3
526312,Coastal Village Llanelli,2023-06-12T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
526312,Coastal Village Llanelli,2023-06-12T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
526312,Coastal Village Llanelli,2023-06-12T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
526312,Coastal Village Llanelli,2023-06-12T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.76
526312,Coastal Village Llanelli,2023-06-12T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.68
526312,Coastal Village Llanelli,2023-06-12T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.89
526312,Coastal Village Llanelli,2023-06-12T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
526312,Coastal Village Llanelli,2023-06-12T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.6
526312,Coastal Village Llanelli,2023-06-12T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.6
526312,Coastal Village Llanelli,2023-06-12T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.2
526312,Coastal Village Llanelli,2023-06-12T17:40:00.000+00:00,transformer,,Temperature,C,33.9
526312,Coastal Village Llanelli,2023-06-12T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
526312,Coastal Village Llanelli,2023-06-12T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
526312,Coastal Village Llanelli,2023-06-12T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
526312,Coastal Village Llanelli,2023-06-12T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
526312,Coastal Village Llanelli,2023-06-12T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
526312,Coastal Village Llanelli,2023-06-12T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
526312,Coastal Village Llanelli,2023-06-12T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
526312,Coastal Village Llanelli,2023-06-12T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
526312,Coastal Village Llanelli,2023-06-12T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
526312,Coastal Village Llanelli,2023-06-12T17:40:00.000+00:00,busbar,,L3 Active Power,kW,25.03
526312,Coastal Village Llanelli,2023-06-12T17:40:00.000+00:00,busbar,,L2 Active Power,kW,26.8
526312,Coastal Village Llanelli,2023-06-12T17:40:00.000+00:00,busbar,,L1 Active Power,kW,30.05
526312,Coastal Village Llanelli,2023-06-12T17:40:00.000+00:00,busbar,,N Current (RMS),A,62.7
526312,Coastal Village Llanelli,2023-06-12T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
526312,Coastal Village Llanelli,2023-06-12T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
526312,Coastal Village Llanelli,2023-06-12T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.8
526312,Coastal Village Llanelli,2023-06-12T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
526312,Coastal Village Llanelli,2023-06-12T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
526312,Coastal Village Llanelli,2023-06-12T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
526312,Coastal Village Llanelli,2023-06-12T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.65
526312,Coastal Village Llanelli,2023-06-12T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.08
526312,Coastal Village Llanelli,2023-06-12T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.41
526312,Coastal Village Llanelli,2023-06-12T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.3
526312,Coastal Village Llanelli,2023-06-12T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.2
526312,Coastal Village Llanelli,2023-06-12T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.6
526312,Coastal Village Llanelli,2023-06-12T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.9
526312,Coastal Village Llanelli,2023-06-12T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
526312,Coastal Village Llanelli,2023-06-12T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
526312,Coastal Village Llanelli,2023-06-12T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
526312,Coastal Village Llanelli,2023-06-12T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.01
526312,Coastal Village Llanelli,2023-06-12T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.62
526312,Coastal Village Llanelli,2023-06-12T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.09
526312,Coastal Village Llanelli,2023-06-12T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.7
526312,Coastal Village Llanelli,2023-06-12T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.1
526312,Coastal Village Llanelli,2023-06-12T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.4
526312,Coastal Village Llanelli,2023-06-12T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.0
526312,Coastal Village Llanelli,2023-06-12T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.58
526312,Coastal Village Llanelli,2023-06-12T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.95
526312,Coastal Village Llanelli,2023-06-12T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.04
526312,Coastal Village Llanelli,2023-06-12T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.62
526312,Coastal Village Llanelli,2023-06-12T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.99
526312,Coastal Village Llanelli,2023-06-12T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.12
526312,Coastal Village Llanelli,2023-06-12T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
526312,Coastal Village Llanelli,2023-06-12T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.2
526312,Coastal Village Llanelli,2023-06-12T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.8
526312,Coastal Village Llanelli,2023-06-12T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.2
526312,Coastal Village Llanelli,2023-06-12T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
526312,Coastal Village Llanelli,2023-06-12T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
526312,Coastal Village Llanelli,2023-06-12T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
526312,Coastal Village Llanelli,2023-06-12T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.52
526312,Coastal Village Llanelli,2023-06-12T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.3
526312,Coastal Village Llanelli,2023-06-12T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.4
526312,Coastal Village Llanelli,2023-06-12T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
526312,Coastal Village Llanelli,2023-06-12T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.4
526312,Coastal Village Llanelli,2023-06-12T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.8
526312,Coastal Village Llanelli,2023-06-12T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.9
526312,Coastal Village Llanelli,2023-06-12T17:30:00.000+00:00,transformer,,Temperature,C,33.8
526312,Coastal Village Llanelli,2023-06-12T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
526312,Coastal Village Llanelli,2023-06-12T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
526312,Coastal Village Llanelli,2023-06-12T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
526312,Coastal Village Llanelli,2023-06-12T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
526312,Coastal Village Llanelli,2023-06-12T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
526312,Coastal Village Llanelli,2023-06-12T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
526312,Coastal Village Llanelli,2023-06-12T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
526312,Coastal Village Llanelli,2023-06-12T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
526312,Coastal Village Llanelli,2023-06-12T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
526312,Coastal Village Llanelli,2023-06-12T17:30:00.000+00:00,busbar,,L3 Active Power,kW,19.81
526312,Coastal Village Llanelli,2023-06-12T17:30:00.000+00:00,busbar,,L2 Active Power,kW,19.99
526312,Coastal Village Llanelli,2023-06-12T17:30:00.000+00:00,busbar,,L1 Active Power,kW,20.03
526312,Coastal Village Llanelli,2023-06-12T17:30:00.000+00:00,busbar,,N Current (RMS),A,51.5
526312,Coastal Village Llanelli,2023-06-12T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
526312,Coastal Village Llanelli,2023-06-12T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
526312,Coastal Village Llanelli,2023-06-12T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
526312,Coastal Village Llanelli,2023-06-12T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
526312,Coastal Village Llanelli,2023-06-12T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
526312,Coastal Village Llanelli,2023-06-12T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
526312,Coastal Village Llanelli,2023-06-12T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.39
526312,Coastal Village Llanelli,2023-06-12T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.69
526312,Coastal Village Llanelli,2023-06-12T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.71
526312,Coastal Village Llanelli,2023-06-12T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
526312,Coastal Village Llanelli,2023-06-12T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.5
526312,Coastal Village Llanelli,2023-06-12T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.3
526312,Coastal Village Llanelli,2023-06-12T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.4
526312,Coastal Village Llanelli,2023-06-12T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
526312,Coastal Village Llanelli,2023-06-12T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
526312,Coastal Village Llanelli,2023-06-12T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
526312,Coastal Village Llanelli,2023-06-12T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.96
526312,Coastal Village Llanelli,2023-06-12T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.02
526312,Coastal Village Llanelli,2023-06-12T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.62
526312,Coastal Village Llanelli,2023-06-12T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
526312,Coastal Village Llanelli,2023-06-12T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.2
526312,Coastal Village Llanelli,2023-06-12T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.6
526312,Coastal Village Llanelli,2023-06-12T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.2
526312,Coastal Village Llanelli,2023-06-12T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.47
526312,Coastal Village Llanelli,2023-06-12T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.83
526312,Coastal Village Llanelli,2023-06-12T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.1
526312,Coastal Village Llanelli,2023-06-12T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.34
526312,Coastal Village Llanelli,2023-06-12T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.1
526312,Coastal Village Llanelli,2023-06-12T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.12
526312,Coastal Village Llanelli,2023-06-12T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.9
526312,Coastal Village Llanelli,2023-06-12T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.0
526312,Coastal Village Llanelli,2023-06-12T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.8
526312,Coastal Village Llanelli,2023-06-12T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.6
526312,Coastal Village Llanelli,2023-06-12T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
526312,Coastal Village Llanelli,2023-06-12T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
526312,Coastal Village Llanelli,2023-06-12T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
526312,Coastal Village Llanelli,2023-06-12T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.31
526312,Coastal Village Llanelli,2023-06-12T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.67
526312,Coastal Village Llanelli,2023-06-12T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.59
526312,Coastal Village Llanelli,2023-06-12T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
526312,Coastal Village Llanelli,2023-06-12T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.3
526312,Coastal Village Llanelli,2023-06-12T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.2
526312,Coastal Village Llanelli,2023-06-12T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.7
526312,Coastal Village Llanelli,2023-06-12T17:20:00.000+00:00,transformer,,Temperature,C,33.8
526312,Coastal Village Llanelli,2023-06-12T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
526312,Coastal Village Llanelli,2023-06-12T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
526312,Coastal Village Llanelli,2023-06-12T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
526312,Coastal Village Llanelli,2023-06-12T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
526312,Coastal Village Llanelli,2023-06-12T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
526312,Coastal Village Llanelli,2023-06-12T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
526312,Coastal Village Llanelli,2023-06-12T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
526312,Coastal Village Llanelli,2023-06-12T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
526312,Coastal Village Llanelli,2023-06-12T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
526312,Coastal Village Llanelli,2023-06-12T17:20:00.000+00:00,busbar,,L3 Active Power,kW,23.0
526312,Coastal Village Llanelli,2023-06-12T17:20:00.000+00:00,busbar,,L2 Active Power,kW,25.49
526312,Coastal Village Llanelli,2023-06-12T17:20:00.000+00:00,busbar,,L1 Active Power,kW,21.03
526312,Coastal Village Llanelli,2023-06-12T17:20:00.000+00:00,busbar,,N Current (RMS),A,58.4
526312,Coastal Village Llanelli,2023-06-12T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
526312,Coastal Village Llanelli,2023-06-12T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
526312,Coastal Village Llanelli,2023-06-12T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
526312,Coastal Village Llanelli,2023-06-12T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
526312,Coastal Village Llanelli,2023-06-12T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
526312,Coastal Village Llanelli,2023-06-12T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
526312,Coastal Village Llanelli,2023-06-12T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.41
526312,Coastal Village Llanelli,2023-06-12T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.75
526312,Coastal Village Llanelli,2023-06-12T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.8
526312,Coastal Village Llanelli,2023-06-12T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
526312,Coastal Village Llanelli,2023-06-12T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.7
526312,Coastal Village Llanelli,2023-06-12T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.5
526312,Coastal Village Llanelli,2023-06-12T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.6
526312,Coastal Village Llanelli,2023-06-12T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.57
526312,Coastal Village Llanelli,2023-06-12T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
526312,Coastal Village Llanelli,2023-06-12T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.39
526312,Coastal Village Llanelli,2023-06-12T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.18
526312,Coastal Village Llanelli,2023-06-12T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.56
526312,Coastal Village Llanelli,2023-06-12T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.68
526312,Coastal Village Llanelli,2023-06-12T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
526312,Coastal Village Llanelli,2023-06-12T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.7
526312,Coastal Village Llanelli,2023-06-12T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.5
526312,Coastal Village Llanelli,2023-06-12T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.2
526312,Coastal Village Llanelli,2023-06-12T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.52
526312,Coastal Village Llanelli,2023-06-12T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.8
526312,Coastal Village Llanelli,2023-06-12T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.26
526312,Coastal Village Llanelli,2023-06-12T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.28
526312,Coastal Village Llanelli,2023-06-12T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.88
526312,Coastal Village Llanelli,2023-06-12T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.12
526312,Coastal Village Llanelli,2023-06-12T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.3
526312,Coastal Village Llanelli,2023-06-12T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.3
526312,Coastal Village Llanelli,2023-06-12T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.5
526312,Coastal Village Llanelli,2023-06-12T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.3
526312,Coastal Village Llanelli,2023-06-12T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
526312,Coastal Village Llanelli,2023-06-12T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
526312,Coastal Village Llanelli,2023-06-12T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
526312,Coastal Village Llanelli,2023-06-12T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.08
526312,Coastal Village Llanelli,2023-06-12T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.62
526312,Coastal Village Llanelli,2023-06-12T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.64
526312,Coastal Village Llanelli,2023-06-12T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
526312,Coastal Village Llanelli,2023-06-12T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.7
526312,Coastal Village Llanelli,2023-06-12T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.2
526312,Coastal Village Llanelli,2023-06-12T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
526312,Coastal Village Llanelli,2023-06-12T17:10:00.000+00:00,transformer,,Temperature,C,33.8
526312,Coastal Village Llanelli,2023-06-12T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
526312,Coastal Village Llanelli,2023-06-12T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
526312,Coastal Village Llanelli,2023-06-12T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
526312,Coastal Village Llanelli,2023-06-12T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
526312,Coastal Village Llanelli,2023-06-12T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
526312,Coastal Village Llanelli,2023-06-12T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
526312,Coastal Village Llanelli,2023-06-12T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
526312,Coastal Village Llanelli,2023-06-12T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
526312,Coastal Village Llanelli,2023-06-12T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
526312,Coastal Village Llanelli,2023-06-12T17:10:00.000+00:00,busbar,,L3 Active Power,kW,23.94
526312,Coastal Village Llanelli,2023-06-12T17:10:00.000+00:00,busbar,,L2 Active Power,kW,23.82
526312,Coastal Village Llanelli,2023-06-12T17:10:00.000+00:00,busbar,,L1 Active Power,kW,22.24
526312,Coastal Village Llanelli,2023-06-12T17:10:00.000+00:00,busbar,,N Current (RMS),A,56.2
526312,Coastal Village Llanelli,2023-06-12T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
526312,Coastal Village Llanelli,2023-06-12T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
526312,Coastal Village Llanelli,2023-06-12T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
526312,Coastal Village Llanelli,2023-06-12T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
526312,Coastal Village Llanelli,2023-06-12T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
526312,Coastal Village Llanelli,2023-06-12T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.37
526312,Coastal Village Llanelli,2023-06-12T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.58
526312,Coastal Village Llanelli,2023-06-12T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.03
526312,Coastal Village Llanelli,2023-06-12T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.74
526312,Coastal Village Llanelli,2023-06-12T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
526312,Coastal Village Llanelli,2023-06-12T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.3
526312,Coastal Village Llanelli,2023-06-12T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.5
526312,Coastal Village Llanelli,2023-06-12T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.0
526312,Coastal Village Llanelli,2023-06-12T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
526312,Coastal Village Llanelli,2023-06-12T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
526312,Coastal Village Llanelli,2023-06-12T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
526312,Coastal Village Llanelli,2023-06-12T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.27
526312,Coastal Village Llanelli,2023-06-12T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.84
526312,Coastal Village Llanelli,2023-06-12T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.74
526312,Coastal Village Llanelli,2023-06-12T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
526312,Coastal Village Llanelli,2023-06-12T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.2
526312,Coastal Village Llanelli,2023-06-12T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
526312,Coastal Village Llanelli,2023-06-12T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.9
526312,Coastal Village Llanelli,2023-06-12T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.81
526312,Coastal Village Llanelli,2023-06-12T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.88
526312,Coastal Village Llanelli,2023-06-12T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
526312,Coastal Village Llanelli,2023-06-12T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.35
526312,Coastal Village Llanelli,2023-06-12T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.88
526312,Coastal Village Llanelli,2023-06-12T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.34
526312,Coastal Village Llanelli,2023-06-12T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
526312,Coastal Village Llanelli,2023-06-12T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.4
526312,Coastal Village Llanelli,2023-06-12T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.2
526312,Coastal Village Llanelli,2023-06-12T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.6
526312,Coastal Village Llanelli,2023-06-12T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
526312,Coastal Village Llanelli,2023-06-12T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
526312,Coastal Village Llanelli,2023-06-12T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
526312,Coastal Village Llanelli,2023-06-12T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.97
526312,Coastal Village Llanelli,2023-06-12T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.15
526312,Coastal Village Llanelli,2023-06-12T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.94
526312,Coastal Village Llanelli,2023-06-12T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
526312,Coastal Village Llanelli,2023-06-12T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.1
526312,Coastal Village Llanelli,2023-06-12T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.3
526312,Coastal Village Llanelli,2023-06-12T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.1
526312,Coastal Village Llanelli,2023-06-12T17:00:00.000+00:00,transformer,,Temperature,C,33.8
526312,Coastal Village Llanelli,2023-06-12T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
526312,Coastal Village Llanelli,2023-06-12T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
526312,Coastal Village Llanelli,2023-06-12T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
526312,Coastal Village Llanelli,2023-06-12T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
526312,Coastal Village Llanelli,2023-06-12T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
526312,Coastal Village Llanelli,2023-06-12T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
526312,Coastal Village Llanelli,2023-06-12T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
526312,Coastal Village Llanelli,2023-06-12T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
526312,Coastal Village Llanelli,2023-06-12T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
526312,Coastal Village Llanelli,2023-06-12T17:00:00.000+00:00,busbar,,L3 Active Power,kW,24.18
526312,Coastal Village Llanelli,2023-06-12T17:00:00.000+00:00,busbar,,L2 Active Power,kW,20.89
526312,Coastal Village Llanelli,2023-06-12T17:00:00.000+00:00,busbar,,L1 Active Power,kW,22.76
526312,Coastal Village Llanelli,2023-06-12T17:00:00.000+00:00,busbar,,N Current (RMS),A,53.4
526312,Coastal Village Llanelli,2023-06-12T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
526312,Coastal Village Llanelli,2023-06-12T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
526312,Coastal Village Llanelli,2023-06-12T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
526312,Coastal Village Llanelli,2023-06-12T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
526312,Coastal Village Llanelli,2023-06-12T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
526312,Coastal Village Llanelli,2023-06-12T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.33
526312,Coastal Village Llanelli,2023-06-12T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.44
526312,Coastal Village Llanelli,2023-06-12T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.34
526312,Coastal Village Llanelli,2023-06-12T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.12
526312,Coastal Village Llanelli,2023-06-12T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
526312,Coastal Village Llanelli,2023-06-12T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.6
526312,Coastal Village Llanelli,2023-06-12T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
526312,Coastal Village Llanelli,2023-06-12T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.4
526312,Coastal Village Llanelli,2023-06-12T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
526312,Coastal Village Llanelli,2023-06-12T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.19
526312,Coastal Village Llanelli,2023-06-12T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
526312,Coastal Village Llanelli,2023-06-12T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.24
526312,Coastal Village Llanelli,2023-06-12T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.54
526312,Coastal Village Llanelli,2023-06-12T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.47
526312,Coastal Village Llanelli,2023-06-12T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.7
526312,Coastal Village Llanelli,2023-06-12T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.0
526312,Coastal Village Llanelli,2023-06-12T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.3
526312,Coastal Village Llanelli,2023-06-12T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
526312,Coastal Village Llanelli,2023-06-12T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.84
526312,Coastal Village Llanelli,2023-06-12T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.85
526312,Coastal Village Llanelli,2023-06-12T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.05
526312,Coastal Village Llanelli,2023-06-12T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.89
526312,Coastal Village Llanelli,2023-06-12T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.49
526312,Coastal Village Llanelli,2023-06-12T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.65
526312,Coastal Village Llanelli,2023-06-12T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.7
526312,Coastal Village Llanelli,2023-06-12T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.3
526312,Coastal Village Llanelli,2023-06-12T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.7
526312,Coastal Village Llanelli,2023-06-12T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.0
526312,Coastal Village Llanelli,2023-06-12T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
526312,Coastal Village Llanelli,2023-06-12T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
526312,Coastal Village Llanelli,2023-06-12T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
526312,Coastal Village Llanelli,2023-06-12T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.56
526312,Coastal Village Llanelli,2023-06-12T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.32
526312,Coastal Village Llanelli,2023-06-12T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.57
526312,Coastal Village Llanelli,2023-06-12T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
526312,Coastal Village Llanelli,2023-06-12T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.5
526312,Coastal Village Llanelli,2023-06-12T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.6
526312,Coastal Village Llanelli,2023-06-12T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.4
526312,Coastal Village Llanelli,2023-06-12T16:50:00.000+00:00,transformer,,Temperature,C,33.8
526312,Coastal Village Llanelli,2023-06-12T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
526312,Coastal Village Llanelli,2023-06-12T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
526312,Coastal Village Llanelli,2023-06-12T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
526312,Coastal Village Llanelli,2023-06-12T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
526312,Coastal Village Llanelli,2023-06-12T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
526312,Coastal Village Llanelli,2023-06-12T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
526312,Coastal Village Llanelli,2023-06-12T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
526312,Coastal Village Llanelli,2023-06-12T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
526312,Coastal Village Llanelli,2023-06-12T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
526312,Coastal Village Llanelli,2023-06-12T16:50:00.000+00:00,busbar,,L3 Active Power,kW,23.12
526312,Coastal Village Llanelli,2023-06-12T16:50:00.000+00:00,busbar,,L2 Active Power,kW,20.7
526312,Coastal Village Llanelli,2023-06-12T16:50:00.000+00:00,busbar,,L1 Active Power,kW,24.81
526312,Coastal Village Llanelli,2023-06-12T16:50:00.000+00:00,busbar,,N Current (RMS),A,52.8
526312,Coastal Village Llanelli,2023-06-12T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
526312,Coastal Village Llanelli,2023-06-12T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
526312,Coastal Village Llanelli,2023-06-12T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
526312,Coastal Village Llanelli,2023-06-12T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
526312,Coastal Village Llanelli,2023-06-12T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
526312,Coastal Village Llanelli,2023-06-12T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
526312,Coastal Village Llanelli,2023-06-12T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.26
526312,Coastal Village Llanelli,2023-06-12T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.55
526312,Coastal Village Llanelli,2023-06-12T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.31
526312,Coastal Village Llanelli,2023-06-12T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.9
526312,Coastal Village Llanelli,2023-06-12T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
526312,Coastal Village Llanelli,2023-06-12T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.5
526312,Coastal Village Llanelli,2023-06-12T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.3
526312,Coastal Village Llanelli,2023-06-12T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
526312,Coastal Village Llanelli,2023-06-12T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
526312,Coastal Village Llanelli,2023-06-12T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
526312,Coastal Village Llanelli,2023-06-12T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.5
526312,Coastal Village Llanelli,2023-06-12T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.38
526312,Coastal Village Llanelli,2023-06-12T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.3
526312,Coastal Village Llanelli,2023-06-12T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
526312,Coastal Village Llanelli,2023-06-12T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.7
526312,Coastal Village Llanelli,2023-06-12T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
526312,Coastal Village Llanelli,2023-06-12T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.7
526312,Coastal Village Llanelli,2023-06-12T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.83
526312,Coastal Village Llanelli,2023-06-12T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.88
526312,Coastal Village Llanelli,2023-06-12T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.29
526312,Coastal Village Llanelli,2023-06-12T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.99
526312,Coastal Village Llanelli,2023-06-12T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.24
526312,Coastal Village Llanelli,2023-06-12T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.88
526312,Coastal Village Llanelli,2023-06-12T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
526312,Coastal Village Llanelli,2023-06-12T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.1
526312,Coastal Village Llanelli,2023-06-12T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.3
526312,Coastal Village Llanelli,2023-06-12T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.9
526312,Coastal Village Llanelli,2023-06-12T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
526312,Coastal Village Llanelli,2023-06-12T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
526312,Coastal Village Llanelli,2023-06-12T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
526312,Coastal Village Llanelli,2023-06-12T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.98
526312,Coastal Village Llanelli,2023-06-12T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.31
526312,Coastal Village Llanelli,2023-06-12T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.41
526312,Coastal Village Llanelli,2023-06-12T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
526312,Coastal Village Llanelli,2023-06-12T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.6
526312,Coastal Village Llanelli,2023-06-12T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.1
526312,Coastal Village Llanelli,2023-06-12T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.2
526312,Coastal Village Llanelli,2023-06-12T16:40:00.000+00:00,transformer,,Temperature,C,33.8
526312,Coastal Village Llanelli,2023-06-12T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
526312,Coastal Village Llanelli,2023-06-12T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
526312,Coastal Village Llanelli,2023-06-12T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
526312,Coastal Village Llanelli,2023-06-12T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
526312,Coastal Village Llanelli,2023-06-12T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
526312,Coastal Village Llanelli,2023-06-12T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
526312,Coastal Village Llanelli,2023-06-12T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
526312,Coastal Village Llanelli,2023-06-12T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
526312,Coastal Village Llanelli,2023-06-12T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
526312,Coastal Village Llanelli,2023-06-12T16:40:00.000+00:00,busbar,,L3 Active Power,kW,25.73
526312,Coastal Village Llanelli,2023-06-12T16:40:00.000+00:00,busbar,,L2 Active Power,kW,22.48
526312,Coastal Village Llanelli,2023-06-12T16:40:00.000+00:00,busbar,,L1 Active Power,kW,26.89
526312,Coastal Village Llanelli,2023-06-12T16:40:00.000+00:00,busbar,,N Current (RMS),A,51.7
526312,Coastal Village Llanelli,2023-06-12T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
526312,Coastal Village Llanelli,2023-06-12T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
526312,Coastal Village Llanelli,2023-06-12T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
526312,Coastal Village Llanelli,2023-06-12T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
526312,Coastal Village Llanelli,2023-06-12T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
526312,Coastal Village Llanelli,2023-06-12T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.42
526312,Coastal Village Llanelli,2023-06-12T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.23
526312,Coastal Village Llanelli,2023-06-12T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.19
526312,Coastal Village Llanelli,2023-06-12T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.12
526312,Coastal Village Llanelli,2023-06-12T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.4
526312,Coastal Village Llanelli,2023-06-12T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.7
526312,Coastal Village Llanelli,2023-06-12T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
526312,Coastal Village Llanelli,2023-06-12T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.6
526312,Coastal Village Llanelli,2023-06-12T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
526312,Coastal Village Llanelli,2023-06-12T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.16
526312,Coastal Village Llanelli,2023-06-12T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
526312,Coastal Village Llanelli,2023-06-12T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.79
526312,Coastal Village Llanelli,2023-06-12T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.66
526312,Coastal Village Llanelli,2023-06-12T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.21
526312,Coastal Village Llanelli,2023-06-12T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.8
526312,Coastal Village Llanelli,2023-06-12T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.1
526312,Coastal Village Llanelli,2023-06-12T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.2
526312,Coastal Village Llanelli,2023-06-12T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.1
526312,Coastal Village Llanelli,2023-06-12T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.56
526312,Coastal Village Llanelli,2023-06-12T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.86
526312,Coastal Village Llanelli,2023-06-12T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.8
526312,Coastal Village Llanelli,2023-06-12T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.91
526312,Coastal Village Llanelli,2023-06-12T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.68
526312,Coastal Village Llanelli,2023-06-12T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.22
526312,Coastal Village Llanelli,2023-06-12T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.7
526312,Coastal Village Llanelli,2023-06-12T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.9
526312,Coastal Village Llanelli,2023-06-12T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.5
526312,Coastal Village Llanelli,2023-06-12T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.4
526312,Coastal Village Llanelli,2023-06-12T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
526312,Coastal Village Llanelli,2023-06-12T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
526312,Coastal Village Llanelli,2023-06-12T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
526312,Coastal Village Llanelli,2023-06-12T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.45
526312,Coastal Village Llanelli,2023-06-12T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.27
526312,Coastal Village Llanelli,2023-06-12T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.41
526312,Coastal Village Llanelli,2023-06-12T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
526312,Coastal Village Llanelli,2023-06-12T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.6
526312,Coastal Village Llanelli,2023-06-12T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.7
526312,Coastal Village Llanelli,2023-06-12T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.7
526312,Coastal Village Llanelli,2023-06-12T16:30:00.000+00:00,transformer,,Temperature,C,33.9
526312,Coastal Village Llanelli,2023-06-12T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
526312,Coastal Village Llanelli,2023-06-12T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
526312,Coastal Village Llanelli,2023-06-12T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
526312,Coastal Village Llanelli,2023-06-12T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
526312,Coastal Village Llanelli,2023-06-12T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
526312,Coastal Village Llanelli,2023-06-12T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
526312,Coastal Village Llanelli,2023-06-12T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
526312,Coastal Village Llanelli,2023-06-12T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
526312,Coastal Village Llanelli,2023-06-12T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
526312,Coastal Village Llanelli,2023-06-12T16:30:00.000+00:00,busbar,,L3 Active Power,kW,23.39
526312,Coastal Village Llanelli,2023-06-12T16:30:00.000+00:00,busbar,,L2 Active Power,kW,20.8
526312,Coastal Village Llanelli,2023-06-12T16:30:00.000+00:00,busbar,,L1 Active Power,kW,27.96
526312,Coastal Village Llanelli,2023-06-12T16:30:00.000+00:00,busbar,,N Current (RMS),A,57.4
526312,Coastal Village Llanelli,2023-06-12T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
526312,Coastal Village Llanelli,2023-06-12T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
526312,Coastal Village Llanelli,2023-06-12T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
526312,Coastal Village Llanelli,2023-06-12T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
526312,Coastal Village Llanelli,2023-06-12T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
526312,Coastal Village Llanelli,2023-06-12T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
526312,Coastal Village Llanelli,2023-06-12T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.16
526312,Coastal Village Llanelli,2023-06-12T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.5
526312,Coastal Village Llanelli,2023-06-12T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.05
526312,Coastal Village Llanelli,2023-06-12T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
526312,Coastal Village Llanelli,2023-06-12T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.5
526312,Coastal Village Llanelli,2023-06-12T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.3
526312,Coastal Village Llanelli,2023-06-12T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.4
526312,Coastal Village Llanelli,2023-06-12T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
526312,Coastal Village Llanelli,2023-06-12T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.18
526312,Coastal Village Llanelli,2023-06-12T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
526312,Coastal Village Llanelli,2023-06-12T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.4
526312,Coastal Village Llanelli,2023-06-12T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.34
526312,Coastal Village Llanelli,2023-06-12T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.69
526312,Coastal Village Llanelli,2023-06-12T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.5
526312,Coastal Village Llanelli,2023-06-12T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.9
526312,Coastal Village Llanelli,2023-06-12T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
526312,Coastal Village Llanelli,2023-06-12T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.3
526312,Coastal Village Llanelli,2023-06-12T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.52
526312,Coastal Village Llanelli,2023-06-12T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.93
526312,Coastal Village Llanelli,2023-06-12T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.07
526312,Coastal Village Llanelli,2023-06-12T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.52
526312,Coastal Village Llanelli,2023-06-12T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.91
526312,Coastal Village Llanelli,2023-06-12T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.54
526312,Coastal Village Llanelli,2023-06-12T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.1
526312,Coastal Village Llanelli,2023-06-12T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.5
526312,Coastal Village Llanelli,2023-06-12T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.3
526312,Coastal Village Llanelli,2023-06-12T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.2
526312,Coastal Village Llanelli,2023-06-12T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
526312,Coastal Village Llanelli,2023-06-12T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
526312,Coastal Village Llanelli,2023-06-12T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.36
526312,Coastal Village Llanelli,2023-06-12T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.71
526312,Coastal Village Llanelli,2023-06-12T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.71
526312,Coastal Village Llanelli,2023-06-12T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.24
526312,Coastal Village Llanelli,2023-06-12T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.5
526312,Coastal Village Llanelli,2023-06-12T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.5
526312,Coastal Village Llanelli,2023-06-12T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
526312,Coastal Village Llanelli,2023-06-12T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.6
526312,Coastal Village Llanelli,2023-06-12T16:20:00.000+00:00,transformer,,Temperature,C,33.9
526312,Coastal Village Llanelli,2023-06-12T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
526312,Coastal Village Llanelli,2023-06-12T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
526312,Coastal Village Llanelli,2023-06-12T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
526312,Coastal Village Llanelli,2023-06-12T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
526312,Coastal Village Llanelli,2023-06-12T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
526312,Coastal Village Llanelli,2023-06-12T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
526312,Coastal Village Llanelli,2023-06-12T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
526312,Coastal Village Llanelli,2023-06-12T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
526312,Coastal Village Llanelli,2023-06-12T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
526312,Coastal Village Llanelli,2023-06-12T16:20:00.000+00:00,busbar,,L3 Active Power,kW,22.78
526312,Coastal Village Llanelli,2023-06-12T16:20:00.000+00:00,busbar,,L2 Active Power,kW,12.46
