Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526312,Coastal Village Llanelli,2023-06-12T16:20:00.000+00:00,busbar,,L1 Active Power,kW,22.53
526312,Coastal Village Llanelli,2023-06-12T16:20:00.000+00:00,busbar,,N Current (RMS),A,64.6
526312,Coastal Village Llanelli,2023-06-12T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
526312,Coastal Village Llanelli,2023-06-12T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
526312,Coastal Village Llanelli,2023-06-12T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
526312,Coastal Village Llanelli,2023-06-12T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
526312,Coastal Village Llanelli,2023-06-12T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
526312,Coastal Village Llanelli,2023-06-12T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
526312,Coastal Village Llanelli,2023-06-12T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.11
526312,Coastal Village Llanelli,2023-06-12T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.13
526312,Coastal Village Llanelli,2023-06-12T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.72
526312,Coastal Village Llanelli,2023-06-12T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
526312,Coastal Village Llanelli,2023-06-12T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.4
526312,Coastal Village Llanelli,2023-06-12T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
526312,Coastal Village Llanelli,2023-06-12T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.4
526312,Coastal Village Llanelli,2023-06-12T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
526312,Coastal Village Llanelli,2023-06-12T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.12
526312,Coastal Village Llanelli,2023-06-12T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
526312,Coastal Village Llanelli,2023-06-12T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.75
526312,Coastal Village Llanelli,2023-06-12T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.25
526312,Coastal Village Llanelli,2023-06-12T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.18
526312,Coastal Village Llanelli,2023-06-12T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.9
526312,Coastal Village Llanelli,2023-06-12T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
526312,Coastal Village Llanelli,2023-06-12T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
526312,Coastal Village Llanelli,2023-06-12T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.7
526312,Coastal Village Llanelli,2023-06-12T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.41
526312,Coastal Village Llanelli,2023-06-12T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.06
526312,Coastal Village Llanelli,2023-06-12T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
526312,Coastal Village Llanelli,2023-06-12T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.4
526312,Coastal Village Llanelli,2023-06-12T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.38
526312,Coastal Village Llanelli,2023-06-12T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.54
526312,Coastal Village Llanelli,2023-06-12T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.5
526312,Coastal Village Llanelli,2023-06-12T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.4
526312,Coastal Village Llanelli,2023-06-12T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.6
526312,Coastal Village Llanelli,2023-06-12T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.4
526312,Coastal Village Llanelli,2023-06-12T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
526312,Coastal Village Llanelli,2023-06-12T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
526312,Coastal Village Llanelli,2023-06-12T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.37
526312,Coastal Village Llanelli,2023-06-12T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.65
526312,Coastal Village Llanelli,2023-06-12T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.49
526312,Coastal Village Llanelli,2023-06-12T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.95
526312,Coastal Village Llanelli,2023-06-12T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.2
526312,Coastal Village Llanelli,2023-06-12T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.2
526312,Coastal Village Llanelli,2023-06-12T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
526312,Coastal Village Llanelli,2023-06-12T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
526312,Coastal Village Llanelli,2023-06-12T16:10:00.000+00:00,transformer,,Temperature,C,33.9
526312,Coastal Village Llanelli,2023-06-12T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
526312,Coastal Village Llanelli,2023-06-12T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
526312,Coastal Village Llanelli,2023-06-12T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
526312,Coastal Village Llanelli,2023-06-12T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
526312,Coastal Village Llanelli,2023-06-12T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
526312,Coastal Village Llanelli,2023-06-12T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
526312,Coastal Village Llanelli,2023-06-12T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
526312,Coastal Village Llanelli,2023-06-12T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
526312,Coastal Village Llanelli,2023-06-12T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
526312,Coastal Village Llanelli,2023-06-12T16:10:00.000+00:00,busbar,,L3 Active Power,kW,22.91
526312,Coastal Village Llanelli,2023-06-12T16:10:00.000+00:00,busbar,,L2 Active Power,kW,14.25
526312,Coastal Village Llanelli,2023-06-12T16:10:00.000+00:00,busbar,,L1 Active Power,kW,21.39
526312,Coastal Village Llanelli,2023-06-12T16:10:00.000+00:00,busbar,,N Current (RMS),A,55.0
526312,Coastal Village Llanelli,2023-06-12T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
526312,Coastal Village Llanelli,2023-06-12T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
526312,Coastal Village Llanelli,2023-06-12T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
526312,Coastal Village Llanelli,2023-06-12T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
526312,Coastal Village Llanelli,2023-06-12T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
526312,Coastal Village Llanelli,2023-06-12T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.33
526312,Coastal Village Llanelli,2023-06-12T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.19
526312,Coastal Village Llanelli,2023-06-12T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.06
526312,Coastal Village Llanelli,2023-06-12T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.2
526312,Coastal Village Llanelli,2023-06-12T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.7
526312,Coastal Village Llanelli,2023-06-12T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.7
526312,Coastal Village Llanelli,2023-06-12T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.3
526312,Coastal Village Llanelli,2023-06-12T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.0
526312,Coastal Village Llanelli,2023-06-12T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
526312,Coastal Village Llanelli,2023-06-12T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
526312,Coastal Village Llanelli,2023-06-12T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
526312,Coastal Village Llanelli,2023-06-12T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.2
526312,Coastal Village Llanelli,2023-06-12T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.99
526312,Coastal Village Llanelli,2023-06-12T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.25
526312,Coastal Village Llanelli,2023-06-12T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
526312,Coastal Village Llanelli,2023-06-12T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.8
526312,Coastal Village Llanelli,2023-06-12T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.0
526312,Coastal Village Llanelli,2023-06-12T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.4
526312,Coastal Village Llanelli,2023-06-12T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.43
526312,Coastal Village Llanelli,2023-06-12T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.09
526312,Coastal Village Llanelli,2023-06-12T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
526312,Coastal Village Llanelli,2023-06-12T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.73
526312,Coastal Village Llanelli,2023-06-12T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.77
526312,Coastal Village Llanelli,2023-06-12T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.36
526312,Coastal Village Llanelli,2023-06-12T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
526312,Coastal Village Llanelli,2023-06-12T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.5
526312,Coastal Village Llanelli,2023-06-12T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
526312,Coastal Village Llanelli,2023-06-12T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.4
526312,Coastal Village Llanelli,2023-06-12T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
526312,Coastal Village Llanelli,2023-06-12T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
526312,Coastal Village Llanelli,2023-06-12T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
526312,Coastal Village Llanelli,2023-06-12T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.18
526312,Coastal Village Llanelli,2023-06-12T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.31
526312,Coastal Village Llanelli,2023-06-12T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.81
526312,Coastal Village Llanelli,2023-06-12T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,38.6
526312,Coastal Village Llanelli,2023-06-12T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.8
526312,Coastal Village Llanelli,2023-06-12T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.0
526312,Coastal Village Llanelli,2023-06-12T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.7
526312,Coastal Village Llanelli,2023-06-12T16:00:00.000+00:00,transformer,,Temperature,C,33.8
526312,Coastal Village Llanelli,2023-06-12T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
526312,Coastal Village Llanelli,2023-06-12T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
526312,Coastal Village Llanelli,2023-06-12T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
526312,Coastal Village Llanelli,2023-06-12T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
526312,Coastal Village Llanelli,2023-06-12T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
526312,Coastal Village Llanelli,2023-06-12T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
526312,Coastal Village Llanelli,2023-06-12T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
526312,Coastal Village Llanelli,2023-06-12T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
526312,Coastal Village Llanelli,2023-06-12T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
526312,Coastal Village Llanelli,2023-06-12T16:00:00.000+00:00,busbar,,L3 Active Power,kW,28.31
526312,Coastal Village Llanelli,2023-06-12T16:00:00.000+00:00,busbar,,L2 Active Power,kW,17.13
526312,Coastal Village Llanelli,2023-06-12T16:00:00.000+00:00,busbar,,L1 Active Power,kW,28.61
526312,Coastal Village Llanelli,2023-06-12T16:00:00.000+00:00,busbar,,N Current (RMS),A,63.7
526312,Coastal Village Llanelli,2023-06-12T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
526312,Coastal Village Llanelli,2023-06-12T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
526312,Coastal Village Llanelli,2023-06-12T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
526312,Coastal Village Llanelli,2023-06-12T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
526312,Coastal Village Llanelli,2023-06-12T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
526312,Coastal Village Llanelli,2023-06-12T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.3
526312,Coastal Village Llanelli,2023-06-12T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.9
526312,Coastal Village Llanelli,2023-06-12T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.38
526312,Coastal Village Llanelli,2023-06-12T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.18
526312,Coastal Village Llanelli,2023-06-12T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
526312,Coastal Village Llanelli,2023-06-12T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.1
526312,Coastal Village Llanelli,2023-06-12T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
526312,Coastal Village Llanelli,2023-06-12T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.2
526312,Coastal Village Llanelli,2023-06-12T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
526312,Coastal Village Llanelli,2023-06-12T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
526312,Coastal Village Llanelli,2023-06-12T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
526312,Coastal Village Llanelli,2023-06-12T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.38
526312,Coastal Village Llanelli,2023-06-12T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.81
526312,Coastal Village Llanelli,2023-06-12T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.87
526312,Coastal Village Llanelli,2023-06-12T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
526312,Coastal Village Llanelli,2023-06-12T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.0
526312,Coastal Village Llanelli,2023-06-12T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
526312,Coastal Village Llanelli,2023-06-12T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.9
526312,Coastal Village Llanelli,2023-06-12T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.65
526312,Coastal Village Llanelli,2023-06-12T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.16
526312,Coastal Village Llanelli,2023-06-12T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.26
526312,Coastal Village Llanelli,2023-06-12T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.78
526312,Coastal Village Llanelli,2023-06-12T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.91
526312,Coastal Village Llanelli,2023-06-12T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.21
526312,Coastal Village Llanelli,2023-06-12T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.9
526312,Coastal Village Llanelli,2023-06-12T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.4
526312,Coastal Village Llanelli,2023-06-12T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
526312,Coastal Village Llanelli,2023-06-12T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.6
526312,Coastal Village Llanelli,2023-06-12T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
526312,Coastal Village Llanelli,2023-06-12T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
526312,Coastal Village Llanelli,2023-06-12T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.43
526312,Coastal Village Llanelli,2023-06-12T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.57
526312,Coastal Village Llanelli,2023-06-12T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.26
526312,Coastal Village Llanelli,2023-06-12T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.44
526312,Coastal Village Llanelli,2023-06-12T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
526312,Coastal Village Llanelli,2023-06-12T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.9
526312,Coastal Village Llanelli,2023-06-12T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.6
526312,Coastal Village Llanelli,2023-06-12T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.6
526312,Coastal Village Llanelli,2023-06-12T15:50:00.000+00:00,transformer,,Temperature,C,33.7
526312,Coastal Village Llanelli,2023-06-12T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
526312,Coastal Village Llanelli,2023-06-12T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
526312,Coastal Village Llanelli,2023-06-12T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
526312,Coastal Village Llanelli,2023-06-12T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
526312,Coastal Village Llanelli,2023-06-12T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
526312,Coastal Village Llanelli,2023-06-12T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
526312,Coastal Village Llanelli,2023-06-12T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
526312,Coastal Village Llanelli,2023-06-12T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
526312,Coastal Village Llanelli,2023-06-12T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
526312,Coastal Village Llanelli,2023-06-12T15:50:00.000+00:00,busbar,,L3 Active Power,kW,19.63
526312,Coastal Village Llanelli,2023-06-12T15:50:00.000+00:00,busbar,,L2 Active Power,kW,17.37
526312,Coastal Village Llanelli,2023-06-12T15:50:00.000+00:00,busbar,,L1 Active Power,kW,22.7
526312,Coastal Village Llanelli,2023-06-12T15:50:00.000+00:00,busbar,,N Current (RMS),A,49.8
526312,Coastal Village Llanelli,2023-06-12T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
526312,Coastal Village Llanelli,2023-06-12T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
526312,Coastal Village Llanelli,2023-06-12T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
526312,Coastal Village Llanelli,2023-06-12T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
526312,Coastal Village Llanelli,2023-06-12T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
526312,Coastal Village Llanelli,2023-06-12T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
526312,Coastal Village Llanelli,2023-06-12T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.21
526312,Coastal Village Llanelli,2023-06-12T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.09
526312,Coastal Village Llanelli,2023-06-12T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.35
526312,Coastal Village Llanelli,2023-06-12T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,20.2
526312,Coastal Village Llanelli,2023-06-12T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.9
526312,Coastal Village Llanelli,2023-06-12T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.7
526312,Coastal Village Llanelli,2023-06-12T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.7
526312,Coastal Village Llanelli,2023-06-12T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
526312,Coastal Village Llanelli,2023-06-12T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.54
526312,Coastal Village Llanelli,2023-06-12T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
526312,Coastal Village Llanelli,2023-06-12T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.99
526312,Coastal Village Llanelli,2023-06-12T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.47
526312,Coastal Village Llanelli,2023-06-12T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.23
526312,Coastal Village Llanelli,2023-06-12T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
526312,Coastal Village Llanelli,2023-06-12T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.7
526312,Coastal Village Llanelli,2023-06-12T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
526312,Coastal Village Llanelli,2023-06-12T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.9
526312,Coastal Village Llanelli,2023-06-12T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.56
526312,Coastal Village Llanelli,2023-06-12T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.06
526312,Coastal Village Llanelli,2023-06-12T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.19
526312,Coastal Village Llanelli,2023-06-12T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.59
526312,Coastal Village Llanelli,2023-06-12T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.51
526312,Coastal Village Llanelli,2023-06-12T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.35
526312,Coastal Village Llanelli,2023-06-12T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.7
526312,Coastal Village Llanelli,2023-06-12T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.9
526312,Coastal Village Llanelli,2023-06-12T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.8
526312,Coastal Village Llanelli,2023-06-12T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.7
526312,Coastal Village Llanelli,2023-06-12T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
526312,Coastal Village Llanelli,2023-06-12T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
526312,Coastal Village Llanelli,2023-06-12T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.42
526312,Coastal Village Llanelli,2023-06-12T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.0
526312,Coastal Village Llanelli,2023-06-12T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.77
526312,Coastal Village Llanelli,2023-06-12T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.93
526312,Coastal Village Llanelli,2023-06-12T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
526312,Coastal Village Llanelli,2023-06-12T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.7
526312,Coastal Village Llanelli,2023-06-12T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
526312,Coastal Village Llanelli,2023-06-12T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.8
526312,Coastal Village Llanelli,2023-06-12T15:40:00.000+00:00,transformer,,Temperature,C,33.6
526312,Coastal Village Llanelli,2023-06-12T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
526312,Coastal Village Llanelli,2023-06-12T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
526312,Coastal Village Llanelli,2023-06-12T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
526312,Coastal Village Llanelli,2023-06-12T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
526312,Coastal Village Llanelli,2023-06-12T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
526312,Coastal Village Llanelli,2023-06-12T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
526312,Coastal Village Llanelli,2023-06-12T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
526312,Coastal Village Llanelli,2023-06-12T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
526312,Coastal Village Llanelli,2023-06-12T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
526312,Coastal Village Llanelli,2023-06-12T15:40:00.000+00:00,busbar,,L3 Active Power,kW,17.78
526312,Coastal Village Llanelli,2023-06-12T15:40:00.000+00:00,busbar,,L2 Active Power,kW,12.85
526312,Coastal Village Llanelli,2023-06-12T15:40:00.000+00:00,busbar,,L1 Active Power,kW,21.86
526312,Coastal Village Llanelli,2023-06-12T15:40:00.000+00:00,busbar,,N Current (RMS),A,55.7
526312,Coastal Village Llanelli,2023-06-12T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
526312,Coastal Village Llanelli,2023-06-12T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
526312,Coastal Village Llanelli,2023-06-12T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
526312,Coastal Village Llanelli,2023-06-12T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
526312,Coastal Village Llanelli,2023-06-12T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
526312,Coastal Village Llanelli,2023-06-12T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
526312,Coastal Village Llanelli,2023-06-12T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.89
526312,Coastal Village Llanelli,2023-06-12T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.5
526312,Coastal Village Llanelli,2023-06-12T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.25
526312,Coastal Village Llanelli,2023-06-12T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.4
526312,Coastal Village Llanelli,2023-06-12T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.3
526312,Coastal Village Llanelli,2023-06-12T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.3
526312,Coastal Village Llanelli,2023-06-12T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.1
526312,Coastal Village Llanelli,2023-06-12T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
526312,Coastal Village Llanelli,2023-06-12T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.6
526312,Coastal Village Llanelli,2023-06-12T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
526312,Coastal Village Llanelli,2023-06-12T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.31
526312,Coastal Village Llanelli,2023-06-12T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.86
526312,Coastal Village Llanelli,2023-06-12T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.41
526312,Coastal Village Llanelli,2023-06-12T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
526312,Coastal Village Llanelli,2023-06-12T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.9
526312,Coastal Village Llanelli,2023-06-12T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
526312,Coastal Village Llanelli,2023-06-12T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.3
526312,Coastal Village Llanelli,2023-06-12T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.88
526312,Coastal Village Llanelli,2023-06-12T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.02
526312,Coastal Village Llanelli,2023-06-12T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.53
526312,Coastal Village Llanelli,2023-06-12T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.05
526312,Coastal Village Llanelli,2023-06-12T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.62
526312,Coastal Village Llanelli,2023-06-12T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.61
526312,Coastal Village Llanelli,2023-06-12T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.6
526312,Coastal Village Llanelli,2023-06-12T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.4
526312,Coastal Village Llanelli,2023-06-12T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.6
526312,Coastal Village Llanelli,2023-06-12T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.8
526312,Coastal Village Llanelli,2023-06-12T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
526312,Coastal Village Llanelli,2023-06-12T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
526312,Coastal Village Llanelli,2023-06-12T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.37
526312,Coastal Village Llanelli,2023-06-12T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.41
526312,Coastal Village Llanelli,2023-06-12T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.47
526312,Coastal Village Llanelli,2023-06-12T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.68
526312,Coastal Village Llanelli,2023-06-12T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.9
526312,Coastal Village Llanelli,2023-06-12T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.0
526312,Coastal Village Llanelli,2023-06-12T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
526312,Coastal Village Llanelli,2023-06-12T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.3
526312,Coastal Village Llanelli,2023-06-12T15:30:00.000+00:00,transformer,,Temperature,C,33.6
526312,Coastal Village Llanelli,2023-06-12T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
526312,Coastal Village Llanelli,2023-06-12T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
526312,Coastal Village Llanelli,2023-06-12T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
526312,Coastal Village Llanelli,2023-06-12T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
526312,Coastal Village Llanelli,2023-06-12T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
526312,Coastal Village Llanelli,2023-06-12T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
526312,Coastal Village Llanelli,2023-06-12T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
526312,Coastal Village Llanelli,2023-06-12T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
526312,Coastal Village Llanelli,2023-06-12T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
526312,Coastal Village Llanelli,2023-06-12T15:30:00.000+00:00,busbar,,L3 Active Power,kW,25.66
526312,Coastal Village Llanelli,2023-06-12T15:30:00.000+00:00,busbar,,L2 Active Power,kW,14.45
526312,Coastal Village Llanelli,2023-06-12T15:30:00.000+00:00,busbar,,L1 Active Power,kW,19.94
526312,Coastal Village Llanelli,2023-06-12T15:30:00.000+00:00,busbar,,N Current (RMS),A,66.6
526312,Coastal Village Llanelli,2023-06-12T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
526312,Coastal Village Llanelli,2023-06-12T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
526312,Coastal Village Llanelli,2023-06-12T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
526312,Coastal Village Llanelli,2023-06-12T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
526312,Coastal Village Llanelli,2023-06-12T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
526312,Coastal Village Llanelli,2023-06-12T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
526312,Coastal Village Llanelli,2023-06-12T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.06
526312,Coastal Village Llanelli,2023-06-12T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.69
526312,Coastal Village Llanelli,2023-06-12T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.5
526312,Coastal Village Llanelli,2023-06-12T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,23.3
526312,Coastal Village Llanelli,2023-06-12T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.8
526312,Coastal Village Llanelli,2023-06-12T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.7
526312,Coastal Village Llanelli,2023-06-12T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.4
526312,Coastal Village Llanelli,2023-06-12T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526312,Coastal Village Llanelli,2023-06-12T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.39
526312,Coastal Village Llanelli,2023-06-12T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
526312,Coastal Village Llanelli,2023-06-12T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.61
526312,Coastal Village Llanelli,2023-06-12T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.31
526312,Coastal Village Llanelli,2023-06-12T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.11
526312,Coastal Village Llanelli,2023-06-12T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.5
526312,Coastal Village Llanelli,2023-06-12T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.6
526312,Coastal Village Llanelli,2023-06-12T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
526312,Coastal Village Llanelli,2023-06-12T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.1
526312,Coastal Village Llanelli,2023-06-12T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.97
526312,Coastal Village Llanelli,2023-06-12T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.88
526312,Coastal Village Llanelli,2023-06-12T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.88
526312,Coastal Village Llanelli,2023-06-12T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.8
526312,Coastal Village Llanelli,2023-06-12T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.31
526312,Coastal Village Llanelli,2023-06-12T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.05
526312,Coastal Village Llanelli,2023-06-12T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
526312,Coastal Village Llanelli,2023-06-12T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.2
526312,Coastal Village Llanelli,2023-06-12T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.2
526312,Coastal Village Llanelli,2023-06-12T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.8
526312,Coastal Village Llanelli,2023-06-12T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
526312,Coastal Village Llanelli,2023-06-12T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
526312,Coastal Village Llanelli,2023-06-12T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.36
526312,Coastal Village Llanelli,2023-06-12T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.26
526312,Coastal Village Llanelli,2023-06-12T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.56
526312,Coastal Village Llanelli,2023-06-12T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.41
526312,Coastal Village Llanelli,2023-06-12T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
526312,Coastal Village Llanelli,2023-06-12T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.5
526312,Coastal Village Llanelli,2023-06-12T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.0
526312,Coastal Village Llanelli,2023-06-12T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
526312,Coastal Village Llanelli,2023-06-12T15:20:00.000+00:00,transformer,,Temperature,C,33.6
526312,Coastal Village Llanelli,2023-06-12T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
526312,Coastal Village Llanelli,2023-06-12T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
526312,Coastal Village Llanelli,2023-06-12T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
526312,Coastal Village Llanelli,2023-06-12T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.93
526312,Coastal Village Llanelli,2023-06-12T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
526312,Coastal Village Llanelli,2023-06-12T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
526312,Coastal Village Llanelli,2023-06-12T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
526312,Coastal Village Llanelli,2023-06-12T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
526312,Coastal Village Llanelli,2023-06-12T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
526312,Coastal Village Llanelli,2023-06-12T15:20:00.000+00:00,busbar,,L3 Active Power,kW,20.73
526312,Coastal Village Llanelli,2023-06-12T15:20:00.000+00:00,busbar,,L2 Active Power,kW,15.87
526312,Coastal Village Llanelli,2023-06-12T15:20:00.000+00:00,busbar,,L1 Active Power,kW,22.07
526312,Coastal Village Llanelli,2023-06-12T15:20:00.000+00:00,busbar,,N Current (RMS),A,56.8
526312,Coastal Village Llanelli,2023-06-12T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
526312,Coastal Village Llanelli,2023-06-12T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
526312,Coastal Village Llanelli,2023-06-12T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
526312,Coastal Village Llanelli,2023-06-12T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
526312,Coastal Village Llanelli,2023-06-12T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
526312,Coastal Village Llanelli,2023-06-12T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
526312,Coastal Village Llanelli,2023-06-12T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.47
526312,Coastal Village Llanelli,2023-06-12T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.79
526312,Coastal Village Llanelli,2023-06-12T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.47
526312,Coastal Village Llanelli,2023-06-12T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.1
526312,Coastal Village Llanelli,2023-06-12T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.8
526312,Coastal Village Llanelli,2023-06-12T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.5
526312,Coastal Village Llanelli,2023-06-12T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.5
526312,Coastal Village Llanelli,2023-06-12T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
526312,Coastal Village Llanelli,2023-06-12T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.5
526312,Coastal Village Llanelli,2023-06-12T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
526312,Coastal Village Llanelli,2023-06-12T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.39
526312,Coastal Village Llanelli,2023-06-12T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.56
526312,Coastal Village Llanelli,2023-06-12T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.71
526312,Coastal Village Llanelli,2023-06-12T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
526312,Coastal Village Llanelli,2023-06-12T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
526312,Coastal Village Llanelli,2023-06-12T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
526312,Coastal Village Llanelli,2023-06-12T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
526312,Coastal Village Llanelli,2023-06-12T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.93
526312,Coastal Village Llanelli,2023-06-12T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.94
526312,Coastal Village Llanelli,2023-06-12T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.83
526312,Coastal Village Llanelli,2023-06-12T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.51
526312,Coastal Village Llanelli,2023-06-12T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.08
526312,Coastal Village Llanelli,2023-06-12T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.44
526312,Coastal Village Llanelli,2023-06-12T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
526312,Coastal Village Llanelli,2023-06-12T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.4
526312,Coastal Village Llanelli,2023-06-12T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
526312,Coastal Village Llanelli,2023-06-12T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.7
526312,Coastal Village Llanelli,2023-06-12T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
526312,Coastal Village Llanelli,2023-06-12T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
526312,Coastal Village Llanelli,2023-06-12T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
526312,Coastal Village Llanelli,2023-06-12T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.35
526312,Coastal Village Llanelli,2023-06-12T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.49
526312,Coastal Village Llanelli,2023-06-12T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.78
526312,Coastal Village Llanelli,2023-06-12T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.1
526312,Coastal Village Llanelli,2023-06-12T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.7
526312,Coastal Village Llanelli,2023-06-12T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.1
526312,Coastal Village Llanelli,2023-06-12T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
526312,Coastal Village Llanelli,2023-06-12T15:10:00.000+00:00,transformer,,Temperature,C,33.6
526312,Coastal Village Llanelli,2023-06-12T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
526312,Coastal Village Llanelli,2023-06-12T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
526312,Coastal Village Llanelli,2023-06-12T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
526312,Coastal Village Llanelli,2023-06-12T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
526312,Coastal Village Llanelli,2023-06-12T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
526312,Coastal Village Llanelli,2023-06-12T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
526312,Coastal Village Llanelli,2023-06-12T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
526312,Coastal Village Llanelli,2023-06-12T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
526312,Coastal Village Llanelli,2023-06-12T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
526312,Coastal Village Llanelli,2023-06-12T15:10:00.000+00:00,busbar,,L3 Active Power,kW,17.73
526312,Coastal Village Llanelli,2023-06-12T15:10:00.000+00:00,busbar,,L2 Active Power,kW,14.91
526312,Coastal Village Llanelli,2023-06-12T15:10:00.000+00:00,busbar,,L1 Active Power,kW,18.4
526312,Coastal Village Llanelli,2023-06-12T15:10:00.000+00:00,busbar,,N Current (RMS),A,47.0
526312,Coastal Village Llanelli,2023-06-12T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
526312,Coastal Village Llanelli,2023-06-12T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
526312,Coastal Village Llanelli,2023-06-12T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
526312,Coastal Village Llanelli,2023-06-12T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
526312,Coastal Village Llanelli,2023-06-12T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
526312,Coastal Village Llanelli,2023-06-12T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
526312,Coastal Village Llanelli,2023-06-12T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.88
526312,Coastal Village Llanelli,2023-06-12T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.83
526312,Coastal Village Llanelli,2023-06-12T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.08
526312,Coastal Village Llanelli,2023-06-12T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
526312,Coastal Village Llanelli,2023-06-12T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.8
526312,Coastal Village Llanelli,2023-06-12T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.6
526312,Coastal Village Llanelli,2023-06-12T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.0
526312,Coastal Village Llanelli,2023-06-12T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
526312,Coastal Village Llanelli,2023-06-12T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.61
526312,Coastal Village Llanelli,2023-06-12T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
526312,Coastal Village Llanelli,2023-06-12T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.13
526312,Coastal Village Llanelli,2023-06-12T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.44
526312,Coastal Village Llanelli,2023-06-12T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.85
526312,Coastal Village Llanelli,2023-06-12T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
526312,Coastal Village Llanelli,2023-06-12T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
526312,Coastal Village Llanelli,2023-06-12T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
526312,Coastal Village Llanelli,2023-06-12T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
526312,Coastal Village Llanelli,2023-06-12T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.89
526312,Coastal Village Llanelli,2023-06-12T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.86
526312,Coastal Village Llanelli,2023-06-12T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.86
526312,Coastal Village Llanelli,2023-06-12T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.65
526312,Coastal Village Llanelli,2023-06-12T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.29
526312,Coastal Village Llanelli,2023-06-12T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.84
526312,Coastal Village Llanelli,2023-06-12T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
526312,Coastal Village Llanelli,2023-06-12T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.2
526312,Coastal Village Llanelli,2023-06-12T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
526312,Coastal Village Llanelli,2023-06-12T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.4
526312,Coastal Village Llanelli,2023-06-12T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
526312,Coastal Village Llanelli,2023-06-12T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
526312,Coastal Village Llanelli,2023-06-12T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
526312,Coastal Village Llanelli,2023-06-12T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.94
526312,Coastal Village Llanelli,2023-06-12T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.52
526312,Coastal Village Llanelli,2023-06-12T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.14
526312,Coastal Village Llanelli,2023-06-12T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.7
526312,Coastal Village Llanelli,2023-06-12T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.2
526312,Coastal Village Llanelli,2023-06-12T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.6
526312,Coastal Village Llanelli,2023-06-12T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
526312,Coastal Village Llanelli,2023-06-12T15:00:00.000+00:00,transformer,,Temperature,C,33.6
526312,Coastal Village Llanelli,2023-06-12T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
526312,Coastal Village Llanelli,2023-06-12T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
526312,Coastal Village Llanelli,2023-06-12T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
526312,Coastal Village Llanelli,2023-06-12T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
526312,Coastal Village Llanelli,2023-06-12T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
526312,Coastal Village Llanelli,2023-06-12T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
526312,Coastal Village Llanelli,2023-06-12T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
526312,Coastal Village Llanelli,2023-06-12T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
526312,Coastal Village Llanelli,2023-06-12T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
526312,Coastal Village Llanelli,2023-06-12T15:00:00.000+00:00,busbar,,L3 Active Power,kW,16.6
526312,Coastal Village Llanelli,2023-06-12T15:00:00.000+00:00,busbar,,L2 Active Power,kW,14.21
526312,Coastal Village Llanelli,2023-06-12T15:00:00.000+00:00,busbar,,L1 Active Power,kW,12.91
526312,Coastal Village Llanelli,2023-06-12T15:00:00.000+00:00,busbar,,N Current (RMS),A,50.9
526312,Coastal Village Llanelli,2023-06-12T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
526312,Coastal Village Llanelli,2023-06-12T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
526312,Coastal Village Llanelli,2023-06-12T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
526312,Coastal Village Llanelli,2023-06-12T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
526312,Coastal Village Llanelli,2023-06-12T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
526312,Coastal Village Llanelli,2023-06-12T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
526312,Coastal Village Llanelli,2023-06-12T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.2
526312,Coastal Village Llanelli,2023-06-12T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.36
526312,Coastal Village Llanelli,2023-06-12T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.85
526312,Coastal Village Llanelli,2023-06-12T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.5
526312,Coastal Village Llanelli,2023-06-12T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.0
526312,Coastal Village Llanelli,2023-06-12T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.6
526312,Coastal Village Llanelli,2023-06-12T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.7
526312,Coastal Village Llanelli,2023-06-12T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
526312,Coastal Village Llanelli,2023-06-12T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.07
526312,Coastal Village Llanelli,2023-06-12T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
526312,Coastal Village Llanelli,2023-06-12T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.28
526312,Coastal Village Llanelli,2023-06-12T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.47
526312,Coastal Village Llanelli,2023-06-12T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.45
526312,Coastal Village Llanelli,2023-06-12T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
526312,Coastal Village Llanelli,2023-06-12T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.9
526312,Coastal Village Llanelli,2023-06-12T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
526312,Coastal Village Llanelli,2023-06-12T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.9
526312,Coastal Village Llanelli,2023-06-12T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.77
526312,Coastal Village Llanelli,2023-06-12T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.04
526312,Coastal Village Llanelli,2023-06-12T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.36
