Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526312,Coastal Village Llanelli,2023-06-12T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.17
526312,Coastal Village Llanelli,2023-06-12T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.21
526312,Coastal Village Llanelli,2023-06-12T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.09
526312,Coastal Village Llanelli,2023-06-12T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.7
526312,Coastal Village Llanelli,2023-06-12T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.3
526312,Coastal Village Llanelli,2023-06-12T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
526312,Coastal Village Llanelli,2023-06-12T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.1
526312,Coastal Village Llanelli,2023-06-12T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
526312,Coastal Village Llanelli,2023-06-12T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
526312,Coastal Village Llanelli,2023-06-12T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
526312,Coastal Village Llanelli,2023-06-12T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.03
526312,Coastal Village Llanelli,2023-06-12T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.5
526312,Coastal Village Llanelli,2023-06-12T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.92
526312,Coastal Village Llanelli,2023-06-12T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.9
526312,Coastal Village Llanelli,2023-06-12T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.6
526312,Coastal Village Llanelli,2023-06-12T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.9
526312,Coastal Village Llanelli,2023-06-12T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
526312,Coastal Village Llanelli,2023-06-12T14:50:00.000+00:00,transformer,,Temperature,C,33.6
526312,Coastal Village Llanelli,2023-06-12T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
526312,Coastal Village Llanelli,2023-06-12T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
526312,Coastal Village Llanelli,2023-06-12T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
526312,Coastal Village Llanelli,2023-06-12T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
526312,Coastal Village Llanelli,2023-06-12T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
526312,Coastal Village Llanelli,2023-06-12T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
526312,Coastal Village Llanelli,2023-06-12T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
526312,Coastal Village Llanelli,2023-06-12T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
526312,Coastal Village Llanelli,2023-06-12T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
526312,Coastal Village Llanelli,2023-06-12T14:50:00.000+00:00,busbar,,L3 Active Power,kW,18.69
526312,Coastal Village Llanelli,2023-06-12T14:50:00.000+00:00,busbar,,L2 Active Power,kW,16.54
526312,Coastal Village Llanelli,2023-06-12T14:50:00.000+00:00,busbar,,L1 Active Power,kW,11.31
526312,Coastal Village Llanelli,2023-06-12T14:50:00.000+00:00,busbar,,N Current (RMS),A,59.0
526312,Coastal Village Llanelli,2023-06-12T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
526312,Coastal Village Llanelli,2023-06-12T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
526312,Coastal Village Llanelli,2023-06-12T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
526312,Coastal Village Llanelli,2023-06-12T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
526312,Coastal Village Llanelli,2023-06-12T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
526312,Coastal Village Llanelli,2023-06-12T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
526312,Coastal Village Llanelli,2023-06-12T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.08
526312,Coastal Village Llanelli,2023-06-12T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.61
526312,Coastal Village Llanelli,2023-06-12T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.98
526312,Coastal Village Llanelli,2023-06-12T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.8
526312,Coastal Village Llanelli,2023-06-12T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
526312,Coastal Village Llanelli,2023-06-12T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.8
526312,Coastal Village Llanelli,2023-06-12T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.3
526312,Coastal Village Llanelli,2023-06-12T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.44
526312,Coastal Village Llanelli,2023-06-12T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
526312,Coastal Village Llanelli,2023-06-12T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
526312,Coastal Village Llanelli,2023-06-12T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.33
526312,Coastal Village Llanelli,2023-06-12T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.89
526312,Coastal Village Llanelli,2023-06-12T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.93
526312,Coastal Village Llanelli,2023-06-12T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.7
526312,Coastal Village Llanelli,2023-06-12T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.7
526312,Coastal Village Llanelli,2023-06-12T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
526312,Coastal Village Llanelli,2023-06-12T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
526312,Coastal Village Llanelli,2023-06-12T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.79
526312,Coastal Village Llanelli,2023-06-12T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.12
526312,Coastal Village Llanelli,2023-06-12T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.22
526312,Coastal Village Llanelli,2023-06-12T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.12
526312,Coastal Village Llanelli,2023-06-12T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.4
526312,Coastal Village Llanelli,2023-06-12T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.76
526312,Coastal Village Llanelli,2023-06-12T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
526312,Coastal Village Llanelli,2023-06-12T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.8
526312,Coastal Village Llanelli,2023-06-12T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.5
526312,Coastal Village Llanelli,2023-06-12T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.1
526312,Coastal Village Llanelli,2023-06-12T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.64
526312,Coastal Village Llanelli,2023-06-12T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
526312,Coastal Village Llanelli,2023-06-12T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
526312,Coastal Village Llanelli,2023-06-12T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.2
526312,Coastal Village Llanelli,2023-06-12T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.84
526312,Coastal Village Llanelli,2023-06-12T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.16
526312,Coastal Village Llanelli,2023-06-12T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.3
526312,Coastal Village Llanelli,2023-06-12T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.9
526312,Coastal Village Llanelli,2023-06-12T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.7
526312,Coastal Village Llanelli,2023-06-12T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
526312,Coastal Village Llanelli,2023-06-12T14:40:00.000+00:00,transformer,,Temperature,C,33.6
526312,Coastal Village Llanelli,2023-06-12T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
526312,Coastal Village Llanelli,2023-06-12T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
526312,Coastal Village Llanelli,2023-06-12T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
526312,Coastal Village Llanelli,2023-06-12T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
526312,Coastal Village Llanelli,2023-06-12T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
526312,Coastal Village Llanelli,2023-06-12T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
526312,Coastal Village Llanelli,2023-06-12T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
526312,Coastal Village Llanelli,2023-06-12T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
526312,Coastal Village Llanelli,2023-06-12T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
526312,Coastal Village Llanelli,2023-06-12T14:40:00.000+00:00,busbar,,L3 Active Power,kW,14.72
526312,Coastal Village Llanelli,2023-06-12T14:40:00.000+00:00,busbar,,L2 Active Power,kW,16.75
526312,Coastal Village Llanelli,2023-06-12T14:40:00.000+00:00,busbar,,L1 Active Power,kW,13.83
526312,Coastal Village Llanelli,2023-06-12T14:40:00.000+00:00,busbar,,N Current (RMS),A,49.4
526312,Coastal Village Llanelli,2023-06-12T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
526312,Coastal Village Llanelli,2023-06-12T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
526312,Coastal Village Llanelli,2023-06-12T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
526312,Coastal Village Llanelli,2023-06-12T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
526312,Coastal Village Llanelli,2023-06-12T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
526312,Coastal Village Llanelli,2023-06-12T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.45
526312,Coastal Village Llanelli,2023-06-12T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.2
526312,Coastal Village Llanelli,2023-06-12T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.08
526312,Coastal Village Llanelli,2023-06-12T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.01
526312,Coastal Village Llanelli,2023-06-12T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.2
526312,Coastal Village Llanelli,2023-06-12T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
526312,Coastal Village Llanelli,2023-06-12T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
526312,Coastal Village Llanelli,2023-06-12T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.3
526312,Coastal Village Llanelli,2023-06-12T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
526312,Coastal Village Llanelli,2023-06-12T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
526312,Coastal Village Llanelli,2023-06-12T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.13
526312,Coastal Village Llanelli,2023-06-12T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.53
526312,Coastal Village Llanelli,2023-06-12T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.32
526312,Coastal Village Llanelli,2023-06-12T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.48
526312,Coastal Village Llanelli,2023-06-12T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
526312,Coastal Village Llanelli,2023-06-12T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
526312,Coastal Village Llanelli,2023-06-12T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
526312,Coastal Village Llanelli,2023-06-12T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.3
526312,Coastal Village Llanelli,2023-06-12T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.55
526312,Coastal Village Llanelli,2023-06-12T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.96
526312,Coastal Village Llanelli,2023-06-12T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.67
526312,Coastal Village Llanelli,2023-06-12T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.2
526312,Coastal Village Llanelli,2023-06-12T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.01
526312,Coastal Village Llanelli,2023-06-12T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.79
526312,Coastal Village Llanelli,2023-06-12T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
526312,Coastal Village Llanelli,2023-06-12T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.4
526312,Coastal Village Llanelli,2023-06-12T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
526312,Coastal Village Llanelli,2023-06-12T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
526312,Coastal Village Llanelli,2023-06-12T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.63
526312,Coastal Village Llanelli,2023-06-12T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
526312,Coastal Village Llanelli,2023-06-12T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
526312,Coastal Village Llanelli,2023-06-12T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.73
526312,Coastal Village Llanelli,2023-06-12T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.19
526312,Coastal Village Llanelli,2023-06-12T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.97
526312,Coastal Village Llanelli,2023-06-12T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
526312,Coastal Village Llanelli,2023-06-12T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.9
526312,Coastal Village Llanelli,2023-06-12T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.6
526312,Coastal Village Llanelli,2023-06-12T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
526312,Coastal Village Llanelli,2023-06-12T14:30:00.000+00:00,transformer,,Temperature,C,33.6
526312,Coastal Village Llanelli,2023-06-12T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
526312,Coastal Village Llanelli,2023-06-12T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
526312,Coastal Village Llanelli,2023-06-12T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
526312,Coastal Village Llanelli,2023-06-12T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
526312,Coastal Village Llanelli,2023-06-12T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
526312,Coastal Village Llanelli,2023-06-12T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
526312,Coastal Village Llanelli,2023-06-12T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
526312,Coastal Village Llanelli,2023-06-12T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
526312,Coastal Village Llanelli,2023-06-12T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
526312,Coastal Village Llanelli,2023-06-12T14:30:00.000+00:00,busbar,,L3 Active Power,kW,13.66
526312,Coastal Village Llanelli,2023-06-12T14:30:00.000+00:00,busbar,,L2 Active Power,kW,12.6
526312,Coastal Village Llanelli,2023-06-12T14:30:00.000+00:00,busbar,,L1 Active Power,kW,11.25
526312,Coastal Village Llanelli,2023-06-12T14:30:00.000+00:00,busbar,,N Current (RMS),A,47.2
526312,Coastal Village Llanelli,2023-06-12T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
526312,Coastal Village Llanelli,2023-06-12T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
526312,Coastal Village Llanelli,2023-06-12T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
526312,Coastal Village Llanelli,2023-06-12T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
526312,Coastal Village Llanelli,2023-06-12T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
526312,Coastal Village Llanelli,2023-06-12T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
526312,Coastal Village Llanelli,2023-06-12T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.02
526312,Coastal Village Llanelli,2023-06-12T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.54
526312,Coastal Village Llanelli,2023-06-12T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.86
526312,Coastal Village Llanelli,2023-06-12T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.5
526312,Coastal Village Llanelli,2023-06-12T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.3
526312,Coastal Village Llanelli,2023-06-12T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.5
526312,Coastal Village Llanelli,2023-06-12T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.8
526312,Coastal Village Llanelli,2023-06-12T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
526312,Coastal Village Llanelli,2023-06-12T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.28
526312,Coastal Village Llanelli,2023-06-12T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
526312,Coastal Village Llanelli,2023-06-12T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.16
526312,Coastal Village Llanelli,2023-06-12T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.12
526312,Coastal Village Llanelli,2023-06-12T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.59
526312,Coastal Village Llanelli,2023-06-12T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
526312,Coastal Village Llanelli,2023-06-12T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.7
526312,Coastal Village Llanelli,2023-06-12T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
526312,Coastal Village Llanelli,2023-06-12T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.1
526312,Coastal Village Llanelli,2023-06-12T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.45
526312,Coastal Village Llanelli,2023-06-12T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.77
526312,Coastal Village Llanelli,2023-06-12T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.92
526312,Coastal Village Llanelli,2023-06-12T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.05
526312,Coastal Village Llanelli,2023-06-12T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.84
526312,Coastal Village Llanelli,2023-06-12T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.88
526312,Coastal Village Llanelli,2023-06-12T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
526312,Coastal Village Llanelli,2023-06-12T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.7
526312,Coastal Village Llanelli,2023-06-12T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
526312,Coastal Village Llanelli,2023-06-12T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.9
526312,Coastal Village Llanelli,2023-06-12T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
526312,Coastal Village Llanelli,2023-06-12T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
526312,Coastal Village Llanelli,2023-06-12T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
526312,Coastal Village Llanelli,2023-06-12T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.92
526312,Coastal Village Llanelli,2023-06-12T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.17
526312,Coastal Village Llanelli,2023-06-12T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.03
526312,Coastal Village Llanelli,2023-06-12T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
526312,Coastal Village Llanelli,2023-06-12T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.9
526312,Coastal Village Llanelli,2023-06-12T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
526312,Coastal Village Llanelli,2023-06-12T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
526312,Coastal Village Llanelli,2023-06-12T14:20:00.000+00:00,transformer,,Temperature,C,33.6
526312,Coastal Village Llanelli,2023-06-12T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
526312,Coastal Village Llanelli,2023-06-12T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
526312,Coastal Village Llanelli,2023-06-12T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
526312,Coastal Village Llanelli,2023-06-12T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
526312,Coastal Village Llanelli,2023-06-12T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
526312,Coastal Village Llanelli,2023-06-12T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
526312,Coastal Village Llanelli,2023-06-12T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
526312,Coastal Village Llanelli,2023-06-12T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
526312,Coastal Village Llanelli,2023-06-12T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
526312,Coastal Village Llanelli,2023-06-12T14:20:00.000+00:00,busbar,,L3 Active Power,kW,14.15
526312,Coastal Village Llanelli,2023-06-12T14:20:00.000+00:00,busbar,,L2 Active Power,kW,8.67
526312,Coastal Village Llanelli,2023-06-12T14:20:00.000+00:00,busbar,,L1 Active Power,kW,9.35
526312,Coastal Village Llanelli,2023-06-12T14:20:00.000+00:00,busbar,,N Current (RMS),A,50.5
526312,Coastal Village Llanelli,2023-06-12T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
526312,Coastal Village Llanelli,2023-06-12T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
526312,Coastal Village Llanelli,2023-06-12T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
526312,Coastal Village Llanelli,2023-06-12T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
526312,Coastal Village Llanelli,2023-06-12T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
526312,Coastal Village Llanelli,2023-06-12T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
526312,Coastal Village Llanelli,2023-06-12T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.23
526312,Coastal Village Llanelli,2023-06-12T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.55
526312,Coastal Village Llanelli,2023-06-12T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.37
526312,Coastal Village Llanelli,2023-06-12T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
526312,Coastal Village Llanelli,2023-06-12T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.7
526312,Coastal Village Llanelli,2023-06-12T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.5
526312,Coastal Village Llanelli,2023-06-12T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.8
526312,Coastal Village Llanelli,2023-06-12T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
526312,Coastal Village Llanelli,2023-06-12T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
526312,Coastal Village Llanelli,2023-06-12T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
526312,Coastal Village Llanelli,2023-06-12T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.11
526312,Coastal Village Llanelli,2023-06-12T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.34
526312,Coastal Village Llanelli,2023-06-12T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.32
526312,Coastal Village Llanelli,2023-06-12T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
526312,Coastal Village Llanelli,2023-06-12T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.7
526312,Coastal Village Llanelli,2023-06-12T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
526312,Coastal Village Llanelli,2023-06-12T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
526312,Coastal Village Llanelli,2023-06-12T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.54
526312,Coastal Village Llanelli,2023-06-12T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
526312,Coastal Village Llanelli,2023-06-12T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.44
526312,Coastal Village Llanelli,2023-06-12T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.7
526312,Coastal Village Llanelli,2023-06-12T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.97
526312,Coastal Village Llanelli,2023-06-12T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.75
526312,Coastal Village Llanelli,2023-06-12T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
526312,Coastal Village Llanelli,2023-06-12T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.3
526312,Coastal Village Llanelli,2023-06-12T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.9
526312,Coastal Village Llanelli,2023-06-12T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
526312,Coastal Village Llanelli,2023-06-12T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
526312,Coastal Village Llanelli,2023-06-12T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
526312,Coastal Village Llanelli,2023-06-12T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
526312,Coastal Village Llanelli,2023-06-12T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.85
526312,Coastal Village Llanelli,2023-06-12T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.99
526312,Coastal Village Llanelli,2023-06-12T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.75
526312,Coastal Village Llanelli,2023-06-12T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.9
526312,Coastal Village Llanelli,2023-06-12T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.3
526312,Coastal Village Llanelli,2023-06-12T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
526312,Coastal Village Llanelli,2023-06-12T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
526312,Coastal Village Llanelli,2023-06-12T14:10:00.000+00:00,transformer,,Temperature,C,33.6
526312,Coastal Village Llanelli,2023-06-12T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
526312,Coastal Village Llanelli,2023-06-12T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
526312,Coastal Village Llanelli,2023-06-12T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
526312,Coastal Village Llanelli,2023-06-12T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
526312,Coastal Village Llanelli,2023-06-12T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
526312,Coastal Village Llanelli,2023-06-12T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
526312,Coastal Village Llanelli,2023-06-12T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
526312,Coastal Village Llanelli,2023-06-12T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
526312,Coastal Village Llanelli,2023-06-12T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
526312,Coastal Village Llanelli,2023-06-12T14:10:00.000+00:00,busbar,,L3 Active Power,kW,18.88
526312,Coastal Village Llanelli,2023-06-12T14:10:00.000+00:00,busbar,,L2 Active Power,kW,8.84
526312,Coastal Village Llanelli,2023-06-12T14:10:00.000+00:00,busbar,,L1 Active Power,kW,10.19
526312,Coastal Village Llanelli,2023-06-12T14:10:00.000+00:00,busbar,,N Current (RMS),A,64.1
526312,Coastal Village Llanelli,2023-06-12T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
526312,Coastal Village Llanelli,2023-06-12T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
526312,Coastal Village Llanelli,2023-06-12T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
526312,Coastal Village Llanelli,2023-06-12T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
526312,Coastal Village Llanelli,2023-06-12T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
526312,Coastal Village Llanelli,2023-06-12T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
526312,Coastal Village Llanelli,2023-06-12T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.33
526312,Coastal Village Llanelli,2023-06-12T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.65
526312,Coastal Village Llanelli,2023-06-12T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.92
526312,Coastal Village Llanelli,2023-06-12T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.0
526312,Coastal Village Llanelli,2023-06-12T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.1
526312,Coastal Village Llanelli,2023-06-12T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.9
526312,Coastal Village Llanelli,2023-06-12T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.9
526312,Coastal Village Llanelli,2023-06-12T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
526312,Coastal Village Llanelli,2023-06-12T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
526312,Coastal Village Llanelli,2023-06-12T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
526312,Coastal Village Llanelli,2023-06-12T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.13
526312,Coastal Village Llanelli,2023-06-12T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.45
526312,Coastal Village Llanelli,2023-06-12T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.6
526312,Coastal Village Llanelli,2023-06-12T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
526312,Coastal Village Llanelli,2023-06-12T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.0
526312,Coastal Village Llanelli,2023-06-12T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
526312,Coastal Village Llanelli,2023-06-12T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
526312,Coastal Village Llanelli,2023-06-12T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.8
526312,Coastal Village Llanelli,2023-06-12T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.61
526312,Coastal Village Llanelli,2023-06-12T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.28
526312,Coastal Village Llanelli,2023-06-12T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.98
526312,Coastal Village Llanelli,2023-06-12T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.04
526312,Coastal Village Llanelli,2023-06-12T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.32
526312,Coastal Village Llanelli,2023-06-12T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.8
526312,Coastal Village Llanelli,2023-06-12T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.3
526312,Coastal Village Llanelli,2023-06-12T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
526312,Coastal Village Llanelli,2023-06-12T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
526312,Coastal Village Llanelli,2023-06-12T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
526312,Coastal Village Llanelli,2023-06-12T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
526312,Coastal Village Llanelli,2023-06-12T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
526312,Coastal Village Llanelli,2023-06-12T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.63
526312,Coastal Village Llanelli,2023-06-12T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.81
526312,Coastal Village Llanelli,2023-06-12T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.42
526312,Coastal Village Llanelli,2023-06-12T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
526312,Coastal Village Llanelli,2023-06-12T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.3
526312,Coastal Village Llanelli,2023-06-12T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
526312,Coastal Village Llanelli,2023-06-12T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.1
526312,Coastal Village Llanelli,2023-06-12T14:00:00.000+00:00,transformer,,Temperature,C,33.6
526312,Coastal Village Llanelli,2023-06-12T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
526312,Coastal Village Llanelli,2023-06-12T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
526312,Coastal Village Llanelli,2023-06-12T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
526312,Coastal Village Llanelli,2023-06-12T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
526312,Coastal Village Llanelli,2023-06-12T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
526312,Coastal Village Llanelli,2023-06-12T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
526312,Coastal Village Llanelli,2023-06-12T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
526312,Coastal Village Llanelli,2023-06-12T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
526312,Coastal Village Llanelli,2023-06-12T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
526312,Coastal Village Llanelli,2023-06-12T14:00:00.000+00:00,busbar,,L3 Active Power,kW,18.08
526312,Coastal Village Llanelli,2023-06-12T14:00:00.000+00:00,busbar,,L2 Active Power,kW,9.96
526312,Coastal Village Llanelli,2023-06-12T14:00:00.000+00:00,busbar,,L1 Active Power,kW,12.26
526312,Coastal Village Llanelli,2023-06-12T14:00:00.000+00:00,busbar,,N Current (RMS),A,57.7
526312,Coastal Village Llanelli,2023-06-12T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
526312,Coastal Village Llanelli,2023-06-12T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
526312,Coastal Village Llanelli,2023-06-12T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
526312,Coastal Village Llanelli,2023-06-12T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
526312,Coastal Village Llanelli,2023-06-12T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
526312,Coastal Village Llanelli,2023-06-12T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
526312,Coastal Village Llanelli,2023-06-12T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.01
526312,Coastal Village Llanelli,2023-06-12T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.72
526312,Coastal Village Llanelli,2023-06-12T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.87
526312,Coastal Village Llanelli,2023-06-12T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
526312,Coastal Village Llanelli,2023-06-12T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.0
526312,Coastal Village Llanelli,2023-06-12T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.1
526312,Coastal Village Llanelli,2023-06-12T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.9
526312,Coastal Village Llanelli,2023-06-12T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
526312,Coastal Village Llanelli,2023-06-12T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
526312,Coastal Village Llanelli,2023-06-12T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
526312,Coastal Village Llanelli,2023-06-12T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.07
526312,Coastal Village Llanelli,2023-06-12T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.55
526312,Coastal Village Llanelli,2023-06-12T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.37
526312,Coastal Village Llanelli,2023-06-12T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
526312,Coastal Village Llanelli,2023-06-12T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
526312,Coastal Village Llanelli,2023-06-12T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
526312,Coastal Village Llanelli,2023-06-12T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
526312,Coastal Village Llanelli,2023-06-12T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.83
526312,Coastal Village Llanelli,2023-06-12T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
526312,Coastal Village Llanelli,2023-06-12T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.02
526312,Coastal Village Llanelli,2023-06-12T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.88
526312,Coastal Village Llanelli,2023-06-12T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.85
526312,Coastal Village Llanelli,2023-06-12T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.25
526312,Coastal Village Llanelli,2023-06-12T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
526312,Coastal Village Llanelli,2023-06-12T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.4
526312,Coastal Village Llanelli,2023-06-12T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
526312,Coastal Village Llanelli,2023-06-12T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
526312,Coastal Village Llanelli,2023-06-12T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.63
526312,Coastal Village Llanelli,2023-06-12T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
526312,Coastal Village Llanelli,2023-06-12T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
526312,Coastal Village Llanelli,2023-06-12T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.4
526312,Coastal Village Llanelli,2023-06-12T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.89
526312,Coastal Village Llanelli,2023-06-12T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.23
526312,Coastal Village Llanelli,2023-06-12T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
526312,Coastal Village Llanelli,2023-06-12T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
526312,Coastal Village Llanelli,2023-06-12T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.1
526312,Coastal Village Llanelli,2023-06-12T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
526312,Coastal Village Llanelli,2023-06-12T13:50:00.000+00:00,transformer,,Temperature,C,33.6
526312,Coastal Village Llanelli,2023-06-12T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
526312,Coastal Village Llanelli,2023-06-12T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
526312,Coastal Village Llanelli,2023-06-12T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
526312,Coastal Village Llanelli,2023-06-12T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
526312,Coastal Village Llanelli,2023-06-12T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
526312,Coastal Village Llanelli,2023-06-12T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
526312,Coastal Village Llanelli,2023-06-12T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
526312,Coastal Village Llanelli,2023-06-12T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
526312,Coastal Village Llanelli,2023-06-12T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
526312,Coastal Village Llanelli,2023-06-12T13:50:00.000+00:00,busbar,,L3 Active Power,kW,13.36
526312,Coastal Village Llanelli,2023-06-12T13:50:00.000+00:00,busbar,,L2 Active Power,kW,7.91
526312,Coastal Village Llanelli,2023-06-12T13:50:00.000+00:00,busbar,,L1 Active Power,kW,10.72
526312,Coastal Village Llanelli,2023-06-12T13:50:00.000+00:00,busbar,,N Current (RMS),A,48.5
526312,Coastal Village Llanelli,2023-06-12T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
526312,Coastal Village Llanelli,2023-06-12T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
526312,Coastal Village Llanelli,2023-06-12T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
526312,Coastal Village Llanelli,2023-06-12T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
526312,Coastal Village Llanelli,2023-06-12T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
526312,Coastal Village Llanelli,2023-06-12T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.74
526312,Coastal Village Llanelli,2023-06-12T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.45
526312,Coastal Village Llanelli,2023-06-12T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.78
526312,Coastal Village Llanelli,2023-06-12T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.9
526312,Coastal Village Llanelli,2023-06-12T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
526312,Coastal Village Llanelli,2023-06-12T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.5
526312,Coastal Village Llanelli,2023-06-12T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.4
526312,Coastal Village Llanelli,2023-06-12T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.2
526312,Coastal Village Llanelli,2023-06-12T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
526312,Coastal Village Llanelli,2023-06-12T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
526312,Coastal Village Llanelli,2023-06-12T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
526312,Coastal Village Llanelli,2023-06-12T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.56
526312,Coastal Village Llanelli,2023-06-12T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.07
526312,Coastal Village Llanelli,2023-06-12T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.78
526312,Coastal Village Llanelli,2023-06-12T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
526312,Coastal Village Llanelli,2023-06-12T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
526312,Coastal Village Llanelli,2023-06-12T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.9
526312,Coastal Village Llanelli,2023-06-12T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
526312,Coastal Village Llanelli,2023-06-12T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.32
526312,Coastal Village Llanelli,2023-06-12T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.73
526312,Coastal Village Llanelli,2023-06-12T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.03
526312,Coastal Village Llanelli,2023-06-12T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.48
526312,Coastal Village Llanelli,2023-06-12T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.17
526312,Coastal Village Llanelli,2023-06-12T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.45
526312,Coastal Village Llanelli,2023-06-12T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
526312,Coastal Village Llanelli,2023-06-12T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.1
526312,Coastal Village Llanelli,2023-06-12T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
526312,Coastal Village Llanelli,2023-06-12T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
526312,Coastal Village Llanelli,2023-06-12T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.67
526312,Coastal Village Llanelli,2023-06-12T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
526312,Coastal Village Llanelli,2023-06-12T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
526312,Coastal Village Llanelli,2023-06-12T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.97
526312,Coastal Village Llanelli,2023-06-12T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.08
526312,Coastal Village Llanelli,2023-06-12T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.38
526312,Coastal Village Llanelli,2023-06-12T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
526312,Coastal Village Llanelli,2023-06-12T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
526312,Coastal Village Llanelli,2023-06-12T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
526312,Coastal Village Llanelli,2023-06-12T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
526312,Coastal Village Llanelli,2023-06-12T13:40:00.000+00:00,transformer,,Temperature,C,33.4
526312,Coastal Village Llanelli,2023-06-12T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
526312,Coastal Village Llanelli,2023-06-12T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
526312,Coastal Village Llanelli,2023-06-12T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
526312,Coastal Village Llanelli,2023-06-12T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
526312,Coastal Village Llanelli,2023-06-12T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
526312,Coastal Village Llanelli,2023-06-12T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
526312,Coastal Village Llanelli,2023-06-12T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
526312,Coastal Village Llanelli,2023-06-12T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
526312,Coastal Village Llanelli,2023-06-12T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
526312,Coastal Village Llanelli,2023-06-12T13:40:00.000+00:00,busbar,,L3 Active Power,kW,10.46
526312,Coastal Village Llanelli,2023-06-12T13:40:00.000+00:00,busbar,,L2 Active Power,kW,7.97
526312,Coastal Village Llanelli,2023-06-12T13:40:00.000+00:00,busbar,,L1 Active Power,kW,10.51
526312,Coastal Village Llanelli,2023-06-12T13:40:00.000+00:00,busbar,,N Current (RMS),A,46.2
526312,Coastal Village Llanelli,2023-06-12T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
526312,Coastal Village Llanelli,2023-06-12T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
526312,Coastal Village Llanelli,2023-06-12T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
526312,Coastal Village Llanelli,2023-06-12T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
526312,Coastal Village Llanelli,2023-06-12T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
526312,Coastal Village Llanelli,2023-06-12T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
526312,Coastal Village Llanelli,2023-06-12T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.73
526312,Coastal Village Llanelli,2023-06-12T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.65
526312,Coastal Village Llanelli,2023-06-12T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.25
526312,Coastal Village Llanelli,2023-06-12T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
526312,Coastal Village Llanelli,2023-06-12T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.7
526312,Coastal Village Llanelli,2023-06-12T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.1
526312,Coastal Village Llanelli,2023-06-12T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.4
526312,Coastal Village Llanelli,2023-06-12T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
526312,Coastal Village Llanelli,2023-06-12T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
526312,Coastal Village Llanelli,2023-06-12T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
526312,Coastal Village Llanelli,2023-06-12T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.6
526312,Coastal Village Llanelli,2023-06-12T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.91
526312,Coastal Village Llanelli,2023-06-12T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.19
526312,Coastal Village Llanelli,2023-06-12T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.3
526312,Coastal Village Llanelli,2023-06-12T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.7
526312,Coastal Village Llanelli,2023-06-12T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
526312,Coastal Village Llanelli,2023-06-12T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
526312,Coastal Village Llanelli,2023-06-12T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.12
526312,Coastal Village Llanelli,2023-06-12T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
526312,Coastal Village Llanelli,2023-06-12T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.27
526312,Coastal Village Llanelli,2023-06-12T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.26
526312,Coastal Village Llanelli,2023-06-12T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.33
526312,Coastal Village Llanelli,2023-06-12T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.71
526312,Coastal Village Llanelli,2023-06-12T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
526312,Coastal Village Llanelli,2023-06-12T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
526312,Coastal Village Llanelli,2023-06-12T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
526312,Coastal Village Llanelli,2023-06-12T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.5
526312,Coastal Village Llanelli,2023-06-12T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
526312,Coastal Village Llanelli,2023-06-12T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
526312,Coastal Village Llanelli,2023-06-12T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
526312,Coastal Village Llanelli,2023-06-12T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.36
526312,Coastal Village Llanelli,2023-06-12T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.91
526312,Coastal Village Llanelli,2023-06-12T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.7
526312,Coastal Village Llanelli,2023-06-12T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
526312,Coastal Village Llanelli,2023-06-12T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.1
526312,Coastal Village Llanelli,2023-06-12T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
526312,Coastal Village Llanelli,2023-06-12T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
526312,Coastal Village Llanelli,2023-06-12T13:30:00.000+00:00,transformer,,Temperature,C,33.3
526312,Coastal Village Llanelli,2023-06-12T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
526312,Coastal Village Llanelli,2023-06-12T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
526312,Coastal Village Llanelli,2023-06-12T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
526312,Coastal Village Llanelli,2023-06-12T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
526312,Coastal Village Llanelli,2023-06-12T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
526312,Coastal Village Llanelli,2023-06-12T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
526312,Coastal Village Llanelli,2023-06-12T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
526312,Coastal Village Llanelli,2023-06-12T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
526312,Coastal Village Llanelli,2023-06-12T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
526312,Coastal Village Llanelli,2023-06-12T13:30:00.000+00:00,busbar,,L3 Active Power,kW,10.42
526312,Coastal Village Llanelli,2023-06-12T13:30:00.000+00:00,busbar,,L2 Active Power,kW,4.98
