Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526312,Coastal Village Llanelli,2023-06-12T13:30:00.000+00:00,busbar,,L1 Active Power,kW,9.85
526312,Coastal Village Llanelli,2023-06-12T13:30:00.000+00:00,busbar,,N Current (RMS),A,49.9
526312,Coastal Village Llanelli,2023-06-12T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
526312,Coastal Village Llanelli,2023-06-12T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
526312,Coastal Village Llanelli,2023-06-12T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
526312,Coastal Village Llanelli,2023-06-12T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
526312,Coastal Village Llanelli,2023-06-12T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
526312,Coastal Village Llanelli,2023-06-12T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.9
526312,Coastal Village Llanelli,2023-06-12T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.31
526312,Coastal Village Llanelli,2023-06-12T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.05
526312,Coastal Village Llanelli,2023-06-12T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.68
526312,Coastal Village Llanelli,2023-06-12T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
526312,Coastal Village Llanelli,2023-06-12T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.1
526312,Coastal Village Llanelli,2023-06-12T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
526312,Coastal Village Llanelli,2023-06-12T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.5
526312,Coastal Village Llanelli,2023-06-12T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
526312,Coastal Village Llanelli,2023-06-12T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
526312,Coastal Village Llanelli,2023-06-12T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
526312,Coastal Village Llanelli,2023-06-12T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.54
526312,Coastal Village Llanelli,2023-06-12T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.07
526312,Coastal Village Llanelli,2023-06-12T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.45
526312,Coastal Village Llanelli,2023-06-12T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
526312,Coastal Village Llanelli,2023-06-12T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
526312,Coastal Village Llanelli,2023-06-12T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
526312,Coastal Village Llanelli,2023-06-12T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
526312,Coastal Village Llanelli,2023-06-12T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.47
526312,Coastal Village Llanelli,2023-06-12T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.74
526312,Coastal Village Llanelli,2023-06-12T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.64
526312,Coastal Village Llanelli,2023-06-12T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.46
526312,Coastal Village Llanelli,2023-06-12T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.87
526312,Coastal Village Llanelli,2023-06-12T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.92
526312,Coastal Village Llanelli,2023-06-12T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
526312,Coastal Village Llanelli,2023-06-12T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.1
526312,Coastal Village Llanelli,2023-06-12T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
526312,Coastal Village Llanelli,2023-06-12T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.7
526312,Coastal Village Llanelli,2023-06-12T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.73
526312,Coastal Village Llanelli,2023-06-12T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
526312,Coastal Village Llanelli,2023-06-12T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
526312,Coastal Village Llanelli,2023-06-12T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.02
526312,Coastal Village Llanelli,2023-06-12T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.83
526312,Coastal Village Llanelli,2023-06-12T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.11
526312,Coastal Village Llanelli,2023-06-12T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
526312,Coastal Village Llanelli,2023-06-12T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
526312,Coastal Village Llanelli,2023-06-12T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
526312,Coastal Village Llanelli,2023-06-12T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.1
526312,Coastal Village Llanelli,2023-06-12T13:20:00.000+00:00,transformer,,Temperature,C,33.3
526312,Coastal Village Llanelli,2023-06-12T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
526312,Coastal Village Llanelli,2023-06-12T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
526312,Coastal Village Llanelli,2023-06-12T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
526312,Coastal Village Llanelli,2023-06-12T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
526312,Coastal Village Llanelli,2023-06-12T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
526312,Coastal Village Llanelli,2023-06-12T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
526312,Coastal Village Llanelli,2023-06-12T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
526312,Coastal Village Llanelli,2023-06-12T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
526312,Coastal Village Llanelli,2023-06-12T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
526312,Coastal Village Llanelli,2023-06-12T13:20:00.000+00:00,busbar,,L3 Active Power,kW,12.33
526312,Coastal Village Llanelli,2023-06-12T13:20:00.000+00:00,busbar,,L2 Active Power,kW,10.8
526312,Coastal Village Llanelli,2023-06-12T13:20:00.000+00:00,busbar,,L1 Active Power,kW,13.15
526312,Coastal Village Llanelli,2023-06-12T13:20:00.000+00:00,busbar,,N Current (RMS),A,45.8
526312,Coastal Village Llanelli,2023-06-12T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
526312,Coastal Village Llanelli,2023-06-12T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
526312,Coastal Village Llanelli,2023-06-12T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
526312,Coastal Village Llanelli,2023-06-12T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
526312,Coastal Village Llanelli,2023-06-12T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
526312,Coastal Village Llanelli,2023-06-12T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.73
526312,Coastal Village Llanelli,2023-06-12T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.62
526312,Coastal Village Llanelli,2023-06-12T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.48
526312,Coastal Village Llanelli,2023-06-12T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.28
526312,Coastal Village Llanelli,2023-06-12T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.1
526312,Coastal Village Llanelli,2023-06-12T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.2
526312,Coastal Village Llanelli,2023-06-12T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.4
526312,Coastal Village Llanelli,2023-06-12T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.6
526312,Coastal Village Llanelli,2023-06-12T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
526312,Coastal Village Llanelli,2023-06-12T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.16
526312,Coastal Village Llanelli,2023-06-12T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
526312,Coastal Village Llanelli,2023-06-12T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.7
526312,Coastal Village Llanelli,2023-06-12T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.46
526312,Coastal Village Llanelli,2023-06-12T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.49
526312,Coastal Village Llanelli,2023-06-12T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
526312,Coastal Village Llanelli,2023-06-12T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
526312,Coastal Village Llanelli,2023-06-12T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
526312,Coastal Village Llanelli,2023-06-12T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
526312,Coastal Village Llanelli,2023-06-12T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.46
526312,Coastal Village Llanelli,2023-06-12T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.89
526312,Coastal Village Llanelli,2023-06-12T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.64
526312,Coastal Village Llanelli,2023-06-12T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.97
526312,Coastal Village Llanelli,2023-06-12T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.33
526312,Coastal Village Llanelli,2023-06-12T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.03
526312,Coastal Village Llanelli,2023-06-12T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
526312,Coastal Village Llanelli,2023-06-12T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.2
526312,Coastal Village Llanelli,2023-06-12T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
526312,Coastal Village Llanelli,2023-06-12T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
526312,Coastal Village Llanelli,2023-06-12T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
526312,Coastal Village Llanelli,2023-06-12T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
526312,Coastal Village Llanelli,2023-06-12T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
526312,Coastal Village Llanelli,2023-06-12T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.54
526312,Coastal Village Llanelli,2023-06-12T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.71
526312,Coastal Village Llanelli,2023-06-12T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.38
526312,Coastal Village Llanelli,2023-06-12T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
526312,Coastal Village Llanelli,2023-06-12T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.7
526312,Coastal Village Llanelli,2023-06-12T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.9
526312,Coastal Village Llanelli,2023-06-12T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
526312,Coastal Village Llanelli,2023-06-12T13:10:00.000+00:00,transformer,,Temperature,C,33.3
526312,Coastal Village Llanelli,2023-06-12T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
526312,Coastal Village Llanelli,2023-06-12T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
526312,Coastal Village Llanelli,2023-06-12T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
526312,Coastal Village Llanelli,2023-06-12T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
526312,Coastal Village Llanelli,2023-06-12T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
526312,Coastal Village Llanelli,2023-06-12T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
526312,Coastal Village Llanelli,2023-06-12T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
526312,Coastal Village Llanelli,2023-06-12T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
526312,Coastal Village Llanelli,2023-06-12T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
526312,Coastal Village Llanelli,2023-06-12T13:10:00.000+00:00,busbar,,L3 Active Power,kW,14.83
526312,Coastal Village Llanelli,2023-06-12T13:10:00.000+00:00,busbar,,L2 Active Power,kW,9.98
526312,Coastal Village Llanelli,2023-06-12T13:10:00.000+00:00,busbar,,L1 Active Power,kW,13.18
526312,Coastal Village Llanelli,2023-06-12T13:10:00.000+00:00,busbar,,N Current (RMS),A,47.8
526312,Coastal Village Llanelli,2023-06-12T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
526312,Coastal Village Llanelli,2023-06-12T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
526312,Coastal Village Llanelli,2023-06-12T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
526312,Coastal Village Llanelli,2023-06-12T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
526312,Coastal Village Llanelli,2023-06-12T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
526312,Coastal Village Llanelli,2023-06-12T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
526312,Coastal Village Llanelli,2023-06-12T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.77
526312,Coastal Village Llanelli,2023-06-12T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.52
526312,Coastal Village Llanelli,2023-06-12T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.66
526312,Coastal Village Llanelli,2023-06-12T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
526312,Coastal Village Llanelli,2023-06-12T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.6
526312,Coastal Village Llanelli,2023-06-12T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.5
526312,Coastal Village Llanelli,2023-06-12T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.1
526312,Coastal Village Llanelli,2023-06-12T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
526312,Coastal Village Llanelli,2023-06-12T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.15
526312,Coastal Village Llanelli,2023-06-12T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
526312,Coastal Village Llanelli,2023-06-12T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.93
526312,Coastal Village Llanelli,2023-06-12T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.25
526312,Coastal Village Llanelli,2023-06-12T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.48
526312,Coastal Village Llanelli,2023-06-12T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
526312,Coastal Village Llanelli,2023-06-12T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
526312,Coastal Village Llanelli,2023-06-12T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
526312,Coastal Village Llanelli,2023-06-12T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
526312,Coastal Village Llanelli,2023-06-12T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.44
526312,Coastal Village Llanelli,2023-06-12T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
526312,Coastal Village Llanelli,2023-06-12T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.13
526312,Coastal Village Llanelli,2023-06-12T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.96
526312,Coastal Village Llanelli,2023-06-12T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.54
526312,Coastal Village Llanelli,2023-06-12T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.61
526312,Coastal Village Llanelli,2023-06-12T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
526312,Coastal Village Llanelli,2023-06-12T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.8
526312,Coastal Village Llanelli,2023-06-12T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.1
526312,Coastal Village Llanelli,2023-06-12T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.5
526312,Coastal Village Llanelli,2023-06-12T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
526312,Coastal Village Llanelli,2023-06-12T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
526312,Coastal Village Llanelli,2023-06-12T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
526312,Coastal Village Llanelli,2023-06-12T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.15
526312,Coastal Village Llanelli,2023-06-12T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.41
526312,Coastal Village Llanelli,2023-06-12T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.76
526312,Coastal Village Llanelli,2023-06-12T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
526312,Coastal Village Llanelli,2023-06-12T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.5
526312,Coastal Village Llanelli,2023-06-12T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
526312,Coastal Village Llanelli,2023-06-12T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.1
526312,Coastal Village Llanelli,2023-06-12T13:00:00.000+00:00,transformer,,Temperature,C,33.3
526312,Coastal Village Llanelli,2023-06-12T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
526312,Coastal Village Llanelli,2023-06-12T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
526312,Coastal Village Llanelli,2023-06-12T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
526312,Coastal Village Llanelli,2023-06-12T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
526312,Coastal Village Llanelli,2023-06-12T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
526312,Coastal Village Llanelli,2023-06-12T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
526312,Coastal Village Llanelli,2023-06-12T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
526312,Coastal Village Llanelli,2023-06-12T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
526312,Coastal Village Llanelli,2023-06-12T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
526312,Coastal Village Llanelli,2023-06-12T13:00:00.000+00:00,busbar,,L3 Active Power,kW,17.81
526312,Coastal Village Llanelli,2023-06-12T13:00:00.000+00:00,busbar,,L2 Active Power,kW,11.73
526312,Coastal Village Llanelli,2023-06-12T13:00:00.000+00:00,busbar,,L1 Active Power,kW,14.51
526312,Coastal Village Llanelli,2023-06-12T13:00:00.000+00:00,busbar,,N Current (RMS),A,53.5
526312,Coastal Village Llanelli,2023-06-12T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
526312,Coastal Village Llanelli,2023-06-12T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
526312,Coastal Village Llanelli,2023-06-12T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
526312,Coastal Village Llanelli,2023-06-12T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
526312,Coastal Village Llanelli,2023-06-12T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
526312,Coastal Village Llanelli,2023-06-12T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
526312,Coastal Village Llanelli,2023-06-12T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.71
526312,Coastal Village Llanelli,2023-06-12T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.54
526312,Coastal Village Llanelli,2023-06-12T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.54
526312,Coastal Village Llanelli,2023-06-12T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
526312,Coastal Village Llanelli,2023-06-12T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.7
526312,Coastal Village Llanelli,2023-06-12T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.5
526312,Coastal Village Llanelli,2023-06-12T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.9
526312,Coastal Village Llanelli,2023-06-12T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
526312,Coastal Village Llanelli,2023-06-12T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.24
526312,Coastal Village Llanelli,2023-06-12T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
526312,Coastal Village Llanelli,2023-06-12T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.2
526312,Coastal Village Llanelli,2023-06-12T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.77
526312,Coastal Village Llanelli,2023-06-12T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.1
526312,Coastal Village Llanelli,2023-06-12T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
526312,Coastal Village Llanelli,2023-06-12T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
526312,Coastal Village Llanelli,2023-06-12T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
526312,Coastal Village Llanelli,2023-06-12T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.1
526312,Coastal Village Llanelli,2023-06-12T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.17
526312,Coastal Village Llanelli,2023-06-12T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.64
526312,Coastal Village Llanelli,2023-06-12T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.03
526312,Coastal Village Llanelli,2023-06-12T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.96
526312,Coastal Village Llanelli,2023-06-12T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.76
526312,Coastal Village Llanelli,2023-06-12T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.24
526312,Coastal Village Llanelli,2023-06-12T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.8
526312,Coastal Village Llanelli,2023-06-12T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.4
526312,Coastal Village Llanelli,2023-06-12T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
526312,Coastal Village Llanelli,2023-06-12T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.5
526312,Coastal Village Llanelli,2023-06-12T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
526312,Coastal Village Llanelli,2023-06-12T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
526312,Coastal Village Llanelli,2023-06-12T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
526312,Coastal Village Llanelli,2023-06-12T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.01
526312,Coastal Village Llanelli,2023-06-12T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.89
526312,Coastal Village Llanelli,2023-06-12T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.15
526312,Coastal Village Llanelli,2023-06-12T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
526312,Coastal Village Llanelli,2023-06-12T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.7
526312,Coastal Village Llanelli,2023-06-12T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.3
526312,Coastal Village Llanelli,2023-06-12T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
526312,Coastal Village Llanelli,2023-06-12T12:50:00.000+00:00,transformer,,Temperature,C,33.4
526312,Coastal Village Llanelli,2023-06-12T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
526312,Coastal Village Llanelli,2023-06-12T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
526312,Coastal Village Llanelli,2023-06-12T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
526312,Coastal Village Llanelli,2023-06-12T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
526312,Coastal Village Llanelli,2023-06-12T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
526312,Coastal Village Llanelli,2023-06-12T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
526312,Coastal Village Llanelli,2023-06-12T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
526312,Coastal Village Llanelli,2023-06-12T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
526312,Coastal Village Llanelli,2023-06-12T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
526312,Coastal Village Llanelli,2023-06-12T12:50:00.000+00:00,busbar,,L3 Active Power,kW,16.88
526312,Coastal Village Llanelli,2023-06-12T12:50:00.000+00:00,busbar,,L2 Active Power,kW,10.96
526312,Coastal Village Llanelli,2023-06-12T12:50:00.000+00:00,busbar,,L1 Active Power,kW,13.04
526312,Coastal Village Llanelli,2023-06-12T12:50:00.000+00:00,busbar,,N Current (RMS),A,50.1
526312,Coastal Village Llanelli,2023-06-12T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
526312,Coastal Village Llanelli,2023-06-12T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
526312,Coastal Village Llanelli,2023-06-12T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
526312,Coastal Village Llanelli,2023-06-12T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
526312,Coastal Village Llanelli,2023-06-12T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
526312,Coastal Village Llanelli,2023-06-12T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
526312,Coastal Village Llanelli,2023-06-12T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.43
526312,Coastal Village Llanelli,2023-06-12T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.03
526312,Coastal Village Llanelli,2023-06-12T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.8
526312,Coastal Village Llanelli,2023-06-12T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.4
526312,Coastal Village Llanelli,2023-06-12T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.5
526312,Coastal Village Llanelli,2023-06-12T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
526312,Coastal Village Llanelli,2023-06-12T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.6
526312,Coastal Village Llanelli,2023-06-12T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
526312,Coastal Village Llanelli,2023-06-12T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
526312,Coastal Village Llanelli,2023-06-12T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
526312,Coastal Village Llanelli,2023-06-12T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.12
526312,Coastal Village Llanelli,2023-06-12T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.94
526312,Coastal Village Llanelli,2023-06-12T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.06
526312,Coastal Village Llanelli,2023-06-12T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
526312,Coastal Village Llanelli,2023-06-12T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
526312,Coastal Village Llanelli,2023-06-12T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
526312,Coastal Village Llanelli,2023-06-12T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
526312,Coastal Village Llanelli,2023-06-12T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.34
526312,Coastal Village Llanelli,2023-06-12T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
526312,Coastal Village Llanelli,2023-06-12T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.82
526312,Coastal Village Llanelli,2023-06-12T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.94
526312,Coastal Village Llanelli,2023-06-12T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.41
526312,Coastal Village Llanelli,2023-06-12T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.41
526312,Coastal Village Llanelli,2023-06-12T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.1
526312,Coastal Village Llanelli,2023-06-12T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.3
526312,Coastal Village Llanelli,2023-06-12T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.0
526312,Coastal Village Llanelli,2023-06-12T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.9
526312,Coastal Village Llanelli,2023-06-12T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
526312,Coastal Village Llanelli,2023-06-12T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
526312,Coastal Village Llanelli,2023-06-12T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
526312,Coastal Village Llanelli,2023-06-12T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.6
526312,Coastal Village Llanelli,2023-06-12T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.16
526312,Coastal Village Llanelli,2023-06-12T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.62
526312,Coastal Village Llanelli,2023-06-12T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
526312,Coastal Village Llanelli,2023-06-12T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.0
526312,Coastal Village Llanelli,2023-06-12T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.6
526312,Coastal Village Llanelli,2023-06-12T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
526312,Coastal Village Llanelli,2023-06-12T12:40:00.000+00:00,transformer,,Temperature,C,33.4
526312,Coastal Village Llanelli,2023-06-12T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
526312,Coastal Village Llanelli,2023-06-12T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
526312,Coastal Village Llanelli,2023-06-12T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
526312,Coastal Village Llanelli,2023-06-12T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
526312,Coastal Village Llanelli,2023-06-12T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
526312,Coastal Village Llanelli,2023-06-12T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
526312,Coastal Village Llanelli,2023-06-12T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
526312,Coastal Village Llanelli,2023-06-12T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
526312,Coastal Village Llanelli,2023-06-12T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
526312,Coastal Village Llanelli,2023-06-12T12:40:00.000+00:00,busbar,,L3 Active Power,kW,19.1
526312,Coastal Village Llanelli,2023-06-12T12:40:00.000+00:00,busbar,,L2 Active Power,kW,14.53
526312,Coastal Village Llanelli,2023-06-12T12:40:00.000+00:00,busbar,,L1 Active Power,kW,10.88
526312,Coastal Village Llanelli,2023-06-12T12:40:00.000+00:00,busbar,,N Current (RMS),A,57.3
526312,Coastal Village Llanelli,2023-06-12T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
526312,Coastal Village Llanelli,2023-06-12T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
526312,Coastal Village Llanelli,2023-06-12T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
526312,Coastal Village Llanelli,2023-06-12T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
526312,Coastal Village Llanelli,2023-06-12T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
526312,Coastal Village Llanelli,2023-06-12T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
526312,Coastal Village Llanelli,2023-06-12T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.5
526312,Coastal Village Llanelli,2023-06-12T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.84
526312,Coastal Village Llanelli,2023-06-12T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.71
526312,Coastal Village Llanelli,2023-06-12T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.2
526312,Coastal Village Llanelli,2023-06-12T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.8
526312,Coastal Village Llanelli,2023-06-12T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.4
526312,Coastal Village Llanelli,2023-06-12T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.2
526312,Coastal Village Llanelli,2023-06-12T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526312,Coastal Village Llanelli,2023-06-12T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
526312,Coastal Village Llanelli,2023-06-12T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
526312,Coastal Village Llanelli,2023-06-12T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.83
526312,Coastal Village Llanelli,2023-06-12T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.67
526312,Coastal Village Llanelli,2023-06-12T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.79
526312,Coastal Village Llanelli,2023-06-12T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.7
526312,Coastal Village Llanelli,2023-06-12T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
526312,Coastal Village Llanelli,2023-06-12T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.1
526312,Coastal Village Llanelli,2023-06-12T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.4
526312,Coastal Village Llanelli,2023-06-12T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.52
526312,Coastal Village Llanelli,2023-06-12T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
526312,Coastal Village Llanelli,2023-06-12T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.35
526312,Coastal Village Llanelli,2023-06-12T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.42
526312,Coastal Village Llanelli,2023-06-12T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.72
526312,Coastal Village Llanelli,2023-06-12T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.52
526312,Coastal Village Llanelli,2023-06-12T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.7
526312,Coastal Village Llanelli,2023-06-12T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.8
526312,Coastal Village Llanelli,2023-06-12T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.2
526312,Coastal Village Llanelli,2023-06-12T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
526312,Coastal Village Llanelli,2023-06-12T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
526312,Coastal Village Llanelli,2023-06-12T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
526312,Coastal Village Llanelli,2023-06-12T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
526312,Coastal Village Llanelli,2023-06-12T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.38
526312,Coastal Village Llanelli,2023-06-12T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.41
526312,Coastal Village Llanelli,2023-06-12T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.6
526312,Coastal Village Llanelli,2023-06-12T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
526312,Coastal Village Llanelli,2023-06-12T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
526312,Coastal Village Llanelli,2023-06-12T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.4
526312,Coastal Village Llanelli,2023-06-12T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
526312,Coastal Village Llanelli,2023-06-12T12:30:00.000+00:00,transformer,,Temperature,C,33.4
526312,Coastal Village Llanelli,2023-06-12T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
526312,Coastal Village Llanelli,2023-06-12T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
526312,Coastal Village Llanelli,2023-06-12T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
526312,Coastal Village Llanelli,2023-06-12T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
526312,Coastal Village Llanelli,2023-06-12T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
526312,Coastal Village Llanelli,2023-06-12T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
526312,Coastal Village Llanelli,2023-06-12T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
526312,Coastal Village Llanelli,2023-06-12T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
526312,Coastal Village Llanelli,2023-06-12T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
526312,Coastal Village Llanelli,2023-06-12T12:30:00.000+00:00,busbar,,L3 Active Power,kW,14.14
526312,Coastal Village Llanelli,2023-06-12T12:30:00.000+00:00,busbar,,L2 Active Power,kW,15.64
526312,Coastal Village Llanelli,2023-06-12T12:30:00.000+00:00,busbar,,L1 Active Power,kW,12.62
526312,Coastal Village Llanelli,2023-06-12T12:30:00.000+00:00,busbar,,N Current (RMS),A,49.4
526312,Coastal Village Llanelli,2023-06-12T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
526312,Coastal Village Llanelli,2023-06-12T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
526312,Coastal Village Llanelli,2023-06-12T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
526312,Coastal Village Llanelli,2023-06-12T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
526312,Coastal Village Llanelli,2023-06-12T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
526312,Coastal Village Llanelli,2023-06-12T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
526312,Coastal Village Llanelli,2023-06-12T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.68
526312,Coastal Village Llanelli,2023-06-12T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.73
526312,Coastal Village Llanelli,2023-06-12T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.84
526312,Coastal Village Llanelli,2023-06-12T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.3
526312,Coastal Village Llanelli,2023-06-12T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.5
526312,Coastal Village Llanelli,2023-06-12T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.2
526312,Coastal Village Llanelli,2023-06-12T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.5
526312,Coastal Village Llanelli,2023-06-12T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
526312,Coastal Village Llanelli,2023-06-12T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
526312,Coastal Village Llanelli,2023-06-12T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
526312,Coastal Village Llanelli,2023-06-12T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.04
526312,Coastal Village Llanelli,2023-06-12T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.5
526312,Coastal Village Llanelli,2023-06-12T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.2
526312,Coastal Village Llanelli,2023-06-12T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.6
526312,Coastal Village Llanelli,2023-06-12T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
526312,Coastal Village Llanelli,2023-06-12T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.2
526312,Coastal Village Llanelli,2023-06-12T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.5
526312,Coastal Village Llanelli,2023-06-12T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.85
526312,Coastal Village Llanelli,2023-06-12T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
526312,Coastal Village Llanelli,2023-06-12T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.35
526312,Coastal Village Llanelli,2023-06-12T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.28
526312,Coastal Village Llanelli,2023-06-12T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.51
526312,Coastal Village Llanelli,2023-06-12T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.72
526312,Coastal Village Llanelli,2023-06-12T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.9
526312,Coastal Village Llanelli,2023-06-12T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.5
526312,Coastal Village Llanelli,2023-06-12T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.5
526312,Coastal Village Llanelli,2023-06-12T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.4
526312,Coastal Village Llanelli,2023-06-12T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
526312,Coastal Village Llanelli,2023-06-12T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
526312,Coastal Village Llanelli,2023-06-12T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
526312,Coastal Village Llanelli,2023-06-12T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.96
526312,Coastal Village Llanelli,2023-06-12T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.29
526312,Coastal Village Llanelli,2023-06-12T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.76
526312,Coastal Village Llanelli,2023-06-12T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
526312,Coastal Village Llanelli,2023-06-12T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.5
526312,Coastal Village Llanelli,2023-06-12T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.0
526312,Coastal Village Llanelli,2023-06-12T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
526312,Coastal Village Llanelli,2023-06-12T12:20:00.000+00:00,transformer,,Temperature,C,33.4
526312,Coastal Village Llanelli,2023-06-12T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
526312,Coastal Village Llanelli,2023-06-12T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
526312,Coastal Village Llanelli,2023-06-12T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
526312,Coastal Village Llanelli,2023-06-12T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
526312,Coastal Village Llanelli,2023-06-12T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
526312,Coastal Village Llanelli,2023-06-12T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
526312,Coastal Village Llanelli,2023-06-12T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
526312,Coastal Village Llanelli,2023-06-12T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
526312,Coastal Village Llanelli,2023-06-12T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
526312,Coastal Village Llanelli,2023-06-12T12:20:00.000+00:00,busbar,,L3 Active Power,kW,12.97
526312,Coastal Village Llanelli,2023-06-12T12:20:00.000+00:00,busbar,,L2 Active Power,kW,16.03
526312,Coastal Village Llanelli,2023-06-12T12:20:00.000+00:00,busbar,,L1 Active Power,kW,14.52
526312,Coastal Village Llanelli,2023-06-12T12:20:00.000+00:00,busbar,,N Current (RMS),A,48.4
526312,Coastal Village Llanelli,2023-06-12T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
526312,Coastal Village Llanelli,2023-06-12T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
526312,Coastal Village Llanelli,2023-06-12T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
526312,Coastal Village Llanelli,2023-06-12T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
526312,Coastal Village Llanelli,2023-06-12T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
526312,Coastal Village Llanelli,2023-06-12T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
526312,Coastal Village Llanelli,2023-06-12T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.1
526312,Coastal Village Llanelli,2023-06-12T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.53
526312,Coastal Village Llanelli,2023-06-12T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.88
526312,Coastal Village Llanelli,2023-06-12T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
526312,Coastal Village Llanelli,2023-06-12T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.0
526312,Coastal Village Llanelli,2023-06-12T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.5
526312,Coastal Village Llanelli,2023-06-12T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.6
526312,Coastal Village Llanelli,2023-06-12T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.82
526312,Coastal Village Llanelli,2023-06-12T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
526312,Coastal Village Llanelli,2023-06-12T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
526312,Coastal Village Llanelli,2023-06-12T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.99
526312,Coastal Village Llanelli,2023-06-12T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.23
526312,Coastal Village Llanelli,2023-06-12T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.65
526312,Coastal Village Llanelli,2023-06-12T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.3
526312,Coastal Village Llanelli,2023-06-12T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
526312,Coastal Village Llanelli,2023-06-12T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
526312,Coastal Village Llanelli,2023-06-12T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.9
526312,Coastal Village Llanelli,2023-06-12T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.91
526312,Coastal Village Llanelli,2023-06-12T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
526312,Coastal Village Llanelli,2023-06-12T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
526312,Coastal Village Llanelli,2023-06-12T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.38
526312,Coastal Village Llanelli,2023-06-12T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.72
526312,Coastal Village Llanelli,2023-06-12T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.86
526312,Coastal Village Llanelli,2023-06-12T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.0
526312,Coastal Village Llanelli,2023-06-12T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.0
526312,Coastal Village Llanelli,2023-06-12T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.6
526312,Coastal Village Llanelli,2023-06-12T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.7
526312,Coastal Village Llanelli,2023-06-12T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
526312,Coastal Village Llanelli,2023-06-12T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.37
526312,Coastal Village Llanelli,2023-06-12T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
526312,Coastal Village Llanelli,2023-06-12T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.97
526312,Coastal Village Llanelli,2023-06-12T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.59
526312,Coastal Village Llanelli,2023-06-12T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.78
526312,Coastal Village Llanelli,2023-06-12T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
526312,Coastal Village Llanelli,2023-06-12T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.4
526312,Coastal Village Llanelli,2023-06-12T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.9
526312,Coastal Village Llanelli,2023-06-12T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
526312,Coastal Village Llanelli,2023-06-12T12:10:00.000+00:00,transformer,,Temperature,C,33.4
526312,Coastal Village Llanelli,2023-06-12T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
526312,Coastal Village Llanelli,2023-06-12T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
526312,Coastal Village Llanelli,2023-06-12T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
526312,Coastal Village Llanelli,2023-06-12T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
526312,Coastal Village Llanelli,2023-06-12T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
526312,Coastal Village Llanelli,2023-06-12T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
526312,Coastal Village Llanelli,2023-06-12T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
526312,Coastal Village Llanelli,2023-06-12T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
526312,Coastal Village Llanelli,2023-06-12T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
526312,Coastal Village Llanelli,2023-06-12T12:10:00.000+00:00,busbar,,L3 Active Power,kW,15.43
526312,Coastal Village Llanelli,2023-06-12T12:10:00.000+00:00,busbar,,L2 Active Power,kW,18.07
526312,Coastal Village Llanelli,2023-06-12T12:10:00.000+00:00,busbar,,L1 Active Power,kW,14.17
526312,Coastal Village Llanelli,2023-06-12T12:10:00.000+00:00,busbar,,N Current (RMS),A,49.5
526312,Coastal Village Llanelli,2023-06-12T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
526312,Coastal Village Llanelli,2023-06-12T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
526312,Coastal Village Llanelli,2023-06-12T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
526312,Coastal Village Llanelli,2023-06-12T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
526312,Coastal Village Llanelli,2023-06-12T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
526312,Coastal Village Llanelli,2023-06-12T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.79
526312,Coastal Village Llanelli,2023-06-12T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.9
526312,Coastal Village Llanelli,2023-06-12T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.58
526312,Coastal Village Llanelli,2023-06-12T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.71
526312,Coastal Village Llanelli,2023-06-12T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
526312,Coastal Village Llanelli,2023-06-12T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.5
526312,Coastal Village Llanelli,2023-06-12T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.7
526312,Coastal Village Llanelli,2023-06-12T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.5
526312,Coastal Village Llanelli,2023-06-12T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.96
526312,Coastal Village Llanelli,2023-06-12T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
526312,Coastal Village Llanelli,2023-06-12T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
526312,Coastal Village Llanelli,2023-06-12T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.0
526312,Coastal Village Llanelli,2023-06-12T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.88
526312,Coastal Village Llanelli,2023-06-12T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.33
526312,Coastal Village Llanelli,2023-06-12T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.9
526312,Coastal Village Llanelli,2023-06-12T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.4
526312,Coastal Village Llanelli,2023-06-12T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
526312,Coastal Village Llanelli,2023-06-12T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.6
526312,Coastal Village Llanelli,2023-06-12T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.59
526312,Coastal Village Llanelli,2023-06-12T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
526312,Coastal Village Llanelli,2023-06-12T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
526312,Coastal Village Llanelli,2023-06-12T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.13
