Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526312,Coastal Village Llanelli,2023-06-12T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.47
526312,Coastal Village Llanelli,2023-06-12T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.54
526312,Coastal Village Llanelli,2023-06-12T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.3
526312,Coastal Village Llanelli,2023-06-12T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.0
526312,Coastal Village Llanelli,2023-06-12T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.5
526312,Coastal Village Llanelli,2023-06-12T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.2
526312,Coastal Village Llanelli,2023-06-12T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
526312,Coastal Village Llanelli,2023-06-12T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.38
526312,Coastal Village Llanelli,2023-06-12T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
526312,Coastal Village Llanelli,2023-06-12T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.66
526312,Coastal Village Llanelli,2023-06-12T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.53
526312,Coastal Village Llanelli,2023-06-12T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.57
526312,Coastal Village Llanelli,2023-06-12T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
526312,Coastal Village Llanelli,2023-06-12T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.6
526312,Coastal Village Llanelli,2023-06-12T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.2
526312,Coastal Village Llanelli,2023-06-12T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
526312,Coastal Village Llanelli,2023-06-12T12:00:00.000+00:00,transformer,,Temperature,C,33.4
526312,Coastal Village Llanelli,2023-06-12T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
526312,Coastal Village Llanelli,2023-06-12T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
526312,Coastal Village Llanelli,2023-06-12T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
526312,Coastal Village Llanelli,2023-06-12T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
526312,Coastal Village Llanelli,2023-06-12T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
526312,Coastal Village Llanelli,2023-06-12T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
526312,Coastal Village Llanelli,2023-06-12T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
526312,Coastal Village Llanelli,2023-06-12T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
526312,Coastal Village Llanelli,2023-06-12T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
526312,Coastal Village Llanelli,2023-06-12T12:00:00.000+00:00,busbar,,L3 Active Power,kW,18.7
526312,Coastal Village Llanelli,2023-06-12T12:00:00.000+00:00,busbar,,L2 Active Power,kW,16.47
526312,Coastal Village Llanelli,2023-06-12T12:00:00.000+00:00,busbar,,L1 Active Power,kW,17.14
526312,Coastal Village Llanelli,2023-06-12T12:00:00.000+00:00,busbar,,N Current (RMS),A,47.7
526312,Coastal Village Llanelli,2023-06-12T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
526312,Coastal Village Llanelli,2023-06-12T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
526312,Coastal Village Llanelli,2023-06-12T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
526312,Coastal Village Llanelli,2023-06-12T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
526312,Coastal Village Llanelli,2023-06-12T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
526312,Coastal Village Llanelli,2023-06-12T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
526312,Coastal Village Llanelli,2023-06-12T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.77
526312,Coastal Village Llanelli,2023-06-12T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.49
526312,Coastal Village Llanelli,2023-06-12T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.58
526312,Coastal Village Llanelli,2023-06-12T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.7
526312,Coastal Village Llanelli,2023-06-12T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.2
526312,Coastal Village Llanelli,2023-06-12T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.4
526312,Coastal Village Llanelli,2023-06-12T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.2
526312,Coastal Village Llanelli,2023-06-12T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
526312,Coastal Village Llanelli,2023-06-12T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
526312,Coastal Village Llanelli,2023-06-12T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
526312,Coastal Village Llanelli,2023-06-12T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.5
526312,Coastal Village Llanelli,2023-06-12T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.84
526312,Coastal Village Llanelli,2023-06-12T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.67
526312,Coastal Village Llanelli,2023-06-12T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.3
526312,Coastal Village Llanelli,2023-06-12T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
526312,Coastal Village Llanelli,2023-06-12T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
526312,Coastal Village Llanelli,2023-06-12T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
526312,Coastal Village Llanelli,2023-06-12T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.47
526312,Coastal Village Llanelli,2023-06-12T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
526312,Coastal Village Llanelli,2023-06-12T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
526312,Coastal Village Llanelli,2023-06-12T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.71
526312,Coastal Village Llanelli,2023-06-12T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.09
526312,Coastal Village Llanelli,2023-06-12T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.1
526312,Coastal Village Llanelli,2023-06-12T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.1
526312,Coastal Village Llanelli,2023-06-12T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.1
526312,Coastal Village Llanelli,2023-06-12T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.7
526312,Coastal Village Llanelli,2023-06-12T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
526312,Coastal Village Llanelli,2023-06-12T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
526312,Coastal Village Llanelli,2023-06-12T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.66
526312,Coastal Village Llanelli,2023-06-12T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
526312,Coastal Village Llanelli,2023-06-12T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.14
526312,Coastal Village Llanelli,2023-06-12T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.62
526312,Coastal Village Llanelli,2023-06-12T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.94
526312,Coastal Village Llanelli,2023-06-12T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
526312,Coastal Village Llanelli,2023-06-12T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.9
526312,Coastal Village Llanelli,2023-06-12T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.6
526312,Coastal Village Llanelli,2023-06-12T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
526312,Coastal Village Llanelli,2023-06-12T11:50:00.000+00:00,transformer,,Temperature,C,33.3
526312,Coastal Village Llanelli,2023-06-12T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
526312,Coastal Village Llanelli,2023-06-12T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
526312,Coastal Village Llanelli,2023-06-12T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
526312,Coastal Village Llanelli,2023-06-12T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
526312,Coastal Village Llanelli,2023-06-12T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
526312,Coastal Village Llanelli,2023-06-12T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
526312,Coastal Village Llanelli,2023-06-12T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
526312,Coastal Village Llanelli,2023-06-12T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
526312,Coastal Village Llanelli,2023-06-12T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
526312,Coastal Village Llanelli,2023-06-12T11:50:00.000+00:00,busbar,,L3 Active Power,kW,16.12
526312,Coastal Village Llanelli,2023-06-12T11:50:00.000+00:00,busbar,,L2 Active Power,kW,15.36
526312,Coastal Village Llanelli,2023-06-12T11:50:00.000+00:00,busbar,,L1 Active Power,kW,12.29
526312,Coastal Village Llanelli,2023-06-12T11:50:00.000+00:00,busbar,,N Current (RMS),A,51.8
526312,Coastal Village Llanelli,2023-06-12T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
526312,Coastal Village Llanelli,2023-06-12T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
526312,Coastal Village Llanelli,2023-06-12T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
526312,Coastal Village Llanelli,2023-06-12T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
526312,Coastal Village Llanelli,2023-06-12T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
526312,Coastal Village Llanelli,2023-06-12T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
526312,Coastal Village Llanelli,2023-06-12T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.46
526312,Coastal Village Llanelli,2023-06-12T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.65
526312,Coastal Village Llanelli,2023-06-12T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.07
526312,Coastal Village Llanelli,2023-06-12T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.3
526312,Coastal Village Llanelli,2023-06-12T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.6
526312,Coastal Village Llanelli,2023-06-12T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.9
526312,Coastal Village Llanelli,2023-06-12T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.1
526312,Coastal Village Llanelli,2023-06-12T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
526312,Coastal Village Llanelli,2023-06-12T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.16
526312,Coastal Village Llanelli,2023-06-12T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
526312,Coastal Village Llanelli,2023-06-12T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.24
526312,Coastal Village Llanelli,2023-06-12T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.43
526312,Coastal Village Llanelli,2023-06-12T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.01
526312,Coastal Village Llanelli,2023-06-12T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.8
526312,Coastal Village Llanelli,2023-06-12T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
526312,Coastal Village Llanelli,2023-06-12T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
526312,Coastal Village Llanelli,2023-06-12T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
526312,Coastal Village Llanelli,2023-06-12T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.45
526312,Coastal Village Llanelli,2023-06-12T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
526312,Coastal Village Llanelli,2023-06-12T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.83
526312,Coastal Village Llanelli,2023-06-12T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.64
526312,Coastal Village Llanelli,2023-06-12T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.4
526312,Coastal Village Llanelli,2023-06-12T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.45
526312,Coastal Village Llanelli,2023-06-12T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,37.9
526312,Coastal Village Llanelli,2023-06-12T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.3
526312,Coastal Village Llanelli,2023-06-12T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.7
526312,Coastal Village Llanelli,2023-06-12T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
526312,Coastal Village Llanelli,2023-06-12T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
526312,Coastal Village Llanelli,2023-06-12T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.52
526312,Coastal Village Llanelli,2023-06-12T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
526312,Coastal Village Llanelli,2023-06-12T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.32
526312,Coastal Village Llanelli,2023-06-12T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.97
526312,Coastal Village Llanelli,2023-06-12T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.37
526312,Coastal Village Llanelli,2023-06-12T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
526312,Coastal Village Llanelli,2023-06-12T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.7
526312,Coastal Village Llanelli,2023-06-12T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.2
526312,Coastal Village Llanelli,2023-06-12T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.7
526312,Coastal Village Llanelli,2023-06-12T11:40:00.000+00:00,transformer,,Temperature,C,33.2
526312,Coastal Village Llanelli,2023-06-12T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
526312,Coastal Village Llanelli,2023-06-12T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
526312,Coastal Village Llanelli,2023-06-12T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
526312,Coastal Village Llanelli,2023-06-12T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
526312,Coastal Village Llanelli,2023-06-12T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
526312,Coastal Village Llanelli,2023-06-12T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
526312,Coastal Village Llanelli,2023-06-12T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
526312,Coastal Village Llanelli,2023-06-12T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
526312,Coastal Village Llanelli,2023-06-12T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
526312,Coastal Village Llanelli,2023-06-12T11:40:00.000+00:00,busbar,,L3 Active Power,kW,15.67
526312,Coastal Village Llanelli,2023-06-12T11:40:00.000+00:00,busbar,,L2 Active Power,kW,13.6
526312,Coastal Village Llanelli,2023-06-12T11:40:00.000+00:00,busbar,,L1 Active Power,kW,10.9
526312,Coastal Village Llanelli,2023-06-12T11:40:00.000+00:00,busbar,,N Current (RMS),A,52.0
526312,Coastal Village Llanelli,2023-06-12T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
526312,Coastal Village Llanelli,2023-06-12T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
526312,Coastal Village Llanelli,2023-06-12T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
526312,Coastal Village Llanelli,2023-06-12T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
526312,Coastal Village Llanelli,2023-06-12T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
526312,Coastal Village Llanelli,2023-06-12T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
526312,Coastal Village Llanelli,2023-06-12T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.48
526312,Coastal Village Llanelli,2023-06-12T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.68
526312,Coastal Village Llanelli,2023-06-12T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.59
526312,Coastal Village Llanelli,2023-06-12T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.1
526312,Coastal Village Llanelli,2023-06-12T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.7
526312,Coastal Village Llanelli,2023-06-12T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.0
526312,Coastal Village Llanelli,2023-06-12T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.9
526312,Coastal Village Llanelli,2023-06-12T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
526312,Coastal Village Llanelli,2023-06-12T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.07
526312,Coastal Village Llanelli,2023-06-12T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
526312,Coastal Village Llanelli,2023-06-12T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.01
526312,Coastal Village Llanelli,2023-06-12T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.84
526312,Coastal Village Llanelli,2023-06-12T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.35
526312,Coastal Village Llanelli,2023-06-12T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
526312,Coastal Village Llanelli,2023-06-12T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
526312,Coastal Village Llanelli,2023-06-12T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
526312,Coastal Village Llanelli,2023-06-12T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
526312,Coastal Village Llanelli,2023-06-12T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.68
526312,Coastal Village Llanelli,2023-06-12T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.64
526312,Coastal Village Llanelli,2023-06-12T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.65
526312,Coastal Village Llanelli,2023-06-12T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.91
526312,Coastal Village Llanelli,2023-06-12T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.36
526312,Coastal Village Llanelli,2023-06-12T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.43
526312,Coastal Village Llanelli,2023-06-12T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.1
526312,Coastal Village Llanelli,2023-06-12T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.4
526312,Coastal Village Llanelli,2023-06-12T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.1
526312,Coastal Village Llanelli,2023-06-12T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.5
526312,Coastal Village Llanelli,2023-06-12T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
526312,Coastal Village Llanelli,2023-06-12T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
526312,Coastal Village Llanelli,2023-06-12T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
526312,Coastal Village Llanelli,2023-06-12T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.5
526312,Coastal Village Llanelli,2023-06-12T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.96
526312,Coastal Village Llanelli,2023-06-12T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.24
526312,Coastal Village Llanelli,2023-06-12T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
526312,Coastal Village Llanelli,2023-06-12T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.3
526312,Coastal Village Llanelli,2023-06-12T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
526312,Coastal Village Llanelli,2023-06-12T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.9
526312,Coastal Village Llanelli,2023-06-12T11:30:00.000+00:00,transformer,,Temperature,C,33.1
526312,Coastal Village Llanelli,2023-06-12T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
526312,Coastal Village Llanelli,2023-06-12T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
526312,Coastal Village Llanelli,2023-06-12T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
526312,Coastal Village Llanelli,2023-06-12T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
526312,Coastal Village Llanelli,2023-06-12T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
526312,Coastal Village Llanelli,2023-06-12T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
526312,Coastal Village Llanelli,2023-06-12T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
526312,Coastal Village Llanelli,2023-06-12T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
526312,Coastal Village Llanelli,2023-06-12T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
526312,Coastal Village Llanelli,2023-06-12T11:30:00.000+00:00,busbar,,L3 Active Power,kW,17.89
526312,Coastal Village Llanelli,2023-06-12T11:30:00.000+00:00,busbar,,L2 Active Power,kW,16.84
526312,Coastal Village Llanelli,2023-06-12T11:30:00.000+00:00,busbar,,L1 Active Power,kW,12.61
526312,Coastal Village Llanelli,2023-06-12T11:30:00.000+00:00,busbar,,N Current (RMS),A,55.8
526312,Coastal Village Llanelli,2023-06-12T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
526312,Coastal Village Llanelli,2023-06-12T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
526312,Coastal Village Llanelli,2023-06-12T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
526312,Coastal Village Llanelli,2023-06-12T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
526312,Coastal Village Llanelli,2023-06-12T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
526312,Coastal Village Llanelli,2023-06-12T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.39
526312,Coastal Village Llanelli,2023-06-12T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.36
526312,Coastal Village Llanelli,2023-06-12T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.65
526312,Coastal Village Llanelli,2023-06-12T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.78
526312,Coastal Village Llanelli,2023-06-12T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.7
526312,Coastal Village Llanelli,2023-06-12T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.3
526312,Coastal Village Llanelli,2023-06-12T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.9
526312,Coastal Village Llanelli,2023-06-12T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.5
526312,Coastal Village Llanelli,2023-06-12T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
526312,Coastal Village Llanelli,2023-06-12T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.46
526312,Coastal Village Llanelli,2023-06-12T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
526312,Coastal Village Llanelli,2023-06-12T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.08
526312,Coastal Village Llanelli,2023-06-12T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.01
526312,Coastal Village Llanelli,2023-06-12T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.77
526312,Coastal Village Llanelli,2023-06-12T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
526312,Coastal Village Llanelli,2023-06-12T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
526312,Coastal Village Llanelli,2023-06-12T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
526312,Coastal Village Llanelli,2023-06-12T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.7
526312,Coastal Village Llanelli,2023-06-12T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.91
526312,Coastal Village Llanelli,2023-06-12T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
526312,Coastal Village Llanelli,2023-06-12T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.03
526312,Coastal Village Llanelli,2023-06-12T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.35
526312,Coastal Village Llanelli,2023-06-12T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.93
526312,Coastal Village Llanelli,2023-06-12T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.54
526312,Coastal Village Llanelli,2023-06-12T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.5
526312,Coastal Village Llanelli,2023-06-12T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.5
526312,Coastal Village Llanelli,2023-06-12T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.9
526312,Coastal Village Llanelli,2023-06-12T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.6
526312,Coastal Village Llanelli,2023-06-12T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
526312,Coastal Village Llanelli,2023-06-12T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.41
526312,Coastal Village Llanelli,2023-06-12T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
526312,Coastal Village Llanelli,2023-06-12T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.4
526312,Coastal Village Llanelli,2023-06-12T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.23
526312,Coastal Village Llanelli,2023-06-12T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.61
526312,Coastal Village Llanelli,2023-06-12T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
526312,Coastal Village Llanelli,2023-06-12T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.8
526312,Coastal Village Llanelli,2023-06-12T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.5
526312,Coastal Village Llanelli,2023-06-12T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
526312,Coastal Village Llanelli,2023-06-12T11:20:00.000+00:00,transformer,,Temperature,C,33.1
526312,Coastal Village Llanelli,2023-06-12T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
526312,Coastal Village Llanelli,2023-06-12T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
526312,Coastal Village Llanelli,2023-06-12T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
526312,Coastal Village Llanelli,2023-06-12T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
526312,Coastal Village Llanelli,2023-06-12T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
526312,Coastal Village Llanelli,2023-06-12T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
526312,Coastal Village Llanelli,2023-06-12T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
526312,Coastal Village Llanelli,2023-06-12T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
526312,Coastal Village Llanelli,2023-06-12T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
526312,Coastal Village Llanelli,2023-06-12T11:20:00.000+00:00,busbar,,L3 Active Power,kW,15.19
526312,Coastal Village Llanelli,2023-06-12T11:20:00.000+00:00,busbar,,L2 Active Power,kW,17.82
526312,Coastal Village Llanelli,2023-06-12T11:20:00.000+00:00,busbar,,L1 Active Power,kW,13.7
526312,Coastal Village Llanelli,2023-06-12T11:20:00.000+00:00,busbar,,N Current (RMS),A,54.7
526312,Coastal Village Llanelli,2023-06-12T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
526312,Coastal Village Llanelli,2023-06-12T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
526312,Coastal Village Llanelli,2023-06-12T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
526312,Coastal Village Llanelli,2023-06-12T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
526312,Coastal Village Llanelli,2023-06-12T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
526312,Coastal Village Llanelli,2023-06-12T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
526312,Coastal Village Llanelli,2023-06-12T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.82
526312,Coastal Village Llanelli,2023-06-12T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.63
526312,Coastal Village Llanelli,2023-06-12T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.57
526312,Coastal Village Llanelli,2023-06-12T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
526312,Coastal Village Llanelli,2023-06-12T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.5
526312,Coastal Village Llanelli,2023-06-12T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.9
526312,Coastal Village Llanelli,2023-06-12T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.9
526312,Coastal Village Llanelli,2023-06-12T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
526312,Coastal Village Llanelli,2023-06-12T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.59
526312,Coastal Village Llanelli,2023-06-12T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
526312,Coastal Village Llanelli,2023-06-12T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.1
526312,Coastal Village Llanelli,2023-06-12T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.17
526312,Coastal Village Llanelli,2023-06-12T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.68
526312,Coastal Village Llanelli,2023-06-12T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
526312,Coastal Village Llanelli,2023-06-12T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
526312,Coastal Village Llanelli,2023-06-12T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
526312,Coastal Village Llanelli,2023-06-12T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.9
526312,Coastal Village Llanelli,2023-06-12T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.75
526312,Coastal Village Llanelli,2023-06-12T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
526312,Coastal Village Llanelli,2023-06-12T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.03
526312,Coastal Village Llanelli,2023-06-12T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.65
526312,Coastal Village Llanelli,2023-06-12T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.74
526312,Coastal Village Llanelli,2023-06-12T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.66
526312,Coastal Village Llanelli,2023-06-12T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
526312,Coastal Village Llanelli,2023-06-12T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.6
526312,Coastal Village Llanelli,2023-06-12T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.4
526312,Coastal Village Llanelli,2023-06-12T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.5
526312,Coastal Village Llanelli,2023-06-12T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
526312,Coastal Village Llanelli,2023-06-12T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.78
526312,Coastal Village Llanelli,2023-06-12T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
526312,Coastal Village Llanelli,2023-06-12T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.86
526312,Coastal Village Llanelli,2023-06-12T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.6
526312,Coastal Village Llanelli,2023-06-12T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.25
526312,Coastal Village Llanelli,2023-06-12T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
526312,Coastal Village Llanelli,2023-06-12T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.6
526312,Coastal Village Llanelli,2023-06-12T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
526312,Coastal Village Llanelli,2023-06-12T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
526312,Coastal Village Llanelli,2023-06-12T11:10:00.000+00:00,transformer,,Temperature,C,33.0
526312,Coastal Village Llanelli,2023-06-12T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
526312,Coastal Village Llanelli,2023-06-12T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
526312,Coastal Village Llanelli,2023-06-12T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
526312,Coastal Village Llanelli,2023-06-12T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
526312,Coastal Village Llanelli,2023-06-12T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
526312,Coastal Village Llanelli,2023-06-12T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
526312,Coastal Village Llanelli,2023-06-12T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
526312,Coastal Village Llanelli,2023-06-12T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
526312,Coastal Village Llanelli,2023-06-12T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
526312,Coastal Village Llanelli,2023-06-12T11:10:00.000+00:00,busbar,,L3 Active Power,kW,17.43
526312,Coastal Village Llanelli,2023-06-12T11:10:00.000+00:00,busbar,,L2 Active Power,kW,11.8
526312,Coastal Village Llanelli,2023-06-12T11:10:00.000+00:00,busbar,,L1 Active Power,kW,10.16
526312,Coastal Village Llanelli,2023-06-12T11:10:00.000+00:00,busbar,,N Current (RMS),A,57.6
526312,Coastal Village Llanelli,2023-06-12T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
526312,Coastal Village Llanelli,2023-06-12T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
526312,Coastal Village Llanelli,2023-06-12T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
526312,Coastal Village Llanelli,2023-06-12T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
526312,Coastal Village Llanelli,2023-06-12T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
526312,Coastal Village Llanelli,2023-06-12T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
526312,Coastal Village Llanelli,2023-06-12T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.75
526312,Coastal Village Llanelli,2023-06-12T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.71
526312,Coastal Village Llanelli,2023-06-12T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.53
526312,Coastal Village Llanelli,2023-06-12T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
526312,Coastal Village Llanelli,2023-06-12T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.4
526312,Coastal Village Llanelli,2023-06-12T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.1
526312,Coastal Village Llanelli,2023-06-12T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.7
526312,Coastal Village Llanelli,2023-06-12T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
526312,Coastal Village Llanelli,2023-06-12T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.53
526312,Coastal Village Llanelli,2023-06-12T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
526312,Coastal Village Llanelli,2023-06-12T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.46
526312,Coastal Village Llanelli,2023-06-12T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.65
526312,Coastal Village Llanelli,2023-06-12T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.24
526312,Coastal Village Llanelli,2023-06-12T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
526312,Coastal Village Llanelli,2023-06-12T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
526312,Coastal Village Llanelli,2023-06-12T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
526312,Coastal Village Llanelli,2023-06-12T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
526312,Coastal Village Llanelli,2023-06-12T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.32
526312,Coastal Village Llanelli,2023-06-12T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
526312,Coastal Village Llanelli,2023-06-12T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.61
526312,Coastal Village Llanelli,2023-06-12T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.98
526312,Coastal Village Llanelli,2023-06-12T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.35
526312,Coastal Village Llanelli,2023-06-12T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.27
526312,Coastal Village Llanelli,2023-06-12T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
526312,Coastal Village Llanelli,2023-06-12T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.3
526312,Coastal Village Llanelli,2023-06-12T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.4
526312,Coastal Village Llanelli,2023-06-12T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.5
526312,Coastal Village Llanelli,2023-06-12T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
526312,Coastal Village Llanelli,2023-06-12T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.67
526312,Coastal Village Llanelli,2023-06-12T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
526312,Coastal Village Llanelli,2023-06-12T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.35
526312,Coastal Village Llanelli,2023-06-12T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.19
526312,Coastal Village Llanelli,2023-06-12T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.26
526312,Coastal Village Llanelli,2023-06-12T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
526312,Coastal Village Llanelli,2023-06-12T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.7
526312,Coastal Village Llanelli,2023-06-12T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
526312,Coastal Village Llanelli,2023-06-12T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
526312,Coastal Village Llanelli,2023-06-12T11:00:00.000+00:00,transformer,,Temperature,C,32.8
526312,Coastal Village Llanelli,2023-06-12T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
526312,Coastal Village Llanelli,2023-06-12T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
526312,Coastal Village Llanelli,2023-06-12T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
526312,Coastal Village Llanelli,2023-06-12T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
526312,Coastal Village Llanelli,2023-06-12T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
526312,Coastal Village Llanelli,2023-06-12T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
526312,Coastal Village Llanelli,2023-06-12T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
526312,Coastal Village Llanelli,2023-06-12T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
526312,Coastal Village Llanelli,2023-06-12T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
526312,Coastal Village Llanelli,2023-06-12T11:00:00.000+00:00,busbar,,L3 Active Power,kW,17.53
526312,Coastal Village Llanelli,2023-06-12T11:00:00.000+00:00,busbar,,L2 Active Power,kW,10.9
526312,Coastal Village Llanelli,2023-06-12T11:00:00.000+00:00,busbar,,L1 Active Power,kW,11.29
526312,Coastal Village Llanelli,2023-06-12T11:00:00.000+00:00,busbar,,N Current (RMS),A,53.7
526312,Coastal Village Llanelli,2023-06-12T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
526312,Coastal Village Llanelli,2023-06-12T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
526312,Coastal Village Llanelli,2023-06-12T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
526312,Coastal Village Llanelli,2023-06-12T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
526312,Coastal Village Llanelli,2023-06-12T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
526312,Coastal Village Llanelli,2023-06-12T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
526312,Coastal Village Llanelli,2023-06-12T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.79
526312,Coastal Village Llanelli,2023-06-12T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.69
526312,Coastal Village Llanelli,2023-06-12T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.77
526312,Coastal Village Llanelli,2023-06-12T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
526312,Coastal Village Llanelli,2023-06-12T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.7
526312,Coastal Village Llanelli,2023-06-12T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.1
526312,Coastal Village Llanelli,2023-06-12T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.3
526312,Coastal Village Llanelli,2023-06-12T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
526312,Coastal Village Llanelli,2023-06-12T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.3
526312,Coastal Village Llanelli,2023-06-12T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
526312,Coastal Village Llanelli,2023-06-12T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.05
526312,Coastal Village Llanelli,2023-06-12T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.48
526312,Coastal Village Llanelli,2023-06-12T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.68
526312,Coastal Village Llanelli,2023-06-12T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.3
526312,Coastal Village Llanelli,2023-06-12T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
526312,Coastal Village Llanelli,2023-06-12T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
526312,Coastal Village Llanelli,2023-06-12T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
526312,Coastal Village Llanelli,2023-06-12T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.54
526312,Coastal Village Llanelli,2023-06-12T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
526312,Coastal Village Llanelli,2023-06-12T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
526312,Coastal Village Llanelli,2023-06-12T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.65
526312,Coastal Village Llanelli,2023-06-12T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.33
526312,Coastal Village Llanelli,2023-06-12T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.06
526312,Coastal Village Llanelli,2023-06-12T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
526312,Coastal Village Llanelli,2023-06-12T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.7
526312,Coastal Village Llanelli,2023-06-12T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.9
526312,Coastal Village Llanelli,2023-06-12T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.4
526312,Coastal Village Llanelli,2023-06-12T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
526312,Coastal Village Llanelli,2023-06-12T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.39
526312,Coastal Village Llanelli,2023-06-12T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
526312,Coastal Village Llanelli,2023-06-12T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.68
526312,Coastal Village Llanelli,2023-06-12T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.46
526312,Coastal Village Llanelli,2023-06-12T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.21
526312,Coastal Village Llanelli,2023-06-12T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
526312,Coastal Village Llanelli,2023-06-12T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.9
526312,Coastal Village Llanelli,2023-06-12T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.7
526312,Coastal Village Llanelli,2023-06-12T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.9
526312,Coastal Village Llanelli,2023-06-12T10:50:00.000+00:00,transformer,,Temperature,C,32.7
526312,Coastal Village Llanelli,2023-06-12T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
526312,Coastal Village Llanelli,2023-06-12T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
526312,Coastal Village Llanelli,2023-06-12T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
526312,Coastal Village Llanelli,2023-06-12T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
526312,Coastal Village Llanelli,2023-06-12T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
526312,Coastal Village Llanelli,2023-06-12T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
526312,Coastal Village Llanelli,2023-06-12T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
526312,Coastal Village Llanelli,2023-06-12T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
526312,Coastal Village Llanelli,2023-06-12T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
526312,Coastal Village Llanelli,2023-06-12T10:50:00.000+00:00,busbar,,L3 Active Power,kW,17.17
526312,Coastal Village Llanelli,2023-06-12T10:50:00.000+00:00,busbar,,L2 Active Power,kW,10.01
526312,Coastal Village Llanelli,2023-06-12T10:50:00.000+00:00,busbar,,L1 Active Power,kW,16.72
526312,Coastal Village Llanelli,2023-06-12T10:50:00.000+00:00,busbar,,N Current (RMS),A,50.1
526312,Coastal Village Llanelli,2023-06-12T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
526312,Coastal Village Llanelli,2023-06-12T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
526312,Coastal Village Llanelli,2023-06-12T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
526312,Coastal Village Llanelli,2023-06-12T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
526312,Coastal Village Llanelli,2023-06-12T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
526312,Coastal Village Llanelli,2023-06-12T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
526312,Coastal Village Llanelli,2023-06-12T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.37
526312,Coastal Village Llanelli,2023-06-12T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.66
526312,Coastal Village Llanelli,2023-06-12T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.88
526312,Coastal Village Llanelli,2023-06-12T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.2
526312,Coastal Village Llanelli,2023-06-12T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.0
526312,Coastal Village Llanelli,2023-06-12T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.0
526312,Coastal Village Llanelli,2023-06-12T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.7
526312,Coastal Village Llanelli,2023-06-12T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
526312,Coastal Village Llanelli,2023-06-12T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.24
526312,Coastal Village Llanelli,2023-06-12T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
526312,Coastal Village Llanelli,2023-06-12T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.83
526312,Coastal Village Llanelli,2023-06-12T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.05
526312,Coastal Village Llanelli,2023-06-12T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.85
526312,Coastal Village Llanelli,2023-06-12T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.9
526312,Coastal Village Llanelli,2023-06-12T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
526312,Coastal Village Llanelli,2023-06-12T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
526312,Coastal Village Llanelli,2023-06-12T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
526312,Coastal Village Llanelli,2023-06-12T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.74
526312,Coastal Village Llanelli,2023-06-12T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
526312,Coastal Village Llanelli,2023-06-12T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.82
526312,Coastal Village Llanelli,2023-06-12T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.09
526312,Coastal Village Llanelli,2023-06-12T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.22
526312,Coastal Village Llanelli,2023-06-12T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.82
526312,Coastal Village Llanelli,2023-06-12T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
526312,Coastal Village Llanelli,2023-06-12T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.4
526312,Coastal Village Llanelli,2023-06-12T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.9
526312,Coastal Village Llanelli,2023-06-12T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.4
526312,Coastal Village Llanelli,2023-06-12T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
526312,Coastal Village Llanelli,2023-06-12T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.59
526312,Coastal Village Llanelli,2023-06-12T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
526312,Coastal Village Llanelli,2023-06-12T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.27
526312,Coastal Village Llanelli,2023-06-12T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.59
526312,Coastal Village Llanelli,2023-06-12T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.49
526312,Coastal Village Llanelli,2023-06-12T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
526312,Coastal Village Llanelli,2023-06-12T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.6
526312,Coastal Village Llanelli,2023-06-12T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
526312,Coastal Village Llanelli,2023-06-12T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
526312,Coastal Village Llanelli,2023-06-12T10:40:00.000+00:00,transformer,,Temperature,C,32.6
526312,Coastal Village Llanelli,2023-06-12T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
526312,Coastal Village Llanelli,2023-06-12T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
526312,Coastal Village Llanelli,2023-06-12T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
526312,Coastal Village Llanelli,2023-06-12T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
526312,Coastal Village Llanelli,2023-06-12T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
526312,Coastal Village Llanelli,2023-06-12T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
526312,Coastal Village Llanelli,2023-06-12T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
526312,Coastal Village Llanelli,2023-06-12T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
526312,Coastal Village Llanelli,2023-06-12T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
526312,Coastal Village Llanelli,2023-06-12T10:40:00.000+00:00,busbar,,L3 Active Power,kW,16.57
526312,Coastal Village Llanelli,2023-06-12T10:40:00.000+00:00,busbar,,L2 Active Power,kW,9.43
526312,Coastal Village Llanelli,2023-06-12T10:40:00.000+00:00,busbar,,L1 Active Power,kW,16.04
