Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526312,Coastal Village Llanelli,2023-06-12T10:40:00.000+00:00,busbar,,N Current (RMS),A,50.6
526312,Coastal Village Llanelli,2023-06-12T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
526312,Coastal Village Llanelli,2023-06-12T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
526312,Coastal Village Llanelli,2023-06-12T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
526312,Coastal Village Llanelli,2023-06-12T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
526312,Coastal Village Llanelli,2023-06-12T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
526312,Coastal Village Llanelli,2023-06-12T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
526312,Coastal Village Llanelli,2023-06-12T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.68
526312,Coastal Village Llanelli,2023-06-12T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.72
526312,Coastal Village Llanelli,2023-06-12T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.81
526312,Coastal Village Llanelli,2023-06-12T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.1
526312,Coastal Village Llanelli,2023-06-12T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.4
526312,Coastal Village Llanelli,2023-06-12T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.3
526312,Coastal Village Llanelli,2023-06-12T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.4
526312,Coastal Village Llanelli,2023-06-12T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
526312,Coastal Village Llanelli,2023-06-12T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
526312,Coastal Village Llanelli,2023-06-12T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.08
526312,Coastal Village Llanelli,2023-06-12T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.04
526312,Coastal Village Llanelli,2023-06-12T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.83
526312,Coastal Village Llanelli,2023-06-12T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.09
526312,Coastal Village Llanelli,2023-06-12T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
526312,Coastal Village Llanelli,2023-06-12T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
526312,Coastal Village Llanelli,2023-06-12T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
526312,Coastal Village Llanelli,2023-06-12T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
526312,Coastal Village Llanelli,2023-06-12T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.59
526312,Coastal Village Llanelli,2023-06-12T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
526312,Coastal Village Llanelli,2023-06-12T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.7
526312,Coastal Village Llanelli,2023-06-12T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.18
526312,Coastal Village Llanelli,2023-06-12T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.12
526312,Coastal Village Llanelli,2023-06-12T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.88
526312,Coastal Village Llanelli,2023-06-12T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,36.0
526312,Coastal Village Llanelli,2023-06-12T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.7
526312,Coastal Village Llanelli,2023-06-12T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.5
526312,Coastal Village Llanelli,2023-06-12T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.6
526312,Coastal Village Llanelli,2023-06-12T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
526312,Coastal Village Llanelli,2023-06-12T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
526312,Coastal Village Llanelli,2023-06-12T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
526312,Coastal Village Llanelli,2023-06-12T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.83
526312,Coastal Village Llanelli,2023-06-12T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.65
526312,Coastal Village Llanelli,2023-06-12T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.5
526312,Coastal Village Llanelli,2023-06-12T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
526312,Coastal Village Llanelli,2023-06-12T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
526312,Coastal Village Llanelli,2023-06-12T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
526312,Coastal Village Llanelli,2023-06-12T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
526312,Coastal Village Llanelli,2023-06-12T10:30:00.000+00:00,transformer,,Temperature,C,32.6
526312,Coastal Village Llanelli,2023-06-12T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
526312,Coastal Village Llanelli,2023-06-12T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
526312,Coastal Village Llanelli,2023-06-12T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
526312,Coastal Village Llanelli,2023-06-12T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
526312,Coastal Village Llanelli,2023-06-12T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
526312,Coastal Village Llanelli,2023-06-12T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
526312,Coastal Village Llanelli,2023-06-12T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
526312,Coastal Village Llanelli,2023-06-12T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
526312,Coastal Village Llanelli,2023-06-12T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
526312,Coastal Village Llanelli,2023-06-12T10:30:00.000+00:00,busbar,,L3 Active Power,kW,23.74
526312,Coastal Village Llanelli,2023-06-12T10:30:00.000+00:00,busbar,,L2 Active Power,kW,12.31
526312,Coastal Village Llanelli,2023-06-12T10:30:00.000+00:00,busbar,,L1 Active Power,kW,14.27
526312,Coastal Village Llanelli,2023-06-12T10:30:00.000+00:00,busbar,,N Current (RMS),A,67.6
526312,Coastal Village Llanelli,2023-06-12T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
526312,Coastal Village Llanelli,2023-06-12T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
526312,Coastal Village Llanelli,2023-06-12T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
526312,Coastal Village Llanelli,2023-06-12T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
526312,Coastal Village Llanelli,2023-06-12T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.21
526312,Coastal Village Llanelli,2023-06-12T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
526312,Coastal Village Llanelli,2023-06-12T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.54
526312,Coastal Village Llanelli,2023-06-12T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.75
526312,Coastal Village Llanelli,2023-06-12T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.22
526312,Coastal Village Llanelli,2023-06-12T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
526312,Coastal Village Llanelli,2023-06-12T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.0
526312,Coastal Village Llanelli,2023-06-12T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.5
526312,Coastal Village Llanelli,2023-06-12T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.7
526312,Coastal Village Llanelli,2023-06-12T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
526312,Coastal Village Llanelli,2023-06-12T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
526312,Coastal Village Llanelli,2023-06-12T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
526312,Coastal Village Llanelli,2023-06-12T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.74
526312,Coastal Village Llanelli,2023-06-12T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.12
526312,Coastal Village Llanelli,2023-06-12T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.28
526312,Coastal Village Llanelli,2023-06-12T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
526312,Coastal Village Llanelli,2023-06-12T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
526312,Coastal Village Llanelli,2023-06-12T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
526312,Coastal Village Llanelli,2023-06-12T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
526312,Coastal Village Llanelli,2023-06-12T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.82
526312,Coastal Village Llanelli,2023-06-12T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
526312,Coastal Village Llanelli,2023-06-12T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.97
526312,Coastal Village Llanelli,2023-06-12T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.89
526312,Coastal Village Llanelli,2023-06-12T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.43
526312,Coastal Village Llanelli,2023-06-12T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.34
526312,Coastal Village Llanelli,2023-06-12T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.5
526312,Coastal Village Llanelli,2023-06-12T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.3
526312,Coastal Village Llanelli,2023-06-12T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
526312,Coastal Village Llanelli,2023-06-12T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.7
526312,Coastal Village Llanelli,2023-06-12T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
526312,Coastal Village Llanelli,2023-06-12T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.45
526312,Coastal Village Llanelli,2023-06-12T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
526312,Coastal Village Llanelli,2023-06-12T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.29
526312,Coastal Village Llanelli,2023-06-12T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.67
526312,Coastal Village Llanelli,2023-06-12T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.2
526312,Coastal Village Llanelli,2023-06-12T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
526312,Coastal Village Llanelli,2023-06-12T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.2
526312,Coastal Village Llanelli,2023-06-12T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
526312,Coastal Village Llanelli,2023-06-12T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
526312,Coastal Village Llanelli,2023-06-12T10:20:00.000+00:00,transformer,,Temperature,C,32.6
526312,Coastal Village Llanelli,2023-06-12T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
526312,Coastal Village Llanelli,2023-06-12T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
526312,Coastal Village Llanelli,2023-06-12T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
526312,Coastal Village Llanelli,2023-06-12T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
526312,Coastal Village Llanelli,2023-06-12T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
526312,Coastal Village Llanelli,2023-06-12T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
526312,Coastal Village Llanelli,2023-06-12T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
526312,Coastal Village Llanelli,2023-06-12T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
526312,Coastal Village Llanelli,2023-06-12T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
526312,Coastal Village Llanelli,2023-06-12T10:20:00.000+00:00,busbar,,L3 Active Power,kW,20.47
526312,Coastal Village Llanelli,2023-06-12T10:20:00.000+00:00,busbar,,L2 Active Power,kW,11.98
526312,Coastal Village Llanelli,2023-06-12T10:20:00.000+00:00,busbar,,L1 Active Power,kW,14.03
526312,Coastal Village Llanelli,2023-06-12T10:20:00.000+00:00,busbar,,N Current (RMS),A,60.1
526312,Coastal Village Llanelli,2023-06-12T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
526312,Coastal Village Llanelli,2023-06-12T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
526312,Coastal Village Llanelli,2023-06-12T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
526312,Coastal Village Llanelli,2023-06-12T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
526312,Coastal Village Llanelli,2023-06-12T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
526312,Coastal Village Llanelli,2023-06-12T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
526312,Coastal Village Llanelli,2023-06-12T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.65
526312,Coastal Village Llanelli,2023-06-12T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.69
526312,Coastal Village Llanelli,2023-06-12T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.44
526312,Coastal Village Llanelli,2023-06-12T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.4
526312,Coastal Village Llanelli,2023-06-12T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.0
526312,Coastal Village Llanelli,2023-06-12T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.1
526312,Coastal Village Llanelli,2023-06-12T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.5
526312,Coastal Village Llanelli,2023-06-12T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
526312,Coastal Village Llanelli,2023-06-12T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.05
526312,Coastal Village Llanelli,2023-06-12T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
526312,Coastal Village Llanelli,2023-06-12T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.87
526312,Coastal Village Llanelli,2023-06-12T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.01
526312,Coastal Village Llanelli,2023-06-12T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.62
526312,Coastal Village Llanelli,2023-06-12T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
526312,Coastal Village Llanelli,2023-06-12T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
526312,Coastal Village Llanelli,2023-06-12T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
526312,Coastal Village Llanelli,2023-06-12T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
526312,Coastal Village Llanelli,2023-06-12T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.79
526312,Coastal Village Llanelli,2023-06-12T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
526312,Coastal Village Llanelli,2023-06-12T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.09
526312,Coastal Village Llanelli,2023-06-12T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.46
526312,Coastal Village Llanelli,2023-06-12T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.61
526312,Coastal Village Llanelli,2023-06-12T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.42
526312,Coastal Village Llanelli,2023-06-12T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.9
526312,Coastal Village Llanelli,2023-06-12T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.6
526312,Coastal Village Llanelli,2023-06-12T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.6
526312,Coastal Village Llanelli,2023-06-12T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.5
526312,Coastal Village Llanelli,2023-06-12T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
526312,Coastal Village Llanelli,2023-06-12T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.55
526312,Coastal Village Llanelli,2023-06-12T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
526312,Coastal Village Llanelli,2023-06-12T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.66
526312,Coastal Village Llanelli,2023-06-12T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.59
526312,Coastal Village Llanelli,2023-06-12T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.63
526312,Coastal Village Llanelli,2023-06-12T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
526312,Coastal Village Llanelli,2023-06-12T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
526312,Coastal Village Llanelli,2023-06-12T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.8
526312,Coastal Village Llanelli,2023-06-12T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
526312,Coastal Village Llanelli,2023-06-12T10:10:00.000+00:00,transformer,,Temperature,C,32.6
526312,Coastal Village Llanelli,2023-06-12T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
526312,Coastal Village Llanelli,2023-06-12T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
526312,Coastal Village Llanelli,2023-06-12T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
526312,Coastal Village Llanelli,2023-06-12T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
526312,Coastal Village Llanelli,2023-06-12T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
526312,Coastal Village Llanelli,2023-06-12T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
526312,Coastal Village Llanelli,2023-06-12T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
526312,Coastal Village Llanelli,2023-06-12T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
526312,Coastal Village Llanelli,2023-06-12T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
526312,Coastal Village Llanelli,2023-06-12T10:10:00.000+00:00,busbar,,L3 Active Power,kW,22.64
526312,Coastal Village Llanelli,2023-06-12T10:10:00.000+00:00,busbar,,L2 Active Power,kW,12.9
526312,Coastal Village Llanelli,2023-06-12T10:10:00.000+00:00,busbar,,L1 Active Power,kW,14.11
526312,Coastal Village Llanelli,2023-06-12T10:10:00.000+00:00,busbar,,N Current (RMS),A,65.2
526312,Coastal Village Llanelli,2023-06-12T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
526312,Coastal Village Llanelli,2023-06-12T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
526312,Coastal Village Llanelli,2023-06-12T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
526312,Coastal Village Llanelli,2023-06-12T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
526312,Coastal Village Llanelli,2023-06-12T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
526312,Coastal Village Llanelli,2023-06-12T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.73
526312,Coastal Village Llanelli,2023-06-12T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.08
526312,Coastal Village Llanelli,2023-06-12T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.9
526312,Coastal Village Llanelli,2023-06-12T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.34
526312,Coastal Village Llanelli,2023-06-12T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.5
526312,Coastal Village Llanelli,2023-06-12T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.1
526312,Coastal Village Llanelli,2023-06-12T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.3
526312,Coastal Village Llanelli,2023-06-12T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.1
526312,Coastal Village Llanelli,2023-06-12T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
526312,Coastal Village Llanelli,2023-06-12T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
526312,Coastal Village Llanelli,2023-06-12T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
526312,Coastal Village Llanelli,2023-06-12T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.38
526312,Coastal Village Llanelli,2023-06-12T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.9
526312,Coastal Village Llanelli,2023-06-12T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.98
526312,Coastal Village Llanelli,2023-06-12T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
526312,Coastal Village Llanelli,2023-06-12T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.5
526312,Coastal Village Llanelli,2023-06-12T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
526312,Coastal Village Llanelli,2023-06-12T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
526312,Coastal Village Llanelli,2023-06-12T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.81
526312,Coastal Village Llanelli,2023-06-12T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
526312,Coastal Village Llanelli,2023-06-12T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.22
526312,Coastal Village Llanelli,2023-06-12T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.89
526312,Coastal Village Llanelli,2023-06-12T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.04
526312,Coastal Village Llanelli,2023-06-12T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.27
526312,Coastal Village Llanelli,2023-06-12T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,39.9
526312,Coastal Village Llanelli,2023-06-12T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.3
526312,Coastal Village Llanelli,2023-06-12T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
526312,Coastal Village Llanelli,2023-06-12T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
526312,Coastal Village Llanelli,2023-06-12T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
526312,Coastal Village Llanelli,2023-06-12T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.42
526312,Coastal Village Llanelli,2023-06-12T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
526312,Coastal Village Llanelli,2023-06-12T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.59
526312,Coastal Village Llanelli,2023-06-12T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.44
526312,Coastal Village Llanelli,2023-06-12T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.87
526312,Coastal Village Llanelli,2023-06-12T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
526312,Coastal Village Llanelli,2023-06-12T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.9
526312,Coastal Village Llanelli,2023-06-12T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
526312,Coastal Village Llanelli,2023-06-12T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
526312,Coastal Village Llanelli,2023-06-12T10:00:00.000+00:00,transformer,,Temperature,C,32.6
526312,Coastal Village Llanelli,2023-06-12T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
526312,Coastal Village Llanelli,2023-06-12T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
526312,Coastal Village Llanelli,2023-06-12T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
526312,Coastal Village Llanelli,2023-06-12T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
526312,Coastal Village Llanelli,2023-06-12T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
526312,Coastal Village Llanelli,2023-06-12T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
526312,Coastal Village Llanelli,2023-06-12T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
526312,Coastal Village Llanelli,2023-06-12T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
526312,Coastal Village Llanelli,2023-06-12T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
526312,Coastal Village Llanelli,2023-06-12T10:00:00.000+00:00,busbar,,L3 Active Power,kW,22.94
526312,Coastal Village Llanelli,2023-06-12T10:00:00.000+00:00,busbar,,L2 Active Power,kW,13.27
526312,Coastal Village Llanelli,2023-06-12T10:00:00.000+00:00,busbar,,L1 Active Power,kW,12.46
526312,Coastal Village Llanelli,2023-06-12T10:00:00.000+00:00,busbar,,N Current (RMS),A,71.2
526312,Coastal Village Llanelli,2023-06-12T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
526312,Coastal Village Llanelli,2023-06-12T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
526312,Coastal Village Llanelli,2023-06-12T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
526312,Coastal Village Llanelli,2023-06-12T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
526312,Coastal Village Llanelli,2023-06-12T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
526312,Coastal Village Llanelli,2023-06-12T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.87
526312,Coastal Village Llanelli,2023-06-12T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.29
526312,Coastal Village Llanelli,2023-06-12T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.64
526312,Coastal Village Llanelli,2023-06-12T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.2
526312,Coastal Village Llanelli,2023-06-12T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.3
526312,Coastal Village Llanelli,2023-06-12T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
526312,Coastal Village Llanelli,2023-06-12T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.9
526312,Coastal Village Llanelli,2023-06-12T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.0
526312,Coastal Village Llanelli,2023-06-12T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
526312,Coastal Village Llanelli,2023-06-12T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
526312,Coastal Village Llanelli,2023-06-12T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
526312,Coastal Village Llanelli,2023-06-12T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.82
526312,Coastal Village Llanelli,2023-06-12T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
526312,Coastal Village Llanelli,2023-06-12T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.15
526312,Coastal Village Llanelli,2023-06-12T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.1
526312,Coastal Village Llanelli,2023-06-12T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
526312,Coastal Village Llanelli,2023-06-12T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
526312,Coastal Village Llanelli,2023-06-12T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
526312,Coastal Village Llanelli,2023-06-12T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.38
526312,Coastal Village Llanelli,2023-06-12T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.73
526312,Coastal Village Llanelli,2023-06-12T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.25
526312,Coastal Village Llanelli,2023-06-12T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.79
526312,Coastal Village Llanelli,2023-06-12T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.53
526312,Coastal Village Llanelli,2023-06-12T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.46
526312,Coastal Village Llanelli,2023-06-12T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,40.2
526312,Coastal Village Llanelli,2023-06-12T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.8
526312,Coastal Village Llanelli,2023-06-12T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
526312,Coastal Village Llanelli,2023-06-12T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
526312,Coastal Village Llanelli,2023-06-12T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
526312,Coastal Village Llanelli,2023-06-12T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.36
526312,Coastal Village Llanelli,2023-06-12T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
526312,Coastal Village Llanelli,2023-06-12T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.37
526312,Coastal Village Llanelli,2023-06-12T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.19
526312,Coastal Village Llanelli,2023-06-12T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.19
526312,Coastal Village Llanelli,2023-06-12T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
526312,Coastal Village Llanelli,2023-06-12T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
526312,Coastal Village Llanelli,2023-06-12T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.1
526312,Coastal Village Llanelli,2023-06-12T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.7
526312,Coastal Village Llanelli,2023-06-12T09:50:00.000+00:00,transformer,,Temperature,C,32.6
526312,Coastal Village Llanelli,2023-06-12T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
526312,Coastal Village Llanelli,2023-06-12T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
526312,Coastal Village Llanelli,2023-06-12T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
526312,Coastal Village Llanelli,2023-06-12T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
526312,Coastal Village Llanelli,2023-06-12T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
526312,Coastal Village Llanelli,2023-06-12T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
526312,Coastal Village Llanelli,2023-06-12T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
526312,Coastal Village Llanelli,2023-06-12T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
526312,Coastal Village Llanelli,2023-06-12T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
526312,Coastal Village Llanelli,2023-06-12T09:50:00.000+00:00,busbar,,L3 Active Power,kW,21.28
526312,Coastal Village Llanelli,2023-06-12T09:50:00.000+00:00,busbar,,L2 Active Power,kW,10.33
526312,Coastal Village Llanelli,2023-06-12T09:50:00.000+00:00,busbar,,L1 Active Power,kW,13.0
526312,Coastal Village Llanelli,2023-06-12T09:50:00.000+00:00,busbar,,N Current (RMS),A,66.4
526312,Coastal Village Llanelli,2023-06-12T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
526312,Coastal Village Llanelli,2023-06-12T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
526312,Coastal Village Llanelli,2023-06-12T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
526312,Coastal Village Llanelli,2023-06-12T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
526312,Coastal Village Llanelli,2023-06-12T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
526312,Coastal Village Llanelli,2023-06-12T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
526312,Coastal Village Llanelli,2023-06-12T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.51
526312,Coastal Village Llanelli,2023-06-12T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.74
526312,Coastal Village Llanelli,2023-06-12T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.52
526312,Coastal Village Llanelli,2023-06-12T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.7
526312,Coastal Village Llanelli,2023-06-12T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.8
526312,Coastal Village Llanelli,2023-06-12T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.2
526312,Coastal Village Llanelli,2023-06-12T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.5
526312,Coastal Village Llanelli,2023-06-12T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
526312,Coastal Village Llanelli,2023-06-12T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
526312,Coastal Village Llanelli,2023-06-12T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
526312,Coastal Village Llanelli,2023-06-12T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.64
526312,Coastal Village Llanelli,2023-06-12T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.78
526312,Coastal Village Llanelli,2023-06-12T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.45
526312,Coastal Village Llanelli,2023-06-12T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.2
526312,Coastal Village Llanelli,2023-06-12T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.3
526312,Coastal Village Llanelli,2023-06-12T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
526312,Coastal Village Llanelli,2023-06-12T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.3
526312,Coastal Village Llanelli,2023-06-12T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.75
526312,Coastal Village Llanelli,2023-06-12T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.67
526312,Coastal Village Llanelli,2023-06-12T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.57
526312,Coastal Village Llanelli,2023-06-12T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.54
526312,Coastal Village Llanelli,2023-06-12T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.67
526312,Coastal Village Llanelli,2023-06-12T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.54
526312,Coastal Village Llanelli,2023-06-12T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,36.6
526312,Coastal Village Llanelli,2023-06-12T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.9
526312,Coastal Village Llanelli,2023-06-12T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.3
526312,Coastal Village Llanelli,2023-06-12T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.7
526312,Coastal Village Llanelli,2023-06-12T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
526312,Coastal Village Llanelli,2023-06-12T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.43
526312,Coastal Village Llanelli,2023-06-12T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
526312,Coastal Village Llanelli,2023-06-12T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.64
526312,Coastal Village Llanelli,2023-06-12T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.1
526312,Coastal Village Llanelli,2023-06-12T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.99
526312,Coastal Village Llanelli,2023-06-12T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
526312,Coastal Village Llanelli,2023-06-12T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.1
526312,Coastal Village Llanelli,2023-06-12T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.1
526312,Coastal Village Llanelli,2023-06-12T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.6
526312,Coastal Village Llanelli,2023-06-12T09:40:00.000+00:00,transformer,,Temperature,C,32.6
526312,Coastal Village Llanelli,2023-06-12T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
526312,Coastal Village Llanelli,2023-06-12T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
526312,Coastal Village Llanelli,2023-06-12T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
526312,Coastal Village Llanelli,2023-06-12T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
526312,Coastal Village Llanelli,2023-06-12T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
526312,Coastal Village Llanelli,2023-06-12T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
526312,Coastal Village Llanelli,2023-06-12T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
526312,Coastal Village Llanelli,2023-06-12T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
526312,Coastal Village Llanelli,2023-06-12T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
526312,Coastal Village Llanelli,2023-06-12T09:40:00.000+00:00,busbar,,L3 Active Power,kW,18.33
526312,Coastal Village Llanelli,2023-06-12T09:40:00.000+00:00,busbar,,L2 Active Power,kW,11.73
526312,Coastal Village Llanelli,2023-06-12T09:40:00.000+00:00,busbar,,L1 Active Power,kW,14.5
526312,Coastal Village Llanelli,2023-06-12T09:40:00.000+00:00,busbar,,N Current (RMS),A,54.1
526312,Coastal Village Llanelli,2023-06-12T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
526312,Coastal Village Llanelli,2023-06-12T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
526312,Coastal Village Llanelli,2023-06-12T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
526312,Coastal Village Llanelli,2023-06-12T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
526312,Coastal Village Llanelli,2023-06-12T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
526312,Coastal Village Llanelli,2023-06-12T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
526312,Coastal Village Llanelli,2023-06-12T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.71
526312,Coastal Village Llanelli,2023-06-12T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.76
526312,Coastal Village Llanelli,2023-06-12T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.75
526312,Coastal Village Llanelli,2023-06-12T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
526312,Coastal Village Llanelli,2023-06-12T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.3
526312,Coastal Village Llanelli,2023-06-12T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.3
526312,Coastal Village Llanelli,2023-06-12T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.5
526312,Coastal Village Llanelli,2023-06-12T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
526312,Coastal Village Llanelli,2023-06-12T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
526312,Coastal Village Llanelli,2023-06-12T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
526312,Coastal Village Llanelli,2023-06-12T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.12
526312,Coastal Village Llanelli,2023-06-12T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.59
526312,Coastal Village Llanelli,2023-06-12T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.31
526312,Coastal Village Llanelli,2023-06-12T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
526312,Coastal Village Llanelli,2023-06-12T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
526312,Coastal Village Llanelli,2023-06-12T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
526312,Coastal Village Llanelli,2023-06-12T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
526312,Coastal Village Llanelli,2023-06-12T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.56
526312,Coastal Village Llanelli,2023-06-12T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.86
526312,Coastal Village Llanelli,2023-06-12T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.3
526312,Coastal Village Llanelli,2023-06-12T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.34
526312,Coastal Village Llanelli,2023-06-12T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.16
526312,Coastal Village Llanelli,2023-06-12T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.97
526312,Coastal Village Llanelli,2023-06-12T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.9
526312,Coastal Village Llanelli,2023-06-12T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.4
526312,Coastal Village Llanelli,2023-06-12T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.0
526312,Coastal Village Llanelli,2023-06-12T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
526312,Coastal Village Llanelli,2023-06-12T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
526312,Coastal Village Llanelli,2023-06-12T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
526312,Coastal Village Llanelli,2023-06-12T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
526312,Coastal Village Llanelli,2023-06-12T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.5
526312,Coastal Village Llanelli,2023-06-12T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.08
526312,Coastal Village Llanelli,2023-06-12T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.06
526312,Coastal Village Llanelli,2023-06-12T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
526312,Coastal Village Llanelli,2023-06-12T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
526312,Coastal Village Llanelli,2023-06-12T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.5
526312,Coastal Village Llanelli,2023-06-12T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
526312,Coastal Village Llanelli,2023-06-12T09:30:00.000+00:00,transformer,,Temperature,C,32.4
526312,Coastal Village Llanelli,2023-06-12T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
526312,Coastal Village Llanelli,2023-06-12T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
526312,Coastal Village Llanelli,2023-06-12T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
526312,Coastal Village Llanelli,2023-06-12T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
526312,Coastal Village Llanelli,2023-06-12T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
526312,Coastal Village Llanelli,2023-06-12T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
526312,Coastal Village Llanelli,2023-06-12T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
526312,Coastal Village Llanelli,2023-06-12T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
526312,Coastal Village Llanelli,2023-06-12T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
526312,Coastal Village Llanelli,2023-06-12T09:30:00.000+00:00,busbar,,L3 Active Power,kW,16.67
526312,Coastal Village Llanelli,2023-06-12T09:30:00.000+00:00,busbar,,L2 Active Power,kW,15.41
526312,Coastal Village Llanelli,2023-06-12T09:30:00.000+00:00,busbar,,L1 Active Power,kW,13.1
526312,Coastal Village Llanelli,2023-06-12T09:30:00.000+00:00,busbar,,N Current (RMS),A,48.9
526312,Coastal Village Llanelli,2023-06-12T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
526312,Coastal Village Llanelli,2023-06-12T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
526312,Coastal Village Llanelli,2023-06-12T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
526312,Coastal Village Llanelli,2023-06-12T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
526312,Coastal Village Llanelli,2023-06-12T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
526312,Coastal Village Llanelli,2023-06-12T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
526312,Coastal Village Llanelli,2023-06-12T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.6
526312,Coastal Village Llanelli,2023-06-12T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.76
526312,Coastal Village Llanelli,2023-06-12T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.9
526312,Coastal Village Llanelli,2023-06-12T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
526312,Coastal Village Llanelli,2023-06-12T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.0
526312,Coastal Village Llanelli,2023-06-12T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.3
526312,Coastal Village Llanelli,2023-06-12T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.1
526312,Coastal Village Llanelli,2023-06-12T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
526312,Coastal Village Llanelli,2023-06-12T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
526312,Coastal Village Llanelli,2023-06-12T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
526312,Coastal Village Llanelli,2023-06-12T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.63
526312,Coastal Village Llanelli,2023-06-12T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.57
526312,Coastal Village Llanelli,2023-06-12T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.79
526312,Coastal Village Llanelli,2023-06-12T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.5
526312,Coastal Village Llanelli,2023-06-12T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
526312,Coastal Village Llanelli,2023-06-12T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
526312,Coastal Village Llanelli,2023-06-12T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.5
526312,Coastal Village Llanelli,2023-06-12T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.69
526312,Coastal Village Llanelli,2023-06-12T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
526312,Coastal Village Llanelli,2023-06-12T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.5
526312,Coastal Village Llanelli,2023-06-12T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.97
526312,Coastal Village Llanelli,2023-06-12T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.62
526312,Coastal Village Llanelli,2023-06-12T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.77
526312,Coastal Village Llanelli,2023-06-12T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.3
526312,Coastal Village Llanelli,2023-06-12T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.1
526312,Coastal Village Llanelli,2023-06-12T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.0
526312,Coastal Village Llanelli,2023-06-12T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.1
526312,Coastal Village Llanelli,2023-06-12T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
526312,Coastal Village Llanelli,2023-06-12T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
526312,Coastal Village Llanelli,2023-06-12T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
526312,Coastal Village Llanelli,2023-06-12T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.74
526312,Coastal Village Llanelli,2023-06-12T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.49
526312,Coastal Village Llanelli,2023-06-12T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.59
526312,Coastal Village Llanelli,2023-06-12T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
526312,Coastal Village Llanelli,2023-06-12T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
526312,Coastal Village Llanelli,2023-06-12T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.3
526312,Coastal Village Llanelli,2023-06-12T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
526312,Coastal Village Llanelli,2023-06-12T09:20:00.000+00:00,transformer,,Temperature,C,32.3
526312,Coastal Village Llanelli,2023-06-12T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
526312,Coastal Village Llanelli,2023-06-12T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
526312,Coastal Village Llanelli,2023-06-12T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
526312,Coastal Village Llanelli,2023-06-12T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
526312,Coastal Village Llanelli,2023-06-12T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
526312,Coastal Village Llanelli,2023-06-12T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
526312,Coastal Village Llanelli,2023-06-12T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
526312,Coastal Village Llanelli,2023-06-12T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
526312,Coastal Village Llanelli,2023-06-12T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
526312,Coastal Village Llanelli,2023-06-12T09:20:00.000+00:00,busbar,,L3 Active Power,kW,16.95
526312,Coastal Village Llanelli,2023-06-12T09:20:00.000+00:00,busbar,,L2 Active Power,kW,13.3
526312,Coastal Village Llanelli,2023-06-12T09:20:00.000+00:00,busbar,,L1 Active Power,kW,13.06
526312,Coastal Village Llanelli,2023-06-12T09:20:00.000+00:00,busbar,,N Current (RMS),A,50.8
526312,Coastal Village Llanelli,2023-06-12T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
526312,Coastal Village Llanelli,2023-06-12T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
526312,Coastal Village Llanelli,2023-06-12T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
526312,Coastal Village Llanelli,2023-06-12T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
526312,Coastal Village Llanelli,2023-06-12T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
526312,Coastal Village Llanelli,2023-06-12T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
526312,Coastal Village Llanelli,2023-06-12T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.52
526312,Coastal Village Llanelli,2023-06-12T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.71
526312,Coastal Village Llanelli,2023-06-12T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.95
526312,Coastal Village Llanelli,2023-06-12T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
526312,Coastal Village Llanelli,2023-06-12T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.7
526312,Coastal Village Llanelli,2023-06-12T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.1
526312,Coastal Village Llanelli,2023-06-12T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.3
526312,Coastal Village Llanelli,2023-06-12T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
526312,Coastal Village Llanelli,2023-06-12T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
526312,Coastal Village Llanelli,2023-06-12T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
526312,Coastal Village Llanelli,2023-06-12T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.29
526312,Coastal Village Llanelli,2023-06-12T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.28
526312,Coastal Village Llanelli,2023-06-12T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.49
526312,Coastal Village Llanelli,2023-06-12T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
526312,Coastal Village Llanelli,2023-06-12T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
526312,Coastal Village Llanelli,2023-06-12T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
526312,Coastal Village Llanelli,2023-06-12T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.8
526312,Coastal Village Llanelli,2023-06-12T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.62
526312,Coastal Village Llanelli,2023-06-12T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.85
526312,Coastal Village Llanelli,2023-06-12T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.68
526312,Coastal Village Llanelli,2023-06-12T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.01
